Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 17:30:00,3.33024,0.9713200000000001,3.469,1.29504,0.37772000000000006,1.349,2.0352,0.5936,2.12,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-04-06 18:00:00,3.6096,1.0528,3.76,1.3152,0.3836,1.37,2.2944,0.6692,2.39,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-06 18:30:00,3.78816,1.10488,3.946,1.34016,0.39088,1.396,2.448,0.714,2.55,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-04-06 19:00:00,3.85344,1.12392,4.014,1.3478400000000001,0.39312,1.404,2.5056000000000003,0.7308,2.61,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-04-06 19:30:00,3.7104,1.0822,3.865,1.3296000000000001,0.38780000000000003,1.385,2.3808,0.6944,2.48,5.136,1.498,5.35,5.136,1.498,5.35
2019-04-06 20:00:00,3.66528,1.06904,3.818,1.31328,0.38304000000000005,1.3679999999999999,2.352,0.686,2.45,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-04-06 20:30:00,3.59232,1.04776,3.742,1.27872,0.37296,1.332,2.3136,0.6748000000000001,2.41,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-04-06 21:00:00,3.51936,1.02648,3.666,1.21536,0.35448,1.266,2.304,0.672,2.4,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-04-06 21:30:00,3.5020800000000003,1.02144,3.648,1.19808,0.34944000000000003,1.248,2.304,0.672,2.4,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-04-06 22:00:00,3.5846400000000003,1.04552,3.734,1.20384,0.35112000000000004,1.254,2.3808,0.6944,2.48,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-06 22:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.18368,0.34524000000000005,1.233,2.0352,0.5936,2.12,3.888,1.134,4.05,3.888,1.134,4.05
2019-04-06 23:00:00,3.2976,0.9618000000000001,3.435,1.1856,0.3458,1.235,2.112,0.616,2.2,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-04-06 23:30:00,3.1152,0.9086000000000001,3.245,1.2336,0.3598,1.2850000000000001,1.8816000000000002,0.5488000000000001,1.96,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-07 00:00:00,2.92512,0.85316,3.047,1.27392,0.37156000000000006,1.327,1.6512,0.48160000000000003,1.72,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-07 00:30:00,2.9971200000000002,0.87416,3.122,1.27872,0.37296,1.332,1.7184,0.5012,1.79,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-04-07 01:00:00,3.00288,0.8758400000000001,3.128,1.26528,0.36904000000000003,1.318,1.7376,0.5068,1.81,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-04-07 01:30:00,3.24288,0.9458400000000001,3.378,1.25568,0.36624,1.308,1.9872,0.5796,2.07,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-07 02:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.26048,0.36764,1.313,1.9584000000000001,0.5712,2.04,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-07 02:30:00,3.13248,0.9136400000000001,3.263,1.27008,0.37044000000000005,1.323,1.8624,0.5432,1.94,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-07 03:00:00,3.2284800000000002,0.94164,3.363,1.27008,0.37044000000000005,1.323,1.9584000000000001,0.5712,2.04,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-07 03:30:00,3.24192,0.9455600000000001,3.377,1.25472,0.36596,1.307,1.9872,0.5796,2.07,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-04-07 04:00:00,3.24672,0.94696,3.382,1.25952,0.36736,1.312,1.9872,0.5796,2.07,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-04-07 04:30:00,3.17472,0.9259600000000001,3.307,1.25472,0.36596,1.307,1.92,0.56,2.0,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-04-07 05:00:00,2.95872,0.8629600000000001,3.082,1.25952,0.36736,1.312,1.6992,0.49560000000000004,1.77,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-07 05:30:00,3.00096,0.8752800000000001,3.126,1.27296,0.37128000000000005,1.326,1.728,0.504,1.8,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-04-07 06:00:00,3.02784,0.8831200000000001,3.154,1.27104,0.37072000000000005,1.324,1.7568000000000001,0.5124000000000001,1.83,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-04-07 06:30:00,3.0672,0.8946000000000001,3.195,1.2624,0.3682,1.315,1.8048000000000002,0.5264,1.88,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-04-07 07:00:00,3.096,0.903,3.225,1.2816,0.3738,1.335,1.8144,0.5292,1.8900000000000001,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-07 07:30:00,3.4540800000000003,1.00744,3.598,1.26528,0.36904000000000003,1.318,2.1888,0.6384000000000001,2.2800000000000002,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-07 08:00:00,3.4780800000000003,1.01444,3.623,1.22208,0.35644000000000003,1.2730000000000001,2.2560000000000002,0.658,2.35,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-04-07 08:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.22496,0.35728000000000004,1.276,2.1792,0.6356,2.27,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-07 09:00:00,3.30432,0.9637600000000001,3.442,1.29792,0.37856,1.3519999999999999,2.0064,0.5852,2.09,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-04-07 09:30:00,3.43392,1.00156,3.577,1.3123200000000002,0.38276000000000004,1.367,2.1216,0.6188,2.21,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-07 10:00:00,3.46464,1.01052,3.609,1.33344,0.38892000000000004,1.389,2.1312,0.6216,2.22,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-07 10:30:00,3.4540800000000003,1.00744,3.598,1.35168,0.39424000000000003,1.408,2.1024,0.6132000000000001,2.19,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-07 11:00:00,3.46464,1.01052,3.609,1.33344,0.38892000000000004,1.389,2.1312,0.6216,2.22,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-04-07 11:30:00,3.59424,1.04832,3.7439999999999998,1.33824,0.39032000000000006,1.3940000000000001,2.2560000000000002,0.658,2.35,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-07 12:00:00,3.4992,1.0206,3.645,1.32,0.385,1.375,2.1792,0.6356,2.27,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-07 12:30:00,3.74016,1.09088,3.896,1.31136,0.38248000000000004,1.366,2.4288,0.7084,2.5300000000000002,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-07 13:00:00,3.6556800000000003,1.06624,3.808,1.2940800000000001,0.37744000000000005,1.348,2.3616,0.6888000000000001,2.46,4.8,1.4,5.0,4.8,1.4,5.0
2019-04-07 13:30:00,3.67776,1.07268,3.831,1.31616,0.38388000000000005,1.371,2.3616,0.6888000000000001,2.46,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-04-07 14:00:00,4.05408,1.18244,4.223,1.28928,0.37604000000000004,1.343,2.7648,0.8064,2.88,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-07 14:30:00,3.85152,1.12336,4.012,1.30752,0.38136000000000003,1.362,2.544,0.742,2.65,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-07 15:00:00,3.48384,1.01612,3.629,1.3238400000000001,0.38612,1.379,2.16,0.63,2.25,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-07 15:30:00,3.50304,1.02172,3.649,1.34304,0.39172,1.399,2.16,0.63,2.25,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-04-07 16:00:00,3.696,1.078,3.85,1.296,0.378,1.35,2.4,0.7000000000000001,2.5,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-04-07 16:30:00,3.93696,1.14828,4.101,1.2585600000000001,0.36708,1.311,2.6784,0.7812,2.79,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-07 17:00:00,4.1328,1.2054,4.305,1.2816,0.3738,1.335,2.8512,0.8316,2.9699999999999998,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-04-07 17:30:00,4.25568,1.24124,4.433,1.21248,0.35364,1.263,3.0432,0.8876000000000001,3.17,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-04-07 18:00:00,4.33056,1.26308,4.511,1.19136,0.34748,1.241,3.1392,0.9156000000000001,3.27,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-04-07 18:30:00,4.30944,1.25692,4.489,1.26624,0.36932000000000004,1.319,3.0432,0.8876000000000001,3.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-04-07 19:00:00,4.19232,1.22276,4.367,1.26432,0.36876000000000003,1.317,2.928,0.854,3.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-07 19:30:00,4.08192,1.19056,4.252,1.27872,0.37296,1.332,2.8032,0.8176,2.92,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-07 20:00:00,4.02912,1.17516,4.197,1.25472,0.36596,1.307,2.7744,0.8092,2.89,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-04-07 20:30:00,3.80832,1.11076,3.967,1.26432,0.36876000000000003,1.317,2.544,0.742,2.65,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-07 21:00:00,3.95904,1.15472,4.124,1.25184,0.36512000000000006,1.304,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-04-07 21:30:00,4.2624,1.2432,4.44,1.2864,0.37520000000000003,1.34,2.976,0.868,3.1,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-04-07 22:00:00,3.87936,1.13148,4.041,1.29696,0.37828,1.351,2.5824,0.7532,2.69,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-04-07 22:30:00,3.5971200000000003,1.04916,3.747,1.29312,0.37716000000000005,1.347,2.304,0.672,2.4,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-07 23:00:00,3.51936,1.02648,3.666,1.31136,0.38248000000000004,1.366,2.208,0.644,2.3,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-04-07 23:30:00,3.5731200000000003,1.04216,3.722,1.30752,0.38136000000000003,1.362,2.2656,0.6608,2.36,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-08 00:00:00,3.32544,0.9699200000000001,3.464,1.32864,0.38752000000000003,1.384,1.9968,0.5824,2.08,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-04-08 00:30:00,3.1929600000000002,0.9312800000000001,3.326,1.31136,0.38248000000000004,1.366,1.8816000000000002,0.5488000000000001,1.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-08 01:00:00,3.17376,0.9256800000000001,3.306,1.29216,0.37688000000000005,1.346,1.8816000000000002,0.5488000000000001,1.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-08 01:30:00,3.17856,0.9270800000000001,3.311,1.29696,0.37828,1.351,1.8816000000000002,0.5488000000000001,1.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-08 02:00:00,3.4512,1.0066,3.5949999999999998,1.2912,0.3766,1.345,2.16,0.63,2.25,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-04-08 02:30:00,3.35616,0.9788800000000001,3.496,1.31136,0.38248000000000004,1.366,2.0448,0.5964,2.13,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-08 03:00:00,3.37248,0.9836400000000001,3.513,1.29888,0.37884,1.353,2.0736,0.6048,2.16,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-08 03:30:00,3.40608,0.9934400000000001,3.548,1.30368,0.38024,1.358,2.1024,0.6132000000000001,2.19,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-08 04:00:00,3.3407999999999998,0.9744,3.48,1.3248,0.3864,1.38,2.016,0.588,2.1,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-08 04:30:00,3.17568,0.9262400000000001,3.308,1.37088,0.39984000000000003,1.428,1.8048000000000002,0.5264,1.88,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-08 05:00:00,3.12192,0.91056,3.252,1.34592,0.39256,1.4020000000000001,1.776,0.518,1.85,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-08 05:30:00,3.16704,0.9237200000000001,3.299,1.39104,0.40572,1.449,1.776,0.518,1.85,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-04-08 06:00:00,3.61728,1.05504,3.768,1.35168,0.39424000000000003,1.408,2.2656,0.6608,2.36,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-04-08 06:30:00,3.69504,1.07772,3.849,1.36224,0.39732,1.419,2.3328,0.6804,2.43,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-08 07:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.38432,0.40376,1.442,2.4192,0.7056,2.52,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-08 07:30:00,4.13664,1.20652,4.309,1.37184,0.40012000000000003,1.429,2.7648,0.8064,2.88,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-04-08 08:00:00,3.99744,1.16592,4.164,1.29984,0.37912,1.354,2.6976,0.7868,2.81,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-04-08 08:30:00,4.15968,1.21324,4.333,1.30848,0.38164000000000003,1.363,2.8512,0.8316,2.9699999999999998,5.328,1.554,5.55,5.328,1.554,5.55
2019-04-08 09:00:00,4.20192,1.22556,4.377,1.27392,0.37156000000000006,1.327,2.928,0.854,3.05,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-04-08 09:30:00,3.94272,1.14996,4.107,1.1875200000000001,0.34636,1.237,2.7552,0.8036000000000001,2.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-08 10:00:00,3.91392,1.1415600000000001,4.077,1.24512,0.36316000000000004,1.297,2.6688,0.7784000000000001,2.7800000000000002,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-08 10:30:00,3.87552,1.13036,4.037,1.25472,0.36596,1.307,2.6208,0.7644000000000001,2.73,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-04-08 11:00:00,3.74592,1.09256,3.902,1.2883200000000001,0.37576000000000004,1.342,2.4576000000000002,0.7168,2.56,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-08 11:30:00,3.65952,1.06736,3.8120000000000003,1.29792,0.37856,1.3519999999999999,2.3616,0.6888000000000001,2.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-08 12:00:00,3.61344,1.05392,3.7640000000000002,1.40544,0.40992,1.464,2.208,0.644,2.3,5.136,1.498,5.35,5.136,1.498,5.35
2019-04-08 12:30:00,3.67776,1.07268,3.831,1.33536,0.38948000000000005,1.391,2.3424,0.6832,2.44,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-04-08 13:00:00,3.60192,1.05056,3.752,1.35552,0.39536000000000004,1.412,2.2464,0.6552,2.34,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-04-08 13:30:00,3.03936,0.88648,3.166,1.3977600000000001,0.40768000000000004,1.456,1.6416,0.4788,1.71,5.856,1.708,6.1,5.856,1.708,6.1
2019-04-08 14:00:00,2.8992,0.8456,3.02,1.4016,0.4088,1.46,1.4976,0.4368,1.56,5.952,1.736,6.2,5.952,1.736,6.2
2019-04-08 14:30:00,2.97024,0.8663200000000001,3.094,1.39584,0.40712000000000004,1.454,1.5744,0.4592,1.6400000000000001,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-04-08 15:00:00,3.168,0.924,3.3,1.3152,0.3836,1.37,1.8528,0.5404,1.9300000000000002,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-04-08 15:30:00,3.12768,0.91224,3.258,1.30368,0.38024,1.358,1.824,0.532,1.9,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-04-08 16:00:00,3.14496,0.9172800000000001,3.276,1.32096,0.38528,1.376,1.824,0.532,1.9,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-04-08 16:30:00,3.40128,0.99204,3.543,1.30848,0.38164000000000003,1.363,2.0928,0.6104,2.18,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-08 17:00:00,3.79296,1.10628,3.951,1.28736,0.37548000000000004,1.341,2.5056000000000003,0.7308,2.61,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-08 17:30:00,4.34688,1.26784,4.5280000000000005,1.27488,0.37184,1.328,3.072,0.896,3.2,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-08 18:00:00,4.56192,1.33056,4.752,1.27872,0.37296,1.332,3.2832,0.9576,3.42,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-04-08 18:30:00,4.82592,1.4075600000000001,5.027,1.29312,0.37716000000000005,1.347,3.5328,1.0304,3.68,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-04-08 19:00:00,4.82976,1.40868,5.031,1.35456,0.39508000000000004,1.411,3.4752,1.0136,3.62,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-04-08 19:30:00,4.70304,1.37172,4.899,1.37184,0.40012000000000003,1.429,3.3312,0.9716,3.47,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-04-08 20:00:00,4.73184,1.38012,4.929,1.34304,0.39172,1.399,3.3888,0.9884000000000001,3.5300000000000002,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-08 20:30:00,4.62816,1.34988,4.821,1.32576,0.38668,1.381,3.3024,0.9632000000000001,3.44,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-04-08 21:00:00,4.46592,1.3025600000000002,4.652,1.34592,0.39256,1.4020000000000001,3.12,0.91,3.25,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-04-08 21:30:00,4.19232,1.22276,4.367,1.36032,0.39676000000000006,1.417,2.832,0.8260000000000001,2.95,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-08 22:00:00,3.9168000000000003,1.1424,4.08,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5632,0.7476,2.67,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-04-08 22:30:00,3.71232,1.08276,3.867,1.36992,0.39956,1.427,2.3424,0.6832,2.44,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-04-08 23:00:00,3.4416,1.0038,3.585,1.3679999999999999,0.399,1.425,2.0736,0.6048,2.16,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-08 23:30:00,2.95296,0.86128,3.076,1.38816,0.40488,1.446,1.5648,0.45640000000000003,1.63,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-04-09 00:00:00,3.01824,0.8803200000000001,3.144,1.38624,0.40432,1.444,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-09 00:30:00,2.86368,0.8352400000000001,2.983,1.35648,0.39564000000000005,1.413,1.5072,0.43960000000000005,1.57,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-04-09 01:00:00,2.86272,0.83496,2.982,1.35552,0.39536000000000004,1.412,1.5072,0.43960000000000005,1.57,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-09 01:30:00,3.00096,0.8752800000000001,3.126,1.38816,0.40488,1.446,1.6128,0.47040000000000004,1.6800000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-09 02:00:00,3.16704,0.9237200000000001,3.299,1.38144,0.40292000000000006,1.439,1.7856,0.5208,1.8599999999999999,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-09 02:30:00,3.48192,1.01556,3.627,1.41792,0.41356000000000004,1.477,2.064,0.602,2.15,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-09 03:00:00,3.2016,0.9338000000000001,3.335,1.4256,0.4158,1.4849999999999999,1.776,0.518,1.85,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-09 03:30:00,3.12096,0.9102800000000001,3.251,1.37376,0.40068000000000004,1.431,1.7472,0.5096,1.82,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-04-09 04:00:00,3.41376,0.9956800000000001,3.556,1.3593600000000001,0.39648000000000005,1.416,2.0544000000000002,0.5992000000000001,2.14,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-04-09 04:30:00,3.16224,0.92232,3.294,1.36704,0.39872,1.424,1.7952,0.5236000000000001,1.87,3.888,1.134,4.05,3.888,1.134,4.05
2019-04-09 05:00:00,3.06912,0.8951600000000001,3.197,1.37952,0.40236000000000005,1.437,1.6896,0.4928,1.76,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-09 05:30:00,2.97024,0.8663200000000001,3.094,1.35744,0.39592000000000005,1.4140000000000001,1.6128,0.47040000000000004,1.6800000000000002,4.272,1.246,4.45,4.272,1.246,4.45
2019-04-09 06:00:00,3.2352,0.9436,3.37,1.344,0.392,1.4,1.8912,0.5516,1.97,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-09 06:30:00,2.97504,0.86772,3.099,1.29504,0.37772000000000006,1.349,1.6800000000000002,0.49,1.75,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-09 07:00:00,3.56256,1.03908,3.711,1.32576,0.38668,1.381,2.2368,0.6524,2.33,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-04-09 07:30:00,3.68448,1.07464,3.838,1.31328,0.38304000000000005,1.3679999999999999,2.3712,0.6916,2.47,5.808,1.694,6.05,5.808,1.694,6.05
2019-04-09 08:00:00,3.76416,1.09788,3.9210000000000003,1.32576,0.38668,1.381,2.4384,0.7112,2.54,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-04-09 08:30:00,3.6816,1.0738,3.835,1.3584,0.3962,1.415,2.3232,0.6776,2.42,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-04-09 09:00:00,3.52032,1.02676,3.667,1.33152,0.38836000000000004,1.387,2.1888,0.6384000000000001,2.2800000000000002,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-04-09 09:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.28736,0.37548000000000004,1.341,1.9584000000000001,0.5712,2.04,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-04-09 10:00:00,3.16896,0.9242800000000001,3.301,1.37376,0.40068000000000004,1.431,1.7952,0.5236000000000001,1.87,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-04-09 10:30:00,3.02976,0.88368,3.156,1.42656,0.41608000000000006,1.486,1.6032000000000002,0.4676,1.67,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-04-09 11:00:00,2.80704,0.8187200000000001,2.924,1.51104,0.44072000000000006,1.574,1.296,0.378,1.35,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-04-09 11:30:00,2.8492800000000003,0.8310400000000001,2.968,1.4956800000000001,0.43624,1.558,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-04-09 12:00:00,2.95488,0.86184,3.078,1.52448,0.44464000000000004,1.588,1.4304000000000001,0.4172,1.49,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-04-09 12:30:00,3.1929600000000002,0.9312800000000001,3.326,1.62816,0.47488,1.6960000000000002,1.5648,0.45640000000000003,1.63,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-04-09 13:00:00,3.06144,0.89292,3.189,1.61184,0.47012000000000004,1.679,1.4496,0.4228,1.51,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-04-09 13:30:00,3.2112,0.9366000000000001,3.345,1.5984,0.4662,1.665,1.6128,0.47040000000000004,1.6800000000000002,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-04-09 14:00:00,3.00768,0.87724,3.133,1.5676800000000002,0.45724000000000004,1.633,1.44,0.42,1.5,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-04-09 14:30:00,2.89344,0.8439200000000001,3.014,1.50144,0.43792000000000003,1.564,1.392,0.406,1.45,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-04-09 15:00:00,3.02304,0.8817200000000001,3.149,1.54464,0.45052000000000003,1.609,1.4784000000000002,0.4312,1.54,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-04-09 15:30:00,2.70912,0.7901600000000001,2.822,1.52832,0.44576000000000005,1.592,1.1808,0.34440000000000004,1.23,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-04-09 16:00:00,2.72256,0.7940800000000001,2.836,1.54176,0.44968,1.6059999999999999,1.1808,0.34440000000000004,1.23,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-04-09 16:30:00,2.93952,0.8573600000000001,3.062,1.6147200000000002,0.47096000000000005,1.682,1.3248,0.3864,1.38,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-04-09 17:00:00,2.9232,0.8526,3.045,1.6368,0.47740000000000005,1.705,1.2864,0.37520000000000003,1.34,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-04-09 17:30:00,2.94624,0.8593200000000001,3.069,1.59264,0.46452000000000004,1.659,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.96,2.03,7.25,6.96,2.03,7.25
2019-04-09 18:00:00,3.3552,0.9786,3.495,1.512,0.441,1.5750000000000002,1.8432,0.5376000000000001,1.92,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-04-09 18:30:00,3.7747200000000003,1.10096,3.932,1.51872,0.44296,1.5819999999999999,2.2560000000000002,0.658,2.35,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-04-09 19:00:00,4.01952,1.17236,4.187,1.5043199999999999,0.43876000000000004,1.5670000000000002,2.5152,0.7336,2.62,6.096,1.778,6.35,6.096,1.778,6.35
2019-04-09 19:30:00,4.09824,1.19532,4.269,1.41024,0.41132,1.469,2.688,0.784,2.8,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-04-09 20:00:00,4.05312,1.18216,4.222,1.33632,0.38976000000000005,1.392,2.7168,0.7924,2.83,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-04-09 20:30:00,3.88704,1.13372,4.049,1.30464,0.38052,1.359,2.5824,0.7532,2.69,6.192,1.806,6.45,6.192,1.806,6.45
2019-04-09 21:00:00,3.7104,1.0822,3.865,1.2624,0.3682,1.315,2.448,0.714,2.55,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-04-09 21:30:00,3.67584,1.07212,3.829,1.33344,0.38892000000000004,1.389,2.3424,0.6832,2.44,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-04-09 22:00:00,3.71808,1.08444,3.873,1.34688,0.39284,1.403,2.3712,0.6916,2.47,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-04-09 22:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.344,0.392,1.4,2.3232,0.6776,2.42,5.232,1.526,5.45,5.232,1.526,5.45
2019-04-09 23:00:00,3.42624,0.9993200000000001,3.569,1.30464,0.38052,1.359,2.1216,0.6188,2.21,5.28,1.54,5.5,5.28,1.54,5.5
2019-04-09 23:30:00,3.08928,0.9010400000000001,3.218,1.26528,0.36904000000000003,1.318,1.824,0.532,1.9,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-04-10 00:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.2912,0.3766,1.345,1.44,0.42,1.5,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-04-10 00:30:00,2.8896,0.8428,3.01,1.3344,0.38920000000000005,1.3900000000000001,1.5552000000000001,0.4536,1.62,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-04-10 01:00:00,3.0288,0.8834000000000001,3.155,1.3392,0.3906,1.395,1.6896,0.4928,1.76,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-04-10 01:30:00,3.3648,0.9814,3.505,1.3296000000000001,0.38780000000000003,1.385,2.0352,0.5936,2.12,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-10 02:00:00,3.44064,1.00352,3.584,1.28064,0.37352,1.334,2.16,0.63,2.25,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-04-10 02:30:00,3.5251200000000003,1.02816,3.672,1.24032,0.36176,1.292,2.2848,0.6664,2.38,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-04-10 03:00:00,3.26784,0.9531200000000001,3.404,1.23264,0.35952,1.284,2.0352,0.5936,2.12,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-04-10 03:30:00,3.11808,0.90944,3.248,1.24608,0.36344000000000004,1.298,1.8719999999999999,0.546,1.9500000000000002,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-10 04:00:00,3.12288,0.9108400000000001,3.253,1.28928,0.37604000000000004,1.343,1.8336000000000001,0.5348,1.9100000000000001,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-04-10 04:30:00,3.19104,0.9307200000000001,3.324,1.33824,0.39032000000000006,1.3940000000000001,1.8528,0.5404,1.9300000000000002,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-04-10 05:00:00,3.29376,0.9606800000000001,3.431,1.31616,0.38388000000000005,1.371,1.9776,0.5768,2.06,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-04-10 05:30:00,3.59232,1.04776,3.742,1.32672,0.38696,1.3820000000000001,2.2656,0.6608,2.36,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-10 06:00:00,3.44256,1.00408,3.586,1.33056,0.38808000000000004,1.3860000000000001,2.112,0.616,2.2,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-04-10 06:30:00,3.64608,1.06344,3.798,1.31328,0.38304000000000005,1.3679999999999999,2.3328,0.6804,2.43,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-04-10 07:00:00,3.6624,1.0682,3.815,1.2528000000000001,0.3654,1.305,2.4096,0.7028,2.51,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-04-10 07:30:00,3.76032,1.09676,3.917,1.22592,0.35756000000000004,1.2770000000000001,2.5343999999999998,0.7392000000000001,2.64,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-04-10 08:00:00,3.7824,1.1032,3.94,1.2768,0.3724,1.33,2.5056000000000003,0.7308,2.61,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-04-10 08:30:00,3.77184,1.10012,3.9290000000000003,1.30464,0.38052,1.359,2.4672,0.7196,2.5700000000000003,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-04-10 09:00:00,3.7008,1.0794,3.855,1.32,0.385,1.375,2.3808,0.6944,2.48,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-04-10 09:30:00,3.24288,0.9458400000000001,3.378,1.11168,0.32424000000000003,1.158,2.1312,0.6216,2.22,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-04-10 10:00:00,2.66496,0.7772800000000001,2.776,0.48576,0.14168,0.506,2.1792,0.6356,2.27,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-04-10 10:30:00,2.2128,0.6454000000000001,2.305,0.504,0.147,0.525,1.7088,0.4984,1.78,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-04-10 11:00:00,2.0976,0.6118,2.185,0.504,0.147,0.525,1.5936,0.46480000000000005,1.6600000000000001,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-04-10 11:30:00,2.60352,0.75936,2.7119999999999997,0.54912,0.16016000000000002,0.5720000000000001,2.0544000000000002,0.5992000000000001,2.14,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-04-10 12:00:00,2.18976,0.63868,2.281,0.5865600000000001,0.17108,0.611,1.6032000000000002,0.4676,1.67,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-04-10 12:30:00,2.22912,0.6501600000000001,2.322,0.5107200000000001,0.14896,0.532,1.7184,0.5012,1.79,7.008,2.044,7.3,7.008,2.044,7.3
2019-04-10 13:00:00,2.59392,0.75656,2.702,0.6547200000000001,0.19096000000000002,0.682,1.9392,0.5656,2.02,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-04-10 13:30:00,2.21568,0.64624,2.308,0.59328,0.17304000000000003,0.618,1.6224,0.4732,1.69,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-04-10 14:00:00,1.9968,0.5824,2.08,0.624,0.182,0.65,1.3728,0.40040000000000003,1.43,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-04-10 14:30:00,2.29248,0.66864,2.388,0.57408,0.16744,0.598,1.7184,0.5012,1.79,6.192,1.806,6.45,6.192,1.806,6.45
2019-04-10 15:00:00,2.22816,0.64988,2.321,0.50976,0.14868,0.531,1.7184,0.5012,1.79,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-04-10 15:30:00,2.24928,0.6560400000000001,2.343,0.45408000000000004,0.13244,0.47300000000000003,1.7952,0.5236000000000001,1.87,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-04-10 16:00:00,2.1696,0.6328,2.26,0.384,0.112,0.4,1.7856,0.5208,1.8599999999999999,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-04-10 16:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.46656000000000003,0.13608,0.486,2.16,0.63,2.25,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-04-10 17:00:00,3.01344,0.87892,3.1390000000000002,0.5078400000000001,0.14812,0.529,2.5056000000000003,0.7308,2.61,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-04-10 17:30:00,3.40608,0.9934400000000001,3.548,1.18848,0.34664,1.238,2.2176,0.6468,2.31,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-04-10 18:00:00,3.3407999999999998,0.9744,3.48,1.4304000000000001,0.4172,1.49,1.9104,0.5572,1.99,6.096,1.778,6.35,6.096,1.778,6.35
2019-04-10 18:30:00,3.32064,0.96852,3.459,1.47744,0.43092,1.5390000000000001,1.8432,0.5376000000000001,1.92,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-04-10 19:00:00,3.65184,1.06512,3.8040000000000003,1.44384,0.42112000000000005,1.504,2.208,0.644,2.3,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-04-10 19:30:00,3.85536,1.12448,4.016,1.43616,0.41888000000000003,1.496,2.4192,0.7056,2.52,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-04-10 20:00:00,4.08,1.19,4.25,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7264,0.7952,2.84,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-04-10 20:30:00,4.12704,1.2037200000000001,4.299,1.36224,0.39732,1.419,2.7648,0.8064,2.88,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-04-10 21:00:00,4.0416,1.1788,4.21,1.3728,0.40040000000000003,1.43,2.6688,0.7784000000000001,2.7800000000000002,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-10 21:30:00,3.93216,1.14688,4.096,1.36896,0.39928,1.426,2.5632,0.7476,2.67,5.712,1.666,5.95,5.712,1.666,5.95
2019-04-10 22:00:00,3.61344,1.05392,3.7640000000000002,1.33824,0.39032000000000006,1.3940000000000001,2.2752,0.6636000000000001,2.37,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-04-10 22:30:00,3.17088,0.9248400000000001,3.303,1.33728,0.39004000000000005,1.393,1.8336000000000001,0.5348,1.9100000000000001,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-04-10 23:00:00,3.16704,0.9237200000000001,3.299,1.31424,0.38332000000000005,1.369,1.8528,0.5404,1.9300000000000002,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-04-10 23:30:00,3.28992,0.9595600000000001,3.427,1.28352,0.37436,1.337,2.0064,0.5852,2.09,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-04-11 00:00:00,3.26784,0.9531200000000001,3.404,1.28064,0.37352,1.334,1.9872,0.5796,2.07,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-11 00:30:00,2.98368,0.8702400000000001,3.108,1.25568,0.36624,1.308,1.728,0.504,1.8,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-11 01:00:00,3.0672,0.8946000000000001,3.195,1.1952,0.3486,1.245,1.8719999999999999,0.546,1.9500000000000002,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-11 01:30:00,3.14976,0.91868,3.281,1.21056,0.35308,1.2610000000000001,1.9392,0.5656,2.02,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-11 02:00:00,3.2448,0.9464,3.38,1.2096,0.3528,1.26,2.0352,0.5936,2.12,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-11 02:30:00,3.408,0.994,3.55,1.2096,0.3528,1.26,2.1984,0.6412,2.29,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-11 03:00:00,3.52896,1.02928,3.676,1.26336,0.36848000000000003,1.316,2.2656,0.6608,2.36,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-11 03:30:00,3.64032,1.06176,3.792,1.26912,0.37016000000000004,1.322,2.3712,0.6916,2.47,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-11 04:00:00,3.30144,0.9629200000000001,3.439,1.25664,0.36652,1.309,2.0448,0.5964,2.13,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-11 04:30:00,3.17376,0.9256800000000001,3.306,1.20576,0.35168000000000005,1.256,1.968,0.5740000000000001,2.05,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-04-11 05:00:00,3.10752,0.90636,3.237,1.20672,0.35196000000000005,1.2570000000000001,1.9008,0.5544,1.98,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-11 05:30:00,3.14784,0.91812,3.279,1.21824,0.35532,1.2690000000000001,1.9296000000000002,0.5628000000000001,2.01,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-04-11 06:00:00,3.26304,0.9517200000000001,3.399,1.19904,0.34972000000000003,1.249,2.064,0.602,2.15,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-04-11 06:30:00,3.55008,1.03544,3.698,1.22688,0.35784000000000005,1.278,2.3232,0.6776,2.42,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-11 07:00:00,4.03872,1.1779600000000001,4.207,1.26432,0.36876000000000003,1.317,2.7744,0.8092,2.89,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-11 07:30:00,4.00992,1.16956,4.177,1.26432,0.36876000000000003,1.317,2.7456,0.8008000000000001,2.86,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-04-11 08:00:00,3.96576,1.15668,4.131,1.2585600000000001,0.36708,1.311,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-04-11 08:30:00,4.1568,1.2124,4.33,1.2671999999999999,0.36960000000000004,1.32,2.8896,0.8428,3.01,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-04-11 09:00:00,4.05408,1.18244,4.223,1.28928,0.37604000000000004,1.343,2.7648,0.8064,2.88,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-04-11 09:30:00,3.77088,1.09984,3.928,1.40928,0.41104,1.468,2.3616,0.6888000000000001,2.46,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-04-11 10:00:00,3.43968,1.00324,3.583,1.3948800000000001,0.40684000000000003,1.453,2.0448,0.5964,2.13,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-04-11 10:30:00,3.0576,0.8918,3.185,1.3584,0.3962,1.415,1.6992,0.49560000000000004,1.77,6.192,1.806,6.45,6.192,1.806,6.45
2019-04-11 11:00:00,2.74752,0.8013600000000001,2.862,1.39392,0.40656000000000003,1.452,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.048,1.764,6.3,6.048,1.764,6.3
2019-04-11 11:30:00,2.98176,0.8696800000000001,3.106,1.41696,0.41328000000000004,1.476,1.5648,0.45640000000000003,1.63,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-04-11 12:00:00,3.07104,0.8957200000000001,3.199,1.42944,0.41692,1.4889999999999999,1.6416,0.4788,1.71,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-04-11 12:30:00,3.24096,0.9452800000000001,3.376,1.38816,0.40488,1.446,1.8528,0.5404,1.9300000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-04-11 13:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.41984,0.41412000000000004,1.479,1.8336000000000001,0.5348,1.9100000000000001,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-11 13:30:00,3.36864,0.9825200000000001,3.509,1.45824,0.42532000000000003,1.5190000000000001,1.9104,0.5572,1.99,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-11 14:00:00,3.408,0.994,3.55,1.4592,0.42560000000000003,1.52,1.9488,0.5684,2.03,5.712,1.666,5.95,5.712,1.666,5.95
2019-04-11 14:30:00,3.29856,0.96208,3.436,1.44576,0.42168000000000005,1.506,1.8528,0.5404,1.9300000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-04-11 15:00:00,3.36672,0.98196,3.507,1.42752,0.41636,1.487,1.9392,0.5656,2.02,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-11 15:30:00,3.2995200000000002,0.9623600000000001,3.437,1.40832,0.41076,1.467,1.8912,0.5516,1.97,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-04-11 16:00:00,3.2592,0.9506,3.395,1.3968,0.40740000000000004,1.455,1.8624,0.5432,1.94,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-04-11 16:30:00,3.42624,0.9993200000000001,3.569,1.37184,0.40012000000000003,1.429,2.0544000000000002,0.5992000000000001,2.14,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-04-11 17:00:00,3.6316800000000002,1.05924,3.783,1.35648,0.39564000000000005,1.413,2.2752,0.6636000000000001,2.37,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-11 17:30:00,3.70656,1.08108,3.8609999999999998,1.33536,0.38948000000000005,1.391,2.3712,0.6916,2.47,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-11 18:00:00,3.81312,1.11216,3.972,1.30752,0.38136000000000003,1.362,2.5056000000000003,0.7308,2.61,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-04-11 18:30:00,4.0272,1.1746,4.195,1.2912,0.3766,1.345,2.7359999999999998,0.798,2.85,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-04-11 19:00:00,4.15872,1.21296,4.332,1.31712,0.38416000000000006,1.3719999999999999,2.8416,0.8288000000000001,2.96,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-04-11 19:30:00,4.08576,1.19168,4.256,1.34016,0.39088,1.396,2.7456,0.8008000000000001,2.86,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-11 20:00:00,4.04256,1.17908,4.211,1.36416,0.39788,1.421,2.6784,0.7812,2.79,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-11 20:30:00,4.29312,1.25216,4.472,1.34592,0.39256,1.4020000000000001,2.9472,0.8596,3.07,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-04-11 21:00:00,4.35168,1.26924,4.533,1.33728,0.39004000000000005,1.393,3.0144,0.8792000000000001,3.14,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-11 21:30:00,4.15104,1.21072,4.324,1.32864,0.38752000000000003,1.384,2.8224,0.8232,2.94,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-04-11 22:00:00,4.19616,1.22388,4.371,1.26816,0.36988000000000004,1.321,2.928,0.854,3.05,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-04-11 22:30:00,3.99264,1.16452,4.159,1.20864,0.35252000000000006,1.259,2.784,0.812,2.9,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-04-11 23:00:00,3.77184,1.10012,3.9290000000000003,1.22784,0.35812000000000005,1.279,2.544,0.742,2.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-04-11 23:30:00,3.87552,1.13036,4.037,1.21632,0.35476,1.267,2.6592000000000002,0.7756000000000001,2.77,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-04-12 00:00:00,3.8256,1.1158,3.985,1.1856,0.3458,1.235,2.64,0.77,2.75,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-12 00:30:00,3.78144,1.1029200000000001,3.939,1.19904,0.34972000000000003,1.249,2.5824,0.7532,2.69,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-12 01:00:00,3.64608,1.06344,3.798,1.19808,0.34944000000000003,1.248,2.448,0.714,2.55,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-04-12 01:30:00,3.71712,1.08416,3.872,1.18272,0.34496000000000004,1.232,2.5343999999999998,0.7392000000000001,2.64,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-12 02:00:00,3.9052800000000003,1.13904,4.068,1.17888,0.34384000000000003,1.228,2.7264,0.7952,2.84,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-12 02:30:00,3.84768,1.1222400000000001,4.008,1.18848,0.34664,1.238,2.6592000000000002,0.7756000000000001,2.77,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-12 03:00:00,3.864,1.127,4.025,1.1856,0.3458,1.235,2.6784,0.7812,2.79,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-12 03:30:00,3.7776,1.1018,3.935,1.1856,0.3458,1.235,2.592,0.756,2.7,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-12 04:00:00,3.76128,1.09704,3.918,1.18848,0.34664,1.238,2.5728,0.7504000000000001,2.68,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-12 04:30:00,3.75264,1.09452,3.909,1.17984,0.34412000000000004,1.229,2.5728,0.7504000000000001,2.68,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-12 05:00:00,3.73728,1.0900400000000001,3.893,1.18368,0.34524000000000005,1.233,2.5536,0.7448,2.66,4.08,1.19,4.25,4.08,1.19,4.25
2019-04-12 05:30:00,3.98304,1.16172,4.149,1.15104,0.33572,1.199,2.832,0.8260000000000001,2.95,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-12 06:00:00,3.7276800000000003,1.08724,3.883,1.09728,0.32004000000000005,1.143,2.6304,0.7672,2.74,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-12 06:30:00,4.05216,1.18188,4.221,1.15296,0.33628,1.201,2.8992,0.8456,3.02,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-04-12 07:00:00,4.06752,1.18636,4.237,1.16832,0.34076,1.217,2.8992,0.8456,3.02,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-12 07:30:00,4.18368,1.22024,4.358,1.15968,0.33824000000000004,1.208,3.024,0.882,3.15,4.8,1.4,5.0,4.8,1.4,5.0
2019-04-12 08:00:00,4.06272,1.18496,4.232,1.18272,0.34496000000000004,1.232,2.88,0.84,3.0,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-12 08:30:00,3.75456,1.09508,3.911,1.21056,0.35308,1.2610000000000001,2.544,0.742,2.65,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-04-12 09:00:00,3.50496,1.02228,3.651,1.24896,0.36428000000000005,1.301,2.2560000000000002,0.658,2.35,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-12 09:30:00,3.27072,0.95396,3.407,1.30272,0.37996,1.357,1.968,0.5740000000000001,2.05,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-04-12 10:00:00,3.02208,0.8814400000000001,3.148,1.37088,0.39984000000000003,1.428,1.6512,0.48160000000000003,1.72,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-04-12 10:30:00,3.29184,0.9601200000000001,3.429,1.36224,0.39732,1.419,1.9296000000000002,0.5628000000000001,2.01,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-04-12 11:00:00,3.63648,1.06064,3.7880000000000003,1.32288,0.38584,1.3780000000000001,2.3136,0.6748000000000001,2.41,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-04-12 11:30:00,3.56832,1.04076,3.717,1.29312,0.37716000000000005,1.347,2.2752,0.6636000000000001,2.37,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-12 12:00:00,3.672,1.071,3.825,1.224,0.357,1.275,2.448,0.714,2.55,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-04-12 12:30:00,3.83616,1.11888,3.996,1.20576,0.35168000000000005,1.256,2.6304,0.7672,2.74,5.088,1.484,5.3,5.088,1.484,5.3
2019-04-12 13:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.23264,0.35952,1.284,2.1408,0.6244000000000001,2.23,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-04-12 13:30:00,3.3945600000000002,0.9900800000000001,3.536,1.1961600000000001,0.34888,1.246,2.1984,0.6412,2.29,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-12 14:00:00,2.9424,0.8582000000000001,3.065,1.272,0.371,1.325,1.6703999999999999,0.4872,1.74,5.232,1.526,5.45,5.232,1.526,5.45
2019-04-12 14:30:00,4.65696,1.3582800000000002,4.851,1.27776,0.37268,1.331,3.3792,0.9856,3.52,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-04-12 15:00:00,4.968,1.449,5.175,1.224,0.357,1.275,3.7439999999999998,1.092,3.9,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-04-12 15:30:00,4.60224,1.34232,4.7940000000000005,1.18464,0.34552000000000005,1.234,3.4176,0.9968,3.56,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-04-12 16:00:00,4.14048,1.20764,4.313,1.1932800000000001,0.34804,1.2429999999999999,2.9472,0.8596,3.07,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-04-12 16:30:00,3.13536,0.9144800000000001,3.266,1.20576,0.35168000000000005,1.256,1.9296000000000002,0.5628000000000001,2.01,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-04-12 17:00:00,3.67296,1.07128,3.826,1.22496,0.35728000000000004,1.276,2.448,0.714,2.55,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-12 17:30:00,3.93408,1.14744,4.098,1.19808,0.34944000000000003,1.248,2.7359999999999998,0.798,2.85,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-12 18:00:00,4.29408,1.25244,4.473,1.1932800000000001,0.34804,1.2429999999999999,3.1008,0.9044000000000001,3.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-04-12 18:30:00,4.40832,1.28576,4.592,1.17312,0.34216,1.222,3.2352,0.9436,3.37,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-12 19:00:00,4.46688,1.30284,4.6530000000000005,1.1932800000000001,0.34804,1.2429999999999999,3.2736,0.9548000000000001,3.41,5.088,1.484,5.3,5.088,1.484,5.3
2019-04-12 19:30:00,4.36128,1.27204,4.543,1.1932800000000001,0.34804,1.2429999999999999,3.168,0.924,3.3,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-12 20:00:00,4.14048,1.20764,4.313,1.1932800000000001,0.34804,1.2429999999999999,2.9472,0.8596,3.07,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-12 20:30:00,4.04928,1.18104,4.218,1.18848,0.34664,1.238,2.8608000000000002,0.8344,2.98,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-12 21:00:00,3.77088,1.09984,3.928,1.17888,0.34384000000000003,1.228,2.592,0.756,2.7,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-04-12 21:30:00,3.52704,1.02872,3.674,1.17504,0.34272,1.224,2.352,0.686,2.45,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-12 22:00:00,3.43392,1.00156,3.577,1.23552,0.36036,1.287,2.1984,0.6412,2.29,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-04-12 22:30:00,3.64992,1.06456,3.802,1.24992,0.36456000000000005,1.302,2.4,0.7000000000000001,2.5,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-12 23:00:00,3.34464,0.97552,3.484,1.24224,0.36232000000000003,1.294,2.1024,0.6132000000000001,2.19,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-04-12 23:30:00,3.42048,0.9976400000000001,3.563,1.26048,0.36764,1.313,2.16,0.63,2.25,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-13 00:00:00,3.14208,0.91644,3.273,1.22208,0.35644000000000003,1.2730000000000001,1.92,0.56,2.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-14 00:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.1577600000000001,0.33768000000000004,1.206,1.4688,0.4284,1.53,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-14 01:00:00,2.544,0.742,2.65,1.1136,0.32480000000000003,1.16,1.4304000000000001,0.4172,1.49,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-14 01:30:00,2.56128,0.74704,2.668,1.13088,0.32984,1.178,1.4304000000000001,0.4172,1.49,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-14 02:00:00,2.46432,0.7187600000000001,2.567,1.22592,0.35756000000000004,1.2770000000000001,1.2384,0.3612,1.29,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-04-14 02:30:00,2.32032,0.67676,2.417,1.24512,0.36316000000000004,1.297,1.0752,0.3136,1.12,3.888,1.134,4.05,3.888,1.134,4.05
2019-04-14 03:00:00,2.36832,0.69076,2.467,1.23552,0.36036,1.287,1.1328,0.3304,1.18,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-14 03:30:00,2.36832,0.69076,2.467,1.23552,0.36036,1.287,1.1328,0.3304,1.18,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-14 04:00:00,2.49504,0.72772,2.599,1.1222400000000001,0.32732,1.169,1.3728,0.40040000000000003,1.43,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-04-14 04:30:00,2.50752,0.73136,2.612,1.10592,0.32256,1.152,1.4016,0.4088,1.46,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-14 05:00:00,2.5728,0.7504000000000001,2.68,1.1136,0.32480000000000003,1.16,1.4592,0.42560000000000003,1.52,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-14 05:30:00,2.77632,0.80976,2.892,1.24032,0.36176,1.292,1.536,0.448,1.6,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-14 06:00:00,2.9328000000000003,0.8554,3.055,1.224,0.357,1.275,1.7088,0.4984,1.78,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-04-14 06:30:00,2.93376,0.8556800000000001,3.056,1.13856,0.33208000000000004,1.186,1.7952,0.5236000000000001,1.87,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-14 07:00:00,3.03552,0.88536,3.162,1.10592,0.32256,1.152,1.9296000000000002,0.5628000000000001,2.01,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-14 07:30:00,3.02208,0.8814400000000001,3.148,1.0924800000000001,0.31864000000000003,1.138,1.9296000000000002,0.5628000000000001,2.01,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-14 08:00:00,3.03552,0.88536,3.162,1.13472,0.33096000000000003,1.182,1.9008,0.5544,1.98,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-14 08:30:00,2.8896,0.8428,3.01,1.1808,0.34440000000000004,1.23,1.7088,0.4984,1.78,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-14 09:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.25472,0.36596,1.307,1.5648,0.45640000000000003,1.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-04-14 09:30:00,2.64,0.77,2.75,1.3152,0.3836,1.37,1.3248,0.3864,1.38,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-14 10:00:00,2.39904,0.69972,2.499,1.49664,0.43652,1.5590000000000002,0.9024000000000001,0.2632,0.9400000000000001,5.232,1.526,5.45,5.232,1.526,5.45
2019-04-14 10:30:00,2.06496,0.60228,2.151,1.56576,0.45668000000000003,1.631,0.49920000000000003,0.1456,0.52,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-04-14 11:00:00,2.09472,0.6109600000000001,2.182,1.59552,0.46536000000000005,1.662,0.49920000000000003,0.1456,0.52,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-04-14 11:30:00,2.07072,0.60396,2.157,1.5907200000000001,0.46396000000000004,1.657,0.48,0.14,0.5,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-04-14 12:00:00,3.09984,0.90412,3.229,1.41984,0.41412000000000004,1.479,1.6800000000000002,0.49,1.75,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-14 12:30:00,2.6256,0.7658,2.735,1.4352,0.4186,1.495,1.1904,0.3472,1.24,5.6544,1.6492,5.89,5.6544,1.6492,5.89
