Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 13:00:00,2.5343999999999998,0.7392000000000001,2.64,1.4016,0.4088,1.46,1.1328,0.3304,1.18,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-04-14 13:30:00,2.54496,0.74228,2.651,1.40256,0.40908000000000005,1.461,1.1424,0.3332,1.19,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-14 14:00:00,2.74368,0.8002400000000001,2.858,1.36128,0.39704000000000006,1.418,1.3824,0.4032,1.44,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-04-14 14:30:00,2.65056,0.7730800000000001,2.761,1.33536,0.38948000000000005,1.391,1.3152,0.3836,1.37,5.328,1.554,5.55,5.328,1.554,5.55
2019-04-14 15:00:00,3.4848,1.0164,3.63,1.3248,0.3864,1.38,2.16,0.63,2.25,4.368,1.274,4.55,4.368,1.274,4.55
2019-04-14 15:30:00,3.0864,0.9002,3.215,1.3008,0.3794,1.355,1.7856,0.5208,1.8599999999999999,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-14 16:00:00,3.09408,0.90244,3.223,1.3180800000000001,0.38444,1.373,1.776,0.518,1.85,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-04-14 16:30:00,3.3590400000000002,0.97972,3.499,1.34304,0.39172,1.399,2.016,0.588,2.1,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-04-14 17:00:00,3.68352,1.07436,3.8369999999999997,1.42752,0.41636,1.487,2.2560000000000002,0.658,2.35,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-14 17:30:00,3.8256,1.1158,3.985,1.4352,0.4186,1.495,2.3904,0.6972,2.49,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-14 18:00:00,3.56928,1.04104,3.718,1.45728,0.42504000000000003,1.518,2.112,0.616,2.2,5.088,1.484,5.3,5.088,1.484,5.3
2019-04-14 18:30:00,3.768,1.099,3.925,1.3776,0.40180000000000005,1.435,2.3904,0.6972,2.49,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-14 19:00:00,3.7056,1.0808,3.86,1.3632,0.3976,1.42,2.3424,0.6832,2.44,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-04-14 19:30:00,3.7104,1.0822,3.865,1.3296000000000001,0.38780000000000003,1.385,2.3808,0.6944,2.48,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-14 20:00:00,3.55872,1.03796,3.707,1.3123200000000002,0.38276000000000004,1.367,2.2464,0.6552,2.34,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-04-14 20:30:00,3.456,1.008,3.6,1.3824,0.4032,1.44,2.0736,0.6048,2.16,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-04-14 21:00:00,3.26208,0.9514400000000001,3.398,1.37088,0.39984000000000003,1.428,1.8912,0.5516,1.97,5.472,1.596,5.7,5.472,1.596,5.7
2019-04-14 21:30:00,3.4713600000000002,1.01248,3.616,1.36896,0.39928,1.426,2.1024,0.6132000000000001,2.19,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-14 22:00:00,3.31008,0.9654400000000001,3.448,1.33248,0.38864000000000004,1.388,1.9776,0.5768,2.06,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-04-14 22:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.31136,0.38248000000000004,1.366,2.0544000000000002,0.5992000000000001,2.14,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-14 23:00:00,3.28224,0.9573200000000001,3.419,1.36224,0.39732,1.419,1.92,0.56,2.0,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-04-14 23:30:00,2.77728,0.8100400000000001,2.893,1.3180800000000001,0.38444,1.373,1.4592,0.42560000000000003,1.52,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-04-15 00:00:00,2.71104,0.7907200000000001,2.824,1.25184,0.36512000000000006,1.304,1.4592,0.42560000000000003,1.52,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-15 00:30:00,2.84832,0.83076,2.967,1.26432,0.36876000000000003,1.317,1.584,0.462,1.65,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-15 01:00:00,3.05952,0.89236,3.187,1.26432,0.36876000000000003,1.317,1.7952,0.5236000000000001,1.87,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-04-15 01:30:00,3.15072,0.9189600000000001,3.282,1.29792,0.37856,1.3519999999999999,1.8528,0.5404,1.9300000000000002,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-15 02:00:00,3.23712,0.9441600000000001,3.372,1.31712,0.38416000000000006,1.3719999999999999,1.92,0.56,2.0,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-15 02:30:00,3.26496,0.9522800000000001,3.401,1.35456,0.39508000000000004,1.411,1.9104,0.5572,1.99,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-15 03:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.36224,0.39732,1.419,1.8912,0.5516,1.97,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-15 03:30:00,3.21216,0.93688,3.346,1.31136,0.38248000000000004,1.366,1.9008,0.5544,1.98,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-15 04:00:00,3.15168,0.9192400000000001,3.283,1.27968,0.37324,1.333,1.8719999999999999,0.546,1.9500000000000002,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-15 04:30:00,3.04512,0.8881600000000001,3.172,1.24992,0.36456000000000005,1.302,1.7952,0.5236000000000001,1.87,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-04-15 05:00:00,2.95104,0.86072,3.074,1.2230400000000001,0.35672000000000004,1.274,1.728,0.504,1.8,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-04-15 05:30:00,2.9203200000000002,0.8517600000000001,3.042,1.23072,0.35896000000000006,1.282,1.6896,0.4928,1.76,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-15 06:00:00,3.33216,0.9718800000000001,3.471,1.24896,0.36428000000000005,1.301,2.0832,0.6076,2.17,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-15 06:30:00,3.5952,1.0486,3.745,1.224,0.357,1.275,2.3712,0.6916,2.47,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-04-15 07:00:00,3.85152,1.12336,4.012,1.20192,0.35056000000000004,1.252,2.6496,0.7728,2.76,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-15 07:30:00,3.98496,1.16228,4.151,1.28736,0.37548000000000004,1.341,2.6976,0.7868,2.81,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-15 08:00:00,4.056,1.183,4.225,1.32,0.385,1.375,2.7359999999999998,0.798,2.85,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-04-15 08:30:00,3.9888,1.1634,4.155,1.3872,0.4046,1.445,2.6016,0.7588,2.71,6.048,1.764,6.3,6.048,1.764,6.3
2019-04-15 09:00:00,3.49248,1.01864,3.638,1.45728,0.42504000000000003,1.518,2.0352,0.5936,2.12,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-04-15 09:30:00,3.28032,0.95676,3.417,1.5907200000000001,0.46396000000000004,1.657,1.6896,0.4928,1.76,6.864,2.002,7.15,6.864,2.002,7.15
2019-04-15 10:00:00,3.2736,0.9548000000000001,3.41,1.6703999999999999,0.4872,1.74,1.6032000000000002,0.4676,1.67,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-04-15 10:30:00,3.07392,0.89656,3.202,1.80672,0.5269600000000001,1.8820000000000001,1.2671999999999999,0.36960000000000004,1.32,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-04-15 11:00:00,3.27936,0.9564800000000001,3.416,1.78176,0.51968,1.8559999999999999,1.4976,0.4368,1.56,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-04-15 11:30:00,3.20544,0.9349200000000001,3.339,1.76544,0.51492,1.839,1.44,0.42,1.5,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-04-15 12:00:00,2.84544,0.8299200000000001,2.964,1.77024,0.51632,1.8439999999999999,1.0752,0.3136,1.12,7.392,2.156,7.7,7.392,2.156,7.7
2019-04-15 12:30:00,3.26304,0.9517200000000001,3.399,1.80384,0.52612,1.879,1.4592,0.42560000000000003,1.52,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-04-15 13:00:00,3.25056,0.94808,3.386,1.75296,0.5112800000000001,1.826,1.4976,0.4368,1.56,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-04-15 13:30:00,3.26016,0.9508800000000001,3.396,1.74336,0.50848,1.816,1.5168,0.4424,1.58,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-04-15 14:00:00,3.16704,0.9237200000000001,3.299,1.73664,0.5065200000000001,1.8090000000000002,1.4304000000000001,0.4172,1.49,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-04-15 14:30:00,3.07872,0.8979600000000001,3.207,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.392,0.406,1.45,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-04-15 15:00:00,3.0336,0.8848,3.16,1.6416,0.4788,1.71,1.392,0.406,1.45,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-04-15 15:30:00,2.96736,0.86548,3.091,1.62336,0.47348,1.691,1.344,0.392,1.4,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-04-15 16:00:00,3.18336,0.9284800000000001,3.316,1.57056,0.45808000000000004,1.6360000000000001,1.6128,0.47040000000000004,1.6800000000000002,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-04-15 16:30:00,4.23456,1.23508,4.411,1.54656,0.45108000000000004,1.611,2.688,0.784,2.8,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-04-15 17:00:00,4.55616,1.32888,4.746,1.50336,0.43848000000000004,1.566,3.0528,0.8904000000000001,3.18,7.968,2.324,8.3,7.968,2.324,8.3
2019-04-15 17:30:00,4.61952,1.3473600000000001,4.812,1.4899200000000001,0.43456000000000006,1.552,3.1296,0.9128000000000001,3.26,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-04-15 18:00:00,4.51392,1.31656,4.702,1.45152,0.42336,1.512,3.0624,0.8932,3.19,8.064,2.352,8.4,8.064,2.352,8.4
2019-04-15 18:30:00,4.87296,1.42128,5.076,1.47456,0.43008,1.536,3.3984,0.9912000000000001,3.54,7.872,2.296,8.2,7.872,2.296,8.2
2019-04-15 19:00:00,5.29632,1.5447600000000001,5.517,1.41792,0.41356000000000004,1.477,3.8784,1.1312,4.04,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-04-15 19:30:00,5.57568,1.6262400000000001,5.808,1.42848,0.41664,1.488,4.1472,1.2096,4.32,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-04-15 20:00:00,4.8576,1.4168,5.06,1.3824,0.4032,1.44,3.4752,1.0136,3.62,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-04-15 20:30:00,4.5312,1.3216,4.72,1.3344,0.38920000000000005,1.3900000000000001,3.1968,0.9324,3.33,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-04-15 21:00:00,4.43328,1.29304,4.618,1.3420800000000002,0.39144,1.3980000000000001,3.0912,0.9016000000000001,3.22,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-04-15 21:30:00,4.69632,1.36976,4.892,1.34592,0.39256,1.4020000000000001,3.3504,0.9772000000000001,3.49,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-04-15 22:00:00,4.52064,1.31852,4.709,1.35264,0.39452000000000004,1.409,3.168,0.924,3.3,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-04-15 22:30:00,3.86112,1.12616,4.022,1.3651200000000001,0.39816,1.422,2.496,0.728,2.6,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-04-15 23:00:00,3.83232,1.11776,3.992,1.33632,0.38976000000000005,1.392,2.496,0.728,2.6,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-15 23:30:00,3.53856,1.03208,3.686,1.34016,0.39088,1.396,2.1984,0.6412,2.29,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-04-16 00:00:00,3.3744,0.9842000000000001,3.515,1.3392,0.3906,1.395,2.0352,0.5936,2.12,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-04-17 00:30:00,3.1008,0.9044000000000001,3.23,1.2671999999999999,0.36960000000000004,1.32,1.8336000000000001,0.5348,1.9100000000000001,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-17 01:00:00,3.024,0.882,3.15,1.2768,0.3724,1.33,1.7472,0.5096,1.82,3.12,0.91,3.25,3.12,0.91,3.25
2019-04-17 01:30:00,3.27936,0.9564800000000001,3.416,1.29216,0.37688000000000005,1.346,1.9872,0.5796,2.07,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-04-17 02:00:00,3.336,0.973,3.475,1.2624,0.3682,1.315,2.0736,0.6048,2.16,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-17 02:30:00,3.32256,0.96908,3.461,1.26816,0.36988000000000004,1.321,2.0544000000000002,0.5992000000000001,2.14,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-17 03:00:00,3.3264,0.9702000000000001,3.465,1.224,0.357,1.275,2.1024,0.6132000000000001,2.19,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-17 03:30:00,3.24672,0.94696,3.382,1.18272,0.34496000000000004,1.232,2.064,0.602,2.15,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-17 04:00:00,3.30048,0.96264,3.438,1.20768,0.35224000000000005,1.258,2.0928,0.6104,2.18,3.312,0.966,3.45,3.312,0.966,3.45
2019-04-17 04:30:00,3.25728,0.9500400000000001,3.393,1.26048,0.36764,1.313,1.9968,0.5824,2.08,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-17 05:00:00,3.24,0.9450000000000001,3.375,1.2624,0.3682,1.315,1.9776,0.5768,2.06,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-17 05:30:00,3.55584,1.03712,3.7039999999999997,1.26144,0.36792,1.314,2.2944,0.6692,2.39,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-04-17 06:00:00,3.34272,0.97496,3.482,1.26912,0.37016000000000004,1.322,2.0736,0.6048,2.16,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-17 06:30:00,3.29568,0.9612400000000001,3.433,1.25088,0.36484000000000005,1.303,2.0448,0.5964,2.13,3.696,1.078,3.85,3.696,1.078,3.85
2019-04-17 07:00:00,3.48672,1.01696,3.632,1.22112,0.35616000000000003,1.272,2.2656,0.6608,2.36,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-17 07:30:00,3.71424,1.08332,3.8689999999999998,1.18944,0.34692,1.239,2.5248,0.7364,2.63,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-17 08:00:00,4.08096,1.19028,4.251,1.2585600000000001,0.36708,1.311,2.8224,0.8232,2.94,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-17 08:30:00,3.97152,1.15836,4.1370000000000005,1.25472,0.36596,1.307,2.7168,0.7924,2.83,4.896,1.428,5.1,4.896,1.428,5.1
2019-04-17 09:00:00,3.87072,1.12896,4.032,1.25952,0.36736,1.312,2.6112,0.7616,2.7199999999999998,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-04-17 09:30:00,3.54144,1.03292,3.689,1.3238400000000001,0.38612,1.379,2.2176,0.6468,2.31,5.136,1.498,5.35,5.136,1.498,5.35
2019-04-17 10:00:00,3.55104,1.03572,3.699,1.36224,0.39732,1.419,2.1888,0.6384000000000001,2.2800000000000002,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-17 10:30:00,3.6864,1.0752,3.84,1.4112,0.4116,1.47,2.2752,0.6636000000000001,2.37,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-17 11:00:00,3.5856,1.0458,3.735,1.4256,0.4158,1.4849999999999999,2.16,0.63,2.25,5.376,1.568,5.6,5.376,1.568,5.6
2019-04-17 11:30:00,3.552,1.036,3.7,1.4112,0.4116,1.47,2.1408,0.6244000000000001,2.23,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-17 12:00:00,3.58944,1.04692,3.739,1.41984,0.41412000000000004,1.479,2.1696,0.6328,2.26,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-17 12:30:00,3.49056,1.01808,3.636,1.3977600000000001,0.40768000000000004,1.456,2.0928,0.6104,2.18,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-17 13:00:00,3.33024,0.9713200000000001,3.469,1.37184,0.40012000000000003,1.429,1.9584000000000001,0.5712,2.04,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-04-17 13:30:00,3.3590400000000002,0.97972,3.499,1.35264,0.39452000000000004,1.409,2.0064,0.5852,2.09,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-04-17 14:00:00,3.06912,0.8951600000000001,3.197,1.32192,0.38556,1.377,1.7472,0.5096,1.82,5.376,1.568,5.6,5.376,1.568,5.6
2019-04-17 14:30:00,2.65536,0.7744800000000001,2.766,1.31136,0.38248000000000004,1.366,1.344,0.392,1.4,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-04-17 15:00:00,2.88192,0.8405600000000001,3.002,1.32672,0.38696,1.3820000000000001,1.5552000000000001,0.4536,1.62,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-17 15:30:00,3.28992,0.9595600000000001,3.427,1.28352,0.37436,1.337,2.0064,0.5852,2.09,4.992,1.456,5.2,4.992,1.456,5.2
2019-04-17 16:00:00,3.21984,0.9391200000000001,3.354,1.27104,0.37072000000000005,1.324,1.9488,0.5684,2.03,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-17 16:30:00,3.19008,0.93044,3.323,1.26048,0.36764,1.313,1.9296000000000002,0.5628000000000001,2.01,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-17 17:00:00,4.31328,1.25804,4.493,1.24128,0.36204000000000003,1.293,3.072,0.896,3.2,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-04-17 17:30:00,4.86336,1.41848,5.066,1.25376,0.36568,1.306,3.6096,1.0528,3.76,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-04-17 18:00:00,4.6435200000000005,1.35436,4.837,1.25472,0.36596,1.307,3.3888,0.9884000000000001,3.5300000000000002,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-17 18:30:00,4.63776,1.35268,4.831,1.26816,0.36988000000000004,1.321,3.3696,0.9828,3.51,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-04-17 19:00:00,4.52256,1.31908,4.711,1.28736,0.37548000000000004,1.341,3.2352,0.9436,3.37,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-04-17 19:30:00,4.51104,1.31572,4.699,1.28544,0.37492000000000003,1.339,3.2256,0.9408000000000001,3.36,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-17 20:00:00,4.03776,1.17768,4.206,1.34976,0.39368000000000003,1.4060000000000001,2.688,0.784,2.8,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-04-17 20:30:00,3.9993600000000002,1.16648,4.166,1.34016,0.39088,1.396,2.6592000000000002,0.7756000000000001,2.77,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-04-17 21:00:00,4.04736,1.18048,4.216,1.31136,0.38248000000000004,1.366,2.7359999999999998,0.798,2.85,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-04-17 21:30:00,4.31616,1.25888,4.496,1.30176,0.37968,1.3559999999999999,3.0144,0.8792000000000001,3.14,5.28,1.54,5.5,5.28,1.54,5.5
2019-04-17 22:00:00,4.09824,1.19532,4.269,1.3238400000000001,0.38612,1.379,2.7744,0.8092,2.89,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-17 22:30:00,4.0752,1.1886,4.245,1.3008,0.3794,1.355,2.7744,0.8092,2.89,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-04-17 23:00:00,3.59136,1.04748,3.741,1.28736,0.37548000000000004,1.341,2.304,0.672,2.4,4.8,1.4,5.0,4.8,1.4,5.0
2019-04-17 23:30:00,3.624,1.057,3.775,1.272,0.371,1.325,2.352,0.686,2.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-04-18 00:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.27296,0.37128000000000005,1.326,2.0928,0.6104,2.18,4.272,1.246,4.45,4.272,1.246,4.45
2019-04-18 00:30:00,3.45696,1.00828,3.601,1.28736,0.37548000000000004,1.341,2.1696,0.6328,2.26,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-04-18 01:00:00,3.6336,1.0598,3.785,1.1856,0.3458,1.235,2.448,0.714,2.55,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-18 01:30:00,3.69792,1.07856,3.852,1.17312,0.34216,1.222,2.5248,0.7364,2.63,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-18 02:00:00,3.6768,1.0724,3.83,1.2576,0.3668,1.31,2.4192,0.7056,2.52,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-18 02:30:00,3.65952,1.06736,3.8120000000000003,1.26912,0.37016000000000004,1.322,2.3904,0.6972,2.49,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-04-18 03:00:00,3.57888,1.04384,3.7279999999999998,1.27488,0.37184,1.328,2.304,0.672,2.4,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-18 03:30:00,3.45216,1.00688,3.596,1.2825600000000001,0.37408,1.336,2.1696,0.6328,2.26,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-18 04:00:00,3.51264,1.02452,3.659,1.29504,0.37772000000000006,1.349,2.2176,0.6468,2.31,3.888,1.134,4.05,3.888,1.134,4.05
2019-04-18 04:30:00,3.55008,1.03544,3.698,1.2940800000000001,0.37744000000000005,1.348,2.2560000000000002,0.658,2.35,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-18 05:00:00,3.4464,1.0052,3.59,1.296,0.378,1.35,2.1504,0.6272,2.24,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-18 05:30:00,3.56544,1.03992,3.714,1.26144,0.36792,1.314,2.304,0.672,2.4,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-18 06:00:00,3.8736,1.1298,4.035,1.2144,0.3542,1.2650000000000001,2.6592000000000002,0.7756000000000001,2.77,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-18 06:30:00,4.0848,1.1914,4.255,1.1664,0.3402,1.215,2.9184,0.8512000000000001,3.04,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-18 07:00:00,4.02816,1.17488,4.196,1.1961600000000001,0.34888,1.246,2.832,0.8260000000000001,2.95,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-18 07:30:00,4.06944,1.18692,4.239,1.25664,0.36652,1.309,2.8128,0.8204,2.93,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-04-18 08:00:00,4.1376,1.2068,4.31,1.2671999999999999,0.36960000000000004,1.32,2.8704,0.8372,2.99,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-18 08:30:00,4.2988800000000005,1.25384,4.478,1.26528,0.36904000000000003,1.318,3.0336,0.8848,3.16,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-04-18 09:00:00,4.08672,1.19196,4.257,1.26432,0.36876000000000003,1.317,2.8224,0.8232,2.94,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-04-18 09:30:00,3.9052800000000003,1.13904,4.068,1.18848,0.34664,1.238,2.7168,0.7924,2.83,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-04-18 10:00:00,3.10176,0.90468,3.231,0.30816000000000004,0.08988,0.321,2.7936,0.8148000000000001,2.91,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-18 10:30:00,2.8137600000000003,0.8206800000000001,2.931,0.45216000000000006,0.13188,0.47100000000000003,2.3616,0.6888000000000001,2.46,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-04-18 11:00:00,2.68896,0.7842800000000001,2.801,0.50016,0.14588,0.521,2.1888,0.6384000000000001,2.2800000000000002,5.952,1.736,6.2,5.952,1.736,6.2
2019-04-18 11:30:00,2.40288,0.70084,2.503,0.5020800000000001,0.14644000000000001,0.523,1.9008,0.5544,1.98,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-04-18 12:00:00,2.6256,0.7658,2.735,0.9744,0.2842,1.015,1.6512,0.48160000000000003,1.72,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-04-18 12:30:00,2.74176,0.7996800000000001,2.856,1.4841600000000001,0.43288000000000004,1.546,1.2576,0.3668,1.31,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-04-18 13:00:00,2.68512,0.7831600000000001,2.797,1.44672,0.42196000000000006,1.5070000000000001,1.2384,0.3612,1.29,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-04-18 13:30:00,3.35232,0.9777600000000001,3.492,1.39392,0.40656000000000003,1.452,1.9584000000000001,0.5712,2.04,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-04-18 14:00:00,3.21984,0.9391200000000001,3.354,1.39584,0.40712000000000004,1.454,1.824,0.532,1.9,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-04-18 14:30:00,3.36384,0.9811200000000001,3.504,1.40544,0.40992,1.464,1.9584000000000001,0.5712,2.04,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-04-18 15:00:00,2.94912,0.86016,3.072,1.39392,0.40656000000000003,1.452,1.5552000000000001,0.4536,1.62,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-04-18 15:30:00,2.59584,0.75712,2.7039999999999997,1.33824,0.39032000000000006,1.3940000000000001,1.2576,0.3668,1.31,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-04-18 16:00:00,2.54016,0.7408800000000001,2.646,1.33056,0.38808000000000004,1.3860000000000001,1.2096,0.3528,1.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-04-18 16:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.32768,0.38724000000000003,1.383,1.4112,0.4116,1.47,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-04-18 17:00:00,2.87616,0.8388800000000001,2.996,1.36896,0.39928,1.426,1.5072,0.43960000000000005,1.57,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-18 17:30:00,2.6352,0.7686000000000001,2.745,1.3488,0.3934,1.405,1.2864,0.37520000000000003,1.34,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-04-18 18:00:00,3.00672,0.8769600000000001,3.132,1.33632,0.38976000000000005,1.392,1.6703999999999999,0.4872,1.74,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-04-18 18:30:00,3.0768,0.8974000000000001,3.205,1.3104,0.38220000000000004,1.365,1.7664,0.5152,1.8399999999999999,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-04-18 19:00:00,3.4512,1.0066,3.5949999999999998,1.32,0.385,1.375,2.1312,0.6216,2.22,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-04-18 19:30:00,3.79392,1.10656,3.952,1.29792,0.37856,1.3519999999999999,2.496,0.728,2.6,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-18 20:00:00,3.8112,1.1116,3.9699999999999998,1.296,0.378,1.35,2.5152,0.7336,2.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-04-18 20:30:00,3.62976,1.05868,3.781,1.32576,0.38668,1.381,2.304,0.672,2.4,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-04-18 21:00:00,3.68928,1.07604,3.843,1.33728,0.39004000000000005,1.393,2.352,0.686,2.45,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-18 21:30:00,3.71904,1.08472,3.874,1.33824,0.39032000000000006,1.3940000000000001,2.3808,0.6944,2.48,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-18 22:00:00,3.58752,1.04636,3.737,1.33152,0.38836000000000004,1.387,2.2560000000000002,0.658,2.35,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-04-18 22:30:00,3.42432,0.9987600000000001,3.567,1.33152,0.38836000000000004,1.387,2.0928,0.6104,2.18,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-18 23:00:00,3.2688,0.9534,3.4050000000000002,1.3488,0.3934,1.405,1.92,0.56,2.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-18 23:30:00,3.13152,0.9133600000000001,3.262,1.33632,0.38976000000000005,1.392,1.7952,0.5236000000000001,1.87,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-19 00:00:00,2.97024,0.8663200000000001,3.094,1.36704,0.39872,1.424,1.6032000000000002,0.4676,1.67,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-19 00:30:00,2.76864,0.80752,2.884,1.36704,0.39872,1.424,1.4016,0.4088,1.46,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-04-19 01:00:00,2.77728,0.8100400000000001,2.893,1.34688,0.39284,1.403,1.4304000000000001,0.4172,1.49,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-04-19 01:30:00,2.8512,0.8316,2.9699999999999998,1.3152,0.3836,1.37,1.536,0.448,1.6,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-04-19 02:00:00,2.96064,0.8635200000000001,3.084,1.31904,0.38472,1.374,1.6416,0.4788,1.71,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-04-19 02:30:00,3.02592,0.8825600000000001,3.152,1.30752,0.38136000000000003,1.362,1.7184,0.5012,1.79,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-19 03:00:00,2.9616,0.8638,3.085,1.3296000000000001,0.38780000000000003,1.385,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-19 03:30:00,2.9260800000000002,0.8534400000000001,3.048,1.33248,0.38864000000000004,1.388,1.5936,0.46480000000000005,1.6600000000000001,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-19 04:00:00,2.8972800000000003,0.8450400000000001,3.018,1.31328,0.38304000000000005,1.3679999999999999,1.584,0.462,1.65,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-04-19 04:30:00,2.87904,0.83972,2.999,1.3238400000000001,0.38612,1.379,1.5552000000000001,0.4536,1.62,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-04-19 05:00:00,2.82816,0.8248800000000001,2.946,1.3593600000000001,0.39648000000000005,1.416,1.4688,0.4284,1.53,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-04-19 05:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.3776,0.40180000000000005,1.435,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-04-19 06:00:00,2.74752,0.8013600000000001,2.862,1.37472,0.40096000000000004,1.432,1.3728,0.40040000000000003,1.43,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-04-19 06:30:00,2.83392,0.8265600000000001,2.952,1.39392,0.40656000000000003,1.452,1.44,0.42,1.5,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-04-19 07:00:00,2.82144,0.8229200000000001,2.939,1.37184,0.40012000000000003,1.429,1.4496,0.4228,1.51,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-04-19 07:30:00,2.70528,0.7890400000000001,2.818,1.25568,0.36624,1.308,1.4496,0.4228,1.51,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-19 08:00:00,2.55072,0.7439600000000001,2.657,1.22592,0.35756000000000004,1.2770000000000001,1.3248,0.3864,1.38,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-19 08:30:00,2.48832,0.7257600000000001,2.592,1.27872,0.37296,1.332,1.2096,0.3528,1.26,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-19 09:00:00,2.85888,0.83384,2.9779999999999998,1.26528,0.36904000000000003,1.318,1.5936,0.46480000000000005,1.6600000000000001,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-04-19 09:30:00,3.00384,0.8761200000000001,3.129,1.33344,0.38892000000000004,1.389,1.6703999999999999,0.4872,1.74,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-19 10:00:00,2.36352,0.6893600000000001,2.462,1.35552,0.39536000000000004,1.412,1.008,0.294,1.05,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-04-19 10:30:00,2.4528,0.7154,2.555,1.3872,0.4046,1.445,1.0656,0.3108,1.11,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-04-19 11:00:00,2.2368,0.6524,2.33,1.3824,0.4032,1.44,0.8544,0.2492,0.89,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-04-19 11:30:00,2.01216,0.5868800000000001,2.096,1.36896,0.39928,1.426,0.6432,0.18760000000000002,0.67,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-04-19 12:00:00,1.8758400000000002,0.54712,1.9540000000000002,1.36704,0.39872,1.424,0.5088,0.1484,0.53,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-04-19 12:30:00,1.84512,0.5381600000000001,1.9220000000000002,1.37472,0.40096000000000004,1.432,0.47040000000000004,0.13720000000000002,0.49,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-19 13:00:00,1.82592,0.53256,1.9020000000000001,1.3651200000000001,0.39816,1.422,0.46080000000000004,0.13440000000000002,0.48,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-19 13:30:00,1.7356800000000001,0.50624,1.808,1.3420800000000002,0.39144,1.3980000000000001,0.3936,0.1148,0.41000000000000003,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-04-19 14:00:00,1.71936,0.50148,1.791,1.30656,0.38108000000000003,1.361,0.4128,0.12040000000000001,0.43,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-19 14:30:00,1.68288,0.49084000000000005,1.7530000000000001,1.30848,0.38164000000000003,1.363,0.3744,0.1092,0.39,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-04-19 15:00:00,1.60608,0.46844,1.673,1.27008,0.37044000000000005,1.323,0.336,0.098,0.35000000000000003,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-04-19 15:30:00,1.62432,0.47376,1.6920000000000002,1.24032,0.36176,1.292,0.384,0.112,0.4,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-19 16:00:00,1.776,0.518,1.85,1.2288000000000001,0.3584,1.28,0.5472,0.15960000000000002,0.5700000000000001,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-19 16:30:00,2.37792,0.6935600000000001,2.477,1.22592,0.35756000000000004,1.2770000000000001,1.152,0.336,1.2,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-19 17:00:00,2.5584,0.7462000000000001,2.665,1.2528000000000001,0.3654,1.305,1.3056,0.3808,1.3599999999999999,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-19 17:30:00,2.43072,0.70896,2.532,1.27872,0.37296,1.332,1.152,0.336,1.2,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-19 18:00:00,2.69664,0.7865200000000001,2.809,1.30464,0.38052,1.359,1.392,0.406,1.45,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-19 18:30:00,2.95104,0.86072,3.074,1.29024,0.37632000000000004,1.344,1.6608,0.4844,1.73,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-19 19:00:00,3.01248,0.8786400000000001,3.138,1.33248,0.38864000000000004,1.388,1.6800000000000002,0.49,1.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-19 19:30:00,3.02496,0.8822800000000001,3.151,1.34496,0.39228,1.401,1.6800000000000002,0.49,1.75,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-04-19 20:00:00,3.12288,0.9108400000000001,3.253,1.3180800000000001,0.38444,1.373,1.8048000000000002,0.5264,1.88,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-19 20:30:00,3.22176,0.9396800000000001,3.356,1.34976,0.39368000000000003,1.4060000000000001,1.8719999999999999,0.546,1.9500000000000002,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-04-19 21:00:00,3.17568,0.9262400000000001,3.308,1.36128,0.39704000000000006,1.418,1.8144,0.5292,1.8900000000000001,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-19 21:30:00,3.12192,0.91056,3.252,1.33632,0.38976000000000005,1.392,1.7856,0.5208,1.8599999999999999,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-19 22:00:00,3.26304,0.9517200000000001,3.399,1.38144,0.40292000000000006,1.439,1.8816000000000002,0.5488000000000001,1.96,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-19 22:30:00,3.17184,0.92512,3.304,1.41504,0.41272000000000003,1.474,1.7568000000000001,0.5124000000000001,1.83,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-19 23:00:00,3.11328,0.9080400000000001,3.243,1.36608,0.39844,1.423,1.7472,0.5096,1.82,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-19 23:30:00,2.9212800000000003,0.85204,3.043,1.29888,0.37884,1.353,1.6224,0.4732,1.69,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-20 00:00:00,2.7667200000000003,0.80696,2.882,1.30752,0.38136000000000003,1.362,1.4592,0.42560000000000003,1.52,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-21 00:30:00,2.9712,0.8666,3.095,1.1856,0.3458,1.235,1.7856,0.5208,1.8599999999999999,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-21 01:00:00,2.8377600000000003,0.8276800000000001,2.956,1.18656,0.34608000000000005,1.236,1.6512,0.48160000000000003,1.72,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-04-21 01:30:00,3.00192,0.8755600000000001,3.127,1.25472,0.36596,1.307,1.7472,0.5096,1.82,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-04-21 02:00:00,2.99328,0.87304,3.118,1.25568,0.36624,1.308,1.7376,0.5068,1.81,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-04-21 02:30:00,2.90688,0.84784,3.028,1.25568,0.36624,1.308,1.6512,0.48160000000000003,1.72,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-21 03:00:00,2.73504,0.7977200000000001,2.849,1.25664,0.36652,1.309,1.4784000000000002,0.4312,1.54,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-21 03:30:00,2.81088,0.81984,2.928,1.25568,0.36624,1.308,1.5552000000000001,0.4536,1.62,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-04-21 04:00:00,2.8617600000000003,0.8346800000000001,2.981,1.22976,0.35868000000000005,1.2810000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-04-21 04:30:00,2.592,0.756,2.7,1.1712,0.3416,1.22,1.4208,0.41440000000000005,1.48,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-04-21 05:00:00,2.53632,0.7397600000000001,2.642,1.19232,0.34776,1.242,1.344,0.392,1.4,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-04-21 05:30:00,2.62752,0.76636,2.737,1.25472,0.36596,1.307,1.3728,0.40040000000000003,1.43,2.016,0.588,2.1,2.016,0.588,2.1
2019-04-21 06:00:00,2.59104,0.7557200000000001,2.699,1.25664,0.36652,1.309,1.3344,0.38920000000000005,1.3900000000000001,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-04-21 06:30:00,2.65728,0.7750400000000001,2.768,1.25568,0.36624,1.308,1.4016,0.4088,1.46,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-04-21 07:00:00,2.67936,0.7814800000000001,2.791,1.2585600000000001,0.36708,1.311,1.4208,0.41440000000000005,1.48,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-04-21 07:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.2432,0.36260000000000003,1.295,1.3056,0.3808,1.3599999999999999,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-04-21 08:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.17504,0.34272,1.224,1.2768,0.3724,1.33,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-21 08:30:00,2.38464,0.69552,2.484,1.20384,0.35112000000000004,1.254,1.1808,0.34440000000000004,1.23,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-04-21 09:00:00,2.496,0.728,2.6,1.2288000000000001,0.3584,1.28,1.2671999999999999,0.36960000000000004,1.32,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-21 09:30:00,2.59968,0.75824,2.708,1.32288,0.38584,1.3780000000000001,1.2768,0.3724,1.33,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-21 10:00:00,2.3856,0.6958000000000001,2.485,1.3296000000000001,0.38780000000000003,1.385,1.056,0.308,1.1,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-21 10:30:00,2.12064,0.6185200000000001,2.209,1.33344,0.38892000000000004,1.389,0.7872,0.2296,0.8200000000000001,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-04-21 11:00:00,2.09664,0.6115200000000001,2.184,1.35744,0.39592000000000005,1.4140000000000001,0.7392000000000001,0.2156,0.77,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-21 11:30:00,2.17152,0.63336,2.262,1.33632,0.38976000000000005,1.392,0.8352,0.2436,0.87,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-04-21 12:00:00,1.93824,0.56532,2.019,1.3238400000000001,0.38612,1.379,0.6144000000000001,0.1792,0.64,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-21 12:30:00,1.89216,0.55188,1.971,1.31616,0.38388000000000005,1.371,0.5760000000000001,0.168,0.6000000000000001,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-21 13:00:00,1.9833600000000002,0.57848,2.066,1.30176,0.37968,1.3559999999999999,0.6816,0.1988,0.71,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-04-21 13:30:00,1.94304,0.56672,2.024,1.29984,0.37912,1.354,0.6432,0.18760000000000002,0.67,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-04-21 14:00:00,1.896,0.553,1.975,1.3008,0.3794,1.355,0.5952000000000001,0.1736,0.62,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-21 14:30:00,1.98048,0.57764,2.063,1.29888,0.37884,1.353,0.6816,0.1988,0.71,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-21 15:00:00,1.9699200000000001,0.5745600000000001,2.052,1.30752,0.38136000000000003,1.362,0.6624,0.1932,0.6900000000000001,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-04-21 15:30:00,2.1072,0.6146,2.195,1.2816,0.3738,1.335,0.8256,0.24080000000000001,0.86,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-21 16:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.25952,0.36736,1.312,0.9216000000000001,0.26880000000000004,0.96,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-04-21 16:30:00,2.37024,0.69132,2.469,1.22784,0.35812000000000005,1.279,1.1424,0.3332,1.19,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-21 17:00:00,2.48736,0.72548,2.591,1.24896,0.36428000000000005,1.301,1.2384,0.3612,1.29,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-21 17:30:00,2.53824,0.7403200000000001,2.644,1.25184,0.36512000000000006,1.304,1.2864,0.37520000000000003,1.34,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-21 18:00:00,2.51232,0.7327600000000001,2.617,1.25472,0.36596,1.307,1.2576,0.3668,1.31,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-04-21 18:30:00,2.40768,0.7022400000000001,2.508,1.30368,0.38024,1.358,1.104,0.322,1.15,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-21 19:00:00,2.68608,0.78344,2.798,1.2940800000000001,0.37744000000000005,1.348,1.392,0.406,1.45,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-21 19:30:00,2.75712,0.8041600000000001,2.872,1.27872,0.37296,1.332,1.4784000000000002,0.4312,1.54,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-04-21 20:00:00,2.77536,0.8094800000000001,2.891,1.2585600000000001,0.36708,1.311,1.5168,0.4424,1.58,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-21 20:30:00,2.72448,0.79464,2.838,1.30368,0.38024,1.358,1.4208,0.41440000000000005,1.48,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-21 21:00:00,2.62176,0.76468,2.731,1.32576,0.38668,1.381,1.296,0.378,1.35,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-21 21:30:00,2.79456,0.81508,2.911,1.31616,0.38388000000000005,1.371,1.4784000000000002,0.4312,1.54,4.272,1.246,4.45,4.272,1.246,4.45
2019-04-21 22:00:00,2.94912,0.86016,3.072,1.30752,0.38136000000000003,1.362,1.6416,0.4788,1.71,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-04-21 22:30:00,3.06528,0.8940400000000001,3.193,1.28928,0.37604000000000004,1.343,1.776,0.518,1.85,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-21 23:00:00,3.06432,0.8937600000000001,3.192,1.29792,0.37856,1.3519999999999999,1.7664,0.5152,1.8399999999999999,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-21 23:30:00,2.76096,0.8052800000000001,2.876,1.29216,0.37688000000000005,1.346,1.4688,0.4284,1.53,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-04-22 00:00:00,2.61024,0.7613200000000001,2.719,1.28544,0.37492000000000003,1.339,1.3248,0.3864,1.38,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-04-22 00:30:00,2.81568,0.8212400000000001,2.933,1.28928,0.37604000000000004,1.343,1.5264,0.44520000000000004,1.5899999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-22 01:00:00,2.8732800000000003,0.8380400000000001,2.993,1.28928,0.37604000000000004,1.343,1.584,0.462,1.65,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-04-22 01:30:00,2.88,0.84,3.0,1.2864,0.37520000000000003,1.34,1.5936,0.46480000000000005,1.6600000000000001,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-22 02:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.28928,0.37604000000000004,1.343,1.4496,0.4228,1.51,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-22 02:30:00,2.79456,0.81508,2.911,1.28736,0.37548000000000004,1.341,1.5072,0.43960000000000005,1.57,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-04-22 03:00:00,2.79936,0.8164800000000001,2.916,1.29216,0.37688000000000005,1.346,1.5072,0.43960000000000005,1.57,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-04-22 03:30:00,2.83392,0.8265600000000001,2.952,1.2883200000000001,0.37576000000000004,1.342,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-22 04:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.28736,0.37548000000000004,1.341,1.4784000000000002,0.4312,1.54,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-04-22 04:30:00,2.68608,0.78344,2.798,1.2940800000000001,0.37744000000000005,1.348,1.392,0.406,1.45,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-22 05:00:00,2.79648,0.81564,2.9130000000000003,1.28928,0.37604000000000004,1.343,1.5072,0.43960000000000005,1.57,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-22 05:30:00,2.90304,0.84672,3.024,1.29024,0.37632000000000004,1.344,1.6128,0.47040000000000004,1.6800000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-22 06:00:00,2.98656,0.8710800000000001,3.111,1.29696,0.37828,1.351,1.6896,0.4928,1.76,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-04-22 06:30:00,3.13632,0.9147600000000001,3.267,1.3123200000000002,0.38276000000000004,1.367,1.824,0.532,1.9,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-04-22 07:00:00,3.1968,0.9324,3.33,1.296,0.378,1.35,1.9008,0.5544,1.98,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-04-22 07:30:00,3.70848,1.08164,3.863,1.29888,0.37884,1.353,2.4096,0.7028,2.51,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-22 08:00:00,4.29312,1.25216,4.472,1.30752,0.38136000000000003,1.362,2.9856,0.8708,3.11,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-22 08:30:00,3.27552,0.9553600000000001,3.412,1.31712,0.38416000000000006,1.3719999999999999,1.9584000000000001,0.5712,2.04,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-22 09:00:00,2.88096,0.84028,3.001,1.33536,0.38948000000000005,1.391,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-22 09:30:00,2.94144,0.85792,3.064,1.35744,0.39592000000000005,1.4140000000000001,1.584,0.462,1.65,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-22 10:00:00,2.92224,0.8523200000000001,3.044,1.33824,0.39032000000000006,1.3940000000000001,1.584,0.462,1.65,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-22 10:30:00,2.93472,0.85596,3.057,1.32192,0.38556,1.377,1.6128,0.47040000000000004,1.6800000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-04-22 11:00:00,2.48928,0.72604,2.593,1.37568,0.40124000000000004,1.433,1.1136,0.32480000000000003,1.16,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-22 11:30:00,2.59968,0.75824,2.708,1.33248,0.38864000000000004,1.388,1.2671999999999999,0.36960000000000004,1.32,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-22 12:00:00,2.44992,0.7145600000000001,2.552,1.32672,0.38696,1.3820000000000001,1.1232,0.3276,1.17,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-22 12:30:00,1.94976,0.5686800000000001,2.031,1.31616,0.38388000000000005,1.371,0.6336,0.18480000000000002,0.66,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-04-22 13:00:00,2.23104,0.6507200000000001,2.324,1.33824,0.39032000000000006,1.3940000000000001,0.8928,0.2604,0.93,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-04-22 13:30:00,2.07552,0.60536,2.162,1.34592,0.39256,1.4020000000000001,0.7296,0.21280000000000002,0.76,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-22 14:00:00,2.08224,0.6073200000000001,2.169,1.37184,0.40012000000000003,1.429,0.7104,0.20720000000000002,0.74,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-04-22 14:30:00,2.04672,0.59696,2.132,1.33632,0.38976000000000005,1.392,0.7104,0.20720000000000002,0.74,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-04-22 15:00:00,1.9488,0.5684,2.03,1.3632,0.3976,1.42,0.5856,0.1708,0.61,5.088,1.484,5.3,5.088,1.484,5.3
2019-04-22 15:30:00,2.02656,0.59108,2.111,1.31616,0.38388000000000005,1.371,0.7104,0.20720000000000002,0.74,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-04-22 16:00:00,2.15424,0.6283200000000001,2.2439999999999998,1.36704,0.39872,1.424,0.7872,0.2296,0.8200000000000001,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-22 16:30:00,2.27616,0.66388,2.371,1.3833600000000001,0.40348,1.441,0.8928,0.2604,0.93,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-04-22 17:00:00,2.36064,0.68852,2.459,1.41024,0.41132,1.469,0.9504,0.2772,0.99,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-04-22 17:30:00,2.68992,0.78456,2.802,1.37472,0.40096000000000004,1.432,1.3152,0.3836,1.37,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-22 18:00:00,2.9088000000000003,0.8484,3.03,1.4112,0.4116,1.47,1.4976,0.4368,1.56,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-22 18:30:00,3.38496,0.98728,3.526,1.44576,0.42168000000000005,1.506,1.9392,0.5656,2.02,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-04-22 19:00:00,3.34464,0.97552,3.484,1.3478400000000001,0.39312,1.404,1.9968,0.5824,2.08,5.376,1.568,5.6,5.376,1.568,5.6
2019-04-22 19:30:00,3.50784,1.02312,3.654,1.31904,0.38472,1.374,2.1888,0.6384000000000001,2.2800000000000002,5.28,1.54,5.5,5.28,1.54,5.5
2019-04-22 20:00:00,3.58944,1.04692,3.739,1.27584,0.37212,1.329,2.3136,0.6748000000000001,2.41,5.136,1.498,5.35,5.136,1.498,5.35
2019-04-22 20:30:00,3.67392,1.07156,3.827,1.28352,0.37436,1.337,2.3904,0.6972,2.49,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-22 21:00:00,3.58752,1.04636,3.737,1.26432,0.36876000000000003,1.317,2.3232,0.6776,2.42,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-04-22 21:30:00,3.7382400000000002,1.09032,3.894,1.29024,0.37632000000000004,1.344,2.448,0.714,2.55,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-04-22 22:00:00,3.8592,1.1256,4.02,1.3056,0.3808,1.3599999999999999,2.5536,0.7448,2.66,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-04-22 22:30:00,3.76416,1.09788,3.9210000000000003,1.30656,0.38108000000000003,1.361,2.4576000000000002,0.7168,2.56,4.368,1.274,4.55,4.368,1.274,4.55
2019-04-22 23:00:00,3.87168,1.12924,4.033,1.28928,0.37604000000000004,1.343,2.5824,0.7532,2.69,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-04-22 23:30:00,3.83808,1.11944,3.998,1.28448,0.37464000000000003,1.338,2.5536,0.7448,2.66,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-23 00:00:00,3.94272,1.14996,4.107,1.29312,0.37716000000000005,1.347,2.6496,0.7728,2.76,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-23 00:30:00,4.032,1.176,4.2,1.296,0.378,1.35,2.7359999999999998,0.798,2.85,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-04-23 01:00:00,4.38912,1.28016,4.572,1.30752,0.38136000000000003,1.362,3.0816,0.8988,3.21,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-23 01:30:00,4.44384,1.2961200000000002,4.629,1.29504,0.37772000000000006,1.349,3.1488,0.9184,3.2800000000000002,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-23 02:00:00,4.5600000000000005,1.33,4.75,1.3152,0.3836,1.37,3.2448,0.9464,3.38,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-23 02:30:00,4.21728,1.23004,4.393,1.32768,0.38724000000000003,1.383,2.8896,0.8428,3.01,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-04-23 03:00:00,4.152,1.211,4.325,1.3392,0.3906,1.395,2.8128,0.8204,2.93,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-23 03:30:00,4.3008,1.2544,4.48,1.3344,0.38920000000000005,1.3900000000000001,2.9664,0.8652000000000001,3.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-23 04:00:00,4.13184,1.20512,4.304,1.35744,0.39592000000000005,1.4140000000000001,2.7744,0.8092,2.89,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-04-23 04:30:00,4.06752,1.18636,4.237,1.32192,0.38556,1.377,2.7456,0.8008000000000001,2.86,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-23 05:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.31904,0.38472,1.374,2.0544000000000002,0.5992000000000001,2.14,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-04-23 05:30:00,3.26688,0.9528400000000001,3.403,1.34688,0.39284,1.403,1.92,0.56,2.0,3.072,0.896,3.2,3.072,0.896,3.2
2019-04-23 06:00:00,3.1536,0.9198000000000001,3.285,1.3679999999999999,0.399,1.425,1.7856,0.5208,1.8599999999999999,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-23 06:30:00,3.34368,0.9752400000000001,3.483,1.36608,0.39844,1.423,1.9776,0.5768,2.06,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
