Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 07:00:00,3.53376,1.03068,3.681,1.36416,0.39788,1.421,2.1696,0.6328,2.26,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-23 07:30:00,3.8688000000000002,1.1284,4.03,1.3344,0.38920000000000005,1.3900000000000001,2.5343999999999998,0.7392000000000001,2.64,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-04-23 08:00:00,3.92448,1.14464,4.088,1.32288,0.38584,1.3780000000000001,2.6016,0.7588,2.71,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-23 08:30:00,3.7872,1.1046,3.9450000000000003,1.3392,0.3906,1.395,2.448,0.714,2.55,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-04-23 09:00:00,3.44928,1.00604,3.593,1.30848,0.38164000000000003,1.363,2.1408,0.6244000000000001,2.23,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-04-23 09:30:00,3.19872,0.9329600000000001,3.332,1.20192,0.35056000000000004,1.252,1.9968,0.5824,2.08,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-23 10:00:00,3.22752,0.9413600000000001,3.362,1.21152,0.35336,1.262,2.016,0.588,2.1,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-23 10:30:00,3.08352,0.89936,3.212,1.21152,0.35336,1.262,1.8719999999999999,0.546,1.9500000000000002,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-04-23 11:00:00,2.78208,0.81144,2.898,1.27488,0.37184,1.328,1.5072,0.43960000000000005,1.57,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-04-23 11:30:00,2.7907200000000003,0.81396,2.907,1.27392,0.37156000000000006,1.327,1.5168,0.4424,1.58,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-23 12:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.2624,0.3682,1.315,1.4688,0.4284,1.53,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-23 12:30:00,2.6294399999999998,0.76692,2.739,1.27584,0.37212,1.329,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-04-23 13:00:00,2.61504,0.7627200000000001,2.724,1.37664,0.40152000000000004,1.434,1.2384,0.3612,1.29,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-04-23 13:30:00,2.68992,0.78456,2.802,1.34592,0.39256,1.4020000000000001,1.344,0.392,1.4,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-04-23 14:00:00,2.77056,0.80808,2.886,1.32096,0.38528,1.376,1.4496,0.4228,1.51,5.04,1.47,5.25,5.04,1.47,5.25
2019-04-23 14:30:00,2.76096,0.8052800000000001,2.876,1.29216,0.37688000000000005,1.346,1.4688,0.4284,1.53,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-04-23 15:00:00,2.64672,0.7719600000000001,2.757,1.27392,0.37156000000000006,1.327,1.3728,0.40040000000000003,1.43,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-04-23 15:30:00,2.44992,0.7145600000000001,2.552,1.30752,0.38136000000000003,1.362,1.1424,0.3332,1.19,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-04-23 16:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.30464,0.38052,1.359,1.4688,0.4284,1.53,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-04-23 16:30:00,3.08256,0.8990800000000001,3.211,1.30656,0.38108000000000003,1.361,1.776,0.518,1.85,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-04-23 17:00:00,2.88864,0.84252,3.009,1.27584,0.37212,1.329,1.6128,0.47040000000000004,1.6800000000000002,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-04-23 17:30:00,3.19872,0.9329600000000001,3.332,1.24032,0.36176,1.292,1.9584000000000001,0.5712,2.04,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-23 18:00:00,3.39936,0.99148,3.541,1.24896,0.36428000000000005,1.301,2.1504,0.6272,2.24,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-04-23 18:30:00,3.5721600000000002,1.04188,3.721,1.2585600000000001,0.36708,1.311,2.3136,0.6748000000000001,2.41,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-04-23 19:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.25184,0.36512000000000006,1.304,2.5824,0.7532,2.69,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-04-23 19:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.24992,0.36456000000000005,1.302,2.5536,0.7448,2.66,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-04-23 20:00:00,3.7507200000000003,1.09396,3.907,1.26432,0.36876000000000003,1.317,2.4864,0.7252000000000001,2.59,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-23 20:30:00,3.79488,1.10684,3.9530000000000003,1.28928,0.37604000000000004,1.343,2.5056000000000003,0.7308,2.61,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-23 21:00:00,3.86112,1.12616,4.022,1.29792,0.37856,1.3519999999999999,2.5632,0.7476,2.67,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-23 21:30:00,3.7728,1.1004,3.93,1.3056,0.3808,1.3599999999999999,2.4672,0.7196,2.5700000000000003,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-23 22:00:00,3.57408,1.04244,3.723,1.30848,0.38164000000000003,1.363,2.2656,0.6608,2.36,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-04-23 22:30:00,3.53184,1.03012,3.6790000000000003,1.3238400000000001,0.38612,1.379,2.208,0.644,2.3,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-23 23:00:00,3.37248,0.9836400000000001,3.513,1.30848,0.38164000000000003,1.363,2.064,0.602,2.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-23 23:30:00,3.34464,0.97552,3.484,1.30944,0.38192000000000004,1.3639999999999999,2.0352,0.5936,2.12,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-24 00:00:00,3.16896,0.9242800000000001,3.301,1.32576,0.38668,1.381,1.8432,0.5376000000000001,1.92,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-24 00:30:00,3.2256,0.9408000000000001,3.36,1.344,0.392,1.4,1.8816000000000002,0.5488000000000001,1.96,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-24 01:00:00,3.25056,0.94808,3.386,1.34016,0.39088,1.396,1.9104,0.5572,1.99,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-24 01:30:00,3.35616,0.9788800000000001,3.496,1.3593600000000001,0.39648000000000005,1.416,1.9968,0.5824,2.08,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-24 02:00:00,3.47424,1.01332,3.6189999999999998,1.34304,0.39172,1.399,2.1312,0.6216,2.22,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-24 02:30:00,3.11904,0.9097200000000001,3.249,1.3238400000000001,0.38612,1.379,1.7952,0.5236000000000001,1.87,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-24 03:00:00,3.0576,0.8918,3.185,1.3584,0.3962,1.415,1.6992,0.49560000000000004,1.77,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-24 03:30:00,3.0912,0.9016000000000001,3.22,1.3248,0.3864,1.38,1.7664,0.5152,1.8399999999999999,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-24 04:00:00,3.09504,0.9027200000000001,3.224,1.29984,0.37912,1.354,1.7952,0.5236000000000001,1.87,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-24 04:30:00,3.048,0.889,3.175,1.3296000000000001,0.38780000000000003,1.385,1.7184,0.5012,1.79,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-04-24 05:00:00,3.24096,0.9452800000000001,3.376,1.31136,0.38248000000000004,1.366,1.9296000000000002,0.5628000000000001,2.01,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-24 05:30:00,3.55968,1.03824,3.708,1.2940800000000001,0.37744000000000005,1.348,2.2656,0.6608,2.36,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-04-24 06:00:00,3.66624,1.06932,3.819,1.29504,0.37772000000000006,1.349,2.3712,0.6916,2.47,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-24 06:30:00,3.88416,1.13288,4.046,1.29216,0.37688000000000005,1.346,2.592,0.756,2.7,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-24 07:00:00,4.01568,1.17124,4.183,1.29888,0.37884,1.353,2.7168,0.7924,2.83,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-24 07:30:00,4.20768,1.22724,4.383,1.29888,0.37884,1.353,2.9088000000000003,0.8484,3.03,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-04-24 08:00:00,4.29504,1.25272,4.474,1.29024,0.37632000000000004,1.344,3.0048,0.8764000000000001,3.13,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-24 08:30:00,4.01088,1.16984,4.178,1.28448,0.37464000000000003,1.338,2.7264,0.7952,2.84,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-04-24 09:00:00,3.69696,1.07828,3.851,1.29696,0.37828,1.351,2.4,0.7000000000000001,2.5,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-04-24 09:30:00,3.44736,1.00548,3.591,1.30656,0.38108000000000003,1.361,2.1408,0.6244000000000001,2.23,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-04-24 10:00:00,3.76128,1.09704,3.918,1.35168,0.39424000000000003,1.408,2.4096,0.7028,2.51,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-04-24 10:30:00,3.71712,1.08416,3.872,1.31712,0.38416000000000006,1.3719999999999999,2.4,0.7000000000000001,2.5,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-04-24 11:00:00,3.59904,1.04972,3.749,1.28544,0.37492000000000003,1.339,2.3136,0.6748000000000001,2.41,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-24 11:30:00,3.19872,0.9329600000000001,3.332,1.24992,0.36456000000000005,1.302,1.9488,0.5684,2.03,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-04-24 12:00:00,3.26784,0.9531200000000001,3.404,1.25184,0.36512000000000006,1.304,2.016,0.588,2.1,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-04-24 12:30:00,3.19488,0.9318400000000001,3.328,1.25568,0.36624,1.308,1.9392,0.5656,2.02,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-04-24 13:00:00,3.02592,0.8825600000000001,3.152,1.47072,0.42896,1.532,1.5552000000000001,0.4536,1.62,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-04-24 13:30:00,3.1344,0.9142,3.265,1.5024000000000002,0.43820000000000003,1.565,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.72,1.96,7.0,6.72,1.96,7.0
2019-04-24 14:00:00,3.3792,0.9856,3.52,1.5648,0.45640000000000003,1.63,1.8144,0.5292,1.8900000000000001,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-04-24 14:30:00,3.83232,1.11776,3.992,1.48032,0.43176000000000003,1.542,2.352,0.686,2.45,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-04-24 15:00:00,2.904,0.847,3.025,1.464,0.427,1.525,1.44,0.42,1.5,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-04-24 15:30:00,2.9971200000000002,0.87416,3.122,1.62432,0.47376,1.6920000000000002,1.3728,0.40040000000000003,1.43,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-04-24 16:00:00,2.86656,0.83608,2.9859999999999998,1.66656,0.48608,1.736,1.2,0.35000000000000003,1.25,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-04-24 16:30:00,3.01536,0.87948,3.141,1.65216,0.48188000000000003,1.721,1.3632,0.3976,1.42,7.2,2.1,7.5,7.2,2.1,7.5
2019-04-24 17:00:00,3.12192,0.91056,3.252,1.60512,0.46816,1.6720000000000002,1.5168,0.4424,1.58,7.296,2.128,7.6,7.296,2.128,7.6
2019-04-24 17:30:00,3.25536,0.9494800000000001,3.391,1.59456,0.46508000000000005,1.661,1.6608,0.4844,1.73,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-04-24 18:00:00,3.73056,1.08808,3.886,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.1216,0.6188,2.21,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-04-24 18:30:00,4.0896,1.1928,4.26,1.5072,0.43960000000000005,1.57,2.5824,0.7532,2.69,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-04-24 19:00:00,4.14528,1.20904,4.318,1.46688,0.42784000000000005,1.528,2.6784,0.7812,2.79,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-04-24 19:30:00,4.37664,1.27652,4.559,1.4486400000000001,0.42252000000000006,1.509,2.928,0.854,3.05,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-04-24 20:00:00,4.45152,1.29836,4.6370000000000005,1.35072,0.39396000000000003,1.407,3.1008,0.9044000000000001,3.23,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-04-24 20:30:00,4.30464,1.25552,4.484,1.33824,0.39032000000000006,1.3940000000000001,2.9664,0.8652000000000001,3.09,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-24 21:00:00,4.33632,1.2647599999999999,4.517,1.35072,0.39396000000000003,1.407,2.9856,0.8708,3.11,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-24 21:30:00,4.35744,1.27092,4.539,1.31424,0.38332000000000005,1.369,3.0432,0.8876000000000001,3.17,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-24 22:00:00,4.4112,1.2866,4.595,1.3392,0.3906,1.395,3.072,0.896,3.2,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-04-24 22:30:00,3.7728,1.1004,3.93,1.3824,0.4032,1.44,2.3904,0.6972,2.49,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-24 23:00:00,4.00704,1.16872,4.174,1.32864,0.38752000000000003,1.384,2.6784,0.7812,2.79,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-04-24 23:30:00,4.03968,1.17824,4.208,1.33248,0.38864000000000004,1.388,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-25 00:00:00,4.01376,1.17068,4.181,1.30656,0.38108000000000003,1.361,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-25 00:30:00,3.77856,1.10208,3.936,1.32096,0.38528,1.376,2.4576000000000002,0.7168,2.56,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-25 01:00:00,3.63456,1.06008,3.786,1.3977600000000001,0.40768000000000004,1.456,2.2368,0.6524,2.33,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-25 01:30:00,3.54144,1.03292,3.689,1.38144,0.40292000000000006,1.439,2.16,0.63,2.25,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-25 02:00:00,3.42528,0.99904,3.568,1.33248,0.38864000000000004,1.388,2.0928,0.6104,2.18,4.368,1.274,4.55,4.368,1.274,4.55
2019-04-25 02:30:00,3.19968,0.9332400000000001,3.333,1.30848,0.38164000000000003,1.363,1.8912,0.5516,1.97,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-25 03:00:00,3.17376,0.9256800000000001,3.306,1.34976,0.39368000000000003,1.4060000000000001,1.824,0.532,1.9,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-25 03:30:00,3.32832,0.9707600000000001,3.467,1.34112,0.39116,1.397,1.9872,0.5796,2.07,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-25 04:00:00,3.4176,0.9968,3.56,1.3344,0.38920000000000005,1.3900000000000001,2.0832,0.6076,2.17,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-25 04:30:00,3.25728,0.9500400000000001,3.393,1.34688,0.39284,1.403,1.9104,0.5572,1.99,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-04-25 05:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.34976,0.39368000000000003,1.4060000000000001,1.9968,0.5824,2.08,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-25 05:30:00,3.35616,0.9788800000000001,3.496,1.3593600000000001,0.39648000000000005,1.416,1.9968,0.5824,2.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-25 06:00:00,3.00192,0.8755600000000001,3.127,1.3891200000000001,0.40516,1.447,1.6128,0.47040000000000004,1.6800000000000002,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-04-25 06:30:00,2.9472,0.8596,3.07,1.4496,0.4228,1.51,1.4976,0.4368,1.56,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-04-25 07:00:00,3.4704,1.0122,3.615,1.4448,0.4214,1.505,2.0256,0.5908,2.11,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-25 07:30:00,3.43872,1.00296,3.582,1.4131200000000002,0.41216,1.472,2.0256,0.5908,2.11,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-25 08:00:00,3.63552,1.06036,3.787,1.3891200000000001,0.40516,1.447,2.2464,0.6552,2.34,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-25 08:30:00,3.71904,1.08472,3.874,1.41504,0.41272000000000003,1.474,2.304,0.672,2.4,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-04-25 09:00:00,3.15456,0.9200800000000001,3.286,1.43616,0.41888000000000003,1.496,1.7184,0.5012,1.79,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-04-25 09:30:00,3.15168,0.9192400000000001,3.283,1.43328,0.41804,1.4929999999999999,1.7184,0.5012,1.79,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-04-25 10:00:00,3.2208,0.9394,3.355,1.4448,0.4214,1.505,1.776,0.518,1.85,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-25 10:30:00,3.3024,0.9632000000000001,3.44,1.4304000000000001,0.4172,1.49,1.8719999999999999,0.546,1.9500000000000002,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-04-25 11:00:00,3.64128,1.06204,3.793,1.40448,0.40964000000000006,1.463,2.2368,0.6524,2.33,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-04-25 11:30:00,3.6624,1.0682,3.815,1.4448,0.4214,1.505,2.2176,0.6468,2.31,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-04-25 12:00:00,3.57792,1.04356,3.727,1.3123200000000002,0.38276000000000004,1.367,2.2656,0.6608,2.36,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-04-25 12:30:00,3.02688,0.8828400000000001,3.153,1.42368,0.41524000000000005,1.483,1.6032000000000002,0.4676,1.67,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-04-25 13:00:00,3.31104,0.9657200000000001,3.449,1.49664,0.43652,1.5590000000000002,1.8144,0.5292,1.8900000000000001,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-25 13:30:00,3.3024,0.9632000000000001,3.44,1.6032000000000002,0.4676,1.67,1.6992,0.49560000000000004,1.77,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-04-25 14:00:00,3.3590400000000002,0.97972,3.499,1.70784,0.49812000000000006,1.779,1.6512,0.48160000000000003,1.72,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-04-25 14:30:00,3.33696,0.97328,3.476,1.66656,0.48608,1.736,1.6703999999999999,0.4872,1.74,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-04-25 15:00:00,2.98752,0.87136,3.112,1.64352,0.47936000000000006,1.712,1.344,0.392,1.4,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-04-25 15:30:00,2.4384,0.7112,2.54,1.0368,0.3024,1.08,1.4016,0.4088,1.46,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-04-25 16:00:00,2.10336,0.61348,2.191,0.5289600000000001,0.15428,0.551,1.5744,0.4592,1.6400000000000001,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-04-25 16:30:00,2.59776,0.75768,2.706,0.62016,0.18088,0.646,1.9776,0.5768,2.06,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-04-25 17:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.0256,0.5908,2.11,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-04-25 17:30:00,2.14656,0.6260800000000001,2.236,0.6105600000000001,0.17808000000000002,0.636,1.536,0.448,1.6,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-04-25 18:00:00,2.30304,0.6717200000000001,2.399,0.7766400000000001,0.22652000000000003,0.809,1.5264,0.44520000000000004,1.5899999999999999,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-04-25 18:30:00,3.1929600000000002,0.9312800000000001,3.326,1.58016,0.46088,1.646,1.6128,0.47040000000000004,1.6800000000000002,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-04-25 19:00:00,3.10176,0.90468,3.231,1.43136,0.41748,1.491,1.6703999999999999,0.4872,1.74,6.432,1.876,6.7,6.432,1.876,6.7
2019-04-25 19:30:00,3.54816,1.03488,3.696,1.38816,0.40488,1.446,2.16,0.63,2.25,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-25 20:00:00,3.6201600000000003,1.05588,3.771,1.36416,0.39788,1.421,2.2560000000000002,0.658,2.35,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-04-25 20:30:00,3.78912,1.10516,3.947,1.37952,0.40236000000000005,1.437,2.4096,0.7028,2.51,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-25 21:00:00,3.84,1.12,4.0,1.344,0.392,1.4,2.496,0.728,2.6,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-04-25 21:30:00,3.20544,0.9349200000000001,3.339,1.39104,0.40572,1.449,1.8144,0.5292,1.8900000000000001,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-25 22:00:00,2.9472,0.8596,3.07,1.4496,0.4228,1.51,1.4976,0.4368,1.56,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-25 22:30:00,2.74848,0.80164,2.863,1.42368,0.41524000000000005,1.483,1.3248,0.3864,1.38,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-25 23:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.4064,0.4102,1.465,1.3248,0.3864,1.38,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-04-25 23:30:00,2.7408,0.7994,2.855,1.4448,0.4214,1.505,1.296,0.378,1.35,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-04-26 00:00:00,2.50752,0.73136,2.612,1.44192,0.42056000000000004,1.502,1.0656,0.3108,1.11,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-26 00:30:00,2.65152,0.77336,2.762,1.33632,0.38976000000000005,1.392,1.3152,0.3836,1.37,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-26 01:00:00,2.69664,0.7865200000000001,2.809,1.30464,0.38052,1.359,1.392,0.406,1.45,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-26 01:30:00,2.54208,0.7414400000000001,2.648,1.31328,0.38304000000000005,1.3679999999999999,1.2288000000000001,0.3584,1.28,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-26 02:00:00,2.592,0.756,2.7,1.3152,0.3836,1.37,1.2768,0.3724,1.33,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-26 02:30:00,2.6544,0.7742,2.765,1.3296000000000001,0.38780000000000003,1.385,1.3248,0.3864,1.38,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-26 03:00:00,2.76384,0.8061200000000001,2.879,1.34304,0.39172,1.399,1.4208,0.41440000000000005,1.48,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-26 03:30:00,2.8492800000000003,0.8310400000000001,2.968,1.31328,0.38304000000000005,1.3679999999999999,1.536,0.448,1.6,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-04-26 04:00:00,2.88384,0.8411200000000001,3.004,1.29024,0.37632000000000004,1.344,1.5936,0.46480000000000005,1.6600000000000001,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-04-26 04:30:00,2.88,0.84,3.0,1.3248,0.3864,1.38,1.5552000000000001,0.4536,1.62,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-26 05:00:00,3.0672,0.8946000000000001,3.195,1.3296000000000001,0.38780000000000003,1.385,1.7376,0.5068,1.81,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-26 05:30:00,2.91552,0.8503600000000001,3.037,1.29312,0.37716000000000005,1.347,1.6224,0.4732,1.69,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-26 06:00:00,3.07104,0.8957200000000001,3.199,1.30464,0.38052,1.359,1.7664,0.5152,1.8399999999999999,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-26 06:30:00,3.4780800000000003,1.01444,3.623,1.29888,0.37884,1.353,2.1792,0.6356,2.27,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-26 07:00:00,3.58752,1.04636,3.737,1.28352,0.37436,1.337,2.304,0.672,2.4,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-04-26 07:30:00,3.65856,1.06708,3.811,1.28736,0.37548000000000004,1.341,2.3712,0.6916,2.47,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-04-26 08:00:00,3.5472,1.0346,3.6950000000000003,1.3104,0.38220000000000004,1.365,2.2368,0.6524,2.33,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-26 08:30:00,3.61152,1.05336,3.762,1.32672,0.38696,1.3820000000000001,2.2848,0.6664,2.38,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-04-26 09:00:00,3.51456,1.02508,3.661,1.41216,0.41188,1.471,2.1024,0.6132000000000001,2.19,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-04-26 09:30:00,3.48864,1.01752,3.634,1.4246400000000001,0.41552000000000006,1.484,2.064,0.602,2.15,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-04-26 10:00:00,3.456,1.008,3.6,1.4976,0.4368,1.56,1.9584000000000001,0.5712,2.04,6.048,1.764,6.3,6.048,1.764,6.3
2019-04-26 10:30:00,3.73728,1.0900400000000001,3.893,1.47168,0.42924,1.533,2.2656,0.6608,2.36,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-04-26 11:00:00,3.39072,0.9889600000000001,3.532,1.55712,0.45416000000000006,1.6219999999999999,1.8336000000000001,0.5348,1.9100000000000001,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-04-26 11:30:00,2.99616,0.8738800000000001,3.121,1.62336,0.47348,1.691,1.3728,0.40040000000000003,1.43,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-04-26 12:00:00,2.8704,0.8372,2.99,0.768,0.224,0.8,2.1024,0.6132000000000001,2.19,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-04-26 12:30:00,2.58048,0.7526400000000001,2.688,0.68928,0.20104000000000002,0.718,1.8912,0.5516,1.97,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-04-26 13:00:00,2.34912,0.6851600000000001,2.447,0.8227200000000001,0.23996,0.857,1.5264,0.44520000000000004,1.5899999999999999,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-04-26 13:30:00,2.91552,0.8503600000000001,3.037,1.69632,0.49476000000000003,1.767,1.2192,0.3556,1.27,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-04-26 14:00:00,2.8492800000000003,0.8310400000000001,2.968,1.5916800000000002,0.46424000000000004,1.658,1.2576,0.3668,1.31,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-04-26 14:30:00,2.21472,0.6459600000000001,2.307,1.61952,0.47236000000000006,1.687,0.5952000000000001,0.1736,0.62,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-04-26 15:00:00,2.07552,0.60536,2.162,1.44192,0.42056000000000004,1.502,0.6336,0.18480000000000002,0.66,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-04-26 15:30:00,1.9891200000000002,0.58016,2.072,1.39392,0.40656000000000003,1.452,0.5952000000000001,0.1736,0.62,6.24,1.82,6.5,6.24,1.82,6.5
2019-04-26 16:00:00,2.17152,0.63336,2.262,1.6147200000000002,0.47096000000000005,1.682,0.5568000000000001,0.16240000000000002,0.58,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-04-26 16:30:00,2.232,0.651,2.325,1.5695999999999999,0.45780000000000004,1.635,0.6624,0.1932,0.6900000000000001,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-04-26 17:00:00,2.95872,0.8629600000000001,3.082,1.57632,0.45976000000000006,1.642,1.3824,0.4032,1.44,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-04-26 17:30:00,2.9318400000000002,0.8551200000000001,3.054,1.39584,0.40712000000000004,1.454,1.536,0.448,1.6,5.568,1.624,5.8,5.568,1.624,5.8
2019-04-26 18:00:00,3.04896,0.8892800000000001,3.176,1.3977600000000001,0.40768000000000004,1.456,1.6512,0.48160000000000003,1.72,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-04-26 18:30:00,3.17184,0.92512,3.304,1.48224,0.43232000000000004,1.544,1.6896,0.4928,1.76,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-04-26 19:00:00,3.12576,0.91168,3.2560000000000002,1.5321600000000002,0.44688000000000005,1.596,1.5936,0.46480000000000005,1.6600000000000001,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-04-26 19:30:00,2.78784,0.8131200000000001,2.904,1.4726400000000002,0.42952,1.534,1.3152,0.3836,1.37,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-04-26 20:00:00,2.80416,0.81788,2.9210000000000003,1.57536,0.45948000000000006,1.641,1.2288000000000001,0.3584,1.28,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-04-26 20:30:00,3.2688,0.9534,3.4050000000000002,1.4352,0.4186,1.495,1.8336000000000001,0.5348,1.9100000000000001,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-26 21:00:00,3.0432,0.8876000000000001,3.17,1.4304000000000001,0.4172,1.49,1.6128,0.47040000000000004,1.6800000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-04-26 21:30:00,2.83392,0.8265600000000001,2.952,1.47072,0.42896,1.532,1.3632,0.3976,1.42,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-04-26 22:00:00,2.19744,0.64092,2.289,1.53504,0.44772000000000006,1.599,0.6624,0.1932,0.6900000000000001,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-04-26 22:30:00,1.9939200000000001,0.5815600000000001,2.077,1.61952,0.47236000000000006,1.687,0.3744,0.1092,0.39,6.0,1.75,6.25,6.0,1.75,6.25
2019-04-26 23:00:00,2.32032,0.67676,2.417,1.65792,0.48356000000000005,1.7269999999999999,0.6624,0.1932,0.6900000000000001,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-04-26 23:30:00,2.41728,0.7050400000000001,2.518,1.58208,0.46144,1.6480000000000001,0.8352,0.2436,0.87,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-27 00:00:00,2.23392,0.65156,2.327,1.55232,0.45276000000000005,1.617,0.6816,0.1988,0.71,5.04,1.47,5.25,5.04,1.47,5.25
2019-04-27 00:30:00,2.02944,0.59192,2.114,1.4726400000000002,0.42952,1.534,0.5568000000000001,0.16240000000000002,0.58,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-27 01:00:00,1.6560000000000001,0.483,1.725,1.3392,0.3906,1.395,0.3168,0.09240000000000001,0.33,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-04-27 01:30:00,1.67232,0.48776,1.742,1.40352,0.40936000000000006,1.462,0.26880000000000004,0.0784,0.28,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-27 02:00:00,1.74048,0.5076400000000001,1.8130000000000002,1.45248,0.42364,1.513,0.28800000000000003,0.084,0.30000000000000004,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-04-27 02:30:00,1.8460800000000002,0.53844,1.923,1.55808,0.45444,1.623,0.28800000000000003,0.084,0.30000000000000004,5.04,1.47,5.25,5.04,1.47,5.25
2019-04-27 03:00:00,1.8883200000000002,0.55076,1.967,1.43712,0.41916000000000003,1.4969999999999999,0.45120000000000005,0.1316,0.47000000000000003,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-04-27 03:30:00,2.2416,0.6538,2.335,1.5408,0.4494,1.605,0.7008,0.2044,0.73,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-04-27 04:00:00,2.38272,0.69496,2.482,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.8160000000000001,0.23800000000000002,0.85,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-04-27 04:30:00,2.41632,0.70476,2.517,1.60032,0.46676000000000006,1.667,0.8160000000000001,0.23800000000000002,0.85,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-27 05:00:00,2.52768,0.73724,2.633,1.68288,0.49084000000000005,1.7530000000000001,0.8448,0.2464,0.88,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-27 05:30:00,2.58528,0.75404,2.693,1.6924800000000002,0.49364,1.763,0.8928,0.2604,0.93,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-27 06:00:00,2.5008,0.7294,2.605,1.6272,0.4746,1.695,0.8736,0.2548,0.91,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-04-27 06:30:00,2.44512,0.71316,2.547,1.61952,0.47236000000000006,1.687,0.8256,0.24080000000000001,0.86,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-04-27 07:00:00,2.09568,0.61124,2.183,1.5676800000000002,0.45724000000000004,1.633,0.528,0.154,0.55,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-27 07:30:00,2.07552,0.60536,2.162,1.58592,0.46256,1.6520000000000001,0.48960000000000004,0.1428,0.51,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-27 08:00:00,2.09184,0.61012,2.179,1.6214400000000002,0.47292000000000006,1.689,0.47040000000000004,0.13720000000000002,0.49,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-04-27 08:30:00,2.72544,0.7949200000000001,2.839,1.60224,0.46732,1.669,1.1232,0.3276,1.17,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-04-27 09:00:00,2.28192,0.66556,2.377,1.6675200000000001,0.48636,1.737,0.6144000000000001,0.1792,0.64,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-04-27 09:30:00,2.2915200000000002,0.6683600000000001,2.387,1.7155200000000002,0.50036,1.787,0.5760000000000001,0.168,0.6000000000000001,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-04-27 10:00:00,2.7907200000000003,0.81396,2.907,1.7923200000000001,0.52276,1.867,0.9984000000000001,0.2912,1.04,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-04-27 10:30:00,2.88192,0.8405600000000001,3.002,1.8163200000000002,0.52976,1.892,1.0656,0.3108,1.11,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-04-27 11:00:00,2.6208,0.7644000000000001,2.73,1.7952,0.5236000000000001,1.87,0.8256,0.24080000000000001,0.86,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-04-27 11:30:00,2.6544,0.7742,2.765,1.8,0.525,1.875,0.8544,0.2492,0.89,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-04-27 12:00:00,2.77632,0.80976,2.892,1.83552,0.5353600000000001,1.912,0.9408000000000001,0.27440000000000003,0.98,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-04-27 12:30:00,2.9452800000000003,0.85904,3.068,1.83168,0.53424,1.908,1.1136,0.32480000000000003,1.16,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-04-27 13:00:00,2.8310400000000002,0.8257200000000001,2.949,1.8230400000000002,0.5317200000000001,1.899,1.008,0.294,1.05,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-04-27 13:30:00,3.28224,0.9573200000000001,3.419,1.8230400000000002,0.5317200000000001,1.899,1.4592,0.42560000000000003,1.52,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-04-27 14:00:00,3.21792,0.9385600000000001,3.352,1.7875200000000002,0.52136,1.862,1.4304000000000001,0.4172,1.49,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-04-27 14:30:00,3.05376,0.89068,3.181,1.71936,0.50148,1.791,1.3344,0.38920000000000005,1.3900000000000001,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-04-27 15:00:00,2.66304,0.7767200000000001,2.774,1.71264,0.49952,1.784,0.9504,0.2772,0.99,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-04-27 15:30:00,2.42016,0.7058800000000001,2.521,1.70016,0.49588000000000004,1.771,0.72,0.21,0.75,6.192,1.806,6.45,6.192,1.806,6.45
2019-04-27 16:00:00,2.448,0.714,2.55,1.728,0.504,1.8,0.72,0.21,0.75,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-04-27 16:30:00,2.6352,0.7686000000000001,2.745,1.704,0.497,1.775,0.9312,0.2716,0.97,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-04-27 17:00:00,2.2176,0.6468,2.31,1.7088,0.4984,1.78,0.5088,0.1484,0.53,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-04-27 17:30:00,2.38752,0.6963600000000001,2.487,1.73472,0.5059600000000001,1.807,0.6528,0.1904,0.68,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-04-27 18:00:00,2.36832,0.69076,2.467,1.73472,0.5059600000000001,1.807,0.6336,0.18480000000000002,0.66,6.72,1.96,7.0,6.72,1.96,7.0
2019-04-27 18:30:00,2.48928,0.72604,2.593,1.73088,0.5048400000000001,1.803,0.7584000000000001,0.2212,0.79,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-04-27 19:00:00,2.57472,0.7509600000000001,2.682,1.71072,0.49896,1.782,0.864,0.252,0.9,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-04-27 19:30:00,2.5891200000000003,0.75516,2.697,1.72512,0.50316,1.7970000000000002,0.864,0.252,0.9,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-04-27 20:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.71168,0.49924,1.783,0.8832000000000001,0.2576,0.92,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-04-27 20:30:00,2.592,0.756,2.7,1.7376,0.5068,1.81,0.8544,0.2492,0.89,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-04-27 21:00:00,2.57088,0.7498400000000001,2.678,1.7356800000000001,0.50624,1.808,0.8352,0.2436,0.87,6.384,1.862,6.65,6.384,1.862,6.65
2019-04-27 21:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.74336,0.50848,1.816,0.6624,0.1932,0.6900000000000001,6.192,1.806,6.45,6.192,1.806,6.45
2019-04-27 22:00:00,2.25216,0.65688,2.346,1.7337600000000002,0.50568,1.806,0.5184,0.1512,0.54,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-04-27 22:30:00,2.3616,0.6888000000000001,2.46,1.7088,0.4984,1.78,0.6528,0.1904,0.68,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-04-27 23:00:00,2.16288,0.6308400000000001,2.253,1.70208,0.49644000000000005,1.7730000000000001,0.46080000000000004,0.13440000000000002,0.48,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-04-27 23:30:00,2.12448,0.6196400000000001,2.213,1.66368,0.48524000000000006,1.733,0.46080000000000004,0.13440000000000002,0.48,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-04-28 00:00:00,2.1168,0.6174000000000001,2.205,1.6560000000000001,0.483,1.725,0.46080000000000004,0.13440000000000002,0.48,5.232,1.526,5.45,5.232,1.526,5.45
2019-04-28 00:30:00,2.20224,0.64232,2.294,1.69344,0.49392,1.764,0.5088,0.1484,0.53,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-04-28 01:00:00,2.1936,0.6398,2.285,1.6848,0.4914,1.755,0.5088,0.1484,0.53,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-04-28 01:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.71744,0.50092,1.7890000000000001,0.5760000000000001,0.168,0.6000000000000001,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-28 02:00:00,2.1984,0.6412,2.29,1.6703999999999999,0.4872,1.74,0.528,0.154,0.55,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-04-28 02:30:00,2.03136,0.59248,2.116,1.59936,0.46648000000000006,1.666,0.432,0.126,0.45,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-04-28 03:00:00,1.87488,0.54684,1.953,1.53888,0.44884,1.603,0.336,0.098,0.35000000000000003,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-04-28 03:30:00,1.9833600000000002,0.57848,2.066,1.62816,0.47488,1.6960000000000002,0.3552,0.10360000000000001,0.37,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-28 04:00:00,1.89216,0.55188,1.971,1.53696,0.44828,1.601,0.3552,0.10360000000000001,0.37,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-04-28 04:30:00,1.9180800000000002,0.55944,1.998,1.48608,0.43344000000000005,1.548,0.432,0.126,0.45,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-28 05:00:00,1.8384,0.5362,1.915,1.4256,0.4158,1.4849999999999999,0.4128,0.12040000000000001,0.43,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-28 05:30:00,2.07648,0.6056400000000001,2.163,1.3948800000000001,0.40684000000000003,1.453,0.6816,0.1988,0.71,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-04-28 06:00:00,2.05632,0.5997600000000001,2.142,1.42272,0.41496000000000005,1.482,0.6336,0.18480000000000002,0.66,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-28 06:30:00,1.9468800000000002,0.56784,2.028,1.40928,0.41104,1.468,0.5376000000000001,0.1568,0.56,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-04-28 07:00:00,2.20224,0.64232,2.294,1.29024,0.37632000000000004,1.344,0.912,0.266,0.9500000000000001,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-28 07:30:00,2.4096,0.7028,2.51,1.296,0.378,1.35,1.1136,0.32480000000000003,1.16,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-28 08:00:00,2.42784,0.7081200000000001,2.529,1.38144,0.40292000000000006,1.439,1.0464,0.3052,1.09,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-28 08:30:00,2.16096,0.6302800000000001,2.251,1.40256,0.40908000000000005,1.461,0.7584000000000001,0.2212,0.79,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-04-28 09:00:00,2.32416,0.67788,2.421,1.52736,0.44548000000000004,1.591,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-04-28 09:30:00,2.42784,0.7081200000000001,2.529,1.49664,0.43652,1.5590000000000002,0.9312,0.2716,0.97,5.568,1.624,5.8,5.568,1.624,5.8
2019-04-28 10:00:00,2.41824,0.7053200000000001,2.519,1.48704,0.43372000000000005,1.549,0.9312,0.2716,0.97,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-04-28 10:30:00,2.33568,0.6812400000000001,2.433,1.45248,0.42364,1.513,0.8832000000000001,0.2576,0.92,5.472,1.596,5.7,5.472,1.596,5.7
2019-04-28 11:00:00,2.39808,0.6994400000000001,2.498,1.48608,0.43344000000000005,1.548,0.912,0.266,0.9500000000000001,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-04-28 11:30:00,2.55744,0.74592,2.664,1.50144,0.43792000000000003,1.564,1.056,0.308,1.1,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-04-28 12:00:00,2.54304,0.74172,2.649,1.46784,0.42812000000000006,1.529,1.0752,0.3136,1.12,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-04-28 12:30:00,2.5392,0.7406,2.645,1.464,0.427,1.525,1.0752,0.3136,1.12,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-28 13:00:00,2.7216,0.7938000000000001,2.835,1.5504,0.45220000000000005,1.615,1.1712,0.3416,1.22,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-04-28 13:30:00,2.66208,0.77644,2.773,1.47168,0.42924,1.533,1.1904,0.3472,1.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-28 14:00:00,2.28768,0.66724,2.383,1.36608,0.39844,1.423,0.9216000000000001,0.26880000000000004,0.96,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-04-28 14:30:00,2.6544,0.7742,2.765,1.32,0.385,1.375,1.3344,0.38920000000000005,1.3900000000000001,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-28 15:00:00,2.6784,0.7812,2.79,1.2384,0.3612,1.29,1.44,0.42,1.5,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-28 15:30:00,2.78784,0.8131200000000001,2.904,1.2230400000000001,0.35672000000000004,1.274,1.5648,0.45640000000000003,1.63,5.184,1.512,5.4,5.184,1.512,5.4
2019-04-28 16:00:00,2.73216,0.79688,2.846,1.1577600000000001,0.33768000000000004,1.206,1.5744,0.4592,1.6400000000000001,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-04-28 16:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.16352,0.33936000000000005,1.212,1.9776,0.5768,2.06,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-04-28 17:00:00,3.7872,1.1046,3.9450000000000003,1.2912,0.3766,1.345,2.496,0.728,2.6,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-04-28 17:30:00,4.07808,1.18944,4.248,1.27488,0.37184,1.328,2.8032,0.8176,2.92,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-04-28 18:00:00,4.06944,1.18692,4.239,1.26624,0.36932000000000004,1.319,2.8032,0.8176,2.92,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-28 18:30:00,4.06848,1.1866400000000001,4.238,1.26528,0.36904000000000003,1.318,2.8032,0.8176,2.92,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-04-28 19:00:00,3.87264,1.12952,4.034,1.21344,0.35392,1.264,2.6592000000000002,0.7756000000000001,2.77,4.992,1.456,5.2,4.992,1.456,5.2
2019-04-28 19:30:00,3.81408,1.11244,3.973,1.20288,0.35084000000000004,1.2530000000000001,2.6112,0.7616,2.7199999999999998,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-04-28 20:00:00,3.77952,1.10236,3.9370000000000003,1.19712,0.34916,1.2469999999999999,2.5824,0.7532,2.69,4.896,1.428,5.1,4.896,1.428,5.1
2019-04-28 20:30:00,3.79584,1.10712,3.954,1.20384,0.35112000000000004,1.254,2.592,0.756,2.7,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-28 21:00:00,3.72288,1.08584,3.878,1.20768,0.35224000000000005,1.258,2.5152,0.7336,2.62,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-04-28 21:30:00,3.6624,1.0682,3.815,1.2048,0.3514,1.255,2.4576000000000002,0.7168,2.56,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-04-28 22:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.20192,0.35056000000000004,1.252,2.2176,0.6468,2.31,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-28 22:30:00,3.46176,1.00968,3.606,1.14816,0.33488,1.196,2.3136,0.6748000000000001,2.41,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-28 23:00:00,3.30912,0.9651600000000001,3.447,1.12032,0.32676000000000005,1.167,2.1888,0.6384000000000001,2.2800000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-28 23:30:00,3.1248,0.9114000000000001,3.255,1.1280000000000001,0.329,1.175,1.9968,0.5824,2.08,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-29 00:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.20288,0.35084000000000004,1.2530000000000001,2.016,0.588,2.1,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-29 00:30:00,3.31392,0.9665600000000001,3.452,1.20192,0.35056000000000004,1.252,2.112,0.616,2.2,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-29 01:00:00,3.3936,0.9898,3.535,1.2048,0.3514,1.255,2.1888,0.6384000000000001,2.2800000000000002,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-29 01:30:00,3.48192,1.01556,3.627,1.19712,0.34916,1.2469999999999999,2.2848,0.6664,2.38,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-29 02:00:00,3.40512,0.99316,3.547,1.12032,0.32676000000000005,1.167,2.2848,0.6664,2.38,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-29 02:30:00,3.408,0.994,3.55,1.1232,0.3276,1.17,2.2848,0.6664,2.38,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-29 03:00:00,3.37728,0.98504,3.518,1.12128,0.32704000000000005,1.168,2.2560000000000002,0.658,2.35,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-29 03:30:00,3.4368,1.0024,3.58,1.1616,0.3388,1.21,2.2752,0.6636000000000001,2.37,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-29 04:00:00,3.4944,1.0192,3.64,1.2,0.35000000000000003,1.25,2.2944,0.6692,2.39,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-29 04:30:00,3.32064,0.96852,3.459,1.20864,0.35252000000000006,1.259,2.112,0.616,2.2,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-29 05:00:00,3.64128,1.06204,3.793,1.20288,0.35084000000000004,1.2530000000000001,2.4384,0.7112,2.54,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-29 05:30:00,3.67008,1.07044,3.823,1.14528,0.33404,1.193,2.5248,0.7364,2.63,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-04-29 06:00:00,3.6144,1.0542,3.765,1.1088,0.3234,1.155,2.5056000000000003,0.7308,2.61,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-29 06:30:00,3.89088,1.13484,4.053,1.15488,0.33684000000000003,1.203,2.7359999999999998,0.798,2.85,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-29 07:00:00,4.06464,1.18552,4.234,1.20384,0.35112000000000004,1.254,2.8608000000000002,0.8344,2.98,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-29 07:30:00,4.34016,1.2658800000000001,4.521,1.20096,0.35028000000000004,1.251,3.1392,0.9156000000000001,3.27,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-04-29 08:00:00,4.04832,1.18076,4.217,1.19712,0.34916,1.2469999999999999,2.8512,0.8316,2.9699999999999998,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-04-29 08:30:00,4.2432,1.2376,4.42,1.1904,0.3472,1.24,3.0528,0.8904000000000001,3.18,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-04-29 09:00:00,3.90336,1.13848,4.066,1.1961600000000001,0.34888,1.246,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-04-29 09:30:00,3.53952,1.03236,3.6870000000000003,1.21632,0.35476,1.267,2.3232,0.6776,2.42,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-04-29 10:00:00,3.37152,0.9833600000000001,3.512,1.24032,0.36176,1.292,2.1312,0.6216,2.22,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-04-29 10:30:00,3.36,0.98,3.5,1.2,0.35000000000000003,1.25,2.16,0.63,2.25,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-04-29 11:00:00,3.38112,0.98616,3.5220000000000002,1.20192,0.35056000000000004,1.252,2.1792,0.6356,2.27,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-04-29 11:30:00,3.73248,1.08864,3.888,1.25568,0.36624,1.308,2.4768,0.7224,2.58,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-04-29 12:00:00,4.0272,1.1746,4.195,1.224,0.357,1.275,2.8032,0.8176,2.92,6.048,1.764,6.3,6.048,1.764,6.3
2019-04-29 12:30:00,3.78432,1.10376,3.942,1.17312,0.34216,1.222,2.6112,0.7616,2.7199999999999998,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-04-29 13:00:00,3.74592,1.09256,3.902,1.17312,0.34216,1.222,2.5728,0.7504000000000001,2.68,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-04-29 13:30:00,4.20384,1.22612,4.379,1.17024,0.34132,1.219,3.0336,0.8848,3.16,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-04-29 14:00:00,4.23264,1.23452,4.409,1.17024,0.34132,1.219,3.0624,0.8932,3.19,5.232,1.526,5.45,5.232,1.526,5.45
2019-04-29 14:30:00,4.104,1.197,4.275,1.1664,0.3402,1.215,2.9376,0.8568,3.06,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-04-29 15:00:00,4.03488,1.17684,4.203,1.18368,0.34524000000000005,1.233,2.8512,0.8316,2.9699999999999998,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-04-29 15:30:00,3.63648,1.06064,3.7880000000000003,1.16928,0.34104,1.218,2.4672,0.7196,2.5700000000000003,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-04-29 16:00:00,3.38112,0.98616,3.5220000000000002,1.19232,0.34776,1.242,2.1888,0.6384000000000001,2.2800000000000002,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-29 16:30:00,3.59328,1.04804,3.743,1.18368,0.34524000000000005,1.233,2.4096,0.7028,2.51,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-04-29 17:00:00,3.7977600000000002,1.10768,3.956,1.17696,0.34328000000000003,1.226,2.6208,0.7644000000000001,2.73,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-04-29 17:30:00,4.00704,1.16872,4.174,1.17504,0.34272,1.224,2.832,0.8260000000000001,2.95,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-04-29 18:00:00,4.09056,1.1930800000000001,4.261,1.17216,0.34188,1.221,2.9184,0.8512000000000001,3.04,5.472,1.596,5.7,5.472,1.596,5.7
2019-04-29 18:30:00,4.28544,1.24992,4.464,1.18464,0.34552000000000005,1.234,3.1008,0.9044000000000001,3.23,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-04-29 19:00:00,4.40256,1.2840799999999999,4.586,1.1961600000000001,0.34888,1.246,3.2064,0.9352,3.34,5.328,1.554,5.55,5.328,1.554,5.55
2019-04-29 19:30:00,4.42944,1.29192,4.614,1.17504,0.34272,1.224,3.2544,0.9492,3.39,5.184,1.512,5.4,5.184,1.512,5.4
2019-04-29 20:00:00,4.41216,1.28688,4.596,1.17696,0.34328000000000003,1.226,3.2352,0.9436,3.37,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-04-29 20:30:00,4.50048,1.31264,4.688,1.17888,0.34384000000000003,1.228,3.3216,0.9688,3.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-29 21:00:00,4.5264,1.3202,4.715,1.1856,0.3458,1.235,3.3407999999999998,0.9744,3.48,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-29 21:30:00,4.3776,1.2768,4.5600000000000005,1.1904,0.3472,1.24,3.1872,0.9296000000000001,3.32,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-29 22:00:00,4.08288,1.1908400000000001,4.253,1.20288,0.35084000000000004,1.2530000000000001,2.88,0.84,3.0,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-04-29 22:30:00,3.94272,1.14996,4.107,1.20672,0.35196000000000005,1.2570000000000001,2.7359999999999998,0.798,2.85,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-29 23:00:00,3.90048,1.13764,4.063,1.20288,0.35084000000000004,1.2530000000000001,2.6976,0.7868,2.81,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-04-29 23:30:00,3.8016,1.1088,3.96,1.1712,0.3416,1.22,2.6304,0.7672,2.74,3.8208,1.1144,3.98,3.8208,1.1144,3.98
