Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-30 00:00:00,3.52032,1.02676,3.667,1.11072,0.32396,1.157,2.4096,0.7028,2.51,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-01 00:30:00,2.8857600000000003,0.8416800000000001,3.006,1.14816,0.33488,1.196,1.7376,0.5068,1.81,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-01 01:00:00,2.92704,0.85372,3.049,1.08384,0.31612,1.129,1.8432,0.5376000000000001,1.92,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-01 01:30:00,2.97504,0.86772,3.099,1.06464,0.31052,1.109,1.9104,0.5572,1.99,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-01 02:00:00,2.95008,0.8604400000000001,3.073,1.05888,0.30884,1.103,1.8912,0.5516,1.97,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-01 02:30:00,2.8896,0.8428,3.01,1.104,0.322,1.15,1.7856,0.5208,1.8599999999999999,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-01 03:00:00,2.88864,0.84252,3.009,1.15104,0.33572,1.199,1.7376,0.5068,1.81,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-01 03:30:00,2.8272,0.8246,2.9450000000000003,1.1472,0.3346,1.195,1.6800000000000002,0.49,1.75,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-01 04:00:00,2.88672,0.84196,3.007,1.12992,0.32956,1.177,1.7568000000000001,0.5124000000000001,1.83,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-01 04:30:00,2.83872,0.82796,2.957,1.06272,0.30996,1.107,1.776,0.518,1.85,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-01 05:00:00,2.9318400000000002,0.8551200000000001,3.054,1.05984,0.30912,1.104,1.8719999999999999,0.546,1.9500000000000002,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-05-01 05:30:00,2.97504,0.86772,3.099,1.06464,0.31052,1.109,1.9104,0.5572,1.99,3.024,0.882,3.15,3.024,0.882,3.15
2019-05-01 06:00:00,3.0,0.875,3.125,1.0608,0.3094,1.105,1.9392,0.5656,2.02,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-01 06:30:00,3.12864,0.9125200000000001,3.259,1.06464,0.31052,1.109,2.064,0.602,2.15,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-01 07:00:00,3.30816,0.9648800000000001,3.446,1.06176,0.30968,1.106,2.2464,0.6552,2.34,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-01 07:30:00,3.57024,1.04132,3.719,1.06464,0.31052,1.109,2.5056000000000003,0.7308,2.61,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-01 08:00:00,3.5952,1.0486,3.745,1.0608,0.3094,1.105,2.5343999999999998,0.7392000000000001,2.64,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-05-01 08:30:00,3.52416,1.02788,3.6710000000000003,1.05696,0.30828,1.101,2.4672,0.7196,2.5700000000000003,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-05-01 09:00:00,3.4780800000000003,1.01444,3.623,1.07808,0.31444000000000005,1.123,2.4,0.7000000000000001,2.5,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-01 09:30:00,3.23904,0.9447200000000001,3.374,1.14624,0.33432,1.194,2.0928,0.6104,2.18,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-01 10:00:00,3.3504,0.9772000000000001,3.49,0.912,0.266,0.9500000000000001,2.4384,0.7112,2.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-01 10:30:00,3.0864,0.9002,3.215,0.1872,0.0546,0.195,2.8992,0.8456,3.02,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-01 11:00:00,2.9452800000000003,0.85904,3.068,0.17088,0.04984,0.178,2.7744,0.8092,2.89,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-01 11:30:00,2.52,0.735,2.625,0.1872,0.0546,0.195,2.3328,0.6804,2.43,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-05-01 12:00:00,2.77056,0.80808,2.886,0.23616,0.06888000000000001,0.246,2.5343999999999998,0.7392000000000001,2.64,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-05-01 12:30:00,3.3072,0.9646,3.445,0.216,0.063,0.225,3.0912,0.9016000000000001,3.22,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-05-01 13:00:00,3.56544,1.03992,3.714,0.20544,0.05992000000000001,0.214,3.36,0.98,3.5,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-05-01 13:30:00,3.55104,1.03572,3.699,0.18144000000000002,0.05292,0.189,3.3696,0.9828,3.51,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-01 14:00:00,3.93696,1.14828,4.101,0.14496,0.042280000000000005,0.151,3.792,1.106,3.95,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-05-01 14:30:00,3.8448,1.1214,4.005,0.8016000000000001,0.2338,0.835,3.0432,0.8876000000000001,3.17,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-01 15:00:00,3.79968,1.10824,3.958,1.15968,0.33824000000000004,1.208,2.64,0.77,2.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-01 15:30:00,3.29088,0.95984,3.428,1.16928,0.34104,1.218,2.1216,0.6188,2.21,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-01 16:00:00,3.6384,1.0612,3.79,1.1424,0.3332,1.19,2.496,0.728,2.6,4.992,1.456,5.2,4.992,1.456,5.2
2019-05-01 16:30:00,4.15968,1.21324,4.333,1.13568,0.33124000000000003,1.183,3.024,0.882,3.15,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-05-01 17:00:00,4.49184,1.31012,4.679,1.17024,0.34132,1.219,3.3216,0.9688,3.46,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-01 17:30:00,4.58976,1.33868,4.781,1.08576,0.31668,1.131,3.504,1.022,3.65,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-01 18:00:00,4.59456,1.34008,4.786,1.21536,0.35448,1.266,3.3792,0.9856,3.52,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-05-01 18:30:00,4.60608,1.34344,4.798,1.23648,0.36064,1.288,3.3696,0.9828,3.51,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-01 19:00:00,4.51488,1.31684,4.703,1.20288,0.35084000000000004,1.2530000000000001,3.312,0.966,3.45,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-05-01 19:30:00,4.41216,1.28688,4.596,1.21536,0.35448,1.266,3.1968,0.9324,3.33,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-05-01 20:00:00,4.4112,1.2866,4.595,1.1952,0.3486,1.245,3.216,0.9380000000000001,3.35,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-05-01 20:30:00,4.49952,1.31236,4.687,1.15872,0.33796000000000004,1.207,3.3407999999999998,0.9744,3.48,4.464,1.302,4.65,4.464,1.302,4.65
2019-05-01 21:00:00,4.45152,1.29836,4.6370000000000005,1.14912,0.33516,1.197,3.3024,0.9632000000000001,3.44,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-01 21:30:00,4.39392,1.28156,4.577,1.13952,0.33236000000000004,1.187,3.2544,0.9492,3.39,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-01 22:00:00,4.30944,1.25692,4.489,1.15104,0.33572,1.199,3.1584,0.9212,3.29,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-01 22:30:00,4.25664,1.24152,4.434,1.14624,0.33432,1.194,3.1104,0.9072,3.24,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-01 23:00:00,4.2048,1.2264,4.38,1.1328,0.3304,1.18,3.072,0.896,3.2,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-01 23:30:00,4.16448,1.21464,4.338,1.07328,0.31304000000000004,1.118,3.0912,0.9016000000000001,3.22,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-02 00:00:00,3.8736,1.1298,4.035,1.08,0.315,1.125,2.7936,0.8148000000000001,2.91,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-02 00:30:00,3.7728,1.1004,3.93,1.0752,0.3136,1.12,2.6976,0.7868,2.81,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-02 01:00:00,3.6768,1.0724,3.83,1.0944,0.31920000000000004,1.1400000000000001,2.5824,0.7532,2.69,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-02 01:30:00,3.79296,1.10628,3.951,1.21056,0.35308,1.2610000000000001,2.5824,0.7532,2.69,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-02 02:00:00,3.95712,1.15416,4.122,1.17312,0.34216,1.222,2.784,0.812,2.9,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-02 02:30:00,4.0368,1.1774,4.205,1.1856,0.3458,1.235,2.8512,0.8316,2.9699999999999998,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-02 03:00:00,3.8448,1.1214,4.005,1.2624,0.3682,1.315,2.5824,0.7532,2.69,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-02 03:30:00,3.74592,1.09256,3.902,1.25952,0.36736,1.312,2.4864,0.7252000000000001,2.59,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-02 04:00:00,3.50976,1.02368,3.656,1.25376,0.36568,1.306,2.2560000000000002,0.658,2.35,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-02 04:30:00,3.18912,0.9301600000000001,3.322,1.17312,0.34216,1.222,2.016,0.588,2.1,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-02 05:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.12992,0.32956,1.177,2.1312,0.6216,2.22,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-02 05:30:00,3.60096,1.05028,3.751,1.12416,0.32788,1.171,2.4768,0.7224,2.58,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-02 06:00:00,3.6556800000000003,1.06624,3.808,1.12128,0.32704000000000005,1.168,2.5343999999999998,0.7392000000000001,2.64,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-02 06:30:00,3.8352,1.1186,3.995,1.1184,0.3262,1.165,2.7168,0.7924,2.83,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-02 07:00:00,4.248,1.239,4.425,1.2336,0.3598,1.2850000000000001,3.0144,0.8792000000000001,3.14,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-02 07:30:00,4.31712,1.25916,4.497,1.25472,0.36596,1.307,3.0624,0.8932,3.19,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-05-02 08:00:00,5.42208,1.5814400000000002,5.648,1.23648,0.36064,1.288,4.1856,1.2208,4.36,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-02 08:30:00,5.23392,1.52656,5.452,1.29792,0.37856,1.3519999999999999,3.936,1.148,4.1,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-05-02 09:00:00,4.81824,1.4053200000000001,5.019,1.36224,0.39732,1.419,3.456,1.008,3.6,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-05-02 09:30:00,4.21536,1.2294800000000001,4.391,0.94176,0.27468000000000004,0.981,3.2736,0.9548000000000001,3.41,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-05-02 10:00:00,3.61056,1.05308,3.761,0.5673600000000001,0.16548000000000002,0.591,3.0432,0.8876000000000001,3.17,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-05-02 10:30:00,4.008,1.169,4.175,0.5232,0.1526,0.545,3.4848,1.0164,3.63,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-05-02 11:00:00,4.33824,1.26532,4.519,0.6902400000000001,0.20132000000000003,0.719,3.648,1.064,3.8,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-05-02 11:30:00,4.86816,1.41988,5.071,1.30656,0.38108000000000003,1.361,3.5616,1.0388,3.71,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-05-02 12:00:00,5.19744,1.51592,5.414,1.27104,0.37072000000000005,1.324,3.9264,1.1452,4.09,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-05-02 12:30:00,4.95744,1.44592,5.164,1.18464,0.34552000000000005,1.234,3.7728,1.1004,3.93,7.104,2.072,7.4,7.104,2.072,7.4
2019-05-02 13:00:00,4.94112,1.44116,5.147,1.1875200000000001,0.34636,1.237,3.7536,1.0948,3.91,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-05-02 13:30:00,5.30304,1.54672,5.524,1.11744,0.32592000000000004,1.164,4.1856,1.2208,4.36,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-05-02 14:00:00,5.17536,1.50948,5.391,1.07616,0.31388000000000005,1.121,4.0992,1.1956,4.27,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-05-02 14:30:00,5.61888,1.63884,5.853,1.18368,0.34524000000000005,1.233,4.4352,1.2936,4.62,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-05-02 15:00:00,5.54976,1.61868,5.781,1.2585600000000001,0.36708,1.311,4.2912,1.2516,4.47,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-05-02 15:30:00,3.90624,1.13932,4.069,1.25664,0.36652,1.309,2.6496,0.7728,2.76,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-05-02 16:00:00,3.02112,0.88116,3.147,1.26432,0.36876000000000003,1.317,1.7568000000000001,0.5124000000000001,1.83,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-05-02 16:30:00,3.87552,1.13036,4.037,1.23552,0.36036,1.287,2.64,0.77,2.75,6.144,1.792,6.4,6.144,1.792,6.4
2019-05-02 17:00:00,4.72416,1.37788,4.921,1.21056,0.35308,1.2610000000000001,3.5136000000000003,1.0248,3.66,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-02 17:30:00,4.78848,1.39664,4.9879999999999995,1.22688,0.35784000000000005,1.278,3.5616,1.0388,3.71,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-02 18:00:00,4.95552,1.44536,5.162,1.19232,0.34776,1.242,3.7632,1.0976,3.92,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-05-02 18:30:00,4.68576,1.3666800000000001,4.881,1.17216,0.34188,1.221,3.5136000000000003,1.0248,3.66,5.136,1.498,5.35,5.136,1.498,5.35
2019-05-02 19:00:00,5.0112,1.4616,5.22,1.2192,0.3556,1.27,3.792,1.106,3.95,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-05-02 19:30:00,4.73952,1.38236,4.937,1.21632,0.35476,1.267,3.5232,1.0276,3.67,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-05-02 20:00:00,4.97664,1.45152,5.184,1.17504,0.34272,1.224,3.8016,1.1088,3.96,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-05-02 20:30:00,4.99104,1.45572,5.199,1.17024,0.34132,1.219,3.8208,1.1144,3.98,4.608,1.344,4.8,4.608,1.344,4.8
2019-05-02 21:00:00,4.93824,1.44032,5.144,1.17504,0.34272,1.224,3.7632,1.0976,3.92,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-05-02 21:30:00,4.7731200000000005,1.39216,4.9719999999999995,1.15392,0.33656,1.202,3.6192,1.0556,3.77,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-05-02 22:00:00,4.61088,1.34484,4.803,1.14528,0.33404,1.193,3.4656000000000002,1.0108,3.61,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-02 22:30:00,4.17312,1.21716,4.347,1.1875200000000001,0.34636,1.237,2.9856,0.8708,3.11,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-02 23:00:00,4.0704,1.1872,4.24,1.2,0.35000000000000003,1.25,2.8704,0.8372,2.99,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-05-02 23:30:00,4.1232,1.2026,4.295,1.2048,0.3514,1.255,2.9184,0.8512000000000001,3.04,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-03 00:00:00,3.9292800000000003,1.14604,4.093,1.20288,0.35084000000000004,1.2530000000000001,2.7264,0.7952,2.84,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-03 00:30:00,3.97248,1.1586400000000001,4.138,1.19808,0.34944000000000003,1.248,2.7744,0.8092,2.89,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-03 01:00:00,3.80064,1.10852,3.959,1.20864,0.35252000000000006,1.259,2.592,0.756,2.7,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-03 01:30:00,3.72576,1.08668,3.8810000000000002,1.13376,0.33068000000000003,1.181,2.592,0.756,2.7,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-03 02:00:00,3.6048,1.0514000000000001,3.755,1.1184,0.3262,1.165,2.4864,0.7252000000000001,2.59,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-03 02:30:00,3.75552,1.0953600000000001,3.912,1.18272,0.34496000000000004,1.232,2.5728,0.7504000000000001,2.68,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-03 03:00:00,3.81408,1.11244,3.973,1.20288,0.35084000000000004,1.2530000000000001,2.6112,0.7616,2.7199999999999998,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-03 03:30:00,3.56352,1.03936,3.7119999999999997,1.20192,0.35056000000000004,1.252,2.3616,0.6888000000000001,2.46,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-03 04:00:00,3.76128,1.09704,3.918,1.19808,0.34944000000000003,1.248,2.5632,0.7476,2.67,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-03 04:30:00,3.8784,1.1312,4.04,1.1712,0.3416,1.22,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-03 05:00:00,3.7622400000000003,1.09732,3.919,1.11264,0.32452000000000003,1.159,2.6496,0.7728,2.76,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-03 05:30:00,3.96288,1.15584,4.128,1.11168,0.32424000000000003,1.158,2.8512,0.8316,2.9699999999999998,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-03 06:00:00,3.98112,1.16116,4.147,1.12992,0.32956,1.177,2.8512,0.8316,2.9699999999999998,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-03 06:30:00,3.90336,1.13848,4.066,1.1961600000000001,0.34888,1.246,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-03 07:00:00,4.09728,1.19504,4.268,1.19808,0.34944000000000003,1.248,2.8992,0.8456,3.02,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-03 07:30:00,4.536,1.323,4.725,1.1952,0.3486,1.245,3.3407999999999998,0.9744,3.48,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-03 08:00:00,4.51296,1.31628,4.7010000000000005,1.15296,0.33628,1.201,3.36,0.98,3.5,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-03 08:30:00,4.4112,1.2866,4.595,1.1088,0.3234,1.155,3.3024,0.9632000000000001,3.44,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-05-03 09:00:00,4.59456,1.34008,4.786,1.10976,0.32368,1.156,3.4848,1.0164,3.63,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-05-03 09:30:00,5.87808,1.7144400000000002,6.123,1.14528,0.33404,1.193,4.7328,1.3804,4.93,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-05-03 10:00:00,5.84832,1.7057600000000002,6.092,1.19232,0.34776,1.242,4.656,1.358,4.85,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-05-03 10:30:00,5.89536,1.71948,6.141,1.19136,0.34748,1.241,4.704,1.3719999999999999,4.9,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-05-03 11:00:00,5.96736,1.74048,6.216,1.1961600000000001,0.34888,1.246,4.7712,1.3916,4.97,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-05-03 11:30:00,5.70048,1.6626400000000001,5.938,1.25568,0.36624,1.308,4.4448,1.2964,4.63,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-05-03 12:00:00,4.81632,1.40476,5.017,1.26432,0.36876000000000003,1.317,3.552,1.036,3.7,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-05-03 12:30:00,4.87008,1.4204400000000001,5.073,1.23168,0.35924,1.283,3.6384,1.0612,3.79,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-05-03 13:00:00,5.09952,1.48736,5.312,1.24032,0.36176,1.292,3.8592,1.1256,4.02,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-05-03 13:30:00,4.36128,1.27204,4.543,1.28928,0.37604000000000004,1.343,3.072,0.896,3.2,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-03 14:00:00,3.56448,1.03964,3.713,1.27968,0.37324,1.333,2.2848,0.6664,2.38,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-05-03 14:30:00,4.51488,1.31684,4.703,1.24128,0.36204000000000003,1.293,3.2736,0.9548000000000001,3.41,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-05-03 15:00:00,4.04928,1.18104,4.218,1.33248,0.38864000000000004,1.388,2.7168,0.7924,2.83,4.08,1.19,4.25,4.08,1.19,4.25
2019-05-03 15:30:00,3.03648,0.8856400000000001,3.163,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.5936,0.46480000000000005,1.6600000000000001,4.608,1.344,4.8,4.608,1.344,4.8
2019-05-03 16:00:00,2.8224,0.8232,2.94,1.3248,0.3864,1.38,1.4976,0.4368,1.56,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-05-03 16:30:00,3.22272,0.9399600000000001,3.357,1.26432,0.36876000000000003,1.317,1.9584000000000001,0.5712,2.04,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-05-03 17:00:00,3.44064,1.00352,3.584,1.2230400000000001,0.35672000000000004,1.274,2.2176,0.6468,2.31,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-05-03 17:30:00,3.68544,1.07492,3.839,1.24704,0.36372000000000004,1.299,2.4384,0.7112,2.54,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-05-03 18:00:00,3.81888,1.11384,3.9779999999999998,1.20768,0.35224000000000005,1.258,2.6112,0.7616,2.7199999999999998,5.232,1.526,5.45,5.232,1.526,5.45
2019-05-03 18:30:00,4.00992,1.16956,4.177,1.22592,0.35756000000000004,1.2770000000000001,2.784,0.812,2.9,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-05-03 19:00:00,3.98496,1.16228,4.151,1.22016,0.35588000000000003,1.271,2.7648,0.8064,2.88,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-05-03 19:30:00,4.1376,1.2068,4.31,1.2,0.35000000000000003,1.25,2.9376,0.8568,3.06,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-03 20:00:00,4.07616,1.18888,4.246,1.1961600000000001,0.34888,1.246,2.88,0.84,3.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-03 20:30:00,3.9552,1.1536,4.12,1.2,0.35000000000000003,1.25,2.7552,0.8036000000000001,2.87,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-05-03 21:00:00,3.7862400000000003,1.10432,3.944,1.23264,0.35952,1.284,2.5536,0.7448,2.66,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-03 21:30:00,3.4704,1.0122,3.615,1.2432,0.36260000000000003,1.295,2.2272,0.6496000000000001,2.32,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-05-03 22:00:00,3.40032,0.9917600000000001,3.542,1.24032,0.36176,1.292,2.16,0.63,2.25,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-03 22:30:00,3.45024,1.00632,3.594,1.20384,0.35112000000000004,1.254,2.2464,0.6552,2.34,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-03 23:00:00,3.44352,1.00436,3.5869999999999997,1.19712,0.34916,1.2469999999999999,2.2464,0.6552,2.34,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-03 23:30:00,3.32736,0.9704800000000001,3.466,1.20576,0.35168000000000005,1.256,2.1216,0.6188,2.21,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-04 00:00:00,3.31872,0.96796,3.457,1.19712,0.34916,1.2469999999999999,2.1216,0.6188,2.21,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-04 00:30:00,3.11136,0.9074800000000001,3.241,1.21056,0.35308,1.2610000000000001,1.9008,0.5544,1.98,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-04 01:00:00,3.08544,0.89992,3.214,1.21344,0.35392,1.264,1.8719999999999999,0.546,1.9500000000000002,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-04 01:30:00,3.0672,0.8946000000000001,3.195,1.1664,0.3402,1.215,1.9008,0.5544,1.98,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-04 02:00:00,3.16896,0.9242800000000001,3.301,1.13376,0.33068000000000003,1.181,2.0352,0.5936,2.12,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-04 02:30:00,2.99328,0.87304,3.118,1.16928,0.34104,1.218,1.824,0.532,1.9,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-04 03:00:00,2.85696,0.83328,2.976,1.22496,0.35728000000000004,1.276,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-04 03:30:00,2.9097600000000003,0.8486800000000001,3.031,1.23936,0.36148,1.291,1.6703999999999999,0.4872,1.74,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-04 04:00:00,2.8032,0.8176,2.92,1.2671999999999999,0.36960000000000004,1.32,1.536,0.448,1.6,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-04 04:30:00,2.65824,0.77532,2.769,1.28544,0.37492000000000003,1.339,1.3728,0.40040000000000003,1.43,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-04 05:00:00,2.73984,0.79912,2.854,1.30944,0.38192000000000004,1.3639999999999999,1.4304000000000001,0.4172,1.49,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-04 05:30:00,2.63136,0.76748,2.741,1.28736,0.37548000000000004,1.341,1.344,0.392,1.4,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-04 06:00:00,2.68512,0.7831600000000001,2.797,1.29312,0.37716000000000005,1.347,1.392,0.406,1.45,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-04 06:30:00,2.81088,0.81984,2.928,1.3420800000000002,0.39144,1.3980000000000001,1.4688,0.4284,1.53,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-04 07:00:00,2.62272,0.7649600000000001,2.732,1.42272,0.41496000000000005,1.482,1.2,0.35000000000000003,1.25,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-04 07:30:00,2.65152,0.77336,2.762,1.4131200000000002,0.41216,1.472,1.2384,0.3612,1.29,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-04 08:00:00,2.46048,0.7176400000000001,2.563,1.50048,0.43764000000000003,1.5630000000000002,0.96,0.28,1.0,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-05-04 08:30:00,2.25024,0.65632,2.344,1.56864,0.45752000000000004,1.634,0.6816,0.1988,0.71,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-05-04 09:00:00,2.33664,0.68152,2.434,1.65504,0.48272000000000004,1.724,0.6816,0.1988,0.71,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-05-04 09:30:00,2.38944,0.6969200000000001,2.489,1.74624,0.50932,1.819,0.6432,0.18760000000000002,0.67,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-05-04 10:00:00,2.3616,0.6888000000000001,2.46,1.7184,0.5012,1.79,0.6432,0.18760000000000002,0.67,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-04 10:30:00,2.328,0.679,2.425,1.6944,0.49420000000000003,1.7650000000000001,0.6336,0.18480000000000002,0.66,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-04 11:00:00,2.19744,0.64092,2.289,1.65984,0.48412000000000005,1.729,0.5376000000000001,0.1568,0.56,6.384,1.862,6.65,6.384,1.862,6.65
2019-05-04 11:30:00,2.85984,0.8341200000000001,2.979,1.73664,0.5065200000000001,1.8090000000000002,1.1232,0.3276,1.17,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-05-04 12:00:00,2.3750400000000003,0.69272,2.474,1.7222400000000002,0.50232,1.794,0.6528,0.1904,0.68,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-05-04 12:30:00,2.32896,0.6792800000000001,2.426,1.74336,0.50848,1.816,0.5856,0.1708,0.61,5.904,1.722,6.15,5.904,1.722,6.15
2019-05-04 13:00:00,2.28864,0.66752,2.384,1.64544,0.47992,1.714,0.6432,0.18760000000000002,0.67,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-05-04 13:30:00,2.3232,0.6776,2.42,1.6703999999999999,0.4872,1.74,0.6528,0.1904,0.68,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-05-04 14:00:00,2.16672,0.6319600000000001,2.257,1.40832,0.41076,1.467,0.7584000000000001,0.2212,0.79,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-05-04 14:30:00,2.15328,0.62804,2.243,1.61568,0.47124000000000005,1.683,0.5376000000000001,0.1568,0.56,5.28,1.54,5.5,5.28,1.54,5.5
2019-05-04 15:00:00,2.00928,0.58604,2.093,1.5676800000000002,0.45724000000000004,1.633,0.44160000000000005,0.1288,0.46,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-05-04 15:30:00,2.9424,0.8582000000000001,3.065,1.6944,0.49420000000000003,1.7650000000000001,1.248,0.364,1.3,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-04 16:00:00,2.11392,0.61656,2.202,1.62432,0.47376,1.6920000000000002,0.48960000000000004,0.1428,0.51,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-05-04 16:30:00,2.44512,0.71316,2.547,1.58112,0.46116,1.647,0.864,0.252,0.9,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-05-04 17:00:00,2.31936,0.6764800000000001,2.416,1.6569600000000002,0.48328000000000004,1.726,0.6624,0.1932,0.6900000000000001,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-05-04 17:30:00,2.23968,0.65324,2.333,1.6924800000000002,0.49364,1.763,0.5472,0.15960000000000002,0.5700000000000001,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-05-04 18:00:00,2.0592,0.6006,2.145,1.6272,0.4746,1.695,0.432,0.126,0.45,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-05-04 18:30:00,2.09568,0.61124,2.183,1.48128,0.43204000000000004,1.5430000000000001,0.6144000000000001,0.1792,0.64,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-05-04 19:00:00,2.81568,0.8212400000000001,2.933,1.40448,0.40964000000000006,1.463,1.4112,0.4116,1.47,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-05-04 19:30:00,2.93568,0.8562400000000001,3.058,1.33248,0.38864000000000004,1.388,1.6032000000000002,0.4676,1.67,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-05-04 20:00:00,2.72256,0.7940800000000001,2.836,1.4841600000000001,0.43288000000000004,1.546,1.2384,0.3612,1.29,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-05-04 20:30:00,2.85888,0.83384,2.9779999999999998,1.43808,0.41944000000000004,1.498,1.4208,0.41440000000000005,1.48,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-04 21:00:00,2.70624,0.78932,2.819,1.33344,0.38892000000000004,1.389,1.3728,0.40040000000000003,1.43,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-04 21:30:00,3.14496,0.9172800000000001,3.276,1.3593600000000001,0.39648000000000005,1.416,1.7856,0.5208,1.8599999999999999,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-05-04 22:00:00,2.95008,0.8604400000000001,3.073,1.3180800000000001,0.38444,1.373,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-05-04 22:30:00,2.84448,0.82964,2.963,1.28928,0.37604000000000004,1.343,1.5552000000000001,0.4536,1.62,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-04 23:00:00,2.5171200000000002,0.73416,2.622,1.27872,0.37296,1.332,1.2384,0.3612,1.29,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-04 23:30:00,2.47488,0.72184,2.578,1.31328,0.38304000000000005,1.3679999999999999,1.1616,0.3388,1.21,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-05 00:00:00,2.40096,0.70028,2.501,1.32576,0.38668,1.381,1.0752,0.3136,1.12,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-05 00:30:00,2.38752,0.6963600000000001,2.487,1.33152,0.38836000000000004,1.387,1.056,0.308,1.1,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-05 01:00:00,2.35296,0.68628,2.451,1.28736,0.37548000000000004,1.341,1.0656,0.3108,1.11,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-05 01:30:00,2.31072,0.67396,2.407,1.24512,0.36316000000000004,1.297,1.0656,0.3108,1.11,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-05 02:00:00,2.26464,0.6605200000000001,2.359,1.27584,0.37212,1.329,0.9888,0.2884,1.03,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-05 02:30:00,2.23488,0.6518400000000001,2.328,1.2940800000000001,0.37744000000000005,1.348,0.9408000000000001,0.27440000000000003,0.98,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-05 03:00:00,2.4,0.7000000000000001,2.5,1.2384,0.3612,1.29,1.1616,0.3388,1.21,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-05 03:30:00,2.45952,0.7173600000000001,2.5620000000000003,1.27872,0.37296,1.332,1.1808,0.34440000000000004,1.23,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-05 04:00:00,2.3395200000000003,0.6823600000000001,2.437,1.3123200000000002,0.38276000000000004,1.367,1.0272000000000001,0.29960000000000003,1.07,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-05 04:30:00,2.2560000000000002,0.658,2.35,1.3056,0.3808,1.3599999999999999,0.9504,0.2772,0.99,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-05 05:00:00,2.26272,0.6599600000000001,2.357,1.27392,0.37156000000000006,1.327,0.9888,0.2884,1.03,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-05 05:30:00,2.36736,0.6904800000000001,2.466,1.27296,0.37128000000000005,1.326,1.0944,0.31920000000000004,1.1400000000000001,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-05 06:00:00,2.3155200000000002,0.6753600000000001,2.412,1.23072,0.35896000000000006,1.282,1.0848,0.3164,1.13,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-05 06:30:00,2.36544,0.6899200000000001,2.464,1.19424,0.34832,1.244,1.1712,0.3416,1.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-05 07:00:00,2.57856,0.7520800000000001,2.686,1.21536,0.35448,1.266,1.3632,0.3976,1.42,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-05 07:30:00,2.70048,0.7876400000000001,2.813,1.23168,0.35924,1.283,1.4688,0.4284,1.53,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-05 08:00:00,2.83872,0.82796,2.957,1.23552,0.36036,1.287,1.6032000000000002,0.4676,1.67,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-05 08:30:00,3.04608,0.8884400000000001,3.173,1.26048,0.36764,1.313,1.7856,0.5208,1.8599999999999999,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-05 09:00:00,2.7024,0.7882,2.815,1.3104,0.38220000000000004,1.365,1.392,0.406,1.45,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-05-05 09:30:00,3.12576,0.91168,3.2560000000000002,1.32096,0.38528,1.376,1.8048000000000002,0.5264,1.88,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-05 10:00:00,2.71008,0.79044,2.823,1.3180800000000001,0.38444,1.373,1.392,0.406,1.45,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-05 10:30:00,2.78016,0.81088,2.896,1.32096,0.38528,1.376,1.4592,0.42560000000000003,1.52,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-05-05 11:00:00,2.61984,0.76412,2.729,1.31424,0.38332000000000005,1.369,1.3056,0.3808,1.3599999999999999,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-05-05 11:30:00,3.17184,0.92512,3.304,1.30944,0.38192000000000004,1.3639999999999999,1.8624,0.5432,1.94,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-05 12:00:00,3.06432,0.8937600000000001,3.192,1.32672,0.38696,1.3820000000000001,1.7376,0.5068,1.81,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-05-05 12:30:00,2.97408,0.8674400000000001,3.098,1.26528,0.36904000000000003,1.318,1.7088,0.4984,1.78,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-05 13:00:00,3.00192,0.8755600000000001,3.127,1.23552,0.36036,1.287,1.7664,0.5152,1.8399999999999999,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-05 13:30:00,2.7187200000000002,0.7929600000000001,2.832,1.2883200000000001,0.37576000000000004,1.342,1.4304000000000001,0.4172,1.49,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-05 14:00:00,2.68896,0.7842800000000001,2.801,1.2585600000000001,0.36708,1.311,1.4304000000000001,0.4172,1.49,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-05 14:30:00,2.8492800000000003,0.8310400000000001,2.968,1.22688,0.35784000000000005,1.278,1.6224,0.4732,1.69,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-05 15:00:00,2.83584,0.8271200000000001,2.954,1.26144,0.36792,1.314,1.5744,0.4592,1.6400000000000001,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-05 15:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.23744,0.36092,1.289,1.5744,0.4592,1.6400000000000001,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-05 16:00:00,2.8128,0.8204,2.93,1.2288000000000001,0.3584,1.28,1.584,0.462,1.65,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-05 16:30:00,2.83968,0.8282400000000001,2.958,1.15008,0.33544,1.198,1.6896,0.4928,1.76,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-05 17:00:00,3.42816,0.9998800000000001,3.571,1.11456,0.32508000000000004,1.161,2.3136,0.6748000000000001,2.41,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-05 17:30:00,3.9024,1.1382,4.065,1.1664,0.3402,1.215,2.7359999999999998,0.798,2.85,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-05 18:00:00,3.92736,1.14548,4.091,1.20096,0.35028000000000004,1.251,2.7264,0.7952,2.84,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-05-05 18:30:00,3.58176,1.04468,3.731,1.16256,0.33908000000000005,1.211,2.4192,0.7056,2.52,4.464,1.302,4.65,4.464,1.302,4.65
2019-05-05 19:00:00,3.61248,1.05364,3.763,1.14528,0.33404,1.193,2.4672,0.7196,2.5700000000000003,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-05 19:30:00,3.7862400000000003,1.10432,3.944,1.20384,0.35112000000000004,1.254,2.5824,0.7532,2.69,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-05 20:00:00,3.61536,1.05448,3.766,1.13856,0.33208000000000004,1.186,2.4768,0.7224,2.58,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-05-05 20:30:00,3.6144,1.0542,3.765,1.1280000000000001,0.329,1.175,2.4864,0.7252000000000001,2.59,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-05 21:00:00,3.66432,1.06876,3.817,1.12032,0.32676000000000005,1.167,2.544,0.742,2.65,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-05 21:30:00,3.66336,1.06848,3.816,1.14816,0.33488,1.196,2.5152,0.7336,2.62,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-05 22:00:00,3.60576,1.05168,3.7560000000000002,1.17696,0.34328000000000003,1.226,2.4288,0.7084,2.5300000000000002,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-05-05 22:30:00,3.47328,1.01304,3.618,1.17888,0.34384000000000003,1.228,2.2944,0.6692,2.39,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-05 23:00:00,3.25728,0.9500400000000001,3.393,1.15488,0.33684000000000003,1.203,2.1024,0.6132000000000001,2.19,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-05 23:30:00,3.06624,0.8943200000000001,3.194,1.12704,0.32872,1.174,1.9392,0.5656,2.02,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-06 00:00:00,2.86944,0.8369200000000001,2.989,1.14144,0.33292000000000005,1.189,1.728,0.504,1.8,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-06 00:30:00,2.82816,0.8248800000000001,2.946,1.17696,0.34328000000000003,1.226,1.6512,0.48160000000000003,1.72,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-06 01:00:00,2.6956800000000003,0.78624,2.808,1.18848,0.34664,1.238,1.5072,0.43960000000000005,1.57,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-06 01:30:00,2.55744,0.74592,2.664,1.11744,0.32592000000000004,1.164,1.44,0.42,1.5,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-06 02:00:00,2.40192,0.7005600000000001,2.502,1.10592,0.32256,1.152,1.296,0.378,1.35,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-06 02:30:00,2.59296,0.7562800000000001,2.701,1.15296,0.33628,1.201,1.44,0.42,1.5,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-06 03:00:00,2.57568,0.75124,2.683,1.20288,0.35084000000000004,1.2530000000000001,1.3728,0.40040000000000003,1.43,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-06 03:30:00,2.56896,0.7492800000000001,2.676,1.1961600000000001,0.34888,1.246,1.3728,0.40040000000000003,1.43,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-06 04:00:00,2.52864,0.7375200000000001,2.634,1.16544,0.33992000000000006,1.214,1.3632,0.3976,1.42,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-06 04:30:00,2.60256,0.7590800000000001,2.711,1.17216,0.34188,1.221,1.4304000000000001,0.4172,1.49,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-06 05:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.18944,0.34692,1.239,1.3248,0.3864,1.38,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-06 05:30:00,2.48256,0.7240800000000001,2.586,1.1961600000000001,0.34888,1.246,1.2864,0.37520000000000003,1.34,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-06 06:00:00,2.5776,0.7518,2.685,1.1664,0.3402,1.215,1.4112,0.4116,1.47,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-06 06:30:00,2.76192,0.80556,2.877,1.15872,0.33796000000000004,1.207,1.6032000000000002,0.4676,1.67,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-06 07:00:00,2.86464,0.83552,2.984,1.16544,0.33992000000000006,1.214,1.6992,0.49560000000000004,1.77,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-06 07:30:00,2.94048,0.8576400000000001,3.063,1.16448,0.33964000000000005,1.213,1.776,0.518,1.85,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-06 08:00:00,2.9558400000000002,0.8621200000000001,3.079,1.17024,0.34132,1.219,1.7856,0.5208,1.8599999999999999,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-06 08:30:00,2.9558400000000002,0.8621200000000001,3.079,1.25664,0.36652,1.309,1.6992,0.49560000000000004,1.77,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-06 09:00:00,2.78208,0.81144,2.898,1.28448,0.37464000000000003,1.338,1.4976,0.4368,1.56,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-05-06 09:30:00,2.71776,0.79268,2.831,1.2585600000000001,0.36708,1.311,1.4592,0.42560000000000003,1.52,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-05-06 10:00:00,2.7907200000000003,0.81396,2.907,1.24512,0.36316000000000004,1.297,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-06 10:30:00,2.67936,0.7814800000000001,2.791,1.22976,0.35868000000000005,1.2810000000000001,1.4496,0.4228,1.51,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-06 11:00:00,2.56896,0.7492800000000001,2.676,1.31136,0.38248000000000004,1.366,1.2576,0.3668,1.31,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-06 11:30:00,2.69088,0.7848400000000001,2.803,1.36608,0.39844,1.423,1.3248,0.3864,1.38,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-05-06 12:00:00,2.7302400000000002,0.79632,2.844,1.3478400000000001,0.39312,1.404,1.3824,0.4032,1.44,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-06 12:30:00,2.89344,0.8439200000000001,3.014,1.29984,0.37912,1.354,1.5936,0.46480000000000005,1.6600000000000001,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-05-06 13:00:00,3.06432,0.8937600000000001,3.192,1.19232,0.34776,1.242,1.8719999999999999,0.546,1.9500000000000002,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-06 13:30:00,3.2496,0.9478000000000001,3.385,1.2144,0.3542,1.2650000000000001,2.0352,0.5936,2.12,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-05-06 14:00:00,3.08736,0.9004800000000001,3.216,1.20576,0.35168000000000005,1.256,1.8816000000000002,0.5488000000000001,1.96,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-06 14:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.24224,0.36232000000000003,1.294,1.2096,0.3528,1.26,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-05-06 15:00:00,2.79936,0.8164800000000001,2.916,1.23456,0.36008,1.286,1.5648,0.45640000000000003,1.63,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-06 15:30:00,3.23808,0.9444400000000001,3.373,1.1932800000000001,0.34804,1.2429999999999999,2.0448,0.5964,2.13,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-05-06 16:00:00,3.28032,0.95676,3.417,1.33152,0.38836000000000004,1.387,1.9488,0.5684,2.03,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-06 16:30:00,3.048,0.889,3.175,1.272,0.371,1.325,1.776,0.518,1.85,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-06 17:00:00,3.48672,1.01696,3.632,1.16352,0.33936000000000005,1.212,2.3232,0.6776,2.42,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-06 17:30:00,3.48768,1.01724,3.633,1.10688,0.32284,1.153,2.3808,0.6944,2.48,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-05-06 18:00:00,3.6,1.05,3.75,1.0272000000000001,0.29960000000000003,1.07,2.5728,0.7504000000000001,2.68,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-05-06 18:30:00,3.93504,1.14772,4.099,1.04544,0.30492,1.089,2.8896,0.8428,3.01,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-05-06 19:00:00,3.91296,1.14128,4.076,1.05216,0.30688000000000004,1.096,2.8608000000000002,0.8344,2.98,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-06 19:30:00,4.14048,1.20764,4.313,1.20288,0.35084000000000004,1.2530000000000001,2.9376,0.8568,3.06,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-05-06 20:00:00,4.06656,1.18608,4.236,1.08096,0.31528,1.126,2.9856,0.8708,3.11,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-05-06 20:30:00,4.06944,1.18692,4.239,1.01664,0.29652,1.059,3.0528,0.8904000000000001,3.18,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-06 21:00:00,3.99552,1.16536,4.162,1.01952,0.29736,1.062,2.976,0.868,3.1,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-05-06 21:30:00,3.98208,1.16144,4.148,1.01568,0.29624,1.058,2.9664,0.8652000000000001,3.09,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-05-06 22:00:00,3.71616,1.08388,3.871,1.01856,0.29708,1.061,2.6976,0.7868,2.81,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-06 22:30:00,3.40608,0.9934400000000001,3.548,1.01568,0.29624,1.058,2.3904,0.6972,2.49,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-06 23:00:00,3.35136,0.9774800000000001,3.491,1.01856,0.29708,1.061,2.3328,0.6804,2.43,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-06 23:30:00,3.41568,0.9962400000000001,3.558,1.01568,0.29624,1.058,2.4,0.7000000000000001,2.5,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-07 00:00:00,3.16992,0.92456,3.302,1.01952,0.29736,1.062,2.1504,0.6272,2.24,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-07 00:30:00,3.14688,0.9178400000000001,3.278,1.01568,0.29624,1.058,2.1312,0.6216,2.22,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-07 01:00:00,3.32256,0.96908,3.461,1.01856,0.29708,1.061,2.304,0.672,2.4,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-07 01:30:00,3.2995200000000002,0.9623600000000001,3.437,1.01472,0.29596,1.057,2.2848,0.6664,2.38,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-07 02:00:00,3.408,0.994,3.55,1.0176,0.2968,1.06,2.3904,0.6972,2.49,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-07 02:30:00,3.63648,1.06064,3.7880000000000003,1.01568,0.29624,1.058,2.6208,0.7644000000000001,2.73,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-07 03:00:00,3.7439999999999998,1.092,3.9,1.0176,0.2968,1.06,2.7264,0.7952,2.84,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-07 03:30:00,3.75168,1.09424,3.908,1.01568,0.29624,1.058,2.7359999999999998,0.798,2.85,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-07 04:00:00,3.62976,1.05868,3.781,1.01856,0.29708,1.061,2.6112,0.7616,2.7199999999999998,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-07 04:30:00,3.62688,1.0578400000000001,3.778,1.01568,0.29624,1.058,2.6112,0.7616,2.7199999999999998,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-07 05:00:00,3.60096,1.05028,3.751,1.01856,0.29708,1.061,2.5824,0.7532,2.69,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-07 05:30:00,3.7507200000000003,1.09396,3.907,1.01472,0.29596,1.057,2.7359999999999998,0.798,2.85,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-07 06:00:00,4.08384,1.19112,4.254,1.02144,0.29792,1.064,3.0624,0.8932,3.19,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-07 06:30:00,4.05984,1.18412,4.229,1.01664,0.29652,1.059,3.0432,0.8876000000000001,3.17,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-07 07:00:00,4.1952,1.2236,4.37,1.0176,0.2968,1.06,3.1776,0.9268000000000001,3.31,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-07 07:30:00,4.50816,1.31488,4.696,1.01376,0.29568,1.056,3.4944,1.0192,3.64,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-05-07 08:00:00,4.30176,1.25468,4.481,1.01856,0.29708,1.061,3.2832,0.9576,3.42,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-07 08:30:00,4.056,1.183,4.225,1.032,0.301,1.075,3.024,0.882,3.15,5.856,1.708,6.1,5.856,1.708,6.1
2019-05-07 09:00:00,3.96864,1.15752,4.134,1.19424,0.34832,1.244,2.7744,0.8092,2.89,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-07 09:30:00,3.624,1.057,3.775,1.2624,0.3682,1.315,2.3616,0.6888000000000001,2.46,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-05-07 10:00:00,3.5136000000000003,1.0248,3.66,1.296,0.378,1.35,2.2176,0.6468,2.31,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-07 10:30:00,3.50784,1.02312,3.654,1.31904,0.38472,1.374,2.1888,0.6384000000000001,2.2800000000000002,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-07 11:00:00,3.26208,0.9514400000000001,3.398,1.35168,0.39424000000000003,1.408,1.9104,0.5572,1.99,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-05-07 11:30:00,3.1968,0.9324,3.33,1.3344,0.38920000000000005,1.3900000000000001,1.8624,0.5432,1.94,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-05-07 12:00:00,3.53184,1.03012,3.6790000000000003,1.25664,0.36652,1.309,2.2752,0.6636000000000001,2.37,5.184,1.512,5.4,5.184,1.512,5.4
2019-05-07 12:30:00,3.29568,0.9612400000000001,3.433,1.29888,0.37884,1.353,1.9968,0.5824,2.08,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-07 13:00:00,3.74976,1.09368,3.906,1.1961600000000001,0.34888,1.246,2.5536,0.7448,2.66,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-07 13:30:00,3.79488,1.10684,3.9530000000000003,1.17408,0.34244,1.223,2.6208,0.7644000000000001,2.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-05-07 14:00:00,3.67008,1.07044,3.823,1.11648,0.32564000000000004,1.163,2.5536,0.7448,2.66,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-07 14:30:00,3.09696,0.9032800000000001,3.226,1.06176,0.30968,1.106,2.0352,0.5936,2.12,5.952,1.736,6.2,5.952,1.736,6.2
2019-05-07 15:00:00,2.92416,0.8528800000000001,3.046,1.04256,0.30408,1.086,1.8816000000000002,0.5488000000000001,1.96,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-05-07 15:30:00,2.9260800000000002,0.8534400000000001,3.048,1.04448,0.30464,1.088,1.8816000000000002,0.5488000000000001,1.96,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-05-07 16:00:00,3.34176,0.9746800000000001,3.481,1.0953600000000001,0.31948000000000004,1.141,2.2464,0.6552,2.34,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-05-07 16:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.11744,0.32592000000000004,1.164,2.2944,0.6692,2.39,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-07 17:00:00,3.20352,0.9343600000000001,3.337,1.19712,0.34916,1.2469999999999999,2.0064,0.5852,2.09,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-05-07 17:30:00,3.91104,1.14072,4.074,1.24224,0.36232000000000003,1.294,2.6688,0.7784000000000001,2.7800000000000002,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-05-07 18:00:00,4.2768,1.2474,4.455,1.2048,0.3514,1.255,3.072,0.896,3.2,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-07 18:30:00,4.32192,1.26056,4.502,1.19232,0.34776,1.242,3.1296,0.9128000000000001,3.26,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-07 19:00:00,4.72512,1.37816,4.922,1.11552,0.32536000000000004,1.162,3.6096,1.0528,3.76,5.28,1.54,5.5,5.28,1.54,5.5
2019-05-07 19:30:00,4.51872,1.31796,4.707,1.12032,0.32676000000000005,1.167,3.3984,0.9912000000000001,3.54,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-07 20:00:00,4.6032,1.3426,4.795,1.1184,0.3262,1.165,3.4848,1.0164,3.63,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-07 20:30:00,4.52928,1.32104,4.718,1.11168,0.32424000000000003,1.158,3.4176,0.9968,3.56,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-07 21:00:00,4.3536,1.2698,4.535,1.1088,0.3234,1.155,3.2448,0.9464,3.38,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-05-07 21:30:00,4.30752,1.25636,4.487,1.11072,0.32396,1.157,3.1968,0.9324,3.33,5.184,1.512,5.4,5.184,1.512,5.4
