Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 22:00:00,4.1904,1.2222,4.365,1.1088,0.3234,1.155,3.0816,0.8988,3.21,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-07 22:30:00,4.27872,1.24796,4.457,1.10112,0.32116,1.147,3.1776,0.9268000000000001,3.31,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-05-07 23:00:00,4.3344000000000005,1.2642,4.515,1.176,0.343,1.225,3.1584,0.9212,3.29,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-05-07 23:30:00,3.95424,1.15332,4.119,1.18944,0.34692,1.239,2.7648,0.8064,2.88,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-05-08 00:00:00,3.82368,1.11524,3.983,1.1932800000000001,0.34804,1.2429999999999999,2.6304,0.7672,2.74,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-05-08 00:30:00,3.63936,1.06148,3.791,1.14336,0.33348000000000005,1.191,2.496,0.728,2.6,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-05-08 01:00:00,3.31776,0.9676800000000001,3.456,1.12896,0.32928,1.176,2.1888,0.6384000000000001,2.2800000000000002,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-08 01:30:00,3.37824,0.9853200000000001,3.519,1.15104,0.33572,1.199,2.2272,0.6496000000000001,2.32,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-08 02:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.15968,0.33824000000000004,1.208,1.9968,0.5824,2.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-05-08 02:30:00,3.33024,0.9713200000000001,3.469,1.16064,0.33852000000000004,1.209,2.1696,0.6328,2.26,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-08 03:00:00,3.21696,0.9382800000000001,3.351,1.17216,0.34188,1.221,2.0448,0.5964,2.13,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-08 03:30:00,3.04032,0.8867600000000001,3.167,1.15872,0.33796000000000004,1.207,1.8816000000000002,0.5488000000000001,1.96,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-08 04:00:00,3.1152,0.9086000000000001,3.245,1.1568,0.33740000000000003,1.205,1.9584000000000001,0.5712,2.04,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-08 04:30:00,3.192,0.931,3.325,1.1376,0.33180000000000004,1.185,2.0544000000000002,0.5992000000000001,2.14,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-08 05:00:00,3.18048,0.9276400000000001,3.313,1.14528,0.33404,1.193,2.0352,0.5936,2.12,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-05-08 05:30:00,3.08736,0.9004800000000001,3.216,1.16736,0.34048,1.216,1.92,0.56,2.0,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-08 06:00:00,2.9904,0.8722000000000001,3.115,1.2048,0.3514,1.255,1.7856,0.5208,1.8599999999999999,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-05-08 06:30:00,3.7344,1.0892,3.89,1.3056,0.3808,1.3599999999999999,2.4288,0.7084,2.5300000000000002,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-08 07:00:00,3.96096,1.15528,4.126,1.33056,0.38808000000000004,1.3860000000000001,2.6304,0.7672,2.74,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-05-08 07:30:00,3.74592,1.09256,3.902,1.37472,0.40096000000000004,1.432,2.3712,0.6916,2.47,6.144,1.792,6.4,6.144,1.792,6.4
2019-05-08 08:00:00,3.65952,1.06736,3.8120000000000003,1.26912,0.37016000000000004,1.322,2.3904,0.6972,2.49,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-05-08 08:30:00,3.6086400000000003,1.05252,3.759,1.26624,0.36932000000000004,1.319,2.3424,0.6832,2.44,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-05-08 09:00:00,3.456,1.008,3.6,1.3248,0.3864,1.38,2.1312,0.6216,2.22,6.624,1.932,6.9,6.624,1.932,6.9
2019-05-08 09:30:00,3.19008,0.93044,3.323,1.29888,0.37884,1.353,1.8912,0.5516,1.97,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-05-08 10:00:00,3.13536,0.9144800000000001,3.266,1.27296,0.37128000000000005,1.326,1.8624,0.5432,1.94,6.432,1.876,6.7,6.432,1.876,6.7
2019-05-08 10:30:00,3.39552,0.9903600000000001,3.537,1.35072,0.39396000000000003,1.407,2.0448,0.5964,2.13,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-05-08 11:00:00,4.0608,1.1844000000000001,4.23,1.3056,0.3808,1.3599999999999999,2.7552,0.8036000000000001,2.87,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-08 11:30:00,4.36512,1.27316,4.547,1.19712,0.34916,1.2469999999999999,3.168,0.924,3.3,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-08 12:00:00,4.41024,1.28632,4.594,1.17504,0.34272,1.224,3.2352,0.9436,3.37,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-05-08 12:30:00,4.37184,1.27512,4.554,1.10784,0.32312,1.154,3.2640000000000002,0.9520000000000001,3.4,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-08 13:00:00,4.0176,1.1718,4.185,1.0992,0.3206,1.145,2.9184,0.8512000000000001,3.04,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-08 13:30:00,3.8227200000000003,1.11496,3.982,1.19232,0.34776,1.242,2.6304,0.7672,2.74,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-05-08 14:00:00,3.4752,1.0136,3.62,1.344,0.392,1.4,2.1312,0.6216,2.22,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-05-08 14:30:00,3.26592,0.9525600000000001,3.402,1.37472,0.40096000000000004,1.432,1.8912,0.5516,1.97,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-05-08 15:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.3891200000000001,0.40516,1.447,1.8719999999999999,0.546,1.9500000000000002,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-05-08 15:30:00,3.5568,1.0374,3.705,1.3968,0.40740000000000004,1.455,2.16,0.63,2.25,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-08 16:00:00,3.76512,1.09816,3.922,1.30752,0.38136000000000003,1.362,2.4576000000000002,0.7168,2.56,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-08 16:30:00,3.64608,1.06344,3.798,1.46688,0.42784000000000005,1.528,2.1792,0.6356,2.27,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-05-08 17:00:00,4.05504,1.18272,4.224,1.3478400000000001,0.39312,1.404,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-05-08 17:30:00,4.1443200000000004,1.20876,4.317,1.26432,0.36876000000000003,1.317,2.88,0.84,3.0,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-05-08 18:00:00,4.24416,1.23788,4.421,1.14336,0.33348000000000005,1.191,3.1008,0.9044000000000001,3.23,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-08 18:30:00,4.11264,1.19952,4.284,1.13664,0.33152000000000004,1.184,2.976,0.868,3.1,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-08 19:00:00,4.33632,1.2647599999999999,4.517,1.12992,0.32956,1.177,3.2064,0.9352,3.34,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-05-08 19:30:00,3.88032,1.13176,4.042,1.24992,0.36456000000000005,1.302,2.6304,0.7672,2.74,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-08 20:00:00,4.24128,1.23704,4.418,1.2172800000000001,0.35504,1.268,3.024,0.882,3.15,5.232,1.526,5.45,5.232,1.526,5.45
2019-05-08 20:30:00,4.27776,1.24768,4.456,1.17696,0.34328000000000003,1.226,3.1008,0.9044000000000001,3.23,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-08 21:00:00,3.85152,1.12336,4.012,1.13472,0.33096000000000003,1.182,2.7168,0.7924,2.83,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-05-08 21:30:00,3.69984,1.07912,3.854,1.14624,0.33432,1.194,2.5536,0.7448,2.66,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-05-08 22:00:00,3.51744,1.02592,3.664,1.15584,0.33712000000000003,1.204,2.3616,0.6888000000000001,2.46,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-05-08 22:30:00,3.22464,0.94052,3.359,1.15104,0.33572,1.199,2.0736,0.6048,2.16,4.656,1.358,4.85,4.656,1.358,4.85
2019-05-08 23:00:00,3.40992,0.9945600000000001,3.552,1.12512,0.32816,1.172,2.2848,0.6664,2.38,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-08 23:30:00,3.29184,0.9601200000000001,3.429,1.14144,0.33292000000000005,1.189,2.1504,0.6272,2.24,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-05-09 00:00:00,3.5616,1.0388,3.71,1.1904,0.3472,1.24,2.3712,0.6916,2.47,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-09 00:30:00,3.3945600000000002,0.9900800000000001,3.536,1.18656,0.34608000000000005,1.236,2.208,0.644,2.3,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-09 01:00:00,3.11616,0.90888,3.246,1.1577600000000001,0.33768000000000004,1.206,1.9584000000000001,0.5712,2.04,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-09 01:30:00,3.24192,0.9455600000000001,3.377,1.11072,0.32396,1.157,2.1312,0.6216,2.22,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-09 02:00:00,3.30048,0.96264,3.438,1.10208,0.32144,1.148,2.1984,0.6412,2.29,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-09 02:30:00,3.24864,0.94752,3.384,1.10784,0.32312,1.154,2.1408,0.6244000000000001,2.23,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-09 03:00:00,3.1344,0.9142,3.265,1.0992,0.3206,1.145,2.0352,0.5936,2.12,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-09 03:30:00,3.3504,0.9772000000000001,3.49,1.152,0.336,1.2,2.1984,0.6412,2.29,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-09 04:00:00,3.44928,1.00604,3.593,1.18368,0.34524000000000005,1.233,2.2656,0.6608,2.36,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-09 04:30:00,3.31776,0.9676800000000001,3.456,1.17696,0.34328000000000003,1.226,2.1408,0.6244000000000001,2.23,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-09 05:00:00,3.3792,0.9856,3.52,1.1136,0.32480000000000003,1.16,2.2656,0.6608,2.36,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-09 05:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.11936,0.32648000000000005,1.166,2.2848,0.6664,2.38,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-09 06:00:00,3.30432,0.9637600000000001,3.442,1.10592,0.32256,1.152,2.1984,0.6412,2.29,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-09 06:30:00,3.56256,1.03908,3.711,1.10496,0.32228,1.151,2.4576000000000002,0.7168,2.56,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-09 07:00:00,3.83808,1.11944,3.998,1.10208,0.32144,1.148,2.7359999999999998,0.798,2.85,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-09 07:30:00,4.13088,1.20484,4.303,1.10688,0.32284,1.153,3.024,0.882,3.15,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-05-09 08:00:00,4.13568,1.20624,4.308,1.12128,0.32704000000000005,1.168,3.0144,0.8792000000000001,3.14,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-09 08:30:00,4.5312,1.3216,4.72,1.1808,0.34440000000000004,1.23,3.3504,0.9772000000000001,3.49,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-09 09:00:00,4.21728,1.23004,4.393,1.18368,0.34524000000000005,1.233,3.0336,0.8848,3.16,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-09 09:30:00,4.05792,1.18356,4.227,1.10112,0.32116,1.147,2.9568000000000003,0.8624,3.08,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-05-09 10:00:00,3.88224,1.13232,4.044,1.11744,0.32592000000000004,1.164,2.7648,0.8064,2.88,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-05-09 10:30:00,3.71232,1.08276,3.867,1.12032,0.32676000000000005,1.167,2.592,0.756,2.7,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-05-09 11:00:00,3.46944,1.01192,3.614,1.12704,0.32872,1.174,2.3424,0.6832,2.44,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-09 11:30:00,3.59136,1.04748,3.741,1.13376,0.33068000000000003,1.181,2.4576000000000002,0.7168,2.56,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-05-09 12:00:00,3.45024,1.00632,3.594,1.19424,0.34832,1.244,2.2560000000000002,0.658,2.35,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-05-09 12:30:00,3.73632,1.08976,3.892,1.3651200000000001,0.39816,1.422,2.3712,0.6916,2.47,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-05-09 13:00:00,3.77664,1.10152,3.934,1.23264,0.35952,1.284,2.544,0.742,2.65,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-05-09 13:30:00,3.7344,1.0892,3.89,1.1808,0.34440000000000004,1.23,2.5536,0.7448,2.66,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-05-09 14:00:00,3.38016,0.9858800000000001,3.521,1.15296,0.33628,1.201,2.2272,0.6496000000000001,2.32,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-05-09 14:30:00,3.34848,0.9766400000000001,3.488,1.17888,0.34384000000000003,1.228,2.1696,0.6328,2.26,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-05-09 15:00:00,3.72288,1.08584,3.878,1.22688,0.35784000000000005,1.278,2.496,0.728,2.6,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-05-09 15:30:00,3.60192,1.05056,3.752,1.21152,0.35336,1.262,2.3904,0.6972,2.49,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-05-09 16:00:00,3.86592,1.12756,4.027,1.09152,0.31836000000000003,1.137,2.7744,0.8092,2.89,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-05-09 16:30:00,3.9984,1.1662,4.165,0.9552,0.2786,0.995,3.0432,0.8876000000000001,3.17,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-05-09 17:00:00,4.0272,1.1746,4.195,0.9744,0.2842,1.015,3.0528,0.8904000000000001,3.18,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-05-09 17:30:00,4.24128,1.23704,4.418,1.04448,0.30464,1.088,3.1968,0.9324,3.33,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-09 18:00:00,4.48512,1.30816,4.672,1.05792,0.30856,1.102,3.4272,0.9996,3.5700000000000003,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-05-09 18:30:00,4.4496,1.2978,4.635,1.0704,0.31220000000000003,1.115,3.3792,0.9856,3.52,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-09 19:00:00,4.296,1.2530000000000001,4.475,1.0608,0.3094,1.105,3.2352,0.9436,3.37,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-09 19:30:00,4.152,1.211,4.325,1.0032,0.2926,1.045,3.1488,0.9184,3.2800000000000002,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-09 20:00:00,4.60704,1.34372,4.799,0.98784,0.28812000000000004,1.029,3.6192,1.0556,3.77,5.472,1.596,5.7,5.472,1.596,5.7
2019-05-09 20:30:00,4.41408,1.2874400000000001,4.598,0.99648,0.29064,1.038,3.4176,0.9968,3.56,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-05-09 21:00:00,4.24896,1.23928,4.426,0.9945600000000001,0.29008,1.036,3.2544,0.9492,3.39,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-05-09 21:30:00,4.51008,1.31544,4.698,1.02528,0.29904000000000003,1.068,3.4848,1.0164,3.63,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-05-09 22:00:00,4.22208,1.23144,4.398,1.05408,0.30744000000000005,1.098,3.168,0.924,3.3,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-09 22:30:00,4.1856,1.2208,4.36,1.0272000000000001,0.29960000000000003,1.07,3.1584,0.9212,3.29,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-09 23:00:00,4.01376,1.17068,4.181,1.02816,0.29988000000000004,1.071,2.9856,0.8708,3.11,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-05-09 23:30:00,3.94272,1.14996,4.107,1.02432,0.29876,1.067,2.9184,0.8512000000000001,3.04,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-10 00:00:00,3.43776,1.00268,3.581,0.9705600000000001,0.28308,1.011,2.4672,0.7196,2.5700000000000003,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-05-10 00:30:00,3.43392,1.00156,3.577,0.9379200000000001,0.27356,0.977,2.496,0.728,2.6,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-10 01:00:00,3.36288,0.98084,3.503,0.9436800000000001,0.27524000000000004,0.983,2.4192,0.7056,2.52,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-10 01:30:00,3.41376,0.9956800000000001,3.556,0.9369600000000001,0.27328,0.976,2.4768,0.7224,2.58,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-10 02:00:00,3.57984,1.04412,3.729,0.9398400000000001,0.27412000000000003,0.979,2.64,0.77,2.75,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-10 02:30:00,3.74016,1.09088,3.896,0.9369600000000001,0.27328,0.976,2.8032,0.8176,2.92,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-10 03:00:00,3.6556800000000003,1.06624,3.808,0.93888,0.27384000000000003,0.978,2.7168,0.7924,2.83,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-10 03:30:00,3.55872,1.03796,3.707,0.9379200000000001,0.27356,0.977,2.6208,0.7644000000000001,2.73,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-10 04:00:00,3.60672,1.05196,3.757,0.9379200000000001,0.27356,0.977,2.6688,0.7784000000000001,2.7800000000000002,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-10 04:30:00,3.50976,1.02368,3.656,0.9369600000000001,0.27328,0.976,2.5728,0.7504000000000001,2.68,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-10 05:00:00,3.48288,1.01584,3.628,0.93888,0.27384000000000003,0.978,2.544,0.742,2.65,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-10 05:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.9369600000000001,0.27328,0.976,2.4672,0.7196,2.5700000000000003,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-10 06:00:00,3.48288,1.01584,3.628,0.93888,0.27384000000000003,0.978,2.544,0.742,2.65,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-10 06:30:00,3.6432,1.0626,3.795,0.936,0.273,0.975,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-10 07:00:00,3.91488,1.14184,4.078,0.93888,0.27384000000000003,0.978,2.976,0.868,3.1,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-10 07:30:00,3.864,1.127,4.025,0.936,0.273,0.975,2.928,0.854,3.05,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-05-10 08:00:00,3.98016,1.1608800000000001,4.146,0.9369600000000001,0.27328,0.976,3.0432,0.8876000000000001,3.17,5.328,1.554,5.55,5.328,1.554,5.55
2019-05-10 08:30:00,3.9753600000000002,1.15948,4.141,0.9321600000000001,0.27188,0.971,3.0432,0.8876000000000001,3.17,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-05-10 09:00:00,4.00032,1.16676,4.167,0.9571200000000001,0.27916,0.997,3.0432,0.8876000000000001,3.17,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-05-10 09:30:00,3.88992,1.13456,4.052,1.07712,0.31416000000000005,1.1219999999999999,2.8128,0.8204,2.93,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-10 10:00:00,3.61536,1.05448,3.766,1.07136,0.31248000000000004,1.116,2.544,0.742,2.65,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-10 10:30:00,3.528,1.029,3.675,1.08,0.315,1.125,2.448,0.714,2.55,5.328,1.554,5.55,5.328,1.554,5.55
2019-05-10 11:00:00,3.17952,0.9273600000000001,3.312,1.13472,0.33096000000000003,1.182,2.0448,0.5964,2.13,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-05-10 11:30:00,3.23808,0.9444400000000001,3.373,1.10688,0.32284,1.153,2.1312,0.6216,2.22,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-05-10 12:00:00,2.76096,0.8052800000000001,2.876,1.10976,0.32368,1.156,1.6512,0.48160000000000003,1.72,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-05-10 12:30:00,2.98944,0.87192,3.114,1.04064,0.30352,1.084,1.9488,0.5684,2.03,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-05-10 13:00:00,3.21984,0.9391200000000001,3.354,1.12704,0.32872,1.174,2.0928,0.6104,2.18,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-05-10 13:30:00,3.24768,0.9472400000000001,3.383,1.1932800000000001,0.34804,1.2429999999999999,2.0544000000000002,0.5992000000000001,2.14,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-05-10 14:00:00,2.10912,0.61516,2.197,1.11072,0.32396,1.157,0.9984000000000001,0.2912,1.04,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-10 14:30:00,2.07648,0.6056400000000001,2.163,1.08768,0.31724,1.133,0.9888,0.2884,1.03,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-05-10 15:00:00,2.40864,0.70252,2.509,1.11264,0.32452000000000003,1.159,1.296,0.378,1.35,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-05-10 15:30:00,2.7984,0.8162,2.915,1.1280000000000001,0.329,1.175,1.6703999999999999,0.4872,1.74,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-05-10 16:00:00,3.26208,0.9514400000000001,3.398,1.0924800000000001,0.31864000000000003,1.138,2.1696,0.6328,2.26,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-05-10 16:30:00,3.0912,0.9016000000000001,3.22,0.9888,0.2884,1.03,2.1024,0.6132000000000001,2.19,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-05-10 17:00:00,3.2928,0.9604,3.43,0.9504,0.2772,0.99,2.3424,0.6832,2.44,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-05-10 17:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.94464,0.27552000000000004,0.984,2.8896,0.8428,3.01,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-10 18:00:00,3.5952,1.0486,3.745,1.0224,0.2982,1.065,2.5728,0.7504000000000001,2.68,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-05-10 18:30:00,3.7622400000000003,1.09732,3.919,1.11264,0.32452000000000003,1.159,2.6496,0.7728,2.76,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-10 19:00:00,3.81696,1.11328,3.976,1.08096,0.31528,1.126,2.7359999999999998,0.798,2.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-10 19:30:00,4.08576,1.19168,4.256,1.06176,0.30968,1.106,3.024,0.882,3.15,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-10 20:00:00,4.01376,1.17068,4.181,1.03776,0.30268,1.081,2.976,0.868,3.1,5.232,1.526,5.45,5.232,1.526,5.45
2019-05-10 20:30:00,3.44544,1.00492,3.589,1.04544,0.30492,1.089,2.4,0.7000000000000001,2.5,5.616,1.638,5.85,5.616,1.638,5.85
2019-05-10 21:00:00,3.80544,1.10992,3.964,0.96384,0.28112000000000004,1.004,2.8416,0.8288000000000001,2.96,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-05-10 21:30:00,3.60288,1.05084,3.753,0.9724800000000001,0.28364,1.013,2.6304,0.7672,2.74,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-05-10 22:00:00,3.47616,1.01388,3.621,0.98016,0.28588,1.021,2.496,0.728,2.6,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-10 22:30:00,3.5020800000000003,1.02144,3.648,1.00608,0.29344000000000003,1.048,2.496,0.728,2.6,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-05-10 23:00:00,3.61824,1.05532,3.769,1.02624,0.29932000000000003,1.069,2.592,0.756,2.7,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-10 23:30:00,3.4300800000000002,1.00044,3.573,1.02048,0.29764,1.063,2.4096,0.7028,2.51,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-11 00:00:00,3.18816,0.92988,3.321,0.9705600000000001,0.28308,1.011,2.2176,0.6468,2.31,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-11 00:30:00,3.1152,0.9086000000000001,3.245,0.936,0.273,0.975,2.1792,0.6356,2.27,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-11 01:00:00,3.04512,0.8881600000000001,3.172,0.9427200000000001,0.27496000000000004,0.982,2.1024,0.6132000000000001,2.19,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-11 01:30:00,3.22176,0.9396800000000001,3.356,0.9369600000000001,0.27328,0.976,2.2848,0.6664,2.38,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-11 02:00:00,3.34272,0.97496,3.482,0.9427200000000001,0.27496000000000004,0.982,2.4,0.7000000000000001,2.5,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-11 02:30:00,3.14688,0.9178400000000001,3.278,0.9484800000000001,0.27664,0.988,2.1984,0.6412,2.29,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-11 03:00:00,3.03936,0.88648,3.166,0.9561600000000001,0.27888,0.996,2.0832,0.6076,2.17,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-05-11 03:30:00,3.02208,0.8814400000000001,3.148,0.93888,0.27384000000000003,0.978,2.0832,0.6076,2.17,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-11 04:00:00,3.03552,0.88536,3.162,0.95232,0.27776,0.992,2.0832,0.6076,2.17,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-11 04:30:00,3.00864,0.8775200000000001,3.134,0.9350400000000001,0.27272,0.974,2.0736,0.6048,2.16,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-11 05:00:00,3.01632,0.8797600000000001,3.142,0.9427200000000001,0.27496000000000004,0.982,2.0736,0.6048,2.16,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-11 05:30:00,2.85504,0.83272,2.974,0.9350400000000001,0.27272,0.974,1.92,0.56,2.0,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-11 06:00:00,2.8617600000000003,0.8346800000000001,2.981,0.94176,0.27468000000000004,0.981,1.92,0.56,2.0,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-11 06:30:00,3.2544,0.9492,3.39,0.9408000000000001,0.27440000000000003,0.98,2.3136,0.6748000000000001,2.41,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-11 07:00:00,3.52896,1.02928,3.676,0.9657600000000001,0.28168000000000004,1.006,2.5632,0.7476,2.67,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-11 07:30:00,3.336,0.973,3.475,0.9936,0.2898,1.035,2.3424,0.6832,2.44,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-11 08:00:00,4.11744,1.20092,4.289,0.9782400000000001,0.28532,1.019,3.1392,0.9156000000000001,3.27,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-05-11 08:30:00,4.01184,1.17012,4.179,0.98784,0.28812000000000004,1.029,3.024,0.882,3.15,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-11 09:00:00,3.09312,0.9021600000000001,3.222,1.15392,0.33656,1.202,1.9392,0.5656,2.02,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-05-11 09:30:00,2.82912,0.8251600000000001,2.947,1.23552,0.36036,1.287,1.5936,0.46480000000000005,1.6600000000000001,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-05-11 10:00:00,2.74752,0.8013600000000001,2.862,1.22112,0.35616000000000003,1.272,1.5264,0.44520000000000004,1.5899999999999999,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-05-11 10:30:00,2.2752,0.6636000000000001,2.37,1.2192,0.3556,1.27,1.056,0.308,1.1,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-11 11:00:00,2.61504,0.7627200000000001,2.724,1.15584,0.33712000000000003,1.204,1.4592,0.42560000000000003,1.52,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-11 11:30:00,2.53824,0.7403200000000001,2.644,1.19424,0.34832,1.244,1.344,0.392,1.4,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-11 12:00:00,2.53152,0.73836,2.637,1.15872,0.33796000000000004,1.207,1.3728,0.40040000000000003,1.43,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-05-11 12:30:00,2.92512,0.85316,3.047,1.21632,0.35476,1.267,1.7088,0.4984,1.78,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-05-11 13:00:00,2.31456,0.67508,2.411,1.20096,0.35028000000000004,1.251,1.1136,0.32480000000000003,1.16,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-11 13:30:00,2.30688,0.6728400000000001,2.403,1.1932800000000001,0.34804,1.2429999999999999,1.1136,0.32480000000000003,1.16,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-11 14:00:00,2.88672,0.84196,3.007,1.13952,0.33236000000000004,1.187,1.7472,0.5096,1.82,4.272,1.246,4.45,4.272,1.246,4.45
2019-05-11 14:30:00,2.87616,0.8388800000000001,2.996,1.05216,0.30688000000000004,1.096,1.824,0.532,1.9,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-11 15:00:00,2.20512,0.6431600000000001,2.297,1.13952,0.33236000000000004,1.187,1.0656,0.3108,1.11,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-05-11 15:30:00,2.28576,0.66668,2.3810000000000002,1.11456,0.32508000000000004,1.161,1.1712,0.3416,1.22,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-11 16:00:00,1.70304,0.49672000000000005,1.774,1.05984,0.30912,1.104,0.6432,0.18760000000000002,0.67,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-05-11 16:30:00,1.56864,0.45752000000000004,1.634,0.9734400000000001,0.28392,1.014,0.5952000000000001,0.1736,0.62,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-11 17:00:00,2.6601600000000003,0.77588,2.771,0.9897600000000001,0.28868000000000005,1.031,1.6703999999999999,0.4872,1.74,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-05-11 17:30:00,3.3456,0.9758,3.485,0.9456,0.2758,0.985,2.4,0.7000000000000001,2.5,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-05-11 18:00:00,3.48192,1.01556,3.627,0.9571200000000001,0.27916,0.997,2.5248,0.7364,2.63,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-11 18:30:00,3.31392,0.9665600000000001,3.452,0.99072,0.28896000000000005,1.032,2.3232,0.6776,2.42,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-05-11 19:00:00,3.2208,0.9394,3.355,1.1184,0.3262,1.165,2.1024,0.6132000000000001,2.19,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-11 19:30:00,3.52224,1.02732,3.669,0.9494400000000001,0.27692,0.989,2.5728,0.7504000000000001,2.68,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-11 20:00:00,3.61632,1.05476,3.767,0.94752,0.27636000000000005,0.987,2.6688,0.7784000000000001,2.7800000000000002,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-05-11 20:30:00,3.5423999999999998,1.0332,3.69,0.9408000000000001,0.27440000000000003,0.98,2.6016,0.7588,2.71,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-11 21:00:00,3.4992,1.0206,3.645,0.9456,0.2758,0.985,2.5536,0.7448,2.66,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-11 21:30:00,3.49728,1.02004,3.643,0.9436800000000001,0.27524000000000004,0.983,2.5536,0.7448,2.66,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-11 22:00:00,3.44448,1.00464,3.588,0.9484800000000001,0.27664,0.988,2.496,0.728,2.6,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-05-11 22:30:00,3.45696,1.00828,3.601,0.94176,0.27468000000000004,0.981,2.5152,0.7336,2.62,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-11 23:00:00,3.55584,1.03712,3.7039999999999997,0.94464,0.27552000000000004,0.984,2.6112,0.7616,2.7199999999999998,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-11 23:30:00,3.34272,0.97496,3.482,0.9427200000000001,0.27496000000000004,0.982,2.4,0.7000000000000001,2.5,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-12 00:00:00,3.08448,0.8996400000000001,3.213,0.9436800000000001,0.27524000000000004,0.983,2.1408,0.6244000000000001,2.23,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-12 00:30:00,2.98848,0.8716400000000001,3.113,0.9436800000000001,0.27524000000000004,0.983,2.0448,0.5964,2.13,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-12 01:00:00,2.9184,0.8512000000000001,3.04,0.9408000000000001,0.27440000000000003,0.98,1.9776,0.5768,2.06,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-12 01:30:00,3.01248,0.8786400000000001,3.138,0.93888,0.27384000000000003,0.978,2.0736,0.6048,2.16,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-12 02:00:00,2.98848,0.8716400000000001,3.113,0.9436800000000001,0.27524000000000004,0.983,2.0448,0.5964,2.13,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-12 02:30:00,2.93856,0.8570800000000001,3.061,0.94176,0.27468000000000004,0.981,1.9968,0.5824,2.08,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-12 03:00:00,2.85504,0.83272,2.974,0.94464,0.27552000000000004,0.984,1.9104,0.5572,1.99,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-12 03:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.9398400000000001,0.27412000000000003,0.979,1.8719999999999999,0.546,1.9500000000000002,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-12 04:00:00,2.6716800000000003,0.77924,2.783,0.9436800000000001,0.27524000000000004,0.983,1.728,0.504,1.8,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-12 04:30:00,2.6784,0.7812,2.79,0.9408000000000001,0.27440000000000003,0.98,1.7376,0.5068,1.81,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-12 05:00:00,2.6716800000000003,0.77924,2.783,0.9436800000000001,0.27524000000000004,0.983,1.728,0.504,1.8,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-12 05:30:00,2.69664,0.7865200000000001,2.809,0.9398400000000001,0.27412000000000003,0.979,1.7568000000000001,0.5124000000000001,1.83,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-12 06:00:00,2.75712,0.8041600000000001,2.872,0.9427200000000001,0.27496000000000004,0.982,1.8144,0.5292,1.8900000000000001,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-12 06:30:00,2.65824,0.77532,2.769,0.9398400000000001,0.27412000000000003,0.979,1.7184,0.5012,1.79,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-12 07:00:00,2.7187200000000002,0.7929600000000001,2.832,0.9427200000000001,0.27496000000000004,0.982,1.776,0.518,1.85,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-12 07:30:00,2.70528,0.7890400000000001,2.818,0.9484800000000001,0.27664,0.988,1.7568000000000001,0.5124000000000001,1.83,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-12 08:00:00,2.6256,0.7658,2.735,0.9936,0.2898,1.035,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-12 08:30:00,2.53728,0.74004,2.643,1.04928,0.30604000000000003,1.093,1.488,0.434,1.55,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-12 09:00:00,2.79168,0.8142400000000001,2.908,1.15968,0.33824000000000004,1.208,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-12 09:30:00,2.6006400000000003,0.7585200000000001,2.709,1.17984,0.34412000000000004,1.229,1.4208,0.41440000000000005,1.48,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-12 10:00:00,2.45856,0.71708,2.561,1.19136,0.34748,1.241,1.2671999999999999,0.36960000000000004,1.32,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-05-12 10:30:00,2.36448,0.68964,2.463,1.1932800000000001,0.34804,1.2429999999999999,1.1712,0.3416,1.22,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-12 11:00:00,2.43648,0.71064,2.5380000000000003,1.19808,0.34944000000000003,1.248,1.2384,0.3612,1.29,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-12 11:30:00,2.0592,0.6006,2.145,1.2048,0.3514,1.255,0.8544,0.2492,0.89,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-12 12:00:00,1.76736,0.51548,1.841,1.20096,0.35028000000000004,1.251,0.5664,0.1652,0.59,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-12 12:30:00,2.04576,0.5966800000000001,2.1310000000000002,1.21056,0.35308,1.2610000000000001,0.8352,0.2436,0.87,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-12 13:00:00,2.24256,0.6540800000000001,2.336,1.20576,0.35168000000000005,1.256,1.0368,0.3024,1.08,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-12 13:30:00,2.12256,0.6190800000000001,2.211,1.14336,0.33348000000000005,1.191,0.9792000000000001,0.2856,1.02,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-12 14:00:00,2.0736,0.6048,2.16,1.1136,0.32480000000000003,1.16,0.96,0.28,1.0,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-05-12 14:30:00,2.23488,0.6518400000000001,2.328,1.0924800000000001,0.31864000000000003,1.138,1.1424,0.3332,1.19,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-12 15:00:00,2.09376,0.61068,2.181,1.13376,0.33068000000000003,1.181,0.96,0.28,1.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-05-12 15:30:00,2.18688,0.6378400000000001,2.278,1.17888,0.34384000000000003,1.228,1.008,0.294,1.05,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-05-12 16:00:00,2.31168,0.6742400000000001,2.408,1.15968,0.33824000000000004,1.208,1.152,0.336,1.2,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-12 16:30:00,2.46912,0.72016,2.572,1.08672,0.31696,1.1320000000000001,1.3824,0.4032,1.44,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-12 17:00:00,2.75232,0.80276,2.867,1.08192,0.31556,1.127,1.6703999999999999,0.4872,1.74,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-05-12 17:30:00,3.20832,0.93576,3.342,1.00992,0.29456000000000004,1.052,2.1984,0.6412,2.29,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-05-12 18:00:00,3.2352,0.9436,3.37,0.96,0.28,1.0,2.2752,0.6636000000000001,2.37,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-12 18:30:00,3.28704,0.9587200000000001,3.424,0.94464,0.27552000000000004,0.984,2.3424,0.6832,2.44,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-05-12 19:00:00,3.45792,1.00856,3.602,0.9619200000000001,0.28056000000000003,1.002,2.496,0.728,2.6,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-05-12 19:30:00,3.47424,1.01332,3.6189999999999998,0.9782400000000001,0.28532,1.019,2.496,0.728,2.6,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-05-12 20:00:00,3.44256,1.00408,3.586,1.05216,0.30688000000000004,1.096,2.3904,0.6972,2.49,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-12 20:30:00,3.34944,0.9769200000000001,3.489,1.05504,0.30772000000000005,1.099,2.2944,0.6692,2.39,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-12 21:00:00,3.11616,0.90888,3.246,0.9849600000000001,0.28728000000000004,1.026,2.1312,0.6216,2.22,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-05-12 21:30:00,3.06816,0.8948800000000001,3.196,1.02336,0.29848,1.066,2.0448,0.5964,2.13,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-05-12 22:00:00,2.90208,0.8464400000000001,3.023,1.02048,0.29764,1.063,1.8816000000000002,0.5488000000000001,1.96,5.28,1.54,5.5,5.28,1.54,5.5
2019-05-12 22:30:00,3.05856,0.8920800000000001,3.186,1.00416,0.29288000000000003,1.046,2.0544000000000002,0.5992000000000001,2.14,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-12 23:00:00,2.95104,0.86072,3.074,1.04064,0.30352,1.084,1.9104,0.5572,1.99,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-05-12 23:30:00,3.08352,0.89936,3.212,1.03872,0.30296,1.082,2.0448,0.5964,2.13,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-13 00:00:00,3.04992,0.88956,3.177,0.9859200000000001,0.28756000000000004,1.027,2.064,0.602,2.15,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-13 00:30:00,3.03936,0.88648,3.166,0.9561600000000001,0.27888,0.996,2.0832,0.6076,2.17,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-13 01:00:00,3.26016,0.9508800000000001,3.396,0.9753600000000001,0.28448,1.016,2.2848,0.6664,2.38,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-13 01:30:00,2.97696,0.86828,3.101,0.9993600000000001,0.29148,1.041,1.9776,0.5768,2.06,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-13 02:00:00,2.8963200000000002,0.8447600000000001,3.017,1.00512,0.29316000000000003,1.047,1.8912,0.5516,1.97,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-13 02:30:00,3.04992,0.88956,3.177,1.07232,0.31276000000000004,1.117,1.9776,0.5768,2.06,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-13 03:00:00,3.01056,0.8780800000000001,3.136,1.05216,0.30688000000000004,1.096,1.9584000000000001,0.5712,2.04,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-13 03:30:00,3.1776,0.9268000000000001,3.31,1.0272000000000001,0.29960000000000003,1.07,2.1504,0.6272,2.24,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-13 04:00:00,3.23328,0.9430400000000001,3.368,0.93888,0.27384000000000003,0.978,2.2944,0.6692,2.39,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-13 04:30:00,3.2640000000000002,0.9520000000000001,3.4,0.9408000000000001,0.27440000000000003,0.98,2.3232,0.6776,2.42,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-13 05:00:00,3.2064,0.9352,3.34,0.9408000000000001,0.27440000000000003,0.98,2.2656,0.6608,2.36,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-13 05:30:00,3.31296,0.96628,3.451,0.94176,0.27468000000000004,0.981,2.3712,0.6916,2.47,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-13 06:00:00,3.20544,0.9349200000000001,3.339,0.9398400000000001,0.27412000000000003,0.979,2.2656,0.6608,2.36,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-13 06:30:00,3.45504,1.00772,3.599,0.9398400000000001,0.27412000000000003,0.979,2.5152,0.7336,2.62,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-13 07:00:00,3.9168000000000003,1.1424,4.08,0.9408000000000001,0.27440000000000003,0.98,2.976,0.868,3.1,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-05-13 07:30:00,3.9504,1.1522000000000001,4.115,0.936,0.273,0.975,3.0144,0.8792000000000001,3.14,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-05-13 08:00:00,3.87072,1.12896,4.032,0.9811200000000001,0.28616,1.022,2.8896,0.8428,3.01,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-05-13 08:30:00,3.28512,0.9581600000000001,3.422,1.00992,0.29456000000000004,1.052,2.2752,0.6636000000000001,2.37,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-05-13 09:00:00,3.24672,0.94696,3.382,1.02912,0.30016000000000004,1.072,2.2176,0.6468,2.31,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-05-13 09:30:00,2.9443200000000003,0.8587600000000001,3.067,1.05312,0.30716000000000004,1.097,1.8912,0.5516,1.97,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-05-13 10:00:00,2.51616,0.7338800000000001,2.621,1.06656,0.31108,1.111,1.4496,0.4228,1.51,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-05-13 10:30:00,2.60928,0.76104,2.718,1.10208,0.32144,1.148,1.5072,0.43960000000000005,1.57,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-05-13 11:00:00,2.54688,0.7428400000000001,2.653,1.23168,0.35924,1.283,1.3152,0.3836,1.37,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-13 11:30:00,2.6006400000000003,0.7585200000000001,2.709,1.23744,0.36092,1.289,1.3632,0.3976,1.42,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-05-13 12:00:00,2.56032,0.7467600000000001,2.667,1.24512,0.36316000000000004,1.297,1.3152,0.3836,1.37,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-05-13 12:30:00,2.60448,0.7596400000000001,2.713,1.24128,0.36204000000000003,1.293,1.3632,0.3976,1.42,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-05-13 13:00:00,2.5881600000000002,0.7548800000000001,2.696,1.23456,0.36008,1.286,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.432,1.876,6.7,6.432,1.876,6.7
2019-05-13 13:30:00,2.6121600000000003,0.7618800000000001,2.721,1.2585600000000001,0.36708,1.311,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.384,1.862,6.65,6.384,1.862,6.65
2019-05-13 14:00:00,2.55744,0.74592,2.664,1.26144,0.36792,1.314,1.296,0.378,1.35,6.384,1.862,6.65,6.384,1.862,6.65
2019-05-13 14:30:00,2.55072,0.7439600000000001,2.657,1.25472,0.36596,1.307,1.296,0.378,1.35,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-05-13 15:00:00,2.50848,0.7316400000000001,2.613,1.1932800000000001,0.34804,1.2429999999999999,1.3152,0.3836,1.37,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-05-13 15:30:00,2.41152,0.7033600000000001,2.512,1.16352,0.33936000000000005,1.212,1.248,0.364,1.3,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-05-13 16:00:00,2.39136,0.6974800000000001,2.491,1.13376,0.33068000000000003,1.181,1.2576,0.3668,1.31,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-05-13 16:30:00,2.53536,0.73948,2.641,1.12416,0.32788,1.171,1.4112,0.4116,1.47,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-05-13 17:00:00,2.55072,0.7439600000000001,2.657,1.11072,0.32396,1.157,1.44,0.42,1.5,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-05-13 17:30:00,2.76768,0.8072400000000001,2.883,1.08768,0.31724,1.133,1.6800000000000002,0.49,1.75,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-05-13 18:00:00,2.9318400000000002,0.8551200000000001,3.054,0.9830400000000001,0.28672000000000003,1.024,1.9488,0.5684,2.03,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-05-13 18:30:00,3.28704,0.9587200000000001,3.424,0.9734400000000001,0.28392,1.014,2.3136,0.6748000000000001,2.41,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-05-13 19:00:00,3.3475200000000003,0.9763600000000001,3.487,0.9955200000000001,0.29036,1.037,2.352,0.686,2.45,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-13 19:30:00,3.21024,0.93632,3.344,1.04064,0.30352,1.084,2.1696,0.6328,2.26,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-13 20:00:00,3.3235200000000003,0.9693600000000001,3.462,1.03872,0.30296,1.082,2.2848,0.6664,2.38,5.472,1.596,5.7,5.472,1.596,5.7
2019-05-13 20:30:00,3.1574400000000002,0.9209200000000001,3.289,1.04544,0.30492,1.089,2.112,0.616,2.2,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-13 21:00:00,3.09696,0.9032800000000001,3.226,0.9561600000000001,0.27888,0.996,2.1408,0.6244000000000001,2.23,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-05-13 21:30:00,3.15168,0.9192400000000001,3.283,0.9436800000000001,0.27524000000000004,0.983,2.208,0.644,2.3,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-05-13 22:00:00,2.92896,0.85428,3.051,0.98016,0.28588,1.021,1.9488,0.5684,2.03,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-13 22:30:00,2.6928,0.7854,2.805,1.032,0.301,1.075,1.6608,0.4844,1.73,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-13 23:00:00,3.13536,0.9144800000000001,3.266,1.02336,0.29848,1.066,2.112,0.616,2.2,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-05-13 23:30:00,2.95296,0.86128,3.076,1.02336,0.29848,1.066,1.9296000000000002,0.5628000000000001,2.01,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-14 00:00:00,2.91456,0.8500800000000001,3.036,0.9849600000000001,0.28728000000000004,1.026,1.9296000000000002,0.5628000000000001,2.01,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-14 00:30:00,2.8704,0.8372,2.99,0.9408000000000001,0.27440000000000003,0.98,1.9296000000000002,0.5628000000000001,2.01,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-14 01:00:00,3.17568,0.9262400000000001,3.308,0.93888,0.27384000000000003,0.978,2.2368,0.6524,2.33,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-14 01:30:00,3.19488,0.9318400000000001,3.328,0.93888,0.27384000000000003,0.978,2.2560000000000002,0.658,2.35,3.936,1.148,4.1,3.936,1.148,4.1
2019-05-14 02:00:00,3.13152,0.9133600000000001,3.262,0.95232,0.27776,0.992,2.1792,0.6356,2.27,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-14 02:30:00,3.09888,0.9038400000000001,3.228,1.05408,0.30744000000000005,1.098,2.0448,0.5964,2.13,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-14 03:00:00,3.1248,0.9114000000000001,3.255,1.032,0.301,1.075,2.0928,0.6104,2.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-14 03:30:00,3.19104,0.9307200000000001,3.324,1.02144,0.29792,1.064,2.1696,0.6328,2.26,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-14 04:00:00,3.1296,0.9128000000000001,3.26,1.0272000000000001,0.29960000000000003,1.07,2.1024,0.6132000000000001,2.19,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-05-14 04:30:00,3.048,0.889,3.175,1.0224,0.2982,1.065,2.0256,0.5908,2.11,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-14 05:00:00,2.98656,0.8710800000000001,3.111,1.02816,0.29988000000000004,1.071,1.9584000000000001,0.5712,2.04,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-14 05:30:00,2.952,0.861,3.075,1.0224,0.2982,1.065,1.9296000000000002,0.5628000000000001,2.01,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-14 06:00:00,2.74464,0.8005200000000001,2.859,1.02624,0.29932000000000003,1.069,1.7184,0.5012,1.79,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-14 06:30:00,2.96064,0.8635200000000001,3.084,1.02144,0.29792,1.064,1.9392,0.5656,2.02,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-14 07:00:00,3.08256,0.8990800000000001,3.211,1.02816,0.29988000000000004,1.071,2.0544000000000002,0.5992000000000001,2.14,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-05-14 07:30:00,3.3350400000000002,0.97272,3.474,1.02144,0.29792,1.064,2.3136,0.6748000000000001,2.41,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-05-14 08:00:00,3.4780800000000003,1.01444,3.623,1.04928,0.30604000000000003,1.093,2.4288,0.7084,2.5300000000000002,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-14 08:30:00,3.02016,0.8808800000000001,3.146,1.07136,0.31248000000000004,1.116,1.9488,0.5684,2.03,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-05-14 09:00:00,2.89152,0.8433600000000001,3.012,1.12512,0.32816,1.172,1.7664,0.5152,1.8399999999999999,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-05-14 09:30:00,2.69184,0.78512,2.8040000000000003,1.15584,0.33712000000000003,1.204,1.536,0.448,1.6,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-05-14 10:00:00,2.32512,0.6781600000000001,2.422,1.18272,0.34496000000000004,1.232,1.1424,0.3332,1.19,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-05-14 10:30:00,2.4576000000000002,0.7168,2.56,1.1904,0.3472,1.24,1.2671999999999999,0.36960000000000004,1.32,6.144,1.792,6.4,6.144,1.792,6.4
2019-05-14 11:00:00,2.8377600000000003,0.8276800000000001,2.956,1.20576,0.35168000000000005,1.256,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-05-14 11:30:00,2.84832,0.83076,2.967,1.21632,0.35476,1.267,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-05-14 12:00:00,2.83392,0.8265600000000001,2.952,1.22112,0.35616000000000003,1.272,1.6128,0.47040000000000004,1.6800000000000002,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-05-14 12:30:00,2.9232,0.8526,3.045,1.224,0.357,1.275,1.6992,0.49560000000000004,1.77,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-05-14 13:00:00,2.90112,0.84616,3.022,1.24032,0.36176,1.292,1.6608,0.4844,1.73,6.096,1.778,6.35,6.096,1.778,6.35
2019-05-14 13:30:00,2.88192,0.8405600000000001,3.002,1.20192,0.35056000000000004,1.252,1.6800000000000002,0.49,1.75,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-05-14 14:00:00,2.71584,0.79212,2.829,1.20864,0.35252000000000006,1.259,1.5072,0.43960000000000005,1.57,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-14 14:30:00,2.19744,0.64092,2.289,0.6518400000000001,0.19012,0.679,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-14 15:00:00,1.77888,0.5188400000000001,1.853,0.43488000000000004,0.12684,0.453,1.344,0.392,1.4,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-05-14 15:30:00,1.8048000000000002,0.5264,1.88,0.5184,0.1512,0.54,1.2864,0.37520000000000003,1.34,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
