Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-14 16:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.5472,0.15960000000000002,0.5700000000000001,0.9984000000000001,0.2912,1.04,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-05-14 16:30:00,1.50624,0.43932000000000004,1.569,0.53664,0.15652000000000002,0.559,0.9696,0.2828,1.01,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-05-14 17:00:00,1.5312000000000001,0.4466,1.595,0.5232,0.1526,0.545,1.008,0.294,1.05,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-05-14 17:30:00,1.8662400000000001,0.54432,1.944,0.49344000000000005,0.14392000000000002,0.514,1.3728,0.40040000000000003,1.43,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-14 18:00:00,2.16384,0.63112,2.254,0.40704,0.11872,0.424,1.7568000000000001,0.5124000000000001,1.83,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-05-14 18:30:00,2.35296,0.68628,2.451,0.38496,0.11228,0.401,1.968,0.5740000000000001,2.05,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-05-14 19:00:00,2.56128,0.74704,2.668,0.38208000000000003,0.11144000000000001,0.398,2.1792,0.6356,2.27,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-05-14 19:30:00,2.61504,0.7627200000000001,2.724,0.46464000000000005,0.13552,0.484,2.1504,0.6272,2.24,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-14 20:00:00,2.6496,0.7728,2.76,0.44160000000000005,0.1288,0.46,2.208,0.644,2.3,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-05-14 20:30:00,2.54496,0.74228,2.651,0.42336,0.12348,0.441,2.1216,0.6188,2.21,5.616,1.638,5.85,5.616,1.638,5.85
2019-05-14 21:00:00,2.55552,0.74536,2.662,0.38592000000000004,0.11256000000000001,0.402,2.1696,0.6328,2.26,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-05-14 21:30:00,2.7936,0.8148000000000001,2.91,0.3744,0.1092,0.39,2.4192,0.7056,2.52,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-05-14 22:00:00,2.73984,0.79912,2.854,0.40704,0.11872,0.424,2.3328,0.6804,2.43,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-05-14 22:30:00,2.51904,0.73472,2.624,0.45504000000000006,0.13272,0.47400000000000003,2.064,0.602,2.15,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-05-14 23:00:00,2.58528,0.75404,2.693,0.46368000000000004,0.13524,0.483,2.1216,0.6188,2.21,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-05-14 23:30:00,2.25024,0.65632,2.344,0.43584000000000006,0.12712,0.454,1.8144,0.5292,1.8900000000000001,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-15 00:00:00,2.25216,0.65688,2.346,0.42816000000000004,0.12488,0.446,1.824,0.532,1.9,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-05-15 00:30:00,2.1936,0.6398,2.285,0.36960000000000004,0.1078,0.385,1.824,0.532,1.9,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-05-15 01:00:00,2.23872,0.6529600000000001,2.332,0.35712000000000005,0.10416,0.372,1.8816000000000002,0.5488000000000001,1.96,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-05-15 01:30:00,2.25792,0.65856,2.352,0.37632000000000004,0.10976000000000001,0.392,1.8816000000000002,0.5488000000000001,1.96,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-05-15 02:00:00,2.32704,0.6787200000000001,2.424,0.42624,0.12432000000000001,0.444,1.9008,0.5544,1.98,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-15 02:30:00,2.3664,0.6902,2.465,0.4368,0.1274,0.455,1.9296000000000002,0.5628000000000001,2.01,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-05-15 03:00:00,2.31264,0.67452,2.409,0.44064000000000003,0.12852000000000002,0.459,1.8719999999999999,0.546,1.9500000000000002,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-05-15 03:30:00,2.37888,0.69384,2.478,0.45888,0.13384000000000001,0.47800000000000004,1.92,0.56,2.0,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-15 04:00:00,2.6236800000000002,0.76524,2.733,0.37728,0.11004000000000001,0.393,2.2464,0.6552,2.34,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-15 04:30:00,2.4144,0.7042,2.515,0.36,0.105,0.375,2.0544000000000002,0.5992000000000001,2.14,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-15 05:00:00,2.4192,0.7056,2.52,0.384,0.112,0.4,2.0352,0.5936,2.12,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-15 05:30:00,2.5881600000000002,0.7548800000000001,2.696,0.43776000000000004,0.12768000000000002,0.456,2.1504,0.6272,2.24,4.032,1.176,4.2,4.032,1.176,4.2
2019-05-15 06:00:00,2.44992,0.7145600000000001,2.552,0.43392000000000003,0.12656,0.452,2.016,0.588,2.1,4.176,1.218,4.35,4.176,1.218,4.35
2019-05-15 06:30:00,2.67744,0.7809200000000001,2.789,0.43104000000000003,0.12572,0.449,2.2464,0.6552,2.34,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-05-15 07:00:00,2.6496,0.7728,2.76,0.44160000000000005,0.1288,0.46,2.208,0.644,2.3,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-15 07:30:00,2.8896,0.8428,3.01,0.44160000000000005,0.1288,0.46,2.448,0.714,2.55,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-05-15 08:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.47712000000000004,0.13916,0.497,2.304,0.672,2.4,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-05-15 08:30:00,2.48736,0.72548,2.591,0.50016,0.14588,0.521,1.9872,0.5796,2.07,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-05-15 09:00:00,2.90208,0.8464400000000001,3.023,0.55008,0.16044,0.5730000000000001,2.352,0.686,2.45,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-15 09:30:00,2.96064,0.8635200000000001,3.084,0.57984,0.16912000000000002,0.604,2.3808,0.6944,2.48,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-05-15 10:00:00,2.7456,0.8008000000000001,2.86,0.5856,0.1708,0.61,2.16,0.63,2.25,7.248,2.114,7.55,7.248,2.114,7.55
2019-05-15 10:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.5923200000000001,0.17276000000000002,0.617,1.9488,0.5684,2.03,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-05-15 11:00:00,2.63232,0.7677600000000001,2.742,0.60672,0.17696,0.632,2.0256,0.5908,2.11,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-05-15 11:30:00,2.55552,0.74536,2.662,0.60672,0.17696,0.632,1.9488,0.5684,2.03,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-05-15 12:00:00,2.48256,0.7240800000000001,2.586,0.62016,0.18088,0.646,1.8624,0.5432,1.94,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-05-15 12:30:00,2.50752,0.73136,2.612,0.6163200000000001,0.17976,0.642,1.8912,0.5516,1.97,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-05-15 13:00:00,2.37696,0.69328,2.476,0.6297600000000001,0.18368,0.656,1.7472,0.5096,1.82,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-05-15 13:30:00,2.42016,0.7058800000000001,2.521,0.5865600000000001,0.17108,0.611,1.8336000000000001,0.5348,1.9100000000000001,7.296,2.128,7.6,7.296,2.128,7.6
2019-05-15 14:00:00,2.49216,0.7268800000000001,2.596,0.59136,0.17248000000000002,0.616,1.9008,0.5544,1.98,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-05-15 14:30:00,2.30976,0.6736800000000001,2.406,0.58176,0.16968000000000003,0.606,1.728,0.504,1.8,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-05-15 15:00:00,1.7635200000000002,0.51436,1.837,0.58272,0.16996000000000003,0.607,1.1808,0.34440000000000004,1.23,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-15 15:30:00,1.74624,0.50932,1.819,0.5270400000000001,0.15372000000000002,0.549,1.2192,0.3556,1.27,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-05-15 16:00:00,1.7692800000000002,0.51604,1.843,0.45408000000000004,0.13244,0.47300000000000003,1.3152,0.3836,1.37,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-15 16:30:00,2.09376,0.61068,2.181,0.45216000000000006,0.13188,0.47100000000000003,1.6416,0.4788,1.71,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-05-15 17:00:00,2.10048,0.6126400000000001,2.188,0.47808000000000006,0.13944,0.498,1.6224,0.4732,1.69,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-15 17:30:00,2.17248,0.6336400000000001,2.263,0.51168,0.14924,0.533,1.6608,0.4844,1.73,6.288,1.834,6.55,6.288,1.834,6.55
2019-05-15 18:00:00,2.11392,0.61656,2.202,0.50112,0.14616,0.522,1.6128,0.47040000000000004,1.6800000000000002,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-05-15 18:30:00,2.40192,0.7005600000000001,2.502,0.50112,0.14616,0.522,1.9008,0.5544,1.98,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-15 19:00:00,2.53632,0.7397600000000001,2.642,0.42432000000000003,0.12376000000000001,0.442,2.112,0.616,2.2,5.904,1.722,6.15,5.904,1.722,6.15
2019-05-15 19:30:00,3.168,0.924,3.3,0.432,0.126,0.45,2.7359999999999998,0.798,2.85,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-15 20:00:00,3.15936,0.9214800000000001,3.291,0.44256,0.12908,0.461,2.7168,0.7924,2.83,5.232,1.526,5.45,5.232,1.526,5.45
2019-05-15 20:30:00,3.03936,0.88648,3.166,0.46656000000000003,0.13608,0.486,2.5728,0.7504000000000001,2.68,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-05-15 21:00:00,2.8128,0.8204,2.93,0.44160000000000005,0.1288,0.46,2.3712,0.6916,2.47,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-05-15 21:30:00,2.68512,0.7831600000000001,2.797,0.43872000000000005,0.12796000000000002,0.457,2.2464,0.6552,2.34,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-05-15 22:00:00,2.66592,0.77756,2.777,0.44832000000000005,0.13076000000000002,0.467,2.2176,0.6468,2.31,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-15 22:30:00,2.51232,0.7327600000000001,2.617,0.43872000000000005,0.12796000000000002,0.457,2.0736,0.6048,2.16,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-05-15 23:00:00,2.784,0.812,2.9,0.4128,0.12040000000000001,0.43,2.3712,0.6916,2.47,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-15 23:30:00,2.45088,0.71484,2.553,0.41568000000000005,0.12124000000000001,0.433,2.0352,0.5936,2.12,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-16 00:00:00,2.29824,0.67032,2.394,0.39744,0.11592000000000001,0.41400000000000003,1.9008,0.5544,1.98,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-16 00:30:00,2.36256,0.68908,2.461,0.40416,0.11788000000000001,0.421,1.9584000000000001,0.5712,2.04,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-16 01:00:00,2.49696,0.72828,2.601,0.41376,0.12068000000000001,0.431,2.0832,0.6076,2.17,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-16 01:30:00,2.56224,0.7473200000000001,2.669,0.42144000000000004,0.12292000000000002,0.439,2.1408,0.6244000000000001,2.23,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-16 02:00:00,2.59968,0.75824,2.708,0.43968,0.12824000000000002,0.458,2.16,0.63,2.25,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-16 02:30:00,2.49408,0.7274400000000001,2.598,0.43008,0.12544000000000002,0.448,2.064,0.602,2.15,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-16 03:00:00,2.44032,0.7117600000000001,2.542,0.43392000000000003,0.12656,0.452,2.0064,0.5852,2.09,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-16 03:30:00,2.4288,0.7084,2.5300000000000002,0.46080000000000004,0.13440000000000002,0.48,1.968,0.5740000000000001,2.05,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-05-16 04:00:00,2.36352,0.6893600000000001,2.462,0.39552000000000004,0.11536,0.41200000000000003,1.968,0.5740000000000001,2.05,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-05-16 04:30:00,2.40672,0.70196,2.507,0.34272,0.09996000000000001,0.357,2.064,0.602,2.15,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-05-16 05:00:00,2.42592,0.7075600000000001,2.527,0.34272,0.09996000000000001,0.357,2.0832,0.6076,2.17,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-16 05:30:00,2.47776,0.7226800000000001,2.581,0.33696000000000004,0.09828,0.35100000000000003,2.1408,0.6244000000000001,2.23,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-05-16 06:00:00,2.26176,0.65968,2.356,0.35136,0.10248,0.366,1.9104,0.5572,1.99,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-16 06:30:00,2.53824,0.7403200000000001,2.644,0.45504000000000006,0.13272,0.47400000000000003,2.0832,0.6076,2.17,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-05-16 07:00:00,2.8368,0.8274,2.955,0.4464,0.1302,0.465,2.3904,0.6972,2.49,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-16 07:30:00,3.2208,0.9394,3.355,0.4176,0.1218,0.435,2.8032,0.8176,2.92,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-16 08:00:00,3.02304,0.8817200000000001,3.149,0.47904,0.13972,0.499,2.544,0.742,2.65,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-16 08:30:00,2.73216,0.79688,2.846,0.48576,0.14168,0.506,2.2464,0.6552,2.34,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-16 09:00:00,2.4096,0.7028,2.51,0.5184,0.1512,0.54,1.8912,0.5516,1.97,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-05-16 09:30:00,2.3155200000000002,0.6753600000000001,2.412,0.5107200000000001,0.14896,0.532,1.8048000000000002,0.5264,1.88,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-16 10:00:00,2.17248,0.6336400000000001,2.263,0.53088,0.15484,0.553,1.6416,0.4788,1.71,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-16 10:30:00,2.02944,0.59192,2.114,0.5510400000000001,0.16072,0.5740000000000001,1.4784000000000002,0.4312,1.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-05-16 11:00:00,1.85664,0.54152,1.9340000000000002,0.57984,0.16912000000000002,0.604,1.2768,0.3724,1.33,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-05-16 11:30:00,2.00064,0.58352,2.084,0.5894400000000001,0.17192000000000002,0.614,1.4112,0.4116,1.47,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-05-16 12:00:00,1.99296,0.58128,2.076,0.58176,0.16968000000000003,0.606,1.4112,0.4116,1.47,5.856,1.708,6.1,5.856,1.708,6.1
2019-05-16 12:30:00,2.08704,0.60872,2.174,0.63744,0.18592,0.664,1.4496,0.4228,1.51,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-05-16 13:00:00,2.1936,0.6398,2.285,0.744,0.217,0.775,1.4496,0.4228,1.51,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-05-16 13:30:00,2.67552,0.78036,2.787,0.68832,0.20076000000000002,0.717,1.9872,0.5796,2.07,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-05-16 14:00:00,2.40672,0.70196,2.507,0.6595200000000001,0.19236,0.687,1.7472,0.5096,1.82,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-05-16 14:30:00,1.97952,0.5773600000000001,2.062,0.6547200000000001,0.19096000000000002,0.682,1.3248,0.3864,1.38,6.144,1.792,6.4,6.144,1.792,6.4
2019-05-16 15:00:00,1.9824000000000002,0.5782,2.065,0.7056,0.2058,0.735,1.2768,0.3724,1.33,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-05-16 15:30:00,2.01984,0.5891200000000001,2.104,0.7526400000000001,0.21952000000000002,0.784,1.2671999999999999,0.36960000000000004,1.32,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-05-16 16:00:00,2.0352,0.5936,2.12,0.7392000000000001,0.2156,0.77,1.296,0.378,1.35,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-05-16 16:30:00,2.06592,0.6025600000000001,2.152,0.7123200000000001,0.20776000000000003,0.742,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-16 17:00:00,2.12064,0.6185200000000001,2.209,0.7478400000000001,0.21812,0.779,1.3728,0.40040000000000003,1.43,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-05-16 17:30:00,2.16864,0.6325200000000001,2.259,0.64224,0.18732000000000001,0.669,1.5264,0.44520000000000004,1.5899999999999999,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-05-16 18:00:00,2.43264,0.70952,2.534,0.5894400000000001,0.17192000000000002,0.614,1.8432,0.5376000000000001,1.92,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-05-16 18:30:00,2.49408,0.7274400000000001,2.598,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.9488,0.5684,2.03,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-05-16 19:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.5020800000000001,0.14644000000000001,0.523,2.0928,0.6104,2.18,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-05-16 19:30:00,2.93856,0.8570800000000001,3.061,0.48096000000000005,0.14028000000000002,0.501,2.4576000000000002,0.7168,2.56,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-05-16 20:00:00,2.92512,0.85316,3.047,0.48672000000000004,0.14196,0.507,2.4384,0.7112,2.54,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-05-16 20:30:00,3.05568,0.89124,3.183,0.46368000000000004,0.13524,0.483,2.592,0.756,2.7,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-16 21:00:00,3.29568,0.9612400000000001,3.433,0.45408000000000004,0.13244,0.47300000000000003,2.8416,0.8288000000000001,2.96,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-05-16 21:30:00,3.20448,0.93464,3.338,0.52608,0.15344000000000002,0.548,2.6784,0.7812,2.79,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-05-16 22:00:00,2.96448,0.8646400000000001,3.088,0.5644800000000001,0.16464,0.588,2.4,0.7000000000000001,2.5,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-05-16 22:30:00,2.68032,0.78176,2.792,0.50112,0.14616,0.522,2.1792,0.6356,2.27,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-05-16 23:00:00,2.98752,0.87136,3.112,0.46272,0.13496000000000002,0.482,2.5248,0.7364,2.63,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-05-16 23:30:00,2.73504,0.7977200000000001,2.849,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2848,0.6664,2.38,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-17 00:00:00,2.59104,0.7557200000000001,2.699,0.45984,0.13412000000000002,0.47900000000000004,2.1312,0.6216,2.22,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-05-17 00:30:00,2.68032,0.78176,2.792,0.46272,0.13496000000000002,0.482,2.2176,0.6468,2.31,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-17 01:00:00,2.82336,0.8234800000000001,2.941,0.46176000000000006,0.13468000000000002,0.481,2.3616,0.6888000000000001,2.46,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-17 01:30:00,2.8368,0.8274,2.955,0.5232,0.1526,0.545,2.3136,0.6748000000000001,2.41,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-05-17 02:00:00,2.7696,0.8078000000000001,2.885,0.5136000000000001,0.14980000000000002,0.535,2.2560000000000002,0.658,2.35,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-17 02:30:00,2.62848,0.7666400000000001,2.738,0.49728000000000006,0.14504,0.518,2.1312,0.6216,2.22,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-05-17 03:00:00,2.52672,0.7369600000000001,2.632,0.46272,0.13496000000000002,0.482,2.064,0.602,2.15,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-05-17 03:30:00,2.4768,0.7224,2.58,0.49920000000000003,0.1456,0.52,1.9776,0.5768,2.06,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-05-17 04:00:00,2.4816000000000003,0.7238,2.585,0.4944,0.1442,0.515,1.9872,0.5796,2.07,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-05-17 04:30:00,2.53632,0.7397600000000001,2.642,0.49152000000000007,0.14336000000000002,0.512,2.0448,0.5964,2.13,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-17 05:00:00,2.3952,0.6986,2.495,0.5136000000000001,0.14980000000000002,0.535,1.8816000000000002,0.5488000000000001,1.96,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-05-17 05:30:00,2.51904,0.73472,2.624,0.5702400000000001,0.16632000000000002,0.594,1.9488,0.5684,2.03,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-17 06:00:00,2.80608,0.8184400000000001,2.923,0.51168,0.14924,0.533,2.2944,0.6692,2.39,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-17 06:30:00,2.75904,0.8047200000000001,2.874,0.5894400000000001,0.17192000000000002,0.614,2.1696,0.6328,2.26,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-05-17 07:00:00,2.84736,0.8304800000000001,2.966,0.5625600000000001,0.16408,0.586,2.2848,0.6664,2.38,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-05-17 07:30:00,2.6236800000000002,0.76524,2.733,0.55008,0.16044,0.5730000000000001,2.0736,0.6048,2.16,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-05-17 08:00:00,2.8656,0.8358,2.985,0.5424,0.1582,0.5650000000000001,2.3232,0.6776,2.42,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-05-17 08:30:00,2.86368,0.8352400000000001,2.983,0.5404800000000001,0.15764,0.5630000000000001,2.3232,0.6776,2.42,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-05-17 09:00:00,2.85792,0.8335600000000001,2.977,0.50592,0.14756000000000002,0.527,2.352,0.686,2.45,5.856,1.708,6.1,5.856,1.708,6.1
2019-05-17 09:30:00,2.57952,0.75236,2.6870000000000003,0.5155200000000001,0.15036000000000002,0.537,2.064,0.602,2.15,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-05-17 10:00:00,2.73984,0.79912,2.854,0.61824,0.18032,0.644,2.1216,0.6188,2.21,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-05-17 10:30:00,2.75904,0.8047200000000001,2.874,0.56064,0.16352000000000003,0.584,2.1984,0.6412,2.29,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-05-17 11:00:00,2.88,0.84,3.0,0.5184,0.1512,0.54,2.3616,0.6888000000000001,2.46,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-05-17 11:30:00,3.00768,0.87724,3.133,0.56928,0.16604000000000002,0.593,2.4384,0.7112,2.54,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-05-17 12:00:00,3.08736,0.9004800000000001,3.216,0.57216,0.16688,0.596,2.5152,0.7336,2.62,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-05-17 12:30:00,3.2928,0.9604,3.43,0.5952000000000001,0.1736,0.62,2.6976,0.7868,2.81,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-05-17 13:00:00,3.09216,0.9018800000000001,3.221,0.33696000000000004,0.09828,0.35100000000000003,2.7552,0.8036000000000001,2.87,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-05-17 13:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.32544,0.09492,0.339,2.448,0.714,2.55,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-05-17 14:00:00,2.3328,0.6804,2.43,0.3552,0.10360000000000001,0.37,1.9776,0.5768,2.06,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-05-17 14:30:00,2.44224,0.7123200000000001,2.544,0.38784,0.11312000000000001,0.404,2.0544000000000002,0.5992000000000001,2.14,5.136,1.498,5.35,5.136,1.498,5.35
2019-05-17 15:00:00,2.43936,0.7114800000000001,2.541,0.34656000000000003,0.10108,0.361,2.0928,0.6104,2.18,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-05-17 15:30:00,2.57856,0.7520800000000001,2.686,0.5625600000000001,0.16408,0.586,2.016,0.588,2.1,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-05-17 16:00:00,1.82976,0.53368,1.9060000000000001,0.62016,0.18088,0.646,1.2096,0.3528,1.26,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-17 16:30:00,2.04672,0.59696,2.132,0.64512,0.18816000000000002,0.672,1.4016,0.4088,1.46,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-05-17 17:00:00,2.14272,0.6249600000000001,2.232,0.54912,0.16016000000000002,0.5720000000000001,1.5936,0.46480000000000005,1.6600000000000001,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-05-17 17:30:00,2.39712,0.69916,2.497,0.22752000000000003,0.06636,0.23700000000000002,2.1696,0.6328,2.26,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-17 18:00:00,2.76,0.805,2.875,0.4752,0.1386,0.495,2.2848,0.6664,2.38,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-05-17 18:30:00,2.82912,0.8251600000000001,2.947,0.5923200000000001,0.17276000000000002,0.617,2.2368,0.6524,2.33,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-05-17 19:00:00,2.93856,0.8570800000000001,3.061,0.6057600000000001,0.17668,0.631,2.3328,0.6804,2.43,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-05-17 19:30:00,2.91072,0.84896,3.032,0.31872,0.09296,0.332,2.592,0.756,2.7,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-05-17 20:00:00,3.2256,0.9408000000000001,3.36,0.2016,0.058800000000000005,0.21,3.024,0.882,3.15,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-05-17 20:30:00,3.1824,0.9282,3.315,0.216,0.063,0.225,2.9664,0.8652000000000001,3.09,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-05-17 21:00:00,3.20064,0.9335200000000001,3.334,0.22464,0.06552000000000001,0.234,2.976,0.868,3.1,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-17 21:30:00,3.23328,0.9430400000000001,3.368,0.17088,0.04984,0.178,3.0624,0.8932,3.19,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-17 22:00:00,3.02304,0.8817200000000001,3.149,0.16224000000000002,0.04732,0.169,2.8608000000000002,0.8344,2.98,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-17 22:30:00,3.00096,0.8752800000000001,3.126,0.16896000000000003,0.049280000000000004,0.176,2.832,0.8260000000000001,2.95,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-05-17 23:00:00,2.93376,0.8556800000000001,3.056,0.16896000000000003,0.049280000000000004,0.176,2.7648,0.8064,2.88,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-05-17 23:30:00,2.8944,0.8442000000000001,3.015,0.1584,0.046200000000000005,0.165,2.7359999999999998,0.798,2.85,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-18 00:00:00,2.86464,0.83552,2.984,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.7648,0.8064,2.88,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-18 00:30:00,2.7984,0.8162,2.915,0.0912,0.026600000000000002,0.095,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-18 01:00:00,2.73792,0.79856,2.852,0.16512000000000002,0.04816,0.17200000000000001,2.5728,0.7504000000000001,2.68,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-18 01:30:00,2.73984,0.79912,2.854,0.18624000000000002,0.05432000000000001,0.194,2.5536,0.7448,2.66,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-18 02:00:00,2.784,0.812,2.9,0.1728,0.0504,0.18,2.6112,0.7616,2.7199999999999998,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-18 02:30:00,2.70144,0.7879200000000001,2.814,0.09024,0.026320000000000003,0.094,2.6112,0.7616,2.7199999999999998,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-18 03:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.0912,0.026600000000000002,0.095,2.64,0.77,2.75,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-18 03:30:00,2.6246400000000003,0.7655200000000001,2.734,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5248,0.7364,2.63,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-18 04:00:00,2.5728,0.7504000000000001,2.68,0.0864,0.0252,0.09,2.4864,0.7252000000000001,2.59,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-18 04:30:00,2.53824,0.7403200000000001,2.644,0.09024,0.026320000000000003,0.094,2.448,0.714,2.55,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-18 05:00:00,2.4576000000000002,0.7168,2.56,0.0864,0.0252,0.09,2.3712,0.6916,2.47,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-18 05:30:00,2.4931200000000002,0.72716,2.597,0.12192000000000001,0.03556,0.127,2.3712,0.6916,2.47,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-18 06:00:00,2.43648,0.71064,2.5380000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2368,0.6524,2.33,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-18 06:30:00,2.5392,0.7406,2.645,0.2064,0.060200000000000004,0.215,2.3328,0.6804,2.43,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-18 07:00:00,2.64192,0.77056,2.752,0.21312,0.06216000000000001,0.222,2.4288,0.7084,2.5300000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-18 07:30:00,2.78016,0.81088,2.896,0.20736000000000002,0.060480000000000006,0.216,2.5728,0.7504000000000001,2.68,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-18 08:00:00,2.69664,0.7865200000000001,2.809,0.20064,0.05852,0.209,2.496,0.728,2.6,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-18 08:30:00,3.6096,1.0528,3.76,0.192,0.056,0.2,3.4176,0.9968,3.56,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-18 09:00:00,2.58432,0.7537600000000001,2.692,0.17472000000000001,0.050960000000000005,0.182,2.4096,0.7028,2.51,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-05-18 09:30:00,2.59968,0.75824,2.708,0.17088,0.04984,0.178,2.4288,0.7084,2.5300000000000002,4.272,1.246,4.45,4.272,1.246,4.45
2019-05-18 10:00:00,2.66976,0.77868,2.781,0.19296000000000002,0.056280000000000004,0.201,2.4768,0.7224,2.58,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-18 10:30:00,2.52384,0.7361200000000001,2.629,0.35424000000000005,0.10332000000000001,0.369,2.1696,0.6328,2.26,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-18 11:00:00,2.2128,0.6454000000000001,2.305,0.5136000000000001,0.14980000000000002,0.535,1.6992,0.49560000000000004,1.77,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-18 11:30:00,2.3376,0.6818000000000001,2.435,0.4848,0.1414,0.505,1.8528,0.5404,1.9300000000000002,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-05-18 12:00:00,2.43264,0.70952,2.534,0.47424000000000005,0.13832,0.494,1.9584000000000001,0.5712,2.04,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-05-18 12:30:00,2.9203200000000002,0.8517600000000001,3.042,0.6355200000000001,0.18536000000000002,0.662,2.2848,0.6664,2.38,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-18 13:00:00,3.26496,0.9522800000000001,3.401,1.16256,0.33908000000000005,1.211,2.1024,0.6132000000000001,2.19,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-18 13:30:00,3.42432,0.9987600000000001,3.567,1.13952,0.33236000000000004,1.187,2.2848,0.6664,2.38,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-18 14:00:00,3.3945600000000002,0.9900800000000001,3.536,1.17696,0.34328000000000003,1.226,2.2176,0.6468,2.31,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-18 14:30:00,3.32448,0.9696400000000001,3.463,1.21248,0.35364,1.263,2.112,0.616,2.2,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-18 15:00:00,3.2016,0.9338000000000001,3.335,1.1952,0.3486,1.245,2.0064,0.5852,2.09,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-18 15:30:00,3.2995200000000002,0.9623600000000001,3.437,1.15872,0.33796000000000004,1.207,2.1408,0.6244000000000001,2.23,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-18 16:00:00,3.37824,0.9853200000000001,3.519,1.11264,0.32452000000000003,1.159,2.2656,0.6608,2.36,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-18 16:30:00,3.56256,1.03908,3.711,1.04736,0.30548000000000003,1.091,2.5152,0.7336,2.62,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-18 17:00:00,3.69312,1.0771600000000001,3.847,1.05312,0.30716000000000004,1.097,2.64,0.77,2.75,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-18 17:30:00,3.51168,1.02424,3.658,1.07328,0.31304000000000004,1.118,2.4384,0.7112,2.54,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-18 18:00:00,3.47424,1.01332,3.6189999999999998,1.10304,0.32172,1.149,2.3712,0.6916,2.47,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-18 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.1232,0.3276,1.17,2.544,0.742,2.65,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-18 19:00:00,3.69888,1.07884,3.8529999999999998,1.13568,0.33124000000000003,1.183,2.5632,0.7476,2.67,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-18 19:30:00,3.91584,1.14212,4.079,1.13184,0.33012,1.179,2.784,0.812,2.9,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-18 20:00:00,4.008,1.169,4.175,1.1088,0.3234,1.155,2.8992,0.8456,3.02,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-18 20:30:00,3.94848,1.15164,4.113,1.04928,0.30604000000000003,1.093,2.8992,0.8456,3.02,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-18 21:00:00,3.9043200000000002,1.13876,4.067,1.05312,0.30716000000000004,1.097,2.8512,0.8316,2.9699999999999998,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-05-18 21:30:00,3.7872,1.1046,3.9450000000000003,1.0896,0.3178,1.135,2.6976,0.7868,2.81,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-18 22:00:00,3.56352,1.03936,3.7119999999999997,1.13472,0.33096000000000003,1.182,2.4288,0.7084,2.5300000000000002,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-18 22:30:00,3.40608,0.9934400000000001,3.548,1.13088,0.32984,1.178,2.2752,0.6636000000000001,2.37,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-18 23:00:00,3.40704,0.99372,3.549,1.13184,0.33012,1.179,2.2752,0.6636000000000001,2.37,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-18 23:30:00,3.29856,0.96208,3.436,1.10016,0.32088,1.146,2.1984,0.6412,2.29,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-19 00:00:00,3.02016,0.8808800000000001,3.146,1.05216,0.30688000000000004,1.096,1.968,0.5740000000000001,2.05,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-19 00:30:00,2.9798400000000003,0.8691200000000001,3.104,1.05024,0.30632000000000004,1.094,1.9296000000000002,0.5628000000000001,2.01,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-19 01:00:00,3.01536,0.87948,3.141,1.11456,0.32508000000000004,1.161,1.9008,0.5544,1.98,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-05-19 01:30:00,3.09312,0.9021600000000001,3.222,1.13472,0.33096000000000003,1.182,1.9584000000000001,0.5712,2.04,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-19 02:00:00,2.9212800000000003,0.85204,3.043,1.13568,0.33124000000000003,1.183,1.7856,0.5208,1.8599999999999999,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-05-19 02:30:00,2.9318400000000002,0.8551200000000001,3.054,1.12704,0.32872,1.174,1.8048000000000002,0.5264,1.88,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-19 03:00:00,2.856,0.833,2.975,1.0512,0.30660000000000004,1.095,1.8048000000000002,0.5264,1.88,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-19 03:30:00,2.85504,0.83272,2.974,1.05024,0.30632000000000004,1.094,1.8048000000000002,0.5264,1.88,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-05-19 04:00:00,2.85696,0.83328,2.976,1.05216,0.30688000000000004,1.096,1.8048000000000002,0.5264,1.88,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-05-19 04:30:00,2.84832,0.83076,2.967,1.04352,0.30436,1.087,1.8048000000000002,0.5264,1.88,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-05-19 05:00:00,2.80704,0.8187200000000001,2.924,1.05024,0.30632000000000004,1.094,1.7568000000000001,0.5124000000000001,1.83,2.448,0.714,2.55,2.448,0.714,2.55
2019-05-19 05:30:00,2.82336,0.8234800000000001,2.941,1.04736,0.30548000000000003,1.091,1.776,0.518,1.85,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-05-19 06:00:00,2.79456,0.81508,2.911,1.04736,0.30548000000000003,1.091,1.7472,0.5096,1.82,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-05-19 06:30:00,2.80896,0.8192800000000001,2.926,1.04256,0.30408,1.086,1.7664,0.5152,1.8399999999999999,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-05-19 07:00:00,2.86464,0.83552,2.984,0.9830400000000001,0.28672000000000003,1.024,1.8816000000000002,0.5488000000000001,1.96,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-05-19 07:30:00,2.4931200000000002,0.72716,2.597,0.11232,0.032760000000000004,0.117,2.3808,0.6944,2.48,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-19 08:00:00,2.53728,0.74004,2.643,0.10848000000000001,0.03164,0.113,2.4288,0.7084,2.5300000000000002,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-19 08:30:00,2.4624,0.7182000000000001,2.565,0.13920000000000002,0.040600000000000004,0.145,2.3232,0.6776,2.42,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-19 09:00:00,2.38272,0.69496,2.482,0.16512000000000002,0.04816,0.17200000000000001,2.2176,0.6468,2.31,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-05-19 09:30:00,2.4672,0.7196,2.5700000000000003,0.192,0.056,0.2,2.2752,0.6636000000000001,2.37,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-19 10:00:00,2.53056,0.7380800000000001,2.636,0.25536000000000003,0.07448,0.266,2.2752,0.6636000000000001,2.37,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-05-19 10:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.26976,0.07868,0.281,2.2560000000000002,0.658,2.35,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-05-19 11:00:00,2.15712,0.62916,2.247,0.22752000000000003,0.06636,0.23700000000000002,1.9296000000000002,0.5628000000000001,2.01,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-19 11:30:00,1.8460800000000002,0.53844,1.923,0.29088,0.08484000000000001,0.303,1.5552000000000001,0.4536,1.62,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-05-19 12:00:00,2.20032,0.64176,2.292,0.28992,0.08456000000000001,0.302,1.9104,0.5572,1.99,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-05-19 12:30:00,2.20512,0.6431600000000001,2.297,0.34272,0.09996000000000001,0.357,1.8624,0.5432,1.94,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-05-19 13:00:00,2.3952,0.6986,2.495,1.2144,0.3542,1.2650000000000001,1.1808,0.34440000000000004,1.23,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-05-19 13:30:00,2.32416,0.67788,2.421,1.2585600000000001,0.36708,1.311,1.0656,0.3108,1.11,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-19 14:00:00,2.3750400000000003,0.69272,2.474,1.21344,0.35392,1.264,1.1616,0.3388,1.21,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-05-19 14:30:00,2.4105600000000003,0.70308,2.511,1.17216,0.34188,1.221,1.2384,0.3612,1.29,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-05-19 15:00:00,2.69952,0.7873600000000001,2.8120000000000003,1.14432,0.33376,1.192,1.5552000000000001,0.4536,1.62,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-19 15:30:00,3.7872,1.1046,3.9450000000000003,1.0992,0.3206,1.145,2.688,0.784,2.8,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-05-19 16:00:00,4.24512,1.23816,4.422,1.04832,0.30576000000000003,1.092,3.1968,0.9324,3.33,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-19 16:30:00,4.54464,1.32552,4.734,1.05024,0.30632000000000004,1.094,3.4944,1.0192,3.64,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-19 17:00:00,4.40736,1.28548,4.591,1.04736,0.30548000000000003,1.091,3.36,0.98,3.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-19 17:30:00,4.21632,1.22976,4.392,1.04832,0.30576000000000003,1.092,3.168,0.924,3.3,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-05-19 18:00:00,3.936,1.148,4.1,1.0464,0.3052,1.09,2.8896,0.8428,3.01,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-05-19 18:30:00,3.8832,1.1326,4.045,1.0704,0.31220000000000003,1.115,2.8128,0.8204,2.93,5.184,1.512,5.4,5.184,1.512,5.4
2019-05-19 19:00:00,4.09344,1.19392,4.264,1.16544,0.33992000000000006,1.214,2.928,0.854,3.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-05-19 19:30:00,4.23552,1.23536,4.412,1.15392,0.33656,1.202,3.0816,0.8988,3.21,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-19 20:00:00,4.30272,1.25496,4.482,1.14432,0.33376,1.192,3.1584,0.9212,3.29,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-05-19 20:30:00,4.33248,1.26364,4.513,1.17408,0.34244,1.223,3.1584,0.9212,3.29,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-05-19 21:00:00,4.3728,1.2754,4.555,1.1568,0.33740000000000003,1.205,3.216,0.9380000000000001,3.35,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-05-19 21:30:00,4.47264,1.3045200000000001,4.659,1.05504,0.30772000000000005,1.099,3.4176,0.9968,3.56,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-19 22:00:00,4.36512,1.27316,4.547,1.05312,0.30716000000000004,1.097,3.312,0.966,3.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-19 22:30:00,4.21344,1.22892,4.389,1.04544,0.30492,1.089,3.168,0.924,3.3,4.368,1.274,4.55,4.368,1.274,4.55
2019-05-19 23:00:00,4.13088,1.20484,4.303,1.04928,0.30604000000000003,1.093,3.0816,0.8988,3.21,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-19 23:30:00,3.936,1.148,4.1,1.0464,0.3052,1.09,2.8896,0.8428,3.01,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-20 00:00:00,3.9100800000000002,1.14044,4.073,1.04928,0.30604000000000003,1.093,2.8608000000000002,0.8344,2.98,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-20 00:30:00,3.99552,1.16536,4.162,1.04832,0.30576000000000003,1.092,2.9472,0.8596,3.07,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-20 01:00:00,4.09152,1.19336,4.2620000000000005,1.04832,0.30576000000000003,1.092,3.0432,0.8876000000000001,3.17,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-20 01:30:00,4.09056,1.1930800000000001,4.261,1.04736,0.30548000000000003,1.091,3.0432,0.8876000000000001,3.17,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-20 02:00:00,4.18368,1.22024,4.358,1.04448,0.30464,1.088,3.1392,0.9156000000000001,3.27,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-20 02:30:00,4.24608,1.23844,4.423,1.04928,0.30604000000000003,1.093,3.1968,0.9324,3.33,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-05-20 03:00:00,4.37952,1.27736,4.562,1.04832,0.30576000000000003,1.092,3.3312,0.9716,3.47,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-20 03:30:00,4.13952,1.20736,4.312,1.05792,0.30856,1.102,3.0816,0.8988,3.21,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-05-20 04:00:00,4.01568,1.17124,4.183,1.07808,0.31444000000000005,1.123,2.9376,0.8568,3.06,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-20 04:30:00,4.08864,1.19252,4.259,1.06464,0.31052,1.109,3.024,0.882,3.15,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-05-20 05:00:00,4.03776,1.17768,4.206,1.06176,0.30968,1.106,2.976,0.868,3.1,4.08,1.19,4.25,4.08,1.19,4.25
2019-05-20 05:30:00,3.96576,1.15668,4.131,1.06656,0.31108,1.111,2.8992,0.8456,3.02,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-05-20 06:00:00,4.1184,1.2012,4.29,1.0848,0.3164,1.13,3.0336,0.8848,3.16,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-20 06:30:00,4.3152,1.2586,4.495,1.0992,0.3206,1.145,3.216,0.9380000000000001,3.35,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-05-20 07:00:00,4.53408,1.32244,4.723,1.07808,0.31444000000000005,1.123,3.456,1.008,3.6,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-05-20 07:30:00,4.81632,1.40476,5.017,1.07232,0.31276000000000004,1.117,3.7439999999999998,1.092,3.9,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-20 08:00:00,4.776,1.393,4.975,1.0896,0.3178,1.135,3.6864,1.0752,3.84,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-20 08:30:00,4.6310400000000005,1.35072,4.824,1.13664,0.33152000000000004,1.184,3.4944,1.0192,3.64,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-05-20 09:00:00,4.53024,1.32132,4.719,1.24704,0.36372000000000004,1.299,3.2832,0.9576,3.42,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-20 09:30:00,4.46976,1.30368,4.656,1.21536,0.35448,1.266,3.2544,0.9492,3.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-05-20 10:00:00,3.97344,1.15892,4.139,1.23744,0.36092,1.289,2.7359999999999998,0.798,2.85,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-05-20 10:30:00,4.00128,1.16704,4.168,1.30368,0.38024,1.358,2.6976,0.7868,2.81,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-05-20 11:00:00,3.86592,1.12756,4.027,1.35072,0.39396000000000003,1.407,2.5152,0.7336,2.62,6.144,1.792,6.4,6.144,1.792,6.4
2019-05-20 11:30:00,3.82464,1.11552,3.984,1.37664,0.40152000000000004,1.434,2.448,0.714,2.55,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-05-20 12:00:00,4.10976,1.19868,4.281,1.32576,0.38668,1.381,2.784,0.812,2.9,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-05-20 12:30:00,4.13472,1.20596,4.307,1.35072,0.39396000000000003,1.407,2.784,0.812,2.9,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-05-20 13:00:00,4.0848,1.1914,4.255,1.3679999999999999,0.399,1.425,2.7168,0.7924,2.83,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-05-20 13:30:00,4.03968,1.17824,4.208,1.35168,0.39424000000000003,1.408,2.688,0.784,2.8,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-05-20 14:00:00,4.0656,1.1858,4.235,1.3104,0.38220000000000004,1.365,2.7552,0.8036000000000001,2.87,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-20 14:30:00,4.3104,1.2572,4.49,1.2768,0.3724,1.33,3.0336,0.8848,3.16,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-05-20 15:00:00,4.704,1.3719999999999999,4.9,1.2576,0.3668,1.31,3.4464,1.0052,3.59,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-05-20 15:30:00,3.61728,1.05504,3.768,1.25568,0.36624,1.308,2.3616,0.6888000000000001,2.46,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-05-20 16:00:00,4.29024,1.25132,4.469,1.23744,0.36092,1.289,3.0528,0.8904000000000001,3.18,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-05-20 16:30:00,4.2096,1.2278,4.385,1.2336,0.3598,1.2850000000000001,2.976,0.868,3.1,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-05-20 17:00:00,3.7267200000000003,1.08696,3.882,1.18272,0.34496000000000004,1.232,2.544,0.742,2.65,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-05-20 17:30:00,4.15872,1.21296,4.332,1.16352,0.33936000000000005,1.212,2.9952,0.8736,3.12,4.992,1.456,5.2,4.992,1.456,5.2
2019-05-20 18:00:00,3.96576,1.15668,4.131,1.15296,0.33628,1.201,2.8128,0.8204,2.93,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-20 18:30:00,4.15968,1.21324,4.333,1.14528,0.33404,1.193,3.0144,0.8792000000000001,3.14,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-05-20 19:00:00,4.47744,1.30592,4.664,1.13664,0.33152000000000004,1.184,3.3407999999999998,0.9744,3.48,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-05-20 19:30:00,4.2672,1.2446,4.445,1.1280000000000001,0.329,1.175,3.1392,0.9156000000000001,3.27,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-20 20:00:00,3.87552,1.13036,4.037,1.15872,0.33796000000000004,1.207,2.7168,0.7924,2.83,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-20 20:30:00,3.62592,1.05756,3.777,1.05312,0.30716000000000004,1.097,2.5728,0.7504000000000001,2.68,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-20 21:00:00,3.81504,1.11272,3.974,1.05024,0.30632000000000004,1.094,2.7648,0.8064,2.88,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-05-20 21:30:00,3.95424,1.15332,4.119,1.07424,0.31332000000000004,1.119,2.88,0.84,3.0,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-20 22:00:00,4.0752,1.1886,4.245,1.1856,0.3458,1.235,2.8896,0.8428,3.01,4.08,1.19,4.25,4.08,1.19,4.25
2019-05-20 22:30:00,3.48288,1.01584,3.628,1.20768,0.35224000000000005,1.258,2.2752,0.6636000000000001,2.37,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-20 23:00:00,3.3456,0.9758,3.485,1.1472,0.3346,1.195,2.1984,0.6412,2.29,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-05-20 23:30:00,3.3744,0.9842000000000001,3.515,1.1952,0.3486,1.245,2.1792,0.6356,2.27,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-21 00:00:00,3.36192,0.9805600000000001,3.502,1.17312,0.34216,1.222,2.1888,0.6384000000000001,2.2800000000000002,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-22 00:30:00,3.3350400000000002,0.97272,3.474,1.24224,0.36232000000000003,1.294,2.0928,0.6104,2.18,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-22 01:00:00,3.40224,0.9923200000000001,3.544,1.27104,0.37072000000000005,1.324,2.1312,0.6216,2.22,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-22 01:30:00,3.35232,0.9777600000000001,3.492,1.26912,0.37016000000000004,1.322,2.0832,0.6076,2.17,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-22 02:00:00,3.07104,0.8957200000000001,3.199,1.19904,0.34972000000000003,1.249,1.8719999999999999,0.546,1.9500000000000002,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-05-22 02:30:00,2.91264,0.84952,3.034,1.17504,0.34272,1.224,1.7376,0.5068,1.81,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-22 03:00:00,3.0048,0.8764000000000001,3.13,1.1424,0.3332,1.19,1.8624,0.5432,1.94,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-22 03:30:00,2.87232,0.8377600000000001,2.992,1.13472,0.33096000000000003,1.182,1.7376,0.5068,1.81,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-22 04:00:00,2.79936,0.8164800000000001,2.916,1.08096,0.31528,1.126,1.7184,0.5012,1.79,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-22 04:30:00,2.86944,0.8369200000000001,2.989,1.05504,0.30772000000000005,1.099,1.8144,0.5292,1.8900000000000001,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-22 05:00:00,2.91168,0.8492400000000001,3.033,1.04928,0.30604000000000003,1.093,1.8624,0.5432,1.94,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-22 05:30:00,2.95392,0.8615600000000001,3.077,1.05312,0.30716000000000004,1.097,1.9008,0.5544,1.98,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-22 06:00:00,3.05664,0.8915200000000001,3.184,1.05024,0.30632000000000004,1.094,2.0064,0.5852,2.09,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-22 06:30:00,3.096,0.903,3.225,1.0512,0.30660000000000004,1.095,2.0448,0.5964,2.13,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-22 07:00:00,3.34944,0.9769200000000001,3.489,1.05504,0.30772000000000005,1.099,2.2944,0.6692,2.39,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-22 07:30:00,3.65088,1.06484,3.803,1.07808,0.31444000000000005,1.123,2.5728,0.7504000000000001,2.68,4.272,1.246,4.45,4.272,1.246,4.45
2019-05-22 08:00:00,3.60096,1.05028,3.751,1.06656,0.31108,1.111,2.5343999999999998,0.7392000000000001,2.64,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-05-22 08:30:00,3.38208,0.9864400000000001,3.523,1.08768,0.31724,1.133,2.2944,0.6692,2.39,4.656,1.358,4.85,4.656,1.358,4.85
2019-05-22 09:00:00,3.75264,1.09452,3.909,1.14144,0.33292000000000005,1.189,2.6112,0.7616,2.7199999999999998,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-05-22 09:30:00,5.41536,1.57948,5.641,1.11456,0.32508000000000004,1.161,4.3008,1.2544,4.48,6.7104,1.9572,6.99,6.7104,1.9572,6.99
