Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 10:00:00,6.0432,1.7626,6.295,1.1472,0.3346,1.195,4.896,1.428,5.1,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-05-22 10:30:00,5.33376,1.5556800000000002,5.556,1.13856,0.33208000000000004,1.186,4.1952,1.2236,4.37,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-05-22 11:00:00,4.86816,1.41988,5.071,1.13376,0.33068000000000003,1.181,3.7344,1.0892,3.89,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-05-22 11:30:00,4.39584,1.28212,4.579,1.17024,0.34132,1.219,3.2256,0.9408000000000001,3.36,6.24,1.82,6.5,6.24,1.82,6.5
2019-05-22 12:00:00,4.39104,1.28072,4.574,1.29984,0.37912,1.354,3.0912,0.9016000000000001,3.22,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-05-22 12:30:00,4.1088000000000005,1.1984,4.28,1.344,0.392,1.4,2.7648,0.8064,2.88,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-05-22 13:00:00,4.48128,1.30704,4.668,1.3420800000000002,0.39144,1.3980000000000001,3.1392,0.9156000000000001,3.27,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-05-22 13:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.34688,0.39284,1.403,3.0816,0.8988,3.21,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-05-22 14:00:00,3.1776,0.9268000000000001,3.31,1.392,0.406,1.45,1.7856,0.5208,1.8599999999999999,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-05-22 14:30:00,3.1776,0.9268000000000001,3.31,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.824,0.532,1.9,6.912,2.016,7.2,6.912,2.016,7.2
2019-05-22 15:00:00,3.41184,0.9951200000000001,3.5540000000000003,1.31904,0.38472,1.374,2.0928,0.6104,2.18,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-05-22 15:30:00,3.77568,1.10124,3.933,1.30848,0.38164000000000003,1.363,2.4672,0.7196,2.5700000000000003,5.904,1.722,6.15,5.904,1.722,6.15
2019-05-22 16:00:00,3.66336,1.06848,3.816,1.21536,0.35448,1.266,2.448,0.714,2.55,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-05-22 16:30:00,3.60672,1.05196,3.757,1.21632,0.35476,1.267,2.3904,0.6972,2.49,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-05-22 17:00:00,3.79296,1.10628,3.951,1.24896,0.36428000000000005,1.301,2.544,0.742,2.65,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-05-22 17:30:00,3.9888,1.1634,4.155,1.2048,0.3514,1.255,2.784,0.812,2.9,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-05-22 18:00:00,4.20672,1.22696,4.382,1.20192,0.35056000000000004,1.252,3.0048,0.8764000000000001,3.13,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-05-22 18:30:00,4.18848,1.22164,4.3629999999999995,1.18368,0.34524000000000005,1.233,3.0048,0.8764000000000001,3.13,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-22 19:00:00,3.95904,1.15472,4.124,1.16544,0.33992000000000006,1.214,2.7936,0.8148000000000001,2.91,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-05-22 19:30:00,3.81792,1.11356,3.977,1.17792,0.34356000000000003,1.227,2.64,0.77,2.75,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-22 20:00:00,3.89184,1.1351200000000001,4.054,1.15584,0.33712000000000003,1.204,2.7359999999999998,0.798,2.85,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-22 20:30:00,4.0032,1.1676,4.17,1.1616,0.3388,1.21,2.8416,0.8288000000000001,2.96,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-05-22 21:00:00,4.0704,1.1872,4.24,1.1424,0.3332,1.19,2.928,0.854,3.05,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-22 21:30:00,4.02624,1.17432,4.194,1.13664,0.33152000000000004,1.184,2.8896,0.8428,3.01,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-22 22:00:00,3.7632,1.0976,3.92,1.1232,0.3276,1.17,2.64,0.77,2.75,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-05-22 22:30:00,3.57408,1.04244,3.723,1.05888,0.30884,1.103,2.5152,0.7336,2.62,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-22 23:00:00,3.336,0.973,3.475,1.0704,0.31220000000000003,1.115,2.2656,0.6608,2.36,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-22 23:30:00,3.10752,0.90636,3.237,1.08192,0.31556,1.127,2.0256,0.5908,2.11,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-23 00:00:00,2.95488,0.86184,3.078,1.05408,0.30744000000000005,1.098,1.9008,0.5544,1.98,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-23 00:30:00,3.0816,0.8988,3.21,1.0656,0.3108,1.11,2.016,0.588,2.1,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-23 01:00:00,2.93088,0.85484,3.053,1.06848,0.31164000000000003,1.113,1.8624,0.5432,1.94,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-23 01:30:00,2.96736,0.86548,3.091,1.05696,0.30828,1.101,1.9104,0.5572,1.99,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-23 02:00:00,2.99424,0.8733200000000001,3.119,1.05504,0.30772000000000005,1.099,1.9392,0.5656,2.02,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-23 02:30:00,3.20736,0.9354800000000001,3.341,1.05696,0.30828,1.101,2.1504,0.6272,2.24,2.928,0.854,3.05,2.928,0.854,3.05
2019-05-23 03:00:00,3.22752,0.9413600000000001,3.362,1.05792,0.30856,1.102,2.1696,0.6328,2.26,2.928,0.854,3.05,2.928,0.854,3.05
2019-05-23 03:30:00,3.2784,0.9562,3.415,1.0608,0.3094,1.105,2.2176,0.6468,2.31,2.928,0.854,3.05,2.928,0.854,3.05
2019-05-23 04:00:00,3.28704,0.9587200000000001,3.424,1.06944,0.31192000000000003,1.114,2.2176,0.6468,2.31,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-23 04:30:00,3.13632,0.9147600000000001,3.267,1.06272,0.30996,1.107,2.0736,0.6048,2.16,2.88,0.84,3.0,2.88,0.84,3.0
2019-05-23 05:00:00,3.24096,0.9452800000000001,3.376,1.07136,0.31248000000000004,1.116,2.1696,0.6328,2.26,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-05-23 05:30:00,3.2928,0.9604,3.43,1.0752,0.3136,1.12,2.2176,0.6468,2.31,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-23 06:00:00,3.17856,0.9270800000000001,3.311,1.05696,0.30828,1.101,2.1216,0.6188,2.21,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-23 06:30:00,3.4780800000000003,1.01444,3.623,1.05888,0.30884,1.103,2.4192,0.7056,2.52,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-23 07:00:00,3.47424,1.01332,3.6189999999999998,1.05504,0.30772000000000005,1.099,2.4192,0.7056,2.52,4.032,1.176,4.2,4.032,1.176,4.2
2019-05-23 07:30:00,3.62496,1.05728,3.776,1.06176,0.30968,1.106,2.5632,0.7476,2.67,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-23 08:00:00,3.67392,1.07156,3.827,1.15872,0.33796000000000004,1.207,2.5152,0.7336,2.62,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-23 08:30:00,3.8457600000000003,1.12168,4.006,1.17696,0.34328000000000003,1.226,2.6688,0.7784000000000001,2.7800000000000002,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-23 09:00:00,3.69024,1.07632,3.844,1.21344,0.35392,1.264,2.4768,0.7224,2.58,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-23 09:30:00,3.27648,0.95564,3.4130000000000003,1.23168,0.35924,1.283,2.0448,0.5964,2.13,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-05-23 10:00:00,3.14496,0.9172800000000001,3.276,1.26336,0.36848000000000003,1.316,1.8816000000000002,0.5488000000000001,1.96,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-23 10:30:00,3.024,0.882,3.15,1.2768,0.3724,1.33,1.7472,0.5096,1.82,4.992,1.456,5.2,4.992,1.456,5.2
2019-05-23 11:00:00,2.88672,0.84196,3.007,1.28352,0.37436,1.337,1.6032000000000002,0.4676,1.67,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-05-23 11:30:00,2.77632,0.80976,2.892,1.30752,0.38136000000000003,1.362,1.4688,0.4284,1.53,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-05-23 12:00:00,2.81856,0.82208,2.936,1.33056,0.38808000000000004,1.3860000000000001,1.488,0.434,1.55,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-23 12:30:00,2.74848,0.80164,2.863,1.32768,0.38724000000000003,1.383,1.4208,0.41440000000000005,1.48,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-05-23 13:00:00,2.90688,0.84784,3.028,1.39008,0.40544,1.448,1.5168,0.4424,1.58,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-05-23 13:30:00,3.20064,0.9335200000000001,3.334,1.39584,0.40712000000000004,1.454,1.8048000000000002,0.5264,1.88,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-05-23 14:00:00,2.9260800000000002,0.8534400000000001,3.048,1.35168,0.39424000000000003,1.408,1.5744,0.4592,1.6400000000000001,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-05-23 14:30:00,3.13632,0.9147600000000001,3.267,1.28352,0.37436,1.337,1.8528,0.5404,1.9300000000000002,4.992,1.456,5.2,4.992,1.456,5.2
2019-05-23 15:00:00,2.9472,0.8596,3.07,1.2576,0.3668,1.31,1.6896,0.4928,1.76,4.992,1.456,5.2,4.992,1.456,5.2
2019-05-23 15:30:00,3.16224,0.92232,3.294,1.15584,0.33712000000000003,1.204,2.0064,0.5852,2.09,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-05-23 16:00:00,3.3744,0.9842000000000001,3.515,1.1952,0.3486,1.245,2.1792,0.6356,2.27,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-05-23 16:30:00,3.5136000000000003,1.0248,3.66,1.2,0.35000000000000003,1.25,2.3136,0.6748000000000001,2.41,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-23 17:00:00,3.72384,1.08612,3.879,1.22784,0.35812000000000005,1.279,2.496,0.728,2.6,4.608,1.344,4.8,4.608,1.344,4.8
2019-05-23 17:30:00,3.23808,0.9444400000000001,3.373,1.22208,0.35644000000000003,1.2730000000000001,2.016,0.588,2.1,5.184,1.512,5.4,5.184,1.512,5.4
2019-05-23 18:00:00,2.84256,0.82908,2.961,1.19136,0.34748,1.241,1.6512,0.48160000000000003,1.72,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-23 18:30:00,3.22464,0.94052,3.359,1.17984,0.34412000000000004,1.229,2.0448,0.5964,2.13,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-05-23 19:00:00,3.19872,0.9329600000000001,3.332,1.09632,0.31976000000000004,1.142,2.1024,0.6132000000000001,2.19,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-05-23 19:30:00,3.02016,0.8808800000000001,3.146,1.08096,0.31528,1.126,1.9392,0.5656,2.02,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-05-23 20:00:00,3.4128,0.9954000000000001,3.555,1.1280000000000001,0.329,1.175,2.2848,0.6664,2.38,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-05-23 20:30:00,3.65952,1.06736,3.8120000000000003,1.14432,0.33376,1.192,2.5152,0.7336,2.62,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-05-23 21:00:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,7.152,2.086,7.45,7.152,2.086,7.45
2019-05-23 21:30:00,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,7.152,2.086,7.45,7.152,2.086,7.45
2019-05-23 22:00:00,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-05-23 22:30:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-05-23 23:00:00,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-05-23 23:30:00,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-05-24 00:00:00,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-05-24 00:30:00,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-05-24 01:00:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-05-24 01:30:00,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-05-24 02:00:00,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-05-24 02:30:00,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-05-24 03:00:00,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-05-24 03:30:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-05-24 04:00:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-05-24 04:30:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,5.28,1.54,5.5,5.28,1.54,5.5
2019-05-24 05:00:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-05-24 05:30:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-24 06:00:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-05-24 06:30:00,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,5.856,1.708,6.1,5.856,1.708,6.1
2019-05-24 07:00:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-05-24 07:30:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,7.248,2.114,7.55,7.248,2.114,7.55
2019-05-24 08:00:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-05-24 08:30:00,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-05-24 09:00:00,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2019-05-24 09:30:00,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-05-24 10:00:00,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-05-24 10:30:00,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-05-24 11:00:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-05-24 11:30:00,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-05-24 12:00:00,1.31136,0.38248000000000004,1.366,1.31136,0.38248000000000004,1.366,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-05-24 12:30:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-05-24 13:00:00,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-05-24 13:30:00,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-05-24 14:00:00,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-05-24 14:30:00,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-24 15:00:00,1.4016,0.4088,1.46,1.4016,0.4088,1.46,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-24 15:30:00,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-24 16:00:00,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-05-24 16:30:00,1.29504,0.37772000000000006,1.349,1.29504,0.37772000000000006,1.349,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-24 17:00:00,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,6.624,1.932,6.9,6.624,1.932,6.9
2019-05-24 17:30:00,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-05-24 18:00:00,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-05-24 18:30:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-05-24 19:00:00,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2019-05-24 19:30:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-05-24 20:00:00,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-05-24 20:30:00,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-05-24 21:00:00,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-24 21:30:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-24 22:00:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-05-24 22:30:00,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-05-24 23:00:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-05-24 23:30:00,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-05-25 00:00:00,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-25 00:30:00,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-05-25 01:00:00,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-05-25 01:30:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-05-25 02:00:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-05-25 02:30:00,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-05-25 03:00:00,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-05-25 03:30:00,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-05-25 04:00:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-05-25 04:30:00,1.16544,0.33992000000000006,1.214,1.16544,0.33992000000000006,1.214,0.0,0.0,0.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-05-25 05:00:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-05-25 05:30:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,6.048,1.764,6.3,6.048,1.764,6.3
2019-05-25 06:00:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-05-25 06:30:00,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-05-25 07:00:00,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2019-05-25 07:30:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-05-25 08:00:00,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-05-25 08:30:00,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-05-25 09:00:00,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-05-25 09:30:00,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2019-05-25 10:00:00,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2019-05-25 10:30:00,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-05-25 11:00:00,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-05-25 11:30:00,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,5.328,1.554,5.55,5.328,1.554,5.55
2019-05-25 12:00:00,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,5.184,1.512,5.4,5.184,1.512,5.4
2019-05-25 12:30:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-05-25 13:00:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-25 13:30:00,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-05-25 14:00:00,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,4.8,1.4,5.0,4.8,1.4,5.0
2019-05-25 14:30:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-05-25 15:00:00,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-05-25 15:30:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-05-25 16:00:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-05-25 16:30:00,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-05-25 17:00:00,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-05-25 17:30:00,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-25 18:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-05-25 18:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-05-25 19:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-05-25 19:30:00,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-05-25 20:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-05-25 20:30:00,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-05-25 21:00:00,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-25 21:30:00,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-25 22:00:00,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-25 22:30:00,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-05-25 23:00:00,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-05-25 23:30:00,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,5.088,1.484,5.3,5.088,1.484,5.3
2019-05-26 00:00:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-05-26 00:30:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-05-26 01:00:00,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-05-26 01:30:00,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-26 02:00:00,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-26 02:30:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-05-26 03:00:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-26 03:30:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,4.656,1.358,4.85,4.656,1.358,4.85
2019-05-26 04:00:00,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-05-26 04:30:00,0.1968,0.0574,0.20500000000000002,0.1968,0.0574,0.20500000000000002,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-05-26 05:00:00,0.192,0.056,0.2,0.192,0.056,0.2,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-26 05:30:00,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-05-26 06:00:00,0.22656,0.06608,0.23600000000000002,0.22656,0.06608,0.23600000000000002,0.0,0.0,0.0,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-05-26 06:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-05-26 07:00:00,0.528,0.154,0.55,0.528,0.154,0.55,0.0,0.0,0.0,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-05-26 07:30:00,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-26 08:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-05-26 08:30:00,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-05-26 09:00:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,5.472,1.596,5.7,5.472,1.596,5.7
2019-05-26 09:30:00,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-05-26 10:00:00,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-26 10:30:00,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-05-26 11:00:00,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-05-26 11:30:00,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-05-26 12:00:00,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-05-26 12:30:00,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-05-26 13:00:00,0.8102400000000001,0.23632000000000003,0.844,0.8102400000000001,0.23632000000000003,0.844,0.0,0.0,0.0,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-05-26 13:30:00,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,5.856,1.708,6.1,5.856,1.708,6.1
2019-05-26 14:00:00,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-05-26 14:30:00,0.79776,0.23268000000000003,0.8310000000000001,0.79776,0.23268000000000003,0.8310000000000001,0.0,0.0,0.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-05-26 15:00:00,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-05-26 15:30:00,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-05-26 16:00:00,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-26 16:30:00,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-05-26 17:00:00,0.78144,0.22792,0.8140000000000001,0.78144,0.22792,0.8140000000000001,0.0,0.0,0.0,5.952,1.736,6.2,5.952,1.736,6.2
2019-05-26 17:30:00,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-05-26 18:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-05-26 18:30:00,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-05-26 19:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-05-26 19:30:00,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-05-26 20:00:00,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-05-26 20:30:00,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-05-26 21:00:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-05-26 21:30:00,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-26 22:00:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-26 22:30:00,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0.0,0.0,0.0,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-05-26 23:00:00,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-05-26 23:30:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-05-27 00:00:00,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-05-27 00:30:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0,4.944,1.442,5.15,4.944,1.442,5.15
2019-05-27 01:00:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.944,1.442,5.15,4.944,1.442,5.15
2019-05-27 01:30:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,4.944,1.442,5.15,4.944,1.442,5.15
2019-05-27 02:00:00,0.47808000000000006,0.13944,0.498,0.47808000000000006,0.13944,0.498,0.0,0.0,0.0,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-05-27 02:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-05-27 03:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-05-27 03:30:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-05-27 04:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-05-27 04:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-05-27 05:00:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,4.608,1.344,4.8,4.608,1.344,4.8
2019-05-27 05:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-05-27 06:00:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-27 06:30:00,0.528,0.154,0.55,0.528,0.154,0.55,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-05-27 07:00:00,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0,4.944,1.442,5.15,4.944,1.442,5.15
2019-05-27 07:30:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,5.04,1.47,5.25,5.04,1.47,5.25
2019-05-27 08:00:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-05-27 08:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,5.376,1.568,5.6,5.376,1.568,5.6
2019-05-27 09:00:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-27 09:30:00,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-27 10:00:00,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-27 10:30:00,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-27 11:00:00,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-05-27 11:30:00,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-05-27 12:00:00,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-05-27 12:30:00,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-05-27 13:00:00,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-05-27 13:30:00,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-05-27 14:00:00,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-05-27 14:30:00,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-05-27 15:00:00,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-27 15:30:00,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-05-27 16:00:00,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51,0.0,0.0,0.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-05-27 16:30:00,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-27 17:00:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-05-27 17:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-27 18:00:00,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-27 18:30:00,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-05-27 19:00:00,0.48768000000000006,0.14224,0.508,0.48768000000000006,0.14224,0.508,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-05-27 19:30:00,0.43776000000000004,0.12768000000000002,0.456,0.43776000000000004,0.12768000000000002,0.456,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-05-27 20:00:00,0.43104000000000003,0.12572,0.449,0.43104000000000003,0.12572,0.449,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-05-27 20:30:00,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-05-27 21:00:00,0.48672000000000004,0.14196,0.507,0.48672000000000004,0.14196,0.507,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-05-27 21:30:00,0.43104000000000003,0.12572,0.449,0.43104000000000003,0.12572,0.449,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-27 22:00:00,0.43968,0.12824000000000002,0.458,0.43968,0.12824000000000002,0.458,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-05-27 22:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-05-27 23:00:00,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-05-27 23:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-28 00:00:00,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-05-28 00:30:00,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-05-28 01:00:00,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-05-28 01:30:00,0.46176000000000006,0.13468000000000002,0.481,0.46176000000000006,0.13468000000000002,0.481,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-05-28 02:00:00,0.45888,0.13384000000000001,0.47800000000000004,0.45888,0.13384000000000001,0.47800000000000004,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-05-28 02:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-05-28 03:00:00,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0,5.904,1.722,6.15,5.904,1.722,6.15
2019-05-28 03:30:00,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0.0,0.0,0.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-05-28 04:00:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,5.568,1.624,5.8,5.568,1.624,5.8
2019-05-28 04:30:00,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,5.184,1.512,5.4,5.184,1.512,5.4
2019-05-28 05:00:00,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0.0,0.0,0.0,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-05-28 05:30:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-05-28 06:00:00,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-05-28 06:30:00,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-05-28 07:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-05-28 07:30:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2019-05-28 08:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-28 08:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-05-28 09:00:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-05-28 09:30:00,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-05-28 10:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-05-28 10:30:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-05-28 11:00:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-05-28 11:30:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-05-28 12:00:00,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-05-28 12:30:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-05-28 13:00:00,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,6.624,1.932,6.9,6.624,1.932,6.9
2019-05-28 13:30:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-05-28 14:00:00,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-05-28 14:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.96,2.03,7.25,6.96,2.03,7.25
2019-05-28 15:00:00,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-05-28 15:30:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-05-28 16:00:00,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-05-28 16:30:00,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-05-28 17:00:00,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-05-28 17:30:00,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0.0,0.0,0.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-05-28 18:00:00,0.45312,0.13216,0.47200000000000003,0.45312,0.13216,0.47200000000000003,0.0,0.0,0.0,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-05-28 18:30:00,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0,7.536,2.198,7.85,7.536,2.198,7.85
2019-05-28 19:00:00,0.44064000000000003,0.12852000000000002,0.459,0.44064000000000003,0.12852000000000002,0.459,0.0,0.0,0.0,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-05-28 19:30:00,0.44544000000000006,0.12992,0.464,0.44544000000000006,0.12992,0.464,0.0,0.0,0.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-05-28 20:00:00,0.44544000000000006,0.12992,0.464,0.44544000000000006,0.12992,0.464,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-05-28 20:30:00,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2019-05-28 21:00:00,0.44160000000000005,0.1288,0.46,0.44160000000000005,0.1288,0.46,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2019-05-28 21:30:00,0.44832000000000005,0.13076000000000002,0.467,0.44832000000000005,0.13076000000000002,0.467,0.0,0.0,0.0,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-05-28 22:00:00,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0.0,0.0,0.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-05-28 22:30:00,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-05-28 23:00:00,0.44064000000000003,0.12852000000000002,0.459,0.44064000000000003,0.12852000000000002,0.459,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-05-28 23:30:00,0.45216000000000006,0.13188,0.47100000000000003,0.45216000000000006,0.13188,0.47100000000000003,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2019-05-29 00:00:00,0.43968,0.12824000000000002,0.458,0.43968,0.12824000000000002,0.458,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-05-29 00:30:00,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.0,0.0,0.0,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-05-29 01:00:00,0.45216000000000006,0.13188,0.47100000000000003,0.45216000000000006,0.13188,0.47100000000000003,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-05-29 01:30:00,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0.0,0.0,0.0,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-05-29 02:00:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-05-29 02:30:00,0.45312,0.13216,0.47200000000000003,0.45312,0.13216,0.47200000000000003,0.0,0.0,0.0,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-05-29 03:00:00,0.43392000000000003,0.12656,0.452,0.43392000000000003,0.12656,0.452,0.0,0.0,0.0,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-05-29 03:30:00,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0.0,0.0,0.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-05-29 04:00:00,0.44160000000000005,0.1288,0.46,0.44160000000000005,0.1288,0.46,0.0,0.0,0.0,5.712,1.666,5.95,5.712,1.666,5.95
2019-05-29 04:30:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-05-29 05:00:00,0.46368000000000004,0.13524,0.483,0.46368000000000004,0.13524,0.483,0.0,0.0,0.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-05-29 05:30:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,5.808,1.694,6.05,5.808,1.694,6.05
2019-05-29 06:00:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,5.952,1.736,6.2,5.952,1.736,6.2
2019-05-29 06:30:00,0.46752000000000005,0.13636,0.487,0.46752000000000005,0.13636,0.487,0.0,0.0,0.0,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-05-29 07:00:00,0.45312,0.13216,0.47200000000000003,0.45312,0.13216,0.47200000000000003,0.0,0.0,0.0,6.816,1.988,7.1,6.816,1.988,7.1
2019-05-29 07:30:00,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0,7.008,2.044,7.3,7.008,2.044,7.3
2019-05-29 08:00:00,0.46272,0.13496000000000002,0.482,0.46272,0.13496000000000002,0.482,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-05-29 08:30:00,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0.0,0.0,0.0,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-05-29 09:00:00,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-05-29 09:30:00,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-05-29 10:00:00,0.5126400000000001,0.14952000000000001,0.534,0.5126400000000001,0.14952000000000001,0.534,0.0,0.0,0.0,7.392,2.156,7.7,7.392,2.156,7.7
2019-05-29 10:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-05-29 11:00:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-05-29 11:30:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,7.296,2.128,7.6,7.296,2.128,7.6
2019-05-29 12:00:00,1.19808,0.34944000000000003,1.248,1.19808,0.34944000000000003,1.248,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-05-29 12:30:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,7.536,2.198,7.85,7.536,2.198,7.85
2019-05-29 13:00:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-05-29 13:30:00,1.26624,0.36932000000000004,1.319,1.26624,0.36932000000000004,1.319,0.0,0.0,0.0,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-05-29 14:00:00,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-05-29 14:30:00,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-05-29 15:00:00,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
