Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 15:30:00,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-05-29 16:00:00,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-05-29 16:30:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-05-29 17:00:00,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-05-29 17:30:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-05-29 18:00:00,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-05-29 18:30:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-05-29 19:00:00,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-05-29 19:30:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-05-29 20:00:00,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2019-05-29 20:30:00,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2019-05-29 21:00:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-05-29 21:30:00,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-05-29 22:00:00,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-05-29 22:30:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-05-29 23:00:00,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,7.728,2.254,8.05,7.728,2.254,8.05
2019-05-29 23:30:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-05-30 00:00:00,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-05-30 00:30:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-05-30 01:00:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2019-05-30 01:30:00,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-05-30 02:00:00,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-05-30 02:30:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2019-05-30 03:00:00,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-05-30 03:30:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-30 04:00:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-05-30 04:30:00,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-05-30 05:00:00,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-05-30 05:30:00,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-05-30 06:00:00,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-05-30 06:30:00,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-05-30 07:00:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-05-30 07:30:00,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-05-30 08:00:00,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-05-30 08:30:00,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-05-30 09:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-05-30 09:30:00,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2019-05-30 10:00:00,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-05-30 10:30:00,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-05-30 11:00:00,1.44,0.42,1.5,1.44,0.42,1.5,0.0,0.0,0.0,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-05-30 11:30:00,1.45056,0.42308,1.5110000000000001,1.45056,0.42308,1.5110000000000001,0.0,0.0,0.0,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-05-30 12:00:00,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2019-05-30 12:30:00,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-05-30 13:00:00,1.5504,0.45220000000000005,1.615,1.5504,0.45220000000000005,1.615,0.0,0.0,0.0,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2019-05-30 13:30:00,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-05-30 14:00:00,1.59456,0.46508000000000005,1.661,1.59456,0.46508000000000005,1.661,0.0,0.0,0.0,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-05-30 14:30:00,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2019-05-30 15:00:00,1.48608,0.43344000000000005,1.548,1.48608,0.43344000000000005,1.548,0.0,0.0,0.0,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2019-05-30 15:30:00,1.4544000000000001,0.4242,1.5150000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.0,0.0,0.0,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2019-05-30 16:00:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,8.832,2.576,9.2,8.832,2.576,9.2
2019-05-30 16:30:00,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,8.8608,2.5844,9.23,8.8608,2.5844,9.23
2019-05-30 17:00:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2019-05-30 17:30:00,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2019-05-30 18:00:00,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2019-05-30 18:30:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2019-05-30 19:00:00,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-05-30 19:30:00,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-05-30 20:00:00,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-05-30 20:30:00,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-05-30 21:00:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,8.352,2.436,8.7,8.352,2.436,8.7
2019-05-30 21:30:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-05-30 22:00:00,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,8.208,2.394,8.55,8.208,2.394,8.55
2019-05-30 22:30:00,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-05-30 23:00:00,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,7.584,2.212,7.9,7.584,2.212,7.9
2019-05-30 23:30:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,7.248,2.114,7.55,7.248,2.114,7.55
2019-05-31 00:00:00,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-05-31 00:30:00,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-05-31 01:00:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-05-31 01:30:00,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-05-31 02:00:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-05-31 02:30:00,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-05-31 03:00:00,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-05-31 03:30:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-05-31 04:00:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-05-31 04:30:00,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-05-31 05:00:00,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-05-31 05:30:00,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-05-31 06:00:00,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-05-31 06:30:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-05-31 07:00:00,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-05-31 07:30:00,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-05-31 08:00:00,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-05-31 08:30:00,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-05-31 09:00:00,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,8.064,2.352,8.4,8.064,2.352,8.4
2019-05-31 09:30:00,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-05-31 10:00:00,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-05-31 10:30:00,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-05-31 11:00:00,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-05-31 11:30:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,8.352,2.436,8.7,8.352,2.436,8.7
2019-05-31 12:00:00,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-05-31 12:30:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,8.112,2.366,8.45,8.112,2.366,8.45
2019-05-31 13:00:00,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-05-31 13:30:00,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-05-31 14:00:00,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-05-31 14:30:00,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-05-31 15:00:00,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-05-31 15:30:00,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-05-31 16:00:00,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-05-31 16:30:00,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2019-05-31 17:00:00,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-05-31 17:30:00,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,7.44,2.17,7.75,7.44,2.17,7.75
2019-05-31 18:00:00,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,7.44,2.17,7.75,7.44,2.17,7.75
2019-05-31 18:30:00,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-05-31 19:00:00,1.36032,0.39676000000000006,1.417,1.36032,0.39676000000000006,1.417,0.0,0.0,0.0,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-05-31 19:30:00,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-05-31 20:00:00,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-05-31 20:30:00,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-05-31 21:00:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-05-31 21:30:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-05-31 22:00:00,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-05-31 22:30:00,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-05-31 23:00:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-05-31 23:30:00,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-06-01 00:00:00,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-06-01 00:30:00,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-06-01 01:00:00,1.272,0.371,1.325,1.272,0.371,1.325,0.0,0.0,0.0,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-06-01 01:30:00,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-06-01 02:00:00,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-06-01 02:30:00,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-06-01 03:00:00,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-06-01 03:30:00,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,5.952,1.736,6.2,5.952,1.736,6.2
2019-06-01 04:00:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-06-01 04:30:00,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-06-01 05:00:00,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2019-06-01 05:30:00,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2019-06-01 06:00:00,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-06-01 06:30:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-06-01 07:00:00,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-01 07:30:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-06-01 08:00:00,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,9.6576,2.8168,10.06,9.6576,2.8168,10.06
2019-06-01 08:30:00,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-06-01 09:00:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-06-01 09:30:00,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-06-01 10:00:00,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2019-06-01 10:30:00,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-06-01 11:00:00,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-06-01 11:30:00,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-06-01 12:00:00,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-06-01 12:30:00,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2019-06-01 13:00:00,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-06-01 13:30:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-06-01 14:00:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,6.432,1.876,6.7,6.432,1.876,6.7
2019-06-01 14:30:00,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-06-01 15:00:00,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,6.432,1.876,6.7,6.432,1.876,6.7
2019-06-01 15:30:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-06-01 16:00:00,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-06-01 16:30:00,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-06-01 17:00:00,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-06-01 17:30:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2019-06-01 18:00:00,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-06-01 18:30:00,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-06-01 19:00:00,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-06-01 19:30:00,1.08672,0.31696,1.1320000000000001,1.08672,0.31696,1.1320000000000001,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-06-01 20:00:00,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-06-01 20:30:00,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-06-01 21:00:00,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-06-01 21:30:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-06-01 22:00:00,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0.0,0.0,0.0,6.96,2.03,7.25,6.96,2.03,7.25
2019-06-01 22:30:00,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-06-01 23:00:00,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-06-01 23:30:00,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-06-02 00:00:00,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-06-02 00:30:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-06-02 01:00:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-06-02 01:30:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-06-02 02:00:00,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-06-02 02:30:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2019-06-02 03:00:00,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-06-02 03:30:00,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-06-02 04:00:00,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-06-02 04:30:00,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-06-02 05:00:00,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-06-02 05:30:00,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,5.856,1.708,6.1,5.856,1.708,6.1
2019-06-02 06:00:00,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-06-02 06:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2019-06-02 07:00:00,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-06-02 07:30:00,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-06-02 08:00:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-06-02 08:30:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-06-02 09:00:00,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-06-02 09:30:00,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-06-02 10:00:00,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-06-02 10:30:00,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-06-02 11:00:00,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,7.632,2.226,7.95,7.632,2.226,7.95
2019-06-02 11:30:00,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-06-02 12:00:00,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-06-02 12:30:00,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-06-02 13:00:00,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,7.968,2.324,8.3,7.968,2.324,8.3
2019-06-02 13:30:00,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,8.064,2.352,8.4,8.064,2.352,8.4
2019-06-02 14:00:00,1.49472,0.43596,1.557,1.49472,0.43596,1.557,0.0,0.0,0.0,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2019-06-02 14:30:00,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,7.968,2.324,8.3,7.968,2.324,8.3
2019-06-02 15:00:00,1.33632,0.38976000000000005,1.392,1.33632,0.38976000000000005,1.392,0.0,0.0,0.0,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2019-06-02 15:30:00,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,8.64,2.52,9.0,8.64,2.52,9.0
2019-06-02 16:00:00,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2019-06-02 16:30:00,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,8.832,2.576,9.2,8.832,2.576,9.2
2019-06-02 17:00:00,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2019-06-02 17:30:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2019-06-02 18:00:00,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2019-06-02 18:30:00,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0.0,0.0,0.0,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2019-06-02 19:00:00,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2019-06-02 19:30:00,1.44,0.42,1.5,1.44,0.42,1.5,0.0,0.0,0.0,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2019-06-02 20:00:00,1.43904,0.41972000000000004,1.499,1.43904,0.41972000000000004,1.499,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-06-02 20:30:00,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-06-02 21:00:00,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-06-02 21:30:00,1.49376,0.43568,1.556,1.49376,0.43568,1.556,0.0,0.0,0.0,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-06-02 22:00:00,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-06-02 22:30:00,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-06-02 23:00:00,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-06-02 23:30:00,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-06-03 00:00:00,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-06-03 00:30:00,1.31136,0.38248000000000004,1.366,1.31136,0.38248000000000004,1.366,0.0,0.0,0.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-06-03 01:00:00,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-06-03 01:30:00,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-06-03 02:00:00,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-06-03 02:30:00,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-06-03 03:00:00,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-06-03 03:30:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-06-03 04:00:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-06-03 04:30:00,1.19808,0.34944000000000003,1.248,1.19808,0.34944000000000003,1.248,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-06-03 05:00:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-06-03 05:30:00,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-03 06:00:00,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-06-03 06:30:00,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-06-03 07:00:00,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-06-03 07:30:00,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-06-03 08:00:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-06-03 08:30:00,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-06-03 09:00:00,1.4188800000000001,0.41384000000000004,1.478,1.4188800000000001,0.41384000000000004,1.478,0.0,0.0,0.0,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-06-03 09:30:00,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0,10.3776,3.0268,10.81,10.3776,3.0268,10.81
2019-06-03 10:00:00,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,10.588799999999999,3.0884,11.03,10.588799999999999,3.0884,11.03
2019-06-03 10:30:00,1.46784,0.42812000000000006,1.529,1.46784,0.42812000000000006,1.529,0.0,0.0,0.0,10.5216,3.0688,10.96,10.5216,3.0688,10.96
2019-06-03 11:00:00,1.54176,0.44968,1.6059999999999999,1.54176,0.44968,1.6059999999999999,0.0,0.0,0.0,10.6656,3.1108000000000002,11.11,10.6656,3.1108000000000002,11.11
2019-06-03 11:30:00,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,10.588799999999999,3.0884,11.03,10.588799999999999,3.0884,11.03
2019-06-03 12:00:00,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,10.4352,3.0436,10.87,10.4352,3.0436,10.87
2019-06-03 12:30:00,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2019-06-03 13:00:00,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2019-06-03 13:30:00,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,9.5808,2.7944,9.98,9.5808,2.7944,9.98
2019-06-03 14:00:00,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,10.3008,3.0044,10.73,10.3008,3.0044,10.73
2019-06-03 14:30:00,1.5216,0.44380000000000003,1.585,1.5216,0.44380000000000003,1.585,0.0,0.0,0.0,8.6112,2.5116,8.97,8.6112,2.5116,8.97
2019-06-03 15:00:00,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,8.688,2.534,9.05,8.688,2.534,9.05
2019-06-03 15:30:00,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-06-03 16:00:00,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2019-06-03 16:30:00,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,8.64,2.52,9.0,8.64,2.52,9.0
2019-06-03 17:00:00,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,8.64,2.52,9.0,8.64,2.52,9.0
2019-06-03 17:30:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2019-06-03 18:00:00,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,9.4272,2.7496,9.82,9.4272,2.7496,9.82
2019-06-03 18:30:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,9.312,2.716,9.7,9.312,2.716,9.7
2019-06-03 19:00:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,9.072,2.646,9.45,9.072,2.646,9.45
2019-06-03 19:30:00,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,8.832,2.576,9.2,8.832,2.576,9.2
2019-06-03 20:00:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2019-06-03 20:30:00,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,9.024,2.632,9.4,9.024,2.632,9.4
2019-06-03 21:00:00,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2019-06-03 21:30:00,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-06-03 22:00:00,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0.0,0.0,0.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-06-03 22:30:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-06-03 23:00:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-06-03 23:30:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-06-04 00:00:00,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-06-04 00:30:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-06-04 01:00:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-06-04 01:30:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-06-04 02:00:00,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-06-04 02:30:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-04 03:00:00,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-06-04 03:30:00,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-06-04 04:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-06-04 04:30:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-06-04 05:00:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-06-04 05:30:00,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-06-04 06:00:00,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-06-04 06:30:00,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-06-04 07:00:00,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-06-04 07:30:00,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-06-04 08:00:00,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-06-04 08:30:00,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-06-04 09:00:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2019-06-04 09:30:00,0.44832000000000005,0.13076000000000002,0.467,0.44832000000000005,0.13076000000000002,0.467,0.0,0.0,0.0,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-06-04 10:00:00,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-06-04 10:30:00,0.48192,0.14056000000000002,0.502,0.48192,0.14056000000000002,0.502,0.0,0.0,0.0,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-06-04 11:00:00,0.5155200000000001,0.15036000000000002,0.537,0.5155200000000001,0.15036000000000002,0.537,0.0,0.0,0.0,8.208,2.394,8.55,8.208,2.394,8.55
2019-06-04 11:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-06-04 12:00:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-06-04 12:30:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,9.2064,2.6852,9.59,9.2064,2.6852,9.59
2019-06-04 13:00:00,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2019-06-04 13:30:00,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51,0.0,0.0,0.0,9.312,2.716,9.7,9.312,2.716,9.7
2019-06-04 14:00:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-06-04 14:30:00,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-06-04 15:00:00,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2019-06-04 15:30:00,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2019-06-04 16:00:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-06-04 16:30:00,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2019-06-04 17:00:00,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2019-06-04 17:30:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,9.0624,2.6432,9.44,9.0624,2.6432,9.44
2019-06-04 18:00:00,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,9.1296,2.6628,9.51,9.1296,2.6628,9.51
2019-06-04 18:30:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,9.1296,2.6628,9.51,9.1296,2.6628,9.51
2019-06-04 19:00:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2019-06-04 19:30:00,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2019-06-04 20:00:00,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,9.0048,2.6264000000000003,9.38,9.0048,2.6264000000000003,9.38
2019-06-04 20:30:00,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2019-06-04 21:00:00,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2019-06-04 21:30:00,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2019-06-04 22:00:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-06-04 22:30:00,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-06-04 23:00:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-06-04 23:30:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-06-05 00:00:00,1.16448,0.33964000000000005,1.213,1.16448,0.33964000000000005,1.213,0.0,0.0,0.0,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-06-05 00:30:00,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-06-05 01:00:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-06-05 01:30:00,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-06-05 02:00:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-06-05 02:30:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-06-05 03:00:00,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-05 03:30:00,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-06-05 04:00:00,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-06-05 04:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-06-05 05:00:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-06-05 05:30:00,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-06-05 06:00:00,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-06-05 06:30:00,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,6.864,2.002,7.15,6.864,2.002,7.15
2019-06-05 07:00:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-06-05 07:30:00,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-06-05 08:00:00,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2019-06-05 08:30:00,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-06-05 09:00:00,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2019-06-05 09:30:00,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2019-06-05 10:00:00,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2019-06-05 10:30:00,1.32768,0.38724000000000003,1.383,1.32768,0.38724000000000003,1.383,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-06-05 11:00:00,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,8.352,2.436,8.7,8.352,2.436,8.7
2019-06-05 11:30:00,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,8.64,2.52,9.0,8.64,2.52,9.0
2019-06-05 12:00:00,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2019-06-05 12:30:00,1.33248,0.38864000000000004,1.388,1.33248,0.38864000000000004,1.388,0.0,0.0,0.0,8.16,2.38,8.5,8.16,2.38,8.5
2019-06-05 13:00:00,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-06-05 13:30:00,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-06-05 14:00:00,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-06-05 14:30:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-06-05 15:00:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-06-05 15:30:00,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0.0,0.0,0.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-06-05 16:00:00,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-06-05 16:30:00,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-06-05 17:00:00,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2019-06-05 17:30:00,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2019-06-05 18:00:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,9.4656,2.7608,9.86,9.4656,2.7608,9.86
2019-06-05 18:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,9.5328,2.7804,9.93,9.5328,2.7804,9.93
2019-06-05 19:00:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2019-06-05 19:30:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-06-05 20:00:00,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2019-06-05 20:30:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-06-05 21:00:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2019-06-05 21:30:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-06-05 22:00:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2019-06-05 22:30:00,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0.0,0.0,0.0,8.16,2.38,8.5,8.16,2.38,8.5
2019-06-05 23:00:00,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-06-05 23:30:00,3.99456,1.1650800000000001,4.161,1.15296,0.33628,1.201,2.8416,0.8288000000000001,2.96,5.088,1.484,5.3,5.088,1.484,5.3
2019-06-06 00:00:00,4.07616,1.18888,4.246,1.12896,0.32928,1.176,2.9472,0.8596,3.07,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-06 00:30:00,3.95424,1.15332,4.119,1.13184,0.33012,1.179,2.8224,0.8232,2.94,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-06 01:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.13472,0.33096000000000003,1.182,2.6688,0.7784000000000001,2.7800000000000002,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-06 01:30:00,3.696,1.078,3.85,1.1424,0.3332,1.19,2.5536,0.7448,2.66,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-06 02:00:00,3.51648,1.02564,3.6630000000000003,1.13568,0.33124000000000003,1.183,2.3808,0.6944,2.48,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-06 02:30:00,3.3475200000000003,0.9763600000000001,3.487,1.14912,0.33516,1.197,2.1984,0.6412,2.29,3.5232,1.0276,3.67,3.5232,1.0276,3.67
