Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 03:00:00,3.29664,0.96152,3.434,1.15584,0.33712000000000003,1.204,2.1408,0.6244000000000001,2.23,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-06 03:30:00,3.21408,0.93744,3.348,1.15968,0.33824000000000004,1.208,2.0544000000000002,0.5992000000000001,2.14,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-06 04:00:00,3.22464,0.94052,3.359,1.14144,0.33292000000000005,1.189,2.0832,0.6076,2.17,3.312,0.966,3.45,3.312,0.966,3.45
2019-06-06 04:30:00,3.46272,1.00996,3.607,1.15872,0.33796000000000004,1.207,2.304,0.672,2.4,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-06 05:00:00,3.31488,0.96684,3.453,1.14528,0.33404,1.193,2.1696,0.6328,2.26,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-06 05:30:00,3.11712,0.9091600000000001,3.247,1.13952,0.33236000000000004,1.187,1.9776,0.5768,2.06,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-06 06:00:00,2.97408,0.8674400000000001,3.098,1.14048,0.33264000000000005,1.188,1.8336000000000001,0.5348,1.9100000000000001,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-06 06:30:00,3.6316800000000002,1.05924,3.783,1.13568,0.33124000000000003,1.183,2.496,0.728,2.6,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-06 07:00:00,3.71232,1.08276,3.867,1.12992,0.32956,1.177,2.5824,0.7532,2.69,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-06 07:30:00,3.8016,1.1088,3.96,1.1616,0.3388,1.21,2.64,0.77,2.75,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-06-06 08:00:00,3.72288,1.08584,3.878,1.18848,0.34664,1.238,2.5343999999999998,0.7392000000000001,2.64,5.232,1.526,5.45,5.232,1.526,5.45
2019-06-06 08:30:00,3.49632,1.01976,3.642,1.19232,0.34776,1.242,2.304,0.672,2.4,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-06-06 09:00:00,3.29856,0.96208,3.436,1.21536,0.35448,1.266,2.0832,0.6076,2.17,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-06 09:30:00,3.21216,0.93688,3.346,1.27296,0.37128000000000005,1.326,1.9392,0.5656,2.02,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-06-06 10:00:00,3.59424,1.04832,3.7439999999999998,1.26144,0.36792,1.314,2.3328,0.6804,2.43,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-06 10:30:00,3.34848,0.9766400000000001,3.488,1.30368,0.38024,1.358,2.0448,0.5964,2.13,5.808,1.694,6.05,5.808,1.694,6.05
2019-06-06 11:00:00,3.20736,0.9354800000000001,3.341,1.31616,0.38388000000000005,1.371,1.8912,0.5516,1.97,6.096,1.778,6.35,6.096,1.778,6.35
2019-06-06 11:30:00,3.28416,0.9578800000000001,3.421,1.33536,0.38948000000000005,1.391,1.9488,0.5684,2.03,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-06-06 12:00:00,3.44928,1.00604,3.593,1.23168,0.35924,1.283,2.2176,0.6468,2.31,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-06-06 12:30:00,3.11904,0.9097200000000001,3.249,1.28544,0.37492000000000003,1.339,1.8336000000000001,0.5348,1.9100000000000001,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-06-06 13:00:00,3.42432,0.9987600000000001,3.567,1.24512,0.36316000000000004,1.297,2.1792,0.6356,2.27,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-06-06 13:30:00,3.3705600000000002,0.9830800000000001,3.511,1.32576,0.38668,1.381,2.0448,0.5964,2.13,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-06-06 14:00:00,3.09024,0.9013200000000001,3.219,1.36224,0.39732,1.419,1.728,0.504,1.8,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-06-06 14:30:00,3.26784,0.9531200000000001,3.404,1.29984,0.37912,1.354,1.968,0.5740000000000001,2.05,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-06-06 15:00:00,3.10752,0.90636,3.237,1.39872,0.40796000000000004,1.457,1.7088,0.4984,1.78,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-06 15:30:00,3.34944,0.9769200000000001,3.489,1.42944,0.41692,1.4889999999999999,1.92,0.56,2.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-06-06 16:00:00,3.22464,0.94052,3.359,1.27584,0.37212,1.329,1.9488,0.5684,2.03,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-06-06 16:30:00,3.08064,0.8985200000000001,3.209,1.28544,0.37492000000000003,1.339,1.7952,0.5236000000000001,1.87,6.144,1.792,6.4,6.144,1.792,6.4
2019-06-06 17:00:00,3.20736,0.9354800000000001,3.341,1.37376,0.40068000000000004,1.431,1.8336000000000001,0.5348,1.9100000000000001,6.144,1.792,6.4,6.144,1.792,6.4
2019-06-06 17:30:00,3.6316800000000002,1.05924,3.783,1.3180800000000001,0.38444,1.373,2.3136,0.6748000000000001,2.41,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-06-06 18:00:00,3.89184,1.1351200000000001,4.054,1.31904,0.38472,1.374,2.5728,0.7504000000000001,2.68,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-06-06 18:30:00,3.7737600000000002,1.10068,3.931,1.32576,0.38668,1.381,2.448,0.714,2.55,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-06-06 19:00:00,3.7536,1.0948,3.91,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.4,0.7000000000000001,2.5,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-06-06 19:30:00,3.98976,1.16368,4.156,1.31136,0.38248000000000004,1.366,2.6784,0.7812,2.79,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-06 20:00:00,4.1136,1.1998,4.285,1.2528000000000001,0.3654,1.305,2.8608000000000002,0.8344,2.98,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-06-06 20:30:00,4.15104,1.21072,4.324,1.21344,0.35392,1.264,2.9376,0.8568,3.06,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-06-06 21:00:00,4.10208,1.19644,4.273,1.18368,0.34524000000000005,1.233,2.9184,0.8512000000000001,3.04,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-06-06 21:30:00,3.9523200000000003,1.15276,4.117,1.19712,0.34916,1.2469999999999999,2.7552,0.8036000000000001,2.87,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-06-06 22:00:00,3.93024,1.14632,4.094,1.17504,0.34272,1.224,2.7552,0.8036000000000001,2.87,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-06-06 22:30:00,3.87936,1.13148,4.041,1.19136,0.34748,1.241,2.688,0.784,2.8,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-06 23:00:00,4.0732800000000005,1.18804,4.243,1.16448,0.33964000000000005,1.213,2.9088000000000003,0.8484,3.03,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-06 23:30:00,3.86688,1.12784,4.028,1.16928,0.34104,1.218,2.6976,0.7868,2.81,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-07 00:00:00,3.77568,1.10124,3.933,1.16448,0.33964000000000005,1.213,2.6112,0.7616,2.7199999999999998,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-07 00:30:00,3.34944,0.9769200000000001,3.489,1.17024,0.34132,1.219,2.1792,0.6356,2.27,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-07 01:00:00,3.08928,0.9010400000000001,3.218,1.16928,0.34104,1.218,1.92,0.56,2.0,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-07 01:30:00,3.024,0.882,3.15,1.1712,0.3416,1.22,1.8528,0.5404,1.9300000000000002,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-07 02:00:00,3.144,0.917,3.275,1.1664,0.3402,1.215,1.9776,0.5768,2.06,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-07 02:30:00,2.93088,0.85484,3.053,1.16448,0.33964000000000005,1.213,1.7664,0.5152,1.8399999999999999,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-07 03:00:00,2.83296,0.82628,2.951,1.06656,0.31108,1.111,1.7664,0.5152,1.8399999999999999,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-07 03:30:00,2.94048,0.8576400000000001,3.063,1.15488,0.33684000000000003,1.203,1.7856,0.5208,1.8599999999999999,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-07 04:00:00,2.84832,0.83076,2.967,1.20672,0.35196000000000005,1.2570000000000001,1.6416,0.4788,1.71,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-07 04:30:00,2.83296,0.82628,2.951,1.21056,0.35308,1.2610000000000001,1.6224,0.4732,1.69,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-07 05:00:00,2.9260800000000002,0.8534400000000001,3.048,1.20768,0.35224000000000005,1.258,1.7184,0.5012,1.79,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-07 05:30:00,4.0512,1.1816,4.22,1.2192,0.3556,1.27,2.832,0.8260000000000001,2.95,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-07 06:00:00,4.4352,1.2936,4.62,1.2096,0.3528,1.26,3.2256,0.9408000000000001,3.36,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-06-07 06:30:00,4.78272,1.39496,4.982,1.12512,0.32816,1.172,3.6576,1.0668,3.81,5.472,1.596,5.7,5.472,1.596,5.7
2019-06-07 07:00:00,5.98944,1.74692,6.239,1.19904,0.34972000000000003,1.249,4.7904,1.3972,4.99,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-06-07 07:30:00,6.42048,1.87264,6.688,1.2172800000000001,0.35504,1.268,5.2032,1.5176,5.42,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-06-07 08:00:00,6.5328,1.9054000000000002,6.805,1.2048,0.3514,1.255,5.328,1.554,5.55,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-06-07 08:30:00,5.37408,1.56744,5.598,1.23648,0.36064,1.288,4.1376,1.2068,4.31,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-06-07 09:00:00,5.11872,1.49296,5.332,1.24992,0.36456000000000005,1.302,3.8688000000000002,1.1284,4.03,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-06-07 09:30:00,4.34592,1.26756,4.527,1.24512,0.36316000000000004,1.297,3.1008,0.9044000000000001,3.23,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-07 10:00:00,3.6624,1.0682,3.815,1.32,0.385,1.375,2.3424,0.6832,2.44,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-07 10:30:00,3.40896,0.99428,3.551,1.26816,0.36988000000000004,1.321,2.1408,0.6244000000000001,2.23,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-06-07 11:00:00,3.95616,1.15388,4.121,1.26816,0.36988000000000004,1.321,2.688,0.784,2.8,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-06-07 11:30:00,4.2816,1.2488000000000001,4.46,1.248,0.364,1.3,3.0336,0.8848,3.16,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-06-07 12:00:00,3.77184,1.10012,3.9290000000000003,1.29504,0.37772000000000006,1.349,2.4768,0.7224,2.58,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-06-07 12:30:00,2.85216,0.8318800000000001,2.971,1.30656,0.38108000000000003,1.361,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.344,2.142,7.65,7.344,2.142,7.65
2019-06-07 13:00:00,2.50272,0.72996,2.607,1.35072,0.39396000000000003,1.407,1.152,0.336,1.2,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-06-07 13:30:00,3.03072,0.8839600000000001,3.157,1.3891200000000001,0.40516,1.447,1.6416,0.4788,1.71,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-06-07 14:00:00,2.52864,0.7375200000000001,2.634,1.37664,0.40152000000000004,1.434,1.152,0.336,1.2,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-06-07 14:30:00,2.76768,0.8072400000000001,2.883,1.36608,0.39844,1.423,1.4016,0.4088,1.46,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-06-07 15:00:00,3.1152,0.9086000000000001,3.245,1.224,0.357,1.275,1.8912,0.5516,1.97,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-06-07 15:30:00,3.3936,0.9898,3.535,1.1664,0.3402,1.215,2.2272,0.6496000000000001,2.32,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-06-07 16:00:00,3.30336,0.9634800000000001,3.441,1.14336,0.33348000000000005,1.191,2.16,0.63,2.25,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-06-07 16:30:00,3.67104,1.0707200000000001,3.824,1.15584,0.33712000000000003,1.204,2.5152,0.7336,2.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-07 17:00:00,3.26496,0.9522800000000001,3.401,1.13376,0.33068000000000003,1.181,2.1312,0.6216,2.22,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-06-07 17:30:00,3.24192,0.9455600000000001,3.377,1.14912,0.33516,1.197,2.0928,0.6104,2.18,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-06-07 18:00:00,3.53568,1.03124,3.683,1.13568,0.33124000000000003,1.183,2.4,0.7000000000000001,2.5,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-06-07 18:30:00,3.6556800000000003,1.06624,3.808,1.13088,0.32984,1.178,2.5248,0.7364,2.63,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-06-07 19:00:00,3.67104,1.0707200000000001,3.824,1.12704,0.32872,1.174,2.544,0.742,2.65,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-06-07 19:30:00,3.75648,1.09564,3.9130000000000003,1.12608,0.32844,1.173,2.6304,0.7672,2.74,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-06-07 20:00:00,3.672,1.071,3.825,1.1280000000000001,0.329,1.175,2.544,0.742,2.65,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-06-07 20:30:00,3.98016,1.1608800000000001,4.146,1.12896,0.32928,1.176,2.8512,0.8316,2.9699999999999998,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-07 21:00:00,4.12512,1.20316,4.297,1.12992,0.32956,1.177,2.9952,0.8736,3.12,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-07 21:30:00,3.92256,1.14408,4.086,1.12896,0.32928,1.176,2.7936,0.8148000000000001,2.91,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-07 22:00:00,3.72192,1.08556,3.877,1.12992,0.32956,1.177,2.592,0.756,2.7,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-07 22:30:00,3.60096,1.05028,3.751,1.12416,0.32788,1.171,2.4768,0.7224,2.58,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-07 23:00:00,3.53088,1.02984,3.678,1.13088,0.32984,1.178,2.4,0.7000000000000001,2.5,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-07 23:30:00,3.37824,0.9853200000000001,3.519,1.1222400000000001,0.32732,1.169,2.2560000000000002,0.658,2.35,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-08 00:00:00,3.08832,0.9007600000000001,3.217,1.12992,0.32956,1.177,1.9584000000000001,0.5712,2.04,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-08 00:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.12704,0.32872,1.174,2.0064,0.5852,2.09,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-06-08 01:00:00,2.88672,0.84196,3.007,1.14912,0.33516,1.197,1.7376,0.5068,1.81,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-06-08 01:30:00,3.0096,0.8778,3.135,1.1568,0.33740000000000003,1.205,1.8528,0.5404,1.9300000000000002,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-08 02:00:00,3.2697599999999998,0.9536800000000001,3.406,1.09056,0.31808000000000003,1.1360000000000001,2.1792,0.6356,2.27,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-08 02:30:00,3.20736,0.9354800000000001,3.341,1.06656,0.31108,1.111,2.1408,0.6244000000000001,2.23,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-08 03:00:00,3.13536,0.9144800000000001,3.266,1.13856,0.33208000000000004,1.186,1.9968,0.5824,2.08,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-06-08 03:30:00,2.8848000000000003,0.8414,3.005,1.1472,0.3346,1.195,1.7376,0.5068,1.81,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-06-08 04:00:00,2.81664,0.82152,2.934,1.15584,0.33712000000000003,1.204,1.6608,0.4844,1.73,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-08 04:30:00,2.71104,0.7907200000000001,2.824,1.17504,0.34272,1.224,1.536,0.448,1.6,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-08 05:00:00,2.6544,0.7742,2.765,1.2048,0.3514,1.255,1.4496,0.4228,1.51,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-08 05:30:00,2.52864,0.7375200000000001,2.634,1.20384,0.35112000000000004,1.254,1.3248,0.3864,1.38,3.12,0.91,3.25,3.12,0.91,3.25
2019-06-08 06:00:00,2.32224,0.67732,2.419,1.27584,0.37212,1.329,1.0464,0.3052,1.09,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-08 06:30:00,2.18976,0.63868,2.281,1.37376,0.40068000000000004,1.431,0.8160000000000001,0.23800000000000002,0.85,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-08 07:00:00,2.23968,0.65324,2.333,1.42368,0.41524000000000005,1.483,0.8160000000000001,0.23800000000000002,0.85,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-08 07:30:00,2.41248,0.70364,2.513,1.38528,0.40404,1.443,1.0272000000000001,0.29960000000000003,1.07,5.328,1.554,5.55,5.328,1.554,5.55
2019-06-08 08:00:00,2.86944,0.8369200000000001,2.989,1.47744,0.43092,1.5390000000000001,1.392,0.406,1.45,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-06-08 08:30:00,2.43168,0.7092400000000001,2.533,1.51008,0.44044000000000005,1.573,0.9216000000000001,0.26880000000000004,0.96,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-06-08 09:00:00,2.39136,0.6974800000000001,2.491,1.5849600000000001,0.46228,1.651,0.8064,0.23520000000000002,0.84,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-06-08 09:30:00,2.37024,0.69132,2.469,1.5734400000000002,0.45892000000000005,1.639,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-06-08 10:00:00,2.29248,0.66864,2.388,1.55328,0.45304000000000005,1.6179999999999999,0.7392000000000001,0.2156,0.77,6.912,2.016,7.2,6.912,2.016,7.2
2019-06-08 10:30:00,2.34816,0.68488,2.446,1.58016,0.46088,1.646,0.768,0.224,0.8,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-06-08 11:00:00,2.32416,0.67788,2.421,1.57536,0.45948000000000006,1.641,0.7488,0.2184,0.78,7.104,2.072,7.4,7.104,2.072,7.4
2019-06-08 11:30:00,2.04288,0.59584,2.128,1.42848,0.41664,1.488,0.6144000000000001,0.1792,0.64,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-06-08 12:00:00,1.94976,0.5686800000000001,2.031,1.52736,0.44548000000000004,1.591,0.4224,0.1232,0.44,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-06-08 12:30:00,1.97568,0.5762400000000001,2.058,1.4956800000000001,0.43624,1.558,0.48,0.14,0.5,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-06-08 13:00:00,2.13216,0.6218800000000001,2.221,1.53696,0.44828,1.601,0.5952000000000001,0.1736,0.62,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-06-08 13:30:00,2.13696,0.6232800000000001,2.226,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.528,0.154,0.55,6.288,1.834,6.55,6.288,1.834,6.55
2019-06-08 14:00:00,2.04864,0.59752,2.134,1.56864,0.45752000000000004,1.634,0.48,0.14,0.5,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-06-08 14:30:00,1.8288000000000002,0.5334,1.905,1.5216,0.44380000000000003,1.585,0.30720000000000003,0.0896,0.32,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-06-08 15:00:00,2.16096,0.6302800000000001,2.251,1.60416,0.46788,1.671,0.5568000000000001,0.16240000000000002,0.58,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-08 15:30:00,2.208,0.644,2.3,1.5744,0.4592,1.6400000000000001,0.6336,0.18480000000000002,0.66,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-08 16:00:00,2.17152,0.63336,2.262,1.55712,0.45416000000000006,1.6219999999999999,0.6144000000000001,0.1792,0.64,5.376,1.568,5.6,5.376,1.568,5.6
2019-06-08 16:30:00,2.06496,0.60228,2.151,1.45056,0.42308,1.5110000000000001,0.6144000000000001,0.1792,0.64,5.904,1.722,6.15,5.904,1.722,6.15
2019-06-08 17:00:00,2.1696,0.6328,2.26,1.5552000000000001,0.4536,1.62,0.6144000000000001,0.1792,0.64,5.952,1.736,6.2,5.952,1.736,6.2
2019-06-08 17:30:00,2.58624,0.7543200000000001,2.694,1.44384,0.42112000000000005,1.504,1.1424,0.3332,1.19,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-06-08 18:00:00,3.14976,0.91868,3.281,1.37376,0.40068000000000004,1.431,1.776,0.518,1.85,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-06-08 18:30:00,3.03168,0.88424,3.158,1.20768,0.35224000000000005,1.258,1.824,0.532,1.9,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-06-08 19:00:00,3.3504,0.9772000000000001,3.49,1.1808,0.34440000000000004,1.23,2.1696,0.6328,2.26,4.368,1.274,4.55,4.368,1.274,4.55
2019-06-08 19:30:00,3.31104,0.9657200000000001,3.449,1.14144,0.33292000000000005,1.189,2.1696,0.6328,2.26,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-08 20:00:00,2.928,0.854,3.05,1.1328,0.3304,1.18,1.7952,0.5236000000000001,1.87,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-06-08 20:30:00,2.83584,0.8271200000000001,2.954,1.15584,0.33712000000000003,1.204,1.6800000000000002,0.49,1.75,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-06-08 21:00:00,2.81856,0.82208,2.936,1.23456,0.36008,1.286,1.584,0.462,1.65,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-06-08 21:30:00,2.9136,0.8498,3.035,1.2336,0.3598,1.2850000000000001,1.6800000000000002,0.49,1.75,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-06-08 22:00:00,3.02208,0.8814400000000001,3.148,1.2172800000000001,0.35504,1.268,1.8048000000000002,0.5264,1.88,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-06-08 22:30:00,3.06816,0.8948800000000001,3.196,1.20576,0.35168000000000005,1.256,1.8624,0.5432,1.94,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-08 23:00:00,2.9088000000000003,0.8484,3.03,1.2,0.35000000000000003,1.25,1.7088,0.4984,1.78,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-08 23:30:00,2.59392,0.75656,2.702,1.15392,0.33656,1.202,1.44,0.42,1.5,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-06-09 00:00:00,2.44704,0.71372,2.549,1.10304,0.32172,1.149,1.344,0.392,1.4,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-09 00:30:00,2.48736,0.72548,2.591,1.11456,0.32508000000000004,1.161,1.3728,0.40040000000000003,1.43,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-09 01:00:00,2.69664,0.7865200000000001,2.809,1.21824,0.35532,1.2690000000000001,1.4784000000000002,0.4312,1.54,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-09 01:30:00,2.6592000000000002,0.7756000000000001,2.77,1.2192,0.3556,1.27,1.44,0.42,1.5,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-09 02:00:00,2.67552,0.78036,2.787,1.17792,0.34356000000000003,1.227,1.4976,0.4368,1.56,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-09 02:30:00,2.76384,0.8061200000000001,2.879,1.16064,0.33852000000000004,1.209,1.6032000000000002,0.4676,1.67,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-09 03:00:00,2.6592000000000002,0.7756000000000001,2.77,1.1616,0.3388,1.21,1.4976,0.4368,1.56,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-09 03:30:00,2.55744,0.74592,2.664,1.20384,0.35112000000000004,1.254,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-06-09 04:00:00,2.5526400000000002,0.7445200000000001,2.659,1.21824,0.35532,1.2690000000000001,1.3344,0.38920000000000005,1.3900000000000001,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-09 04:30:00,2.32224,0.67732,2.419,1.19904,0.34972000000000003,1.249,1.1232,0.3276,1.17,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-09 05:00:00,2.34336,0.6834800000000001,2.441,1.18176,0.34468000000000004,1.231,1.1616,0.3388,1.21,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-09 05:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.19424,0.34832,1.244,1.2192,0.3556,1.27,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-09 06:00:00,2.69376,0.78568,2.806,1.16736,0.34048,1.216,1.5264,0.44520000000000004,1.5899999999999999,3.12,0.91,3.25,3.12,0.91,3.25
2019-06-09 06:30:00,2.8224,0.8232,2.94,1.1328,0.3304,1.18,1.6896,0.4928,1.76,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-09 07:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.12992,0.32956,1.177,1.6896,0.4928,1.76,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-09 07:30:00,2.8608000000000002,0.8344,2.98,1.1424,0.3332,1.19,1.7184,0.5012,1.79,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-09 08:00:00,2.89824,0.8453200000000001,3.019,1.16064,0.33852000000000004,1.209,1.7376,0.5068,1.81,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-06-09 08:30:00,2.88096,0.84028,3.001,1.18176,0.34468000000000004,1.231,1.6992,0.49560000000000004,1.77,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-09 09:00:00,2.77632,0.80976,2.892,1.23072,0.35896000000000006,1.282,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-06-09 09:30:00,2.9136,0.8498,3.035,1.2432,0.36260000000000003,1.295,1.6703999999999999,0.4872,1.74,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-09 10:00:00,2.9683200000000003,0.8657600000000001,3.092,1.24032,0.36176,1.292,1.728,0.504,1.8,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-09 10:30:00,2.35872,0.68796,2.457,1.24512,0.36316000000000004,1.297,1.1136,0.32480000000000003,1.16,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-06-09 11:00:00,2.16864,0.6325200000000001,2.259,1.27584,0.37212,1.329,0.8928,0.2604,0.93,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-06-09 11:30:00,2.2444800000000003,0.65464,2.338,1.26528,0.36904000000000003,1.318,0.9792000000000001,0.2856,1.02,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-06-09 12:00:00,2.18592,0.63756,2.277,1.23552,0.36036,1.287,0.9504,0.2772,0.99,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-06-09 12:30:00,2.79264,0.81452,2.909,1.21824,0.35532,1.2690000000000001,1.5744,0.4592,1.6400000000000001,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-06-09 13:00:00,3.00768,0.87724,3.133,1.17408,0.34244,1.223,1.8336000000000001,0.5348,1.9100000000000001,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-06-09 13:30:00,3.2784,0.9562,3.415,1.176,0.343,1.225,2.1024,0.6132000000000001,2.19,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-06-09 14:00:00,3.33024,0.9713200000000001,3.469,1.19904,0.34972000000000003,1.249,2.1312,0.6216,2.22,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-09 14:30:00,2.80128,0.8170400000000001,2.918,1.14048,0.33264000000000005,1.188,1.6608,0.4844,1.73,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-06-09 15:00:00,2.8963200000000002,0.8447600000000001,3.017,1.17792,0.34356000000000003,1.227,1.7184,0.5012,1.79,4.992,1.456,5.2,4.992,1.456,5.2
2019-06-09 15:30:00,2.808,0.8190000000000001,2.925,1.1664,0.3402,1.215,1.6416,0.4788,1.71,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-06-09 16:00:00,2.9712,0.8666,3.095,1.1952,0.3486,1.245,1.776,0.518,1.85,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-06-09 16:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.18656,0.34608000000000005,1.236,2.16,0.63,2.25,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-06-09 17:00:00,3.67008,1.07044,3.823,1.18368,0.34524000000000005,1.233,2.4864,0.7252000000000001,2.59,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-09 17:30:00,3.44736,1.00548,3.591,1.13376,0.33068000000000003,1.181,2.3136,0.6748000000000001,2.41,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-06-09 18:00:00,3.54144,1.03292,3.689,1.16064,0.33852000000000004,1.209,2.3808,0.6944,2.48,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-06-09 18:30:00,3.95712,1.15416,4.122,1.13472,0.33096000000000003,1.182,2.8224,0.8232,2.94,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-09 19:00:00,3.7747200000000003,1.10096,3.932,1.13472,0.33096000000000003,1.182,2.64,0.77,2.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-09 19:30:00,3.56352,1.03936,3.7119999999999997,1.13472,0.33096000000000003,1.182,2.4288,0.7084,2.5300000000000002,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-06-09 20:00:00,3.6144,1.0542,3.765,1.1376,0.33180000000000004,1.185,2.4768,0.7224,2.58,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-09 20:30:00,3.82752,1.11636,3.987,1.14912,0.33516,1.197,2.6784,0.7812,2.79,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-09 21:00:00,3.3984,0.9912000000000001,3.54,1.2096,0.3528,1.26,2.1888,0.6384000000000001,2.2800000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-06-09 21:30:00,3.09696,0.9032800000000001,3.226,1.24416,0.36288000000000004,1.296,1.8528,0.5404,1.9300000000000002,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-06-09 22:00:00,3.51744,1.02592,3.664,1.16544,0.33992000000000006,1.214,2.352,0.686,2.45,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-09 22:30:00,3.54816,1.03488,3.696,1.13856,0.33208000000000004,1.186,2.4096,0.7028,2.51,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-09 23:00:00,3.38112,0.98616,3.5220000000000002,1.13472,0.33096000000000003,1.182,2.2464,0.6552,2.34,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-09 23:30:00,3.19872,0.9329600000000001,3.332,1.13472,0.33096000000000003,1.182,2.064,0.602,2.15,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-10 00:00:00,3.2928,0.9604,3.43,1.1328,0.3304,1.18,2.16,0.63,2.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-10 00:30:00,3.5712,1.0416,3.7199999999999998,1.1328,0.3304,1.18,2.4384,0.7112,2.54,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-10 01:00:00,3.57408,1.04244,3.723,1.13568,0.33124000000000003,1.183,2.4384,0.7112,2.54,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-10 01:30:00,3.5721600000000002,1.04188,3.721,1.13376,0.33068000000000003,1.181,2.4384,0.7112,2.54,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-10 02:00:00,3.51648,1.02564,3.6630000000000003,1.13568,0.33124000000000003,1.183,2.3808,0.6944,2.48,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-10 02:30:00,3.4656000000000002,1.0108,3.61,1.1328,0.3304,1.18,2.3328,0.6804,2.43,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-10 03:00:00,3.9216,1.1438,4.085,1.1280000000000001,0.329,1.175,2.7936,0.8148000000000001,2.91,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-10 03:30:00,3.95424,1.15332,4.119,1.13184,0.33012,1.179,2.8224,0.8232,2.94,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-10 04:00:00,4.07424,1.18832,4.244,1.13664,0.33152000000000004,1.184,2.9376,0.8568,3.06,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-10 04:30:00,4.03008,1.17544,4.198,1.14048,0.33264000000000005,1.188,2.8896,0.8428,3.01,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-10 05:00:00,3.9312,1.1466,4.095,1.08,0.315,1.125,2.8512,0.8316,2.9699999999999998,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-10 05:30:00,3.88608,1.13344,4.048,1.07328,0.31304000000000004,1.118,2.8128,0.8204,2.93,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-10 06:00:00,3.8256,1.1158,3.985,1.1472,0.3346,1.195,2.6784,0.7812,2.79,3.12,0.91,3.25,3.12,0.91,3.25
2019-06-10 06:30:00,3.8304,1.1172,3.99,1.152,0.336,1.2,2.6784,0.7812,2.79,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-10 07:00:00,4.11744,1.20092,4.289,1.14144,0.33292000000000005,1.189,2.976,0.868,3.1,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-06-10 07:30:00,4.1664,1.2152,4.34,1.1328,0.3304,1.18,3.0336,0.8848,3.16,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-06-10 08:00:00,4.31808,1.2594400000000001,4.498,1.13088,0.32984,1.178,3.1872,0.9296000000000001,3.32,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-06-10 08:30:00,4.2528,1.2404,4.43,1.1328,0.3304,1.18,3.12,0.91,3.25,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-06-10 09:00:00,4.20096,1.22528,4.376,1.12896,0.32928,1.176,3.072,0.896,3.2,5.328,1.554,5.55,5.328,1.554,5.55
2019-06-10 09:30:00,4.34112,1.26616,4.522,1.12512,0.32816,1.172,3.216,0.9380000000000001,3.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-06-10 10:00:00,4.368,1.274,4.55,1.1232,0.3276,1.17,3.2448,0.9464,3.38,5.232,1.526,5.45,5.232,1.526,5.45
2019-06-10 10:30:00,4.3968,1.2824,4.58,1.1232,0.3276,1.17,3.2736,0.9548000000000001,3.41,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-06-10 11:00:00,3.94464,1.15052,4.109,0.7286400000000001,0.21252000000000001,0.759,3.216,0.9380000000000001,3.35,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-06-10 11:30:00,4.80192,1.40056,5.002,1.13472,0.33096000000000003,1.182,3.6672000000000002,1.0696,3.8200000000000003,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-06-10 12:00:00,5.17536,1.50948,5.391,1.16256,0.33908000000000005,1.211,4.0128,1.1703999999999999,4.18,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-06-10 12:30:00,5.18208,1.51144,5.398,1.14048,0.33264000000000005,1.188,4.0416,1.1788,4.21,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-06-10 13:00:00,4.56384,1.33112,4.754,1.13664,0.33152000000000004,1.184,3.4272,0.9996,3.5700000000000003,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-06-10 13:30:00,4.7904,1.3972,4.99,1.152,0.336,1.2,3.6384,1.0612,3.79,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-06-10 14:00:00,4.59168,1.33924,4.783,1.18368,0.34524000000000005,1.233,3.408,0.994,3.55,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-06-10 14:30:00,4.24032,1.23676,4.417,1.16832,0.34076,1.217,3.072,0.896,3.2,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-06-10 15:00:00,4.03872,1.1779600000000001,4.207,1.23552,0.36036,1.287,2.8032,0.8176,2.92,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-06-10 15:30:00,4.18656,1.22108,4.361,1.2585600000000001,0.36708,1.311,2.928,0.854,3.05,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-06-10 16:00:00,4.30944,1.25692,4.489,1.26624,0.36932000000000004,1.319,3.0432,0.8876000000000001,3.17,6.96,2.03,7.25,6.96,2.03,7.25
2019-06-10 16:30:00,4.43424,1.29332,4.619,1.27584,0.37212,1.329,3.1584,0.9212,3.29,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-06-10 17:00:00,4.08768,1.19224,4.258,1.39968,0.40824000000000005,1.458,2.688,0.784,2.8,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-06-10 17:30:00,3.65088,1.06484,3.803,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.208,0.644,2.3,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-06-10 18:00:00,2.52384,0.7361200000000001,2.629,1.41024,0.41132,1.469,1.1136,0.32480000000000003,1.16,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-06-10 18:30:00,2.72448,0.79464,2.838,1.40928,0.41104,1.468,1.3152,0.3836,1.37,6.048,1.764,6.3,6.048,1.764,6.3
2019-06-10 19:00:00,2.68704,0.7837200000000001,2.799,1.41024,0.41132,1.469,1.2768,0.3724,1.33,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-06-10 19:30:00,3.0144,0.8792000000000001,3.14,1.4784000000000002,0.4312,1.54,1.536,0.448,1.6,5.904,1.722,6.15,5.904,1.722,6.15
2019-06-10 20:00:00,3.02784,0.8831200000000001,3.154,1.53024,0.44632000000000005,1.5939999999999999,1.4976,0.4368,1.56,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-06-10 20:30:00,2.95104,0.86072,3.074,1.53024,0.44632000000000005,1.5939999999999999,1.4208,0.41440000000000005,1.48,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-06-10 21:00:00,3.04416,0.8878800000000001,3.171,1.54656,0.45108000000000004,1.611,1.4976,0.4368,1.56,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-06-10 21:30:00,3.23904,0.9447200000000001,3.374,1.56864,0.45752000000000004,1.634,1.6703999999999999,0.4872,1.74,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-06-10 22:00:00,3.06624,0.8943200000000001,3.194,1.53024,0.44632000000000005,1.5939999999999999,1.536,0.448,1.6,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-06-10 22:30:00,3.44256,1.00408,3.586,1.52256,0.44408000000000003,1.5859999999999999,1.92,0.56,2.0,5.808,1.694,6.05,5.808,1.694,6.05
2019-06-10 23:00:00,3.3235200000000003,0.9693600000000001,3.462,1.52832,0.44576000000000005,1.592,1.7952,0.5236000000000001,1.87,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-06-10 23:30:00,2.77632,0.80976,2.892,1.5379200000000002,0.44856,1.6019999999999999,1.2384,0.3612,1.29,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-06-11 00:00:00,2.8310400000000002,0.8257200000000001,2.949,1.54464,0.45052000000000003,1.609,1.2864,0.37520000000000003,1.34,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-06-11 00:30:00,2.56032,0.7467600000000001,2.667,1.57152,0.45836000000000005,1.637,0.9888,0.2884,1.03,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-06-11 01:00:00,2.74944,0.8019200000000001,2.864,1.53984,0.44912,1.604,1.2096,0.3528,1.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-11 01:30:00,2.7984,0.8162,2.915,1.5504,0.45220000000000005,1.615,1.248,0.364,1.3,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-06-11 02:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.55808,0.45444,1.623,1.1808,0.34440000000000004,1.23,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-11 02:30:00,2.82816,0.8248800000000001,2.946,1.59936,0.46648000000000006,1.666,1.2288000000000001,0.3584,1.28,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-06-11 03:00:00,2.89824,0.8453200000000001,3.019,1.58304,0.46172,1.649,1.3152,0.3836,1.37,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-06-11 03:30:00,2.97696,0.86828,3.101,1.5849600000000001,0.46228,1.651,1.392,0.406,1.45,5.472,1.596,5.7,5.472,1.596,5.7
2019-06-11 04:00:00,2.96352,0.86436,3.087,1.5907200000000001,0.46396000000000004,1.657,1.3728,0.40040000000000003,1.43,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-06-11 04:30:00,2.90688,0.84784,3.028,1.5916800000000002,0.46424000000000004,1.658,1.3152,0.3836,1.37,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-11 05:00:00,2.9328000000000003,0.8554,3.055,1.5504,0.45220000000000005,1.615,1.3824,0.4032,1.44,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-11 05:30:00,3.08256,0.8990800000000001,3.211,1.4985600000000001,0.43708,1.561,1.584,0.462,1.65,4.992,1.456,5.2,4.992,1.456,5.2
2019-06-11 06:00:00,2.58528,0.75404,2.693,1.58688,0.46284000000000003,1.653,0.9984000000000001,0.2912,1.04,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-11 06:30:00,2.11776,0.61768,2.206,1.5609600000000001,0.45528,1.626,0.5568000000000001,0.16240000000000002,0.58,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-11 07:00:00,2.44224,0.7123200000000001,2.544,1.58784,0.46312000000000003,1.654,0.8544,0.2492,0.89,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-06-11 07:30:00,2.82144,0.8229200000000001,2.939,1.54464,0.45052000000000003,1.609,1.2768,0.3724,1.33,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-06-11 08:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.53696,0.44828,1.601,1.4688,0.4284,1.53,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-06-11 08:30:00,2.8512,0.8316,2.9699999999999998,1.536,0.448,1.6,1.3152,0.3836,1.37,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-06-11 09:00:00,2.89824,0.8453200000000001,3.019,1.56384,0.45612,1.629,1.3344,0.38920000000000005,1.3900000000000001,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-06-11 09:30:00,2.62848,0.7666400000000001,2.738,1.02528,0.29904000000000003,1.068,1.6032000000000002,0.4676,1.67,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-06-11 10:00:00,2.57568,0.75124,2.683,0.9244800000000001,0.26964000000000005,0.963,1.6512,0.48160000000000003,1.72,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-06-11 10:30:00,2.78016,0.81088,2.896,1.46496,0.42728000000000005,1.526,1.3152,0.3836,1.37,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-06-11 11:00:00,2.59968,0.75824,2.708,1.44768,0.42224000000000006,1.508,1.152,0.336,1.2,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-06-11 11:30:00,2.6832000000000003,0.7826000000000001,2.795,1.4928,0.4354,1.5550000000000002,1.1904,0.3472,1.24,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-06-11 12:00:00,2.99808,0.8744400000000001,3.123,1.47168,0.42924,1.533,1.5264,0.44520000000000004,1.5899999999999999,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-11 12:30:00,3.14496,0.9172800000000001,3.276,1.46496,0.42728000000000005,1.526,1.6800000000000002,0.49,1.75,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-06-11 13:00:00,3.12576,0.91168,3.2560000000000002,1.52256,0.44408000000000003,1.5859999999999999,1.6032000000000002,0.4676,1.67,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-11 13:30:00,3.08256,0.8990800000000001,3.211,1.4601600000000001,0.42588000000000004,1.521,1.6224,0.4732,1.69,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-06-11 14:00:00,2.68992,0.78456,2.802,1.47072,0.42896,1.532,1.2192,0.3556,1.27,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-06-11 14:30:00,2.76192,0.80556,2.877,1.52352,0.44436000000000003,1.587,1.2384,0.3612,1.29,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-06-11 15:00:00,2.72928,0.7960400000000001,2.843,1.3948800000000001,0.40684000000000003,1.453,1.3344,0.38920000000000005,1.3900000000000001,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-06-11 15:30:00,2.72832,0.79576,2.842,1.35552,0.39536000000000004,1.412,1.3728,0.40040000000000003,1.43,6.288,1.834,6.55,6.288,1.834,6.55
2019-06-11 16:00:00,2.9616,0.8638,3.085,1.4064,0.4102,1.465,1.5552000000000001,0.4536,1.62,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-06-11 16:30:00,3.00096,0.8752800000000001,3.126,1.44576,0.42168000000000005,1.506,1.5552000000000001,0.4536,1.62,6.72,1.96,7.0,6.72,1.96,7.0
2019-06-11 17:00:00,3.00672,0.8769600000000001,3.132,1.46112,0.42616000000000004,1.522,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-06-11 17:30:00,3.72384,1.08612,3.879,1.40064,0.40852000000000005,1.459,2.3232,0.6776,2.42,6.288,1.834,6.55,6.288,1.834,6.55
2019-06-11 18:00:00,3.58848,1.04664,3.738,1.37088,0.39984000000000003,1.428,2.2176,0.6468,2.31,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-06-11 18:30:00,3.26496,0.9522800000000001,3.401,1.3833600000000001,0.40348,1.441,1.8816000000000002,0.5488000000000001,1.96,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-06-11 19:00:00,3.25152,0.9483600000000001,3.387,1.34112,0.39116,1.397,1.9104,0.5572,1.99,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-06-11 19:30:00,3.31104,0.9657200000000001,3.449,1.34304,0.39172,1.399,1.968,0.5740000000000001,2.05,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-06-11 20:00:00,3.72192,1.08556,3.877,1.27392,0.37156000000000006,1.327,2.448,0.714,2.55,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-06-11 20:30:00,3.3705600000000002,0.9830800000000001,3.511,1.17216,0.34188,1.221,2.1984,0.6412,2.29,5.712,1.666,5.95,5.712,1.666,5.95
2019-06-11 21:00:00,3.14688,0.9178400000000001,3.278,1.25568,0.36624,1.308,1.8912,0.5516,1.97,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-11 21:30:00,3.33216,0.9718800000000001,3.471,1.30656,0.38108000000000003,1.361,2.0256,0.5908,2.11,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-11 22:00:00,4.2048,1.2264,4.38,1.296,0.378,1.35,2.9088000000000003,0.8484,3.03,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-06-11 22:30:00,4.12032,1.20176,4.292,1.3651200000000001,0.39816,1.422,2.7552,0.8036000000000001,2.87,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-06-11 23:00:00,4.03872,1.1779600000000001,4.207,1.32192,0.38556,1.377,2.7168,0.7924,2.83,5.952,1.736,6.2,5.952,1.736,6.2
2019-06-11 23:30:00,4.27968,1.24824,4.458,1.31328,0.38304000000000005,1.3679999999999999,2.9664,0.8652000000000001,3.09,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-06-12 00:00:00,4.34976,1.26868,4.531,1.26816,0.36988000000000004,1.321,3.0816,0.8988,3.21,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-12 00:30:00,4.41696,1.28828,4.601,1.22976,0.35868000000000005,1.2810000000000001,3.1872,0.9296000000000001,3.32,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-06-12 01:00:00,4.30272,1.25496,4.482,1.24992,0.36456000000000005,1.302,3.0528,0.8904000000000001,3.18,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-06-12 01:30:00,4.31136,1.2574800000000002,4.491,1.23936,0.36148,1.291,3.072,0.896,3.2,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-06-12 02:00:00,4.46016,1.30088,4.646,1.23456,0.36008,1.286,3.2256,0.9408000000000001,3.36,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-06-12 02:30:00,4.54944,1.32692,4.739,1.21824,0.35532,1.2690000000000001,3.3312,0.9716,3.47,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-06-12 03:00:00,4.28544,1.24992,4.464,1.16544,0.33992000000000006,1.214,3.12,0.91,3.25,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-06-12 03:30:00,3.36096,0.98028,3.501,1.16256,0.33908000000000005,1.211,2.1984,0.6412,2.29,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-12 04:00:00,3.21312,0.9371600000000001,3.347,1.16832,0.34076,1.217,2.0448,0.5964,2.13,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-12 04:30:00,3.26496,0.9522800000000001,3.401,1.16256,0.33908000000000005,1.211,2.1024,0.6132000000000001,2.19,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-12 05:00:00,3.13824,0.91532,3.269,1.15104,0.33572,1.199,1.9872,0.5796,2.07,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-12 05:30:00,3.0384,0.8862,3.165,1.1568,0.33740000000000003,1.205,1.8816000000000002,0.5488000000000001,1.96,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-12 06:00:00,3.06432,0.8937600000000001,3.192,1.15392,0.33656,1.202,1.9104,0.5572,1.99,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-12 06:30:00,3.52704,1.02872,3.674,1.15584,0.33712000000000003,1.204,2.3712,0.6916,2.47,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-06-12 07:00:00,3.816,1.113,3.975,1.1376,0.33180000000000004,1.185,2.6784,0.7812,2.79,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-12 07:30:00,3.95136,1.15248,4.116,1.12896,0.32928,1.176,2.8224,0.8232,2.94,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-06-12 08:00:00,4.08768,1.19224,4.258,1.13088,0.32984,1.178,2.9568000000000003,0.8624,3.08,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-06-12 08:30:00,4.2624,1.2432,4.44,1.1232,0.3276,1.17,3.1392,0.9156000000000001,3.27,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-12 09:00:00,4.34688,1.26784,4.5280000000000005,1.12128,0.32704000000000005,1.168,3.2256,0.9408000000000001,3.36,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-12 09:30:00,3.9043200000000002,1.13876,4.067,1.12032,0.32676000000000005,1.167,2.784,0.812,2.9,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-06-12 10:00:00,3.912,1.141,4.075,1.1280000000000001,0.329,1.175,2.784,0.812,2.9,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-06-12 10:30:00,3.83136,1.11748,3.991,1.13376,0.33068000000000003,1.181,2.6976,0.7868,2.81,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-06-12 11:00:00,3.86208,1.12644,4.023,1.13568,0.33124000000000003,1.183,2.7264,0.7952,2.84,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-06-12 11:30:00,3.80928,1.11104,3.968,1.15008,0.33544,1.198,2.6592000000000002,0.7756000000000001,2.77,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-06-12 12:00:00,3.75648,1.09564,3.9130000000000003,1.14528,0.33404,1.193,2.6112,0.7616,2.7199999999999998,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-06-12 12:30:00,3.95712,1.15416,4.122,1.14432,0.33376,1.192,2.8128,0.8204,2.93,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-06-12 13:00:00,3.91584,1.14212,4.079,1.13184,0.33012,1.179,2.784,0.812,2.9,5.184,1.512,5.4,5.184,1.512,5.4
2019-06-12 13:30:00,3.65472,1.06596,3.807,1.14912,0.33516,1.197,2.5056000000000003,0.7308,2.61,5.328,1.554,5.55,5.328,1.554,5.55
2019-06-12 14:00:00,3.83136,1.11748,3.991,1.13376,0.33068000000000003,1.181,2.6976,0.7868,2.81,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-06-12 14:30:00,3.47904,1.01472,3.624,1.14624,0.33432,1.194,2.3328,0.6804,2.43,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-12 15:00:00,3.91584,1.14212,4.079,1.13184,0.33012,1.179,2.784,0.812,2.9,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-06-12 15:30:00,3.9504,1.1522000000000001,4.115,1.1280000000000001,0.329,1.175,2.8224,0.8232,2.94,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-06-12 16:00:00,4.01376,1.17068,4.181,1.12416,0.32788,1.171,2.8896,0.8428,3.01,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-06-12 16:30:00,4.1136,1.1998,4.285,1.1280000000000001,0.329,1.175,2.9856,0.8708,3.11,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-06-12 17:00:00,4.47072,1.30396,4.657,1.12992,0.32956,1.177,3.3407999999999998,0.9744,3.48,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-12 17:30:00,4.69056,1.36808,4.886,1.13856,0.33208000000000004,1.186,3.552,1.036,3.7,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-06-12 18:00:00,4.5600000000000005,1.33,4.75,1.1328,0.3304,1.18,3.4272,0.9996,3.5700000000000003,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-06-12 18:30:00,4.51008,1.31544,4.698,1.14048,0.33264000000000005,1.188,3.3696,0.9828,3.51,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-12 19:00:00,4.59264,1.33952,4.784,1.12704,0.32872,1.174,3.4656000000000002,1.0108,3.61,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-12 19:30:00,4.8201600000000004,1.40588,5.021,1.13376,0.33068000000000003,1.181,3.6864,1.0752,3.84,5.232,1.526,5.45,5.232,1.526,5.45
2019-06-12 20:00:00,4.54272,1.32496,4.732,1.13472,0.33096000000000003,1.182,3.408,0.994,3.55,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-12 20:30:00,4.6176,1.3468,4.8100000000000005,1.1328,0.3304,1.18,3.4848,1.0164,3.63,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-06-12 21:00:00,4.23744,1.2359200000000001,4.414,1.15584,0.33712000000000003,1.204,3.0816,0.8988,3.21,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-12 21:30:00,4.28448,1.24964,4.463,1.17408,0.34244,1.223,3.1104,0.9072,3.24,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-06-12 22:00:00,4.25088,1.23984,4.428,1.15008,0.33544,1.198,3.1008,0.9044000000000001,3.23,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-06-12 22:30:00,4.08864,1.19252,4.259,1.13184,0.33012,1.179,2.9568000000000003,0.8624,3.08,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-06-12 23:00:00,3.9763200000000003,1.15976,4.142,1.13472,0.33096000000000003,1.182,2.8416,0.8288000000000001,2.96,4.608,1.344,4.8,4.608,1.344,4.8
2019-06-12 23:30:00,3.7276800000000003,1.08724,3.883,1.12608,0.32844,1.173,2.6016,0.7588,2.71,4.3968,1.2824,4.58,4.3968,1.2824,4.58
