Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-13 00:00:00,3.59232,1.04776,3.742,1.14432,0.33376,1.192,2.448,0.714,2.55,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-06-13 00:30:00,3.552,1.036,3.7,1.1712,0.3416,1.22,2.3808,0.6944,2.48,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-13 01:00:00,3.67296,1.07128,3.826,1.14816,0.33488,1.196,2.5248,0.7364,2.63,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-13 01:30:00,3.47424,1.01332,3.6189999999999998,1.15104,0.33572,1.199,2.3232,0.6776,2.42,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-13 02:00:00,3.76992,1.09956,3.927,1.15872,0.33796000000000004,1.207,2.6112,0.7616,2.7199999999999998,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-13 02:30:00,3.81984,1.11412,3.979,1.18944,0.34692,1.239,2.6304,0.7672,2.74,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-13 03:00:00,3.63744,1.06092,3.789,1.21824,0.35532,1.2690000000000001,2.4192,0.7056,2.52,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-13 03:30:00,3.45216,1.00688,3.596,1.24416,0.36288000000000004,1.296,2.208,0.644,2.3,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-06-13 04:00:00,3.38976,0.9886800000000001,3.531,1.2585600000000001,0.36708,1.311,2.1312,0.6216,2.22,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-06-13 04:30:00,3.42048,0.9976400000000001,3.563,1.27968,0.37324,1.333,2.1408,0.6244000000000001,2.23,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-06-13 05:00:00,3.59232,1.04776,3.742,1.32672,0.38696,1.3820000000000001,2.2656,0.6608,2.36,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-06-13 05:30:00,3.63648,1.06064,3.7880000000000003,1.32288,0.38584,1.3780000000000001,2.3136,0.6748000000000001,2.41,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-06-13 06:00:00,3.64032,1.06176,3.792,1.39392,0.40656000000000003,1.452,2.2464,0.6552,2.34,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-06-13 06:30:00,3.4540800000000003,1.00744,3.598,1.37088,0.39984000000000003,1.428,2.0832,0.6076,2.17,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-06-13 07:00:00,3.53952,1.03236,3.6870000000000003,1.36032,0.39676000000000006,1.417,2.1792,0.6356,2.27,5.808,1.694,6.05,5.808,1.694,6.05
2019-06-13 07:30:00,3.6528,1.0654,3.805,1.3296000000000001,0.38780000000000003,1.385,2.3232,0.6776,2.42,6.048,1.764,6.3,6.048,1.764,6.3
2019-06-13 08:00:00,3.75936,1.0964800000000001,3.916,1.30176,0.37968,1.3559999999999999,2.4576000000000002,0.7168,2.56,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-06-13 08:30:00,3.88704,1.13372,4.049,1.22784,0.35812000000000005,1.279,2.6592000000000002,0.7756000000000001,2.77,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-06-13 09:00:00,3.54624,1.03432,3.694,1.14624,0.33432,1.194,2.4,0.7000000000000001,2.5,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-13 09:30:00,3.5606400000000002,1.03852,3.709,1.09344,0.31892000000000004,1.139,2.4672,0.7196,2.5700000000000003,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-06-13 10:00:00,4.08576,1.19168,4.256,1.06176,0.30968,1.106,3.024,0.882,3.15,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-06-13 10:30:00,3.6556800000000003,1.06624,3.808,1.0924800000000001,0.31864000000000003,1.138,2.5632,0.7476,2.67,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-06-13 11:00:00,3.95712,1.15416,4.122,1.25952,0.36736,1.312,2.6976,0.7868,2.81,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-06-13 11:30:00,3.51552,1.02536,3.662,1.14432,0.33376,1.192,2.3712,0.6916,2.47,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-06-13 12:00:00,3.50496,1.02228,3.651,1.07616,0.31388000000000005,1.121,2.4288,0.7084,2.5300000000000002,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-06-13 12:30:00,3.12768,0.91224,3.258,1.07328,0.31304000000000004,1.118,2.0544000000000002,0.5992000000000001,2.14,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-06-13 13:00:00,2.82048,0.82264,2.938,1.13088,0.32984,1.178,1.6896,0.4928,1.76,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-06-13 13:30:00,2.99328,0.87304,3.118,1.13088,0.32984,1.178,1.8624,0.5432,1.94,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-06-13 14:00:00,2.9798400000000003,0.8691200000000001,3.104,1.21344,0.35392,1.264,1.7664,0.5152,1.8399999999999999,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-06-13 14:30:00,3.49728,1.02004,3.643,1.21248,0.35364,1.263,2.2848,0.6664,2.38,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-06-13 15:00:00,3.11328,0.9080400000000001,3.243,1.3180800000000001,0.38444,1.373,1.7952,0.5236000000000001,1.87,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-06-13 15:30:00,3.70944,1.08192,3.864,1.28064,0.37352,1.334,2.4288,0.7084,2.5300000000000002,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-06-13 16:00:00,3.74016,1.09088,3.896,1.29216,0.37688000000000005,1.346,2.448,0.714,2.55,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-06-13 16:30:00,4.0992,1.1956,4.27,1.248,0.364,1.3,2.8512,0.8316,2.9699999999999998,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-13 17:00:00,3.98976,1.16368,4.156,1.24416,0.36288000000000004,1.296,2.7456,0.8008000000000001,2.86,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-06-13 17:30:00,4.24032,1.23676,4.417,1.17792,0.34356000000000003,1.227,3.0624,0.8932,3.19,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-06-13 18:00:00,4.64256,1.35408,4.836,1.1961600000000001,0.34888,1.246,3.4464,1.0052,3.59,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-06-13 18:30:00,4.6896,1.3678,4.885,1.1568,0.33740000000000003,1.205,3.5328,1.0304,3.68,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-06-13 19:00:00,4.84032,1.4117600000000001,5.042,1.14432,0.33376,1.192,3.696,1.078,3.85,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-06-13 19:30:00,4.80672,1.40196,5.007,1.13952,0.33236000000000004,1.187,3.6672000000000002,1.0696,3.8200000000000003,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-13 20:00:00,4.5724800000000005,1.33364,4.763,1.13568,0.33124000000000003,1.183,3.4368,1.0024,3.58,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-06-13 20:30:00,4.656,1.358,4.85,1.1424,0.3332,1.19,3.5136000000000003,1.0248,3.66,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-06-13 21:00:00,4.31904,1.25972,4.499,1.15104,0.33572,1.199,3.168,0.924,3.3,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-13 21:30:00,4.39776,1.28268,4.5809999999999995,1.13376,0.33068000000000003,1.181,3.2640000000000002,0.9520000000000001,3.4,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-06-13 22:00:00,4.3814400000000004,1.27792,4.564,1.13664,0.33152000000000004,1.184,3.2448,0.9464,3.38,5.136,1.498,5.35,5.136,1.498,5.35
2019-06-13 22:30:00,4.45152,1.29836,4.6370000000000005,1.12992,0.32956,1.177,3.3216,0.9688,3.46,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-06-13 23:00:00,4.296,1.2530000000000001,4.475,1.1376,0.33180000000000004,1.185,3.1584,0.9212,3.29,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-06-13 23:30:00,4.25568,1.24124,4.433,1.13568,0.33124000000000003,1.183,3.12,0.91,3.25,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-14 00:00:00,3.99744,1.16592,4.164,1.13664,0.33152000000000004,1.184,2.8608000000000002,0.8344,2.98,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-14 00:30:00,3.74112,1.09116,3.8970000000000002,1.12992,0.32956,1.177,2.6112,0.7616,2.7199999999999998,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-14 01:00:00,3.78528,1.10404,3.943,1.13568,0.33124000000000003,1.183,2.6496,0.7728,2.76,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-14 01:30:00,3.84672,1.12196,4.007,1.13952,0.33236000000000004,1.187,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-14 02:00:00,3.87072,1.12896,4.032,1.14432,0.33376,1.192,2.7264,0.7952,2.84,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-14 02:30:00,3.80448,1.10964,3.963,1.16448,0.33964000000000005,1.213,2.64,0.77,2.75,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-14 03:00:00,3.71232,1.08276,3.867,1.1875200000000001,0.34636,1.237,2.5248,0.7364,2.63,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-14 03:30:00,3.37536,0.9844800000000001,3.516,1.21536,0.35448,1.266,2.16,0.63,2.25,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-14 04:00:00,3.45504,1.00772,3.599,1.21824,0.35532,1.2690000000000001,2.2368,0.6524,2.33,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-14 04:30:00,3.27264,0.95452,3.409,1.21824,0.35532,1.2690000000000001,2.0544000000000002,0.5992000000000001,2.14,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-14 05:00:00,3.38688,0.98784,3.528,1.19808,0.34944000000000003,1.248,2.1888,0.6384000000000001,2.2800000000000002,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-06-14 05:30:00,3.34848,0.9766400000000001,3.488,1.15968,0.33824000000000004,1.208,2.1888,0.6384000000000001,2.2800000000000002,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-06-14 06:00:00,3.4185600000000003,0.9970800000000001,3.561,1.17216,0.34188,1.221,2.2464,0.6552,2.34,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-06-14 06:30:00,4.00416,1.16788,4.171,1.16256,0.33908000000000005,1.211,2.8416,0.8288000000000001,2.96,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-14 07:00:00,4.05312,1.18216,4.222,1.15392,0.33656,1.202,2.8992,0.8456,3.02,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-06-14 07:30:00,4.3104,1.2572,4.49,1.1808,0.34440000000000004,1.23,3.1296,0.9128000000000001,3.26,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-06-14 08:00:00,3.89952,1.13736,4.062,1.25952,0.36736,1.312,2.64,0.77,2.75,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-06-14 08:30:00,3.39552,0.9903600000000001,3.537,1.29312,0.37716000000000005,1.347,2.1024,0.6132000000000001,2.19,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-06-14 09:00:00,3.40896,0.99428,3.551,1.30656,0.38108000000000003,1.361,2.1024,0.6132000000000001,2.19,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-06-14 09:30:00,3.7728,1.1004,3.93,1.3344,0.38920000000000005,1.3900000000000001,2.4384,0.7112,2.54,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-06-14 10:00:00,3.45312,1.00716,3.597,1.30272,0.37996,1.357,2.1504,0.6272,2.24,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-06-14 10:30:00,3.0864,0.9002,3.215,1.3872,0.4046,1.445,1.6992,0.49560000000000004,1.77,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-06-14 11:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.38144,0.40292000000000006,1.439,1.3728,0.40040000000000003,1.43,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-06-14 11:30:00,2.55744,0.74592,2.664,1.43424,0.41832,1.494,1.1232,0.3276,1.17,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-06-14 12:00:00,2.67744,0.7809200000000001,2.789,1.43904,0.41972000000000004,1.499,1.2384,0.3612,1.29,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-06-14 12:30:00,2.88384,0.8411200000000001,3.004,1.29024,0.37632000000000004,1.344,1.5936,0.46480000000000005,1.6600000000000001,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-06-14 13:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.22976,0.35868000000000005,1.2810000000000001,2.016,0.588,2.1,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-06-14 13:30:00,3.46944,1.01192,3.614,1.19424,0.34832,1.244,2.2752,0.6636000000000001,2.37,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-14 14:00:00,3.75264,1.09452,3.909,1.18944,0.34692,1.239,2.5632,0.7476,2.67,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-14 14:30:00,3.23328,0.9430400000000001,3.368,1.19808,0.34944000000000003,1.248,2.0352,0.5936,2.12,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-14 15:00:00,2.7936,0.8148000000000001,2.91,1.2192,0.3556,1.27,1.5744,0.4592,1.6400000000000001,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-06-14 15:30:00,2.38752,0.6963600000000001,2.487,1.21632,0.35476,1.267,1.1712,0.3416,1.22,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-06-14 16:00:00,2.77248,0.80864,2.888,1.36128,0.39704000000000006,1.418,1.4112,0.4116,1.47,6.864,2.002,7.15,6.864,2.002,7.15
2019-06-14 16:30:00,2.04576,0.5966800000000001,2.1310000000000002,1.22016,0.35588000000000003,1.271,0.8256,0.24080000000000001,0.86,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-06-14 17:00:00,2.1312,0.6216,2.22,1.2096,0.3528,1.26,0.9216000000000001,0.26880000000000004,0.96,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-06-14 17:30:00,2.06688,0.60284,2.153,1.38528,0.40404,1.443,0.6816,0.1988,0.71,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-06-14 18:00:00,1.90272,0.55496,1.982,1.4899200000000001,0.43456000000000006,1.552,0.4128,0.12040000000000001,0.43,6.96,2.03,7.25,6.96,2.03,7.25
2019-06-14 18:30:00,1.99776,0.5826800000000001,2.081,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.48960000000000004,0.1428,0.51,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-06-14 19:00:00,2.35776,0.6876800000000001,2.456,1.43616,0.41888000000000003,1.496,0.9216000000000001,0.26880000000000004,0.96,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-06-14 19:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.33824,0.39032000000000006,1.3940000000000001,1.536,0.448,1.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-06-14 20:00:00,2.9318400000000002,0.8551200000000001,3.054,1.27104,0.37072000000000005,1.324,1.6608,0.4844,1.73,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-06-14 20:30:00,2.9904,0.8722000000000001,3.115,1.224,0.357,1.275,1.7664,0.5152,1.8399999999999999,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-06-14 21:00:00,3.40032,0.9917600000000001,3.542,1.20192,0.35056000000000004,1.252,2.1984,0.6412,2.29,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-06-14 21:30:00,3.432,1.001,3.575,1.2432,0.36260000000000003,1.295,2.1888,0.6384000000000001,2.2800000000000002,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-14 22:00:00,3.1248,0.9114000000000001,3.255,1.176,0.343,1.225,1.9488,0.5684,2.03,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-14 22:30:00,2.81568,0.8212400000000001,2.933,1.20288,0.35084000000000004,1.2530000000000001,1.6128,0.47040000000000004,1.6800000000000002,4.896,1.428,5.1,4.896,1.428,5.1
2019-06-14 23:00:00,3.09888,0.9038400000000001,3.228,1.16928,0.34104,1.218,1.9296000000000002,0.5628000000000001,2.01,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-06-14 23:30:00,3.20448,0.93464,3.338,1.20768,0.35224000000000005,1.258,1.9968,0.5824,2.08,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-15 00:00:00,3.0816,0.8988,3.21,1.2,0.35000000000000003,1.25,1.8816000000000002,0.5488000000000001,1.96,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-15 00:30:00,2.88672,0.84196,3.007,1.15872,0.33796000000000004,1.207,1.728,0.504,1.8,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-15 01:00:00,2.74176,0.7996800000000001,2.856,1.14816,0.33488,1.196,1.5936,0.46480000000000005,1.6600000000000001,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-15 01:30:00,2.69856,0.7870800000000001,2.811,1.15296,0.33628,1.201,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-15 02:00:00,2.69856,0.7870800000000001,2.811,1.15296,0.33628,1.201,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-15 02:30:00,2.59104,0.7557200000000001,2.699,1.16064,0.33852000000000004,1.209,1.4304000000000001,0.4172,1.49,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-15 03:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.13568,0.33124000000000003,1.183,1.6032000000000002,0.4676,1.67,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-15 03:30:00,2.7984,0.8162,2.915,1.1568,0.33740000000000003,1.205,1.6416,0.4788,1.71,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-06-15 04:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.14144,0.33292000000000005,1.189,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-15 04:30:00,2.62272,0.7649600000000001,2.732,1.15392,0.33656,1.202,1.4688,0.4284,1.53,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-15 05:00:00,2.40288,0.70084,2.503,1.13568,0.33124000000000003,1.183,1.2671999999999999,0.36960000000000004,1.32,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-15 05:30:00,2.25984,0.65912,2.354,0.8774400000000001,0.25592000000000004,0.914,1.3824,0.4032,1.44,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-15 06:00:00,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-15 06:30:00,2.4048,0.7014,2.505,0.4944,0.1442,0.515,1.9104,0.5572,1.99,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-15 07:00:00,3.28896,0.9592800000000001,3.426,0.47616,0.13888,0.496,2.8128,0.8204,2.93,4.368,1.274,4.55,4.368,1.274,4.55
2019-06-15 07:30:00,4.2672,1.2446,4.445,0.504,0.147,0.525,3.7632,1.0976,3.92,5.616,1.638,5.85,5.616,1.638,5.85
2019-06-15 08:00:00,3.77952,1.10236,3.9370000000000003,1.17792,0.34356000000000003,1.227,2.6016,0.7588,2.71,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-15 08:30:00,3.80544,1.10992,3.964,1.23264,0.35952,1.284,2.5728,0.7504000000000001,2.68,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-06-15 09:00:00,3.30144,0.9629200000000001,3.439,1.38144,0.40292000000000006,1.439,1.92,0.56,2.0,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-06-15 09:30:00,3.06624,0.8943200000000001,3.194,1.40544,0.40992,1.464,1.6608,0.4844,1.73,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-06-15 10:00:00,2.95776,0.8626800000000001,3.081,1.43136,0.41748,1.491,1.5264,0.44520000000000004,1.5899999999999999,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-06-15 10:30:00,2.54976,0.74368,2.656,1.37856,0.40208000000000005,1.436,1.1712,0.3416,1.22,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-06-15 11:00:00,2.304,0.672,2.4,1.3632,0.3976,1.42,0.9408000000000001,0.27440000000000003,0.98,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-06-15 11:30:00,3.09888,0.9038400000000001,3.228,1.23648,0.36064,1.288,1.8624,0.5432,1.94,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-06-15 12:00:00,3.20544,0.9349200000000001,3.339,1.28544,0.37492000000000003,1.339,1.92,0.56,2.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-06-15 12:30:00,2.95872,0.8629600000000001,3.082,1.27872,0.37296,1.332,1.6800000000000002,0.49,1.75,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-15 13:00:00,2.6928,0.7854,2.805,1.3488,0.3934,1.405,1.344,0.392,1.4,6.048,1.764,6.3,6.048,1.764,6.3
2019-06-15 13:30:00,2.67744,0.7809200000000001,2.789,1.27584,0.37212,1.329,1.4016,0.4088,1.46,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-06-15 14:00:00,2.95296,0.86128,3.076,1.31136,0.38248000000000004,1.366,1.6416,0.4788,1.71,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-06-15 14:30:00,2.73312,0.7971600000000001,2.847,1.30272,0.37996,1.357,1.4304000000000001,0.4172,1.49,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-15 15:00:00,2.6112,0.7616,2.7199999999999998,1.344,0.392,1.4,1.2671999999999999,0.36960000000000004,1.32,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-06-15 15:30:00,2.4460800000000003,0.7134400000000001,2.548,1.42848,0.41664,1.488,1.0176,0.2968,1.06,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-06-15 16:00:00,2.37696,0.69328,2.476,1.37856,0.40208000000000005,1.436,0.9984000000000001,0.2912,1.04,6.192,1.806,6.45,6.192,1.806,6.45
2019-06-15 16:30:00,2.72448,0.79464,2.838,1.28448,0.37464000000000003,1.338,1.44,0.42,1.5,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-06-15 17:00:00,2.7984,0.8162,2.915,1.2432,0.36260000000000003,1.295,1.5552000000000001,0.4536,1.62,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-06-15 17:30:00,2.98464,0.8705200000000001,3.109,1.18944,0.34692,1.239,1.7952,0.5236000000000001,1.87,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-15 18:00:00,2.81856,0.82208,2.936,1.29216,0.37688000000000005,1.346,1.5264,0.44520000000000004,1.5899999999999999,6.144,1.792,6.4,6.144,1.792,6.4
2019-06-15 18:30:00,3.68352,1.07436,3.8369999999999997,1.1875200000000001,0.34636,1.237,2.496,0.728,2.6,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-15 19:00:00,4.01088,1.16984,4.178,1.15008,0.33544,1.198,2.8608000000000002,0.8344,2.98,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-06-15 19:30:00,4.02144,1.17292,4.189,1.16064,0.33852000000000004,1.209,2.8608000000000002,0.8344,2.98,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-06-15 20:00:00,4.02432,1.1737600000000001,4.192,1.20192,0.35056000000000004,1.252,2.8224,0.8232,2.94,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-06-15 20:30:00,3.80736,1.11048,3.966,1.20576,0.35168000000000005,1.256,2.6016,0.7588,2.71,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-06-15 21:00:00,4.00128,1.16704,4.168,1.14048,0.33264000000000005,1.188,2.8608000000000002,0.8344,2.98,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-06-15 21:30:00,3.97056,1.15808,4.136,1.1577600000000001,0.33768000000000004,1.206,2.8128,0.8204,2.93,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-06-15 22:00:00,3.7267200000000003,1.08696,3.882,1.18272,0.34496000000000004,1.232,2.544,0.742,2.65,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-06-15 22:30:00,3.78048,1.10264,3.938,1.19808,0.34944000000000003,1.248,2.5824,0.7532,2.69,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-06-15 23:00:00,3.75264,1.09452,3.909,1.22784,0.35812000000000005,1.279,2.5248,0.7364,2.63,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-06-15 23:30:00,3.23328,0.9430400000000001,3.368,1.2940800000000001,0.37744000000000005,1.348,1.9392,0.5656,2.02,4.656,1.358,4.85,4.656,1.358,4.85
2019-06-16 00:00:00,3.192,0.931,3.325,1.2432,0.36260000000000003,1.295,1.9488,0.5684,2.03,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-06-16 00:30:00,3.17952,0.9273600000000001,3.312,1.21152,0.35336,1.262,1.968,0.5740000000000001,2.05,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-16 01:00:00,3.31392,0.9665600000000001,3.452,1.18272,0.34496000000000004,1.232,2.1312,0.6216,2.22,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-16 01:30:00,3.45792,1.00856,3.602,1.18272,0.34496000000000004,1.232,2.2752,0.6636000000000001,2.37,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-16 02:00:00,3.2928,0.9604,3.43,1.1712,0.3416,1.22,2.1216,0.6188,2.21,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-16 02:30:00,3.18912,0.9301600000000001,3.322,1.15392,0.33656,1.202,2.0352,0.5936,2.12,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-16 03:00:00,3.09504,0.9027200000000001,3.224,1.16544,0.33992000000000006,1.214,1.9296000000000002,0.5628000000000001,2.01,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-16 03:30:00,3.05664,0.8915200000000001,3.184,1.18464,0.34552000000000005,1.234,1.8719999999999999,0.546,1.9500000000000002,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-16 04:00:00,2.96064,0.8635200000000001,3.084,1.17504,0.34272,1.224,1.7856,0.5208,1.8599999999999999,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-16 04:30:00,2.93568,0.8562400000000001,3.058,1.2172800000000001,0.35504,1.268,1.7184,0.5012,1.79,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-16 05:00:00,2.79648,0.81564,2.9130000000000003,1.23168,0.35924,1.283,1.5648,0.45640000000000003,1.63,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-16 05:30:00,2.90784,0.8481200000000001,3.029,1.19904,0.34972000000000003,1.249,1.7088,0.4984,1.78,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-16 06:00:00,2.95776,0.8626800000000001,3.081,1.18176,0.34468000000000004,1.231,1.776,0.518,1.85,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-16 06:30:00,3.1584,0.9212,3.29,1.2,0.35000000000000003,1.25,1.9584000000000001,0.5712,2.04,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-16 07:00:00,3.19584,0.9321200000000001,3.329,1.18944,0.34692,1.239,2.0064,0.5852,2.09,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-16 07:30:00,3.43776,1.00268,3.581,1.17216,0.34188,1.221,2.2656,0.6608,2.36,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-16 08:00:00,3.48672,1.01696,3.632,1.15392,0.33656,1.202,2.3328,0.6804,2.43,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-16 08:30:00,3.84,1.12,4.0,1.1328,0.3304,1.18,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-06-16 09:00:00,3.48672,1.01696,3.632,1.15392,0.33656,1.202,2.3328,0.6804,2.43,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-06-16 09:30:00,3.22272,0.9399600000000001,3.357,1.1875200000000001,0.34636,1.237,2.0352,0.5936,2.12,5.28,1.54,5.5,5.28,1.54,5.5
2019-06-16 10:00:00,3.70656,1.08108,3.8609999999999998,1.2585600000000001,0.36708,1.311,2.448,0.714,2.55,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-16 10:30:00,3.71136,1.08248,3.866,1.22496,0.35728000000000004,1.276,2.4864,0.7252000000000001,2.59,5.328,1.554,5.55,5.328,1.554,5.55
2019-06-16 11:00:00,3.58752,1.04636,3.737,1.19712,0.34916,1.2469999999999999,2.3904,0.6972,2.49,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-16 11:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.17792,0.34356000000000003,1.227,2.3232,0.6776,2.42,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-06-16 12:00:00,3.86688,1.12784,4.028,1.20768,0.35224000000000005,1.258,2.6592000000000002,0.7756000000000001,2.77,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-16 12:30:00,4.11456,1.20008,4.286,1.31136,0.38248000000000004,1.366,2.8032,0.8176,2.92,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-06-16 13:00:00,3.3312,0.9716,3.47,1.4784000000000002,0.4312,1.54,1.8528,0.5404,1.9300000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-06-16 13:30:00,3.25824,0.95032,3.394,1.43424,0.41832,1.494,1.824,0.532,1.9,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-06-16 14:00:00,3.12576,0.91168,3.2560000000000002,1.34016,0.39088,1.396,1.7856,0.5208,1.8599999999999999,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-06-16 14:30:00,2.60832,0.7607600000000001,2.717,1.3891200000000001,0.40516,1.447,1.2192,0.3556,1.27,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-06-16 15:00:00,2.31744,0.6759200000000001,2.414,1.44384,0.42112000000000005,1.504,0.8736,0.2548,0.91,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-06-16 15:30:00,2.52096,0.73528,2.626,1.58016,0.46088,1.646,0.9408000000000001,0.27440000000000003,0.98,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-06-16 16:00:00,2.424,0.707,2.525,1.5312000000000001,0.4466,1.595,0.8928,0.2604,0.93,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-06-16 16:30:00,2.7696,0.8078000000000001,2.885,1.5792000000000002,0.4606,1.645,1.1904,0.3472,1.24,5.856,1.708,6.1,5.856,1.708,6.1
2019-06-16 17:00:00,3.56256,1.03908,3.711,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.0544000000000002,0.5992000000000001,2.14,5.856,1.708,6.1,5.856,1.708,6.1
2019-06-16 17:30:00,3.89472,1.13596,4.057,1.34112,0.39116,1.397,2.5536,0.7448,2.66,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-06-16 18:00:00,4.12608,1.20344,4.298,1.38048,0.40264000000000005,1.438,2.7456,0.8008000000000001,2.86,5.376,1.568,5.6,5.376,1.568,5.6
2019-06-16 18:30:00,4.10496,1.1972800000000001,4.276,1.3593600000000001,0.39648000000000005,1.416,2.7456,0.8008000000000001,2.86,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-06-16 19:00:00,3.79296,1.10628,3.951,1.22976,0.35868000000000005,1.2810000000000001,2.5632,0.7476,2.67,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-16 19:30:00,3.0768,0.8974000000000001,3.205,1.32,0.385,1.375,1.7568000000000001,0.5124000000000001,1.83,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-16 20:00:00,3.528,1.029,3.675,1.272,0.371,1.325,2.2560000000000002,0.658,2.35,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-06-16 20:30:00,3.72576,1.08668,3.8810000000000002,1.26816,0.36988000000000004,1.321,2.4576000000000002,0.7168,2.56,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-06-16 21:00:00,3.42816,0.9998800000000001,3.571,1.32576,0.38668,1.381,2.1024,0.6132000000000001,2.19,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-06-16 21:30:00,3.7104,1.0822,3.865,1.3296000000000001,0.38780000000000003,1.385,2.3808,0.6944,2.48,4.992,1.456,5.2,4.992,1.456,5.2
2019-06-16 22:00:00,3.37824,0.9853200000000001,3.519,1.29504,0.37772000000000006,1.349,2.0832,0.6076,2.17,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-06-16 22:30:00,3.2496,0.9478000000000001,3.385,1.4448,0.4214,1.505,1.8048000000000002,0.5264,1.88,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-16 23:00:00,3.42432,0.9987600000000001,3.567,1.45632,0.42476,1.517,1.968,0.5740000000000001,2.05,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-06-16 23:30:00,3.25728,0.9500400000000001,3.393,1.45248,0.42364,1.513,1.8048000000000002,0.5264,1.88,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-06-17 00:00:00,3.14304,0.9167200000000001,3.274,1.51104,0.44072000000000006,1.574,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-17 00:30:00,3.23712,0.9441600000000001,3.372,1.51872,0.44296,1.5819999999999999,1.7184,0.5012,1.79,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-17 01:00:00,3.27648,0.95564,3.4130000000000003,1.49088,0.43484000000000006,1.553,1.7856,0.5208,1.8599999999999999,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-17 01:30:00,3.53472,1.03096,3.682,1.50912,0.44016000000000005,1.572,2.0256,0.5908,2.11,5.136,1.498,5.35,5.136,1.498,5.35
2019-06-17 02:00:00,3.75648,1.09564,3.9130000000000003,1.40448,0.40964000000000006,1.463,2.352,0.686,2.45,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-06-17 02:30:00,3.9072,1.1396,4.07,1.3632,0.3976,1.42,2.544,0.742,2.65,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-06-17 03:00:00,3.72288,1.08584,3.878,1.3420800000000002,0.39144,1.3980000000000001,2.3808,0.6944,2.48,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-06-17 03:30:00,3.64608,1.06344,3.798,1.2940800000000001,0.37744000000000005,1.348,2.352,0.686,2.45,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-06-17 04:00:00,4.08672,1.19196,4.257,1.3123200000000002,0.38276000000000004,1.367,2.7744,0.8092,2.89,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-06-17 04:30:00,4.24128,1.23704,4.418,1.36128,0.39704000000000006,1.418,2.88,0.84,3.0,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-06-17 05:00:00,4.30176,1.25468,4.481,1.34496,0.39228,1.401,2.9568000000000003,0.8624,3.08,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-06-17 05:30:00,4.47168,1.30424,4.658,1.39008,0.40544,1.448,3.0816,0.8988,3.21,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-17 06:00:00,4.752,1.3860000000000001,4.95,1.3728,0.40040000000000003,1.43,3.3792,0.9856,3.52,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-06-17 06:30:00,4.97184,1.45012,5.179,1.27584,0.37212,1.329,3.696,1.078,3.85,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-06-17 07:00:00,5.15328,1.50304,5.368,1.2940800000000001,0.37744000000000005,1.348,3.8592,1.1256,4.02,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-06-17 07:30:00,5.17248,1.5086400000000002,5.388,1.32288,0.38584,1.3780000000000001,3.8496,1.1228,4.01,6.624,1.932,6.9,6.624,1.932,6.9
2019-06-17 08:00:00,4.4784,1.3062,4.665,1.3296000000000001,0.38780000000000003,1.385,3.1488,0.9184,3.2800000000000002,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-06-17 08:30:00,4.30272,1.25496,4.482,1.38432,0.40376,1.442,2.9184,0.8512000000000001,3.04,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-06-17 09:00:00,4.2988800000000005,1.25384,4.478,1.32288,0.38584,1.3780000000000001,2.976,0.868,3.1,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-06-17 09:30:00,3.67776,1.07268,3.831,0.70176,0.20468000000000003,0.731,2.976,0.868,3.1,8.832,2.576,9.2,8.832,2.576,9.2
2019-06-17 10:00:00,3.24096,0.9452800000000001,3.376,0.7449600000000001,0.21728000000000003,0.776,2.496,0.728,2.6,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-06-17 10:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.7488,0.2184,0.78,1.92,0.56,2.0,6.768,1.974,7.05,6.768,1.974,7.05
2019-06-17 11:00:00,2.80992,0.8195600000000001,2.927,0.68832,0.20076000000000002,0.717,2.1216,0.6188,2.21,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-06-17 11:30:00,2.6601600000000003,0.77588,2.771,0.6441600000000001,0.18788000000000002,0.671,2.016,0.588,2.1,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-06-17 12:00:00,2.73984,0.79912,2.854,0.65664,0.19152000000000002,0.684,2.0832,0.6076,2.17,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-06-17 12:30:00,2.37408,0.69244,2.473,0.69408,0.20244,0.723,1.6800000000000002,0.49,1.75,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-06-17 13:00:00,3.28992,0.9595600000000001,3.427,0.7171200000000001,0.20916,0.747,2.5728,0.7504000000000001,2.68,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-06-17 13:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.6528,0.1904,0.68,2.7359999999999998,0.798,2.85,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-06-17 14:00:00,3.53952,1.03236,3.6870000000000003,1.05312,0.30716000000000004,1.097,2.4864,0.7252000000000001,2.59,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-06-17 14:30:00,3.64992,1.06456,3.802,1.30752,0.38136000000000003,1.362,2.3424,0.6832,2.44,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-06-17 15:00:00,3.60288,1.05084,3.753,1.40448,0.40964000000000006,1.463,2.1984,0.6412,2.29,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-06-17 15:30:00,3.96096,1.15528,4.126,1.32096,0.38528,1.376,2.64,0.77,2.75,5.712,1.666,5.95,5.712,1.666,5.95
2019-06-17 16:00:00,4.00512,1.16816,4.172,1.43232,0.41776,1.492,2.5728,0.7504000000000001,2.68,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-06-17 16:30:00,4.39392,1.28156,4.577,1.3891200000000001,0.40516,1.447,3.0048,0.8764000000000001,3.13,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-06-17 17:00:00,4.51296,1.31628,4.7010000000000005,1.37376,0.40068000000000004,1.431,3.1392,0.9156000000000001,3.27,5.616,1.638,5.85,5.616,1.638,5.85
2019-06-17 17:30:00,3.71328,1.08304,3.868,1.3420800000000002,0.39144,1.3980000000000001,2.3712,0.6916,2.47,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-06-17 18:00:00,3.89184,1.1351200000000001,4.054,1.3478400000000001,0.39312,1.404,2.544,0.742,2.65,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-06-17 18:30:00,4.02912,1.17516,4.197,1.3123200000000002,0.38276000000000004,1.367,2.7168,0.7924,2.83,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-06-17 19:00:00,4.32384,1.26112,4.504,1.29984,0.37912,1.354,3.024,0.882,3.15,5.952,1.736,6.2,5.952,1.736,6.2
2019-06-17 19:30:00,4.25664,1.24152,4.434,1.29984,0.37912,1.354,2.9568000000000003,0.8624,3.08,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-06-17 20:00:00,4.2576,1.2418,4.435,1.3008,0.3794,1.355,2.9568000000000003,0.8624,3.08,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-06-17 20:30:00,4.27776,1.24768,4.456,1.23456,0.36008,1.286,3.0432,0.8876000000000001,3.17,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-06-17 21:00:00,4.50816,1.31488,4.696,1.20576,0.35168000000000005,1.256,3.3024,0.9632000000000001,3.44,5.136,1.498,5.35,5.136,1.498,5.35
2019-06-17 21:30:00,4.54368,1.32524,4.733,1.24128,0.36204000000000003,1.293,3.3024,0.9632000000000001,3.44,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-06-17 22:00:00,4.43136,1.29248,4.616,1.25376,0.36568,1.306,3.1776,0.9268000000000001,3.31,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-06-17 22:30:00,4.3699200000000005,1.2745600000000001,4.552,1.29792,0.37856,1.3519999999999999,3.072,0.896,3.2,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-06-17 23:00:00,4.21152,1.22836,4.3870000000000005,1.29312,0.37716000000000005,1.347,2.9184,0.8512000000000001,3.04,4.896,1.428,5.1,4.896,1.428,5.1
2019-06-17 23:30:00,4.1376,1.2068,4.31,1.2864,0.37520000000000003,1.34,2.8512,0.8316,2.9699999999999998,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-18 00:00:00,4.16448,1.21464,4.338,1.26528,0.36904000000000003,1.318,2.8992,0.8456,3.02,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-06-18 00:30:00,4.00224,1.1673200000000001,4.169,1.25664,0.36652,1.309,2.7456,0.8008000000000001,2.86,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-06-18 01:00:00,3.86016,1.12588,4.021,1.24896,0.36428000000000005,1.301,2.6112,0.7616,2.7199999999999998,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-18 01:30:00,3.6288,1.0584,3.7800000000000002,1.2288000000000001,0.3584,1.28,2.4,0.7000000000000001,2.5,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-18 02:00:00,3.5491200000000003,1.03516,3.697,1.22592,0.35756000000000004,1.2770000000000001,2.3232,0.6776,2.42,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-06-18 02:30:00,3.31872,0.96796,3.457,1.23552,0.36036,1.287,2.0832,0.6076,2.17,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-18 03:00:00,3.46848,1.01164,3.613,1.25088,0.36484000000000005,1.303,2.2176,0.6468,2.31,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-06-18 03:30:00,3.7507200000000003,1.09396,3.907,1.23552,0.36036,1.287,2.5152,0.7336,2.62,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-18 04:00:00,3.90912,1.14016,4.072,1.22112,0.35616000000000003,1.272,2.688,0.784,2.8,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-18 04:30:00,3.86112,1.12616,4.022,1.21152,0.35336,1.262,2.6496,0.7728,2.76,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-18 05:00:00,3.78912,1.10516,3.947,1.20672,0.35196000000000005,1.2570000000000001,2.5824,0.7532,2.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-18 05:30:00,3.6086400000000003,1.05252,3.759,1.20864,0.35252000000000006,1.259,2.4,0.7000000000000001,2.5,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-18 06:00:00,3.61824,1.05532,3.769,1.19904,0.34972000000000003,1.249,2.4192,0.7056,2.52,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-18 06:30:00,4.00416,1.16788,4.171,1.20096,0.35028000000000004,1.251,2.8032,0.8176,2.92,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-18 07:00:00,4.32576,1.2616800000000001,4.506,1.1961600000000001,0.34888,1.246,3.1296,0.9128000000000001,3.26,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-18 07:30:00,4.43424,1.29332,4.619,1.19904,0.34972000000000003,1.249,3.2352,0.9436,3.37,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-06-18 08:00:00,4.57056,1.33308,4.761,1.19136,0.34748,1.241,3.3792,0.9856,3.52,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-06-18 08:30:00,4.48416,1.30788,4.671,1.20096,0.35028000000000004,1.251,3.2832,0.9576,3.42,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-18 09:00:00,4.26432,1.24376,4.442,1.21152,0.35336,1.262,3.0528,0.8904000000000001,3.18,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-18 09:30:00,4.10016,1.19588,4.271,1.23936,0.36148,1.291,2.8608000000000002,0.8344,2.98,5.808,1.694,6.05,5.808,1.694,6.05
2019-06-18 10:00:00,4.248,1.239,4.425,1.2624,0.3682,1.315,2.9856,0.8708,3.11,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-06-18 10:30:00,4.4688,1.3034,4.655,1.2528000000000001,0.3654,1.305,3.216,0.9380000000000001,3.35,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-06-18 11:00:00,4.1232,1.2026,4.295,1.224,0.357,1.275,2.8992,0.8456,3.02,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-06-18 11:30:00,3.98016,1.1608800000000001,4.146,1.23456,0.36008,1.286,2.7456,0.8008000000000001,2.86,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-18 12:00:00,4.17792,1.21856,4.352,1.26912,0.37016000000000004,1.322,2.9088000000000003,0.8484,3.03,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-06-18 12:30:00,4.5744,1.3342,4.765,1.272,0.371,1.325,3.3024,0.9632000000000001,3.44,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-06-18 13:00:00,4.43328,1.29304,4.618,1.22688,0.35784000000000005,1.278,3.2064,0.9352,3.34,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-18 13:30:00,5.10048,1.48764,5.313,1.21248,0.35364,1.263,3.888,1.134,4.05,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-06-18 14:00:00,4.8576,1.4168,5.06,1.2,0.35000000000000003,1.25,3.6576,1.0668,3.81,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-06-18 14:30:00,4.9392,1.4406,5.145,1.1952,0.3486,1.245,3.7439999999999998,1.092,3.9,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-06-18 15:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.2048,0.3514,1.255,3.5328,1.0304,3.68,5.376,1.568,5.6,5.376,1.568,5.6
2019-06-18 15:30:00,4.43808,1.29444,4.623,1.20288,0.35084000000000004,1.2530000000000001,3.2352,0.9436,3.37,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-06-18 16:00:00,4.272,1.246,4.45,1.2,0.35000000000000003,1.25,3.072,0.896,3.2,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-18 16:30:00,4.67232,1.36276,4.867,1.19712,0.34916,1.2469999999999999,3.4752,1.0136,3.62,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-06-18 17:00:00,4.9008,1.4294,5.105,1.1952,0.3486,1.245,3.7056,1.0808,3.86,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-18 17:30:00,5.09376,1.4856800000000001,5.306,1.1961600000000001,0.34888,1.246,3.8976,1.1368,4.06,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-18 18:00:00,5.2233600000000004,1.5234800000000002,5.441,1.19136,0.34748,1.241,4.032,1.176,4.2,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-06-18 18:30:00,5.15808,1.50444,5.373,1.1932800000000001,0.34804,1.2429999999999999,3.9648,1.1564,4.13,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-06-18 19:00:00,4.9276800000000005,1.43724,5.133,1.1932800000000001,0.34804,1.2429999999999999,3.7344,1.0892,3.89,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-18 19:30:00,5.2233600000000004,1.5234800000000002,5.441,1.19136,0.34748,1.241,4.032,1.176,4.2,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-06-18 20:00:00,4.98816,1.4548800000000002,5.196,1.1961600000000001,0.34888,1.246,3.792,1.106,3.95,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-06-18 20:30:00,4.98528,1.45404,5.193,1.1932800000000001,0.34804,1.2429999999999999,3.792,1.106,3.95,5.088,1.484,5.3,5.088,1.484,5.3
2019-06-18 21:00:00,4.90272,1.42996,5.107,1.19712,0.34916,1.2469999999999999,3.7056,1.0808,3.86,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-06-18 21:30:00,4.59168,1.33924,4.783,1.1932800000000001,0.34804,1.2429999999999999,3.3984,0.9912000000000001,3.54,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-06-18 22:00:00,4.81728,1.40504,5.018,1.19808,0.34944000000000003,1.248,3.6192,1.0556,3.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-06-18 22:30:00,4.83072,1.40896,5.032,1.19232,0.34776,1.242,3.6384,1.0612,3.79,4.896,1.428,5.1,4.896,1.428,5.1
2019-06-18 23:00:00,5.59488,1.63184,5.828,1.19808,0.34944000000000003,1.248,4.3968,1.2824,4.58,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-06-18 23:30:00,5.62368,1.64024,5.858,1.18848,0.34664,1.238,4.4352,1.2936,4.62,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-06-19 00:00:00,5.56416,1.62288,5.796,1.1961600000000001,0.34888,1.246,4.368,1.274,4.55,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-06-19 00:30:00,5.40864,1.57752,5.634,1.19424,0.34832,1.244,4.2144,1.2292,4.39,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-06-19 01:00:00,5.08416,1.48288,5.296,1.1961600000000001,0.34888,1.246,3.888,1.134,4.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-19 01:30:00,4.98048,1.4526400000000002,5.188,1.19808,0.34944000000000003,1.248,3.7824,1.1032,3.94,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-06-19 02:00:00,4.17216,1.21688,4.346,1.1961600000000001,0.34888,1.246,2.976,0.868,3.1,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-19 02:30:00,3.7987200000000003,1.10796,3.957,1.19712,0.34916,1.2469999999999999,2.6016,0.7588,2.71,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-19 03:00:00,3.61632,1.05476,3.767,1.19712,0.34916,1.2469999999999999,2.4192,0.7056,2.52,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-19 03:30:00,3.67584,1.07212,3.829,1.19904,0.34972000000000003,1.249,2.4768,0.7224,2.58,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-19 04:00:00,3.68544,1.07492,3.839,1.19904,0.34972000000000003,1.249,2.4864,0.7252000000000001,2.59,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-19 04:30:00,3.71328,1.08304,3.868,1.19808,0.34944000000000003,1.248,2.5152,0.7336,2.62,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-19 05:00:00,3.7622400000000003,1.09732,3.919,1.19904,0.34972000000000003,1.249,2.5632,0.7476,2.67,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-19 05:30:00,3.7392000000000003,1.0906,3.895,1.1952,0.3486,1.245,2.544,0.742,2.65,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-19 06:00:00,3.68544,1.07492,3.839,1.19904,0.34972000000000003,1.249,2.4864,0.7252000000000001,2.59,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-19 06:30:00,4.19136,1.22248,4.366,1.1961600000000001,0.34888,1.246,2.9952,0.8736,3.12,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-19 07:00:00,4.31616,1.25888,4.496,1.1961600000000001,0.34888,1.246,3.12,0.91,3.25,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-19 07:30:00,4.16736,1.21548,4.341,1.20096,0.35028000000000004,1.251,2.9664,0.8652000000000001,3.09,4.8,1.4,5.0,4.8,1.4,5.0
2019-06-19 08:00:00,4.19136,1.22248,4.366,1.1961600000000001,0.34888,1.246,2.9952,0.8736,3.12,5.28,1.54,5.5,5.28,1.54,5.5
2019-06-19 08:30:00,4.344,1.267,4.525,1.1952,0.3486,1.245,3.1488,0.9184,3.2800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-06-19 09:00:00,4.12224,1.20232,4.294,1.19424,0.34832,1.244,2.928,0.854,3.05,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-19 09:30:00,4.03488,1.17684,4.203,1.02048,0.29764,1.063,3.0144,0.8792000000000001,3.14,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-06-19 10:00:00,4.368,1.274,4.55,0.1728,0.0504,0.18,4.1952,1.2236,4.37,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-06-19 10:30:00,4.2624,1.2432,4.44,0.1728,0.0504,0.18,4.0896,1.1928,4.26,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-06-19 11:00:00,4.22784,1.23312,4.404,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.032,1.176,4.2,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-06-19 11:30:00,4.66848,1.36164,4.8629999999999995,0.17568,0.05124,0.183,4.4928,1.3104,4.68,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-06-19 12:00:00,4.05312,1.18216,4.222,0.25152,0.07336000000000001,0.262,3.8016,1.1088,3.96,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-06-19 12:30:00,3.91392,1.1415600000000001,4.077,1.19712,0.34916,1.2469999999999999,2.7168,0.7924,2.83,5.808,1.694,6.05,5.808,1.694,6.05
2019-06-19 13:00:00,3.93216,1.14688,4.096,1.24416,0.36288000000000004,1.296,2.688,0.784,2.8,5.184,1.512,5.4,5.184,1.512,5.4
2019-06-19 13:30:00,4.02336,1.17348,4.191,1.23936,0.36148,1.291,2.784,0.812,2.9,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-06-19 14:00:00,4.8672,1.4196,5.07,1.2384,0.3612,1.29,3.6288,1.0584,3.7800000000000002,6.24,1.82,6.5,6.24,1.82,6.5
2019-06-19 14:30:00,3.85536,1.12448,4.016,1.24416,0.36288000000000004,1.296,2.6112,0.7616,2.7199999999999998,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-06-19 15:00:00,4.02144,1.17292,4.189,1.22784,0.35812000000000005,1.279,2.7936,0.8148000000000001,2.91,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-06-19 15:30:00,3.90624,1.13932,4.069,1.27584,0.37212,1.329,2.6304,0.7672,2.74,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-06-19 16:00:00,3.95616,1.15388,4.121,1.26816,0.36988000000000004,1.321,2.688,0.784,2.8,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-06-19 16:30:00,4.00992,1.16956,4.177,1.22592,0.35756000000000004,1.2770000000000001,2.784,0.812,2.9,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-19 17:00:00,4.03776,1.17768,4.206,1.24416,0.36288000000000004,1.296,2.7936,0.8148000000000001,2.91,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-19 17:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.24224,0.36232000000000003,1.294,3.12,0.91,3.25,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-06-19 18:00:00,4.39296,1.28128,4.5760000000000005,1.22496,0.35728000000000004,1.276,3.168,0.924,3.3,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-06-19 18:30:00,4.70784,1.3731200000000001,4.904,1.23264,0.35952,1.284,3.4752,1.0136,3.62,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-19 19:00:00,4.55808,1.32944,4.748,1.22688,0.35784000000000005,1.278,3.3312,0.9716,3.47,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-06-19 19:30:00,4.8,1.4,5.0,1.2,0.35000000000000003,1.25,3.6,1.05,3.75,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-06-19 20:00:00,4.8086400000000005,1.40252,5.009,1.20864,0.35252000000000006,1.259,3.6,1.05,3.75,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-06-19 20:30:00,4.40736,1.28548,4.591,1.20096,0.35028000000000004,1.251,3.2064,0.9352,3.34,4.5792,1.3356,4.77,4.5792,1.3356,4.77
