Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 21:00:00,4.52064,1.31852,4.709,1.19904,0.34972000000000003,1.249,3.3216,0.9688,3.46,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-19 21:30:00,4.63008,1.35044,4.823,1.20288,0.35084000000000004,1.2530000000000001,3.4272,0.9996,3.5700000000000003,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-06-19 22:00:00,4.53888,1.3238400000000001,4.728,1.19808,0.34944000000000003,1.248,3.3407999999999998,0.9744,3.48,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-06-19 22:30:00,4.25376,1.24068,4.431,1.21056,0.35308,1.2610000000000001,3.0432,0.8876000000000001,3.17,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-06-19 23:00:00,4.17696,1.21828,4.351,1.22976,0.35868000000000005,1.2810000000000001,2.9472,0.8596,3.07,4.32,1.26,4.5,4.32,1.26,4.5
2019-06-19 23:30:00,3.9504,1.1522000000000001,4.115,1.2336,0.3598,1.2850000000000001,2.7168,0.7924,2.83,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-20 00:00:00,3.6576,1.0668,3.81,1.2096,0.3528,1.26,2.448,0.714,2.55,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-20 00:30:00,3.624,1.057,3.775,1.2048,0.3514,1.255,2.4192,0.7056,2.52,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-20 01:00:00,3.5568,1.0374,3.705,1.2048,0.3514,1.255,2.352,0.686,2.45,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-20 01:30:00,3.57792,1.04356,3.727,1.20672,0.35196000000000005,1.2570000000000001,2.3712,0.6916,2.47,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-20 02:00:00,3.54528,1.03404,3.693,1.20288,0.35084000000000004,1.2530000000000001,2.3424,0.6832,2.44,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-20 02:30:00,3.4780800000000003,1.01444,3.623,1.20288,0.35084000000000004,1.2530000000000001,2.2752,0.6636000000000001,2.37,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-20 03:00:00,3.12288,0.9108400000000001,3.253,1.23168,0.35924,1.283,1.8912,0.5516,1.97,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-20 03:30:00,3.13824,0.91532,3.269,1.23744,0.36092,1.289,1.9008,0.5544,1.98,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-20 04:00:00,3.19392,0.93156,3.327,1.21632,0.35476,1.267,1.9776,0.5768,2.06,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-20 04:30:00,3.23904,0.9447200000000001,3.374,1.21344,0.35392,1.264,2.0256,0.5908,2.11,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-20 05:00:00,3.25728,0.9500400000000001,3.393,1.20288,0.35084000000000004,1.2530000000000001,2.0544000000000002,0.5992000000000001,2.14,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-20 05:30:00,3.0864,0.9002,3.215,1.2528000000000001,0.3654,1.305,1.8336000000000001,0.5348,1.9100000000000001,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-20 06:00:00,3.47712,1.01416,3.622,1.2883200000000001,0.37576000000000004,1.342,2.1888,0.6384000000000001,2.2800000000000002,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-20 06:30:00,3.8457600000000003,1.12168,4.006,1.32096,0.38528,1.376,2.5248,0.7364,2.63,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-20 07:00:00,3.93024,1.14632,4.094,1.31904,0.38472,1.374,2.6112,0.7616,2.7199999999999998,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-20 07:30:00,4.16064,1.21352,4.334,1.29024,0.37632000000000004,1.344,2.8704,0.8372,2.99,4.656,1.358,4.85,4.656,1.358,4.85
2019-06-20 08:00:00,4.03872,1.1779600000000001,4.207,1.30272,0.37996,1.357,2.7359999999999998,0.798,2.85,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-20 08:30:00,3.51552,1.02536,3.662,1.33632,0.38976000000000005,1.392,2.1792,0.6356,2.27,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-06-20 09:00:00,3.35136,0.9774800000000001,3.491,1.36416,0.39788,1.421,1.9872,0.5796,2.07,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-06-20 09:30:00,3.40992,0.9945600000000001,3.552,1.39392,0.40656000000000003,1.452,2.016,0.588,2.1,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-06-20 10:00:00,3.42144,0.99792,3.564,1.39584,0.40712000000000004,1.454,2.0256,0.5908,2.11,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-06-20 10:30:00,3.17184,0.92512,3.304,1.40544,0.40992,1.464,1.7664,0.5152,1.8399999999999999,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-06-20 11:00:00,3.3792,0.9856,3.52,1.392,0.406,1.45,1.9872,0.5796,2.07,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-06-20 11:30:00,3.56544,1.03992,3.714,1.39584,0.40712000000000004,1.454,2.1696,0.6328,2.26,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-06-20 12:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.38432,0.40376,1.442,1.4592,0.42560000000000003,1.52,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-06-20 12:30:00,3.2284800000000002,0.94164,3.363,1.42368,0.41524000000000005,1.483,1.8048000000000002,0.5264,1.88,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-06-20 13:00:00,3.3264,0.9702000000000001,3.465,1.4448,0.4214,1.505,1.8816000000000002,0.5488000000000001,1.96,5.616,1.638,5.85,5.616,1.638,5.85
2019-06-20 13:30:00,3.69024,1.07632,3.844,1.38624,0.40432,1.444,2.304,0.672,2.4,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-06-20 14:00:00,3.62208,1.05644,3.773,1.43328,0.41804,1.4929999999999999,2.1888,0.6384000000000001,2.2800000000000002,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-06-20 14:30:00,3.91776,1.14268,4.081,1.37376,0.40068000000000004,1.431,2.544,0.742,2.65,5.952,1.736,6.2,5.952,1.736,6.2
2019-06-20 15:00:00,3.97152,1.15836,4.1370000000000005,1.40832,0.41076,1.467,2.5632,0.7476,2.67,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-06-20 15:30:00,3.3696,0.9828,3.51,1.3344,0.38920000000000005,1.3900000000000001,2.0352,0.5936,2.12,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-06-20 16:00:00,3.41184,0.9951200000000001,3.5540000000000003,1.36704,0.39872,1.424,2.0448,0.5964,2.13,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-06-20 16:30:00,3.78528,1.10404,3.943,1.28928,0.37604000000000004,1.343,2.496,0.728,2.6,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-20 17:00:00,3.66144,1.06792,3.814,1.28064,0.37352,1.334,2.3808,0.6944,2.48,6.048,1.764,6.3,6.048,1.764,6.3
2019-06-20 17:30:00,3.91296,1.14128,4.076,1.27296,0.37128000000000005,1.326,2.64,0.77,2.75,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-06-20 18:00:00,3.73728,1.0900400000000001,3.893,1.33728,0.39004000000000005,1.393,2.4,0.7000000000000001,2.5,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-06-20 18:30:00,4.01088,1.16984,4.178,1.31328,0.38304000000000005,1.3679999999999999,2.6976,0.7868,2.81,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-06-20 19:00:00,4.19904,1.22472,4.374,1.38624,0.40432,1.444,2.8128,0.8204,2.93,6.096,1.778,6.35,6.096,1.778,6.35
2019-06-20 19:30:00,4.48512,1.30816,4.672,1.24992,0.36456000000000005,1.302,3.2352,0.9436,3.37,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-06-20 20:00:00,4.50336,1.31348,4.691,1.22976,0.35868000000000005,1.2810000000000001,3.2736,0.9548000000000001,3.41,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-06-20 20:30:00,4.31904,1.25972,4.499,1.24704,0.36372000000000004,1.299,3.072,0.896,3.2,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-06-20 21:00:00,4.11072,1.19896,4.282,1.24992,0.36456000000000005,1.302,2.8608000000000002,0.8344,2.98,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-06-20 21:30:00,4.3008,1.2544,4.48,1.2384,0.3612,1.29,3.0624,0.8932,3.19,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-06-20 22:00:00,3.99264,1.16452,4.159,1.24704,0.36372000000000004,1.299,2.7456,0.8008000000000001,2.86,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-06-20 22:30:00,3.9408000000000003,1.1494,4.105,1.224,0.357,1.275,2.7168,0.7924,2.83,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-20 23:00:00,4.08384,1.19112,4.254,1.20384,0.35112000000000004,1.254,2.88,0.84,3.0,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-06-20 23:30:00,3.6528,1.0654,3.805,1.1952,0.3486,1.245,2.4576000000000002,0.7168,2.56,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-06-21 00:00:00,3.78144,1.1029200000000001,3.939,1.17984,0.34412000000000004,1.229,2.6016,0.7588,2.71,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-06-21 00:30:00,3.83712,1.11916,3.997,1.1875200000000001,0.34636,1.237,2.6496,0.7728,2.76,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-21 01:00:00,3.97824,1.16032,4.144,1.19424,0.34832,1.244,2.784,0.812,2.9,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-21 01:30:00,3.936,1.148,4.1,1.2,0.35000000000000003,1.25,2.7359999999999998,0.798,2.85,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-21 02:00:00,3.7439999999999998,1.092,3.9,1.2192,0.3556,1.27,2.5248,0.7364,2.63,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-21 02:30:00,3.63552,1.06036,3.787,1.20672,0.35196000000000005,1.2570000000000001,2.4288,0.7084,2.5300000000000002,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-21 03:00:00,3.60192,1.05056,3.752,1.13472,0.33096000000000003,1.182,2.4672,0.7196,2.5700000000000003,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-21 03:30:00,3.5952,1.0486,3.745,1.1472,0.3346,1.195,2.448,0.714,2.55,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-21 04:00:00,3.46944,1.01192,3.614,1.18464,0.34552000000000005,1.234,2.2848,0.6664,2.38,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-06-21 04:30:00,3.50496,1.02228,3.651,1.20096,0.35028000000000004,1.251,2.304,0.672,2.4,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-21 05:00:00,3.44448,1.00464,3.588,1.20768,0.35224000000000005,1.258,2.2368,0.6524,2.33,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-21 05:30:00,3.5721600000000002,1.04188,3.721,1.22016,0.35588000000000003,1.271,2.352,0.686,2.45,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-21 06:00:00,3.85632,1.12476,4.017,1.1875200000000001,0.34636,1.237,2.6688,0.7784000000000001,2.7800000000000002,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-21 06:30:00,3.78336,1.10348,3.941,1.22976,0.35868000000000005,1.2810000000000001,2.5536,0.7448,2.66,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-06-21 07:00:00,3.80928,1.11104,3.968,1.2172800000000001,0.35504,1.268,2.592,0.756,2.7,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-21 07:30:00,3.9100800000000002,1.14044,4.073,1.23168,0.35924,1.283,2.6784,0.7812,2.79,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-21 08:00:00,3.85344,1.12392,4.014,1.26144,0.36792,1.314,2.592,0.756,2.7,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-06-21 08:30:00,3.93216,1.14688,4.096,1.2825600000000001,0.37408,1.336,2.6496,0.7728,2.76,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-06-21 09:00:00,3.67104,1.0707200000000001,3.824,1.29984,0.37912,1.354,2.3712,0.6916,2.47,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-06-21 09:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.3056,0.3808,1.3599999999999999,2.0832,0.6076,2.17,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-21 10:00:00,3.28128,0.9570400000000001,3.418,1.30368,0.38024,1.358,1.9776,0.5768,2.06,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-06-21 10:30:00,3.12,0.91,3.25,1.3152,0.3836,1.37,1.8048000000000002,0.5264,1.88,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-06-21 11:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.32096,0.38528,1.376,2.0832,0.6076,2.17,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-06-21 11:30:00,3.6432,1.0626,3.795,1.272,0.371,1.325,2.3712,0.6916,2.47,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-06-21 12:00:00,3.38496,0.98728,3.526,1.25376,0.36568,1.306,2.1312,0.6216,2.22,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-06-21 12:30:00,3.61344,1.05392,3.7640000000000002,1.27104,0.37072000000000005,1.324,2.3424,0.6832,2.44,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-06-21 13:00:00,3.15072,0.9189600000000001,3.282,1.25952,0.36736,1.312,1.8912,0.5516,1.97,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-06-21 13:30:00,3.00768,0.87724,3.133,1.26048,0.36764,1.313,1.7472,0.5096,1.82,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-06-21 14:00:00,2.04,0.595,2.125,1.2912,0.3766,1.345,0.7488,0.2184,0.78,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-21 14:30:00,2.13792,0.62356,2.227,1.23552,0.36036,1.287,0.9024000000000001,0.2632,0.9400000000000001,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-06-21 15:00:00,2.47968,0.7232400000000001,2.583,1.24128,0.36204000000000003,1.293,1.2384,0.3612,1.29,5.184,1.512,5.4,5.184,1.512,5.4
2019-06-21 15:30:00,2.73216,0.79688,2.846,1.27296,0.37128000000000005,1.326,1.4592,0.42560000000000003,1.52,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-06-21 16:00:00,3.23328,0.9430400000000001,3.368,1.2172800000000001,0.35504,1.268,2.016,0.588,2.1,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-06-21 16:30:00,3.47424,1.01332,3.6189999999999998,1.20864,0.35252000000000006,1.259,2.2656,0.6608,2.36,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-21 17:00:00,3.22944,0.9419200000000001,3.364,1.19424,0.34832,1.244,2.0352,0.5936,2.12,5.232,1.526,5.45,5.232,1.526,5.45
2019-06-21 17:30:00,3.74496,1.09228,3.901,1.18176,0.34468000000000004,1.231,2.5632,0.7476,2.67,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-06-21 18:00:00,3.86016,1.12588,4.021,1.20096,0.35028000000000004,1.251,2.6592000000000002,0.7756000000000001,2.77,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-21 18:30:00,3.94752,1.15136,4.112,1.19232,0.34776,1.242,2.7552,0.8036000000000001,2.87,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-21 19:00:00,3.93216,1.14688,4.096,1.18656,0.34608000000000005,1.236,2.7456,0.8008000000000001,2.86,4.32,1.26,4.5,4.32,1.26,4.5
2019-06-21 19:30:00,4.08,1.19,4.25,1.1808,0.34440000000000004,1.23,2.8992,0.8456,3.02,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-06-21 20:00:00,3.98592,1.16256,4.152,1.18272,0.34496000000000004,1.232,2.8032,0.8176,2.92,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-06-21 20:30:00,3.77184,1.10012,3.9290000000000003,1.18944,0.34692,1.239,2.5824,0.7532,2.69,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-21 21:00:00,3.78528,1.10404,3.943,1.18368,0.34524000000000005,1.233,2.6016,0.7588,2.71,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-21 21:30:00,3.89856,1.13708,4.061,1.18176,0.34468000000000004,1.231,2.7168,0.7924,2.83,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-21 22:00:00,3.69024,1.07632,3.844,1.18464,0.34552000000000005,1.234,2.5056000000000003,0.7308,2.61,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-21 22:30:00,3.7439999999999998,1.092,3.9,1.1904,0.3472,1.24,2.5536,0.7448,2.66,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-21 23:00:00,3.74976,1.09368,3.906,1.17696,0.34328000000000003,1.226,2.5728,0.7504000000000001,2.68,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-21 23:30:00,4.02816,1.17488,4.196,1.18656,0.34608000000000005,1.236,2.8416,0.8288000000000001,2.96,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-22 00:00:00,3.54816,1.03488,3.696,1.18656,0.34608000000000005,1.236,2.3616,0.6888000000000001,2.46,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-22 00:30:00,3.31968,0.9682400000000001,3.458,1.18848,0.34664,1.238,2.1312,0.6216,2.22,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-22 01:00:00,3.36192,0.9805600000000001,3.502,1.18272,0.34496000000000004,1.232,2.1792,0.6356,2.27,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-22 01:30:00,3.3984,0.9912000000000001,3.54,1.1904,0.3472,1.24,2.208,0.644,2.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-22 02:00:00,3.3945600000000002,0.9900800000000001,3.536,1.18656,0.34608000000000005,1.236,2.208,0.644,2.3,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-06-22 02:30:00,3.36384,0.9811200000000001,3.504,1.18464,0.34552000000000005,1.234,2.1792,0.6356,2.27,2.88,0.84,3.0,2.88,0.84,3.0
2019-06-22 03:00:00,3.21792,0.9385600000000001,3.352,1.18272,0.34496000000000004,1.232,2.0352,0.5936,2.12,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-22 03:30:00,3.04416,0.8878800000000001,3.171,1.19136,0.34748,1.241,1.8528,0.5404,1.9300000000000002,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-22 04:00:00,3.0192,0.8806,3.145,1.1856,0.3458,1.235,1.8336000000000001,0.5348,1.9100000000000001,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-22 04:30:00,3.04512,0.8881600000000001,3.172,1.19232,0.34776,1.242,1.8528,0.5404,1.9300000000000002,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-22 05:00:00,3.00768,0.87724,3.133,1.18368,0.34524000000000005,1.233,1.824,0.532,1.9,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-06-22 05:30:00,2.88768,0.8422400000000001,3.008,1.18848,0.34664,1.238,1.6992,0.49560000000000004,1.77,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-22 06:00:00,2.8368,0.8274,2.955,1.2048,0.3514,1.255,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-22 06:30:00,2.97024,0.8663200000000001,3.094,1.21344,0.35392,1.264,1.7568000000000001,0.5124000000000001,1.83,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-06-22 07:00:00,3.42432,0.9987600000000001,3.567,1.1875200000000001,0.34636,1.237,2.2368,0.6524,2.33,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-22 07:30:00,4.59936,1.34148,4.791,1.19136,0.34748,1.241,3.408,0.994,3.55,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-06-22 08:00:00,3.60576,1.05168,3.7560000000000002,1.1961600000000001,0.34888,1.246,2.4096,0.7028,2.51,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-22 08:30:00,3.05856,0.8920800000000001,3.186,1.22496,0.35728000000000004,1.276,1.8336000000000001,0.5348,1.9100000000000001,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-22 09:00:00,2.94336,0.85848,3.066,1.23456,0.36008,1.286,1.7088,0.4984,1.78,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-06-22 09:30:00,3.0,0.875,3.125,1.2912,0.3766,1.345,1.7088,0.4984,1.78,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-22 10:00:00,2.85216,0.8318800000000001,2.971,1.30656,0.38108000000000003,1.361,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-22 10:30:00,2.5776,0.7518,2.685,1.3008,0.3794,1.355,1.2768,0.3724,1.33,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-06-22 11:00:00,2.49792,0.7285600000000001,2.602,1.33632,0.38976000000000005,1.392,1.1616,0.3388,1.21,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-22 11:30:00,2.18304,0.6367200000000001,2.274,1.33824,0.39032000000000006,1.3940000000000001,0.8448,0.2464,0.88,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-06-22 12:00:00,2.61696,0.7632800000000001,2.726,1.34976,0.39368000000000003,1.4060000000000001,1.2671999999999999,0.36960000000000004,1.32,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-22 12:30:00,2.5881600000000002,0.7548800000000001,2.696,1.29216,0.37688000000000005,1.346,1.296,0.378,1.35,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-22 13:00:00,2.35584,0.6871200000000001,2.454,1.33824,0.39032000000000006,1.3940000000000001,1.0176,0.2968,1.06,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-06-22 13:30:00,2.37408,0.69244,2.473,1.29888,0.37884,1.353,1.0752,0.3136,1.12,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-22 14:00:00,2.27616,0.66388,2.371,1.27776,0.37268,1.331,0.9984000000000001,0.2912,1.04,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-22 14:30:00,2.09184,0.61012,2.179,1.30464,0.38052,1.359,0.7872,0.2296,0.8200000000000001,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-22 15:00:00,1.74336,0.50848,1.816,1.30176,0.37968,1.3559999999999999,0.44160000000000005,0.1288,0.46,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-06-22 15:30:00,2.28576,0.66668,2.3810000000000002,1.28736,0.37548000000000004,1.341,0.9984000000000001,0.2912,1.04,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-22 16:00:00,2.35584,0.6871200000000001,2.454,1.27104,0.37072000000000005,1.324,1.0848,0.3164,1.13,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-22 16:30:00,2.30592,0.67256,2.402,1.25952,0.36736,1.312,1.0464,0.3052,1.09,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-22 17:00:00,2.3923200000000002,0.69776,2.492,1.27872,0.37296,1.332,1.1136,0.32480000000000003,1.16,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-06-22 17:30:00,2.6592000000000002,0.7756000000000001,2.77,1.2864,0.37520000000000003,1.34,1.3728,0.40040000000000003,1.43,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-22 18:00:00,2.5632,0.7476,2.67,1.296,0.378,1.35,1.2671999999999999,0.36960000000000004,1.32,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-06-22 18:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.30272,0.37996,1.357,1.4784000000000002,0.4312,1.54,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-22 19:00:00,2.79264,0.81452,2.909,1.27584,0.37212,1.329,1.5168,0.4424,1.58,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-22 19:30:00,2.70144,0.7879200000000001,2.814,1.3478400000000001,0.39312,1.404,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-22 20:00:00,2.73408,0.79744,2.848,1.31328,0.38304000000000005,1.3679999999999999,1.4208,0.41440000000000005,1.48,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-22 20:30:00,2.80704,0.8187200000000001,2.924,1.26144,0.36792,1.314,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-22 21:00:00,2.9664,0.8652000000000001,3.09,1.2288000000000001,0.3584,1.28,1.7376,0.5068,1.81,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-22 21:30:00,3.11712,0.9091600000000001,3.247,1.22592,0.35756000000000004,1.2770000000000001,1.8912,0.5516,1.97,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-22 22:00:00,3.15456,0.9200800000000001,3.286,1.21536,0.35448,1.266,1.9392,0.5656,2.02,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-06-22 22:30:00,3.1584,0.9212,3.29,1.248,0.364,1.3,1.9104,0.5572,1.99,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-22 23:00:00,3.10464,0.9055200000000001,3.234,1.25184,0.36512000000000006,1.304,1.8528,0.5404,1.9300000000000002,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-22 23:30:00,2.96352,0.86436,3.087,1.21632,0.35476,1.267,1.7472,0.5096,1.82,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-23 00:00:00,2.9443200000000003,0.8587600000000001,3.067,1.22592,0.35756000000000004,1.2770000000000001,1.7184,0.5012,1.79,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-23 00:30:00,2.88288,0.84084,3.003,1.24128,0.36204000000000003,1.293,1.6416,0.4788,1.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-23 01:00:00,2.90688,0.84784,3.028,1.20768,0.35224000000000005,1.258,1.6992,0.49560000000000004,1.77,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-06-23 01:30:00,2.94336,0.85848,3.066,1.1961600000000001,0.34888,1.246,1.7472,0.5096,1.82,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-06-23 02:00:00,3.10848,0.9066400000000001,3.238,1.22688,0.35784000000000005,1.278,1.8816000000000002,0.5488000000000001,1.96,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-06-23 02:30:00,2.95872,0.8629600000000001,3.082,1.22112,0.35616000000000003,1.272,1.7376,0.5068,1.81,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-06-23 03:00:00,2.7427200000000003,0.7999600000000001,2.857,1.22592,0.35756000000000004,1.2770000000000001,1.5168,0.4424,1.58,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-06-23 03:30:00,2.80608,0.8184400000000001,2.923,1.20288,0.35084000000000004,1.2530000000000001,1.6032000000000002,0.4676,1.67,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-23 04:00:00,2.6064,0.7602,2.715,1.224,0.357,1.275,1.3824,0.4032,1.44,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-23 04:30:00,2.6448,0.7714000000000001,2.755,1.2048,0.3514,1.255,1.44,0.42,1.5,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-23 05:00:00,2.68128,0.7820400000000001,2.793,1.22208,0.35644000000000003,1.2730000000000001,1.4592,0.42560000000000003,1.52,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-06-23 05:30:00,2.71296,0.7912800000000001,2.826,1.21536,0.35448,1.266,1.4976,0.4368,1.56,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-06-23 06:00:00,2.66976,0.77868,2.781,1.23936,0.36148,1.291,1.4304000000000001,0.4172,1.49,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-23 06:30:00,2.6236800000000002,0.76524,2.733,1.21248,0.35364,1.263,1.4112,0.4116,1.47,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-06-23 07:00:00,2.75808,0.80444,2.873,1.21248,0.35364,1.263,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-23 07:30:00,2.93472,0.85596,3.057,1.20672,0.35196000000000005,1.2570000000000001,1.728,0.504,1.8,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-06-23 08:00:00,3.25056,0.94808,3.386,1.20576,0.35168000000000005,1.256,2.0448,0.5964,2.13,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-23 08:30:00,3.06144,0.89292,3.189,1.19904,0.34972000000000003,1.249,1.8624,0.5432,1.94,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-23 09:00:00,2.62848,0.7666400000000001,2.738,1.20768,0.35224000000000005,1.258,1.4208,0.41440000000000005,1.48,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-23 09:30:00,2.79168,0.8142400000000001,2.908,1.2172800000000001,0.35504,1.268,1.5744,0.4592,1.6400000000000001,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-23 10:00:00,2.78016,0.81088,2.896,1.1961600000000001,0.34888,1.246,1.584,0.462,1.65,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-23 10:30:00,2.59104,0.7557200000000001,2.699,1.21824,0.35532,1.2690000000000001,1.3728,0.40040000000000003,1.43,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-23 11:00:00,2.89152,0.8433600000000001,3.012,1.23072,0.35896000000000006,1.282,1.6608,0.4844,1.73,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-23 11:30:00,2.55456,0.7450800000000001,2.661,1.27776,0.37268,1.331,1.2768,0.3724,1.33,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-23 12:00:00,2.4384,0.7112,2.54,1.2864,0.37520000000000003,1.34,1.152,0.336,1.2,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-06-23 12:30:00,2.33472,0.68096,2.432,1.26912,0.37016000000000004,1.322,1.0656,0.3108,1.11,4.656,1.358,4.85,4.656,1.358,4.85
2019-06-23 13:00:00,2.02944,0.59192,2.114,1.27104,0.37072000000000005,1.324,0.7584000000000001,0.2212,0.79,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-06-23 13:30:00,2.22528,0.6490400000000001,2.318,1.28448,0.37464000000000003,1.338,0.9408000000000001,0.27440000000000003,0.98,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-23 14:00:00,2.304,0.672,2.4,1.2576,0.3668,1.31,1.0464,0.3052,1.09,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-23 14:30:00,2.88384,0.8411200000000001,3.004,1.25184,0.36512000000000006,1.304,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-23 15:00:00,3.00864,0.8775200000000001,3.134,1.2230400000000001,0.35672000000000004,1.274,1.7856,0.5208,1.8599999999999999,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-23 15:30:00,3.17184,0.92512,3.304,1.23264,0.35952,1.284,1.9392,0.5656,2.02,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-06-23 16:00:00,3.0768,0.8974000000000001,3.205,1.224,0.357,1.275,1.8528,0.5404,1.9300000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-23 16:30:00,3.20448,0.93464,3.338,1.25568,0.36624,1.308,1.9488,0.5684,2.03,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-23 17:00:00,3.30624,0.9643200000000001,3.444,1.25184,0.36512000000000006,1.304,2.0544000000000002,0.5992000000000001,2.14,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-23 17:30:00,3.48384,1.01612,3.629,1.29504,0.37772000000000006,1.349,2.1888,0.6384000000000001,2.2800000000000002,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-06-23 18:00:00,3.45984,1.00912,3.604,1.24224,0.36232000000000003,1.294,2.2176,0.6468,2.31,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-06-23 18:30:00,3.71616,1.08388,3.871,1.24896,0.36428000000000005,1.301,2.4672,0.7196,2.5700000000000003,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-06-23 19:00:00,4.14528,1.20904,4.318,1.25568,0.36624,1.308,2.8896,0.8428,3.01,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-06-23 19:30:00,4.44768,1.29724,4.633,1.24128,0.36204000000000003,1.293,3.2064,0.9352,3.34,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-23 20:00:00,4.22304,1.23172,4.399,1.23744,0.36092,1.289,2.9856,0.8708,3.11,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-06-23 20:30:00,3.9888,1.1634,4.155,1.272,0.371,1.325,2.7168,0.7924,2.83,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-06-23 21:00:00,3.6528,1.0654,3.805,1.272,0.371,1.325,2.3808,0.6944,2.48,5.472,1.596,5.7,5.472,1.596,5.7
2019-06-23 21:30:00,3.42912,1.00016,3.572,1.26912,0.37016000000000004,1.322,2.16,0.63,2.25,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-06-23 22:00:00,2.9923200000000003,0.8727600000000001,3.117,1.25472,0.36596,1.307,1.7376,0.5068,1.81,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-23 22:30:00,3.3475200000000003,0.9763600000000001,3.487,1.26432,0.36876000000000003,1.317,2.0832,0.6076,2.17,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-06-23 23:00:00,3.23904,0.9447200000000001,3.374,1.28064,0.37352,1.334,1.9584000000000001,0.5712,2.04,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-06-23 23:30:00,3.39168,0.9892400000000001,3.533,1.23168,0.35924,1.283,2.16,0.63,2.25,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-24 00:00:00,3.46368,1.01024,3.608,1.23648,0.36064,1.288,2.2272,0.6496000000000001,2.32,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-24 00:30:00,3.44736,1.00548,3.591,1.2585600000000001,0.36708,1.311,2.1888,0.6384000000000001,2.2800000000000002,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-24 01:00:00,3.52896,1.02928,3.676,1.24416,0.36288000000000004,1.296,2.2848,0.6664,2.38,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-24 01:30:00,3.624,1.057,3.775,1.224,0.357,1.275,2.4,0.7000000000000001,2.5,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-06-24 02:00:00,3.60672,1.05196,3.757,1.24512,0.36316000000000004,1.297,2.3616,0.6888000000000001,2.46,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-24 02:30:00,3.58272,1.04496,3.732,1.24992,0.36456000000000005,1.302,2.3328,0.6804,2.43,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-24 03:00:00,3.50016,1.02088,3.646,1.23456,0.36008,1.286,2.2656,0.6608,2.36,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-24 03:30:00,3.56256,1.03908,3.711,1.22016,0.35588000000000003,1.271,2.3424,0.6832,2.44,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-24 04:00:00,3.5136000000000003,1.0248,3.66,1.2096,0.3528,1.26,2.304,0.672,2.4,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-24 04:30:00,3.47424,1.01332,3.6189999999999998,1.19904,0.34972000000000003,1.249,2.2752,0.6636000000000001,2.37,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-24 05:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.19232,0.34776,1.242,2.2272,0.6496000000000001,2.32,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-24 05:30:00,3.76512,1.09816,3.922,1.19232,0.34776,1.242,2.5728,0.7504000000000001,2.68,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-24 06:00:00,3.84192,1.12056,4.002,1.19232,0.34776,1.242,2.6496,0.7728,2.76,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-24 06:30:00,4.05024,1.18132,4.219,1.19904,0.34972000000000003,1.249,2.8512,0.8316,2.9699999999999998,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-24 07:00:00,4.05792,1.18356,4.227,1.1875200000000001,0.34636,1.237,2.8704,0.8372,2.99,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-24 07:30:00,4.22112,1.23116,4.397,1.1875200000000001,0.34636,1.237,3.0336,0.8848,3.16,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-06-24 08:00:00,3.97344,1.15892,4.139,1.18944,0.34692,1.239,2.784,0.812,2.9,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-06-24 08:30:00,4.01376,1.17068,4.181,1.19136,0.34748,1.241,2.8224,0.8232,2.94,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-06-24 09:00:00,3.9052800000000003,1.13904,4.068,1.18848,0.34664,1.238,2.7168,0.7924,2.83,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-06-24 09:30:00,3.93504,1.14772,4.099,1.18944,0.34692,1.239,2.7456,0.8008000000000001,2.86,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-06-24 10:00:00,4.1424,1.2082,4.315,1.1952,0.3486,1.245,2.9472,0.8596,3.07,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-24 10:30:00,4.19232,1.22276,4.367,1.19712,0.34916,1.2469999999999999,2.9952,0.8736,3.12,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-06-24 11:00:00,4.03104,1.17572,4.199,1.19904,0.34972000000000003,1.249,2.832,0.8260000000000001,2.95,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-06-24 11:30:00,4.11456,1.20008,4.286,1.1961600000000001,0.34888,1.246,2.9184,0.8512000000000001,3.04,5.232,1.526,5.45,5.232,1.526,5.45
2019-06-24 12:00:00,3.98112,1.16116,4.147,1.19712,0.34916,1.2469999999999999,2.784,0.812,2.9,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-06-24 12:30:00,4.15296,1.21128,4.326,1.1961600000000001,0.34888,1.246,2.9568000000000003,0.8624,3.08,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-06-24 13:00:00,4.11168,1.19924,4.283,1.1932800000000001,0.34804,1.2429999999999999,2.9184,0.8512000000000001,3.04,5.04,1.47,5.25,5.04,1.47,5.25
2019-06-24 13:30:00,4.16544,1.21492,4.339,0.6326400000000001,0.18452000000000002,0.659,3.5328,1.0304,3.68,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-06-24 14:00:00,4.56096,1.3302800000000001,4.751,1.17216,0.34188,1.221,3.3888,0.9884000000000001,3.5300000000000002,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-06-24 14:30:00,4.30368,1.2552400000000001,4.483,1.17408,0.34244,1.223,3.1296,0.9128000000000001,3.26,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-06-24 15:00:00,4.85952,1.41736,5.062,1.17312,0.34216,1.222,3.6864,1.0752,3.84,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-06-24 15:30:00,4.73088,1.37984,4.928,1.02528,0.29904000000000003,1.068,3.7056,1.0808,3.86,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-06-24 16:00:00,4.49088,1.30984,4.678,0.7660800000000001,0.22344000000000003,0.798,3.7248,1.0864,3.88,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-06-24 16:30:00,4.7952,1.3986,4.995,1.2048,0.3514,1.255,3.5904,1.0472,3.74,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-06-24 17:00:00,4.81632,1.40476,5.017,1.20672,0.35196000000000005,1.2570000000000001,3.6096,1.0528,3.76,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-06-24 17:30:00,5.27712,1.53916,5.497,1.19712,0.34916,1.2469999999999999,4.08,1.19,4.25,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-06-24 18:00:00,5.73312,1.67216,5.9719999999999995,1.19232,0.34776,1.242,4.5408,1.3244,4.73,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-06-24 18:30:00,5.37408,1.56744,5.598,1.19808,0.34944000000000003,1.248,4.176,1.218,4.35,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-06-24 19:00:00,5.24544,1.5299200000000002,5.464,1.19424,0.34832,1.244,4.0512,1.1816,4.22,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-06-24 19:30:00,5.28672,1.54196,5.507,1.19712,0.34916,1.2469999999999999,4.0896,1.1928,4.26,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-06-24 20:00:00,5.50752,1.60636,5.737,1.20672,0.35196000000000005,1.2570000000000001,4.3008,1.2544,4.48,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-06-24 20:30:00,5.70432,1.66376,5.942,1.21152,0.35336,1.262,4.4928,1.3104,4.68,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-06-24 21:00:00,5.232,1.526,5.45,1.2192,0.3556,1.27,4.0128,1.1703999999999999,4.18,5.856,1.708,6.1,5.856,1.708,6.1
2019-06-24 21:30:00,5.63808,1.64444,5.873,1.21248,0.35364,1.263,4.4256,1.2908,4.61,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-06-24 22:00:00,5.41536,1.57948,5.641,1.20096,0.35028000000000004,1.251,4.2144,1.2292,4.39,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-24 22:30:00,5.31168,1.5492400000000002,5.533,1.1932800000000001,0.34804,1.2429999999999999,4.1184,1.2012,4.29,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-06-24 23:00:00,5.45376,1.59068,5.681,1.19136,0.34748,1.241,4.2624,1.2432,4.44,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-06-24 23:30:00,5.14848,1.50164,5.3629999999999995,1.1932800000000001,0.34804,1.2429999999999999,3.9552,1.1536,4.12,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-06-25 00:00:00,5.12544,1.49492,5.339,1.19904,0.34972000000000003,1.249,3.9264,1.1452,4.09,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-06-25 00:30:00,5.09952,1.48736,5.312,1.20192,0.35056000000000004,1.252,3.8976,1.1368,4.06,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-06-25 01:00:00,4.96896,1.44928,5.176,1.1961600000000001,0.34888,1.246,3.7728,1.1004,3.93,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-06-25 01:30:00,4.96992,1.44956,5.177,1.19712,0.34916,1.2469999999999999,3.7728,1.1004,3.93,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-06-25 02:00:00,4.67232,1.36276,4.867,1.19712,0.34916,1.2469999999999999,3.4752,1.0136,3.62,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-06-25 02:30:00,4.58592,1.33756,4.777,1.19712,0.34916,1.2469999999999999,3.3888,0.9884000000000001,3.5300000000000002,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-06-25 03:00:00,4.56864,1.3325200000000001,4.759,1.20864,0.35252000000000006,1.259,3.36,0.98,3.5,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-06-25 03:30:00,4.59168,1.33924,4.783,1.20288,0.35084000000000004,1.2530000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-06-25 04:00:00,4.4256,1.2908,4.61,1.2096,0.3528,1.26,3.216,0.9380000000000001,3.35,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-06-25 04:30:00,4.42464,1.29052,4.609,1.24704,0.36372000000000004,1.299,3.1776,0.9268000000000001,3.31,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-25 05:00:00,4.02432,1.1737600000000001,4.192,1.23072,0.35896000000000006,1.282,2.7936,0.8148000000000001,2.91,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-06-25 05:30:00,3.91392,1.1415600000000001,4.077,1.21632,0.35476,1.267,2.6976,0.7868,2.81,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-06-25 06:00:00,3.71136,1.08248,3.866,1.20576,0.35168000000000005,1.256,2.5056000000000003,0.7308,2.61,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-25 06:30:00,3.69408,1.07744,3.848,1.24608,0.36344000000000004,1.298,2.448,0.714,2.55,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-06-25 07:00:00,3.99648,1.16564,4.163,1.27968,0.37324,1.333,2.7168,0.7924,2.83,4.656,1.358,4.85,4.656,1.358,4.85
2019-06-25 07:30:00,4.13376,1.20568,4.306,1.26336,0.36848000000000003,1.316,2.8704,0.8372,2.99,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-06-25 08:00:00,4.25376,1.24068,4.431,1.2585600000000001,0.36708,1.311,2.9952,0.8736,3.12,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-06-25 08:30:00,4.11552,1.20036,4.287,1.30272,0.37996,1.357,2.8128,0.8204,2.93,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-06-25 09:00:00,4.0848,1.1914,4.255,1.2912,0.3766,1.345,2.7936,0.8148000000000001,2.91,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-06-25 09:30:00,3.89088,1.13484,4.053,1.28928,0.37604000000000004,1.343,2.6016,0.7588,2.71,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-25 10:00:00,3.96288,1.15584,4.128,1.27488,0.37184,1.328,2.688,0.784,2.8,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-06-25 10:30:00,3.9264,1.1452,4.09,1.23552,0.36036,1.287,2.69088,0.7848400000000001,2.803,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923
2019-06-25 11:00:00,4.42944,1.29192,4.614,1.26144,0.36792,1.314,3.168,0.924,3.3,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-06-25 11:30:00,4.33248,1.26364,4.513,1.22208,0.35644000000000003,1.2730000000000001,3.1104,0.9072,3.24,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-06-25 12:00:00,4.23168,1.23424,4.408,1.20768,0.35224000000000005,1.258,3.024,0.882,3.15,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-06-25 12:30:00,4.04064,1.17852,4.209,1.19904,0.34972000000000003,1.249,2.8416,0.8288000000000001,2.96,5.568,1.624,5.8,5.568,1.624,5.8
2019-06-25 13:00:00,4.11072,1.19896,4.282,1.22112,0.35616000000000003,1.272,2.8896,0.8428,3.01,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-06-25 13:30:00,4.70688,1.37284,4.9030000000000005,1.22208,0.35644000000000003,1.2730000000000001,3.4848,1.0164,3.63,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-06-25 14:00:00,4.632,1.351,4.825,1.2048,0.3514,1.255,3.4272,0.9996,3.5700000000000003,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-06-25 14:30:00,4.5264,1.3202,4.715,1.2144,0.3542,1.2650000000000001,3.312,0.966,3.45,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-25 15:00:00,4.5120000000000005,1.316,4.7,1.2192,0.3556,1.27,3.2928,0.9604,3.43,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-25 15:30:00,4.34592,1.26756,4.527,1.21632,0.35476,1.267,3.1296,0.9128000000000001,3.26,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-06-25 16:00:00,4.44768,1.29724,4.633,1.21248,0.35364,1.263,3.2352,0.9436,3.37,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-06-25 16:30:00,4.55136,1.32748,4.741,1.21056,0.35308,1.2610000000000001,3.3407999999999998,0.9744,3.48,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-06-25 17:00:00,4.49376,1.31068,4.681,1.22016,0.35588000000000003,1.271,3.2736,0.9548000000000001,3.41,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-25 17:30:00,4.36896,1.27428,4.551,1.23936,0.36148,1.291,3.1296,0.9128000000000001,3.26,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-25 18:00:00,4.51872,1.31796,4.707,1.23552,0.36036,1.287,3.2832,0.9576,3.42,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-25 18:30:00,4.60128,1.34204,4.793,1.25088,0.36484000000000005,1.303,3.3504,0.9772000000000001,3.49,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-25 19:00:00,4.52352,1.31936,4.712,1.23072,0.35896000000000006,1.282,3.2928,0.9604,3.43,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-06-25 19:30:00,4.51488,1.31684,4.703,1.22208,0.35644000000000003,1.2730000000000001,3.2928,0.9604,3.43,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-06-25 20:00:00,4.4112,1.2866,4.595,1.2432,0.36260000000000003,1.295,3.168,0.924,3.3,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-06-25 20:30:00,4.41408,1.2874400000000001,4.598,1.22688,0.35784000000000005,1.278,3.1872,0.9296000000000001,3.32,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-06-25 21:00:00,4.16448,1.21464,4.338,1.25568,0.36624,1.308,2.9088000000000003,0.8484,3.03,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-06-25 21:30:00,4.57344,1.33392,4.764,1.23264,0.35952,1.284,3.3407999999999998,0.9744,3.48,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-06-25 22:00:00,4.3056,1.2558,4.485,1.2432,0.36260000000000003,1.295,3.0624,0.8932,3.19,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-06-25 22:30:00,4.12224,1.20232,4.294,1.21344,0.35392,1.264,2.9088000000000003,0.8484,3.03,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-06-25 23:00:00,3.8457600000000003,1.12168,4.006,1.22496,0.35728000000000004,1.276,2.6208,0.7644000000000001,2.73,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-06-25 23:30:00,3.63648,1.06064,3.7880000000000003,1.2172800000000001,0.35504,1.268,2.4192,0.7056,2.52,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-06-26 00:00:00,3.65376,1.06568,3.806,1.23456,0.36008,1.286,2.4192,0.7056,2.52,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-26 00:30:00,3.62208,1.05644,3.773,1.26048,0.36764,1.313,2.3616,0.6888000000000001,2.46,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-26 01:00:00,3.53568,1.03124,3.683,1.25088,0.36484000000000005,1.303,2.2848,0.6664,2.38,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-06-26 01:30:00,3.57408,1.04244,3.723,1.25088,0.36484000000000005,1.303,2.3232,0.6776,2.42,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-26 02:00:00,3.27744,0.9559200000000001,3.414,1.25184,0.36512000000000006,1.304,2.0256,0.5908,2.11,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-06-26 02:30:00,3.3648,0.9814,3.505,1.2528000000000001,0.3654,1.305,2.112,0.616,2.2,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-26 03:00:00,3.54528,1.03404,3.693,1.27008,0.37044000000000005,1.323,2.2752,0.6636000000000001,2.37,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-26 03:30:00,3.6086400000000003,1.05252,3.759,1.28544,0.37492000000000003,1.339,2.3232,0.6776,2.42,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-06-26 04:00:00,3.48288,1.01584,3.628,1.25568,0.36624,1.308,2.2272,0.6496000000000001,2.32,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-26 04:30:00,3.21792,0.9385600000000001,3.352,1.24032,0.36176,1.292,1.9776,0.5768,2.06,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-26 05:00:00,2.9424,0.8582000000000001,3.065,1.2816,0.3738,1.335,1.6608,0.4844,1.73,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-26 05:30:00,3.03072,0.8839600000000001,3.157,1.29312,0.37716000000000005,1.347,1.7376,0.5068,1.81,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-26 06:00:00,3.3216,0.9688,3.46,1.2768,0.3724,1.33,2.0448,0.5964,2.13,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-26 06:30:00,3.54816,1.03488,3.696,1.25376,0.36568,1.306,2.2944,0.6692,2.39,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-26 07:00:00,3.5568,1.0374,3.705,1.2624,0.3682,1.315,2.2944,0.6692,2.39,4.992,1.456,5.2,4.992,1.456,5.2
2019-06-26 07:30:00,3.83136,1.11748,3.991,1.2585600000000001,0.36708,1.311,2.5728,0.7504000000000001,2.68,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-06-26 08:00:00,4.07136,1.18748,4.241,1.24896,0.36428000000000005,1.301,2.8224,0.8232,2.94,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-06-26 08:30:00,3.60768,1.05224,3.758,1.24608,0.36344000000000004,1.298,2.3616,0.6888000000000001,2.46,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-06-26 09:00:00,3.8217600000000003,1.11468,3.981,1.27776,0.37268,1.331,2.544,0.742,2.65,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-06-26 09:30:00,3.20544,0.9349200000000001,3.339,1.36224,0.39732,1.419,1.8432,0.5376000000000001,1.92,6.048,1.764,6.3,6.048,1.764,6.3
2019-06-26 10:00:00,3.12288,0.9108400000000001,3.253,1.33728,0.39004000000000005,1.393,1.7856,0.5208,1.8599999999999999,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-06-26 10:30:00,2.92416,0.8528800000000001,3.046,1.33056,0.38808000000000004,1.3860000000000001,1.5936,0.46480000000000005,1.6600000000000001,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-06-26 11:00:00,2.75232,0.80276,2.867,1.34112,0.39116,1.397,1.4112,0.4116,1.47,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-06-26 11:30:00,2.95488,0.86184,3.078,1.2940800000000001,0.37744000000000005,1.348,1.6608,0.4844,1.73,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-06-26 12:00:00,3.02976,0.88368,3.156,1.2825600000000001,0.37408,1.336,1.7472,0.5096,1.82,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-06-26 12:30:00,3.03168,0.88424,3.158,1.26528,0.36904000000000003,1.318,1.7664,0.5152,1.8399999999999999,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-06-26 13:00:00,3.08256,0.8990800000000001,3.211,1.31616,0.38388000000000005,1.371,1.7664,0.5152,1.8399999999999999,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-06-26 13:30:00,3.34176,0.9746800000000001,3.481,1.31616,0.38388000000000005,1.371,2.0256,0.5908,2.11,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-06-26 14:00:00,3.46272,1.00996,3.607,1.32192,0.38556,1.377,2.1408,0.6244000000000001,2.23,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-06-26 14:30:00,3.71808,1.08444,3.873,1.32768,0.38724000000000003,1.383,2.3904,0.6972,2.49,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-06-26 15:00:00,3.56736,1.04048,3.716,1.32096,0.38528,1.376,2.2464,0.6552,2.34,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-06-26 15:30:00,3.52704,1.02872,3.674,1.31904,0.38472,1.374,2.208,0.644,2.3,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-06-26 16:00:00,3.29664,0.96152,3.434,1.3478400000000001,0.39312,1.404,1.9488,0.5684,2.03,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-06-26 16:30:00,3.37728,0.98504,3.518,1.3420800000000002,0.39144,1.3980000000000001,2.0352,0.5936,2.12,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-06-26 17:00:00,3.65472,1.06596,3.807,1.34112,0.39116,1.397,2.3136,0.6748000000000001,2.41,6.6144,1.9292,6.89,6.6144,1.9292,6.89
