Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-03 15:00:00,4.14336,1.20848,4.316,1.33056,0.38808000000000004,1.3860000000000001,2.8128,0.8204,2.93,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-07-03 15:30:00,4.10976,1.19868,4.281,1.29696,0.37828,1.351,2.8128,0.8204,2.93,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-03 16:00:00,3.96288,1.15584,4.128,1.2940800000000001,0.37744000000000005,1.348,2.6688,0.7784000000000001,2.7800000000000002,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-07-03 16:30:00,4.2048,1.2264,4.38,1.2671999999999999,0.36960000000000004,1.32,2.9376,0.8568,3.06,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-07-03 17:00:00,3.67296,1.07128,3.826,1.27296,0.37128000000000005,1.326,2.4,0.7000000000000001,2.5,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-03 17:30:00,3.63648,1.06064,3.7880000000000003,1.23648,0.36064,1.288,2.4,0.7000000000000001,2.5,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-07-03 18:00:00,3.81408,1.11244,3.973,1.26048,0.36764,1.313,2.5536,0.7448,2.66,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-07-03 18:30:00,4.0704,1.1872,4.24,1.248,0.364,1.3,2.8224,0.8232,2.94,5.136,1.498,5.35,5.136,1.498,5.35
2019-07-03 19:00:00,4.42752,1.29136,4.612,1.24032,0.36176,1.292,3.1872,0.9296000000000001,3.32,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-07-03 19:30:00,4.18752,1.22136,4.362,1.16352,0.33936000000000005,1.212,3.024,0.882,3.15,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-07-03 20:00:00,4.10496,1.1972800000000001,4.276,1.13856,0.33208000000000004,1.186,2.9664,0.8652000000000001,3.09,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-03 20:30:00,4.37952,1.27736,4.562,1.13472,0.33096000000000003,1.182,3.2448,0.9464,3.38,4.992,1.456,5.2,4.992,1.456,5.2
2019-07-03 21:00:00,4.46016,1.30088,4.646,1.18656,0.34608000000000005,1.236,3.2736,0.9548000000000001,3.41,4.8,1.4,5.0,4.8,1.4,5.0
2019-07-03 21:30:00,4.63008,1.35044,4.823,1.18368,0.34524000000000005,1.233,3.4464,1.0052,3.59,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-07-03 22:00:00,4.5072,1.3146,4.695,1.1952,0.3486,1.245,3.312,0.966,3.45,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-07-03 22:30:00,4.17984,1.21912,4.354,1.19424,0.34832,1.244,2.9856,0.8708,3.11,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-03 23:00:00,3.99456,1.1650800000000001,4.161,1.21056,0.35308,1.2610000000000001,2.784,0.812,2.9,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-07-03 23:30:00,3.8304,1.1172,3.99,0.8928,0.2604,0.93,2.9376,0.8568,3.06,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-04 00:00:00,3.46272,1.00996,3.607,0.17952,0.052360000000000004,0.187,3.2832,0.9576,3.42,4.656,1.358,4.85,4.656,1.358,4.85
2019-07-04 00:30:00,3.6316800000000002,1.05924,3.783,0.41568000000000005,0.12124000000000001,0.433,3.216,0.9380000000000001,3.35,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-04 01:00:00,3.59136,1.04748,3.741,0.44256,0.12908,0.461,3.1488,0.9184,3.2800000000000002,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-04 01:30:00,3.61152,1.05336,3.762,0.44352,0.12936,0.462,3.168,0.924,3.3,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-04 02:00:00,3.576,1.043,3.725,0.4464,0.1302,0.465,3.1296,0.9128000000000001,3.26,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-04 02:30:00,3.58848,1.04664,3.738,0.43968,0.12824000000000002,0.458,3.1488,0.9184,3.2800000000000002,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-04 03:00:00,3.4128,0.9954000000000001,3.555,0.4464,0.1302,0.465,2.9664,0.8652000000000001,3.09,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-04 03:30:00,3.51744,1.02592,3.664,0.44544000000000006,0.12992,0.464,3.072,0.896,3.2,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-04 04:00:00,3.68736,1.07548,3.841,0.45216000000000006,0.13188,0.47100000000000003,3.2352,0.9436,3.37,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-04 04:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.44544000000000006,0.12992,0.464,3.3888,0.9884000000000001,3.5300000000000002,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-04 05:00:00,3.83232,1.11776,3.992,0.44352,0.12936,0.462,3.3888,0.9884000000000001,3.5300000000000002,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-04 05:30:00,3.8390400000000002,1.11972,3.999,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-04 06:00:00,3.73152,1.08836,3.887,0.44832000000000005,0.13076000000000002,0.467,3.2832,0.9576,3.42,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-04 06:30:00,3.91104,1.14072,4.074,0.44544000000000006,0.12992,0.464,3.4656000000000002,1.0108,3.61,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-04 07:00:00,4.16448,1.21464,4.338,0.44928,0.13104000000000002,0.468,3.7152000000000003,1.0836000000000001,3.87,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-07-04 07:30:00,4.11456,1.20008,4.286,0.45696000000000003,0.13328,0.47600000000000003,3.6576,1.0668,3.81,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-07-04 08:00:00,4.2096,1.2278,4.385,0.4656,0.1358,0.485,3.7439999999999998,1.092,3.9,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-07-04 08:30:00,4.24704,1.23872,4.424,0.7142400000000001,0.20832,0.744,3.5328,1.0304,3.68,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-04 09:00:00,4.36032,1.27176,4.542,1.33632,0.38976000000000005,1.392,3.024,0.882,3.15,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-07-04 09:30:00,4.0732800000000005,1.18804,4.243,1.30848,0.38164000000000003,1.363,2.7648,0.8064,2.88,5.712,1.666,5.95,5.712,1.666,5.95
2019-07-04 10:00:00,4.16832,1.21576,4.342,1.32672,0.38696,1.3820000000000001,2.8416,0.8288000000000001,2.96,5.856,1.708,6.1,5.856,1.708,6.1
2019-07-04 10:30:00,4.09728,1.19504,4.268,1.3420800000000002,0.39144,1.3980000000000001,2.7552,0.8036000000000001,2.87,6.0,1.75,6.25,6.0,1.75,6.25
2019-07-04 11:00:00,4.14336,1.20848,4.316,1.34976,0.39368000000000003,1.4060000000000001,2.7936,0.8148000000000001,2.91,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-07-04 11:30:00,4.07808,1.18944,4.248,1.35168,0.39424000000000003,1.408,2.7264,0.7952,2.84,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-07-04 12:00:00,4.18848,1.22164,4.3629999999999995,1.36608,0.39844,1.423,2.8224,0.8232,2.94,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-07-04 12:30:00,4.14528,1.20904,4.318,1.2940800000000001,0.37744000000000005,1.348,2.8512,0.8316,2.9699999999999998,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-07-04 13:00:00,4.09344,1.19392,4.264,1.3478400000000001,0.39312,1.404,2.7456,0.8008000000000001,2.86,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-07-04 13:30:00,3.77664,1.10152,3.934,1.37664,0.40152000000000004,1.434,2.4,0.7000000000000001,2.5,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-07-04 14:00:00,3.53376,1.03068,3.681,1.35456,0.39508000000000004,1.411,2.1792,0.6356,2.27,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-07-04 14:30:00,3.46656,1.01108,3.6109999999999998,1.34496,0.39228,1.401,2.1216,0.6188,2.21,6.0,1.75,6.25,6.0,1.75,6.25
2019-07-04 15:00:00,3.78144,1.1029200000000001,3.939,1.36224,0.39732,1.419,2.4192,0.7056,2.52,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-07-04 15:30:00,4.0608,1.1844000000000001,4.23,1.3248,0.3864,1.38,2.7359999999999998,0.798,2.85,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-04 16:00:00,4.36704,1.27372,4.549,1.30464,0.38052,1.359,3.0624,0.8932,3.19,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-07-04 16:30:00,4.45344,1.29892,4.639,1.28544,0.37492000000000003,1.339,3.168,0.924,3.3,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-07-04 17:00:00,4.46688,1.30284,4.6530000000000005,1.27968,0.37324,1.333,3.1872,0.9296000000000001,3.32,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-07-04 17:30:00,4.5024,1.3132000000000001,4.69,1.2864,0.37520000000000003,1.34,3.216,0.9380000000000001,3.35,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-07-04 18:00:00,4.56576,1.33168,4.756,1.24416,0.36288000000000004,1.296,3.3216,0.9688,3.46,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-04 18:30:00,4.4112,1.2866,4.595,1.2144,0.3542,1.2650000000000001,3.1968,0.9324,3.33,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-04 19:00:00,4.64064,1.35352,4.834,1.10784,0.32312,1.154,3.5328,1.0304,3.68,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-07-04 19:30:00,4.93248,1.43864,5.138,1.0924800000000001,0.31864000000000003,1.138,3.84,1.12,4.0,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-04 20:00:00,4.88256,1.42408,5.086,1.09056,0.31808000000000003,1.1360000000000001,3.792,1.106,3.95,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-07-04 20:30:00,5.01504,1.46272,5.224,1.09824,0.32032000000000005,1.1440000000000001,3.9168000000000003,1.1424,4.08,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-04 21:00:00,4.97952,1.45236,5.187,1.15872,0.33796000000000004,1.207,3.8208,1.1144,3.98,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-07-04 21:30:00,4.99776,1.45768,5.206,1.20576,0.35168000000000005,1.256,3.792,1.106,3.95,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-07-04 22:00:00,4.97856,1.45208,5.186,1.27296,0.37128000000000005,1.326,3.7056,1.0808,3.86,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-04 22:30:00,4.73472,1.38096,4.932,1.26912,0.37016000000000004,1.322,3.4656000000000002,1.0108,3.61,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-07-04 23:00:00,4.584,1.337,4.775,1.2144,0.3542,1.2650000000000001,3.3696,0.9828,3.51,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-04 23:30:00,4.54272,1.32496,4.732,1.22112,0.35616000000000003,1.272,3.3216,0.9688,3.46,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-05 00:00:00,4.28736,1.25048,4.466,1.22496,0.35728000000000004,1.276,3.0624,0.8932,3.19,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-05 00:30:00,4.13952,1.20736,4.312,1.20192,0.35056000000000004,1.252,2.9376,0.8568,3.06,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-05 01:00:00,4.04832,1.18076,4.217,1.22592,0.35756000000000004,1.2770000000000001,2.8224,0.8232,2.94,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-05 01:30:00,4.03008,1.17544,4.198,1.20768,0.35224000000000005,1.258,2.8224,0.8232,2.94,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-05 02:00:00,4.10688,1.19784,4.2780000000000005,1.19808,0.34944000000000003,1.248,2.9088000000000003,0.8484,3.03,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-05 02:30:00,4.06752,1.18636,4.237,1.21632,0.35476,1.267,2.8512,0.8316,2.9699999999999998,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-05 03:00:00,3.91296,1.14128,4.076,1.20576,0.35168000000000005,1.256,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-05 03:30:00,3.7276800000000003,1.08724,3.883,1.17408,0.34244,1.223,2.5536,0.7448,2.66,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-05 04:00:00,3.58944,1.04692,3.739,1.11264,0.32452000000000003,1.159,2.4768,0.7224,2.58,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-05 04:30:00,3.52224,1.02732,3.669,1.11264,0.32452000000000003,1.159,2.4096,0.7028,2.51,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-05 05:00:00,3.50976,1.02368,3.656,1.1961600000000001,0.34888,1.246,2.3136,0.6748000000000001,2.41,3.456,1.008,3.6,3.456,1.008,3.6
2019-07-05 05:30:00,2.9260800000000002,0.8534400000000001,3.048,1.22688,0.35784000000000005,1.278,1.6992,0.49560000000000004,1.77,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-05 06:00:00,2.93472,0.85596,3.057,1.23552,0.36036,1.287,1.6992,0.49560000000000004,1.77,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-05 06:30:00,3.14688,0.9178400000000001,3.278,1.25568,0.36624,1.308,1.8912,0.5516,1.97,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-05 07:00:00,3.6201600000000003,1.05588,3.771,1.24896,0.36428000000000005,1.301,2.3712,0.6916,2.47,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-05 07:30:00,3.68928,1.07604,3.843,1.25088,0.36484000000000005,1.303,2.4384,0.7112,2.54,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-05 08:00:00,3.32928,0.9710400000000001,3.468,1.28448,0.37464000000000003,1.338,2.0448,0.5964,2.13,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-05 08:30:00,3.26496,0.9522800000000001,3.401,1.33536,0.38948000000000005,1.391,1.9296000000000002,0.5628000000000001,2.01,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-07-05 09:00:00,3.1929600000000002,0.9312800000000001,3.326,1.42656,0.41608000000000006,1.486,1.7664,0.5152,1.8399999999999999,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-05 09:30:00,3.17088,0.9248400000000001,3.303,1.40448,0.40964000000000006,1.463,1.7664,0.5152,1.8399999999999999,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-07-05 10:00:00,3.00768,0.87724,3.133,1.37568,0.40124000000000004,1.433,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.28,1.54,5.5,5.28,1.54,5.5
2019-07-05 10:30:00,2.96256,0.8640800000000001,3.086,1.34976,0.39368000000000003,1.4060000000000001,1.6128,0.47040000000000004,1.6800000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2019-07-05 11:00:00,2.7196800000000003,0.7932400000000001,2.833,1.35648,0.39564000000000005,1.413,1.3632,0.3976,1.42,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-05 11:30:00,2.75136,0.8024800000000001,2.866,1.34016,0.39088,1.396,1.4112,0.4116,1.47,5.184,1.512,5.4,5.184,1.512,5.4
2019-07-05 12:00:00,3.12768,0.91224,3.258,1.3420800000000002,0.39144,1.3980000000000001,1.7856,0.5208,1.8599999999999999,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-07-05 12:30:00,2.9136,0.8498,3.035,1.3488,0.3934,1.405,1.5648,0.45640000000000003,1.63,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-07-05 13:00:00,2.78208,0.81144,2.898,1.3420800000000002,0.39144,1.3980000000000001,1.44,0.42,1.5,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-07-05 13:30:00,2.60736,0.76048,2.716,1.33056,0.38808000000000004,1.3860000000000001,1.2768,0.3724,1.33,4.944,1.442,5.15,4.944,1.442,5.15
2019-07-05 14:00:00,2.2752,0.6636000000000001,2.37,1.3344,0.38920000000000005,1.3900000000000001,0.9408000000000001,0.27440000000000003,0.98,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-05 14:30:00,2.12832,0.6207600000000001,2.217,1.33152,0.38836000000000004,1.387,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-05 15:00:00,2.17152,0.63336,2.262,1.32672,0.38696,1.3820000000000001,0.8448,0.2464,0.88,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-05 15:30:00,2.48928,0.72604,2.593,1.33728,0.39004000000000005,1.393,1.152,0.336,1.2,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-05 16:00:00,2.09472,0.6109600000000001,2.182,1.34592,0.39256,1.4020000000000001,0.7488,0.2184,0.78,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-05 16:30:00,2.1696,0.6328,2.26,1.3152,0.3836,1.37,0.8544,0.2492,0.89,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-05 17:00:00,2.2704,0.6622,2.365,1.2912,0.3766,1.345,0.9792000000000001,0.2856,1.02,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-07-05 17:30:00,2.32416,0.67788,2.421,1.26816,0.36988000000000004,1.321,1.056,0.308,1.1,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-05 18:00:00,2.64,0.77,2.75,1.2288000000000001,0.3584,1.28,1.4112,0.4116,1.47,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-05 18:30:00,2.73792,0.79856,2.852,1.22112,0.35616000000000003,1.272,1.5168,0.4424,1.58,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-05 19:00:00,2.95392,0.8615600000000001,3.077,1.1875200000000001,0.34636,1.237,1.7664,0.5152,1.8399999999999999,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-05 19:30:00,3.3264,0.9702000000000001,3.465,1.1088,0.3234,1.155,2.2176,0.6468,2.31,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-05 20:00:00,4.1472,1.2096,4.32,1.0848,0.3164,1.13,3.0624,0.8932,3.19,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-07-05 20:30:00,4.30656,1.25608,4.486,1.09056,0.31808000000000003,1.1360000000000001,3.216,0.9380000000000001,3.35,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-05 21:00:00,4.28064,1.24852,4.459,1.09344,0.31892000000000004,1.139,3.1872,0.9296000000000001,3.32,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-05 21:30:00,4.25376,1.24068,4.431,1.10496,0.32228,1.151,3.1488,0.9184,3.2800000000000002,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-05 22:00:00,4.14624,1.20932,4.319,1.17024,0.34132,1.219,2.976,0.868,3.1,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-05 22:30:00,4.12512,1.20316,4.297,1.1875200000000001,0.34636,1.237,2.9376,0.8568,3.06,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-05 23:00:00,4.09248,1.19364,4.263,1.25088,0.36484000000000005,1.303,2.8416,0.8288000000000001,2.96,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-05 23:30:00,3.65376,1.06568,3.806,1.2825600000000001,0.37408,1.336,2.3712,0.6916,2.47,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-07-06 00:00:00,3.4704,1.0122,3.615,1.272,0.371,1.325,2.1984,0.6412,2.29,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-06 00:30:00,2.62752,0.76636,2.737,1.25472,0.36596,1.307,1.3728,0.40040000000000003,1.43,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-06 01:00:00,2.4624,0.7182000000000001,2.565,1.2432,0.36260000000000003,1.295,1.2192,0.3556,1.27,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-06 01:30:00,2.45568,0.7162400000000001,2.558,1.2172800000000001,0.35504,1.268,1.2384,0.3612,1.29,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-06 02:00:00,2.74176,0.7996800000000001,2.856,1.18656,0.34608000000000005,1.236,1.5552000000000001,0.4536,1.62,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-07-06 02:30:00,2.8310400000000002,0.8257200000000001,2.949,1.18944,0.34692,1.239,1.6416,0.4788,1.71,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-06 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.1875200000000001,0.34636,1.237,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-07-06 03:30:00,2.5824,0.7532,2.69,1.1904,0.3472,1.24,1.392,0.406,1.45,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-06 04:00:00,2.57088,0.7498400000000001,2.678,1.19808,0.34944000000000003,1.248,1.3728,0.40040000000000003,1.43,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-06 04:30:00,2.64096,0.7702800000000001,2.751,1.19136,0.34748,1.241,1.4496,0.4228,1.51,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-06 05:00:00,2.61792,0.76356,2.727,1.19712,0.34916,1.2469999999999999,1.4208,0.41440000000000005,1.48,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-06 05:30:00,2.6544,0.7742,2.765,1.1472,0.3346,1.195,1.5072,0.43960000000000005,1.57,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-07-06 06:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.11456,0.32508000000000004,1.161,1.392,0.406,1.45,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-06 06:30:00,2.6208,0.7644000000000001,2.73,1.1904,0.3472,1.24,1.4304000000000001,0.4172,1.49,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-06 07:00:00,2.6928,0.7854,2.805,1.1856,0.3458,1.235,1.5072,0.43960000000000005,1.57,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-06 07:30:00,2.7936,0.8148000000000001,2.91,1.1904,0.3472,1.24,1.6032000000000002,0.4676,1.67,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-07-06 08:00:00,3.2352,0.9436,3.37,1.1904,0.3472,1.24,2.0448,0.5964,2.13,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-06 08:30:00,3.63552,1.06036,3.787,1.1875200000000001,0.34636,1.237,2.448,0.714,2.55,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-06 09:00:00,3.39552,0.9903600000000001,3.537,1.24512,0.36316000000000004,1.297,2.1504,0.6272,2.24,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-06 09:30:00,2.5891200000000003,0.75516,2.697,1.30272,0.37996,1.357,1.2864,0.37520000000000003,1.34,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-06 10:00:00,2.34624,0.68432,2.444,1.29984,0.37912,1.354,1.0464,0.3052,1.09,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-06 10:30:00,2.1408,0.6244000000000001,2.23,1.3152,0.3836,1.37,0.8256,0.24080000000000001,0.86,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-06 11:00:00,2.19168,0.63924,2.283,1.27968,0.37324,1.333,0.912,0.266,0.9500000000000001,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-06 11:30:00,2.41248,0.70364,2.513,1.24128,0.36204000000000003,1.293,1.1712,0.3416,1.22,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-06 12:00:00,2.4576000000000002,0.7168,2.56,1.2576,0.3668,1.31,1.2,0.35000000000000003,1.25,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-06 12:30:00,2.28288,0.6658400000000001,2.378,1.15968,0.33824000000000004,1.208,1.1232,0.3276,1.17,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-06 13:00:00,2.38752,0.6963600000000001,2.487,1.11072,0.32396,1.157,1.2768,0.3724,1.33,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-06 13:30:00,2.42592,0.7075600000000001,2.527,1.11072,0.32396,1.157,1.3152,0.3836,1.37,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-06 14:00:00,2.74656,0.80108,2.8609999999999998,1.11456,0.32508000000000004,1.161,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-06 14:30:00,2.69664,0.7865200000000001,2.809,1.19904,0.34972000000000003,1.249,1.4976,0.4368,1.56,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-06 15:00:00,2.67456,0.7800800000000001,2.786,1.23456,0.36008,1.286,1.44,0.42,1.5,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-06 15:30:00,2.66688,0.7778400000000001,2.778,1.22688,0.35784000000000005,1.278,1.44,0.42,1.5,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-06 16:00:00,2.69184,0.78512,2.8040000000000003,1.23264,0.35952,1.284,1.4592,0.42560000000000003,1.52,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-06 16:30:00,2.48928,0.72604,2.593,1.24128,0.36204000000000003,1.293,1.248,0.364,1.3,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-06 17:00:00,2.57952,0.75236,2.6870000000000003,1.22592,0.35756000000000004,1.2770000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-06 17:30:00,3.0,0.875,3.125,1.224,0.357,1.275,1.776,0.518,1.85,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-06 18:00:00,3.08736,0.9004800000000001,3.216,1.1961600000000001,0.34888,1.246,1.8912,0.5516,1.97,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-06 18:30:00,3.29856,0.96208,3.436,1.18656,0.34608000000000005,1.236,2.112,0.616,2.2,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-06 19:00:00,3.2640000000000002,0.9520000000000001,3.4,1.1904,0.3472,1.24,2.0736,0.6048,2.16,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-06 19:30:00,3.2544,0.9492,3.39,1.1904,0.3472,1.24,2.064,0.602,2.15,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-06 20:00:00,3.13536,0.9144800000000001,3.266,1.18656,0.34608000000000005,1.236,1.9488,0.5684,2.03,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-06 20:30:00,2.9923200000000003,0.8727600000000001,3.117,1.1875200000000001,0.34636,1.237,1.8048000000000002,0.5264,1.88,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-06 21:00:00,3.02688,0.8828400000000001,3.153,1.21248,0.35364,1.263,1.8144,0.5292,1.8900000000000001,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-07-06 21:30:00,3.02304,0.8817200000000001,3.149,1.21824,0.35532,1.2690000000000001,1.8048000000000002,0.5264,1.88,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-06 22:00:00,3.04992,0.88956,3.177,1.22592,0.35756000000000004,1.2770000000000001,1.824,0.532,1.9,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-06 22:30:00,3.08448,0.8996400000000001,3.213,1.21248,0.35364,1.263,1.8719999999999999,0.546,1.9500000000000002,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-06 23:00:00,3.12768,0.91224,3.258,1.20768,0.35224000000000005,1.258,1.92,0.56,2.0,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-06 23:30:00,2.7792,0.8106,2.895,1.2048,0.3514,1.255,1.5744,0.4592,1.6400000000000001,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-07-07 00:00:00,2.688,0.784,2.8,1.2096,0.3528,1.26,1.4784000000000002,0.4312,1.54,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-07 00:30:00,2.5872,0.7546,2.6950000000000003,1.224,0.357,1.275,1.3632,0.3976,1.42,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-07-07 01:00:00,2.33088,0.6798400000000001,2.428,1.22688,0.35784000000000005,1.278,1.104,0.322,1.15,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-07-07 01:30:00,2.25792,0.65856,2.352,1.20192,0.35056000000000004,1.252,1.056,0.308,1.1,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-07 02:00:00,2.25216,0.65688,2.346,1.1961600000000001,0.34888,1.246,1.056,0.308,1.1,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-07 02:30:00,2.1907200000000002,0.6389600000000001,2.282,1.19232,0.34776,1.242,0.9984000000000001,0.2912,1.04,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-07 03:00:00,2.15712,0.62916,2.247,1.19712,0.34916,1.2469999999999999,0.96,0.28,1.0,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-07-07 03:30:00,2.18304,0.6367200000000001,2.274,1.19424,0.34832,1.244,0.9888,0.2884,1.03,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-07 04:00:00,2.15904,0.6297200000000001,2.249,1.19904,0.34972000000000003,1.249,0.96,0.28,1.0,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-07 04:30:00,2.1456,0.6258,2.235,1.1952,0.3486,1.245,0.9504,0.2772,0.99,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-07 05:00:00,2.13024,0.6213200000000001,2.219,1.19904,0.34972000000000003,1.249,0.9312,0.2716,0.97,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-07 05:30:00,2.24832,0.65576,2.342,1.19232,0.34776,1.242,1.056,0.308,1.1,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-07-07 06:00:00,2.3750400000000003,0.69272,2.474,1.19424,0.34832,1.244,1.1808,0.34440000000000004,1.23,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-07 06:30:00,2.46048,0.7176400000000001,2.563,1.1932800000000001,0.34804,1.2429999999999999,1.2671999999999999,0.36960000000000004,1.32,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-07 07:00:00,2.40864,0.70252,2.509,1.14144,0.33292000000000005,1.189,1.2671999999999999,0.36960000000000004,1.32,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-07-07 07:30:00,2.40384,0.7011200000000001,2.504,1.11744,0.32592000000000004,1.164,1.2864,0.37520000000000003,1.34,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-07 08:00:00,2.39616,0.6988800000000001,2.496,1.10976,0.32368,1.156,1.2864,0.37520000000000003,1.34,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-07 08:30:00,2.52768,0.73724,2.633,1.10688,0.32284,1.153,1.4208,0.41440000000000005,1.48,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-07 09:00:00,2.51136,0.73248,2.616,1.1961600000000001,0.34888,1.246,1.3152,0.3836,1.37,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-07 09:30:00,2.7024,0.7882,2.815,1.2912,0.3766,1.345,1.4112,0.4116,1.47,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-07 10:00:00,2.29632,0.66976,2.392,1.31712,0.38416000000000006,1.3719999999999999,0.9792000000000001,0.2856,1.02,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-07 10:30:00,2.14368,0.62524,2.233,1.34688,0.39284,1.403,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-07 11:00:00,2.20704,0.6437200000000001,2.299,1.34304,0.39172,1.399,0.864,0.252,0.9,4.128,1.204,4.3,4.128,1.204,4.3
2019-07-07 11:30:00,2.0304,0.5922000000000001,2.115,1.32,0.385,1.375,0.7104,0.20720000000000002,0.74,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-07 12:00:00,2.33472,0.68096,2.432,1.33632,0.38976000000000005,1.392,0.9984000000000001,0.2912,1.04,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-07 12:30:00,2.59776,0.75768,2.706,1.31136,0.38248000000000004,1.366,1.2864,0.37520000000000003,1.34,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-07 13:00:00,2.28096,0.6652800000000001,2.376,1.33056,0.38808000000000004,1.3860000000000001,0.9504,0.2772,0.99,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-07 13:30:00,1.99776,0.5826800000000001,2.081,1.22976,0.35868000000000005,1.2810000000000001,0.768,0.224,0.8,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-07 14:00:00,2.7302400000000002,0.79632,2.844,1.29024,0.37632000000000004,1.344,1.44,0.42,1.5,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-07 14:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.3056,0.3808,1.3599999999999999,1.3632,0.3976,1.42,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-07 15:00:00,2.6006400000000003,0.7585200000000001,2.709,1.23744,0.36092,1.289,1.3632,0.3976,1.42,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-07 15:30:00,1.85472,0.54096,1.932,1.24992,0.36456000000000005,1.302,0.6048,0.1764,0.63,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-07 16:00:00,2.59296,0.7562800000000001,2.701,1.2585600000000001,0.36708,1.311,1.3344,0.38920000000000005,1.3900000000000001,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-07 16:30:00,2.71296,0.7912800000000001,2.826,1.22496,0.35728000000000004,1.276,1.488,0.434,1.55,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-07 17:00:00,2.6841600000000003,0.78288,2.7960000000000003,1.1961600000000001,0.34888,1.246,1.488,0.434,1.55,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-07 17:30:00,3.16416,0.92288,3.296,1.21536,0.35448,1.266,1.9488,0.5684,2.03,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-07 18:00:00,3.01728,0.88004,3.143,1.21248,0.35364,1.263,1.8048000000000002,0.5264,1.88,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-07 18:30:00,3.01152,0.87836,3.137,1.19712,0.34916,1.2469999999999999,1.8144,0.5292,1.8900000000000001,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-07 19:00:00,3.14688,0.9178400000000001,3.278,1.18848,0.34664,1.238,1.9584000000000001,0.5712,2.04,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-07 19:30:00,3.23232,0.94276,3.367,1.1875200000000001,0.34636,1.237,2.0448,0.5964,2.13,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-07 20:00:00,3.1872,0.9296000000000001,3.32,1.1904,0.3472,1.24,1.9968,0.5824,2.08,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-07 20:30:00,3.2736,0.9548000000000001,3.41,1.1904,0.3472,1.24,2.0832,0.6076,2.17,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-07 21:00:00,3.03552,0.88536,3.162,1.19232,0.34776,1.242,1.8432,0.5376000000000001,1.92,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-07 21:30:00,3.2592,0.9506,3.395,1.1952,0.3486,1.245,2.064,0.602,2.15,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-07 22:00:00,3.19968,0.9332400000000001,3.333,1.20288,0.35084000000000004,1.2530000000000001,1.9968,0.5824,2.08,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-07 22:30:00,3.2995200000000002,0.9623600000000001,3.437,1.19712,0.34916,1.2469999999999999,2.1024,0.6132000000000001,2.19,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-07 23:00:00,3.60096,1.05028,3.751,1.20096,0.35028000000000004,1.251,2.4,0.7000000000000001,2.5,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-07 23:30:00,3.7824,1.1032,3.94,1.2192,0.3556,1.27,2.5632,0.7476,2.67,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-08 00:00:00,3.408,0.994,3.55,1.2384,0.3612,1.29,2.1696,0.6328,2.26,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-08 00:30:00,3.26784,0.9531200000000001,3.404,1.23264,0.35952,1.284,2.0352,0.5936,2.12,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-08 01:00:00,3.18816,0.92988,3.321,1.23936,0.36148,1.291,1.9488,0.5684,2.03,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-08 01:30:00,3.14784,0.91812,3.279,1.24704,0.36372000000000004,1.299,1.9008,0.5544,1.98,3.456,1.008,3.6,3.456,1.008,3.6
2019-07-08 02:00:00,3.06912,0.8951600000000001,3.197,1.24512,0.36316000000000004,1.297,1.824,0.532,1.9,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-08 02:30:00,3.09408,0.90244,3.223,1.24128,0.36204000000000003,1.293,1.8528,0.5404,1.9300000000000002,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-08 03:00:00,3.22176,0.9396800000000001,3.356,1.23456,0.36008,1.286,1.9872,0.5796,2.07,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-08 03:30:00,3.30432,0.9637600000000001,3.442,1.20192,0.35056000000000004,1.252,2.1024,0.6132000000000001,2.19,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-08 04:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.20576,0.35168000000000005,1.256,2.1984,0.6412,2.29,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-08 04:30:00,3.45024,1.00632,3.594,1.19424,0.34832,1.244,2.2560000000000002,0.658,2.35,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-08 05:00:00,3.42624,0.9993200000000001,3.569,1.19904,0.34972000000000003,1.249,2.2272,0.6496000000000001,2.32,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-08 05:30:00,3.38976,0.9886800000000001,3.531,1.19136,0.34748,1.241,2.1984,0.6412,2.29,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-08 06:00:00,3.31872,0.96796,3.457,1.21632,0.35476,1.267,2.1024,0.6132000000000001,2.19,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-08 06:30:00,3.65088,1.06484,3.803,1.20288,0.35084000000000004,1.2530000000000001,2.448,0.714,2.55,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-08 07:00:00,4.10688,1.19784,4.2780000000000005,1.20768,0.35224000000000005,1.258,2.8992,0.8456,3.02,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-08 07:30:00,4.37184,1.27512,4.554,1.20384,0.35112000000000004,1.254,3.168,0.924,3.3,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-08 08:00:00,4.64544,1.35492,4.839,1.19904,0.34972000000000003,1.249,3.4464,1.0052,3.59,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-08 08:30:00,4.39488,1.28184,4.578,1.22688,0.35784000000000005,1.278,3.168,0.924,3.3,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-07-08 09:00:00,4.296,1.2530000000000001,4.475,1.224,0.357,1.275,3.072,0.896,3.2,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-07-08 09:30:00,4.10304,1.19672,4.274,1.24224,0.36232000000000003,1.294,2.8608000000000002,0.8344,2.98,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-07-08 10:00:00,4.04928,1.18104,4.218,1.25568,0.36624,1.308,2.7936,0.8148000000000001,2.91,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-07-08 10:30:00,4.06368,1.18524,4.233,1.28928,0.37604000000000004,1.343,2.7744,0.8092,2.89,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-07-08 11:00:00,3.55488,1.03684,3.7030000000000003,1.32768,0.38724000000000003,1.383,2.2272,0.6496000000000001,2.32,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-07-08 11:30:00,2.63904,0.7697200000000001,2.749,0.5270400000000001,0.15372000000000002,0.549,2.112,0.616,2.2,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-07-08 12:00:00,3.33792,0.9735600000000001,3.477,1.29312,0.37716000000000005,1.347,2.0448,0.5964,2.13,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-08 12:30:00,4.74912,1.38516,4.947,1.26432,0.36876000000000003,1.317,3.4848,1.0164,3.63,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-07-08 13:00:00,4.7952,1.3986,4.995,1.2816,0.3738,1.335,3.5136000000000003,1.0248,3.66,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-07-08 13:30:00,4.31232,1.25776,4.492,1.32672,0.38696,1.3820000000000001,2.9856,0.8708,3.11,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-07-08 14:00:00,4.59936,1.34148,4.791,1.32576,0.38668,1.381,3.2736,0.9548000000000001,3.41,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-07-08 14:30:00,4.25568,1.24124,4.433,1.3180800000000001,0.38444,1.373,2.9376,0.8568,3.06,7.2,2.1,7.5,7.2,2.1,7.5
2019-07-08 15:00:00,4.10496,1.1972800000000001,4.276,1.3593600000000001,0.39648000000000005,1.416,2.7456,0.8008000000000001,2.86,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-07-08 15:30:00,4.06752,1.18636,4.237,1.30272,0.37996,1.357,2.7648,0.8064,2.88,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-07-08 16:00:00,4.32864,1.26252,4.509,1.29504,0.37772000000000006,1.349,3.0336,0.8848,3.16,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-07-08 16:30:00,4.08864,1.19252,4.259,1.26624,0.36932000000000004,1.319,2.8224,0.8232,2.94,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-07-08 17:00:00,4.31232,1.25776,4.492,1.26912,0.37016000000000004,1.322,3.0432,0.8876000000000001,3.17,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-07-08 17:30:00,4.43424,1.29332,4.619,1.22784,0.35812000000000005,1.279,3.2064,0.9352,3.34,5.616,1.638,5.85,5.616,1.638,5.85
2019-07-08 18:00:00,4.54944,1.32692,4.739,1.13184,0.33012,1.179,3.4176,0.9968,3.56,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-07-08 18:30:00,4.28448,1.24964,4.463,1.17408,0.34244,1.223,3.1104,0.9072,3.24,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-07-08 19:00:00,3.7872,1.1046,3.9450000000000003,1.2336,0.3598,1.2850000000000001,2.5536,0.7448,2.66,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-08 19:30:00,3.95904,1.15472,4.124,1.23264,0.35952,1.284,2.7264,0.7952,2.84,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-07-08 20:00:00,3.93408,1.14744,4.098,1.23648,0.36064,1.288,2.6976,0.7868,2.81,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-07-08 20:30:00,3.9936,1.1648,4.16,1.2288000000000001,0.3584,1.28,2.7648,0.8064,2.88,5.616,1.638,5.85,5.616,1.638,5.85
2019-07-08 21:00:00,4.00224,1.1673200000000001,4.169,1.23744,0.36092,1.289,2.7648,0.8064,2.88,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-07-08 21:30:00,3.97824,1.16032,4.144,1.24224,0.36232000000000003,1.294,2.7359999999999998,0.798,2.85,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-08 22:00:00,3.73536,1.08948,3.891,1.24896,0.36428000000000005,1.301,2.4864,0.7252000000000001,2.59,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-07-08 22:30:00,3.88704,1.13372,4.049,1.15104,0.33572,1.199,2.7359999999999998,0.798,2.85,4.944,1.442,5.15,4.944,1.442,5.15
2019-07-08 23:00:00,3.576,1.043,3.725,1.1280000000000001,0.329,1.175,2.448,0.714,2.55,4.944,1.442,5.15,4.944,1.442,5.15
2019-07-08 23:30:00,3.43968,1.00324,3.583,1.16448,0.33964000000000005,1.213,2.2752,0.6636000000000001,2.37,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-07-09 00:00:00,3.3590400000000002,0.97972,3.499,1.21824,0.35532,1.2690000000000001,2.1408,0.6244000000000001,2.23,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-09 00:30:00,3.456,1.008,3.6,1.2288000000000001,0.3584,1.28,2.2272,0.6496000000000001,2.32,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-09 01:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.22784,0.35812000000000005,1.279,2.208,0.644,2.3,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-09 01:30:00,3.49632,1.01976,3.642,1.23072,0.35896000000000006,1.282,2.2656,0.6608,2.36,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-09 02:00:00,3.6096,1.0528,3.76,1.2096,0.3528,1.26,2.4,0.7000000000000001,2.5,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-09 02:30:00,3.66624,1.06932,3.819,1.21824,0.35532,1.2690000000000001,2.448,0.714,2.55,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-09 03:00:00,3.47328,1.01304,3.618,1.19808,0.34944000000000003,1.248,2.2752,0.6636000000000001,2.37,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-09 03:30:00,3.5808,1.0444,3.73,1.2,0.35000000000000003,1.25,2.3808,0.6944,2.48,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-09 04:00:00,3.5961600000000002,1.04888,3.746,1.18656,0.34608000000000005,1.236,2.4096,0.7028,2.51,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-09 04:30:00,3.56928,1.04104,3.718,1.18848,0.34664,1.238,2.3808,0.6944,2.48,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-09 05:00:00,3.19872,0.9329600000000001,3.332,1.19232,0.34776,1.242,2.0064,0.5852,2.09,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-09 05:30:00,2.928,0.854,3.05,1.1904,0.3472,1.24,1.7376,0.5068,1.81,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-07-09 06:00:00,2.8972800000000003,0.8450400000000001,3.018,1.18848,0.34664,1.238,1.7088,0.4984,1.78,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-09 06:30:00,3.07488,0.8968400000000001,3.203,1.12608,0.32844,1.173,1.9488,0.5684,2.03,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-09 07:00:00,3.36384,0.9811200000000001,3.504,1.12704,0.32872,1.174,2.2368,0.6524,2.33,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-09 07:30:00,3.5904,1.0472,3.74,1.1904,0.3472,1.24,2.4,0.7000000000000001,2.5,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-07-09 08:00:00,3.56544,1.03992,3.714,1.18464,0.34552000000000005,1.234,2.3808,0.6944,2.48,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-09 08:30:00,3.67104,1.0707200000000001,3.824,1.18464,0.34552000000000005,1.234,2.4864,0.7252000000000001,2.59,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-09 09:00:00,3.21696,0.9382800000000001,3.351,1.19136,0.34748,1.241,2.0256,0.5908,2.11,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-09 09:30:00,3.0096,0.8778,3.135,1.2048,0.3514,1.255,1.8048000000000002,0.5264,1.88,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-07-09 10:00:00,3.0192,0.8806,3.145,1.2432,0.36260000000000003,1.295,1.776,0.518,1.85,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-07-09 10:30:00,3.28992,0.9595600000000001,3.427,1.28352,0.37436,1.337,2.0064,0.5852,2.09,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-09 11:00:00,2.94912,0.86016,3.072,1.31712,0.38416000000000006,1.3719999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-09 11:30:00,3.08928,0.9010400000000001,3.218,1.2940800000000001,0.37744000000000005,1.348,1.7952,0.5236000000000001,1.87,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-09 12:00:00,3.12,0.91,3.25,1.2576,0.3668,1.31,1.8624,0.5432,1.94,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-09 12:30:00,3.25824,0.95032,3.394,1.25184,0.36512000000000006,1.304,2.0064,0.5852,2.09,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-09 13:00:00,2.82912,0.8251600000000001,2.947,1.27392,0.37156000000000006,1.327,1.5552000000000001,0.4536,1.62,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-07-09 13:30:00,3.10272,0.9049600000000001,3.232,1.24032,0.36176,1.292,1.8624,0.5432,1.94,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-09 14:00:00,3.39744,0.9909200000000001,3.539,1.25664,0.36652,1.309,2.1408,0.6244000000000001,2.23,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-09 14:30:00,3.63552,1.06036,3.787,1.25472,0.36596,1.307,2.3808,0.6944,2.48,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-09 15:00:00,3.3945600000000002,0.9900800000000001,3.536,1.26336,0.36848000000000003,1.316,2.1312,0.6216,2.22,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-09 15:30:00,3.82752,1.11636,3.987,1.15872,0.33796000000000004,1.207,2.6688,0.7784000000000001,2.7800000000000002,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-07-09 16:00:00,3.62304,1.05672,3.774,1.11744,0.32592000000000004,1.164,2.5056000000000003,0.7308,2.61,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-07-09 16:30:00,3.54432,1.03376,3.692,1.19232,0.34776,1.242,2.352,0.686,2.45,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-07-09 17:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.18656,0.34608000000000005,1.236,2.1792,0.6356,2.27,5.712,1.666,5.95,5.712,1.666,5.95
2019-07-09 17:30:00,3.61536,1.05448,3.766,1.17696,0.34328000000000003,1.226,2.4384,0.7112,2.54,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-09 18:00:00,3.65472,1.06596,3.807,1.17792,0.34356000000000003,1.227,2.4768,0.7224,2.58,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-07-09 18:30:00,3.62784,1.05812,3.779,1.17984,0.34412000000000004,1.229,2.448,0.714,2.55,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-09 19:00:00,3.5183999999999997,1.0262,3.665,1.176,0.343,1.225,2.3424,0.6832,2.44,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-07-09 19:30:00,3.53952,1.03236,3.6870000000000003,1.17792,0.34356000000000003,1.227,2.3616,0.6888000000000001,2.46,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-07-09 20:00:00,3.432,1.001,3.575,1.176,0.343,1.225,2.2560000000000002,0.658,2.35,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-09 20:30:00,3.51168,1.02424,3.658,1.17888,0.34384000000000003,1.228,2.3328,0.6804,2.43,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-07-09 21:00:00,3.21216,0.93688,3.346,1.17696,0.34328000000000003,1.226,2.0352,0.5936,2.12,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-07-09 21:30:00,3.42528,0.99904,3.568,1.17888,0.34384000000000003,1.228,2.2464,0.6552,2.34,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-07-09 22:00:00,3.39168,0.9892400000000001,3.533,1.17408,0.34244,1.223,2.2176,0.6468,2.31,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-07-09 22:30:00,3.336,0.973,3.475,1.176,0.343,1.225,2.16,0.63,2.25,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-09 23:00:00,3.40224,0.9923200000000001,3.544,1.17504,0.34272,1.224,2.2272,0.6496000000000001,2.32,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-09 23:30:00,3.40608,0.9934400000000001,3.548,1.17888,0.34384000000000003,1.228,2.2272,0.6496000000000001,2.32,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-10 00:00:00,3.3072,0.9646,3.445,1.176,0.343,1.225,2.1312,0.6216,2.22,4.128,1.204,4.3,4.128,1.204,4.3
2019-07-10 00:30:00,3.0979200000000002,0.90356,3.227,1.17792,0.34356000000000003,1.227,1.92,0.56,2.0,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-10 01:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.17504,0.34272,1.224,1.9392,0.5656,2.02,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-10 01:30:00,2.87904,0.83972,2.999,1.17984,0.34412000000000004,1.229,1.6992,0.49560000000000004,1.77,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-10 02:00:00,2.86464,0.83552,2.984,1.17504,0.34272,1.224,1.6896,0.4928,1.76,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-10 02:30:00,3.19488,0.9318400000000001,3.328,1.17888,0.34384000000000003,1.228,2.016,0.588,2.1,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-10 03:00:00,3.16224,0.92232,3.294,1.17504,0.34272,1.224,1.9872,0.5796,2.07,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-10 03:30:00,3.05184,0.89012,3.179,1.17984,0.34412000000000004,1.229,1.8719999999999999,0.546,1.9500000000000002,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-10 04:00:00,2.96064,0.8635200000000001,3.084,1.17504,0.34272,1.224,1.7856,0.5208,1.8599999999999999,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-10 04:30:00,2.87808,0.8394400000000001,2.998,1.17888,0.34384000000000003,1.228,1.6992,0.49560000000000004,1.77,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-10 05:00:00,2.91168,0.8492400000000001,3.033,1.17408,0.34244,1.223,1.7376,0.5068,1.81,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-07-10 05:30:00,2.9856,0.8708,3.11,1.1808,0.34440000000000004,1.23,1.8048000000000002,0.5264,1.88,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-10 06:00:00,3.04704,0.8887200000000001,3.174,1.17504,0.34272,1.224,1.8719999999999999,0.546,1.9500000000000002,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-10 06:30:00,3.08832,0.9007600000000001,3.217,1.17792,0.34356000000000003,1.227,1.9104,0.5572,1.99,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-10 07:00:00,3.03072,0.8839600000000001,3.157,1.17792,0.34356000000000003,1.227,1.8528,0.5404,1.9300000000000002,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-10 07:30:00,3.2928,0.9604,3.43,1.1808,0.34440000000000004,1.23,2.112,0.616,2.2,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-10 08:00:00,3.36288,0.98084,3.503,1.18368,0.34524000000000005,1.233,2.1792,0.6356,2.27,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-10 08:30:00,3.40128,0.99204,3.543,1.18368,0.34524000000000005,1.233,2.2176,0.6468,2.31,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-07-10 09:00:00,3.52704,1.02872,3.674,1.21344,0.35392,1.264,2.3136,0.6748000000000001,2.41,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-07-10 09:30:00,3.61536,1.05448,3.766,1.25376,0.36568,1.306,2.3616,0.6888000000000001,2.46,5.232,1.526,5.45,5.232,1.526,5.45
2019-07-10 10:00:00,3.62976,1.05868,3.781,1.30656,0.38108000000000003,1.361,2.3232,0.6776,2.42,5.28,1.54,5.5,5.28,1.54,5.5
