Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 10:30:00,3.45312,1.00716,3.597,1.32192,0.38556,1.377,2.1312,0.6216,2.22,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-07-10 11:00:00,3.12768,0.91224,3.258,1.3420800000000002,0.39144,1.3980000000000001,1.7856,0.5208,1.8599999999999999,5.472,1.596,5.7,5.472,1.596,5.7
2019-07-10 11:30:00,3.45216,1.00688,3.596,1.36896,0.39928,1.426,2.0832,0.6076,2.17,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-07-10 12:00:00,3.09216,0.9018800000000001,3.221,1.45056,0.42308,1.5110000000000001,1.6416,0.4788,1.71,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-07-10 12:30:00,3.0576,0.8918,3.185,1.4544000000000001,0.4242,1.5150000000000001,1.6032000000000002,0.4676,1.67,6.432,1.876,6.7,6.432,1.876,6.7
2019-07-10 13:00:00,2.75808,0.80444,2.873,1.41408,0.41244000000000003,1.473,1.344,0.392,1.4,5.712,1.666,5.95,5.712,1.666,5.95
2019-07-10 13:30:00,2.93088,0.85484,3.053,1.45248,0.42364,1.513,1.4784000000000002,0.4312,1.54,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-07-10 14:00:00,3.22368,0.9402400000000001,3.358,1.42848,0.41664,1.488,1.7952,0.5236000000000001,1.87,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-07-10 14:30:00,3.00864,0.8775200000000001,3.134,1.44384,0.42112000000000005,1.504,1.5648,0.45640000000000003,1.63,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-07-10 15:00:00,2.72064,0.7935200000000001,2.834,1.35744,0.39592000000000005,1.4140000000000001,1.3632,0.3976,1.42,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-07-10 15:30:00,2.68224,0.78232,2.794,1.33824,0.39032000000000006,1.3940000000000001,1.344,0.392,1.4,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-07-10 16:00:00,3.192,0.931,3.325,1.3296000000000001,0.38780000000000003,1.385,1.8624,0.5432,1.94,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-07-10 16:30:00,3.71808,1.08444,3.873,1.33728,0.39004000000000005,1.393,2.3808,0.6944,2.48,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-07-10 17:00:00,4.06848,1.1866400000000001,4.238,1.26528,0.36904000000000003,1.318,2.8032,0.8176,2.92,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-07-10 17:30:00,3.81408,1.11244,3.973,1.23168,0.35924,1.283,2.5824,0.7532,2.69,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-07-10 18:00:00,4.09536,1.19448,4.266,1.21536,0.35448,1.266,2.88,0.84,3.0,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-07-10 18:30:00,5.01984,1.46412,5.229,1.18944,0.34692,1.239,3.8304,1.1172,3.99,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-07-10 19:00:00,5.33664,1.55652,5.559,1.18944,0.34692,1.239,4.1472,1.2096,4.32,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-07-10 19:30:00,5.34048,1.5576400000000001,5.563,1.18368,0.34524000000000005,1.233,4.1568,1.2124,4.33,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-07-10 20:00:00,5.36832,1.56576,5.592,1.19232,0.34776,1.242,4.176,1.218,4.35,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-07-10 20:30:00,5.6112,1.6366,5.845,1.1952,0.3486,1.245,4.416,1.288,4.6,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-07-10 21:00:00,5.6256,1.6408,5.86,1.1904,0.3472,1.24,4.4352,1.2936,4.62,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-07-10 21:30:00,5.13024,1.49632,5.344,1.18464,0.34552000000000005,1.234,3.9455999999999998,1.1508,4.11,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-07-10 22:00:00,4.6665600000000005,1.36108,4.861,1.13376,0.33068000000000003,1.181,3.5328,1.0304,3.68,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-10 22:30:00,5.32512,1.55316,5.547,1.10112,0.32116,1.147,4.224,1.232,4.4,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-07-10 23:00:00,4.68,1.365,4.875,1.176,0.343,1.225,3.504,1.022,3.65,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-10 23:30:00,4.62912,1.35016,4.822,1.18272,0.34496000000000004,1.232,3.4464,1.0052,3.59,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-11 00:00:00,4.59648,1.34064,4.788,1.18848,0.34664,1.238,3.408,0.994,3.55,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-11 00:30:00,4.13568,1.20624,4.308,1.18848,0.34664,1.238,2.9472,0.8596,3.07,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-11 01:00:00,4.2633600000000005,1.24348,4.441,1.19136,0.34748,1.241,3.072,0.896,3.2,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-11 01:30:00,4.23648,1.23564,4.413,1.18368,0.34524000000000005,1.233,3.0528,0.8904000000000001,3.18,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-11 02:00:00,3.90048,1.13764,4.063,1.1932800000000001,0.34804,1.2429999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-11 02:30:00,3.81504,1.11272,3.974,1.19424,0.34832,1.244,2.6208,0.7644000000000001,2.73,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-11 03:00:00,3.96096,1.15528,4.126,1.18656,0.34608000000000005,1.236,2.7744,0.8092,2.89,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-11 03:30:00,4.03776,1.17768,4.206,1.18656,0.34608000000000005,1.236,2.8512,0.8316,2.9699999999999998,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-11 04:00:00,3.94656,1.15108,4.111,1.19136,0.34748,1.241,2.7552,0.8036000000000001,2.87,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-11 04:30:00,4.1328,1.2054,4.305,1.1856,0.3458,1.235,2.9472,0.8596,3.07,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-11 05:00:00,4.01952,1.17236,4.187,1.1875200000000001,0.34636,1.237,2.832,0.8260000000000001,2.95,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-11 05:30:00,4.26624,1.24432,4.444,1.18464,0.34552000000000005,1.234,3.0816,0.8988,3.21,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-11 06:00:00,4.39776,1.28268,4.5809999999999995,1.19136,0.34748,1.241,3.2064,0.9352,3.34,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-11 06:30:00,4.68096,1.36528,4.876,1.1961600000000001,0.34888,1.246,3.4848,1.0164,3.63,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-11 07:00:00,4.51488,1.31684,4.703,1.20288,0.35084000000000004,1.2530000000000001,3.312,0.966,3.45,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-11 07:30:00,4.79808,1.39944,4.998,1.19808,0.34944000000000003,1.248,3.6,1.05,3.75,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-11 08:00:00,4.76832,1.39076,4.967,1.23552,0.36036,1.287,3.5328,1.0304,3.68,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-11 08:30:00,4.6368,1.3524,4.83,1.2671999999999999,0.36960000000000004,1.32,3.3696,0.9828,3.51,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-07-11 09:00:00,4.35936,1.27148,4.541,1.22976,0.35868000000000005,1.2810000000000001,3.1296,0.9128000000000001,3.26,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-11 09:30:00,4.72512,1.37816,4.922,1.22112,0.35616000000000003,1.272,3.504,1.022,3.65,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-07-11 10:00:00,4.79232,1.3977600000000001,4.992,1.26912,0.37016000000000004,1.322,3.5232,1.0276,3.67,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-07-11 10:30:00,4.22496,1.23228,4.401,1.29696,0.37828,1.351,2.928,0.854,3.05,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-11 11:00:00,3.81792,1.11356,3.977,1.3123200000000002,0.38276000000000004,1.367,2.5056000000000003,0.7308,2.61,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-07-11 11:30:00,4.83168,1.40924,5.033,1.24128,0.36204000000000003,1.293,3.5904,1.0472,3.74,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-07-11 12:00:00,5.2943999999999996,1.5442,5.515,1.2816,0.3738,1.335,4.0128,1.1703999999999999,4.18,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-07-11 12:30:00,5.34624,1.55932,5.569,1.28544,0.37492000000000003,1.339,4.0608,1.1844000000000001,4.23,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-07-11 13:00:00,5.58336,1.6284800000000001,5.816,1.30176,0.37968,1.3559999999999999,4.2816,1.2488000000000001,4.46,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-07-11 13:30:00,4.8096,1.4028,5.01,1.3152,0.3836,1.37,3.4944,1.0192,3.64,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-07-11 14:00:00,4.68864,1.36752,4.884,1.2230400000000001,0.35672000000000004,1.274,3.4656000000000002,1.0108,3.61,7.536,2.198,7.85,7.536,2.198,7.85
2019-07-11 14:30:00,5.92128,1.7270400000000001,6.168,1.30368,0.38024,1.358,4.6176,1.3468,4.8100000000000005,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-07-11 15:00:00,3.71904,1.08472,3.874,1.27104,0.37072000000000005,1.324,2.448,0.714,2.55,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-07-11 15:30:00,4.0464,1.1802,4.215,1.3104,0.38220000000000004,1.365,2.7359999999999998,0.798,2.85,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-11 16:00:00,3.9216,1.1438,4.085,1.3488,0.3934,1.405,2.5728,0.7504000000000001,2.68,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-07-11 16:30:00,4.04544,1.17992,4.214,1.33824,0.39032000000000006,1.3940000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-07-11 17:00:00,4.4448,1.2964,4.63,1.296,0.378,1.35,3.1488,0.9184,3.2800000000000002,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-07-11 17:30:00,4.69536,1.36948,4.891,1.30656,0.38108000000000003,1.361,3.3888,0.9884000000000001,3.5300000000000002,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-07-11 18:00:00,4.7500800000000005,1.38544,4.948,1.26528,0.36904000000000003,1.318,3.4848,1.0164,3.63,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-07-11 18:30:00,5.10528,1.4890400000000001,5.318,1.2940800000000001,0.37744000000000005,1.348,3.8112,1.1116,3.9699999999999998,5.568,1.624,5.8,5.568,1.624,5.8
2019-07-11 19:00:00,4.66176,1.35968,4.856,1.23456,0.36008,1.286,3.4272,0.9996,3.5700000000000003,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-07-11 19:30:00,4.53984,1.32412,4.729,1.18944,0.34692,1.239,3.3504,0.9772000000000001,3.49,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-11 20:00:00,4.75392,1.38656,4.952,1.21152,0.35336,1.262,3.5423999999999998,1.0332,3.69,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-07-11 20:30:00,4.8288,1.4084,5.03,1.2096,0.3528,1.26,3.6192,1.0556,3.77,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-07-11 21:00:00,4.97664,1.45152,5.184,1.18464,0.34552000000000005,1.234,3.792,1.106,3.95,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-07-11 21:30:00,4.74816,1.38488,4.946,1.13856,0.33208000000000004,1.186,3.6096,1.0528,3.76,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-11 22:00:00,4.65408,1.35744,4.848,1.15968,0.33824000000000004,1.208,3.4944,1.0192,3.64,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-07-11 22:30:00,4.95552,1.44536,5.162,1.22112,0.35616000000000003,1.272,3.7344,1.0892,3.89,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-11 23:00:00,4.45536,1.29948,4.641,1.24896,0.36428000000000005,1.301,3.2064,0.9352,3.34,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-11 23:30:00,4.26816,1.24488,4.446,1.27296,0.37128000000000005,1.326,2.9952,0.8736,3.12,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-12 00:00:00,4.42368,1.29024,4.608,1.27488,0.37184,1.328,3.1488,0.9184,3.2800000000000002,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-12 00:30:00,4.20576,1.22668,4.381,1.20096,0.35028000000000004,1.251,3.0048,0.8764000000000001,3.13,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-12 01:00:00,3.66624,1.06932,3.819,1.20864,0.35252000000000006,1.259,2.4576000000000002,0.7168,2.56,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-12 01:30:00,3.9523200000000003,1.15276,4.117,1.23552,0.36036,1.287,2.7168,0.7924,2.83,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-12 02:00:00,4.13472,1.20596,4.307,1.21632,0.35476,1.267,2.9184,0.8512000000000001,3.04,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-12 02:30:00,3.96672,1.15696,4.132,1.21152,0.35336,1.262,2.7552,0.8036000000000001,2.87,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-12 03:00:00,4.02048,1.17264,4.188,1.18848,0.34664,1.238,2.832,0.8260000000000001,2.95,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-12 03:30:00,3.79296,1.10628,3.951,1.22976,0.35868000000000005,1.2810000000000001,2.5632,0.7476,2.67,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-12 04:00:00,3.72288,1.08584,3.878,1.2172800000000001,0.35504,1.268,2.5056000000000003,0.7308,2.61,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-12 04:30:00,4.09536,1.19448,4.266,1.18656,0.34608000000000005,1.236,2.9088000000000003,0.8484,3.03,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-12 05:00:00,4.27872,1.24796,4.457,1.1875200000000001,0.34636,1.237,3.0912,0.9016000000000001,3.22,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-12 05:30:00,4.16544,1.21492,4.339,1.18944,0.34692,1.239,2.976,0.868,3.1,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-12 06:00:00,4.08864,1.19252,4.259,1.23744,0.36092,1.289,2.8512,0.8316,2.9699999999999998,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-12 06:30:00,3.96192,1.15556,4.127,1.25472,0.36596,1.307,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-12 07:00:00,4.36032,1.27176,4.542,1.22112,0.35616000000000003,1.272,3.1392,0.9156000000000001,3.27,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-12 07:30:00,4.48992,1.30956,4.677,1.21632,0.35476,1.267,3.2736,0.9548000000000001,3.41,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-12 08:00:00,4.272,1.246,4.45,1.2768,0.3724,1.33,2.9952,0.8736,3.12,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-12 08:30:00,3.93888,1.14884,4.103,1.30848,0.38164000000000003,1.363,2.6304,0.7672,2.74,4.8,1.4,5.0,4.8,1.4,5.0
2019-07-12 09:00:00,3.51552,1.02536,3.662,1.27872,0.37296,1.332,2.2368,0.6524,2.33,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-07-12 09:30:00,3.33312,0.97216,3.472,1.31712,0.38416000000000006,1.3719999999999999,2.016,0.588,2.1,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-07-12 10:00:00,3.79968,1.10824,3.958,1.30368,0.38024,1.358,2.496,0.728,2.6,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-12 10:30:00,3.16032,0.92176,3.292,1.34592,0.39256,1.4020000000000001,1.8144,0.5292,1.8900000000000001,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-07-12 11:00:00,3.45792,1.00856,3.602,1.31712,0.38416000000000006,1.3719999999999999,2.1408,0.6244000000000001,2.23,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-07-12 11:30:00,3.36384,0.9811200000000001,3.504,1.19424,0.34832,1.244,2.1696,0.6328,2.26,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-07-12 12:00:00,3.456,1.008,3.6,0.6816,0.1988,0.71,2.7744,0.8092,2.89,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-07-12 12:30:00,2.832,0.8260000000000001,2.95,0.9408000000000001,0.27440000000000003,0.98,1.8912,0.5516,1.97,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-07-12 13:00:00,2.86272,0.83496,2.982,1.30752,0.38136000000000003,1.362,1.5552000000000001,0.4536,1.62,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-07-12 13:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.38432,0.40376,1.442,1.4592,0.42560000000000003,1.52,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-07-12 14:00:00,2.3923200000000002,0.69776,2.492,1.58592,0.46256,1.6520000000000001,0.8064,0.23520000000000002,0.84,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-07-12 14:30:00,2.5248,0.7364,2.63,1.536,0.448,1.6,0.9888,0.2884,1.03,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-07-12 15:00:00,2.4700800000000003,0.7204400000000001,2.573,1.54848,0.45164000000000004,1.613,0.9216000000000001,0.26880000000000004,0.96,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-07-12 15:30:00,2.40096,0.70028,2.501,1.5561600000000002,0.45388000000000006,1.621,0.8448,0.2464,0.88,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-07-12 16:00:00,2.64576,0.77168,2.7560000000000002,1.51296,0.44128000000000006,1.576,1.1328,0.3304,1.18,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-12 16:30:00,2.7504,0.8022,2.865,1.464,0.427,1.525,1.2864,0.37520000000000003,1.34,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-07-12 17:00:00,2.65056,0.7730800000000001,2.761,1.41216,0.41188,1.471,1.2384,0.3612,1.29,5.232,1.526,5.45,5.232,1.526,5.45
2019-07-12 17:30:00,2.84832,0.83076,2.967,1.37952,0.40236000000000005,1.437,1.4688,0.4284,1.53,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-12 18:00:00,3.024,0.882,3.15,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6703999999999999,0.4872,1.74,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-12 18:30:00,3.66048,1.06764,3.813,1.37568,0.40124000000000004,1.433,2.2848,0.6664,2.38,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-12 19:00:00,3.70464,1.08052,3.859,1.34304,0.39172,1.399,2.3616,0.6888000000000001,2.46,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-12 19:30:00,3.8937600000000003,1.13568,4.056,1.38816,0.40488,1.446,2.5056000000000003,0.7308,2.61,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-12 20:00:00,3.41472,0.9959600000000001,3.557,1.26432,0.36876000000000003,1.317,2.1504,0.6272,2.24,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-07-12 20:30:00,3.14304,0.9167200000000001,3.274,1.29024,0.37632000000000004,1.344,1.8528,0.5404,1.9300000000000002,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-07-12 21:00:00,3.16128,0.9220400000000001,3.293,1.23168,0.35924,1.283,1.9296000000000002,0.5628000000000001,2.01,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-12 21:30:00,3.4992,1.0206,3.645,1.2048,0.3514,1.255,2.2944,0.6692,2.39,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-12 22:00:00,3.50016,1.02088,3.646,1.30176,0.37968,1.3559999999999999,2.1984,0.6412,2.29,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-12 22:30:00,3.33888,0.97384,3.478,1.30368,0.38024,1.358,2.0352,0.5936,2.12,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-12 23:00:00,3.25152,0.9483600000000001,3.387,1.32192,0.38556,1.377,1.9296000000000002,0.5628000000000001,2.01,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-12 23:30:00,2.9971200000000002,0.87416,3.122,1.26912,0.37016000000000004,1.322,1.728,0.504,1.8,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-13 00:00:00,3.3312,0.9716,3.47,1.2384,0.3612,1.29,2.0928,0.6104,2.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-13 00:30:00,3.2112,0.9366000000000001,3.345,1.2048,0.3514,1.255,2.0064,0.5852,2.09,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-13 01:00:00,3.20544,0.9349200000000001,3.339,1.22784,0.35812000000000005,1.279,1.9776,0.5768,2.06,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-13 01:30:00,3.24192,0.9455600000000001,3.377,1.23552,0.36036,1.287,2.0064,0.5852,2.09,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-13 02:00:00,2.99808,0.8744400000000001,3.123,1.23168,0.35924,1.283,1.7664,0.5152,1.8399999999999999,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-13 02:30:00,2.80896,0.8192800000000001,2.926,1.17696,0.34328000000000003,1.226,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-13 03:00:00,2.77728,0.8100400000000001,2.893,1.1932800000000001,0.34804,1.2429999999999999,1.584,0.462,1.65,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-13 03:30:00,3.01824,0.8803200000000001,3.144,1.20384,0.35112000000000004,1.254,1.8144,0.5292,1.8900000000000001,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-13 04:00:00,3.22752,0.9413600000000001,3.362,1.23072,0.35896000000000006,1.282,1.9968,0.5824,2.08,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-13 04:30:00,3.0576,0.8918,3.185,1.224,0.357,1.275,1.8336000000000001,0.5348,1.9100000000000001,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-07-13 05:00:00,3.01056,0.8780800000000001,3.136,1.24416,0.36288000000000004,1.296,1.7664,0.5152,1.8399999999999999,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-07-13 05:30:00,2.9232,0.8526,3.045,1.2432,0.36260000000000003,1.295,1.6800000000000002,0.49,1.75,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-13 06:00:00,3.02784,0.8831200000000001,3.154,1.24224,0.36232000000000003,1.294,1.7856,0.5208,1.8599999999999999,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-13 06:30:00,3.12288,0.9108400000000001,3.253,1.22208,0.35644000000000003,1.2730000000000001,1.9008,0.5544,1.98,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-13 07:00:00,3.2640000000000002,0.9520000000000001,3.4,1.2288000000000001,0.3584,1.28,2.0352,0.5936,2.12,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-13 07:30:00,3.48192,1.01556,3.627,1.22592,0.35756000000000004,1.2770000000000001,2.2560000000000002,0.658,2.35,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-13 08:00:00,3.46368,1.01024,3.608,1.20768,0.35224000000000005,1.258,2.2560000000000002,0.658,2.35,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-13 08:30:00,4.49568,1.31124,4.683,1.1932800000000001,0.34804,1.2429999999999999,3.3024,0.9632000000000001,3.44,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-13 09:00:00,5.66112,1.65116,5.897,1.19712,0.34916,1.2469999999999999,4.464,1.302,4.65,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-07-13 09:30:00,4.05792,1.18356,4.227,1.19712,0.34916,1.2469999999999999,2.8608000000000002,0.8344,2.98,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-13 10:00:00,3.64512,1.06316,3.797,1.20672,0.35196000000000005,1.2570000000000001,2.4384,0.7112,2.54,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-13 10:30:00,3.69504,1.07772,3.849,1.22784,0.35812000000000005,1.279,2.4672,0.7196,2.5700000000000003,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-13 11:00:00,3.60768,1.05224,3.758,1.23648,0.36064,1.288,2.3712,0.6916,2.47,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-13 11:30:00,3.7027200000000002,1.07996,3.857,1.22592,0.35756000000000004,1.2770000000000001,2.4768,0.7224,2.58,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-13 12:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.2384,0.3612,1.29,2.4288,0.7084,2.5300000000000002,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-13 12:30:00,3.51456,1.02508,3.661,1.23936,0.36148,1.291,2.2752,0.6636000000000001,2.37,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-13 13:00:00,3.52704,1.02872,3.674,1.27104,0.37072000000000005,1.324,2.2560000000000002,0.658,2.35,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-13 13:30:00,3.46368,1.01024,3.608,1.23648,0.36064,1.288,2.2272,0.6496000000000001,2.32,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-13 14:00:00,3.27168,0.9542400000000001,3.408,1.24608,0.36344000000000004,1.298,2.0256,0.5908,2.11,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-13 14:30:00,3.29376,0.9606800000000001,3.431,1.22976,0.35868000000000005,1.2810000000000001,2.064,0.602,2.15,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-13 15:00:00,3.2784,0.9562,3.415,1.2144,0.3542,1.2650000000000001,2.064,0.602,2.15,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-13 15:30:00,3.19776,0.9326800000000001,3.331,1.20096,0.35028000000000004,1.251,1.9968,0.5824,2.08,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-13 16:00:00,3.14976,0.91868,3.281,1.20096,0.35028000000000004,1.251,1.9488,0.5684,2.03,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-13 16:30:00,2.88192,0.8405600000000001,3.002,1.21152,0.35336,1.262,1.6703999999999999,0.4872,1.74,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-13 17:00:00,3.33216,0.9718800000000001,3.471,1.21056,0.35308,1.2610000000000001,2.1216,0.6188,2.21,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-13 17:30:00,3.62112,1.05616,3.7720000000000002,1.21152,0.35336,1.262,2.4096,0.7028,2.51,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-13 18:00:00,3.72192,1.08556,3.877,1.20672,0.35196000000000005,1.2570000000000001,2.5152,0.7336,2.62,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-13 18:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.19424,0.34832,1.244,2.64,0.77,2.75,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-13 19:00:00,3.80928,1.11104,3.968,1.18848,0.34664,1.238,2.6208,0.7644000000000001,2.73,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-13 19:30:00,3.77856,1.10208,3.936,1.18656,0.34608000000000005,1.236,2.592,0.756,2.7,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-13 20:00:00,3.75936,1.0964800000000001,3.916,1.18656,0.34608000000000005,1.236,2.5728,0.7504000000000001,2.68,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-13 20:30:00,3.6556800000000003,1.06624,3.808,1.11168,0.32424000000000003,1.158,2.544,0.742,2.65,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-13 21:00:00,3.5136000000000003,1.0248,3.66,1.104,0.322,1.15,2.4096,0.7028,2.51,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-13 21:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.10112,0.32116,1.147,2.4,0.7000000000000001,2.5,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-13 22:00:00,3.6086400000000003,1.05252,3.759,1.10304,0.32172,1.149,2.5056000000000003,0.7308,2.61,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-13 22:30:00,3.6,1.05,3.75,1.152,0.336,1.2,2.448,0.714,2.55,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-13 23:00:00,3.45792,1.00856,3.602,1.20192,0.35056000000000004,1.252,2.2560000000000002,0.658,2.35,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-13 23:30:00,3.33696,0.97328,3.476,1.1961600000000001,0.34888,1.246,2.1408,0.6244000000000001,2.23,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-14 00:00:00,3.28992,0.9595600000000001,3.427,1.1875200000000001,0.34636,1.237,2.1024,0.6132000000000001,2.19,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-14 00:30:00,3.32544,0.9699200000000001,3.464,1.18464,0.34552000000000005,1.234,2.1408,0.6244000000000001,2.23,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-07-14 01:00:00,3.17376,0.9256800000000001,3.306,1.18656,0.34608000000000005,1.236,1.9872,0.5796,2.07,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-14 01:30:00,3.0288,0.8834000000000001,3.155,1.1856,0.3458,1.235,1.8432,0.5376000000000001,1.92,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-07-14 02:00:00,2.9923200000000003,0.8727600000000001,3.117,1.1875200000000001,0.34636,1.237,1.8048000000000002,0.5264,1.88,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-07-14 02:30:00,3.03072,0.8839600000000001,3.157,1.1875200000000001,0.34636,1.237,1.8432,0.5376000000000001,1.92,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-07-14 03:00:00,3.09504,0.9027200000000001,3.224,1.11744,0.32592000000000004,1.164,1.9776,0.5768,2.06,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-14 03:30:00,2.9212800000000003,0.85204,3.043,1.10688,0.32284,1.153,1.8144,0.5292,1.8900000000000001,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-07-14 04:00:00,3.06336,0.89348,3.191,1.13376,0.33068000000000003,1.181,1.9296000000000002,0.5628000000000001,2.01,2.544,0.742,2.65,2.544,0.742,2.65
2019-07-14 04:30:00,3.16224,0.92232,3.294,1.18464,0.34552000000000005,1.234,1.9776,0.5768,2.06,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-14 05:00:00,3.07104,0.8957200000000001,3.199,1.18944,0.34692,1.239,1.8816000000000002,0.5488000000000001,1.96,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-14 05:30:00,3.0288,0.8834000000000001,3.155,1.1856,0.3458,1.235,1.8432,0.5376000000000001,1.92,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-07-14 06:00:00,3.072,0.896,3.2,1.1904,0.3472,1.24,1.8816000000000002,0.5488000000000001,1.96,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-14 06:30:00,3.03936,0.88648,3.166,1.18656,0.34608000000000005,1.236,1.8528,0.5404,1.9300000000000002,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-14 07:00:00,3.14496,0.9172800000000001,3.276,1.18656,0.34608000000000005,1.236,1.9584000000000001,0.5712,2.04,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-14 07:30:00,3.2524800000000003,0.94864,3.388,1.18848,0.34664,1.238,2.064,0.602,2.15,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-14 08:00:00,3.30048,0.96264,3.438,1.18848,0.34664,1.238,2.112,0.616,2.2,2.976,0.868,3.1,2.976,0.868,3.1
2019-07-14 08:30:00,3.2976,0.9618000000000001,3.435,1.1856,0.3458,1.235,2.112,0.616,2.2,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-14 09:00:00,3.33792,0.9735600000000001,3.477,1.1875200000000001,0.34636,1.237,2.1504,0.6272,2.24,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-14 09:30:00,3.43968,1.00324,3.583,1.1932800000000001,0.34804,1.2429999999999999,2.2464,0.6552,2.34,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-14 10:00:00,3.42528,0.99904,3.568,1.18848,0.34664,1.238,2.2368,0.6524,2.33,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-14 10:30:00,3.50784,1.02312,3.654,1.21344,0.35392,1.264,2.2944,0.6692,2.39,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-14 11:00:00,3.30336,0.9634800000000001,3.441,1.24896,0.36428000000000005,1.301,2.0544000000000002,0.5992000000000001,2.14,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-14 11:30:00,3.30528,0.9640400000000001,3.443,1.27008,0.37044000000000005,1.323,2.0352,0.5936,2.12,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-14 12:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.27872,0.37296,1.332,1.3824,0.4032,1.44,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-14 12:30:00,3.1392,0.9156000000000001,3.27,1.2671999999999999,0.36960000000000004,1.32,1.8719999999999999,0.546,1.9500000000000002,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-14 13:00:00,3.1248,0.9114000000000001,3.255,1.2528000000000001,0.3654,1.305,1.8719999999999999,0.546,1.9500000000000002,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-14 13:30:00,3.55584,1.03712,3.7039999999999997,1.28064,0.37352,1.334,2.2752,0.6636000000000001,2.37,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-14 14:00:00,3.55104,1.03572,3.699,1.22784,0.35812000000000005,1.279,2.3232,0.6776,2.42,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-14 14:30:00,3.09216,0.9018800000000001,3.221,1.28736,0.37548000000000004,1.341,1.8048000000000002,0.5264,1.88,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-14 15:00:00,2.55456,0.7450800000000001,2.661,1.26816,0.36988000000000004,1.321,1.2864,0.37520000000000003,1.34,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-14 15:30:00,2.71104,0.7907200000000001,2.824,1.2230400000000001,0.35672000000000004,1.274,1.488,0.434,1.55,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-14 16:00:00,2.8848000000000003,0.8414,3.005,1.2144,0.3542,1.2650000000000001,1.6703999999999999,0.4872,1.74,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-14 16:30:00,3.02496,0.8822800000000001,3.151,0.9129600000000001,0.26628,0.9510000000000001,2.112,0.616,2.2,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-14 17:00:00,2.94144,0.85792,3.064,1.12704,0.32872,1.174,1.8144,0.5292,1.8900000000000001,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-14 17:30:00,2.92224,0.8523200000000001,3.044,1.2230400000000001,0.35672000000000004,1.274,1.6992,0.49560000000000004,1.77,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-14 18:00:00,2.9683200000000003,0.8657600000000001,3.092,1.19232,0.34776,1.242,1.776,0.518,1.85,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-14 18:30:00,3.45024,1.00632,3.594,1.18464,0.34552000000000005,1.234,2.2656,0.6608,2.36,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-14 19:00:00,3.43296,1.00128,3.576,1.1961600000000001,0.34888,1.246,2.2368,0.6524,2.33,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-14 19:30:00,3.6144,1.0542,3.765,1.2048,0.3514,1.255,2.4096,0.7028,2.51,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-14 20:00:00,3.52416,1.02788,3.6710000000000003,1.20096,0.35028000000000004,1.251,2.3232,0.6776,2.42,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-14 20:30:00,3.4176,0.9968,3.56,1.2192,0.3556,1.27,2.1984,0.6412,2.29,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-14 21:00:00,3.46176,1.00968,3.606,1.18656,0.34608000000000005,1.236,2.2752,0.6636000000000001,2.37,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-14 21:30:00,3.42528,0.99904,3.568,1.18848,0.34664,1.238,2.2368,0.6524,2.33,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-14 22:00:00,3.58656,1.04608,3.7359999999999998,1.1961600000000001,0.34888,1.246,2.3904,0.6972,2.49,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-14 22:30:00,3.57024,1.04132,3.719,1.20864,0.35252000000000006,1.259,2.3616,0.6888000000000001,2.46,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-14 23:00:00,3.66912,1.07016,3.822,1.19232,0.34776,1.242,2.4768,0.7224,2.58,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-14 23:30:00,3.66432,1.06876,3.817,1.1875200000000001,0.34636,1.237,2.4768,0.7224,2.58,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-07-15 00:00:00,3.46368,1.01024,3.608,1.19808,0.34944000000000003,1.248,2.2656,0.6608,2.36,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-15 00:30:00,3.31392,0.9665600000000001,3.452,1.19232,0.34776,1.242,2.1216,0.6188,2.21,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-15 01:00:00,2.81664,0.82152,2.934,1.18464,0.34552000000000005,1.234,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-07-15 01:30:00,2.67264,0.7795200000000001,2.784,1.19424,0.34832,1.244,1.4784000000000002,0.4312,1.54,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-07-15 02:00:00,2.85888,0.83384,2.9779999999999998,1.18848,0.34664,1.238,1.6703999999999999,0.4872,1.74,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-07-15 02:30:00,2.68896,0.7842800000000001,2.801,1.19136,0.34748,1.241,1.4976,0.4368,1.56,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-07-15 03:00:00,2.64384,0.77112,2.754,1.17504,0.34272,1.224,1.4688,0.4284,1.53,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-15 03:30:00,2.54976,0.74368,2.656,1.10976,0.32368,1.156,1.44,0.42,1.5,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-15 04:00:00,2.72064,0.7935200000000001,2.834,1.15584,0.33712000000000003,1.204,1.5648,0.45640000000000003,1.63,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-07-15 04:30:00,2.8022400000000003,0.81732,2.919,1.17984,0.34412000000000004,1.229,1.6224,0.4732,1.69,2.784,0.812,2.9,2.784,0.812,2.9
2019-07-15 05:00:00,2.8032,0.8176,2.92,1.1904,0.3472,1.24,1.6128,0.47040000000000004,1.6800000000000002,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-07-15 05:30:00,2.86272,0.83496,2.982,1.18272,0.34496000000000004,1.232,1.6800000000000002,0.49,1.75,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-07-15 06:00:00,3.10176,0.90468,3.231,1.18176,0.34468000000000004,1.231,1.92,0.56,2.0,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-07-15 06:30:00,3.7977600000000002,1.10768,3.956,1.17696,0.34328000000000003,1.226,2.6208,0.7644000000000001,2.73,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-07-15 07:00:00,3.77568,1.10124,3.933,1.18368,0.34524000000000005,1.233,2.592,0.756,2.7,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-15 07:30:00,3.98304,1.16172,4.149,1.17984,0.34412000000000004,1.229,2.8032,0.8176,2.92,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-15 08:00:00,3.96768,1.15724,4.133,1.18368,0.34524000000000005,1.233,2.784,0.812,2.9,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-15 08:30:00,4.1088000000000005,1.1984,4.28,1.1808,0.34440000000000004,1.23,2.928,0.854,3.05,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-15 09:00:00,4.07808,1.18944,4.248,1.17888,0.34384000000000003,1.228,2.8992,0.8456,3.02,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-15 09:30:00,3.82752,1.11636,3.987,1.17792,0.34356000000000003,1.227,2.6496,0.7728,2.76,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-15 10:00:00,3.8457600000000003,1.12168,4.006,1.17696,0.34328000000000003,1.226,2.6688,0.7784000000000001,2.7800000000000002,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-07-15 10:30:00,3.9532800000000003,1.15304,4.118,1.17888,0.34384000000000003,1.228,2.7744,0.8092,2.89,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-07-15 11:00:00,4.14048,1.20764,4.313,1.18368,0.34524000000000005,1.233,2.9568000000000003,0.8624,3.08,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-15 11:30:00,4.03776,1.17768,4.206,1.1961600000000001,0.34888,1.246,2.8416,0.8288000000000001,2.96,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-07-15 12:00:00,4.00608,1.16844,4.173,1.20288,0.35084000000000004,1.2530000000000001,2.8032,0.8176,2.92,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-07-15 12:30:00,4.1712,1.2166000000000001,4.345,1.2048,0.3514,1.255,2.9664,0.8652000000000001,3.09,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-15 13:00:00,4.14048,1.20764,4.313,1.21248,0.35364,1.263,2.928,0.854,3.05,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-15 13:30:00,4.12704,1.2037200000000001,4.299,1.20864,0.35252000000000006,1.259,2.9184,0.8512000000000001,3.04,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-07-15 14:00:00,3.91104,1.14072,4.074,1.19424,0.34832,1.244,2.7168,0.7924,2.83,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-07-15 14:30:00,3.8572800000000003,1.12504,4.018,1.20768,0.35224000000000005,1.258,2.6496,0.7728,2.76,4.896,1.428,5.1,4.896,1.428,5.1
2019-07-15 15:00:00,3.97056,1.15808,4.136,1.1961600000000001,0.34888,1.246,2.7744,0.8092,2.89,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-07-15 15:30:00,4.35936,1.27148,4.541,1.20096,0.35028000000000004,1.251,3.1584,0.9212,3.29,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-15 16:00:00,4.08384,1.19112,4.254,1.27104,0.37072000000000005,1.324,2.8128,0.8204,2.93,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-07-15 16:30:00,3.96864,1.15752,4.134,1.26144,0.36792,1.314,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-07-15 17:00:00,4.54848,1.32664,4.7379999999999995,1.26528,0.36904000000000003,1.318,3.2832,0.9576,3.42,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-07-15 17:30:00,4.15776,1.21268,4.331,1.21056,0.35308,1.2610000000000001,2.9472,0.8596,3.07,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-07-15 18:00:00,4.2384,1.2362,4.415,1.2048,0.3514,1.255,3.0336,0.8848,3.16,5.184,1.512,5.4,5.184,1.512,5.4
2019-07-15 18:30:00,4.37856,1.27708,4.561,1.18176,0.34468000000000004,1.231,3.1968,0.9324,3.33,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-15 19:00:00,4.50624,1.31432,4.694,1.17504,0.34272,1.224,3.3312,0.9716,3.47,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-15 19:30:00,4.73376,1.38068,4.931,1.13376,0.33068000000000003,1.181,3.6,1.05,3.75,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-15 20:00:00,4.8288,1.4084,5.03,1.104,0.322,1.15,3.7248,1.0864,3.88,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-07-15 20:30:00,4.62624,1.34932,4.819,1.10304,0.32172,1.149,3.5232,1.0276,3.67,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-15 21:00:00,4.58976,1.33868,4.781,1.10496,0.32228,1.151,3.4848,1.0164,3.63,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-15 21:30:00,4.40736,1.28548,4.591,1.10496,0.32228,1.151,3.3024,0.9632000000000001,3.44,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-15 22:00:00,4.19712,1.22416,4.372,1.11552,0.32536000000000004,1.162,3.0816,0.8988,3.21,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-15 22:30:00,3.9878400000000003,1.16312,4.154,1.12704,0.32872,1.174,2.8608000000000002,0.8344,2.98,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-15 23:00:00,3.73728,1.0900400000000001,3.893,1.12608,0.32844,1.173,2.6112,0.7616,2.7199999999999998,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-15 23:30:00,3.4300800000000002,1.00044,3.573,1.15488,0.33684000000000003,1.203,2.2752,0.6636000000000001,2.37,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-16 00:00:00,3.47904,1.01472,3.624,1.17504,0.34272,1.224,2.304,0.672,2.4,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-16 00:30:00,3.44544,1.00492,3.589,1.17984,0.34412000000000004,1.229,2.2656,0.6608,2.36,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-16 01:00:00,3.4128,0.9954000000000001,3.555,1.176,0.343,1.225,2.2368,0.6524,2.33,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-16 01:30:00,3.72576,1.08668,3.8810000000000002,1.17216,0.34188,1.221,2.5536,0.7448,2.66,3.12,0.91,3.25,3.12,0.91,3.25
2019-07-16 02:00:00,3.7632,1.0976,3.92,1.1136,0.32480000000000003,1.16,2.6496,0.7728,2.76,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-16 02:30:00,3.5606400000000002,1.03852,3.709,1.1222400000000001,0.32732,1.169,2.4384,0.7112,2.54,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-16 03:00:00,3.3264,0.9702000000000001,3.465,1.1184,0.3262,1.165,2.208,0.644,2.3,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-16 03:30:00,3.34272,0.97496,3.482,1.13472,0.33096000000000003,1.182,2.208,0.644,2.3,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-16 04:00:00,3.42048,0.9976400000000001,3.563,1.1932800000000001,0.34804,1.2429999999999999,2.2272,0.6496000000000001,2.32,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-16 04:30:00,3.3407999999999998,0.9744,3.48,1.1904,0.3472,1.24,2.1504,0.6272,2.24,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-16 05:00:00,3.1968,0.9324,3.33,1.2,0.35000000000000003,1.25,1.9968,0.5824,2.08,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-16 05:30:00,3.47328,1.01304,3.618,1.2172800000000001,0.35504,1.268,2.2560000000000002,0.658,2.35,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-07-16 06:00:00,3.43488,1.00184,3.578,1.24608,0.36344000000000004,1.298,2.1888,0.6384000000000001,2.2800000000000002,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-16 06:30:00,3.5020800000000003,1.02144,3.648,1.2172800000000001,0.35504,1.268,2.2848,0.6664,2.38,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-16 07:00:00,3.97344,1.15892,4.139,1.18944,0.34692,1.239,2.784,0.812,2.9,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-16 07:30:00,4.28064,1.24852,4.459,1.17984,0.34412000000000004,1.229,3.1008,0.9044000000000001,3.23,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-07-16 08:00:00,4.2633600000000005,1.24348,4.441,1.19136,0.34748,1.241,3.072,0.896,3.2,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-07-16 08:30:00,4.28448,1.24964,4.463,1.21248,0.35364,1.263,3.072,0.896,3.2,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-07-16 09:00:00,4.26048,1.24264,4.438,1.23648,0.36064,1.288,3.024,0.882,3.15,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-07-16 09:30:00,3.9763200000000003,1.15976,4.142,0.7603200000000001,0.22176,0.792,3.216,0.9380000000000001,3.35,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-16 10:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.34944000000000003,0.10192000000000001,0.364,3.0048,0.8764000000000001,3.13,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-07-16 10:30:00,3.39072,0.9889600000000001,3.532,0.52032,0.15176,0.542,2.8704,0.8372,2.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-16 11:00:00,3.40896,0.99428,3.551,0.53856,0.15708000000000003,0.561,2.8704,0.8372,2.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-16 11:30:00,3.3235200000000003,0.9693600000000001,3.462,0.45312,0.13216,0.47200000000000003,2.8704,0.8372,2.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-16 12:00:00,2.88672,0.84196,3.007,0.49632000000000004,0.14476,0.517,2.3904,0.6972,2.49,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-16 12:30:00,2.91648,0.8506400000000001,3.038,0.57408,0.16744,0.598,2.3424,0.6832,2.44,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-07-16 13:00:00,3.10272,0.9049600000000001,3.232,0.54912,0.16016000000000002,0.5720000000000001,2.5536,0.7448,2.66,6.096,1.778,6.35,6.096,1.778,6.35
2019-07-16 13:30:00,3.192,0.931,3.325,0.5232,0.1526,0.545,2.6688,0.7784000000000001,2.7800000000000002,6.096,1.778,6.35,6.096,1.778,6.35
2019-07-16 14:00:00,3.85248,1.12364,4.013,0.9628800000000001,0.28084000000000003,1.003,2.8896,0.8428,3.01,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-16 14:30:00,3.65472,1.06596,3.807,1.15872,0.33796000000000004,1.207,2.496,0.728,2.6,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-16 15:00:00,4.1664,1.2152,4.34,1.2576,0.3668,1.31,2.9088000000000003,0.8484,3.03,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-07-16 15:30:00,3.61536,1.05448,3.766,1.20576,0.35168000000000005,1.256,2.4096,0.7028,2.51,5.472,1.596,5.7,5.472,1.596,5.7
2019-07-16 16:00:00,3.75456,1.09508,3.911,1.21056,0.35308,1.2610000000000001,2.544,0.742,2.65,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-07-16 16:30:00,3.85344,1.12392,4.014,1.15584,0.33712000000000003,1.204,2.6976,0.7868,2.81,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-07-16 17:00:00,5.05152,1.47336,5.2620000000000005,1.15392,0.33656,1.202,3.8976,1.1368,4.06,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-07-16 17:30:00,5.93472,1.73096,6.182,1.16352,0.33936000000000005,1.212,4.7712,1.3916,4.97,5.904,1.722,6.15,5.904,1.722,6.15
2019-07-16 18:00:00,5.9664,1.7402000000000002,6.215,1.1664,0.3402,1.215,4.8,1.4,5.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-07-16 18:30:00,5.9376,1.7318,6.185,1.1664,0.3402,1.215,4.7712,1.3916,4.97,6.384,1.862,6.65,6.384,1.862,6.65
2019-07-16 19:00:00,5.7340800000000005,1.67244,5.973,1.17408,0.34244,1.223,4.5600000000000005,1.33,4.75,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-07-16 19:30:00,4.76832,1.39076,4.967,1.16832,0.34076,1.217,3.6,1.05,3.75,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-16 20:00:00,4.90848,1.43164,5.113,1.16448,0.33964000000000005,1.213,3.7439999999999998,1.092,3.9,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-07-16 20:30:00,4.9248,1.4364,5.13,1.1712,0.3416,1.22,3.7536,1.0948,3.91,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-07-16 21:00:00,4.66944,1.36192,4.864,1.17504,0.34272,1.224,3.4944,1.0192,3.64,4.896,1.428,5.1,4.896,1.428,5.1
2019-07-16 21:30:00,4.608,1.344,4.8,1.1808,0.34440000000000004,1.23,3.4272,0.9996,3.5700000000000003,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-16 22:00:00,4.4352,1.2936,4.62,1.1712,0.3416,1.22,3.2640000000000002,0.9520000000000001,3.4,4.656,1.358,4.85,4.656,1.358,4.85
2019-07-16 22:30:00,4.0416,1.1788,4.21,1.104,0.322,1.15,2.9376,0.8568,3.06,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-07-16 23:00:00,3.95616,1.15388,4.121,1.10496,0.32228,1.151,2.8512,0.8316,2.9699999999999998,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-16 23:30:00,4.00512,1.16816,4.172,1.10592,0.32256,1.152,2.8992,0.8456,3.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-17 00:00:00,3.8016,1.1088,3.96,1.104,0.322,1.15,2.6976,0.7868,2.81,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-17 00:30:00,4.02336,1.17348,4.191,1.11456,0.32508000000000004,1.161,2.9088000000000003,0.8484,3.03,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-17 01:00:00,4.12416,1.20288,4.296,1.16736,0.34048,1.216,2.9568000000000003,0.8624,3.08,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-17 01:30:00,3.94368,1.15024,4.108,1.16928,0.34104,1.218,2.7744,0.8092,2.89,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-17 02:00:00,3.98208,1.16144,4.148,1.16928,0.34104,1.218,2.8128,0.8204,2.93,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-17 02:30:00,3.82848,1.11664,3.988,1.16928,0.34104,1.218,2.6592000000000002,0.7756000000000001,2.77,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-17 03:00:00,3.68544,1.07492,3.839,1.17024,0.34132,1.219,2.5152,0.7336,2.62,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-17 03:30:00,3.5961600000000002,1.04888,3.746,1.17696,0.34328000000000003,1.226,2.4192,0.7056,2.52,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-17 04:00:00,3.50976,1.02368,3.656,1.1961600000000001,0.34888,1.246,2.3136,0.6748000000000001,2.41,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-17 04:30:00,3.43872,1.00296,3.582,1.19232,0.34776,1.242,2.2464,0.6552,2.34,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-17 05:00:00,3.36864,0.9825200000000001,3.509,1.19904,0.34972000000000003,1.249,2.1696,0.6328,2.26,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-17 05:30:00,3.44736,1.00548,3.591,1.21056,0.35308,1.2610000000000001,2.2368,0.6524,2.33,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-17 06:00:00,3.5664,1.0402,3.715,1.1856,0.3458,1.235,2.3808,0.6944,2.48,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-17 06:30:00,3.74688,1.09284,3.903,1.1932800000000001,0.34804,1.2429999999999999,2.5536,0.7448,2.66,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-17 07:00:00,4.12992,1.20456,4.302,1.17312,0.34216,1.222,2.9568000000000003,0.8624,3.08,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-17 07:30:00,4.3008,1.2544,4.48,1.1712,0.3416,1.22,3.1296,0.9128000000000001,3.26,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
