Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 08:00:00,4.41024,1.28632,4.594,1.17504,0.34272,1.224,3.2352,0.9436,3.37,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-17 08:30:00,4.31424,1.2583199999999999,4.494,1.18464,0.34552000000000005,1.234,3.1296,0.9128000000000001,3.26,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-07-17 09:00:00,4.29216,1.25188,4.471,1.22016,0.35588000000000003,1.271,3.072,0.896,3.2,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-17 09:30:00,4.05312,1.18216,4.222,1.23072,0.35896000000000006,1.282,2.8224,0.8232,2.94,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-07-17 10:00:00,4.02048,1.17264,4.188,1.23648,0.36064,1.288,2.784,0.812,2.9,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-07-17 10:30:00,3.9312,1.1466,4.095,1.2336,0.3598,1.2850000000000001,2.6976,0.7868,2.81,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-07-17 11:00:00,3.76608,1.09844,3.923,1.23168,0.35924,1.283,2.5343999999999998,0.7392000000000001,2.64,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-07-17 11:30:00,3.88512,1.13316,4.047,1.22592,0.35756000000000004,1.2770000000000001,2.6592000000000002,0.7756000000000001,2.77,6.24,1.82,6.5,6.24,1.82,6.5
2019-07-17 12:00:00,5.01984,1.46412,5.229,1.24704,0.36372000000000004,1.299,3.7728,1.1004,3.93,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-07-17 12:30:00,5.2473600000000005,1.53048,5.466,1.2825600000000001,0.37408,1.336,3.9648,1.1564,4.13,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-07-17 13:00:00,5.10624,1.48932,5.319,1.30464,0.38052,1.359,3.8016,1.1088,3.96,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-07-17 13:30:00,4.6896,1.3678,4.885,1.3104,0.38220000000000004,1.365,3.3792,0.9856,3.52,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-07-17 14:00:00,4.69344,1.3689200000000001,4.889,1.26624,0.36932000000000004,1.319,3.4272,0.9996,3.5700000000000003,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-07-17 14:30:00,5.34336,1.55848,5.566,1.27296,0.37128000000000005,1.326,4.0704,1.1872,4.24,6.432,1.876,6.7,6.432,1.876,6.7
2019-07-17 15:00:00,5.14464,1.50052,5.359,1.30464,0.38052,1.359,3.84,1.12,4.0,6.72,1.96,7.0,6.72,1.96,7.0
2019-07-17 15:30:00,5.2848,1.5413999999999999,5.505,1.2816,0.3738,1.335,4.0032,1.1676,4.17,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-07-17 16:00:00,5.39904,1.5747200000000001,5.624,1.24224,0.36232000000000003,1.294,4.1568,1.2124,4.33,6.768,1.974,7.05,6.768,1.974,7.05
2019-07-17 16:30:00,5.38464,1.5705200000000001,5.609,1.21824,0.35532,1.2690000000000001,4.1664,1.2152,4.34,6.96,2.03,7.25,6.96,2.03,7.25
2019-07-17 17:00:00,4.63008,1.35044,4.823,1.23168,0.35924,1.283,3.3984,0.9912000000000001,3.54,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-07-17 17:30:00,4.34016,1.2658800000000001,4.521,1.22976,0.35868000000000005,1.2810000000000001,3.1104,0.9072,3.24,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-07-17 18:00:00,5.30496,1.5472800000000002,5.526,1.26336,0.36848000000000003,1.316,4.0416,1.1788,4.21,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-07-17 18:30:00,5.37696,1.5682800000000001,5.601,1.24896,0.36428000000000005,1.301,4.128,1.204,4.3,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-17 19:00:00,4.3584,1.2711999999999999,4.54,1.1904,0.3472,1.24,3.168,0.924,3.3,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-17 19:30:00,5.35968,1.56324,5.583,1.14528,0.33404,1.193,4.2144,1.2292,4.39,6.144,1.792,6.4,6.144,1.792,6.4
2019-07-17 20:00:00,5.7504,1.6772,5.99,1.1424,0.3332,1.19,4.608,1.344,4.8,5.952,1.736,6.2,5.952,1.736,6.2
2019-07-17 20:30:00,5.5968,1.6324,5.83,1.1904,0.3472,1.24,4.4064,1.2852000000000001,4.59,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-07-17 21:00:00,5.54208,1.61644,5.773,1.23168,0.35924,1.283,4.3104,1.2572,4.49,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-07-17 21:30:00,5.56512,1.62316,5.797,1.23552,0.36036,1.287,4.3296,1.2628,4.51,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-07-17 22:00:00,4.52544,1.31992,4.714,1.25184,0.36512000000000006,1.304,3.2736,0.9548000000000001,3.41,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-07-17 22:30:00,4.39776,1.28268,4.5809999999999995,1.14336,0.33348000000000005,1.191,3.2544,0.9492,3.39,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-07-17 23:00:00,4.79232,1.3977600000000001,4.992,1.11552,0.32536000000000004,1.162,3.6768,1.0724,3.83,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-07-17 23:30:00,5.48544,1.59992,5.714,1.11744,0.32592000000000004,1.164,4.368,1.274,4.55,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-07-18 00:00:00,5.03904,1.4697200000000001,5.249,1.1222400000000001,0.32732,1.169,3.9168000000000003,1.1424,4.08,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-07-18 00:30:00,4.9248,1.4364,5.13,1.2,0.35000000000000003,1.25,3.7248,1.0864,3.88,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-07-18 01:00:00,4.68576,1.3666800000000001,4.881,1.21056,0.35308,1.2610000000000001,3.4752,1.0136,3.62,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-18 01:30:00,4.73856,1.38208,4.936,1.17696,0.34328000000000003,1.226,3.5616,1.0388,3.71,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-07-18 02:00:00,4.45728,1.30004,4.643,1.13568,0.33124000000000003,1.183,3.3216,0.9688,3.46,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-18 02:30:00,4.63872,1.35296,4.832,1.15392,0.33656,1.202,3.4848,1.0164,3.63,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-07-18 03:00:00,4.89696,1.42828,5.101,1.21056,0.35308,1.2610000000000001,3.6864,1.0752,3.84,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-18 03:30:00,5.0688,1.4784000000000002,5.28,1.248,0.364,1.3,3.8208,1.1144,3.98,4.656,1.358,4.85,4.656,1.358,4.85
2019-07-18 04:00:00,5.016,1.463,5.225,1.2528000000000001,0.3654,1.305,3.7632,1.0976,3.92,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-18 04:30:00,5.064,1.477,5.275,1.224,0.357,1.275,3.84,1.12,4.0,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-18 05:00:00,4.93152,1.43836,5.1370000000000005,1.20672,0.35196000000000005,1.2570000000000001,3.7248,1.0864,3.88,4.896,1.428,5.1,4.896,1.428,5.1
2019-07-18 05:30:00,4.87392,1.42156,5.077,1.13952,0.33236000000000004,1.187,3.7344,1.0892,3.89,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-07-18 06:00:00,4.82784,1.40812,5.029,1.1222400000000001,0.32732,1.169,3.7056,1.0808,3.86,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-07-18 06:30:00,5.17728,1.51004,5.393,1.22208,0.35644000000000003,1.2730000000000001,3.9552,1.1536,4.12,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-07-18 07:00:00,5.33184,1.55512,5.554,1.2230400000000001,0.35672000000000004,1.274,4.1088000000000005,1.1984,4.28,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-07-18 07:30:00,5.55168,1.61924,5.783,1.21248,0.35364,1.263,4.3392,1.2656,4.52,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-07-18 08:00:00,5.62176,1.63968,5.856,1.20576,0.35168000000000005,1.256,4.416,1.288,4.6,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-07-18 08:30:00,5.3808,1.5694,5.605,1.1664,0.3402,1.215,4.2144,1.2292,4.39,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-07-18 09:00:00,5.4432,1.5876000000000001,5.67,1.152,0.336,1.2,4.2912,1.2516,4.47,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-07-18 09:30:00,5.1744,1.5091999999999999,5.39,1.1424,0.3332,1.19,4.032,1.176,4.2,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-07-18 10:00:00,5.424,1.5819999999999999,5.65,1.152,0.336,1.2,4.272,1.246,4.45,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-07-18 10:30:00,5.50752,1.60636,5.737,1.20672,0.35196000000000005,1.2570000000000001,4.3008,1.2544,4.48,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-07-18 11:00:00,5.25024,1.53132,5.469,1.21824,0.35532,1.2690000000000001,4.032,1.176,4.2,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-07-18 11:30:00,4.4256,1.2908,4.61,1.3248,0.3864,1.38,3.1008,0.9044000000000001,3.23,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-07-18 12:00:00,3.33216,0.9718800000000001,3.471,1.32576,0.38668,1.381,2.0064,0.5852,2.09,6.24,1.82,6.5,6.24,1.82,6.5
2019-07-18 12:30:00,5.17248,1.5086400000000002,5.388,1.28448,0.37464000000000003,1.338,3.888,1.134,4.05,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-07-18 13:00:00,4.71744,1.37592,4.914,1.35744,0.39592000000000005,1.4140000000000001,3.36,0.98,3.5,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-07-18 13:30:00,5.10624,1.48932,5.319,1.33344,0.38892000000000004,1.389,3.7728,1.1004,3.93,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-07-18 14:00:00,3.8448,1.1214,4.005,1.3296000000000001,0.38780000000000003,1.385,2.5152,0.7336,2.62,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-07-18 14:30:00,3.49152,1.01836,3.637,1.34112,0.39116,1.397,2.1504,0.6272,2.24,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-18 15:00:00,3.08928,0.9010400000000001,3.218,1.39008,0.40544,1.448,1.6992,0.49560000000000004,1.77,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-07-18 15:30:00,3.43968,1.00324,3.583,1.28928,0.37604000000000004,1.343,2.1504,0.6272,2.24,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-07-18 16:00:00,3.77856,1.10208,3.936,1.38816,0.40488,1.446,2.3904,0.6972,2.49,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-18 16:30:00,3.74688,1.09284,3.903,1.35648,0.39564000000000005,1.413,2.3904,0.6972,2.49,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-07-18 17:00:00,3.96672,1.15696,4.132,1.30752,0.38136000000000003,1.362,2.6592000000000002,0.7756000000000001,2.77,6.144,1.792,6.4,6.144,1.792,6.4
2019-07-18 17:30:00,4.224,1.232,4.4,1.3344,0.38920000000000005,1.3900000000000001,2.8896,0.8428,3.01,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-07-18 18:00:00,4.54368,1.32524,4.733,1.29888,0.37884,1.353,3.2448,0.9464,3.38,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-07-18 18:30:00,4.26144,1.24292,4.439,1.29504,0.37772000000000006,1.349,2.9664,0.8652000000000001,3.09,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-07-18 19:00:00,4.48992,1.30956,4.677,1.1875200000000001,0.34636,1.237,3.3024,0.9632000000000001,3.44,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-18 19:30:00,4.29696,1.25328,4.476,1.17696,0.34328000000000003,1.226,3.12,0.91,3.25,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-07-18 20:00:00,4.39296,1.28128,4.5760000000000005,1.18656,0.34608000000000005,1.236,3.2064,0.9352,3.34,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-07-18 20:30:00,4.56384,1.33112,4.754,1.26144,0.36792,1.314,3.3024,0.9632000000000001,3.44,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-18 21:00:00,4.4448,1.2964,4.63,1.2288000000000001,0.3584,1.28,3.216,0.9380000000000001,3.35,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-07-18 21:30:00,4.25952,1.2423600000000001,4.437,1.17792,0.34356000000000003,1.227,3.0816,0.8988,3.21,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-18 22:00:00,4.12704,1.2037200000000001,4.299,1.14144,0.33292000000000005,1.189,2.9856,0.8708,3.11,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-18 22:30:00,4.0944,1.1942,4.265,1.1280000000000001,0.329,1.175,2.9664,0.8652000000000001,3.09,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-18 23:00:00,3.7382400000000002,1.09032,3.894,1.11744,0.32592000000000004,1.164,2.6208,0.7644000000000001,2.73,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-18 23:30:00,3.60576,1.05168,3.7560000000000002,1.11936,0.32648000000000005,1.166,2.4864,0.7252000000000001,2.59,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-19 00:00:00,3.2995200000000002,0.9623600000000001,3.437,1.11072,0.32396,1.157,2.1888,0.6384000000000001,2.2800000000000002,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-19 00:30:00,2.92416,0.8528800000000001,3.046,1.11936,0.32648000000000005,1.166,1.8048000000000002,0.5264,1.88,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-19 01:00:00,2.85408,0.8324400000000001,2.973,1.15488,0.33684000000000003,1.203,1.6992,0.49560000000000004,1.77,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-19 01:30:00,3.29184,0.9601200000000001,3.429,1.18944,0.34692,1.239,2.1024,0.6132000000000001,2.19,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-19 02:00:00,3.53856,1.03208,3.686,1.1961600000000001,0.34888,1.246,2.3424,0.6832,2.44,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-19 02:30:00,3.51936,1.02648,3.666,1.18656,0.34608000000000005,1.236,2.3328,0.6804,2.43,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-19 03:00:00,3.13248,0.9136400000000001,3.263,1.1932800000000001,0.34804,1.2429999999999999,1.9392,0.5656,2.02,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-19 03:30:00,3.05376,0.89068,3.181,1.20096,0.35028000000000004,1.251,1.8528,0.5404,1.9300000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-19 04:00:00,3.25728,0.9500400000000001,3.393,1.1932800000000001,0.34804,1.2429999999999999,2.064,0.602,2.15,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-19 04:30:00,3.52224,1.02732,3.669,1.13184,0.33012,1.179,2.3904,0.6972,2.49,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-19 05:00:00,3.3552,0.9786,3.495,1.1376,0.33180000000000004,1.185,2.2176,0.6468,2.31,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-19 05:30:00,3.168,0.924,3.3,1.1424,0.3332,1.19,2.0256,0.5908,2.11,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-19 06:00:00,3.31296,0.96628,3.451,1.19136,0.34748,1.241,2.1216,0.6188,2.21,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-19 06:30:00,3.81216,1.11188,3.971,1.18176,0.34468000000000004,1.231,2.6304,0.7672,2.74,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-19 07:00:00,4.21728,1.23004,4.393,1.18368,0.34524000000000005,1.233,3.0336,0.8848,3.16,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-19 07:30:00,4.44576,1.29668,4.631,1.18176,0.34468000000000004,1.231,3.2640000000000002,0.9520000000000001,3.4,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-19 08:00:00,4.63296,1.35128,4.8260000000000005,1.18656,0.34608000000000005,1.236,3.4464,1.0052,3.59,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-07-19 08:30:00,4.54944,1.32692,4.739,1.14144,0.33292000000000005,1.189,3.408,0.994,3.55,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-19 09:00:00,4.6416,1.3538000000000001,4.835,1.0992,0.3206,1.145,3.5423999999999998,1.0332,3.69,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-19 09:30:00,4.4879999999999995,1.309,4.675,1.1664,0.3402,1.215,3.3216,0.9688,3.46,5.28,1.54,5.5,5.28,1.54,5.5
2019-07-19 10:00:00,4.06464,1.18552,4.234,1.26144,0.36792,1.314,2.8032,0.8176,2.92,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-07-19 10:30:00,4.24992,1.23956,4.427,1.29312,0.37716000000000005,1.347,2.9568000000000003,0.8624,3.08,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-07-19 11:00:00,4.39488,1.28184,4.578,1.26528,0.36904000000000003,1.318,3.1296,0.9128000000000001,3.26,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-19 11:30:00,4.4054400000000005,1.28492,4.589,1.24704,0.36372000000000004,1.299,3.1584,0.9212,3.29,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-19 12:00:00,4.1328,1.2054,4.305,1.176,0.343,1.225,2.9568000000000003,0.8624,3.08,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-19 12:30:00,3.86592,1.12756,4.027,1.20672,0.35196000000000005,1.2570000000000001,2.6592000000000002,0.7756000000000001,2.77,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-19 13:00:00,3.5856,1.0458,3.735,1.2912,0.3766,1.345,2.2944,0.6692,2.39,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-07-19 13:30:00,3.29184,0.9601200000000001,3.429,1.31424,0.38332000000000005,1.369,1.9776,0.5768,2.06,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-07-19 14:00:00,3.0912,0.9016000000000001,3.22,1.3728,0.40040000000000003,1.43,1.7184,0.5012,1.79,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-07-19 14:30:00,3.0384,0.8862,3.165,1.4256,0.4158,1.4849999999999999,1.6128,0.47040000000000004,1.6800000000000002,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-19 15:00:00,3.01728,0.88004,3.143,1.41408,0.41244000000000003,1.473,1.6032000000000002,0.4676,1.67,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-07-19 15:30:00,3.312,0.966,3.45,1.344,0.392,1.4,1.968,0.5740000000000001,2.05,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-07-19 16:00:00,3.0576,0.8918,3.185,1.2336,0.3598,1.2850000000000001,1.824,0.532,1.9,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-07-19 16:30:00,3.17568,0.9262400000000001,3.308,1.18848,0.34664,1.238,1.9872,0.5796,2.07,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-07-19 17:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.24704,0.36372000000000004,1.299,1.9872,0.5796,2.07,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-19 17:30:00,3.28128,0.9570400000000001,3.418,1.36128,0.39704000000000006,1.418,1.92,0.56,2.0,5.856,1.708,6.1,5.856,1.708,6.1
2019-07-19 18:00:00,3.55488,1.03684,3.7030000000000003,1.40448,0.40964000000000006,1.463,2.1504,0.6272,2.24,5.856,1.708,6.1,5.856,1.708,6.1
2019-07-19 18:30:00,3.6201600000000003,1.05588,3.771,1.27776,0.37268,1.331,2.3424,0.6832,2.44,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-07-19 19:00:00,3.56448,1.03964,3.713,1.25088,0.36484000000000005,1.303,2.3136,0.6748000000000001,2.41,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-07-19 19:30:00,3.42912,1.00016,3.572,1.25952,0.36736,1.312,2.1696,0.6328,2.26,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-07-19 20:00:00,3.67872,1.07296,3.832,1.27872,0.37296,1.332,2.4,0.7000000000000001,2.5,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-19 20:30:00,3.4368,1.0024,3.58,1.3344,0.38920000000000005,1.3900000000000001,2.1024,0.6132000000000001,2.19,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-19 21:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.3238400000000001,0.38612,1.379,1.9296000000000002,0.5628000000000001,2.01,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-07-19 21:30:00,3.34944,0.9769200000000001,3.489,1.31424,0.38332000000000005,1.369,2.0352,0.5936,2.12,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-07-19 22:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.14912,0.33516,1.197,2.352,0.686,2.45,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-19 22:30:00,3.3830400000000003,0.98672,3.524,1.13664,0.33152000000000004,1.184,2.2464,0.6552,2.34,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-19 23:00:00,3.38784,0.9881200000000001,3.529,1.19904,0.34972000000000003,1.249,2.1888,0.6384000000000001,2.2800000000000002,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-19 23:30:00,3.1584,0.9212,3.29,1.2671999999999999,0.36960000000000004,1.32,1.8912,0.5516,1.97,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-20 00:00:00,2.98944,0.87192,3.114,1.29024,0.37632000000000004,1.344,1.6992,0.49560000000000004,1.77,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-20 00:30:00,2.86944,0.8369200000000001,2.989,1.30464,0.38052,1.359,1.5648,0.45640000000000003,1.63,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-20 01:00:00,2.82336,0.8234800000000001,2.941,1.32576,0.38668,1.381,1.4976,0.4368,1.56,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-20 01:30:00,2.79744,0.8159200000000001,2.914,1.30944,0.38192000000000004,1.3639999999999999,1.488,0.434,1.55,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-20 02:00:00,3.18048,0.9276400000000001,3.313,1.1932800000000001,0.34804,1.2429999999999999,1.9872,0.5796,2.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-20 02:30:00,3.14976,0.91868,3.281,1.19136,0.34748,1.241,1.9584000000000001,0.5712,2.04,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-20 03:00:00,2.96352,0.86436,3.087,1.26432,0.36876000000000003,1.317,1.6992,0.49560000000000004,1.77,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-20 03:30:00,3.01248,0.8786400000000001,3.138,1.27488,0.37184,1.328,1.7376,0.5068,1.81,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-20 04:00:00,2.97696,0.86828,3.101,1.2585600000000001,0.36708,1.311,1.7184,0.5012,1.79,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-20 04:30:00,2.72448,0.79464,2.838,1.23648,0.36064,1.288,1.488,0.434,1.55,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-20 05:00:00,2.39424,0.69832,2.4939999999999998,1.19424,0.34832,1.244,1.2,0.35000000000000003,1.25,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-20 05:30:00,2.20608,0.64344,2.298,1.22688,0.35784000000000005,1.278,0.9792000000000001,0.2856,1.02,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-20 06:00:00,2.48928,0.72604,2.593,1.27968,0.37324,1.333,1.2096,0.3528,1.26,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-20 06:30:00,2.6832000000000003,0.7826000000000001,2.795,1.3104,0.38220000000000004,1.365,1.3728,0.40040000000000003,1.43,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-20 07:00:00,2.93472,0.85596,3.057,1.29312,0.37716000000000005,1.347,1.6416,0.4788,1.71,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-20 07:30:00,2.66304,0.7767200000000001,2.774,1.32864,0.38752000000000003,1.384,1.3344,0.38920000000000005,1.3900000000000001,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-20 08:00:00,2.44704,0.71372,2.549,1.35264,0.39452000000000004,1.409,1.0944,0.31920000000000004,1.1400000000000001,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-20 08:30:00,2.36352,0.6893600000000001,2.462,1.4131200000000002,0.41216,1.472,0.9504,0.2772,0.99,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-07-20 09:00:00,2.18976,0.63868,2.281,1.42176,0.41468000000000005,1.4809999999999999,0.768,0.224,0.8,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-20 09:30:00,2.78016,0.81088,2.896,1.3593600000000001,0.39648000000000005,1.416,1.4208,0.41440000000000005,1.48,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-20 10:00:00,4.26816,1.24488,4.446,1.47456,0.43008,1.536,2.7936,0.8148000000000001,2.91,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-20 10:30:00,2.62848,0.7666400000000001,2.738,1.58208,0.46144,1.6480000000000001,1.0464,0.3052,1.09,5.808,1.694,6.05,5.808,1.694,6.05
2019-07-20 11:00:00,2.78784,0.8131200000000001,2.904,1.65504,0.48272000000000004,1.724,1.1328,0.3304,1.18,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-07-20 11:30:00,2.61792,0.76356,2.727,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.9792000000000001,0.2856,1.02,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-07-20 12:00:00,2.93664,0.8565200000000001,3.059,1.63104,0.47572000000000003,1.699,1.3056,0.3808,1.3599999999999999,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-07-20 12:30:00,2.46144,0.7179200000000001,2.564,1.53984,0.44912,1.604,0.9216000000000001,0.26880000000000004,0.96,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-07-20 13:00:00,2.3376,0.6818000000000001,2.435,1.5408,0.4494,1.605,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-20 13:30:00,2.79264,0.81452,2.909,1.67904,0.48972000000000004,1.749,1.1136,0.32480000000000003,1.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-07-20 14:00:00,2.7216,0.7938000000000001,2.835,1.5888,0.46340000000000003,1.655,1.1328,0.3304,1.18,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-07-20 14:30:00,2.88288,0.84084,3.003,1.68288,0.49084000000000005,1.7530000000000001,1.2,0.35000000000000003,1.25,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-07-20 15:00:00,3.13632,0.9147600000000001,3.267,1.61952,0.47236000000000006,1.687,1.5168,0.4424,1.58,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-07-20 15:30:00,2.1792,0.6356,2.27,1.584,0.462,1.65,0.5952000000000001,0.1736,0.62,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-20 16:00:00,2.47776,0.7226800000000001,2.581,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.9696,0.2828,1.01,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-07-20 16:30:00,2.42112,0.70616,2.5220000000000002,1.5379200000000002,0.44856,1.6019999999999999,0.8832000000000001,0.2576,0.92,5.136,1.498,5.35,5.136,1.498,5.35
2019-07-20 17:00:00,2.15712,0.62916,2.247,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.6528,0.1904,0.68,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-07-20 17:30:00,2.05344,0.59892,2.1390000000000002,1.45824,0.42532000000000003,1.5190000000000001,0.5952000000000001,0.1736,0.62,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-07-20 18:00:00,2.27136,0.6624800000000001,2.366,1.20576,0.35168000000000005,1.256,1.0656,0.3108,1.11,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-20 18:30:00,3.03456,0.8850800000000001,3.161,1.21056,0.35308,1.2610000000000001,1.824,0.532,1.9,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-20 19:00:00,3.11328,0.9080400000000001,3.243,1.15488,0.33684000000000003,1.203,1.9584000000000001,0.5712,2.04,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-20 19:30:00,3.2448,0.9464,3.38,1.1232,0.3276,1.17,2.1216,0.6188,2.21,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-20 20:00:00,3.23328,0.9430400000000001,3.368,1.15968,0.33824000000000004,1.208,2.0736,0.6048,2.16,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-20 20:30:00,3.17184,0.92512,3.304,1.12704,0.32872,1.174,2.0448,0.5964,2.13,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-20 21:00:00,3.11808,0.90944,3.248,1.11168,0.32424000000000003,1.158,2.0064,0.5852,2.09,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-20 21:30:00,3.13632,0.9147600000000001,3.267,1.20672,0.35196000000000005,1.2570000000000001,1.9296000000000002,0.5628000000000001,2.01,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-20 22:00:00,2.93376,0.8556800000000001,3.056,1.24416,0.36288000000000004,1.296,1.6896,0.4928,1.76,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-20 22:30:00,2.8464,0.8302,2.965,1.2624,0.3682,1.315,1.584,0.462,1.65,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-20 23:00:00,2.90784,0.8481200000000001,3.029,1.13184,0.33012,1.179,1.776,0.518,1.85,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-20 23:30:00,2.90496,0.84728,3.026,1.12896,0.32928,1.176,1.776,0.518,1.85,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-21 00:00:00,2.87808,0.8394400000000001,2.998,1.11168,0.32424000000000003,1.158,1.7664,0.5152,1.8399999999999999,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-21 00:30:00,2.8137600000000003,0.8206800000000001,2.931,1.13376,0.33068000000000003,1.181,1.6800000000000002,0.49,1.75,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-21 01:00:00,2.68512,0.7831600000000001,2.797,1.19712,0.34916,1.2469999999999999,1.488,0.434,1.55,2.64,0.77,2.75,2.64,0.77,2.75
2019-07-21 01:30:00,2.60256,0.7590800000000001,2.711,1.20096,0.35028000000000004,1.251,1.4016,0.4088,1.46,2.496,0.728,2.6,2.496,0.728,2.6
2019-07-21 02:00:00,2.50176,0.7296800000000001,2.606,1.18656,0.34608000000000005,1.236,1.3152,0.3836,1.37,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-07-21 02:30:00,2.31936,0.6764800000000001,2.416,1.13856,0.33208000000000004,1.186,1.1808,0.34440000000000004,1.23,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-07-21 03:00:00,2.43168,0.7092400000000001,2.533,1.14528,0.33404,1.193,1.2864,0.37520000000000003,1.34,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-21 03:30:00,2.38176,0.6946800000000001,2.481,1.16256,0.33908000000000005,1.211,1.2192,0.3556,1.27,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-07-21 04:00:00,2.58528,0.75404,2.693,1.1932800000000001,0.34804,1.2429999999999999,1.392,0.406,1.45,2.64,0.77,2.75,2.64,0.77,2.75
2019-07-21 04:30:00,2.5536,0.7448,2.66,1.2,0.35000000000000003,1.25,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-21 05:00:00,2.57952,0.75236,2.6870000000000003,1.22592,0.35756000000000004,1.2770000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-07-21 05:30:00,2.6352,0.7686000000000001,2.745,1.1952,0.3486,1.245,1.44,0.42,1.5,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-21 06:00:00,2.66208,0.77644,2.773,1.11648,0.32564000000000004,1.163,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-21 06:30:00,2.75712,0.8041600000000001,2.872,1.16352,0.33936000000000005,1.212,1.5936,0.46480000000000005,1.6600000000000001,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-21 07:00:00,2.75904,0.8047200000000001,2.874,1.21344,0.35392,1.264,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-07-21 07:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.2230400000000001,0.35672000000000004,1.274,1.6512,0.48160000000000003,1.72,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-21 08:00:00,2.9212800000000003,0.85204,3.043,1.20288,0.35084000000000004,1.2530000000000001,1.7184,0.5012,1.79,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-21 08:30:00,2.96064,0.8635200000000001,3.084,1.2230400000000001,0.35672000000000004,1.274,1.7376,0.5068,1.81,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-07-21 09:00:00,2.6486400000000003,0.7725200000000001,2.759,1.25664,0.36652,1.309,1.392,0.406,1.45,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-07-21 09:30:00,2.616,0.763,2.725,1.2624,0.3682,1.315,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-21 10:00:00,2.60544,0.75992,2.714,1.26144,0.36792,1.314,1.344,0.392,1.4,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-21 10:30:00,2.49792,0.7285600000000001,2.602,1.2883200000000001,0.37576000000000004,1.342,1.2096,0.3528,1.26,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-21 11:00:00,2.7907200000000003,0.81396,2.907,1.29312,0.37716000000000005,1.347,1.4976,0.4368,1.56,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-21 11:30:00,3.00768,0.87724,3.133,1.30848,0.38164000000000003,1.363,1.6992,0.49560000000000004,1.77,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-21 12:00:00,2.6016,0.7588,2.71,1.3344,0.38920000000000005,1.3900000000000001,1.2671999999999999,0.36960000000000004,1.32,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-07-21 12:30:00,2.0688,0.6034,2.155,1.3296000000000001,0.38780000000000003,1.385,0.7392000000000001,0.2156,0.77,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-07-21 13:00:00,3.21504,0.9377200000000001,3.349,1.33344,0.38892000000000004,1.389,1.8816000000000002,0.5488000000000001,1.96,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-21 13:30:00,2.69856,0.7870800000000001,2.811,1.3833600000000001,0.40348,1.441,1.3152,0.3836,1.37,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-21 14:00:00,2.19456,0.6400800000000001,2.286,1.38816,0.40488,1.446,0.8064,0.23520000000000002,0.84,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-07-21 14:30:00,2.568,0.749,2.675,1.272,0.371,1.325,1.296,0.378,1.35,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-21 15:00:00,2.47776,0.7226800000000001,2.581,1.32576,0.38668,1.381,1.152,0.336,1.2,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-21 15:30:00,2.61984,0.76412,2.729,1.27584,0.37212,1.329,1.344,0.392,1.4,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-21 16:00:00,2.57856,0.7520800000000001,2.686,1.23456,0.36008,1.286,1.344,0.392,1.4,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-07-21 16:30:00,2.8310400000000002,0.8257200000000001,2.949,1.20864,0.35252000000000006,1.259,1.6224,0.4732,1.69,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-07-21 17:00:00,3.16128,0.9220400000000001,3.293,1.32768,0.38724000000000003,1.383,1.8336000000000001,0.5348,1.9100000000000001,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-07-21 17:30:00,2.94336,0.85848,3.066,1.29216,0.37688000000000005,1.346,1.6512,0.48160000000000003,1.72,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-21 18:00:00,2.6246400000000003,0.7655200000000001,2.734,1.29984,0.37912,1.354,1.3248,0.3864,1.38,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-07-21 18:30:00,2.7696,0.8078000000000001,2.885,1.3488,0.3934,1.405,1.4208,0.41440000000000005,1.48,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-07-21 19:00:00,3.16128,0.9220400000000001,3.293,1.27008,0.37044000000000005,1.323,1.8912,0.5516,1.97,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-21 19:30:00,3.12768,0.91224,3.258,1.16928,0.34104,1.218,1.9584000000000001,0.5712,2.04,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-21 20:00:00,2.83008,0.8254400000000001,2.948,1.15008,0.33544,1.198,1.6800000000000002,0.49,1.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-21 20:30:00,2.88192,0.8405600000000001,3.002,1.16352,0.33936000000000005,1.212,1.7184,0.5012,1.79,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-21 21:00:00,2.89248,0.8436400000000001,3.013,1.15488,0.33684000000000003,1.203,1.7376,0.5068,1.81,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-21 21:30:00,3.1574400000000002,0.9209200000000001,3.289,1.19904,0.34972000000000003,1.249,1.9584000000000001,0.5712,2.04,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-21 22:00:00,3.2592,0.9506,3.395,1.176,0.343,1.225,2.0832,0.6076,2.17,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-07-21 22:30:00,3.22464,0.94052,3.359,1.31424,0.38332000000000005,1.369,1.9104,0.5572,1.99,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-21 23:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.32672,0.38696,1.3820000000000001,1.8144,0.5292,1.8900000000000001,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-21 23:30:00,3.11232,0.9077600000000001,3.242,1.37472,0.40096000000000004,1.432,1.7376,0.5068,1.81,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-22 00:00:00,2.92416,0.8528800000000001,3.046,1.34016,0.39088,1.396,1.584,0.462,1.65,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-22 00:30:00,3.13152,0.9133600000000001,3.262,1.40352,0.40936000000000006,1.462,1.728,0.504,1.8,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-22 01:00:00,2.8617600000000003,0.8346800000000001,2.981,1.41216,0.41188,1.471,1.4496,0.4228,1.51,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-22 01:30:00,2.9212800000000003,0.85204,3.043,1.28928,0.37604000000000004,1.343,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-22 02:00:00,3.20256,0.93408,3.336,1.32096,0.38528,1.376,1.8816000000000002,0.5488000000000001,1.96,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-22 02:30:00,3.0576,0.8918,3.185,1.32,0.385,1.375,1.7376,0.5068,1.81,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-22 03:00:00,3.22176,0.9396800000000001,3.356,1.43616,0.41888000000000003,1.496,1.7856,0.5208,1.8599999999999999,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-22 03:30:00,3.04992,0.88956,3.177,1.41792,0.41356000000000004,1.477,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-22 04:00:00,2.8896,0.8428,3.01,1.392,0.406,1.45,1.4976,0.4368,1.56,4.128,1.204,4.3,4.128,1.204,4.3
2019-07-22 04:30:00,3.08064,0.8985200000000001,3.209,1.37184,0.40012000000000003,1.429,1.7088,0.4984,1.78,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-22 05:00:00,2.9712,0.8666,3.095,1.4064,0.4102,1.465,1.5648,0.45640000000000003,1.63,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-22 05:30:00,2.80416,0.81788,2.9210000000000003,1.36416,0.39788,1.421,1.44,0.42,1.5,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-22 06:00:00,2.91936,0.85148,3.041,1.33536,0.38948000000000005,1.391,1.584,0.462,1.65,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-22 06:30:00,3.05088,0.8898400000000001,3.178,1.32288,0.38584,1.3780000000000001,1.728,0.504,1.8,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-22 07:00:00,2.73312,0.7971600000000001,2.847,1.37952,0.40236000000000005,1.437,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-07-22 07:30:00,3.09696,0.9032800000000001,3.226,1.42656,0.41608000000000006,1.486,1.6703999999999999,0.4872,1.74,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-07-22 08:00:00,3.02016,0.8808800000000001,3.146,1.37856,0.40208000000000005,1.436,1.6416,0.4788,1.71,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-07-22 08:30:00,3.44256,1.00408,3.586,1.3593600000000001,0.39648000000000005,1.416,2.0832,0.6076,2.17,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-22 09:00:00,3.17856,0.9270800000000001,3.311,1.51776,0.44268,1.581,1.6608,0.4844,1.73,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-22 09:30:00,3.4032,0.9926,3.545,1.5792000000000002,0.4606,1.645,1.824,0.532,1.9,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-07-22 10:00:00,3.15552,0.9203600000000001,3.287,1.58112,0.46116,1.647,1.5744,0.4592,1.6400000000000001,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-07-22 10:30:00,3.12576,0.91168,3.2560000000000002,1.55136,0.45248000000000005,1.616,1.5744,0.4592,1.6400000000000001,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-07-22 11:00:00,2.92416,0.8528800000000001,3.046,1.4841600000000001,0.43288000000000004,1.546,1.44,0.42,1.5,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-07-22 11:30:00,3.22464,0.94052,3.359,1.49664,0.43652,1.5590000000000002,1.728,0.504,1.8,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-07-22 12:00:00,3.71712,1.08416,3.872,1.40352,0.40936000000000006,1.462,2.3136,0.6748000000000001,2.41,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-07-22 12:30:00,4.56768,1.33224,4.758,1.46688,0.42784000000000005,1.528,3.1008,0.9044000000000001,3.23,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-07-22 13:00:00,4.40928,1.28604,4.593,1.53888,0.44884,1.603,2.8704,0.8372,2.99,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-07-22 13:30:00,3.65376,1.06568,3.806,0.87936,0.25648000000000004,0.916,2.7744,0.8092,2.89,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-07-22 14:00:00,3.55296,1.03628,3.701,0.61536,0.17948000000000003,0.641,2.9376,0.8568,3.06,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2019-07-22 14:30:00,2.8224,0.8232,2.94,0.7104,0.20720000000000002,0.74,2.112,0.616,2.2,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-07-22 15:00:00,2.56992,0.7495600000000001,2.677,0.6787200000000001,0.19796000000000002,0.707,1.8912,0.5516,1.97,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-07-22 15:30:00,2.27616,0.66388,2.371,0.6633600000000001,0.19348,0.6910000000000001,1.6128,0.47040000000000004,1.6800000000000002,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-07-22 16:00:00,2.47104,0.72072,2.574,0.6758400000000001,0.19712000000000002,0.704,1.7952,0.5236000000000001,1.87,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-07-22 16:30:00,2.57568,0.75124,2.683,0.63648,0.18564000000000003,0.663,1.9392,0.5656,2.02,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-07-22 17:00:00,2.88,0.84,3.0,0.6336,0.18480000000000002,0.66,2.2464,0.6552,2.34,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-07-22 17:30:00,2.8310400000000002,0.8257200000000001,2.949,1.23744,0.36092,1.289,1.5936,0.46480000000000005,1.6600000000000001,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-07-22 18:00:00,3.48192,1.01556,3.627,1.43712,0.41916000000000003,1.4969999999999999,2.0448,0.5964,2.13,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-22 18:30:00,3.53088,1.02984,3.678,1.40928,0.41104,1.468,2.1216,0.6188,2.21,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-22 19:00:00,3.7968,1.1074,3.955,1.3968,0.40740000000000004,1.455,2.4,0.7000000000000001,2.5,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-07-22 19:30:00,4.13184,1.20512,4.304,1.29984,0.37912,1.354,2.832,0.8260000000000001,2.95,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-07-22 20:00:00,4.27392,1.2465600000000001,4.452,1.24992,0.36456000000000005,1.302,3.024,0.882,3.15,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-07-22 20:30:00,4.17312,1.21716,4.347,1.14912,0.33516,1.197,3.024,0.882,3.15,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-07-22 21:00:00,4.08768,1.19224,4.258,1.10208,0.32144,1.148,2.9856,0.8708,3.11,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-22 21:30:00,4.12512,1.20316,4.297,1.10112,0.32116,1.147,3.024,0.882,3.15,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-22 22:00:00,3.96,1.155,4.125,1.1088,0.3234,1.155,2.8512,0.8316,2.9699999999999998,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-22 22:30:00,3.59328,1.04804,3.743,1.16448,0.33964000000000005,1.213,2.4288,0.7084,2.5300000000000002,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-22 23:00:00,3.72384,1.08612,3.879,1.23744,0.36092,1.289,2.4864,0.7252000000000001,2.59,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-22 23:30:00,3.6086400000000003,1.05252,3.759,1.21824,0.35532,1.2690000000000001,2.3904,0.6972,2.49,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-23 00:00:00,3.38688,0.98784,3.528,1.19808,0.34944000000000003,1.248,2.1888,0.6384000000000001,2.2800000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-23 00:30:00,3.54432,1.03376,3.692,1.19232,0.34776,1.242,2.352,0.686,2.45,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-23 01:00:00,3.76992,1.09956,3.927,1.14912,0.33516,1.197,2.6208,0.7644000000000001,2.73,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-23 01:30:00,3.7036800000000003,1.08024,3.858,1.10208,0.32144,1.148,2.6016,0.7588,2.71,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-23 02:00:00,3.8976,1.1368,4.06,1.104,0.322,1.15,2.7936,0.8148000000000001,2.91,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-23 02:30:00,3.7584,1.0962,3.915,1.1856,0.3458,1.235,2.5728,0.7504000000000001,2.68,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-23 03:00:00,3.72864,1.08752,3.884,1.18464,0.34552000000000005,1.234,2.544,0.742,2.65,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-23 03:30:00,3.91392,1.1415600000000001,4.077,1.1875200000000001,0.34636,1.237,2.7264,0.7952,2.84,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-23 04:00:00,4.0464,1.1802,4.215,1.1856,0.3458,1.235,2.8608000000000002,0.8344,2.98,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-23 04:30:00,3.90336,1.13848,4.066,1.18656,0.34608000000000005,1.236,2.7168,0.7924,2.83,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-23 05:00:00,3.67008,1.07044,3.823,1.18368,0.34524000000000005,1.233,2.4864,0.7252000000000001,2.59,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-07-23 05:30:00,3.38592,0.9875600000000001,3.527,1.1875200000000001,0.34636,1.237,2.1984,0.6412,2.29,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-23 06:00:00,3.50976,1.02368,3.656,1.18656,0.34608000000000005,1.236,2.3232,0.6776,2.42,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-23 06:30:00,3.44064,1.00352,3.584,1.18464,0.34552000000000005,1.234,2.2560000000000002,0.658,2.35,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-07-23 07:00:00,3.5952,1.0486,3.745,1.1856,0.3458,1.235,2.4096,0.7028,2.51,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-23 07:30:00,3.84384,1.12112,4.004,1.18464,0.34552000000000005,1.234,2.6592000000000002,0.7756000000000001,2.77,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-23 08:00:00,3.86496,1.12728,4.026,1.18656,0.34608000000000005,1.236,2.6784,0.7812,2.79,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-23 08:30:00,4.07808,1.18944,4.248,1.18848,0.34664,1.238,2.8896,0.8428,3.01,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-23 09:00:00,3.79104,1.10572,3.949,1.20864,0.35252000000000006,1.259,2.5824,0.7532,2.69,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-07-23 09:30:00,3.75264,1.09452,3.909,1.21824,0.35532,1.2690000000000001,2.5343999999999998,0.7392000000000001,2.64,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-07-23 10:00:00,3.67104,1.0707200000000001,3.824,1.23264,0.35952,1.284,2.4384,0.7112,2.54,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-07-23 10:30:00,3.53568,1.03124,3.683,1.26048,0.36764,1.313,2.2752,0.6636000000000001,2.37,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-07-23 11:00:00,3.46848,1.01164,3.613,1.25088,0.36484000000000005,1.303,2.2176,0.6468,2.31,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-07-23 11:30:00,3.46176,1.00968,3.606,1.25376,0.36568,1.306,2.208,0.644,2.3,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-07-23 12:00:00,3.49728,1.02004,3.643,1.23168,0.35924,1.283,2.2656,0.6608,2.36,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-07-23 12:30:00,3.28896,0.9592800000000001,3.426,1.22496,0.35728000000000004,1.276,2.064,0.602,2.15,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-07-23 13:00:00,3.37824,0.9853200000000001,3.519,1.20864,0.35252000000000006,1.259,2.1696,0.6328,2.26,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-07-23 13:30:00,3.408,0.994,3.55,1.1712,0.3416,1.22,2.2368,0.6524,2.33,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-23 14:00:00,3.61056,1.05308,3.761,1.18176,0.34468000000000004,1.231,2.4288,0.7084,2.5300000000000002,6.192,1.806,6.45,6.192,1.806,6.45
2019-07-23 14:30:00,3.8448,1.1214,4.005,1.1568,0.33740000000000003,1.205,2.688,0.784,2.8,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-07-23 15:00:00,3.936,1.148,4.1,1.1424,0.3332,1.19,2.7936,0.8148000000000001,2.91,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-07-23 15:30:00,4.09824,1.19532,4.269,1.13184,0.33012,1.179,2.9664,0.8652000000000001,3.09,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-07-23 16:00:00,4.3296,1.2628,4.51,1.1232,0.3276,1.17,3.2064,0.9352,3.34,6.624,1.932,6.9,6.624,1.932,6.9
2019-07-23 16:30:00,4.23456,1.23508,4.411,1.12416,0.32788,1.171,3.1104,0.9072,3.24,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-07-23 17:00:00,4.22496,1.23228,4.401,1.14336,0.33348000000000005,1.191,3.0816,0.8988,3.21,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-07-23 17:30:00,4.30176,1.25468,4.481,1.12416,0.32788,1.171,3.1776,0.9268000000000001,3.31,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-07-23 18:00:00,4.59264,1.33952,4.784,1.14624,0.33432,1.194,3.4464,1.0052,3.59,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-07-23 18:30:00,4.7731200000000005,1.39216,4.9719999999999995,1.13472,0.33096000000000003,1.182,3.6384,1.0612,3.79,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-07-23 19:00:00,4.98528,1.45404,5.193,1.17408,0.34244,1.223,3.8112,1.1116,3.9699999999999998,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-07-23 19:30:00,4.92288,1.43584,5.128,1.15968,0.33824000000000004,1.208,3.7632,1.0976,3.92,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-07-23 20:00:00,4.5792,1.3356,4.77,1.1712,0.3416,1.22,3.408,0.994,3.55,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-07-23 20:30:00,4.43808,1.29444,4.623,1.25088,0.36484000000000005,1.303,3.1872,0.9296000000000001,3.32,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-07-23 21:00:00,4.36128,1.27204,4.543,1.25088,0.36484000000000005,1.303,3.1104,0.9072,3.24,6.432,1.876,6.7,6.432,1.876,6.7
2019-07-23 21:30:00,4.10016,1.19588,4.271,1.2585600000000001,0.36708,1.311,2.8416,0.8288000000000001,2.96,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-07-23 22:00:00,4.15776,1.21268,4.331,1.22976,0.35868000000000005,1.2810000000000001,2.928,0.854,3.05,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-07-23 22:30:00,4.46496,1.30228,4.651,1.21056,0.35308,1.2610000000000001,3.2544,0.9492,3.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-07-23 23:00:00,4.42848,1.2916400000000001,4.6129999999999995,1.22208,0.35644000000000003,1.2730000000000001,3.2064,0.9352,3.34,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-07-23 23:30:00,4.2988800000000005,1.25384,4.478,1.2172800000000001,0.35504,1.268,3.0816,0.8988,3.21,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-07-24 00:00:00,4.15872,1.21296,4.332,1.21152,0.35336,1.262,2.9472,0.8596,3.07,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-07-24 00:30:00,4.13088,1.20484,4.303,1.24128,0.36204000000000003,1.293,2.8896,0.8428,3.01,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-07-24 01:00:00,3.6384,1.0612,3.79,1.2671999999999999,0.36960000000000004,1.32,2.3712,0.6916,2.47,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-07-24 01:30:00,3.45024,1.00632,3.594,1.24224,0.36232000000000003,1.294,2.208,0.644,2.3,5.28,1.54,5.5,5.28,1.54,5.5
2019-07-24 02:00:00,3.44928,1.00604,3.593,1.22208,0.35644000000000003,1.2730000000000001,2.2272,0.6496000000000001,2.32,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-07-24 02:30:00,3.81984,1.11412,3.979,1.22784,0.35812000000000005,1.279,2.592,0.756,2.7,4.7136,1.3748,4.91,4.7136,1.3748,4.91
