Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-24 03:00:00,4.38912,1.28016,4.572,1.18272,0.34496000000000004,1.232,3.2064,0.9352,3.34,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-24 03:30:00,4.42176,1.2896800000000002,4.606,1.23456,0.36008,1.286,3.1872,0.9296000000000001,3.32,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-07-24 04:00:00,4.22976,1.23368,4.406,0.7737600000000001,0.22568000000000002,0.806,3.456,1.008,3.6,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-07-24 04:30:00,4.10976,1.19868,4.281,1.22976,0.35868000000000005,1.2810000000000001,2.88,0.84,3.0,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-24 05:00:00,3.7776,1.1018,3.935,1.2336,0.3598,1.2850000000000001,2.544,0.742,2.65,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-24 05:30:00,4.03776,1.17768,4.206,1.20576,0.35168000000000005,1.256,2.832,0.8260000000000001,2.95,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-24 06:00:00,3.82944,1.11692,3.989,1.21824,0.35532,1.2690000000000001,2.6112,0.7616,2.7199999999999998,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-24 06:30:00,3.8976,1.1368,4.06,1.2096,0.3528,1.26,2.688,0.784,2.8,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-24 07:00:00,4.20864,1.22752,4.384,1.20384,0.35112000000000004,1.254,3.0048,0.8764000000000001,3.13,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-07-24 07:30:00,4.37856,1.27708,4.561,1.18176,0.34468000000000004,1.231,3.1968,0.9324,3.33,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-07-24 08:00:00,4.2816,1.2488000000000001,4.46,1.1808,0.34440000000000004,1.23,3.1008,0.9044000000000001,3.23,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-07-24 08:30:00,4.57536,1.33448,4.766,1.22496,0.35728000000000004,1.276,3.3504,0.9772000000000001,3.49,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-24 09:00:00,4.48992,1.30956,4.677,1.22592,0.35756000000000004,1.2770000000000001,3.2640000000000002,0.9520000000000001,3.4,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-07-24 09:30:00,4.7424,1.3832,4.94,1.2,0.35000000000000003,1.25,3.5423999999999998,1.0332,3.69,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-07-24 10:00:00,3.5856,1.0458,3.735,1.1952,0.3486,1.245,2.3904,0.6972,2.49,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-24 10:30:00,3.54624,1.03432,3.694,1.21344,0.35392,1.264,2.3328,0.6804,2.43,4.896,1.428,5.1,4.896,1.428,5.1
2019-07-24 11:00:00,3.4032,0.9926,3.545,1.32,0.385,1.375,2.0832,0.6076,2.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-07-24 11:30:00,3.15552,0.9203600000000001,3.287,1.30272,0.37996,1.357,1.8528,0.5404,1.9300000000000002,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-07-24 12:00:00,3.11712,0.9091600000000001,3.247,1.26432,0.36876000000000003,1.317,1.8528,0.5404,1.9300000000000002,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-07-24 12:30:00,2.90112,0.84616,3.022,1.23072,0.35896000000000006,1.282,1.6703999999999999,0.4872,1.74,5.616,1.638,5.85,5.616,1.638,5.85
2019-07-24 13:00:00,2.62176,0.76468,2.731,1.2585600000000001,0.36708,1.311,1.3632,0.3976,1.42,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-07-24 13:30:00,2.6496,0.7728,2.76,1.248,0.364,1.3,1.4016,0.4088,1.46,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-07-24 14:00:00,2.61984,0.76412,2.729,1.24704,0.36372000000000004,1.299,1.3728,0.40040000000000003,1.43,6.0,1.75,6.25,6.0,1.75,6.25
2019-07-24 14:30:00,2.64,0.77,2.75,1.2671999999999999,0.36960000000000004,1.32,1.3728,0.40040000000000003,1.43,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-07-24 15:00:00,2.4931200000000002,0.72716,2.597,1.27392,0.37156000000000006,1.327,1.2192,0.3556,1.27,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-24 15:30:00,2.50944,0.73192,2.614,1.27104,0.37072000000000005,1.324,1.2384,0.3612,1.29,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-07-24 16:00:00,2.65536,0.7744800000000001,2.766,1.25376,0.36568,1.306,1.4016,0.4088,1.46,6.192,1.806,6.45,6.192,1.806,6.45
2019-07-24 16:30:00,3.06048,0.8926400000000001,3.188,1.30368,0.38024,1.358,1.7568000000000001,0.5124000000000001,1.83,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-07-24 17:00:00,3.14496,0.9172800000000001,3.276,1.23456,0.36008,1.286,1.9104,0.5572,1.99,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-07-24 17:30:00,4.45728,1.30004,4.643,1.22208,0.35644000000000003,1.2730000000000001,3.2352,0.9436,3.37,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-07-24 18:00:00,5.18784,1.51312,5.404,1.19424,0.34832,1.244,3.9936,1.1648,4.16,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-07-24 18:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.22560000000000002,0.0658,0.23500000000000001,4.5120000000000005,1.316,4.7,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-07-24 19:00:00,4.81344,1.40392,5.014,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.6176,1.3468,4.8100000000000005,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-07-24 19:30:00,5.04,1.47,5.25,0.1824,0.053200000000000004,0.19,4.8576,1.4168,5.06,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-07-24 20:00:00,4.9776,1.4518,5.185,0.2064,0.060200000000000004,0.215,4.7712,1.3916,4.97,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-07-24 20:30:00,4.8796800000000005,1.42324,5.083,0.20448000000000002,0.059640000000000006,0.213,4.6752,1.3636,4.87,6.384,1.862,6.65,6.384,1.862,6.65
2019-07-24 21:00:00,5.09952,1.48736,5.312,1.00032,0.29176,1.042,4.0992,1.1956,4.27,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-24 21:30:00,4.06272,1.18496,4.232,1.19232,0.34776,1.242,2.8704,0.8372,2.99,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-24 22:00:00,3.96288,1.15584,4.128,1.20768,0.35224000000000005,1.258,2.7552,0.8036000000000001,2.87,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-24 22:30:00,3.97056,1.15808,4.136,1.20576,0.35168000000000005,1.256,2.7648,0.8064,2.88,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-24 23:00:00,3.85152,1.12336,4.012,1.21152,0.35336,1.262,2.64,0.77,2.75,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-24 23:30:00,3.58272,1.04496,3.732,1.21152,0.35336,1.262,2.3712,0.6916,2.47,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-25 00:00:00,3.51936,1.02648,3.666,1.21536,0.35448,1.266,2.304,0.672,2.4,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-25 00:30:00,3.73632,1.08976,3.892,1.21152,0.35336,1.262,2.5248,0.7364,2.63,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-25 01:00:00,3.76128,1.09704,3.918,1.2172800000000001,0.35504,1.268,2.544,0.742,2.65,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-25 01:30:00,3.68064,1.07352,3.834,1.21344,0.35392,1.264,2.4672,0.7196,2.5700000000000003,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-25 02:00:00,3.62304,1.05672,3.774,1.21344,0.35392,1.264,2.4096,0.7028,2.51,3.024,0.882,3.15,3.024,0.882,3.15
2019-07-25 02:30:00,3.3744,0.9842000000000001,3.515,1.2144,0.3542,1.2650000000000001,2.16,0.63,2.25,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-25 03:00:00,3.2524800000000003,0.94864,3.388,1.23648,0.36064,1.288,2.016,0.588,2.1,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-25 03:30:00,3.2976,0.9618000000000001,3.435,1.2528000000000001,0.3654,1.305,2.0448,0.5964,2.13,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-25 04:00:00,3.11328,0.9080400000000001,3.243,1.26048,0.36764,1.313,1.8528,0.5404,1.9300000000000002,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-25 04:30:00,3.04608,0.8884400000000001,3.173,1.25088,0.36484000000000005,1.303,1.7952,0.5236000000000001,1.87,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-25 05:00:00,3.13536,0.9144800000000001,3.266,1.22496,0.35728000000000004,1.276,1.9104,0.5572,1.99,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-25 05:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.2172800000000001,0.35504,1.268,1.9392,0.5656,2.02,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-25 06:00:00,3.19872,0.9329600000000001,3.332,1.24032,0.36176,1.292,1.9584000000000001,0.5712,2.04,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-25 06:30:00,3.9100800000000002,1.14044,4.073,1.26048,0.36764,1.313,2.6496,0.7728,2.76,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-25 07:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.2671999999999999,0.36960000000000004,1.32,2.4,0.7000000000000001,2.5,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-25 07:30:00,4.22688,1.23284,4.4030000000000005,1.23168,0.35924,1.283,2.9952,0.8736,3.12,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-25 08:00:00,4.29216,1.25188,4.471,1.21056,0.35308,1.2610000000000001,3.0816,0.8988,3.21,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-07-25 08:30:00,4.27392,1.2465600000000001,4.452,1.19232,0.34776,1.242,3.0816,0.8988,3.21,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-07-25 09:00:00,4.50336,1.31348,4.691,1.20096,0.35028000000000004,1.251,3.3024,0.9632000000000001,3.44,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-25 09:30:00,4.30848,1.25664,4.4879999999999995,1.18848,0.34664,1.238,3.12,0.91,3.25,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-07-25 10:00:00,3.8352,1.1186,3.995,1.2432,0.36260000000000003,1.295,2.592,0.756,2.7,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-07-25 10:30:00,3.5731200000000003,1.04216,3.722,1.43232,0.41776,1.492,2.1408,0.6244000000000001,2.23,7.104,2.072,7.4,7.104,2.072,7.4
2019-07-25 11:00:00,4.1712,1.2166000000000001,4.345,1.3296000000000001,0.38780000000000003,1.385,2.8416,0.8288000000000001,2.96,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-07-25 11:30:00,3.31296,0.96628,3.451,1.15296,0.33628,1.201,2.16,0.63,2.25,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-07-25 12:00:00,4.06464,1.18552,4.234,1.12704,0.32872,1.174,2.9376,0.8568,3.06,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-07-25 12:30:00,3.73632,1.08976,3.892,1.12512,0.32816,1.172,2.6112,0.7616,2.7199999999999998,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-07-25 13:00:00,4.8768,1.4224,5.08,1.1136,0.32480000000000003,1.16,3.7632,1.0976,3.92,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-07-25 13:30:00,4.20672,1.22696,4.382,1.16352,0.33936000000000005,1.212,3.0432,0.8876000000000001,3.17,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-07-25 14:00:00,4.96704,1.44872,5.174,1.14624,0.33432,1.194,3.8208,1.1144,3.98,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2019-07-25 14:30:00,4.84224,1.41232,5.044,1.13664,0.33152000000000004,1.184,3.7056,1.0808,3.86,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-07-25 15:00:00,4.31808,1.2594400000000001,4.498,1.19808,0.34944000000000003,1.248,3.12,0.91,3.25,7.824,2.282,8.15,7.824,2.282,8.15
2019-07-25 15:30:00,4.22304,1.23172,4.399,1.19904,0.34972000000000003,1.249,3.024,0.882,3.15,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-07-25 16:00:00,4.66464,1.36052,4.859,1.22784,0.35812000000000005,1.279,3.4368,1.0024,3.58,8.7744,2.5592,9.14,8.7744,2.5592,9.14
2019-07-25 16:30:00,4.35456,1.27008,4.536,1.22496,0.35728000000000004,1.276,3.1296,0.9128000000000001,3.26,8.8608,2.5844,9.23,8.8608,2.5844,9.23
2019-07-25 17:00:00,4.1808,1.2194,4.355,1.2912,0.3766,1.345,2.8896,0.8428,3.01,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2019-07-25 17:30:00,4.85568,1.4162400000000002,5.058,1.26528,0.36904000000000003,1.318,3.5904,1.0472,3.74,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-07-25 18:00:00,5.664,1.6520000000000001,5.9,1.2768,0.3724,1.33,4.3872,1.2796,4.57,7.248,2.114,7.55,7.248,2.114,7.55
2019-07-25 18:30:00,5.9116800000000005,1.72424,6.158,1.23648,0.36064,1.288,4.6752,1.3636,4.87,7.536,2.198,7.85,7.536,2.198,7.85
2019-07-25 19:00:00,6.24864,1.82252,6.509,1.27584,0.37212,1.329,4.9728,1.4504000000000001,5.18,7.344,2.142,7.65,7.344,2.142,7.65
2019-07-25 19:30:00,6.30048,1.83764,6.563,1.21248,0.35364,1.263,5.088,1.484,5.3,7.248,2.114,7.55,7.248,2.114,7.55
2019-07-25 20:00:00,6.19392,1.8065600000000002,6.452,1.19232,0.34776,1.242,5.0016,1.4588,5.21,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-07-25 20:30:00,5.99136,1.74748,6.241,1.21056,0.35308,1.2610000000000001,4.7808,1.3944,4.98,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-07-25 21:00:00,6.47616,1.8888800000000001,6.746,1.17696,0.34328000000000003,1.226,5.2992,1.5455999999999999,5.52,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-07-25 21:30:00,5.8752,1.7136,6.12,1.2192,0.3556,1.27,4.656,1.358,4.85,7.584,2.212,7.9,7.584,2.212,7.9
2019-07-25 22:00:00,6.42336,1.87348,6.691,1.19136,0.34748,1.241,5.232,1.526,5.45,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-07-25 22:30:00,6.50784,1.89812,6.779,1.17984,0.34412000000000004,1.229,5.328,1.554,5.55,7.248,2.114,7.55,7.248,2.114,7.55
2019-07-25 23:00:00,6.39936,1.8664800000000001,6.666,1.17696,0.34328000000000003,1.226,5.2224,1.5232,5.44,7.008,2.044,7.3,7.008,2.044,7.3
2019-07-25 23:30:00,6.53472,1.90596,6.807,1.16832,0.34076,1.217,5.3664,1.5652,5.59,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-07-26 00:00:00,6.672,1.9460000000000002,6.95,1.1712,0.3416,1.22,5.5008,1.6044,5.73,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-07-26 00:30:00,6.76992,1.97456,7.052,1.17312,0.34216,1.222,5.5968,1.6324,5.83,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-07-26 01:00:00,6.77088,1.97484,7.053,1.18368,0.34524000000000005,1.233,5.5872,1.6296,5.82,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-07-26 01:30:00,6.64512,1.93816,6.922,1.18272,0.34496000000000004,1.232,5.4624,1.5932,5.69,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-07-26 02:00:00,6.86784,2.00312,7.154,1.2230400000000001,0.35672000000000004,1.274,5.6448,1.6464,5.88,6.384,1.862,6.65,6.384,1.862,6.65
2019-07-26 02:30:00,6.2256,1.8158,6.485,1.2048,0.3514,1.255,5.0208,1.4644,5.23,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-07-26 03:00:00,6.49536,1.8944800000000002,6.766,1.18656,0.34608000000000005,1.236,5.3088,1.5484,5.53,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-07-26 03:30:00,6.46944,1.88692,6.739,1.17984,0.34412000000000004,1.229,5.2896,1.5428000000000002,5.51,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-07-26 04:00:00,6.55104,1.91072,6.824,1.18464,0.34552000000000005,1.234,5.3664,1.5652,5.59,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-07-26 04:30:00,6.46944,1.88692,6.739,1.19904,0.34972000000000003,1.249,5.2704,1.5372,5.49,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-07-26 05:00:00,6.7536000000000005,1.9698,7.035,1.1856,0.3458,1.235,5.568,1.624,5.8,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-07-26 05:30:00,6.60288,1.92584,6.878,1.24608,0.36344000000000004,1.298,5.3568,1.5624,5.58,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-07-26 06:00:00,6.60672,1.9269600000000002,6.882,1.22112,0.35616000000000003,1.272,5.3856,1.5708,5.61,6.72,1.96,7.0,6.72,1.96,7.0
2019-07-26 06:30:00,6.35328,1.85304,6.618,1.25568,0.36624,1.308,5.0976,1.4868000000000001,5.31,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-07-26 07:00:00,6.66912,1.94516,6.947,1.27392,0.37156000000000006,1.327,5.3952,1.5735999999999999,5.62,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-07-26 07:30:00,6.96096,2.03028,7.251,1.28736,0.37548000000000004,1.341,5.6736,1.6548,5.91,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-07-26 08:00:00,6.81792,1.98856,7.102,1.29792,0.37856,1.3519999999999999,5.52,1.6099999999999999,5.75,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-07-26 08:30:00,6.04128,1.76204,6.293,1.33728,0.39004000000000005,1.393,4.704,1.3719999999999999,4.9,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-07-26 09:00:00,5.59296,1.63128,5.8260000000000005,0.53376,0.15568,0.556,5.0592,1.4756,5.27,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-07-26 09:30:00,6.31104,1.8407200000000001,6.574,0.38784,0.11312000000000001,0.404,5.9232,1.7276,6.17,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-07-26 10:00:00,6.5136,1.8998,6.785,0.37920000000000004,0.1106,0.395,6.1344,1.7892000000000001,6.39,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-07-26 10:30:00,6.28992,1.8345600000000002,6.552,1.14432,0.33376,1.192,5.1456,1.5008,5.36,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-07-26 11:00:00,4.824,1.407,5.025,1.2048,0.3514,1.255,3.6192,1.0556,3.77,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-07-26 11:30:00,4.75296,1.38628,4.9510000000000005,1.21056,0.35308,1.2610000000000001,3.5423999999999998,1.0332,3.69,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-07-26 12:00:00,5.35968,1.56324,5.583,1.1932800000000001,0.34804,1.2429999999999999,4.1664,1.2152,4.34,4.992,1.456,5.2,4.992,1.456,5.2
2019-07-26 12:30:00,4.58976,1.33868,4.781,1.18176,0.34468000000000004,1.231,3.408,0.994,3.55,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-26 13:00:00,4.50432,1.31376,4.692,1.18272,0.34496000000000004,1.232,3.3216,0.9688,3.46,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-26 13:30:00,3.64992,1.06456,3.802,1.19232,0.34776,1.242,2.4576000000000002,0.7168,2.56,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-07-26 14:00:00,3.95712,1.15416,4.122,1.21152,0.35336,1.262,2.7456,0.8008000000000001,2.86,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-26 14:30:00,3.78336,1.10348,3.941,1.20096,0.35028000000000004,1.251,2.5824,0.7532,2.69,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-07-26 15:00:00,3.5856,1.0458,3.735,1.176,0.343,1.225,2.4096,0.7028,2.51,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-26 15:30:00,3.15264,0.9195200000000001,3.284,1.16544,0.33992000000000006,1.214,1.9872,0.5796,2.07,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-07-26 16:00:00,2.94048,0.8576400000000001,3.063,1.18368,0.34524000000000005,1.233,1.7568000000000001,0.5124000000000001,1.83,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-07-26 16:30:00,2.83008,0.8254400000000001,2.948,1.16928,0.34104,1.218,1.6608,0.4844,1.73,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-26 17:00:00,3.40704,0.99372,3.549,1.16064,0.33852000000000004,1.209,2.2464,0.6552,2.34,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-07-26 17:30:00,3.672,1.071,3.825,1.1568,0.33740000000000003,1.205,2.5152,0.7336,2.62,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-07-26 18:00:00,3.96288,1.15584,4.128,1.15968,0.33824000000000004,1.208,2.8032,0.8176,2.92,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-26 18:30:00,4.16928,1.21604,4.343,1.16448,0.33964000000000005,1.213,3.0048,0.8764000000000001,3.13,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-26 19:00:00,4.02624,1.17432,4.194,1.16544,0.33992000000000006,1.214,2.8608000000000002,0.8344,2.98,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-26 19:30:00,4.05888,1.18384,4.228,1.16928,0.34104,1.218,2.8896,0.8428,3.01,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-07-26 20:00:00,4.1904,1.2222,4.365,1.1664,0.3402,1.215,3.024,0.882,3.15,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-26 20:30:00,4.38336,1.27848,4.566,1.17696,0.34328000000000003,1.226,3.2064,0.9352,3.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-26 21:00:00,4.31712,1.25916,4.497,1.17792,0.34356000000000003,1.227,3.1392,0.9156000000000001,3.27,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-26 21:30:00,4.27296,1.24628,4.451,1.18176,0.34468000000000004,1.231,3.0912,0.9016000000000001,3.22,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-26 22:00:00,4.26144,1.24292,4.439,1.17984,0.34412000000000004,1.229,3.0816,0.8988,3.21,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-26 22:30:00,4.1232,1.2026,4.295,1.1856,0.3458,1.235,2.9376,0.8568,3.06,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-26 23:00:00,4.12512,1.20316,4.297,1.1875200000000001,0.34636,1.237,2.9376,0.8568,3.06,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-26 23:30:00,4.06176,1.18468,4.231,1.19136,0.34748,1.241,2.8704,0.8372,2.99,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-27 00:00:00,3.7344,1.0892,3.89,1.2,0.35000000000000003,1.25,2.5343999999999998,0.7392000000000001,2.64,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-27 00:30:00,3.57408,1.04244,3.723,1.21248,0.35364,1.263,2.3616,0.6888000000000001,2.46,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-27 01:00:00,3.29184,0.9601200000000001,3.429,1.20864,0.35252000000000006,1.259,2.0832,0.6076,2.17,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-27 01:30:00,3.1574400000000002,0.9209200000000001,3.289,1.15104,0.33572,1.199,2.0064,0.5852,2.09,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-27 02:00:00,3.33792,0.9735600000000001,3.477,1.15872,0.33796000000000004,1.207,2.1792,0.6356,2.27,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-27 02:30:00,3.4128,0.9954000000000001,3.555,1.2336,0.3598,1.2850000000000001,2.1792,0.6356,2.27,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-27 03:00:00,3.41088,0.9948400000000001,3.553,1.23168,0.35924,1.283,2.1792,0.6356,2.27,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-07-27 03:30:00,3.23328,0.9430400000000001,3.368,1.20768,0.35224000000000005,1.258,2.0256,0.5908,2.11,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-27 04:00:00,3.30336,0.9634800000000001,3.441,1.21056,0.35308,1.2610000000000001,2.0928,0.6104,2.18,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-27 04:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.21536,0.35448,1.266,2.1504,0.6272,2.24,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-27 05:00:00,3.37728,0.98504,3.518,1.22688,0.35784000000000005,1.278,2.1504,0.6272,2.24,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-27 05:30:00,3.20256,0.93408,3.336,1.22496,0.35728000000000004,1.276,1.9776,0.5768,2.06,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-27 06:00:00,2.95488,0.86184,3.078,1.25568,0.36624,1.308,1.6992,0.49560000000000004,1.77,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-27 06:30:00,2.9664,0.8652000000000001,3.09,1.2384,0.3612,1.29,1.728,0.504,1.8,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-27 07:00:00,3.01728,0.88004,3.143,1.25088,0.36484000000000005,1.303,1.7664,0.5152,1.8399999999999999,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-27 07:30:00,3.04896,0.8892800000000001,3.176,1.2825600000000001,0.37408,1.336,1.7664,0.5152,1.8399999999999999,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-27 08:00:00,3.22272,0.9399600000000001,3.357,1.22592,0.35756000000000004,1.2770000000000001,1.9968,0.5824,2.08,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-27 08:30:00,3.36288,0.98084,3.503,1.22208,0.35644000000000003,1.2730000000000001,2.1408,0.6244000000000001,2.23,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-27 09:00:00,3.28512,0.9581600000000001,3.422,1.24992,0.36456000000000005,1.302,2.0352,0.5936,2.12,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-27 09:30:00,3.4368,1.0024,3.58,1.248,0.364,1.3,2.1888,0.6384000000000001,2.2800000000000002,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-27 10:00:00,3.9648,1.1564,4.13,1.2288000000000001,0.3584,1.28,2.7359999999999998,0.798,2.85,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-27 10:30:00,4.21536,1.2294800000000001,4.391,1.21056,0.35308,1.2610000000000001,3.0048,0.8764000000000001,3.13,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-27 11:00:00,4.19328,1.2230400000000001,4.368,1.18848,0.34664,1.238,3.0048,0.8764000000000001,3.13,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-07-27 11:30:00,3.31584,0.9671200000000001,3.454,1.20384,0.35112000000000004,1.254,2.112,0.616,2.2,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-27 12:00:00,3.1574400000000002,0.9209200000000001,3.289,1.28544,0.37492000000000003,1.339,1.8719999999999999,0.546,1.9500000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-27 12:30:00,2.80704,0.8187200000000001,2.924,1.32864,0.38752000000000003,1.384,1.4784000000000002,0.4312,1.54,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-07-27 13:00:00,2.81568,0.8212400000000001,2.933,0.44448000000000004,0.12964,0.463,2.3712,0.6916,2.47,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-27 13:30:00,2.9318400000000002,0.8551200000000001,3.054,0.6278400000000001,0.18312,0.654,2.304,0.672,2.4,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-27 14:00:00,2.8857600000000003,0.8416800000000001,3.006,0.37056000000000006,0.10808000000000001,0.386,2.5152,0.7336,2.62,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-07-27 14:30:00,2.8137600000000003,0.8206800000000001,2.931,1.0953600000000001,0.31948000000000004,1.141,1.7184,0.5012,1.79,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-27 15:00:00,2.6592000000000002,0.7756000000000001,2.77,1.3248,0.3864,1.38,1.3344,0.38920000000000005,1.3900000000000001,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-27 15:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.37088,0.39984000000000003,1.428,1.248,0.364,1.3,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-27 16:00:00,2.68224,0.78232,2.794,1.38624,0.40432,1.444,1.296,0.378,1.35,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-27 16:30:00,2.94048,0.8576400000000001,3.063,1.3180800000000001,0.38444,1.373,1.6224,0.4732,1.69,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-27 17:00:00,2.93952,0.8573600000000001,3.062,1.2883200000000001,0.37576000000000004,1.342,1.6512,0.48160000000000003,1.72,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-27 17:30:00,3.09024,0.9013200000000001,3.219,1.27584,0.37212,1.329,1.8144,0.5292,1.8900000000000001,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-27 18:00:00,3.28896,0.9592800000000001,3.426,1.29216,0.37688000000000005,1.346,1.9968,0.5824,2.08,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-27 18:30:00,3.19968,0.9332400000000001,3.333,1.29888,0.37884,1.353,1.9008,0.5544,1.98,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-27 19:00:00,3.22944,0.9419200000000001,3.364,1.28064,0.37352,1.334,1.9488,0.5684,2.03,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-27 19:30:00,3.21408,0.93744,3.348,1.2940800000000001,0.37744000000000005,1.348,1.92,0.56,2.0,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-27 20:00:00,3.09408,0.90244,3.223,1.28928,0.37604000000000004,1.343,1.8048000000000002,0.5264,1.88,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-27 20:30:00,2.83488,0.82684,2.9530000000000003,1.33728,0.39004000000000005,1.393,1.4976,0.4368,1.56,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-27 21:00:00,3.0528,0.8904000000000001,3.18,1.3056,0.3808,1.3599999999999999,1.7472,0.5096,1.82,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-27 21:30:00,3.5088,1.0234,3.6550000000000002,1.224,0.357,1.275,2.2848,0.6664,2.38,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-27 22:00:00,3.31776,0.9676800000000001,3.456,1.2825600000000001,0.37408,1.336,2.0352,0.5936,2.12,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-27 22:30:00,3.14208,0.91644,3.273,1.29888,0.37884,1.353,1.8432,0.5376000000000001,1.92,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-27 23:00:00,3.0384,0.8862,3.165,1.3104,0.38220000000000004,1.365,1.728,0.504,1.8,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-27 23:30:00,2.9808,0.8694000000000001,3.105,1.32,0.385,1.375,1.6608,0.4844,1.73,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-28 00:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.88224,0.25732000000000005,0.919,1.9296000000000002,0.5628000000000001,2.01,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-28 00:30:00,2.5296000000000003,0.7378,2.635,0.7632,0.22260000000000002,0.795,1.7664,0.5152,1.8399999999999999,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-28 01:00:00,2.65632,0.7747600000000001,2.767,1.29312,0.37716000000000005,1.347,1.3632,0.3976,1.42,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-28 01:30:00,2.38368,0.6952400000000001,2.483,1.34688,0.39284,1.403,1.0368,0.3024,1.08,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-28 02:00:00,2.472,0.721,2.575,1.3104,0.38220000000000004,1.365,1.1616,0.3388,1.21,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-28 02:30:00,2.5171200000000002,0.73416,2.622,1.33632,0.38976000000000005,1.392,1.1808,0.34440000000000004,1.23,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-28 03:00:00,2.48736,0.72548,2.591,1.34496,0.39228,1.401,1.1424,0.3332,1.19,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-28 03:30:00,2.52384,0.7361200000000001,2.629,1.33344,0.38892000000000004,1.389,1.1904,0.3472,1.24,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-28 04:00:00,2.53632,0.7397600000000001,2.642,1.34592,0.39256,1.4020000000000001,1.1904,0.3472,1.24,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-07-28 04:30:00,2.58432,0.7537600000000001,2.692,1.35552,0.39536000000000004,1.412,1.2288000000000001,0.3584,1.28,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-28 05:00:00,2.45664,0.71652,2.559,1.37184,0.40012000000000003,1.429,1.0848,0.3164,1.13,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-28 05:30:00,2.51328,0.73304,2.618,1.31328,0.38304000000000005,1.3679999999999999,1.2,0.35000000000000003,1.25,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-28 06:00:00,2.53344,0.73892,2.6390000000000002,1.31424,0.38332000000000005,1.369,1.2192,0.3556,1.27,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-28 06:30:00,2.48448,0.7246400000000001,2.588,1.35168,0.39424000000000003,1.408,1.1328,0.3304,1.18,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-07-28 07:00:00,2.21184,0.64512,2.304,1.36704,0.39872,1.424,0.8448,0.2464,0.88,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-28 07:30:00,2.22528,0.6490400000000001,2.318,1.44768,0.42224000000000006,1.508,0.7776000000000001,0.2268,0.81,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-28 08:00:00,2.4460800000000003,0.7134400000000001,2.548,1.40928,0.41104,1.468,1.0368,0.3024,1.08,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-28 08:30:00,2.80128,0.8170400000000001,2.918,1.39968,0.40824000000000005,1.458,1.4016,0.4088,1.46,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-28 09:00:00,2.51232,0.7327600000000001,2.617,1.3891200000000001,0.40516,1.447,1.1232,0.3276,1.17,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-28 09:30:00,2.25216,0.65688,2.346,1.3593600000000001,0.39648000000000005,1.416,0.8928,0.2604,0.93,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-07-28 10:00:00,2.09088,0.60984,2.178,1.56288,0.45584,1.6280000000000001,0.528,0.154,0.55,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-28 10:30:00,2.30688,0.6728400000000001,2.403,1.52928,0.44604000000000005,1.593,0.7776000000000001,0.2268,0.81,4.944,1.442,5.15,4.944,1.442,5.15
2019-07-28 11:00:00,2.67936,0.7814800000000001,2.791,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.1712,0.3416,1.22,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-07-28 11:30:00,2.86368,0.8352400000000001,2.983,1.51008,0.44044000000000005,1.573,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-28 12:00:00,2.92992,0.8545600000000001,3.052,1.46112,0.42616000000000004,1.522,1.4688,0.4284,1.53,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-28 12:30:00,2.93664,0.8565200000000001,3.059,1.4486400000000001,0.42252000000000006,1.509,1.488,0.434,1.55,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-07-28 13:00:00,2.93856,0.8570800000000001,3.061,1.4601600000000001,0.42588000000000004,1.521,1.4784000000000002,0.4312,1.54,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-07-28 13:30:00,2.8416,0.8288000000000001,2.96,1.4592,0.42560000000000003,1.52,1.3824,0.4032,1.44,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-07-28 14:00:00,2.78016,0.81088,2.896,1.43616,0.41888000000000003,1.496,1.344,0.392,1.4,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-07-28 14:30:00,2.8032,0.8176,2.92,1.44,0.42,1.5,1.3632,0.3976,1.42,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-28 15:00:00,2.5824,0.7532,2.69,1.5648,0.45640000000000003,1.63,1.0176,0.2968,1.06,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-07-28 15:30:00,2.49408,0.7274400000000001,2.598,1.5916800000000002,0.46424000000000004,1.658,0.9024000000000001,0.2632,0.9400000000000001,4.992,1.456,5.2,4.992,1.456,5.2
2019-07-28 16:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.52064,0.44352,1.584,1.1136,0.32480000000000003,1.16,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-07-28 16:30:00,2.53632,0.7397600000000001,2.642,1.49952,0.43736,1.562,1.0368,0.3024,1.08,5.184,1.512,5.4,5.184,1.512,5.4
2019-07-28 17:00:00,2.6256,0.7658,2.735,1.464,0.427,1.525,1.1616,0.3388,1.21,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-07-28 17:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.37952,0.40236000000000005,1.437,1.1616,0.3388,1.21,5.712,1.666,5.95,5.712,1.666,5.95
2019-07-28 18:00:00,2.5526400000000002,0.7445200000000001,2.659,1.47744,0.43092,1.5390000000000001,1.0752,0.3136,1.12,5.568,1.624,5.8,5.568,1.624,5.8
2019-07-28 18:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.4592,0.42560000000000003,1.52,1.2096,0.3528,1.26,5.28,1.54,5.5,5.28,1.54,5.5
2019-07-28 19:00:00,2.49984,0.7291200000000001,2.604,1.49184,0.43512000000000006,1.554,1.008,0.294,1.05,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-07-28 19:30:00,2.6496,0.7728,2.76,1.5264,0.44520000000000004,1.5899999999999999,1.1232,0.3276,1.17,5.184,1.512,5.4,5.184,1.512,5.4
2019-07-28 20:00:00,2.89824,0.8453200000000001,3.019,1.48704,0.43372000000000005,1.549,1.4112,0.4116,1.47,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-28 20:30:00,3.19488,0.9318400000000001,3.328,1.32288,0.38584,1.3780000000000001,1.8719999999999999,0.546,1.9500000000000002,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-28 21:00:00,3.1584,0.9212,3.29,1.2864,0.37520000000000003,1.34,1.8719999999999999,0.546,1.9500000000000002,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-28 21:30:00,3.37248,0.9836400000000001,3.513,1.3180800000000001,0.38444,1.373,2.0544000000000002,0.5992000000000001,2.14,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-28 22:00:00,3.3945600000000002,0.9900800000000001,3.536,1.30176,0.37968,1.3559999999999999,2.0928,0.6104,2.18,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-28 22:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.29024,0.37632000000000004,1.344,2.064,0.602,2.15,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-28 23:00:00,3.27264,0.95452,3.409,1.22784,0.35812000000000005,1.279,2.0448,0.5964,2.13,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-28 23:30:00,3.35136,0.9774800000000001,3.491,1.18176,0.34468000000000004,1.231,2.1696,0.6328,2.26,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-29 00:00:00,3.23616,0.94388,3.371,1.2585600000000001,0.36708,1.311,1.9776,0.5768,2.06,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-29 00:30:00,3.24768,0.9472400000000001,3.383,1.28928,0.37604000000000004,1.343,1.9584000000000001,0.5712,2.04,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-29 01:00:00,3.49248,1.01864,3.638,1.28448,0.37464000000000003,1.338,2.208,0.644,2.3,3.072,0.896,3.2,3.072,0.896,3.2
2019-07-29 01:30:00,3.20448,0.93464,3.338,1.18848,0.34664,1.238,2.016,0.588,2.1,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-07-29 02:00:00,3.27072,0.95396,3.407,1.13952,0.33236000000000004,1.187,2.1312,0.6216,2.22,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-29 02:30:00,3.45888,1.00884,3.6029999999999998,1.15488,0.33684000000000003,1.203,2.304,0.672,2.4,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-29 03:00:00,3.3590400000000002,0.97972,3.499,1.22784,0.35812000000000005,1.279,2.1312,0.6216,2.22,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-29 03:30:00,3.39936,0.99148,3.541,1.22976,0.35868000000000005,1.2810000000000001,2.1696,0.6328,2.26,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-29 04:00:00,3.40224,0.9923200000000001,3.544,1.23264,0.35952,1.284,2.1696,0.6328,2.26,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-29 04:30:00,3.336,0.973,3.475,1.2144,0.3542,1.2650000000000001,2.1216,0.6188,2.21,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-29 05:00:00,3.26592,0.9525600000000001,3.402,1.13472,0.33096000000000003,1.182,2.1312,0.6216,2.22,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-29 05:30:00,3.12384,0.91112,3.254,1.13664,0.33152000000000004,1.184,1.9872,0.5796,2.07,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-29 06:00:00,3.28704,0.9587200000000001,3.424,1.23264,0.35952,1.284,2.0544000000000002,0.5992000000000001,2.14,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-29 06:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.24416,0.36288000000000004,1.296,2.1216,0.6188,2.21,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-29 07:00:00,3.6086400000000003,1.05252,3.759,1.23744,0.36092,1.289,2.3712,0.6916,2.47,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-29 07:30:00,4.05024,1.18132,4.219,1.21824,0.35532,1.2690000000000001,2.832,0.8260000000000001,2.95,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-29 08:00:00,4.14816,1.20988,4.321,1.22016,0.35588000000000003,1.271,2.928,0.854,3.05,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-29 08:30:00,4.02048,1.17264,4.188,1.16928,0.34104,1.218,2.8512,0.8316,2.9699999999999998,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-07-29 09:00:00,3.9523200000000003,1.15276,4.117,1.28352,0.37436,1.337,2.6688,0.7784000000000001,2.7800000000000002,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-07-29 09:30:00,4.00992,1.16956,4.177,1.3123200000000002,0.38276000000000004,1.367,2.6976,0.7868,2.81,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-07-29 10:00:00,4.0464,1.1802,4.215,1.3296000000000001,0.38780000000000003,1.385,2.7168,0.7924,2.83,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-07-29 10:30:00,3.7276800000000003,1.08724,3.883,1.11648,0.32564000000000004,1.163,2.6112,0.7616,2.7199999999999998,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-07-29 11:00:00,3.83232,1.11776,3.992,1.24032,0.36176,1.292,2.592,0.756,2.7,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-07-29 11:30:00,3.82464,1.11552,3.984,1.30944,0.38192000000000004,1.3639999999999999,2.5152,0.7336,2.62,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-07-29 12:00:00,3.6048,1.0514000000000001,3.755,1.3296000000000001,0.38780000000000003,1.385,2.2752,0.6636000000000001,2.37,6.048,1.764,6.3,6.048,1.764,6.3
2019-07-29 12:30:00,3.68064,1.07352,3.834,1.33824,0.39032000000000006,1.3940000000000001,2.3424,0.6832,2.44,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-07-29 13:00:00,3.46752,1.01136,3.612,1.12512,0.32816,1.172,2.3424,0.6832,2.44,5.904,1.722,6.15,5.904,1.722,6.15
2019-07-29 13:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.09824,0.32032000000000005,1.1440000000000001,2.7359999999999998,0.798,2.85,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-07-29 14:00:00,3.65856,1.06708,3.811,1.24896,0.36428000000000005,1.301,2.4096,0.7028,2.51,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-29 14:30:00,3.42528,0.99904,3.568,1.23648,0.36064,1.288,2.1888,0.6384000000000001,2.2800000000000002,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-07-29 15:00:00,3.672,1.071,3.825,1.2528000000000001,0.3654,1.305,2.4192,0.7056,2.52,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-29 15:30:00,3.89472,1.13596,4.057,1.24512,0.36316000000000004,1.297,2.6496,0.7728,2.76,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-07-29 16:00:00,4.1328,1.2054,4.305,1.224,0.357,1.275,2.9088000000000003,0.8484,3.03,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-07-29 16:30:00,4.12704,1.2037200000000001,4.299,0.86304,0.25172,0.899,3.2640000000000002,0.9520000000000001,3.4,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-07-29 17:00:00,4.19808,1.22444,4.373,1.18368,0.34524000000000005,1.233,3.0144,0.8792000000000001,3.14,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-07-29 17:30:00,4.59648,1.34064,4.788,1.15968,0.33824000000000004,1.208,3.4368,1.0024,3.58,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-07-29 18:00:00,4.57728,1.33504,4.768,1.17888,0.34384000000000003,1.228,3.3984,0.9912000000000001,3.54,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-07-29 18:30:00,4.58976,1.33868,4.781,1.19136,0.34748,1.241,3.3984,0.9912000000000001,3.54,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-07-29 19:00:00,4.59648,1.34064,4.788,1.2172800000000001,0.35504,1.268,3.3792,0.9856,3.52,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-07-29 19:30:00,4.52544,1.31992,4.714,1.2230400000000001,0.35672000000000004,1.274,3.3024,0.9632000000000001,3.44,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-07-29 20:00:00,4.54368,1.32524,4.733,1.18368,0.34524000000000005,1.233,3.36,0.98,3.5,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-07-29 20:30:00,4.45248,1.29864,4.638,1.12128,0.32704000000000005,1.168,3.3312,0.9716,3.47,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-07-29 21:00:00,4.24224,1.23732,4.419,1.11264,0.32452000000000003,1.159,3.1296,0.9128000000000001,3.26,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-07-29 21:30:00,4.25568,1.24124,4.433,1.11648,0.32564000000000004,1.163,3.1392,0.9156000000000001,3.27,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-29 22:00:00,4.37568,1.27624,4.558,1.15968,0.33824000000000004,1.208,3.216,0.9380000000000001,3.35,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-29 22:30:00,4.10016,1.19588,4.271,1.20096,0.35028000000000004,1.251,2.8992,0.8456,3.02,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-07-29 23:00:00,3.99072,1.16396,4.157,1.20672,0.35196000000000005,1.2570000000000001,2.784,0.812,2.9,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-29 23:30:00,3.74592,1.09256,3.902,1.14432,0.33376,1.192,2.6016,0.7588,2.71,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-30 00:00:00,3.55488,1.03684,3.7030000000000003,1.14528,0.33404,1.193,2.4096,0.7028,2.51,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-30 00:30:00,3.45984,1.00912,3.604,1.15584,0.33712000000000003,1.204,2.304,0.672,2.4,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-07-30 01:00:00,3.51456,1.02508,3.661,1.22016,0.35588000000000003,1.271,2.2944,0.6692,2.39,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-30 01:30:00,3.78144,1.1029200000000001,3.939,1.23744,0.36092,1.289,2.544,0.742,2.65,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-30 02:00:00,3.98112,1.16116,4.147,1.27392,0.37156000000000006,1.327,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-07-30 02:30:00,4.04736,1.18048,4.216,1.27296,0.37128000000000005,1.326,2.7744,0.8092,2.89,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-30 03:00:00,4.00128,1.16704,4.168,1.19808,0.34944000000000003,1.248,2.8032,0.8176,2.92,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-30 03:30:00,4.10304,1.19672,4.274,1.11744,0.32592000000000004,1.164,2.9856,0.8708,3.11,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-30 04:00:00,4.25184,1.2401200000000001,4.429,1.13184,0.33012,1.179,3.12,0.91,3.25,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-30 04:30:00,4.18464,1.22052,4.359,1.1222400000000001,0.32732,1.169,3.0624,0.8932,3.19,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-30 05:00:00,3.7248,1.0864,3.88,1.1328,0.3304,1.18,2.592,0.756,2.7,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-30 05:30:00,3.42432,0.9987600000000001,3.567,1.12992,0.32956,1.177,2.2944,0.6692,2.39,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-30 06:00:00,3.62592,1.05756,3.777,1.12032,0.32676000000000005,1.167,2.5056000000000003,0.7308,2.61,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-30 06:30:00,3.38976,0.9886800000000001,3.531,1.20096,0.35028000000000004,1.251,2.1888,0.6384000000000001,2.2800000000000002,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-30 07:00:00,3.67872,1.07296,3.832,1.22112,0.35616000000000003,1.272,2.4576000000000002,0.7168,2.56,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-30 07:30:00,3.6768,1.0724,3.83,1.2,0.35000000000000003,1.25,2.4768,0.7224,2.58,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-30 08:00:00,4.01856,1.17208,4.186,1.25376,0.36568,1.306,2.7648,0.8064,2.88,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-07-30 08:30:00,4.04064,1.17852,4.209,1.33344,0.38892000000000004,1.389,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-07-30 09:00:00,3.96096,1.15528,4.126,1.30176,0.37968,1.3559999999999999,2.6592000000000002,0.7756000000000001,2.77,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-07-30 09:30:00,3.72576,1.08668,3.8810000000000002,1.34496,0.39228,1.401,2.3808,0.6944,2.48,5.952,1.736,6.2,5.952,1.736,6.2
2019-07-30 10:00:00,3.35328,0.9780400000000001,3.493,1.34688,0.39284,1.403,2.0064,0.5852,2.09,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-07-30 10:30:00,3.13536,0.9144800000000001,3.266,1.4841600000000001,0.43288000000000004,1.546,1.6512,0.48160000000000003,1.72,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-07-30 11:00:00,3.09216,0.9018800000000001,3.221,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.584,0.462,1.65,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-30 11:30:00,3.3475200000000003,0.9763600000000001,3.487,1.5139200000000002,0.44156000000000006,1.577,1.8336000000000001,0.5348,1.9100000000000001,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-07-30 12:00:00,3.1344,0.9142,3.265,1.3776,0.40180000000000005,1.435,1.7568000000000001,0.5124000000000001,1.83,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-07-30 12:30:00,3.02592,0.8825600000000001,3.152,1.47072,0.42896,1.532,1.5552000000000001,0.4536,1.62,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-07-30 13:00:00,3.30432,0.9637600000000001,3.442,1.58592,0.46256,1.6520000000000001,1.7184,0.5012,1.79,6.624,1.932,6.9,6.624,1.932,6.9
2019-07-30 13:30:00,3.3072,0.9646,3.445,1.5408,0.4494,1.605,1.7664,0.5152,1.8399999999999999,6.288,1.834,6.55,6.288,1.834,6.55
2019-07-30 14:00:00,3.2304,0.9422,3.365,1.512,0.441,1.5750000000000002,1.7184,0.5012,1.79,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-07-30 14:30:00,3.24192,0.9455600000000001,3.377,1.62912,0.47516,1.697,1.6128,0.47040000000000004,1.6800000000000002,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-07-30 15:00:00,3.27648,0.95564,3.4130000000000003,1.6444800000000002,0.47964000000000007,1.713,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-07-30 15:30:00,3.42144,0.99792,3.564,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.824,0.532,1.9,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-07-30 16:00:00,4.46688,1.30284,4.6530000000000005,1.61568,0.47124000000000005,1.683,2.8512,0.8316,2.9699999999999998,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-07-30 16:30:00,4.04928,1.18104,4.218,1.61088,0.46984000000000004,1.678,2.4384,0.7112,2.54,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-07-30 17:00:00,3.39168,0.9892400000000001,3.533,1.62528,0.47404,1.693,1.7664,0.5152,1.8399999999999999,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-07-30 17:30:00,4.04256,1.17908,4.211,1.61376,0.47068000000000004,1.681,2.4288,0.7084,2.5300000000000002,7.968,2.324,8.3,7.968,2.324,8.3
2019-07-30 18:00:00,4.56576,1.33168,4.756,1.51296,0.44128000000000006,1.576,3.0528,0.8904000000000001,3.18,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-07-30 18:30:00,4.7952,1.3986,4.995,1.08,0.315,1.125,3.7152000000000003,1.0836000000000001,3.87,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-07-30 19:00:00,4.5475200000000005,1.32636,4.737,0.8995200000000001,0.26236000000000004,0.937,3.648,1.064,3.8,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2019-07-30 19:30:00,4.61472,1.34596,4.807,1.42752,0.41636,1.487,3.1872,0.9296000000000001,3.32,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-07-30 20:00:00,4.71744,1.37592,4.914,1.37664,0.40152000000000004,1.434,3.3407999999999998,0.9744,3.48,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-07-30 20:30:00,4.60992,1.34456,4.802,1.3651200000000001,0.39816,1.422,3.2448,0.9464,3.38,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-07-30 21:00:00,4.38528,1.27904,4.568,1.39008,0.40544,1.448,2.9952,0.8736,3.12,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-07-30 21:30:00,4.20768,1.22724,4.383,1.51008,0.44044000000000005,1.573,2.6976,0.7868,2.81,7.104,2.072,7.4,7.104,2.072,7.4
