Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-30 22:00:00,3.55968,1.03824,3.708,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.0256,0.5908,2.11,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-07-30 22:30:00,3.10944,0.9069200000000001,3.239,1.59264,0.46452000000000004,1.659,1.5168,0.4424,1.58,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-07-30 23:00:00,3.13248,0.9136400000000001,3.263,1.53888,0.44884,1.603,1.5936,0.46480000000000005,1.6600000000000001,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-30 23:30:00,2.66496,0.7772800000000001,2.776,1.4841600000000001,0.43288000000000004,1.546,1.1808,0.34440000000000004,1.23,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-07-31 00:00:00,2.61984,0.76412,2.729,1.4486400000000001,0.42252000000000006,1.509,1.1712,0.3416,1.22,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-31 00:30:00,2.68512,0.7831600000000001,2.797,1.5139200000000002,0.44156000000000006,1.577,1.1712,0.3416,1.22,5.28,1.54,5.5,5.28,1.54,5.5
2019-07-31 01:00:00,3.05472,0.8909600000000001,3.182,1.47072,0.42896,1.532,1.584,0.462,1.65,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-07-31 01:30:00,3.1056,0.9058,3.235,1.4256,0.4158,1.4849999999999999,1.6800000000000002,0.49,1.75,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-07-31 02:00:00,3.01152,0.87836,3.137,1.48512,0.43316000000000004,1.5470000000000002,1.5264,0.44520000000000004,1.5899999999999999,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-07-31 02:30:00,2.7216,0.7938000000000001,2.835,1.4736,0.4298,1.5350000000000001,1.248,0.364,1.3,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-31 03:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.44576,0.42168000000000005,1.506,1.1808,0.34440000000000004,1.23,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-07-31 03:30:00,2.53632,0.7397600000000001,2.642,1.39392,0.40656000000000003,1.452,1.1424,0.3332,1.19,4.8,1.4,5.0,4.8,1.4,5.0
2019-07-31 04:00:00,2.6006400000000003,0.7585200000000001,2.709,1.4486400000000001,0.42252000000000006,1.509,1.152,0.336,1.2,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-07-31 04:30:00,2.7648,0.8064,2.88,1.4304000000000001,0.4172,1.49,1.3344,0.38920000000000005,1.3900000000000001,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-31 05:00:00,2.53152,0.73836,2.637,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.0656,0.3108,1.11,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-31 05:30:00,2.62848,0.7666400000000001,2.738,1.4188800000000001,0.41384000000000004,1.478,1.2096,0.3528,1.26,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-31 06:00:00,2.80608,0.8184400000000001,2.923,1.32768,0.38724000000000003,1.383,1.4784000000000002,0.4312,1.54,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-07-31 06:30:00,2.56896,0.7492800000000001,2.676,1.34976,0.39368000000000003,1.4060000000000001,1.2192,0.3556,1.27,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-07-31 07:00:00,2.84256,0.82908,2.961,1.44096,0.42028000000000004,1.501,1.4016,0.4088,1.46,5.328,1.554,5.55,5.328,1.554,5.55
2019-07-31 07:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.4246400000000001,0.41552000000000006,1.484,1.0272000000000001,0.29960000000000003,1.07,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-07-31 08:00:00,2.6736,0.7798,2.785,1.4352,0.4186,1.495,1.2384,0.3612,1.29,6.048,1.764,6.3,6.048,1.764,6.3
2019-07-31 08:30:00,3.15552,0.9203600000000001,3.287,1.52352,0.44436000000000003,1.587,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-07-31 09:00:00,3.03168,0.88424,3.158,1.56288,0.45584,1.6280000000000001,1.4688,0.4284,1.53,6.624,1.932,6.9,6.624,1.932,6.9
2019-07-31 09:30:00,3.18624,0.92932,3.319,0.6902400000000001,0.20132000000000003,0.719,2.496,0.728,2.6,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-07-31 10:00:00,3.62688,1.0578400000000001,3.778,0.68928,0.20104000000000002,0.718,2.9376,0.8568,3.06,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-07-31 10:30:00,3.40992,0.9945600000000001,3.552,0.7123200000000001,0.20776000000000003,0.742,2.6976,0.7868,2.81,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-07-31 11:00:00,2.68224,0.78232,2.794,0.68544,0.19992000000000001,0.714,1.9968,0.5824,2.08,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-07-31 11:30:00,2.89824,0.8453200000000001,3.019,0.73824,0.21532,0.769,2.16,0.63,2.25,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-07-31 12:00:00,3.05952,0.89236,3.187,0.66912,0.19516000000000003,0.6970000000000001,2.3904,0.6972,2.49,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-07-31 12:30:00,2.84832,0.83076,2.967,0.62112,0.18116000000000002,0.647,2.2272,0.6496000000000001,2.32,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-07-31 13:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.62592,0.18256000000000003,0.652,2.0736,0.6048,2.16,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-07-31 13:30:00,2.5056000000000003,0.7308,2.61,0.6336,0.18480000000000002,0.66,1.8719999999999999,0.546,1.9500000000000002,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-07-31 14:00:00,2.25216,0.65688,2.346,0.71616,0.20888,0.746,1.536,0.448,1.6,7.008,2.044,7.3,7.008,2.044,7.3
2019-07-31 14:30:00,2.02944,0.59192,2.114,0.7142400000000001,0.20832,0.744,1.3152,0.3836,1.37,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-07-31 15:00:00,2.45376,0.7156800000000001,2.556,1.04256,0.30408,1.086,1.4112,0.4116,1.47,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-07-31 15:30:00,2.82912,0.8251600000000001,2.947,1.60032,0.46676000000000006,1.667,1.2288000000000001,0.3584,1.28,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-07-31 16:00:00,3.3024,0.9632000000000001,3.44,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7568000000000001,0.5124000000000001,1.83,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-07-31 16:30:00,3.31776,0.9676800000000001,3.456,1.58016,0.46088,1.646,1.7376,0.5068,1.81,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-07-31 17:00:00,3.4128,0.9954000000000001,3.555,1.6272,0.4746,1.695,1.7856,0.5208,1.8599999999999999,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-07-31 17:30:00,3.56736,1.04048,3.716,1.5321600000000002,0.44688000000000005,1.596,2.0352,0.5936,2.12,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-07-31 18:00:00,3.53856,1.03208,3.686,1.4841600000000001,0.43288000000000004,1.546,2.0544000000000002,0.5992000000000001,2.14,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-07-31 18:30:00,3.80544,1.10992,3.964,1.49184,0.43512000000000006,1.554,2.3136,0.6748000000000001,2.41,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-07-31 19:00:00,4.14912,1.2101600000000001,4.322,1.38432,0.40376,1.442,2.7648,0.8064,2.88,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-07-31 19:30:00,4.08768,1.19224,4.258,1.50528,0.43904000000000004,1.568,2.5824,0.7532,2.69,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-07-31 20:00:00,4.05696,1.18328,4.226,1.3977600000000001,0.40768000000000004,1.456,2.6592000000000002,0.7756000000000001,2.77,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-07-31 20:30:00,4.23168,1.23424,4.408,1.37088,0.39984000000000003,1.428,2.8608000000000002,0.8344,2.98,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-07-31 21:00:00,4.0944,1.1942,4.265,1.3776,0.40180000000000005,1.435,2.7168,0.7924,2.83,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-07-31 21:30:00,4.16256,1.21408,4.336,1.36896,0.39928,1.426,2.7936,0.8148000000000001,2.91,5.376,1.568,5.6,5.376,1.568,5.6
2019-07-31 22:00:00,3.88608,1.13344,4.048,1.35168,0.39424000000000003,1.408,2.5343999999999998,0.7392000000000001,2.64,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-07-31 22:30:00,3.7344,1.0892,3.89,1.344,0.392,1.4,2.3904,0.6972,2.49,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-07-31 23:00:00,3.50976,1.02368,3.656,1.29216,0.37688000000000005,1.346,2.2176,0.6468,2.31,5.088,1.484,5.3,5.088,1.484,5.3
2019-07-31 23:30:00,3.40032,0.9917600000000001,3.542,1.33632,0.38976000000000005,1.392,2.064,0.602,2.15,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-08-01 00:00:00,3.74112,1.09116,3.8970000000000002,1.3123200000000002,0.38276000000000004,1.367,2.4288,0.7084,2.5300000000000002,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-08-01 00:30:00,3.84864,1.12252,4.009,1.30464,0.38052,1.359,2.544,0.742,2.65,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-01 01:00:00,3.69792,1.07856,3.852,1.32672,0.38696,1.3820000000000001,2.3712,0.6916,2.47,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-01 01:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.32864,0.38752000000000003,1.384,2.0256,0.5908,2.11,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-01 02:00:00,3.3888,0.9884000000000001,3.5300000000000002,1.3632,0.3976,1.42,2.0256,0.5908,2.11,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-08-01 02:30:00,3.61632,1.05476,3.767,1.32192,0.38556,1.377,2.2944,0.6692,2.39,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-01 03:00:00,3.64032,1.06176,3.792,1.24992,0.36456000000000005,1.302,2.3904,0.6972,2.49,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-01 03:30:00,3.51648,1.02564,3.6630000000000003,1.26048,0.36764,1.313,2.2560000000000002,0.658,2.35,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-01 04:00:00,3.6316800000000002,1.05924,3.783,1.21248,0.35364,1.263,2.4192,0.7056,2.52,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-01 04:30:00,3.5731200000000003,1.04216,3.722,1.15392,0.33656,1.202,2.4192,0.7056,2.52,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-01 05:00:00,3.55968,1.03824,3.708,1.20768,0.35224000000000005,1.258,2.352,0.686,2.45,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-01 05:30:00,3.7296,1.0878,3.885,1.2528000000000001,0.3654,1.305,2.4768,0.7224,2.58,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-01 06:00:00,3.9408000000000003,1.1494,4.105,1.2336,0.3598,1.2850000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-01 06:30:00,3.89184,1.1351200000000001,4.054,1.21344,0.35392,1.264,2.6784,0.7812,2.79,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-01 07:00:00,4.23264,1.23452,4.409,1.20864,0.35252000000000006,1.259,3.024,0.882,3.15,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-01 07:30:00,4.25088,1.23984,4.428,1.22688,0.35784000000000005,1.278,3.024,0.882,3.15,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-01 08:00:00,4.31136,1.2574800000000002,4.491,1.26816,0.36988000000000004,1.321,3.0432,0.8876000000000001,3.17,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-01 08:30:00,4.35552,1.2703600000000002,4.537,1.27392,0.37156000000000006,1.327,3.0816,0.8988,3.21,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-08-01 09:00:00,4.30944,1.25692,4.489,1.24704,0.36372000000000004,1.299,3.0624,0.8932,3.19,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-08-01 09:30:00,5.63328,1.64304,5.868,1.25568,0.36624,1.308,4.3776,1.2768,4.5600000000000005,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-08-01 10:00:00,5.34912,1.56016,5.572,1.24992,0.36456000000000005,1.302,4.0992,1.1956,4.27,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-01 10:30:00,5.51232,1.60776,5.742,1.26912,0.37016000000000004,1.322,4.2432,1.2376,4.42,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-08-01 11:00:00,5.05152,1.47336,5.2620000000000005,1.23072,0.35896000000000006,1.282,3.8208,1.1144,3.98,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-08-01 11:30:00,5.29248,1.54364,5.513,1.21248,0.35364,1.263,4.08,1.19,4.25,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-08-01 12:00:00,5.07072,1.47896,5.282,0.6931200000000001,0.20216,0.722,4.3776,1.2768,4.5600000000000005,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-08-01 12:30:00,4.8288,1.4084,5.03,0.1824,0.053200000000000004,0.19,4.6464,1.3552,4.84,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-08-01 13:00:00,4.54464,1.32552,4.734,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.3488,1.2684,4.53,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-08-01 13:30:00,3.73536,1.08948,3.891,0.21216000000000002,0.061880000000000004,0.221,3.5232,1.0276,3.67,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-08-01 14:00:00,4.77888,1.39384,4.978,0.36288000000000004,0.10584,0.378,4.416,1.288,4.6,7.104,2.072,7.4,7.104,2.072,7.4
2019-08-01 14:30:00,6.05856,1.76708,6.311,1.23936,0.36148,1.291,4.8192,1.4056,5.02,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-01 15:00:00,5.66688,1.65284,5.9030000000000005,1.23168,0.35924,1.283,4.4352,1.2936,4.62,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-08-01 15:30:00,4.04448,1.17964,4.213,1.22208,0.35644000000000003,1.2730000000000001,2.8224,0.8232,2.94,5.904,1.722,6.15,5.904,1.722,6.15
2019-08-01 16:00:00,4.6272,1.3496000000000001,4.82,1.2096,0.3528,1.26,3.4176,0.9968,3.56,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-08-01 16:30:00,5.03808,1.46944,5.248,1.2940800000000001,0.37744000000000005,1.348,3.7439999999999998,1.092,3.9,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-08-01 17:00:00,4.63968,1.35324,4.833,1.27968,0.37324,1.333,3.36,0.98,3.5,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-08-01 17:30:00,4.6176,1.3468,4.8100000000000005,1.2096,0.3528,1.26,3.408,0.994,3.55,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-08-01 18:00:00,4.36896,1.27428,4.551,1.19136,0.34748,1.241,3.1776,0.9268000000000001,3.31,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-01 18:30:00,4.91616,1.43388,5.121,1.18176,0.34468000000000004,1.231,3.7344,1.0892,3.89,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-08-01 19:00:00,5.12448,1.49464,5.338,1.18848,0.34664,1.238,3.936,1.148,4.1,5.04,1.47,5.25,5.04,1.47,5.25
2019-08-01 19:30:00,4.87104,1.42072,5.074,1.18464,0.34552000000000005,1.234,3.6864,1.0752,3.84,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-08-01 20:00:00,4.78944,1.3969200000000002,4.989,1.20864,0.35252000000000006,1.259,3.5808,1.0444,3.73,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-01 20:30:00,5.03328,1.46804,5.243,1.21248,0.35364,1.263,3.8208,1.1144,3.98,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-08-01 21:00:00,5.0544,1.4742,5.265,1.1952,0.3486,1.245,3.8592,1.1256,4.02,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-08-01 21:30:00,5.15808,1.50444,5.373,1.18368,0.34524000000000005,1.233,3.9744,1.1592,4.14,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-01 22:00:00,4.80672,1.40196,5.007,1.1875200000000001,0.34636,1.237,3.6192,1.0556,3.77,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-01 22:30:00,4.54272,1.32496,4.732,1.18272,0.34496000000000004,1.232,3.36,0.98,3.5,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-01 23:00:00,4.7184,1.3762,4.915,1.1856,0.3458,1.235,3.5328,1.0304,3.68,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-01 23:30:00,4.584,1.337,4.775,1.1856,0.3458,1.235,3.3984,0.9912000000000001,3.54,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-08-02 00:00:00,4.47072,1.30396,4.657,1.1875200000000001,0.34636,1.237,3.2832,0.9576,3.42,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-02 00:30:00,4.35936,1.27148,4.541,1.18176,0.34468000000000004,1.231,3.1776,0.9268000000000001,3.31,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-02 01:00:00,4.25088,1.23984,4.428,1.18848,0.34664,1.238,3.0624,0.8932,3.19,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-02 01:30:00,3.9100800000000002,1.14044,4.073,1.20288,0.35084000000000004,1.2530000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-02 02:00:00,4.01184,1.17012,4.179,1.20864,0.35252000000000006,1.259,2.8032,0.8176,2.92,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-02 02:30:00,4.04256,1.17908,4.211,1.19136,0.34748,1.241,2.8512,0.8316,2.9699999999999998,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-02 03:00:00,4.1232,1.2026,4.295,1.1184,0.3262,1.165,3.0048,0.8764000000000001,3.13,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-02 03:30:00,4.11456,1.20008,4.286,1.13856,0.33208000000000004,1.186,2.976,0.868,3.1,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-02 04:00:00,4.16928,1.21604,4.343,1.22208,0.35644000000000003,1.2730000000000001,2.9472,0.8596,3.07,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-02 04:30:00,4.03488,1.17684,4.203,1.20288,0.35084000000000004,1.2530000000000001,2.832,0.8260000000000001,2.95,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-02 05:00:00,4.15008,1.21044,4.323,1.20288,0.35084000000000004,1.2530000000000001,2.9472,0.8596,3.07,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-02 05:30:00,3.97056,1.15808,4.136,1.1961600000000001,0.34888,1.246,2.7744,0.8092,2.89,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-02 06:00:00,4.04736,1.18048,4.216,1.1961600000000001,0.34888,1.246,2.8512,0.8316,2.9699999999999998,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-08-02 06:30:00,4.50528,1.31404,4.693,1.1932800000000001,0.34804,1.2429999999999999,3.312,0.966,3.45,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-02 07:00:00,4.4784,1.3062,4.665,1.2048,0.3514,1.255,3.2736,0.9548000000000001,3.41,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-02 07:30:00,4.46304,1.30172,4.649,1.20864,0.35252000000000006,1.259,3.2544,0.9492,3.39,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-02 08:00:00,4.65312,1.35716,4.8469999999999995,1.23552,0.36036,1.287,3.4176,0.9968,3.56,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-08-02 08:30:00,4.5936,1.3397999999999999,4.785,1.224,0.357,1.275,3.3696,0.9828,3.51,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-02 09:00:00,4.54656,1.3260800000000001,4.736,1.22496,0.35728000000000004,1.276,3.3216,0.9688,3.46,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-02 09:30:00,4.46976,1.30368,4.656,1.22496,0.35728000000000004,1.276,3.2448,0.9464,3.38,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-02 10:00:00,4.09248,1.19364,4.263,1.21248,0.35364,1.263,2.88,0.84,3.0,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-02 10:30:00,4.21152,1.22836,4.3870000000000005,1.25472,0.36596,1.307,2.9568000000000003,0.8624,3.08,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-02 11:00:00,4.44768,1.29724,4.633,1.27968,0.37324,1.333,3.168,0.924,3.3,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-02 11:30:00,4.17504,1.21772,4.349,1.22784,0.35812000000000005,1.279,2.9472,0.8596,3.07,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-02 12:00:00,4.536,1.323,4.725,1.2336,0.3598,1.2850000000000001,3.3024,0.9632000000000001,3.44,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-08-02 12:30:00,4.17024,1.21632,4.344,1.11744,0.32592000000000004,1.164,3.0528,0.8904000000000001,3.18,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-02 13:00:00,3.42912,1.00016,3.572,0.24192000000000002,0.07056000000000001,0.252,3.1872,0.9296000000000001,3.32,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-08-02 13:30:00,3.4656000000000002,1.0108,3.61,1.2,0.35000000000000003,1.25,2.2656,0.6608,2.36,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-02 14:00:00,3.35328,0.9780400000000001,3.493,1.25088,0.36484000000000005,1.303,2.1024,0.6132000000000001,2.19,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-02 14:30:00,4.01376,1.17068,4.181,1.22016,0.35588000000000003,1.271,2.7936,0.8148000000000001,2.91,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-02 15:00:00,4.14336,1.20848,4.316,1.21536,0.35448,1.266,2.928,0.854,3.05,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-02 15:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.20192,0.35056000000000004,1.252,1.9392,0.5656,2.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-08-02 16:00:00,3.31968,0.9682400000000001,3.458,1.17888,0.34384000000000003,1.228,2.1408,0.6244000000000001,2.23,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-02 16:30:00,3.2995200000000002,0.9623600000000001,3.437,1.19712,0.34916,1.2469999999999999,2.1024,0.6132000000000001,2.19,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-02 17:00:00,3.67872,1.07296,3.832,1.25952,0.36736,1.312,2.4192,0.7056,2.52,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-02 17:30:00,3.624,1.057,3.775,1.2048,0.3514,1.255,2.4192,0.7056,2.52,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-02 18:00:00,3.52896,1.02928,3.676,1.18656,0.34608000000000005,1.236,2.3424,0.6832,2.44,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-08-02 18:30:00,3.53088,1.02984,3.678,1.18848,0.34664,1.238,2.3424,0.6832,2.44,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-08-02 19:00:00,3.67872,1.07296,3.832,1.18272,0.34496000000000004,1.232,2.496,0.728,2.6,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-02 19:30:00,3.8217600000000003,1.11468,3.981,1.20096,0.35028000000000004,1.251,2.6208,0.7644000000000001,2.73,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-02 20:00:00,3.87168,1.12924,4.033,1.20288,0.35084000000000004,1.2530000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-02 20:30:00,3.80928,1.11104,3.968,1.2172800000000001,0.35504,1.268,2.592,0.756,2.7,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-02 21:00:00,3.73728,1.0900400000000001,3.893,1.1932800000000001,0.34804,1.2429999999999999,2.544,0.742,2.65,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-08-02 21:30:00,3.73632,1.08976,3.892,1.19232,0.34776,1.242,2.544,0.742,2.65,4.368,1.274,4.55,4.368,1.274,4.55
2019-08-02 22:00:00,3.69888,1.07884,3.8529999999999998,1.1932800000000001,0.34804,1.2429999999999999,2.5056000000000003,0.7308,2.61,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-02 22:30:00,3.81504,1.11272,3.974,1.19424,0.34832,1.244,2.6208,0.7644000000000001,2.73,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-02 23:00:00,3.7632,1.0976,3.92,1.2,0.35000000000000003,1.25,2.5632,0.7476,2.67,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-02 23:30:00,3.3744,0.9842000000000001,3.515,1.2144,0.3542,1.2650000000000001,2.16,0.63,2.25,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-03 00:00:00,3.4032,0.9926,3.545,1.1280000000000001,0.329,1.175,2.2752,0.6636000000000001,2.37,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-03 00:30:00,3.31968,0.9682400000000001,3.458,1.14048,0.33264000000000005,1.188,2.1792,0.6356,2.27,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-03 01:00:00,3.30048,0.96264,3.438,1.18848,0.34664,1.238,2.112,0.616,2.2,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-03 01:30:00,3.17088,0.9248400000000001,3.303,1.1932800000000001,0.34804,1.2429999999999999,1.9776,0.5768,2.06,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-03 02:00:00,3.10752,0.90636,3.237,1.19712,0.34916,1.2469999999999999,1.9104,0.5572,1.99,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-03 02:30:00,3.1584,0.9212,3.29,1.2,0.35000000000000003,1.25,1.9584000000000001,0.5712,2.04,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-03 03:00:00,3.1728,0.9254,3.305,1.1856,0.3458,1.235,1.9872,0.5796,2.07,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-08-03 03:30:00,2.92992,0.8545600000000001,3.052,1.19232,0.34776,1.242,1.7376,0.5068,1.81,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-03 04:00:00,2.88384,0.8411200000000001,3.004,1.18464,0.34552000000000005,1.234,1.6992,0.49560000000000004,1.77,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-08-03 04:30:00,2.9097600000000003,0.8486800000000001,3.031,1.19136,0.34748,1.241,1.7184,0.5012,1.79,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-03 05:00:00,2.81568,0.8212400000000001,2.933,1.18368,0.34524000000000005,1.233,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-08-03 05:30:00,2.82336,0.8234800000000001,2.941,1.19136,0.34748,1.241,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-03 06:00:00,2.856,0.833,2.975,1.1856,0.3458,1.235,1.6703999999999999,0.4872,1.74,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-08-03 06:30:00,2.99424,0.8733200000000001,3.119,1.18944,0.34692,1.239,1.8048000000000002,0.5264,1.88,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-03 07:00:00,3.1824,0.9282,3.315,1.1856,0.3458,1.235,1.9968,0.5824,2.08,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-03 07:30:00,3.16608,0.92344,3.298,1.18848,0.34664,1.238,1.9776,0.5768,2.06,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-03 08:00:00,2.94624,0.8593200000000001,3.069,1.18944,0.34692,1.239,1.7568000000000001,0.5124000000000001,1.83,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-03 08:30:00,3.32928,0.9710400000000001,3.468,1.18848,0.34664,1.238,2.1408,0.6244000000000001,2.23,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-03 09:00:00,3.35136,0.9774800000000001,3.491,1.21056,0.35308,1.2610000000000001,2.1408,0.6244000000000001,2.23,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-03 09:30:00,2.7782400000000003,0.81032,2.894,1.20384,0.35112000000000004,1.254,1.5744,0.4592,1.6400000000000001,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-03 10:00:00,3.1248,0.9114000000000001,3.255,1.2144,0.3542,1.2650000000000001,1.9104,0.5572,1.99,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-03 10:30:00,3.1968,0.9324,3.33,1.2096,0.3528,1.26,1.9872,0.5796,2.07,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-03 11:00:00,3.7439999999999998,1.092,3.9,1.248,0.364,1.3,2.496,0.728,2.6,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-08-03 11:30:00,3.74016,1.09088,3.896,1.24416,0.36288000000000004,1.296,2.496,0.728,2.6,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-08-03 12:00:00,2.5881600000000002,0.7548800000000001,2.696,1.1961600000000001,0.34888,1.246,1.392,0.406,1.45,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-03 12:30:00,2.80704,0.8187200000000001,2.924,1.2230400000000001,0.35672000000000004,1.274,1.584,0.462,1.65,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-03 13:00:00,2.87808,0.8394400000000001,2.998,1.18848,0.34664,1.238,1.6896,0.4928,1.76,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-03 13:30:00,2.72448,0.79464,2.838,1.19808,0.34944000000000003,1.248,1.5264,0.44520000000000004,1.5899999999999999,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-03 14:00:00,2.59584,0.75712,2.7039999999999997,1.17504,0.34272,1.224,1.4208,0.41440000000000005,1.48,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-03 14:30:00,2.6592000000000002,0.7756000000000001,2.77,1.1808,0.34440000000000004,1.23,1.4784000000000002,0.4312,1.54,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-03 15:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.17696,0.34328000000000003,1.226,1.2288000000000001,0.3584,1.28,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-03 15:30:00,2.80032,0.81676,2.917,1.17792,0.34356000000000003,1.227,1.6224,0.4732,1.69,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-03 16:00:00,2.7408,0.7994,2.855,1.176,0.343,1.225,1.5648,0.45640000000000003,1.63,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-03 16:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.17984,0.34412000000000004,1.229,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-03 17:00:00,2.98368,0.8702400000000001,3.108,1.17888,0.34384000000000003,1.228,1.8048000000000002,0.5264,1.88,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-03 17:30:00,2.90688,0.84784,3.028,1.18848,0.34664,1.238,1.7184,0.5012,1.79,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-08-03 18:00:00,3.08832,0.9007600000000001,3.217,1.1875200000000001,0.34636,1.237,1.9008,0.5544,1.98,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-03 18:30:00,3.29568,0.9612400000000001,3.433,1.18368,0.34524000000000005,1.233,2.112,0.616,2.2,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-03 19:00:00,3.52128,1.02704,3.668,1.18848,0.34664,1.238,2.3328,0.6804,2.43,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-08-03 19:30:00,3.28992,0.9595600000000001,3.427,1.1875200000000001,0.34636,1.237,2.1024,0.6132000000000001,2.19,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-03 20:00:00,3.4512,1.0066,3.5949999999999998,1.1952,0.3486,1.245,2.2560000000000002,0.658,2.35,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-03 20:30:00,3.50592,1.02256,3.652,1.19232,0.34776,1.242,2.3136,0.6748000000000001,2.41,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-08-03 21:00:00,3.56352,1.03936,3.7119999999999997,1.20192,0.35056000000000004,1.252,2.3616,0.6888000000000001,2.46,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-03 21:30:00,3.51936,1.02648,3.666,1.1961600000000001,0.34888,1.246,2.3232,0.6776,2.42,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-03 22:00:00,3.19392,0.93156,3.327,1.19712,0.34916,1.2469999999999999,1.9968,0.5824,2.08,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-03 22:30:00,3.04992,0.88956,3.177,1.20672,0.35196000000000005,1.2570000000000001,1.8432,0.5376000000000001,1.92,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-03 23:00:00,3.24768,0.9472400000000001,3.383,1.22208,0.35644000000000003,1.2730000000000001,2.0256,0.5908,2.11,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-03 23:30:00,3.17856,0.9270800000000001,3.311,1.21056,0.35308,1.2610000000000001,1.968,0.5740000000000001,2.05,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-04 00:00:00,2.93664,0.8565200000000001,3.059,1.20864,0.35252000000000006,1.259,1.728,0.504,1.8,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-08-04 00:30:00,2.77536,0.8094800000000001,2.891,1.20096,0.35028000000000004,1.251,1.5744,0.4592,1.6400000000000001,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-04 01:00:00,2.71584,0.79212,2.829,1.20864,0.35252000000000006,1.259,1.5072,0.43960000000000005,1.57,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-04 01:30:00,2.80032,0.81676,2.917,1.20672,0.35196000000000005,1.2570000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-04 02:00:00,3.14304,0.9167200000000001,3.274,1.20384,0.35112000000000004,1.254,1.9392,0.5656,2.02,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-04 02:30:00,3.08736,0.9004800000000001,3.216,1.20576,0.35168000000000005,1.256,1.8816000000000002,0.5488000000000001,1.96,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-08-04 03:00:00,3.00864,0.8775200000000001,3.134,1.20384,0.35112000000000004,1.254,1.8048000000000002,0.5264,1.88,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-04 03:30:00,3.03936,0.88648,3.166,1.1961600000000001,0.34888,1.246,1.8432,0.5376000000000001,1.92,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-08-04 04:00:00,3.13056,0.9130800000000001,3.261,1.20096,0.35028000000000004,1.251,1.9296000000000002,0.5628000000000001,2.01,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-08-04 04:30:00,3.0576,0.8918,3.185,1.176,0.343,1.225,1.8816000000000002,0.5488000000000001,1.96,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-08-04 05:00:00,2.94144,0.85792,3.064,1.10784,0.32312,1.154,1.8336000000000001,0.5348,1.9100000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-04 05:30:00,2.92512,0.85316,3.047,1.12992,0.32956,1.177,1.7952,0.5236000000000001,1.87,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-04 06:00:00,2.94912,0.86016,3.072,1.20192,0.35056000000000004,1.252,1.7472,0.5096,1.82,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-08-04 06:30:00,2.76384,0.8061200000000001,2.879,1.19904,0.34972000000000003,1.249,1.5648,0.45640000000000003,1.63,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-04 07:00:00,2.68704,0.7837200000000001,2.799,1.19904,0.34972000000000003,1.249,1.488,0.434,1.55,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-04 07:30:00,2.8656,0.8358,2.985,1.1952,0.3486,1.245,1.6703999999999999,0.4872,1.74,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-04 08:00:00,3.1574400000000002,0.9209200000000001,3.289,1.19904,0.34972000000000003,1.249,1.9584000000000001,0.5712,2.04,3.168,0.924,3.3,3.168,0.924,3.3
2019-08-04 08:30:00,3.24384,0.9461200000000001,3.379,1.19904,0.34972000000000003,1.249,2.0448,0.5964,2.13,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-04 09:00:00,3.12864,0.9125200000000001,3.259,1.20864,0.35252000000000006,1.259,1.92,0.56,2.0,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-04 09:30:00,3.00768,0.87724,3.133,1.21248,0.35364,1.263,1.7952,0.5236000000000001,1.87,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-04 10:00:00,2.85984,0.8341200000000001,2.979,1.21824,0.35532,1.2690000000000001,1.6416,0.4788,1.71,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-04 10:30:00,3.07008,0.8954400000000001,3.198,1.20768,0.35224000000000005,1.258,1.8624,0.5432,1.94,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-04 11:00:00,3.1296,0.9128000000000001,3.26,1.2192,0.3556,1.27,1.9104,0.5572,1.99,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-04 11:30:00,2.67264,0.7795200000000001,2.784,1.2230400000000001,0.35672000000000004,1.274,1.4496,0.4228,1.51,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-04 12:00:00,2.48928,0.72604,2.593,1.21248,0.35364,1.263,1.2768,0.3724,1.33,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-04 12:30:00,2.29248,0.66864,2.388,1.22688,0.35784000000000005,1.278,1.0656,0.3108,1.11,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-08-04 13:00:00,2.5651200000000003,0.74816,2.672,1.22112,0.35616000000000003,1.272,1.344,0.392,1.4,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-04 13:30:00,2.3395200000000003,0.6823600000000001,2.437,1.27392,0.37156000000000006,1.327,1.0656,0.3108,1.11,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-08-04 14:00:00,2.49984,0.7291200000000001,2.604,1.32864,0.38752000000000003,1.384,1.1712,0.3416,1.22,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-04 14:30:00,2.73696,0.7982800000000001,2.851,1.29696,0.37828,1.351,1.44,0.42,1.5,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-08-04 15:00:00,2.36544,0.6899200000000001,2.464,1.35744,0.39592000000000005,1.4140000000000001,1.008,0.294,1.05,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-08-04 15:30:00,2.19264,0.6395200000000001,2.284,1.29024,0.37632000000000004,1.344,0.9024000000000001,0.2632,0.9400000000000001,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-04 16:00:00,2.24544,0.6549200000000001,2.339,1.3238400000000001,0.38612,1.379,0.9216000000000001,0.26880000000000004,0.96,4.8,1.4,5.0,4.8,1.4,5.0
2019-08-04 16:30:00,2.66208,0.77644,2.773,1.28928,0.37604000000000004,1.343,1.3728,0.40040000000000003,1.43,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-08-04 17:00:00,2.61696,0.7632800000000001,2.726,1.34016,0.39088,1.396,1.2768,0.3724,1.33,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-04 17:30:00,2.7187200000000002,0.7929600000000001,2.832,1.29792,0.37856,1.3519999999999999,1.4208,0.41440000000000005,1.48,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-08-04 18:00:00,2.97408,0.8674400000000001,3.098,1.26528,0.36904000000000003,1.318,1.7088,0.4984,1.78,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-08-04 18:30:00,2.94336,0.85848,3.066,1.2825600000000001,0.37408,1.336,1.6608,0.4844,1.73,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-04 19:00:00,2.88288,0.84084,3.003,1.33728,0.39004000000000005,1.393,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-08-04 19:30:00,3.13536,0.9144800000000001,3.266,1.1961600000000001,0.34888,1.246,1.9392,0.5656,2.02,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-04 20:00:00,3.32544,0.9699200000000001,3.464,1.19424,0.34832,1.244,2.1312,0.6216,2.22,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-04 20:30:00,3.19584,0.9321200000000001,3.329,1.18944,0.34692,1.239,2.0064,0.5852,2.09,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-04 21:00:00,2.58624,0.7543200000000001,2.694,1.2230400000000001,0.35672000000000004,1.274,1.3632,0.3976,1.42,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-04 21:30:00,3.192,0.931,3.325,1.224,0.357,1.275,1.968,0.5740000000000001,2.05,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-04 22:00:00,3.19008,0.93044,3.323,1.21248,0.35364,1.263,1.9776,0.5768,2.06,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-04 22:30:00,3.19584,0.9321200000000001,3.329,1.20864,0.35252000000000006,1.259,1.9872,0.5796,2.07,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-04 23:00:00,3.37632,0.9847600000000001,3.517,1.22592,0.35756000000000004,1.2770000000000001,2.1504,0.6272,2.24,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-04 23:30:00,3.62592,1.05756,3.777,1.22592,0.35756000000000004,1.2770000000000001,2.4,0.7000000000000001,2.5,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-05 00:00:00,3.47712,1.01416,3.622,1.21152,0.35336,1.262,2.2656,0.6608,2.36,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-05 00:30:00,3.38784,0.9881200000000001,3.529,1.19904,0.34972000000000003,1.249,2.1888,0.6384000000000001,2.2800000000000002,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-05 01:00:00,3.22464,0.94052,3.359,1.15104,0.33572,1.199,2.0736,0.6048,2.16,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-05 01:30:00,3.14016,0.91588,3.271,1.19136,0.34748,1.241,1.9488,0.5684,2.03,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-05 02:00:00,3.21216,0.93688,3.346,1.21536,0.35448,1.266,1.9968,0.5824,2.08,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-05 02:30:00,3.29568,0.9612400000000001,3.433,1.24128,0.36204000000000003,1.293,2.0544000000000002,0.5992000000000001,2.14,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-05 03:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.22496,0.35728000000000004,1.276,2.1792,0.6356,2.27,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-05 03:30:00,3.3407999999999998,0.9744,3.48,1.2384,0.3612,1.29,2.1024,0.6132000000000001,2.19,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-05 04:00:00,3.43872,1.00296,3.582,1.23072,0.35896000000000006,1.282,2.208,0.644,2.3,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-05 04:30:00,3.1968,0.9324,3.33,1.2288000000000001,0.3584,1.28,1.968,0.5740000000000001,2.05,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-05 05:00:00,3.01056,0.8780800000000001,3.136,1.22496,0.35728000000000004,1.276,1.7856,0.5208,1.8599999999999999,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-05 05:30:00,3.4780800000000003,1.01444,3.623,1.22208,0.35644000000000003,1.2730000000000001,2.2560000000000002,0.658,2.35,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-05 06:00:00,3.35328,0.9780400000000001,3.493,1.21248,0.35364,1.263,2.1408,0.6244000000000001,2.23,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-05 06:30:00,3.3072,0.9646,3.445,1.1952,0.3486,1.245,2.112,0.616,2.2,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-05 07:00:00,4.13856,1.20708,4.311,1.20096,0.35028000000000004,1.251,2.9376,0.8568,3.06,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-05 07:30:00,5.00352,1.45936,5.212,1.20192,0.35056000000000004,1.252,3.8016,1.1088,3.96,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-08-05 08:00:00,4.6032,1.3426,4.795,1.224,0.357,1.275,3.3792,0.9856,3.52,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-08-05 08:30:00,3.23904,0.9447200000000001,3.374,1.25184,0.36512000000000006,1.304,1.9872,0.5796,2.07,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-08-05 09:00:00,3.07584,0.89712,3.204,1.27104,0.37072000000000005,1.324,1.8048000000000002,0.5264,1.88,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-05 09:30:00,2.9443200000000003,0.8587600000000001,3.067,1.3123200000000002,0.38276000000000004,1.367,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-08-05 10:00:00,3.432,1.001,3.575,1.3392,0.3906,1.395,2.0928,0.6104,2.18,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-08-05 10:30:00,3.4224,0.9982000000000001,3.565,1.3488,0.3934,1.405,2.0736,0.6048,2.16,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-08-05 11:00:00,3.45792,1.00856,3.602,1.30752,0.38136000000000003,1.362,2.1504,0.6272,2.24,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-08-05 11:30:00,3.84864,1.12252,4.009,1.42944,0.41692,1.4889999999999999,2.4192,0.7056,2.52,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-08-05 12:00:00,3.56256,1.03908,3.711,1.5561600000000002,0.45388000000000006,1.621,2.0064,0.5852,2.09,5.904,1.722,6.15,5.904,1.722,6.15
2019-08-05 12:30:00,3.08064,0.8985200000000001,3.209,1.38144,0.40292000000000006,1.439,1.6992,0.49560000000000004,1.77,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-08-05 13:00:00,3.13632,0.9147600000000001,3.267,1.43712,0.41916000000000003,1.4969999999999999,1.6992,0.49560000000000004,1.77,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-08-05 13:30:00,3.25152,0.9483600000000001,3.387,1.47552,0.43036,1.537,1.776,0.518,1.85,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-08-05 14:00:00,3.4944,1.0192,3.64,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9488,0.5684,2.03,7.2,2.1,7.5,7.2,2.1,7.5
2019-08-05 14:30:00,3.05568,0.89124,3.183,1.45248,0.42364,1.513,1.6032000000000002,0.4676,1.67,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-08-05 15:00:00,2.9472,0.8596,3.07,1.3344,0.38920000000000005,1.3900000000000001,1.6128,0.47040000000000004,1.6800000000000002,6.096,1.778,6.35,6.096,1.778,6.35
2019-08-05 15:30:00,2.96064,0.8635200000000001,3.084,1.33824,0.39032000000000006,1.3940000000000001,1.6224,0.4732,1.69,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-08-05 16:00:00,2.41536,0.7044800000000001,2.516,1.33056,0.38808000000000004,1.3860000000000001,1.0848,0.3164,1.13,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-08-05 16:30:00,2.37216,0.69188,2.471,1.37376,0.40068000000000004,1.431,0.9984000000000001,0.2912,1.04,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-08-05 17:00:00,2.42016,0.7058800000000001,2.521,1.33536,0.38948000000000005,1.391,1.0848,0.3164,1.13,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-08-05 17:30:00,2.79744,0.8159200000000001,2.914,1.36704,0.39872,1.424,1.4304000000000001,0.4172,1.49,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-08-05 18:00:00,3.57984,1.04412,3.729,1.34304,0.39172,1.399,2.2368,0.6524,2.33,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-08-05 18:30:00,3.7344,1.0892,3.89,1.4016,0.4088,1.46,2.3328,0.6804,2.43,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-08-05 19:00:00,3.83616,1.11888,3.996,1.47456,0.43008,1.536,2.3616,0.6888000000000001,2.46,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-08-05 19:30:00,3.8227200000000003,1.11496,3.982,1.26912,0.37016000000000004,1.322,2.5536,0.7448,2.66,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-08-05 20:00:00,3.60096,1.05028,3.751,1.11456,0.32508000000000004,1.161,2.4864,0.7252000000000001,2.59,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-05 20:30:00,3.70944,1.08192,3.864,1.20384,0.35112000000000004,1.254,2.5056000000000003,0.7308,2.61,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-08-05 21:00:00,4.01472,1.17096,4.182,1.27872,0.37296,1.332,2.7359999999999998,0.798,2.85,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-08-05 21:30:00,3.86496,1.12728,4.026,1.24416,0.36288000000000004,1.296,2.6208,0.7644000000000001,2.73,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-08-05 22:00:00,3.8448,1.1214,4.005,1.2048,0.3514,1.255,2.64,0.77,2.75,4.8,1.4,5.0,4.8,1.4,5.0
2019-08-05 22:30:00,3.4992,1.0206,3.645,1.2624,0.3682,1.315,2.2368,0.6524,2.33,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-05 23:00:00,3.552,1.036,3.7,1.2576,0.3668,1.31,2.2944,0.6692,2.39,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-05 23:30:00,3.68064,1.07352,3.834,1.21344,0.35392,1.264,2.4672,0.7196,2.5700000000000003,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-06 00:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.1424,0.3332,1.19,2.5248,0.7364,2.63,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-06 00:30:00,3.82464,1.11552,3.984,1.2230400000000001,0.35672000000000004,1.274,2.6016,0.7588,2.71,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-06 01:00:00,3.45312,1.00716,3.597,1.24512,0.36316000000000004,1.297,2.208,0.644,2.3,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-06 01:30:00,3.2880000000000003,0.9590000000000001,3.425,1.2528000000000001,0.3654,1.305,2.0352,0.5936,2.12,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-06 02:00:00,3.65952,1.06736,3.8120000000000003,1.24992,0.36456000000000005,1.302,2.4096,0.7028,2.51,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-06 02:30:00,3.76128,1.09704,3.918,1.2172800000000001,0.35504,1.268,2.544,0.742,2.65,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-06 03:00:00,3.73248,1.08864,3.888,1.18848,0.34664,1.238,2.544,0.742,2.65,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-06 03:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.1424,0.3332,1.19,2.5248,0.7364,2.63,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-06 04:00:00,3.55008,1.03544,3.698,1.17888,0.34384000000000003,1.228,2.3712,0.6916,2.47,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-06 04:30:00,3.3945600000000002,0.9900800000000001,3.536,1.23456,0.36008,1.286,2.16,0.63,2.25,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-06 05:00:00,3.12096,0.9102800000000001,3.251,1.23936,0.36148,1.291,1.8816000000000002,0.5488000000000001,1.96,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-06 05:30:00,2.86464,0.83552,2.984,1.25184,0.36512000000000006,1.304,1.6128,0.47040000000000004,1.6800000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-06 06:00:00,2.58528,0.75404,2.693,1.26048,0.36764,1.313,1.3248,0.3864,1.38,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-06 06:30:00,2.91648,0.8506400000000001,3.038,1.25568,0.36624,1.308,1.6608,0.4844,1.73,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-06 07:00:00,3.17952,0.9273600000000001,3.312,1.27872,0.37296,1.332,1.9008,0.5544,1.98,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-06 07:30:00,3.40992,0.9945600000000001,3.552,1.27872,0.37296,1.332,2.1312,0.6216,2.22,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-08-06 08:00:00,3.4032,0.9926,3.545,1.3104,0.38220000000000004,1.365,2.0928,0.6104,2.18,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-06 08:30:00,3.11328,0.9080400000000001,3.243,1.36608,0.39844,1.423,1.7472,0.5096,1.82,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-08-06 09:00:00,2.47872,0.72296,2.582,1.4131200000000002,0.41216,1.472,1.0656,0.3108,1.11,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-06 09:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.44384,0.42112000000000005,1.504,1.008,0.294,1.05,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-08-06 10:00:00,2.53152,0.73836,2.637,1.49472,0.43596,1.557,1.0368,0.3024,1.08,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-08-06 10:30:00,2.51136,0.73248,2.616,1.47456,0.43008,1.536,1.0368,0.3024,1.08,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-08-06 11:00:00,2.6832000000000003,0.7826000000000001,2.795,1.4832,0.43260000000000004,1.545,1.2,0.35000000000000003,1.25,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-08-06 11:30:00,2.424,0.707,2.525,1.5408,0.4494,1.605,0.8832000000000001,0.2576,0.92,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-08-06 12:00:00,2.38848,0.69664,2.488,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.8544,0.2492,0.89,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-08-06 12:30:00,2.3395200000000003,0.6823600000000001,2.437,1.55232,0.45276000000000005,1.617,0.7872,0.2296,0.8200000000000001,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-08-06 13:00:00,2.64288,0.7708400000000001,2.753,1.5196800000000001,0.44324,1.583,1.1232,0.3276,1.17,6.768,1.974,7.05,6.768,1.974,7.05
2019-08-06 13:30:00,2.52,0.735,2.625,1.4832,0.43260000000000004,1.545,1.0368,0.3024,1.08,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-08-06 14:00:00,2.2512,0.6566000000000001,2.345,1.3968,0.40740000000000004,1.455,0.8544,0.2492,0.89,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-08-06 14:30:00,2.2656,0.6608,2.36,1.44,0.42,1.5,0.8256,0.24080000000000001,0.86,5.7024,1.6632,5.94,5.7024,1.6632,5.94
