Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-06 15:00:00,2.37408,0.69244,2.473,1.3948800000000001,0.40684000000000003,1.453,0.9792000000000001,0.2856,1.02,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-08-06 15:30:00,2.3395200000000003,0.6823600000000001,2.437,1.36032,0.39676000000000006,1.417,0.9792000000000001,0.2856,1.02,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-08-06 16:00:00,3.07008,0.8954400000000001,3.198,1.44768,0.42224000000000006,1.508,1.6224,0.4732,1.69,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-08-06 16:30:00,3.05952,0.89236,3.187,1.49472,0.43596,1.557,1.5648,0.45640000000000003,1.63,5.808,1.694,6.05,5.808,1.694,6.05
2019-08-06 17:00:00,2.78592,0.8125600000000001,2.902,1.57632,0.45976000000000006,1.642,1.2096,0.3528,1.26,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-08-06 17:30:00,2.67552,0.78036,2.787,1.5907200000000001,0.46396000000000004,1.657,1.0848,0.3164,1.13,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-08-06 18:00:00,2.54592,0.7425600000000001,2.652,1.49952,0.43736,1.562,1.0464,0.3052,1.09,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-08-06 18:30:00,2.6784,0.7812,2.79,1.4976,0.4368,1.56,1.1808,0.34440000000000004,1.23,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-08-06 19:00:00,2.8368,0.8274,2.955,1.5024000000000002,0.43820000000000003,1.565,1.3344,0.38920000000000005,1.3900000000000001,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-08-06 19:30:00,2.688,0.784,2.8,1.488,0.434,1.55,1.2,0.35000000000000003,1.25,5.856,1.708,6.1,5.856,1.708,6.1
2019-08-06 20:00:00,2.86368,0.8352400000000001,2.983,1.35648,0.39564000000000005,1.413,1.5072,0.43960000000000005,1.57,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-06 20:30:00,3.1872,0.9296000000000001,3.32,1.296,0.378,1.35,1.8912,0.5516,1.97,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-08-06 21:00:00,3.4848,1.0164,3.63,1.3056,0.3808,1.3599999999999999,2.1792,0.6356,2.27,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-06 21:30:00,3.61056,1.05308,3.761,1.24896,0.36428000000000005,1.301,2.3616,0.6888000000000001,2.46,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-08-06 22:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.2940800000000001,0.37744000000000005,1.348,1.8624,0.5432,1.94,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-08-06 22:30:00,2.88864,0.84252,3.009,1.34304,0.39172,1.399,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-06 23:00:00,2.91264,0.84952,3.034,1.29984,0.37912,1.354,1.6128,0.47040000000000004,1.6800000000000002,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-08-06 23:30:00,3.07488,0.8968400000000001,3.203,1.3180800000000001,0.38444,1.373,1.7568000000000001,0.5124000000000001,1.83,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-07 00:00:00,2.84832,0.83076,2.967,1.30272,0.37996,1.357,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-07 00:30:00,2.8857600000000003,0.8416800000000001,3.006,1.31136,0.38248000000000004,1.366,1.5744,0.4592,1.6400000000000001,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-07 01:00:00,2.8252800000000002,0.8240400000000001,2.943,1.30848,0.38164000000000003,1.363,1.5168,0.4424,1.58,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-07 01:30:00,2.7187200000000002,0.7929600000000001,2.832,1.33632,0.38976000000000005,1.392,1.3824,0.4032,1.44,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-07 02:00:00,2.74176,0.7996800000000001,2.856,1.32096,0.38528,1.376,1.4208,0.41440000000000005,1.48,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-07 02:30:00,2.76096,0.8052800000000001,2.876,1.2825600000000001,0.37408,1.336,1.4784000000000002,0.4312,1.54,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-07 03:00:00,2.86752,0.8363600000000001,2.987,1.30272,0.37996,1.357,1.5648,0.45640000000000003,1.63,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-07 03:30:00,2.784,0.812,2.9,1.3056,0.3808,1.3599999999999999,1.4784000000000002,0.4312,1.54,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-07 04:00:00,2.74176,0.7996800000000001,2.856,1.32096,0.38528,1.376,1.4208,0.41440000000000005,1.48,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-07 04:30:00,2.75232,0.80276,2.867,1.29312,0.37716000000000005,1.347,1.4592,0.42560000000000003,1.52,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-07 05:00:00,2.75328,0.8030400000000001,2.868,1.2940800000000001,0.37744000000000005,1.348,1.4592,0.42560000000000003,1.52,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-07 05:30:00,2.75808,0.80444,2.873,1.3180800000000001,0.38444,1.373,1.44,0.42,1.5,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-07 06:00:00,2.7168,0.7924,2.83,1.2768,0.3724,1.33,1.44,0.42,1.5,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-07 06:30:00,3.28224,0.9573200000000001,3.419,1.28544,0.37492000000000003,1.339,1.9968,0.5824,2.08,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-07 07:00:00,3.43392,1.00156,3.577,1.29312,0.37716000000000005,1.347,2.1408,0.6244000000000001,2.23,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-07 07:30:00,3.5712,1.0416,3.7199999999999998,1.2864,0.37520000000000003,1.34,2.2848,0.6664,2.38,4.368,1.274,4.55,4.368,1.274,4.55
2019-08-07 08:00:00,3.5808,1.0444,3.73,1.3152,0.3836,1.37,2.2656,0.6608,2.36,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-07 08:30:00,3.5251200000000003,1.02816,3.672,1.30752,0.38136000000000003,1.362,2.2176,0.6468,2.31,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-07 09:00:00,3.66336,1.06848,3.816,1.29216,0.37688000000000005,1.346,2.3712,0.6916,2.47,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-07 09:30:00,3.63552,1.06036,3.787,1.36992,0.39956,1.427,2.2656,0.6608,2.36,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-08-07 10:00:00,3.10176,0.90468,3.231,1.41216,0.41188,1.471,1.6896,0.4928,1.76,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-08-07 10:30:00,3.25344,0.9489200000000001,3.3890000000000002,1.41984,0.41412000000000004,1.479,1.8336000000000001,0.5348,1.9100000000000001,4.8,1.4,5.0,4.8,1.4,5.0
2019-08-07 11:00:00,2.97792,0.8685600000000001,3.102,1.3651200000000001,0.39816,1.422,1.6128,0.47040000000000004,1.6800000000000002,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-08-07 11:30:00,2.59584,0.75712,2.7039999999999997,1.41504,0.41272000000000003,1.474,1.1808,0.34440000000000004,1.23,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-07 12:00:00,2.44704,0.71372,2.549,1.51584,0.44212,1.579,0.9312,0.2716,0.97,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-07 12:30:00,2.6208,0.7644000000000001,2.73,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0752,0.3136,1.12,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-07 13:00:00,2.55456,0.7450800000000001,2.661,1.47936,0.43148000000000003,1.541,1.0752,0.3136,1.12,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-08-07 13:30:00,3.00864,0.8775200000000001,3.134,1.4246400000000001,0.41552000000000006,1.484,1.584,0.462,1.65,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-07 14:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.37184,0.40012000000000003,1.429,1.4016,0.4088,1.46,5.232,1.526,5.45,5.232,1.526,5.45
2019-08-07 14:30:00,2.66784,0.77812,2.779,1.45824,0.42532000000000003,1.5190000000000001,1.2096,0.3528,1.26,5.04,1.47,5.25,5.04,1.47,5.25
2019-08-07 15:00:00,2.8032,0.8176,2.92,1.536,0.448,1.6,1.2671999999999999,0.36960000000000004,1.32,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-08-07 15:30:00,2.88384,0.8411200000000001,3.004,1.58784,0.46312000000000003,1.654,1.296,0.378,1.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-08-07 16:00:00,2.50272,0.72996,2.607,1.52352,0.44436000000000003,1.587,0.9792000000000001,0.2856,1.02,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-08-07 16:30:00,2.3750400000000003,0.69272,2.474,1.45344,0.42392,1.514,0.9216000000000001,0.26880000000000004,0.96,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-08-07 17:00:00,2.81664,0.82152,2.934,1.41504,0.41272000000000003,1.474,1.4016,0.4088,1.46,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-07 17:30:00,3.71328,1.08304,3.868,1.32288,0.38584,1.3780000000000001,2.3904,0.6972,2.49,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-07 18:00:00,3.04416,0.8878800000000001,3.171,1.39296,0.40628000000000003,1.451,1.6512,0.48160000000000003,1.72,6.096,1.778,6.35,6.096,1.778,6.35
2019-08-07 18:30:00,3.0864,0.9002,3.215,1.416,0.41300000000000003,1.475,1.6703999999999999,0.4872,1.74,6.0,1.75,6.25,6.0,1.75,6.25
2019-08-07 19:00:00,2.97216,0.8668800000000001,3.096,1.46496,0.42728000000000005,1.526,1.5072,0.43960000000000005,1.57,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-08-07 19:30:00,3.41664,0.9965200000000001,3.559,1.37184,0.40012000000000003,1.429,2.0448,0.5964,2.13,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-08-07 20:00:00,3.75648,1.09564,3.9130000000000003,1.32768,0.38724000000000003,1.383,2.4288,0.7084,2.5300000000000002,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-07 20:30:00,3.80928,1.11104,3.968,1.28448,0.37464000000000003,1.338,2.5248,0.7364,2.63,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-07 21:00:00,4.09344,1.19392,4.264,1.29024,0.37632000000000004,1.344,2.8032,0.8176,2.92,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-07 21:30:00,3.87648,1.13064,4.038,1.22688,0.35784000000000005,1.278,2.6496,0.7728,2.76,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-07 22:00:00,3.53088,1.02984,3.678,1.22688,0.35784000000000005,1.278,2.304,0.672,2.4,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-07 22:30:00,3.408,0.994,3.55,1.2096,0.3528,1.26,2.1984,0.6412,2.29,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-07 23:00:00,3.78912,1.10516,3.947,1.23552,0.36036,1.287,2.5536,0.7448,2.66,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-07 23:30:00,3.61824,1.05532,3.769,1.18944,0.34692,1.239,2.4288,0.7084,2.5300000000000002,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-08 00:00:00,3.24384,0.9461200000000001,3.379,1.17984,0.34412000000000004,1.229,2.064,0.602,2.15,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-08 00:30:00,3.03264,0.8845200000000001,3.159,1.17024,0.34132,1.219,1.8624,0.5432,1.94,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-08 01:00:00,3.35712,0.97916,3.497,1.19712,0.34916,1.2469999999999999,2.16,0.63,2.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-08 01:30:00,3.55392,1.03656,3.702,1.18272,0.34496000000000004,1.232,2.3712,0.6916,2.47,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-08 02:00:00,3.59328,1.04804,3.743,1.20288,0.35084000000000004,1.2530000000000001,2.3904,0.6972,2.49,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-08 02:30:00,3.69696,1.07828,3.851,1.19136,0.34748,1.241,2.5056000000000003,0.7308,2.61,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-08 03:00:00,3.93792,1.14856,4.102,1.20192,0.35056000000000004,1.252,2.7359999999999998,0.798,2.85,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-08 03:30:00,4.10592,1.19756,4.277,1.1875200000000001,0.34636,1.237,2.9184,0.8512000000000001,3.04,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-08 04:00:00,3.7862400000000003,1.10432,3.944,1.18464,0.34552000000000005,1.234,2.6016,0.7588,2.71,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-08 04:30:00,3.87648,1.13064,4.038,1.19808,0.34944000000000003,1.248,2.6784,0.7812,2.79,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-08 05:00:00,3.91584,1.14212,4.079,1.20864,0.35252000000000006,1.259,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-08 05:30:00,3.9648,1.1564,4.13,1.2288000000000001,0.3584,1.28,2.7359999999999998,0.798,2.85,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-08 06:00:00,4.12224,1.20232,4.294,1.21344,0.35392,1.264,2.9088000000000003,0.8484,3.03,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-08 06:30:00,4.25952,1.2423600000000001,4.437,1.21632,0.35476,1.267,3.0432,0.8876000000000001,3.17,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-08 07:00:00,4.248,1.239,4.425,1.2048,0.3514,1.255,3.0432,0.8876000000000001,3.17,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-08 07:30:00,4.09632,1.19476,4.267,1.16832,0.34076,1.217,2.928,0.854,3.05,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-08 08:00:00,4.20672,1.22696,4.382,1.18272,0.34496000000000004,1.232,3.024,0.882,3.15,5.04,1.47,5.25,5.04,1.47,5.25
2019-08-08 08:30:00,4.21728,1.23004,4.393,1.1932800000000001,0.34804,1.2429999999999999,3.024,0.882,3.15,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-08 09:00:00,3.96288,1.15584,4.128,1.15968,0.33824000000000004,1.208,2.8032,0.8176,2.92,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-08-08 09:30:00,3.92064,1.14352,4.084,1.13664,0.33152000000000004,1.184,2.784,0.812,2.9,5.616,1.638,5.85,5.616,1.638,5.85
2019-08-08 10:00:00,4.02912,1.17516,4.197,1.20672,0.35196000000000005,1.2570000000000001,2.8224,0.8232,2.94,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-08 10:30:00,3.82944,1.11692,3.989,1.20864,0.35252000000000006,1.259,2.6208,0.7644000000000001,2.73,6.0,1.75,6.25,6.0,1.75,6.25
2019-08-08 11:00:00,4.03296,1.17628,4.201,1.23936,0.36148,1.291,2.7936,0.8148000000000001,2.91,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-08 11:30:00,4.09632,1.19476,4.267,1.28352,0.37436,1.337,2.8128,0.8204,2.93,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-08-08 12:00:00,4.27296,1.24628,4.451,1.27776,0.37268,1.331,2.9952,0.8736,3.12,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-08-08 12:30:00,4.6272,1.3496000000000001,4.82,1.2384,0.3612,1.29,3.3888,0.9884000000000001,3.5300000000000002,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-08-08 13:00:00,4.29792,1.25356,4.477,1.22592,0.35756000000000004,1.2770000000000001,3.072,0.896,3.2,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-08-08 13:30:00,4.17504,1.21772,4.349,1.24704,0.36372000000000004,1.299,2.928,0.854,3.05,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-08 14:00:00,3.81504,1.11272,3.974,1.21344,0.35392,1.264,2.6016,0.7588,2.71,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-08-08 14:30:00,4.12512,1.20316,4.297,1.19712,0.34916,1.2469999999999999,2.928,0.854,3.05,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-08-08 15:00:00,3.7152000000000003,1.0836000000000001,3.87,1.1904,0.3472,1.24,2.5248,0.7364,2.63,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-08-08 15:30:00,3.84192,1.12056,4.002,1.16352,0.33936000000000005,1.212,2.6784,0.7812,2.79,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-08-08 16:00:00,4.05312,1.18216,4.222,1.18272,0.34496000000000004,1.232,2.8704,0.8372,2.99,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-08-08 16:30:00,3.88608,1.13344,4.048,1.15968,0.33824000000000004,1.208,2.7264,0.7952,2.84,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-08-08 17:00:00,4.32672,1.26196,4.507,1.15872,0.33796000000000004,1.207,3.168,0.924,3.3,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-08-08 17:30:00,4.79136,1.39748,4.991,1.15296,0.33628,1.201,3.6384,1.0612,3.79,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-08-08 18:00:00,4.8768,1.4224,5.08,1.1616,0.3388,1.21,3.7152000000000003,1.0836000000000001,3.87,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-08 18:30:00,4.8086400000000005,1.40252,5.009,1.16064,0.33852000000000004,1.209,3.648,1.064,3.8,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-08-08 19:00:00,4.66464,1.36052,4.859,1.16064,0.33852000000000004,1.209,3.504,1.022,3.65,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-08-08 19:30:00,4.85376,1.41568,5.056,1.16736,0.34048,1.216,3.6864,1.0752,3.84,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-08 20:00:00,4.72608,1.37844,4.923,1.17408,0.34244,1.223,3.552,1.036,3.7,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-08-08 20:30:00,4.60992,1.34456,4.802,1.20192,0.35056000000000004,1.252,3.408,0.994,3.55,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-08 21:00:00,4.49184,1.31012,4.679,1.19904,0.34972000000000003,1.249,3.2928,0.9604,3.43,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-08 21:30:00,4.41216,1.28688,4.596,1.18656,0.34608000000000005,1.236,3.2256,0.9408000000000001,3.36,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-08 22:00:00,4.51776,1.31768,4.7059999999999995,1.20576,0.35168000000000005,1.256,3.312,0.966,3.45,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-08-08 22:30:00,4.80192,1.40056,5.002,1.21152,0.35336,1.262,3.5904,1.0472,3.74,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-08 23:00:00,4.68672,1.36696,4.882,1.18272,0.34496000000000004,1.232,3.504,1.022,3.65,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-08 23:30:00,4.3632,1.2726,4.545,1.1664,0.3402,1.215,3.1968,0.9324,3.33,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-09 00:00:00,4.15968,1.21324,4.333,1.1932800000000001,0.34804,1.2429999999999999,2.9664,0.8652000000000001,3.09,4.608,1.344,4.8,4.608,1.344,4.8
2019-08-09 00:30:00,4.05312,1.18216,4.222,1.24032,0.36176,1.292,2.8128,0.8204,2.93,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-09 01:00:00,3.93792,1.14856,4.102,1.2883200000000001,0.37576000000000004,1.342,2.6496,0.7728,2.76,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-09 01:30:00,4.29408,1.25244,4.473,1.1932800000000001,0.34804,1.2429999999999999,3.1008,0.9044000000000001,3.23,3.84,1.12,4.0,3.84,1.12,4.0
2019-08-09 02:00:00,4.05696,1.18328,4.226,1.23456,0.36008,1.286,2.8224,0.8232,2.94,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-08-09 02:30:00,4.248,1.239,4.425,1.1472,0.3346,1.195,3.1008,0.9044000000000001,3.23,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-09 03:00:00,3.93696,1.14828,4.101,1.20096,0.35028000000000004,1.251,2.7359999999999998,0.798,2.85,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-09 03:30:00,3.76608,1.09844,3.923,1.22208,0.35644000000000003,1.2730000000000001,2.544,0.742,2.65,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-09 04:00:00,3.8592,1.1256,4.02,1.248,0.364,1.3,2.6112,0.7616,2.7199999999999998,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-09 04:30:00,3.75936,1.0964800000000001,3.916,1.23456,0.36008,1.286,2.5248,0.7364,2.63,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-09 05:00:00,3.69792,1.07856,3.852,1.25952,0.36736,1.312,2.4384,0.7112,2.54,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-09 05:30:00,3.60768,1.05224,3.758,1.24608,0.36344000000000004,1.298,2.3616,0.6888000000000001,2.46,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-09 06:00:00,3.6288,1.0584,3.7800000000000002,1.2671999999999999,0.36960000000000004,1.32,2.3616,0.6888000000000001,2.46,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-09 06:30:00,3.86784,1.12812,4.029,1.27584,0.37212,1.329,2.592,0.756,2.7,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-09 07:00:00,3.74688,1.09284,3.903,1.22208,0.35644000000000003,1.2730000000000001,2.5248,0.7364,2.63,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-08-09 07:30:00,3.85536,1.12448,4.016,1.23456,0.36008,1.286,2.6208,0.7644000000000001,2.73,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-08-09 08:00:00,3.8976,1.1368,4.06,1.248,0.364,1.3,2.6496,0.7728,2.76,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-08-09 08:30:00,4.02048,1.17264,4.188,1.31328,0.38304000000000005,1.3679999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-09 09:00:00,3.94656,1.15108,4.111,1.27776,0.37268,1.331,2.6688,0.7784000000000001,2.7800000000000002,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-09 09:30:00,3.86784,1.12812,4.029,1.41024,0.41132,1.469,2.4576000000000002,0.7168,2.56,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-08-09 10:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.53984,0.44912,1.604,2.2944,0.6692,2.39,6.768,1.974,7.05,6.768,1.974,7.05
2019-08-09 10:30:00,3.27168,0.9542400000000001,3.408,1.57248,0.45864000000000005,1.638,1.6992,0.49560000000000004,1.77,6.768,1.974,7.05,6.768,1.974,7.05
2019-08-09 11:00:00,3.3696,0.9828,3.51,1.6224,0.4732,1.69,1.7472,0.5096,1.82,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-08-09 11:30:00,3.16032,0.92176,3.292,1.59552,0.46536000000000005,1.662,1.5648,0.45640000000000003,1.63,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-08-09 12:00:00,3.21216,0.93688,3.346,1.63776,0.47768000000000005,1.706,1.5744,0.4592,1.6400000000000001,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-08-09 12:30:00,3.0336,0.8848,3.16,1.6128,0.47040000000000004,1.6800000000000002,1.4208,0.41440000000000005,1.48,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-08-09 13:00:00,2.976,0.868,3.1,1.6032000000000002,0.4676,1.67,1.3728,0.40040000000000003,1.43,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-08-09 13:30:00,2.9212800000000003,0.85204,3.043,1.58688,0.46284000000000003,1.653,1.3344,0.38920000000000005,1.3900000000000001,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-08-09 14:00:00,2.6236800000000002,0.76524,2.733,1.45248,0.42364,1.513,1.1712,0.3416,1.22,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-08-09 14:30:00,3.3312,0.9716,3.47,1.6032000000000002,0.4676,1.67,1.728,0.504,1.8,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-09 15:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.60224,0.46732,1.669,1.8336000000000001,0.5348,1.9100000000000001,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-08-09 15:30:00,3.28416,0.9578800000000001,3.421,1.64256,0.47908000000000006,1.7109999999999999,1.6416,0.4788,1.71,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-08-09 16:00:00,2.82144,0.8229200000000001,2.939,1.5254400000000001,0.44492000000000004,1.589,1.296,0.378,1.35,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-08-09 16:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.49376,0.43568,1.556,0.8928,0.2604,0.93,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-08-09 17:00:00,2.4768,0.7224,2.58,1.5552000000000001,0.4536,1.62,0.9216000000000001,0.26880000000000004,0.96,6.144,1.792,6.4,6.144,1.792,6.4
2019-08-09 17:30:00,2.5651200000000003,0.74816,2.672,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.9984000000000001,0.2912,1.04,6.0,1.75,6.25,6.0,1.75,6.25
2019-08-09 18:00:00,2.64,0.77,2.75,1.5552000000000001,0.4536,1.62,1.0848,0.3164,1.13,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-08-09 18:30:00,2.7897600000000002,0.8136800000000001,2.906,1.5609600000000001,0.45528,1.626,1.2288000000000001,0.3584,1.28,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-08-09 19:00:00,2.87232,0.8377600000000001,2.992,1.4899200000000001,0.43456000000000006,1.552,1.3824,0.4032,1.44,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-08-09 19:30:00,2.85696,0.83328,2.976,1.4841600000000001,0.43288000000000004,1.546,1.3728,0.40040000000000003,1.43,6.144,1.792,6.4,6.144,1.792,6.4
2019-08-09 20:00:00,2.9558400000000002,0.8621200000000001,3.079,1.46784,0.42812000000000006,1.529,1.488,0.434,1.55,5.952,1.736,6.2,5.952,1.736,6.2
2019-08-09 20:30:00,3.02592,0.8825600000000001,3.152,1.50912,0.44016000000000005,1.572,1.5168,0.4424,1.58,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-08-09 21:00:00,2.98272,0.8699600000000001,3.107,1.44672,0.42196000000000006,1.5070000000000001,1.536,0.448,1.6,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-08-09 21:30:00,2.8944,0.8442000000000001,3.015,1.4352,0.4186,1.495,1.4592,0.42560000000000003,1.52,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-08-09 22:00:00,2.73792,0.79856,2.852,1.46112,0.42616000000000004,1.522,1.2768,0.3724,1.33,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-09 22:30:00,2.63712,0.7691600000000001,2.747,1.48512,0.43316000000000004,1.5470000000000002,1.152,0.336,1.2,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-08-09 23:00:00,2.86272,0.83496,2.982,1.55712,0.45416000000000006,1.6219999999999999,1.3056,0.3808,1.3599999999999999,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-09 23:30:00,2.80128,0.8170400000000001,2.918,1.57248,0.45864000000000005,1.638,1.2288000000000001,0.3584,1.28,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-08-10 00:00:00,2.9376,0.8568,3.06,1.4016,0.4088,1.46,1.536,0.448,1.6,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-08-10 00:30:00,2.68032,0.78176,2.792,1.39392,0.40656000000000003,1.452,1.2864,0.37520000000000003,1.34,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-08-10 01:00:00,2.55936,0.74648,2.666,1.5609600000000001,0.45528,1.626,0.9984000000000001,0.2912,1.04,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-10 01:30:00,2.67744,0.7809200000000001,2.789,1.45824,0.42532000000000003,1.5190000000000001,1.2192,0.3556,1.27,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-08-10 02:00:00,2.55072,0.7439600000000001,2.657,1.47552,0.43036,1.537,1.0752,0.3136,1.12,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-10 02:30:00,2.58336,0.75348,2.691,1.43136,0.41748,1.491,1.152,0.336,1.2,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-10 03:00:00,2.3616,0.6888000000000001,2.46,1.44,0.42,1.5,0.9216000000000001,0.26880000000000004,0.96,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-10 03:30:00,2.30496,0.6722800000000001,2.401,1.46976,0.42868000000000006,1.5310000000000001,0.8352,0.2436,0.87,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-10 04:00:00,2.3472,0.6846,2.445,1.4736,0.4298,1.5350000000000001,0.8736,0.2548,0.91,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-10 04:30:00,2.29728,0.6700400000000001,2.393,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8544,0.2492,0.89,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-08-10 05:00:00,2.33472,0.68096,2.432,1.43232,0.41776,1.492,0.9024000000000001,0.2632,0.9400000000000001,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-10 05:30:00,2.3155200000000002,0.6753600000000001,2.412,1.50912,0.44016000000000005,1.572,0.8064,0.23520000000000002,0.84,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-10 06:00:00,2.27808,0.66444,2.373,1.49088,0.43484000000000006,1.553,0.7872,0.2296,0.8200000000000001,4.464,1.302,4.65,4.464,1.302,4.65
2019-08-10 06:30:00,2.32032,0.67676,2.417,1.53312,0.44716000000000006,1.597,0.7872,0.2296,0.8200000000000001,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-08-10 07:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.5379200000000002,0.44856,1.6019999999999999,0.6432,0.18760000000000002,0.67,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-10 07:30:00,2.03712,0.59416,2.122,1.55712,0.45416000000000006,1.6219999999999999,0.48,0.14,0.5,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-08-10 08:00:00,2.37792,0.6935600000000001,2.477,1.62912,0.47516,1.697,0.7488,0.2184,0.78,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-08-10 08:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.65312,0.48216000000000003,1.722,1.0464,0.3052,1.09,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-08-10 09:00:00,2.33376,0.6806800000000001,2.431,1.6329600000000002,0.47628000000000004,1.701,0.7008,0.2044,0.73,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-08-10 09:30:00,2.2464,0.6552,2.34,1.6703999999999999,0.4872,1.74,0.5760000000000001,0.168,0.6000000000000001,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-08-10 10:00:00,2.01408,0.5874400000000001,2.098,1.64928,0.48104,1.718,0.3648,0.10640000000000001,0.38,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-08-10 10:30:00,1.9776,0.5768,2.06,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.3456,0.1008,0.36,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-08-10 11:00:00,2.09568,0.61124,2.183,1.6348799999999999,0.47684000000000004,1.703,0.46080000000000004,0.13440000000000002,0.48,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-08-10 11:30:00,2.3328,0.6804,2.43,1.6416,0.4788,1.71,0.6912,0.2016,0.72,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-08-10 12:00:00,2.35296,0.68628,2.451,1.64256,0.47908000000000006,1.7109999999999999,0.7104,0.20720000000000002,0.74,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-08-10 12:30:00,2.2464,0.6552,2.34,1.6416,0.4788,1.71,0.6048,0.1764,0.63,5.808,1.694,6.05,5.808,1.694,6.05
2019-08-10 13:00:00,2.3712,0.6916,2.47,1.6416,0.4788,1.71,0.7296,0.21280000000000002,0.76,5.472,1.596,5.7,5.472,1.596,5.7
2019-08-10 13:30:00,2.64288,0.7708400000000001,2.753,1.67328,0.48804000000000003,1.7429999999999999,0.9696,0.2828,1.01,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-08-10 14:00:00,2.6544,0.7742,2.765,1.608,0.46900000000000003,1.675,1.0464,0.3052,1.09,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-08-10 14:30:00,2.89056,0.84308,3.011,1.65216,0.48188000000000003,1.721,1.2384,0.3612,1.29,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-08-10 15:00:00,3.2592,0.9506,3.395,1.704,0.497,1.775,1.5552000000000001,0.4536,1.62,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-10 15:30:00,3.03168,0.88424,3.158,1.6972800000000001,0.49504000000000004,1.768,1.3344,0.38920000000000005,1.3900000000000001,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-08-10 16:00:00,2.8857600000000003,0.8416800000000001,3.006,1.66656,0.48608,1.736,1.2192,0.3556,1.27,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-08-10 16:30:00,2.9558400000000002,0.8621200000000001,3.079,1.6502400000000002,0.48132,1.7189999999999999,1.3056,0.3808,1.3599999999999999,5.616,1.638,5.85,5.616,1.638,5.85
2019-08-10 17:00:00,2.72832,0.79576,2.842,1.57632,0.45976000000000006,1.642,1.152,0.336,1.2,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-08-10 17:30:00,2.5248,0.7364,2.63,1.6224,0.4732,1.69,0.9024000000000001,0.2632,0.9400000000000001,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-08-10 18:00:00,2.09184,0.61012,2.179,1.64064,0.47852000000000006,1.709,0.45120000000000005,0.1316,0.47000000000000003,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-08-10 18:30:00,1.88448,0.54964,1.963,1.5676800000000002,0.45724000000000004,1.633,0.3168,0.09240000000000001,0.33,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-10 19:00:00,2.21376,0.64568,2.306,1.5609600000000001,0.45528,1.626,0.6528,0.1904,0.68,5.472,1.596,5.7,5.472,1.596,5.7
2019-08-10 19:30:00,2.27136,0.6624800000000001,2.366,1.58976,0.46368000000000004,1.6560000000000001,0.6816,0.1988,0.71,5.28,1.54,5.5,5.28,1.54,5.5
2019-08-10 20:00:00,2.59584,0.75712,2.7039999999999997,1.61664,0.47152000000000005,1.6840000000000002,0.9792000000000001,0.2856,1.02,5.232,1.526,5.45,5.232,1.526,5.45
2019-08-10 20:30:00,2.5584,0.7462000000000001,2.665,1.6272,0.4746,1.695,0.9312,0.2716,0.97,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-10 21:00:00,2.42592,0.7075600000000001,2.527,1.52352,0.44436000000000003,1.587,0.9024000000000001,0.2632,0.9400000000000001,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-08-10 21:30:00,2.68896,0.7842800000000001,2.801,1.48896,0.43428000000000005,1.5510000000000002,1.2,0.35000000000000003,1.25,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-10 22:00:00,2.49024,0.7263200000000001,2.594,1.44384,0.42112000000000005,1.504,1.0464,0.3052,1.09,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-08-10 22:30:00,2.30496,0.6722800000000001,2.401,1.51776,0.44268,1.581,0.7872,0.2296,0.8200000000000001,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-08-10 23:00:00,2.15136,0.62748,2.241,1.48896,0.43428000000000005,1.5510000000000002,0.6624,0.1932,0.6900000000000001,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-08-10 23:30:00,2.42592,0.7075600000000001,2.527,1.54272,0.44996,1.607,0.8832000000000001,0.2576,0.92,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-11 00:00:00,1.8998400000000002,0.5541200000000001,1.979,1.40064,0.40852000000000005,1.459,0.49920000000000003,0.1456,0.52,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-11 00:30:00,1.74432,0.50876,1.8170000000000002,1.3891200000000001,0.40516,1.447,0.3552,0.10360000000000001,0.37,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-11 01:00:00,1.87104,0.5457200000000001,1.949,1.43904,0.41972000000000004,1.499,0.432,0.126,0.45,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-11 01:30:00,1.82976,0.53368,1.9060000000000001,1.49376,0.43568,1.556,0.336,0.098,0.35000000000000003,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-11 02:00:00,1.78272,0.5199600000000001,1.857,1.44672,0.42196000000000006,1.5070000000000001,0.336,0.098,0.35000000000000003,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-11 02:30:00,1.91328,0.5580400000000001,1.9929999999999999,1.51008,0.44044000000000005,1.573,0.4032,0.11760000000000001,0.42,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-11 03:00:00,2.23008,0.65044,2.323,1.51008,0.44044000000000005,1.573,0.72,0.21,0.75,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-11 03:30:00,1.88448,0.54964,1.963,1.47168,0.42924,1.533,0.4128,0.12040000000000001,0.43,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-11 04:00:00,1.83936,0.5364800000000001,1.916,1.46496,0.42728000000000005,1.526,0.3744,0.1092,0.39,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-11 04:30:00,1.8518400000000002,0.54012,1.929,1.48704,0.43372000000000005,1.549,0.3648,0.10640000000000001,0.38,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-11 05:00:00,1.82592,0.53256,1.9020000000000001,1.46112,0.42616000000000004,1.522,0.3648,0.10640000000000001,0.38,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-11 05:30:00,1.94496,0.56728,2.026,1.46496,0.42728000000000005,1.526,0.48,0.14,0.5,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-11 06:00:00,1.9766400000000002,0.57652,2.059,1.43904,0.41972000000000004,1.499,0.5376000000000001,0.1568,0.56,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-11 06:30:00,1.95168,0.5692400000000001,2.033,1.52928,0.44604000000000005,1.593,0.4224,0.1232,0.44,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-11 07:00:00,1.84992,0.53956,1.927,1.42752,0.41636,1.487,0.4224,0.1232,0.44,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-11 07:30:00,1.896,0.553,1.975,1.416,0.41300000000000003,1.475,0.48,0.14,0.5,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-11 08:00:00,1.94016,0.56588,2.021,1.43136,0.41748,1.491,0.5088,0.1484,0.53,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-11 08:30:00,2.28672,0.6669600000000001,2.382,1.49952,0.43736,1.562,0.7872,0.2296,0.8200000000000001,4.992,1.456,5.2,4.992,1.456,5.2
2019-08-11 09:00:00,2.64384,0.77112,2.754,1.55904,0.45472,1.624,1.0848,0.3164,1.13,5.616,1.638,5.85,5.616,1.638,5.85
2019-08-11 09:30:00,2.8608000000000002,0.8344,2.98,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2288000000000001,0.3584,1.28,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-08-11 10:00:00,2.55744,0.74592,2.664,1.61664,0.47152000000000005,1.6840000000000002,0.9408000000000001,0.27440000000000003,0.98,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-08-11 10:30:00,2.41152,0.7033600000000001,2.512,1.68192,0.49056000000000005,1.752,0.7296,0.21280000000000002,0.76,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-11 11:00:00,2.7888,0.8134,2.9050000000000002,1.6560000000000001,0.483,1.725,1.1328,0.3304,1.18,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-08-11 11:30:00,2.52288,0.73584,2.628,1.6684800000000002,0.48664,1.738,0.8544,0.2492,0.89,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-08-11 12:00:00,2.60736,0.76048,2.716,1.70496,0.49728000000000006,1.776,0.9024000000000001,0.2632,0.9400000000000001,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-08-11 12:30:00,2.5296000000000003,0.7378,2.635,1.608,0.46900000000000003,1.675,0.9216000000000001,0.26880000000000004,0.96,5.808,1.694,6.05,5.808,1.694,6.05
2019-08-11 13:00:00,2.52864,0.7375200000000001,2.634,1.63584,0.47712000000000004,1.704,0.8928,0.2604,0.93,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-08-11 13:30:00,2.61408,0.7624400000000001,2.723,1.5676800000000002,0.45724000000000004,1.633,1.0464,0.3052,1.09,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-08-11 14:00:00,2.32128,0.6770400000000001,2.418,1.51488,0.44184,1.5779999999999998,0.8064,0.23520000000000002,0.84,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-08-11 14:30:00,2.13024,0.6213200000000001,2.219,1.3238400000000001,0.38612,1.379,0.8064,0.23520000000000002,0.84,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-08-11 15:00:00,3.53376,1.03068,3.681,1.18176,0.34468000000000004,1.231,2.352,0.686,2.45,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-11 15:30:00,3.07104,0.8957200000000001,3.199,1.19904,0.34972000000000003,1.249,1.8719999999999999,0.546,1.9500000000000002,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-11 16:00:00,2.76096,0.8052800000000001,2.876,1.22496,0.35728000000000004,1.276,1.536,0.448,1.6,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-08-11 16:30:00,2.70336,0.7884800000000001,2.816,1.31136,0.38248000000000004,1.366,1.392,0.406,1.45,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-08-11 17:00:00,2.57376,0.75068,2.681,1.29696,0.37828,1.351,1.2768,0.3724,1.33,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-08-11 17:30:00,2.6496,0.7728,2.76,1.3248,0.3864,1.38,1.3248,0.3864,1.38,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-08-11 18:00:00,2.71104,0.7907200000000001,2.824,1.30944,0.38192000000000004,1.3639999999999999,1.4016,0.4088,1.46,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-11 18:30:00,3.1104,0.9072,3.24,1.2671999999999999,0.36960000000000004,1.32,1.8432,0.5376000000000001,1.92,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-08-11 19:00:00,4.02528,1.17404,4.193,1.16448,0.33964000000000005,1.213,2.8608000000000002,0.8344,2.98,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-11 19:30:00,4.19808,1.22444,4.373,1.12608,0.32844,1.173,3.072,0.896,3.2,4.608,1.344,4.8,4.608,1.344,4.8
2019-08-11 20:00:00,4.32576,1.2616800000000001,4.506,1.11936,0.32648000000000005,1.166,3.2064,0.9352,3.34,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-11 20:30:00,4.4054400000000005,1.28492,4.589,1.17024,0.34132,1.219,3.2352,0.9436,3.37,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-11 21:00:00,3.85248,1.12364,4.013,1.18368,0.34524000000000005,1.233,2.6688,0.7784000000000001,2.7800000000000002,4.032,1.176,4.2,4.032,1.176,4.2
2019-08-11 21:30:00,3.9072,1.1396,4.07,1.1808,0.34440000000000004,1.23,2.7264,0.7952,2.84,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-11 22:00:00,3.7584,1.0962,3.915,1.1472,0.3346,1.195,2.6112,0.7616,2.7199999999999998,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-11 22:30:00,3.6441600000000003,1.06288,3.7960000000000003,1.11936,0.32648000000000005,1.166,2.5248,0.7364,2.63,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-11 23:00:00,3.73152,1.08836,3.887,1.12992,0.32956,1.177,2.6016,0.7588,2.71,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-11 23:30:00,3.63072,1.05896,3.782,1.10592,0.32256,1.152,2.5248,0.7364,2.63,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-12 00:00:00,3.61536,1.05448,3.766,1.1577600000000001,0.33768000000000004,1.206,2.4576000000000002,0.7168,2.56,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-12 00:30:00,3.56352,1.03936,3.7119999999999997,1.19232,0.34776,1.242,2.3712,0.6916,2.47,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-12 01:00:00,3.30144,0.9629200000000001,3.439,1.17984,0.34412000000000004,1.229,2.1216,0.6188,2.21,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-12 01:30:00,3.35328,0.9780400000000001,3.493,1.12608,0.32844,1.173,2.2272,0.6496000000000001,2.32,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-12 02:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.11936,0.32648000000000005,1.166,2.2848,0.6664,2.38,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-12 02:30:00,3.53184,1.03012,3.6790000000000003,1.11264,0.32452000000000003,1.159,2.4192,0.7056,2.52,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-12 03:00:00,3.46752,1.01136,3.612,1.11552,0.32536000000000004,1.162,2.352,0.686,2.45,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-12 03:30:00,3.4368,1.0024,3.58,1.1232,0.3276,1.17,2.3136,0.6748000000000001,2.41,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-12 04:00:00,3.4713600000000002,1.01248,3.616,1.1577600000000001,0.33768000000000004,1.206,2.3136,0.6748000000000001,2.41,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-12 04:30:00,3.2697599999999998,0.9536800000000001,3.406,1.18656,0.34608000000000005,1.236,2.0832,0.6076,2.17,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-12 05:00:00,3.46464,1.01052,3.609,1.19904,0.34972000000000003,1.249,2.2656,0.6608,2.36,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-12 05:30:00,3.5971200000000003,1.04916,3.747,1.15872,0.33796000000000004,1.207,2.4384,0.7112,2.54,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-12 06:00:00,3.71424,1.08332,3.8689999999999998,1.10304,0.32172,1.149,2.6112,0.7616,2.7199999999999998,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-12 06:30:00,4.1616,1.2138,4.335,1.1088,0.3234,1.155,3.0528,0.8904000000000001,3.18,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-12 07:00:00,4.21824,1.23032,4.394,1.11744,0.32592000000000004,1.164,3.1008,0.9044000000000001,3.23,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-12 07:30:00,4.056,1.183,4.225,1.1856,0.3458,1.235,2.8704,0.8372,2.99,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-12 08:00:00,4.63776,1.35268,4.831,1.18176,0.34468000000000004,1.231,3.456,1.008,3.6,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-08-12 08:30:00,5.2224,1.5232,5.44,1.1808,0.34440000000000004,1.23,4.0416,1.1788,4.21,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-12 09:00:00,5.19648,1.5156399999999999,5.413,1.1932800000000001,0.34804,1.2429999999999999,4.0032,1.1676,4.17,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-12 09:30:00,5.35008,1.56044,5.573,1.21248,0.35364,1.263,4.1376,1.2068,4.31,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-12 10:00:00,5.52,1.6099999999999999,5.75,1.2,0.35000000000000003,1.25,4.32,1.26,4.5,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-08-12 10:30:00,5.52288,1.61084,5.753,1.21248,0.35364,1.263,4.3104,1.2572,4.49,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-12 11:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,1.20096,0.35028000000000004,1.251,4.272,1.246,4.45,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-12 11:30:00,5.41248,1.57864,5.638,1.23648,0.36064,1.288,4.176,1.218,4.35,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-08-12 12:00:00,5.54592,1.61756,5.777,1.1875200000000001,0.34636,1.237,4.3584,1.2711999999999999,4.54,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-12 12:30:00,5.6352,1.6436000000000002,5.87,1.2192,0.3556,1.27,4.416,1.288,4.6,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-08-12 13:00:00,5.4816,1.5988,5.71,1.2,0.35000000000000003,1.25,4.2816,1.2488000000000001,4.46,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-12 13:30:00,5.5728,1.6254,5.805,1.1664,0.3402,1.215,4.4064,1.2852000000000001,4.59,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-08-12 14:00:00,5.54592,1.61756,5.777,1.20672,0.35196000000000005,1.2570000000000001,4.3392,1.2656,4.52,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-12 14:30:00,5.5392,1.6156000000000001,5.77,1.1712,0.3416,1.22,4.368,1.274,4.55,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-08-12 15:00:00,5.35872,1.56296,5.582,1.22112,0.35616000000000003,1.272,4.1376,1.2068,4.31,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-12 15:30:00,5.4336,1.5848,5.66,1.3344,0.38920000000000005,1.3900000000000001,4.0992,1.1956,4.27,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-08-12 16:00:00,5.4912,1.6016,5.72,1.3248,0.3864,1.38,4.1664,1.2152,4.34,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-12 16:30:00,5.48352,1.59936,5.712,1.29792,0.37856,1.3519999999999999,4.1856,1.2208,4.36,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-12 17:00:00,5.496,1.603,5.725,1.3104,0.38220000000000004,1.365,4.1856,1.2208,4.36,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-12 17:30:00,5.68224,1.65732,5.9190000000000005,1.28544,0.37492000000000003,1.339,4.3968,1.2824,4.58,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-08-12 18:00:00,5.90784,1.7231200000000002,6.154,1.26144,0.36792,1.314,4.6464,1.3552,4.84,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-12 18:30:00,5.8944,1.7192,6.14,1.2768,0.3724,1.33,4.6176,1.3468,4.8100000000000005,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-12 19:00:00,5.93184,1.73012,6.179,1.24704,0.36372000000000004,1.299,4.6848,1.3664,4.88,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-08-12 19:30:00,5.68416,1.65788,5.921,1.23936,0.36148,1.291,4.4448,1.2964,4.63,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-08-12 20:00:00,5.50752,1.60636,5.737,1.15872,0.33796000000000004,1.207,4.3488,1.2684,4.53,4.464,1.302,4.65,4.464,1.302,4.65
2019-08-12 20:30:00,5.40384,1.57612,5.629,1.14144,0.33292000000000005,1.189,4.2624,1.2432,4.44,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-12 21:00:00,5.46528,1.5940400000000001,5.693,1.14528,0.33404,1.193,4.32,1.26,4.5,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-08-12 21:30:00,5.47008,1.59544,5.698,1.19808,0.34944000000000003,1.248,4.272,1.246,4.45,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-12 22:00:00,5.26944,1.53692,5.489,1.19904,0.34972000000000003,1.249,4.0704,1.1872,4.24,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-12 22:30:00,5.06784,1.47812,5.279,1.18944,0.34692,1.239,3.8784,1.1312,4.04,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-12 23:00:00,4.8576,1.4168,5.06,1.1904,0.3472,1.24,3.6672000000000002,1.0696,3.8200000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-12 23:30:00,4.6224,1.3482,4.815,1.1952,0.3486,1.245,3.4272,0.9996,3.5700000000000003,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-13 00:00:00,4.42272,1.28996,4.607,1.12992,0.32956,1.177,3.2928,0.9604,3.43,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-13 00:30:00,4.41696,1.28828,4.601,1.12416,0.32788,1.171,3.2928,0.9604,3.43,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-13 01:00:00,4.4016,1.2838,4.585,1.1952,0.3486,1.245,3.2064,0.9352,3.34,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-13 01:30:00,4.41888,1.28884,4.603,1.21248,0.35364,1.263,3.2064,0.9352,3.34,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-13 02:00:00,4.4064,1.2852000000000001,4.59,1.2192,0.3556,1.27,3.1872,0.9296000000000001,3.32,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-13 02:30:00,4.36512,1.27316,4.547,1.19712,0.34916,1.2469999999999999,3.168,0.924,3.3,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-13 03:00:00,4.21344,1.22892,4.389,1.21824,0.35532,1.2690000000000001,2.9952,0.8736,3.12,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-13 03:30:00,4.21248,1.22864,4.388,1.19808,0.34944000000000003,1.248,3.0144,0.8792000000000001,3.14,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-13 04:00:00,4.24896,1.23928,4.426,1.1961600000000001,0.34888,1.246,3.0528,0.8904000000000001,3.18,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-13 04:30:00,4.31712,1.25916,4.497,1.20672,0.35196000000000005,1.2570000000000001,3.1104,0.9072,3.24,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-13 05:00:00,4.25664,1.24152,4.434,1.2230400000000001,0.35672000000000004,1.274,3.0336,0.8848,3.16,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-13 05:30:00,4.416,1.288,4.6,1.2192,0.3556,1.27,3.1968,0.9324,3.33,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-08-13 06:00:00,4.5072,1.3146,4.695,1.224,0.357,1.275,3.2832,0.9576,3.42,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-13 06:30:00,4.62048,1.34764,4.813,1.23168,0.35924,1.283,3.3888,0.9884000000000001,3.5300000000000002,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-13 07:00:00,4.83936,1.41148,5.041,1.22976,0.35868000000000005,1.2810000000000001,3.6096,1.0528,3.76,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-13 07:30:00,5.1408,1.4994,5.355,1.2336,0.3598,1.2850000000000001,3.9072,1.1396,4.07,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-13 08:00:00,5.2828800000000005,1.5408400000000002,5.503,1.26048,0.36764,1.313,4.0224,1.1732,4.19,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-13 08:30:00,5.54016,1.6158800000000002,5.771,1.26816,0.36988000000000004,1.321,4.272,1.246,4.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-13 09:00:00,5.9712,1.7416,6.22,1.296,0.378,1.35,4.6752,1.3636,4.87,4.7904,1.3972,4.99,4.7904,1.3972,4.99
