Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-13 09:30:00,6.61056,1.92808,6.886,1.31136,0.38248000000000004,1.366,5.2992,1.5455999999999999,5.52,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-08-13 10:00:00,5.72064,1.66852,5.959,1.3238400000000001,0.38612,1.379,4.3968,1.2824,4.58,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-08-13 10:30:00,5.82144,1.69792,6.064,1.33824,0.39032000000000006,1.3940000000000001,4.4832,1.3076,4.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-13 11:00:00,5.8051200000000005,1.6931600000000002,6.047,1.34112,0.39116,1.397,4.464,1.302,4.65,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-13 11:30:00,5.92896,1.7292800000000002,6.176,1.33056,0.38808000000000004,1.3860000000000001,4.5984,1.3412,4.79,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-13 12:00:00,5.90496,1.72228,6.151,1.30656,0.38108000000000003,1.361,4.5984,1.3412,4.79,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-13 12:30:00,5.98464,1.74552,6.234,1.27104,0.37072000000000005,1.324,4.7136,1.3748,4.91,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-08-13 13:00:00,5.7926400000000005,1.68952,6.034,1.33824,0.39032000000000006,1.3940000000000001,4.4544,1.2992,4.64,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-13 13:30:00,5.81856,1.6970800000000001,6.061,1.34496,0.39228,1.401,4.4736,1.3048,4.66,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-13 14:00:00,5.8176,1.6968,6.06,1.2768,0.3724,1.33,4.5408,1.3244,4.73,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-13 14:30:00,5.72928,1.67104,5.968,1.3420800000000002,0.39144,1.3980000000000001,4.3872,1.2796,4.57,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-08-13 15:00:00,5.60544,1.6349200000000002,5.839,1.23744,0.36092,1.289,4.368,1.274,4.55,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-13 15:30:00,5.79648,1.6906400000000001,6.038,1.31328,0.38304000000000005,1.3679999999999999,4.4832,1.3076,4.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-13 16:00:00,5.80032,1.69176,6.042,1.3651200000000001,0.39816,1.422,4.4352,1.2936,4.62,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-13 16:30:00,6.0432,1.7626,6.295,1.3392,0.3906,1.395,4.704,1.3719999999999999,4.9,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-08-13 17:00:00,5.88096,1.71528,6.126,1.27296,0.37128000000000005,1.326,4.608,1.344,4.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-13 17:30:00,5.96448,1.73964,6.213,1.20288,0.35084000000000004,1.2530000000000001,4.7616,1.3888,4.96,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-13 18:00:00,6.03456,1.76008,6.286,1.21536,0.35448,1.266,4.8192,1.4056,5.02,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-13 18:30:00,5.97888,1.74384,6.228,1.24608,0.36344000000000004,1.298,4.7328,1.3804,4.93,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-13 19:00:00,5.9587200000000005,1.7379600000000002,6.207,1.19712,0.34916,1.2469999999999999,4.7616,1.3888,4.96,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-13 19:30:00,5.93856,1.73208,6.186,1.1961600000000001,0.34888,1.246,4.7424,1.3832,4.94,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-08-13 20:00:00,5.87136,1.7124800000000002,6.116,1.23456,0.36008,1.286,4.6368,1.3524,4.83,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-13 20:30:00,5.7408,1.6743999999999999,5.98,1.1616,0.3388,1.21,4.5792,1.3356,4.77,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-08-13 21:00:00,5.72736,1.67048,5.966,1.09056,0.31808000000000003,1.1360000000000001,4.6368,1.3524,4.83,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-13 21:30:00,5.5632,1.6226,5.795,1.0416,0.3038,1.085,4.5216,1.3188,4.71,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-13 22:00:00,5.50368,1.60524,5.733,1.05888,0.30884,1.103,4.4448,1.2964,4.63,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-08-13 22:30:00,5.41632,1.57976,5.642,1.11552,0.32536000000000004,1.162,4.3008,1.2544,4.48,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-13 23:00:00,5.3808,1.5694,5.605,1.1184,0.3262,1.165,4.2624,1.2432,4.44,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-13 23:30:00,5.20608,1.51844,5.423,1.12608,0.32844,1.173,4.08,1.19,4.25,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-14 00:00:00,5.13216,1.49688,5.346,1.11936,0.32648000000000005,1.166,4.0128,1.1703999999999999,4.18,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-14 00:30:00,5.08704,1.48372,5.299,1.11264,0.32452000000000003,1.159,3.9744,1.1592,4.14,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-14 01:00:00,4.8911999999999995,1.4266,5.095,1.1280000000000001,0.329,1.175,3.7632,1.0976,3.92,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-14 01:30:00,4.81152,1.4033600000000002,5.012,1.11552,0.32536000000000004,1.162,3.696,1.078,3.85,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-14 02:00:00,4.84896,1.41428,5.051,1.12416,0.32788,1.171,3.7248,1.0864,3.88,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-14 02:30:00,4.88736,1.42548,5.091,1.11456,0.32508000000000004,1.161,3.7728,1.1004,3.93,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-14 03:00:00,4.77504,1.39272,4.974,1.11744,0.32592000000000004,1.164,3.6576,1.0668,3.81,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-14 03:30:00,4.73856,1.38208,4.936,1.11936,0.32648000000000005,1.166,3.6192,1.0556,3.77,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-14 04:00:00,4.8441600000000005,1.41288,5.046,1.11936,0.32648000000000005,1.166,3.7248,1.0864,3.88,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-14 04:30:00,4.94208,1.44144,5.148,1.12128,0.32704000000000005,1.168,3.8208,1.1144,3.98,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-14 05:00:00,4.90656,1.4310800000000001,5.111,1.12416,0.32788,1.171,3.7824,1.1032,3.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-14 05:30:00,5.01312,1.46216,5.222,1.11552,0.32536000000000004,1.162,3.8976,1.1368,4.06,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-14 06:00:00,4.92,1.435,5.125,1.1280000000000001,0.329,1.175,3.792,1.106,3.95,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-14 06:30:00,5.12832,1.49576,5.342,1.13472,0.33096000000000003,1.182,3.9936,1.1648,4.16,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-14 07:00:00,5.2752,1.5386000000000002,5.495,1.1280000000000001,0.329,1.175,4.1472,1.2096,4.32,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-14 07:30:00,5.38464,1.5705200000000001,5.609,1.14144,0.33292000000000005,1.189,4.2432,1.2376,4.42,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-14 08:00:00,5.59392,1.63156,5.827,1.16832,0.34076,1.217,4.4256,1.2908,4.61,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-14 08:30:00,5.76096,1.6802800000000002,6.001,1.19136,0.34748,1.241,4.5696,1.3328,4.76,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-08-14 09:00:00,5.9808,1.7444000000000002,6.23,1.2384,0.3612,1.29,4.7424,1.3832,4.94,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-14 09:30:00,6.04416,1.76288,6.296,1.25376,0.36568,1.306,4.7904,1.3972,4.99,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-08-14 10:00:00,5.98368,1.74524,6.233,1.20288,0.35084000000000004,1.2530000000000001,4.7808,1.3944,4.98,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-14 10:30:00,6.13152,1.78836,6.3870000000000005,1.3123200000000002,0.38276000000000004,1.367,4.8192,1.4056,5.02,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-14 11:00:00,6.07392,1.77156,6.327,1.37952,0.40236000000000005,1.437,4.6944,1.3692,4.89,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-08-14 11:30:00,6.05664,1.76652,6.309,1.28544,0.37492000000000003,1.339,4.7712,1.3916,4.97,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-14 12:00:00,6.12288,1.78584,6.378,1.35168,0.39424000000000003,1.408,4.7712,1.3916,4.97,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-14 12:30:00,6.31392,1.84156,6.577,1.41792,0.41356000000000004,1.477,4.896,1.428,5.1,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-08-14 13:00:00,6.7891200000000005,1.9801600000000001,7.072,1.25952,0.36736,1.312,5.5296,1.6128,5.76,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-14 13:30:00,6.32064,1.84352,6.584,1.19424,0.34832,1.244,5.1264,1.4952,5.34,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-08-14 14:00:00,6.28608,1.83344,6.548,1.22688,0.35784000000000005,1.278,5.0592,1.4756,5.27,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-14 14:30:00,6.29184,1.83512,6.554,1.23264,0.35952,1.284,5.0592,1.4756,5.27,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-14 15:00:00,6.2592,1.8256000000000001,6.52,1.2384,0.3612,1.29,5.0208,1.4644,5.23,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-08-14 15:30:00,7.19904,2.09972,7.499,1.28544,0.37492000000000003,1.339,5.9136,1.7248,6.16,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-08-14 16:00:00,6.59424,1.92332,6.869,1.3238400000000001,0.38612,1.379,5.2704,1.5372,5.49,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-08-14 16:30:00,6.44352,1.8793600000000001,6.712,1.35552,0.39536000000000004,1.412,5.088,1.484,5.3,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-08-14 17:00:00,6.58272,1.91996,6.857,1.36992,0.39956,1.427,5.2128,1.5204,5.43,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-08-14 17:30:00,6.648,1.939,6.925,1.3872,0.4046,1.445,5.2608,1.5344,5.48,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-08-14 18:00:00,6.80448,1.9846400000000002,7.088,1.38048,0.40264000000000005,1.438,5.424,1.5819999999999999,5.65,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-08-14 18:30:00,6.58848,1.92164,6.8629999999999995,1.28928,0.37604000000000004,1.343,5.2992,1.5455999999999999,5.52,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-08-14 19:00:00,6.52224,1.90232,6.7940000000000005,1.3478400000000001,0.39312,1.404,5.1744,1.5091999999999999,5.39,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-14 19:30:00,6.2832,1.8326,6.545,1.2816,0.3738,1.335,5.0016,1.4588,5.21,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-14 20:00:00,6.18816,1.80488,6.446,1.22496,0.35728000000000004,1.276,4.9632000000000005,1.4476,5.17,5.088,1.484,5.3,5.088,1.484,5.3
2019-08-14 20:30:00,6.1603200000000005,1.79676,6.417,1.23552,0.36036,1.287,4.9248,1.4364,5.13,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-08-14 21:00:00,6.2496,1.8228,6.51,1.2671999999999999,0.36960000000000004,1.32,4.9824,1.4532,5.19,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-08-14 21:30:00,6.10368,1.78024,6.358,1.27488,0.37184,1.328,4.8288,1.4084,5.03,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-08-14 22:00:00,5.8608,1.7094,6.105,1.224,0.357,1.275,4.6368,1.3524,4.83,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-14 22:30:00,5.6448,1.6464,5.88,1.1808,0.34440000000000004,1.23,4.464,1.302,4.65,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-14 23:00:00,5.41248,1.57864,5.638,1.17888,0.34384000000000003,1.228,4.2336,1.2348,4.41,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-08-14 23:30:00,5.21664,1.5215200000000002,5.434,1.20384,0.35112000000000004,1.254,4.0128,1.1703999999999999,4.18,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-15 00:00:00,5.10624,1.48932,5.319,1.19904,0.34972000000000003,1.249,3.9072,1.1396,4.07,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-15 00:30:00,4.992,1.456,5.2,1.2,0.35000000000000003,1.25,3.792,1.106,3.95,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-15 01:00:00,5.04384,1.47112,5.254,1.21344,0.35392,1.264,3.8304,1.1172,3.99,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-15 01:30:00,4.93344,1.43892,5.139,1.26624,0.36932000000000004,1.319,3.6672000000000002,1.0696,3.8200000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-15 02:00:00,4.89504,1.42772,5.099,1.26624,0.36932000000000004,1.319,3.6288,1.0584,3.7800000000000002,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-15 02:30:00,4.66848,1.36164,4.8629999999999995,1.18368,0.34524000000000005,1.233,3.4848,1.0164,3.63,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-08-15 03:00:00,4.81056,1.40308,5.011,1.21056,0.35308,1.2610000000000001,3.6,1.05,3.75,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-15 03:30:00,4.82976,1.40868,5.031,1.23936,0.36148,1.291,3.5904,1.0472,3.74,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-15 04:00:00,4.9056,1.4308,5.11,1.2768,0.3724,1.33,3.6288,1.0584,3.7800000000000002,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-15 04:30:00,5.08128,1.48204,5.293,1.33728,0.39004000000000005,1.393,3.7439999999999998,1.092,3.9,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-15 05:00:00,5.0064,1.4602,5.215,1.2528000000000001,0.3654,1.305,3.7536,1.0948,3.91,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-15 05:30:00,5.03136,1.4674800000000001,5.241,1.24896,0.36428000000000005,1.301,3.7824,1.1032,3.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-15 06:00:00,5.016,1.463,5.225,1.32,0.385,1.375,3.696,1.078,3.85,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-15 06:30:00,5.17152,1.5083600000000001,5.3870000000000005,1.3123200000000002,0.38276000000000004,1.367,3.8592,1.1256,4.02,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-08-15 07:00:00,5.53344,1.61392,5.764,1.38624,0.40432,1.444,4.1472,1.2096,4.32,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-15 07:30:00,5.69376,1.6606800000000002,5.931,1.43136,0.41748,1.491,4.2624,1.2432,4.44,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-15 08:00:00,5.9904,1.7472,6.24,1.4976,0.4368,1.56,4.4928,1.3104,4.68,4.608,1.344,4.8,4.608,1.344,4.8
2019-08-15 08:30:00,6.12768,1.7872400000000002,6.383,1.50048,0.43764000000000003,1.5630000000000002,4.6272,1.3496000000000001,4.82,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-15 09:00:00,6.15168,1.79424,6.408,1.55328,0.45304000000000005,1.6179999999999999,4.5984,1.3412,4.79,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-15 09:30:00,6.1584,1.7962,6.415,1.56,0.455,1.625,4.5984,1.3412,4.79,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-15 10:00:00,6.0576,1.7668,6.31,1.4976,0.4368,1.56,4.5600000000000005,1.33,4.75,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-08-15 10:30:00,6.14784,1.79312,6.404,1.5974400000000002,0.46592000000000006,1.6640000000000001,4.5504,1.3272,4.74,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-15 11:00:00,6.048,1.764,6.3,1.6512,0.48160000000000003,1.72,4.3968,1.2824,4.58,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-08-15 11:30:00,6.06048,1.76764,6.313,1.5964800000000001,0.46564000000000005,1.663,4.464,1.302,4.65,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-15 12:00:00,6.17184,1.8001200000000002,6.429,1.42944,0.41692,1.4889999999999999,4.7424,1.3832,4.94,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-15 12:30:00,6.26016,1.8258800000000002,6.521,1.53696,0.44828,1.601,4.7232,1.3776,4.92,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-15 13:00:00,5.83488,1.70184,6.078,1.35168,0.39424000000000003,1.408,4.4832,1.3076,4.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-15 13:30:00,5.69088,1.65984,5.928,1.20768,0.35224000000000005,1.258,4.4832,1.3076,4.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-15 14:00:00,5.66208,1.65144,5.898,1.39968,0.40824000000000005,1.458,4.2624,1.2432,4.44,4.368,1.274,4.55,4.368,1.274,4.55
2019-08-15 14:30:00,5.57472,1.62596,5.807,1.24512,0.36316000000000004,1.297,4.3296,1.2628,4.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-15 15:00:00,5.77344,1.68392,6.014,1.4246400000000001,0.41552000000000006,1.484,4.3488,1.2684,4.53,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-15 15:30:00,5.7696000000000005,1.6828,6.01,1.5552000000000001,0.4536,1.62,4.2144,1.2292,4.39,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-15 16:00:00,5.82624,1.6993200000000002,6.069,1.41984,0.41412000000000004,1.479,4.4064,1.2852000000000001,4.59,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-08-15 16:30:00,5.8464,1.7052,6.09,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.4928,1.3104,4.68,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-15 17:00:00,5.75904,1.67972,5.999,1.22784,0.35812000000000005,1.279,4.5312,1.3216,4.72,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-15 17:30:00,5.84832,1.7057600000000002,6.092,1.22112,0.35616000000000003,1.272,4.6272,1.3496000000000001,4.82,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-15 18:00:00,5.9184,1.7262,6.165,1.1856,0.3458,1.235,4.7328,1.3804,4.93,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-15 18:30:00,5.8704,1.7122000000000002,6.115,1.2048,0.3514,1.255,4.6656,1.3608,4.86,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-15 19:00:00,5.6832,1.6576,5.92,1.104,0.322,1.15,4.5792,1.3356,4.77,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-08-15 19:30:00,5.5584,1.6212,5.79,1.0656,0.3108,1.11,4.4928,1.3104,4.68,4.608,1.344,4.8,4.608,1.344,4.8
2019-08-15 20:00:00,5.5872,1.6296,5.82,1.0752,0.3136,1.12,4.5120000000000005,1.316,4.7,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-15 20:30:00,5.58912,1.63016,5.822,1.07712,0.31416000000000005,1.1219999999999999,4.5120000000000005,1.316,4.7,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-15 21:00:00,5.54208,1.61644,5.773,1.07808,0.31444000000000005,1.123,4.464,1.302,4.65,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-15 21:30:00,5.4672,1.5946,5.695,1.1184,0.3262,1.165,4.3488,1.2684,4.53,4.464,1.302,4.65,4.464,1.302,4.65
2019-08-15 22:00:00,5.38368,1.57024,5.608,1.14048,0.33264000000000005,1.188,4.2432,1.2376,4.42,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-15 22:30:00,5.21856,1.5220799999999999,5.436,1.12896,0.32928,1.176,4.0896,1.1928,4.26,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-15 23:00:00,5.07552,1.4803600000000001,5.287,1.14912,0.33516,1.197,3.9264,1.1452,4.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-15 23:30:00,4.85376,1.41568,5.056,1.13856,0.33208000000000004,1.186,3.7152000000000003,1.0836000000000001,3.87,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-16 00:00:00,4.72032,1.37676,4.917,1.13952,0.33236000000000004,1.187,3.5808,1.0444,3.73,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-16 00:30:00,4.54176,1.32468,4.731,1.06656,0.31108,1.111,3.4752,1.0136,3.62,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-16 01:00:00,4.45344,1.29892,4.639,1.06464,0.31052,1.109,3.3888,0.9884000000000001,3.5300000000000002,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-16 01:30:00,4.3728,1.2754,4.555,1.08,0.315,1.125,3.2928,0.9604,3.43,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-16 02:00:00,4.32864,1.26252,4.509,1.08384,0.31612,1.129,3.2448,0.9464,3.38,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-16 02:30:00,4.4304,1.2922,4.615,1.0512,0.30660000000000004,1.095,3.3792,0.9856,3.52,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-16 03:00:00,4.44,1.295,4.625,1.0896,0.3178,1.135,3.3504,0.9772000000000001,3.49,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-16 03:30:00,4.50624,1.31432,4.694,1.11744,0.32592000000000004,1.164,3.3888,0.9884000000000001,3.5300000000000002,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-16 04:00:00,4.52064,1.31852,4.709,1.11264,0.32452000000000003,1.159,3.408,0.994,3.55,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-16 04:30:00,4.632,1.351,4.825,1.1184,0.3262,1.165,3.5136000000000003,1.0248,3.66,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-16 05:00:00,4.62432,1.34876,4.817,1.13952,0.33236000000000004,1.187,3.4848,1.0164,3.63,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-16 05:30:00,4.75872,1.38796,4.957,1.13952,0.33236000000000004,1.187,3.6192,1.0556,3.77,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-16 06:00:00,4.71072,1.37396,4.907,1.09152,0.31836000000000003,1.137,3.6192,1.0556,3.77,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-16 06:30:00,4.9104,1.4322,5.115,1.0704,0.31220000000000003,1.115,3.84,1.12,4.0,3.936,1.148,4.1,3.936,1.148,4.1
2019-08-16 07:00:00,5.06304,1.47672,5.274,1.07904,0.31472,1.124,3.984,1.162,4.15,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-16 07:30:00,5.2464,1.5302,5.465,1.1280000000000001,0.329,1.175,4.1184,1.2012,4.29,4.224,1.232,4.4,4.224,1.232,4.4
2019-08-16 08:00:00,5.51136,1.60748,5.741,1.21056,0.35308,1.2610000000000001,4.3008,1.2544,4.48,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-16 08:30:00,5.71104,1.66572,5.949,1.19904,0.34972000000000003,1.249,4.5120000000000005,1.316,4.7,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-16 09:00:00,5.736,1.673,5.975,1.224,0.357,1.275,4.5120000000000005,1.316,4.7,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-16 09:30:00,5.65632,1.6497600000000001,5.892,1.24992,0.36456000000000005,1.302,4.4064,1.2852000000000001,4.59,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-08-16 10:00:00,5.8406400000000005,1.7035200000000001,6.084,1.28064,0.37352,1.334,4.5600000000000005,1.33,4.75,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-08-16 10:30:00,5.78496,1.68728,6.026,1.31136,0.38248000000000004,1.366,4.4736,1.3048,4.66,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-16 11:00:00,5.6928,1.6604,5.93,1.2671999999999999,0.36960000000000004,1.32,4.4256,1.2908,4.61,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-08-16 11:30:00,5.0592,1.4756,5.27,0.624,0.182,0.65,4.4352,1.2936,4.62,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-16 12:00:00,5.02752,1.46636,5.237,0.6115200000000001,0.17836000000000002,0.637,4.416,1.288,4.6,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-08-16 12:30:00,5.3664,1.5652,5.59,0.7584000000000001,0.2212,0.79,4.608,1.344,4.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-16 13:00:00,5.8368,1.7024,6.08,1.2768,0.3724,1.33,4.5600000000000005,1.33,4.75,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-08-16 13:30:00,5.91648,1.72564,6.163,1.38528,0.40404,1.443,4.5312,1.3216,4.72,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-16 14:00:00,5.82336,1.69848,6.066,1.3593600000000001,0.39648000000000005,1.416,4.464,1.302,4.65,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-16 14:30:00,5.68032,1.65676,5.917,1.35072,0.39396000000000003,1.407,4.3296,1.2628,4.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-16 15:00:00,5.56992,1.62456,5.802,1.34592,0.39256,1.4020000000000001,4.224,1.232,4.4,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-08-16 15:30:00,5.43648,1.5856400000000002,5.663,1.34688,0.39284,1.403,4.0896,1.1928,4.26,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-08-16 16:00:00,5.04864,1.47252,5.259,1.34304,0.39172,1.399,3.7056,1.0808,3.86,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-16 16:30:00,5.08416,1.48288,5.296,1.41696,0.41328000000000004,1.476,3.6672000000000002,1.0696,3.8200000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-16 17:00:00,5.22144,1.52292,5.439,1.43904,0.41972000000000004,1.499,3.7824,1.1032,3.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-16 17:30:00,5.28384,1.54112,5.504,1.43424,0.41832,1.494,3.8496,1.1228,4.01,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-16 18:00:00,5.29344,1.54392,5.514,1.44384,0.42112000000000005,1.504,3.8496,1.1228,4.01,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-16 18:30:00,5.32896,1.5542799999999999,5.551,1.47936,0.43148000000000003,1.541,3.8496,1.1228,4.01,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-16 19:00:00,5.32512,1.55316,5.547,1.4659200000000001,0.42756000000000005,1.5270000000000001,3.8592,1.1256,4.02,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-16 19:30:00,4.70976,1.37368,4.906,1.47456,0.43008,1.536,3.2352,0.9436,3.37,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-16 20:00:00,3.9043200000000002,1.13876,4.067,1.45632,0.42476,1.517,2.448,0.714,2.55,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-08-16 20:30:00,3.7747200000000003,1.10096,3.932,1.42272,0.41496000000000005,1.482,2.352,0.686,2.45,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-16 21:00:00,3.07104,0.8957200000000001,3.199,1.3238400000000001,0.38612,1.379,1.7472,0.5096,1.82,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-08-16 21:30:00,2.73984,0.79912,2.854,1.31904,0.38472,1.374,1.4208,0.41440000000000005,1.48,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-08-16 22:00:00,2.9712,0.8666,3.095,1.3776,0.40180000000000005,1.435,1.5936,0.46480000000000005,1.6600000000000001,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-08-16 22:30:00,2.7504,0.8022,2.865,1.32,0.385,1.375,1.4304000000000001,0.4172,1.49,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-08-16 23:00:00,2.7024,0.7882,2.815,1.2912,0.3766,1.345,1.4112,0.4116,1.47,5.856,1.708,6.1,5.856,1.708,6.1
2019-08-16 23:30:00,3.06336,0.89348,3.191,1.32576,0.38668,1.381,1.7376,0.5068,1.81,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-08-17 00:00:00,2.7119999999999997,0.791,2.825,1.2432,0.36260000000000003,1.295,1.4688,0.4284,1.53,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-17 00:30:00,2.62272,0.7649600000000001,2.732,1.23072,0.35896000000000006,1.282,1.392,0.406,1.45,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-17 01:00:00,2.5152,0.7336,2.62,1.2,0.35000000000000003,1.25,1.3152,0.3836,1.37,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-17 01:30:00,2.34624,0.68432,2.444,1.2230400000000001,0.35672000000000004,1.274,1.1232,0.3276,1.17,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-17 02:00:00,2.39136,0.6974800000000001,2.491,1.21056,0.35308,1.2610000000000001,1.1808,0.34440000000000004,1.23,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-17 02:30:00,2.56896,0.7492800000000001,2.676,1.24416,0.36288000000000004,1.296,1.3248,0.3864,1.38,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-17 03:00:00,2.06688,0.60284,2.153,1.28928,0.37604000000000004,1.343,0.7776000000000001,0.2268,0.81,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-17 03:30:00,2.19936,0.64148,2.291,1.27776,0.37268,1.331,0.9216000000000001,0.26880000000000004,0.96,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-17 04:00:00,2.48064,0.72352,2.584,1.21344,0.35392,1.264,1.2671999999999999,0.36960000000000004,1.32,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-17 04:30:00,2.3184,0.6762,2.415,1.1472,0.3346,1.195,1.1712,0.3416,1.22,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-17 05:00:00,2.26464,0.6605200000000001,2.359,1.15104,0.33572,1.199,1.1136,0.32480000000000003,1.16,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-17 05:30:00,2.24832,0.65576,2.342,1.19232,0.34776,1.242,1.056,0.308,1.1,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-17 06:00:00,2.08128,0.60704,2.168,1.17888,0.34384000000000003,1.228,0.9024000000000001,0.2632,0.9400000000000001,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-17 06:30:00,2.33856,0.68208,2.436,1.1577600000000001,0.33768000000000004,1.206,1.1808,0.34440000000000004,1.23,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-17 07:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.14816,0.33488,1.196,1.296,0.378,1.35,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-17 07:30:00,2.5728,0.7504000000000001,2.68,1.1712,0.3416,1.22,1.4016,0.4088,1.46,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-17 08:00:00,2.448,0.714,2.55,1.1616,0.3388,1.21,1.2864,0.37520000000000003,1.34,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-08-17 08:30:00,2.42592,0.7075600000000001,2.527,1.29312,0.37716000000000005,1.347,1.1328,0.3304,1.18,4.896,1.428,5.1,4.896,1.428,5.1
2019-08-17 09:00:00,2.44992,0.7145600000000001,2.552,1.34592,0.39256,1.4020000000000001,1.104,0.322,1.15,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-08-17 09:30:00,2.79744,0.8159200000000001,2.914,1.50144,0.43792000000000003,1.564,1.296,0.378,1.35,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-08-17 10:00:00,4.1664,1.2152,4.34,1.5168,0.4424,1.58,2.6496,0.7728,2.76,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-08-17 10:30:00,3.9043200000000002,1.13876,4.067,1.34112,0.39116,1.397,2.5632,0.7476,2.67,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-08-17 11:00:00,2.30592,0.67256,2.402,1.21152,0.35336,1.262,1.0944,0.31920000000000004,1.1400000000000001,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-08-17 11:30:00,1.26336,0.36848000000000003,1.316,0.42816000000000004,0.12488,0.446,0.8352,0.2436,0.87,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-08-17 12:00:00,0.8419200000000001,0.24556000000000003,0.877,0.29472000000000004,0.08596000000000001,0.307,0.5472,0.15960000000000002,0.5700000000000001,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-08-17 12:30:00,1.9948800000000002,0.58184,2.078,0.21888000000000002,0.06384000000000001,0.228,1.776,0.518,1.85,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-17 13:00:00,1.78464,0.5205200000000001,1.859,0.49824,0.14532,0.519,1.2864,0.37520000000000003,1.34,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-17 13:30:00,2.13024,0.6213200000000001,2.219,1.41024,0.41132,1.469,0.72,0.21,0.75,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-17 14:00:00,2.07936,0.60648,2.166,1.47456,0.43008,1.536,0.6048,0.1764,0.63,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-17 14:30:00,1.92096,0.56028,2.001,1.44096,0.42028000000000004,1.501,0.48,0.14,0.5,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-17 15:00:00,2.52,0.735,2.625,1.4544000000000001,0.4242,1.5150000000000001,1.0656,0.3108,1.11,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-17 15:30:00,2.1648,0.6314000000000001,2.255,1.5216,0.44380000000000003,1.585,0.6432,0.18760000000000002,0.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-17 16:00:00,2.08032,0.6067600000000001,2.167,1.44672,0.42196000000000006,1.5070000000000001,0.6336,0.18480000000000002,0.66,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-08-17 16:30:00,1.84128,0.5370400000000001,1.9180000000000001,1.42848,0.41664,1.488,0.4128,0.12040000000000001,0.43,5.616,1.638,5.85,5.616,1.638,5.85
2019-08-17 17:00:00,1.9699200000000001,0.5745600000000001,2.052,1.34592,0.39256,1.4020000000000001,0.624,0.182,0.65,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-08-17 17:30:00,1.9948800000000002,0.58184,2.078,1.31328,0.38304000000000005,1.3679999999999999,0.6816,0.1988,0.71,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-08-17 18:00:00,2.4624,0.7182000000000001,2.565,1.3392,0.3906,1.395,1.1232,0.3276,1.17,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-08-17 18:30:00,2.73312,0.7971600000000001,2.847,1.28352,0.37436,1.337,1.4496,0.4228,1.51,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-08-17 19:00:00,2.91648,0.8506400000000001,3.038,1.26528,0.36904000000000003,1.318,1.6512,0.48160000000000003,1.72,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-17 19:30:00,3.24768,0.9472400000000001,3.383,1.25088,0.36484000000000005,1.303,1.9968,0.5824,2.08,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-17 20:00:00,3.28416,0.9578800000000001,3.421,1.17216,0.34188,1.221,2.112,0.616,2.2,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-08-17 20:30:00,2.91072,0.84896,3.032,1.19232,0.34776,1.242,1.7184,0.5012,1.79,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-08-17 21:00:00,3.06528,0.8940400000000001,3.193,1.12608,0.32844,1.173,1.9392,0.5656,2.02,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-17 21:30:00,3.2352,0.9436,3.37,1.1136,0.32480000000000003,1.16,2.1216,0.6188,2.21,5.04,1.47,5.25,5.04,1.47,5.25
2019-08-17 22:00:00,3.1824,0.9282,3.315,1.1184,0.3262,1.165,2.064,0.602,2.15,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-17 22:30:00,3.32832,0.9707600000000001,3.467,1.16832,0.34076,1.217,2.16,0.63,2.25,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-08-17 23:00:00,3.29856,0.96208,3.436,1.13856,0.33208000000000004,1.186,2.16,0.63,2.25,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-17 23:30:00,3.29376,0.9606800000000001,3.431,1.14336,0.33348000000000005,1.191,2.1504,0.6272,2.24,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-18 00:00:00,3.4464,1.0052,3.59,1.0944,0.31920000000000004,1.1400000000000001,2.352,0.686,2.45,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-18 00:30:00,3.4992,1.0206,3.645,1.0704,0.31220000000000003,1.115,2.4288,0.7084,2.5300000000000002,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-18 01:00:00,3.42816,0.9998800000000001,3.571,1.08576,0.31668,1.131,2.3424,0.6832,2.44,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-18 01:30:00,2.79264,0.81452,2.909,1.07424,0.31332000000000004,1.119,1.7184,0.5012,1.79,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-18 02:00:00,2.78112,0.8111600000000001,2.8970000000000002,1.06272,0.30996,1.107,1.7184,0.5012,1.79,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-18 02:30:00,2.65632,0.7747600000000001,2.767,1.06272,0.30996,1.107,1.5936,0.46480000000000005,1.6600000000000001,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-18 03:00:00,2.40288,0.70084,2.503,1.05888,0.30884,1.103,1.344,0.392,1.4,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-18 03:30:00,2.31936,0.6764800000000001,2.416,1.05216,0.30688000000000004,1.096,1.2671999999999999,0.36960000000000004,1.32,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-18 04:00:00,2.376,0.6930000000000001,2.475,1.0704,0.31220000000000003,1.115,1.3056,0.3808,1.3599999999999999,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-18 04:30:00,2.49984,0.7291200000000001,2.604,1.07904,0.31472,1.124,1.4208,0.41440000000000005,1.48,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-18 05:00:00,2.38752,0.6963600000000001,2.487,1.05312,0.30716000000000004,1.097,1.3344,0.38920000000000005,1.3900000000000001,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-18 05:30:00,2.38464,0.69552,2.484,1.05024,0.30632000000000004,1.094,1.3344,0.38920000000000005,1.3900000000000001,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-08-18 06:00:00,2.34144,0.6829200000000001,2.439,1.04544,0.30492,1.089,1.296,0.378,1.35,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-18 06:30:00,2.3328,0.6804,2.43,1.056,0.308,1.1,1.2768,0.3724,1.33,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-18 07:00:00,2.26944,0.6619200000000001,2.364,1.07904,0.31472,1.124,1.1904,0.3472,1.24,2.64,0.77,2.75,2.64,0.77,2.75
2019-08-18 07:30:00,2.07552,0.60536,2.162,1.09632,0.31976000000000004,1.142,0.9792000000000001,0.2856,1.02,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-18 08:00:00,2.08704,0.60872,2.174,1.10784,0.32312,1.154,0.9792000000000001,0.2856,1.02,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-18 08:30:00,2.00928,0.58604,2.093,1.10688,0.32284,1.153,0.9024000000000001,0.2632,0.9400000000000001,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-18 09:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.16064,0.33852000000000004,1.209,1.1328,0.3304,1.18,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-18 09:30:00,2.27232,0.66276,2.367,1.17792,0.34356000000000003,1.227,1.0944,0.31920000000000004,1.1400000000000001,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-18 10:00:00,2.54208,0.7414400000000001,2.648,1.16928,0.34104,1.218,1.3728,0.40040000000000003,1.43,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-18 10:30:00,2.57472,0.7509600000000001,2.682,1.23072,0.35896000000000006,1.282,1.344,0.392,1.4,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-18 11:00:00,2.52,0.735,2.625,1.2528000000000001,0.3654,1.305,1.2671999999999999,0.36960000000000004,1.32,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-18 11:30:00,2.1849600000000002,0.6372800000000001,2.276,1.29216,0.37688000000000005,1.346,0.8928,0.2604,0.93,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-08-18 12:00:00,2.26368,0.66024,2.358,1.27488,0.37184,1.328,0.9888,0.2884,1.03,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-18 12:30:00,2.60832,0.7607600000000001,2.717,1.45632,0.42476,1.517,1.152,0.336,1.2,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-08-18 13:00:00,2.60448,0.7596400000000001,2.713,1.55808,0.45444,1.623,1.0464,0.3052,1.09,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-08-18 13:30:00,2.49504,0.72772,2.599,1.50624,0.43932000000000004,1.569,0.9888,0.2884,1.03,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-08-18 14:00:00,2.30592,0.67256,2.402,1.3651200000000001,0.39816,1.422,0.9408000000000001,0.27440000000000003,0.98,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-08-18 14:30:00,2.46048,0.7176400000000001,2.563,1.37568,0.40124000000000004,1.433,1.0848,0.3164,1.13,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-08-18 15:00:00,2.94816,0.8598800000000001,3.071,1.51776,0.44268,1.581,1.4304000000000001,0.4172,1.49,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-08-18 15:30:00,2.70144,0.7879200000000001,2.814,1.55904,0.45472,1.624,1.1424,0.3332,1.19,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-08-18 16:00:00,2.91264,0.84952,3.034,1.53024,0.44632000000000005,1.5939999999999999,1.3824,0.4032,1.44,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-08-18 16:30:00,2.45568,0.7162400000000001,2.558,1.44768,0.42224000000000006,1.508,1.008,0.294,1.05,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-08-18 17:00:00,2.7302400000000002,0.79632,2.844,1.4726400000000002,0.42952,1.534,1.2576,0.3668,1.31,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-18 17:30:00,2.69664,0.7865200000000001,2.809,1.53504,0.44772000000000006,1.599,1.1616,0.3388,1.21,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-08-18 18:00:00,2.472,0.721,2.575,1.4736,0.4298,1.5350000000000001,0.9984000000000001,0.2912,1.04,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-08-18 18:30:00,2.49696,0.72828,2.601,1.46976,0.42868000000000006,1.5310000000000001,1.0272000000000001,0.29960000000000003,1.07,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-08-18 19:00:00,2.2560000000000002,0.658,2.35,1.4016,0.4088,1.46,0.8544,0.2492,0.89,5.28,1.54,5.5,5.28,1.54,5.5
2019-08-18 19:30:00,2.32896,0.6792800000000001,2.426,1.43616,0.41888000000000003,1.496,0.8928,0.2604,0.93,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-18 20:00:00,2.23968,0.65324,2.333,1.29888,0.37884,1.353,0.9408000000000001,0.27440000000000003,0.98,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-18 20:30:00,2.4144,0.7042,2.515,1.2432,0.36260000000000003,1.295,1.1712,0.3416,1.22,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-08-18 21:00:00,3.17184,0.92512,3.304,1.21344,0.35392,1.264,1.9584000000000001,0.5712,2.04,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-08-18 21:30:00,3.03168,0.88424,3.158,1.17888,0.34384000000000003,1.228,1.8528,0.5404,1.9300000000000002,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-08-18 22:00:00,3.552,1.036,3.7,1.2192,0.3556,1.27,2.3328,0.6804,2.43,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-08-18 22:30:00,3.2592,0.9506,3.395,1.1472,0.3346,1.195,2.112,0.616,2.2,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-18 23:00:00,3.39264,0.9895200000000001,3.534,1.16544,0.33992000000000006,1.214,2.2272,0.6496000000000001,2.32,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-18 23:30:00,3.40992,0.9945600000000001,3.552,1.25952,0.36736,1.312,2.1504,0.6272,2.24,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-19 00:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.20576,0.35168000000000005,1.256,2.1408,0.6244000000000001,2.23,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-08-19 00:30:00,3.28512,0.9581600000000001,3.422,1.20192,0.35056000000000004,1.252,2.0832,0.6076,2.17,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-19 01:00:00,3.2256,0.9408000000000001,3.36,1.1616,0.3388,1.21,2.064,0.602,2.15,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-08-19 01:30:00,3.00096,0.8752800000000001,3.126,1.20576,0.35168000000000005,1.256,1.7952,0.5236000000000001,1.87,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-19 02:00:00,2.76864,0.80752,2.884,1.21344,0.35392,1.264,1.5552000000000001,0.4536,1.62,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-19 02:30:00,2.8032,0.8176,2.92,1.1904,0.3472,1.24,1.6128,0.47040000000000004,1.6800000000000002,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-08-19 03:00:00,2.87904,0.83972,2.999,1.20864,0.35252000000000006,1.259,1.6703999999999999,0.4872,1.74,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-19 03:30:00,2.96352,0.86436,3.087,1.15872,0.33796000000000004,1.207,1.8048000000000002,0.5264,1.88,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-19 04:00:00,2.94624,0.8593200000000001,3.069,1.10304,0.32172,1.149,1.8432,0.5376000000000001,1.92,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-19 04:30:00,2.93088,0.85484,3.053,1.14528,0.33404,1.193,1.7856,0.5208,1.8599999999999999,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-19 05:00:00,2.93472,0.85596,3.057,1.17792,0.34356000000000003,1.227,1.7568000000000001,0.5124000000000001,1.83,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-19 05:30:00,3.08256,0.8990800000000001,3.211,1.18176,0.34468000000000004,1.231,1.9008,0.5544,1.98,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-19 06:00:00,3.21312,0.9371600000000001,3.347,1.17792,0.34356000000000003,1.227,2.0352,0.5936,2.12,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-19 06:30:00,3.18816,0.92988,3.321,1.13376,0.33068000000000003,1.181,2.0544000000000002,0.5992000000000001,2.14,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-19 07:00:00,3.86784,1.12812,4.029,1.15104,0.33572,1.199,2.7168,0.7924,2.83,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-19 07:30:00,3.8352,1.1186,3.995,1.1376,0.33180000000000004,1.185,2.6976,0.7868,2.81,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-08-19 08:00:00,3.71232,1.08276,3.867,1.21632,0.35476,1.267,2.496,0.728,2.6,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-08-19 08:30:00,3.58944,1.04692,3.739,1.24704,0.36372000000000004,1.299,2.3424,0.6832,2.44,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-08-19 09:00:00,3.71328,1.08304,3.868,1.2940800000000001,0.37744000000000005,1.348,2.4192,0.7056,2.52,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-08-19 09:30:00,3.7622400000000003,1.09732,3.919,1.36224,0.39732,1.419,2.4,0.7000000000000001,2.5,6.0,1.75,6.25,6.0,1.75,6.25
2019-08-19 10:00:00,3.6096,1.0528,3.76,1.3632,0.3976,1.42,2.2464,0.6552,2.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-08-19 10:30:00,3.74592,1.09256,3.902,1.43232,0.41776,1.492,2.3136,0.6748000000000001,2.41,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-08-19 11:00:00,3.18624,0.92932,3.319,1.36224,0.39732,1.419,1.824,0.532,1.9,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-08-19 11:30:00,3.30528,0.9640400000000001,3.443,1.3948800000000001,0.40684000000000003,1.453,1.9104,0.5572,1.99,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-19 12:00:00,3.4224,0.9982000000000001,3.565,1.32,0.385,1.375,2.1024,0.6132000000000001,2.19,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-08-19 12:30:00,3.93888,1.14884,4.103,1.32768,0.38724000000000003,1.383,2.6112,0.7616,2.7199999999999998,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-08-19 13:00:00,4.54944,1.32692,4.739,1.27584,0.37212,1.329,3.2736,0.9548000000000001,3.41,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-19 13:30:00,4.22688,1.23284,4.4030000000000005,1.30848,0.38164000000000003,1.363,2.9184,0.8512000000000001,3.04,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-08-19 14:00:00,4.08288,1.1908400000000001,4.253,1.30848,0.38164000000000003,1.363,2.7744,0.8092,2.89,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-08-19 14:30:00,4.32288,1.26084,4.503,1.41408,0.41244000000000003,1.473,2.9088000000000003,0.8484,3.03,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-08-19 15:00:00,3.46752,1.01136,3.612,1.55712,0.45416000000000006,1.6219999999999999,1.9104,0.5572,1.99,6.816,1.988,7.1,6.816,1.988,7.1
2019-08-19 15:30:00,3.27456,0.95508,3.411,1.39296,0.40628000000000003,1.451,1.8816000000000002,0.5488000000000001,1.96,6.816,1.988,7.1,6.816,1.988,7.1
2019-08-19 16:00:00,3.38496,0.98728,3.526,1.2825600000000001,0.37408,1.336,2.1024,0.6132000000000001,2.19,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-08-19 16:30:00,3.3312,0.9716,3.47,1.1712,0.3416,1.22,2.16,0.63,2.25,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-08-19 17:00:00,3.72384,1.08612,3.879,1.17024,0.34132,1.219,2.5536,0.7448,2.66,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-08-19 17:30:00,3.98112,1.16116,4.147,1.15872,0.33796000000000004,1.207,2.8224,0.8232,2.94,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-08-19 18:00:00,3.8592,1.1256,4.02,1.1232,0.3276,1.17,2.7359999999999998,0.798,2.85,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-08-19 18:30:00,4.44768,1.29724,4.633,1.08768,0.31724,1.133,3.36,0.98,3.5,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-08-19 19:00:00,4.3104,1.2572,4.49,1.0944,0.31920000000000004,1.1400000000000001,3.216,0.9380000000000001,3.35,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-08-19 19:30:00,4.31136,1.2574800000000002,4.491,1.12416,0.32788,1.171,3.1872,0.9296000000000001,3.32,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-08-19 20:00:00,4.61472,1.34596,4.807,1.16832,0.34076,1.217,3.4464,1.0052,3.59,5.856,1.708,6.1,5.856,1.708,6.1
2019-08-19 20:30:00,4.84224,1.41232,5.044,1.11744,0.32592000000000004,1.164,3.7248,1.0864,3.88,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-08-19 21:00:00,4.46016,1.30088,4.646,1.11936,0.32648000000000005,1.166,3.3407999999999998,0.9744,3.48,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-08-19 21:30:00,4.30272,1.25496,4.482,1.12512,0.32816,1.172,3.1776,0.9268000000000001,3.31,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-08-19 22:00:00,4.296,1.2530000000000001,4.475,1.1568,0.33740000000000003,1.205,3.1392,0.9156000000000001,3.27,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-19 22:30:00,3.93888,1.14884,4.103,1.15488,0.33684000000000003,1.203,2.784,0.812,2.9,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-19 23:00:00,3.9936,1.1648,4.16,1.1232,0.3276,1.17,2.8704,0.8372,2.99,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-08-19 23:30:00,3.66144,1.06792,3.814,1.08864,0.31752,1.134,2.5728,0.7504000000000001,2.68,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-08-20 00:00:00,3.7536,1.0948,3.91,1.152,0.336,1.2,2.6016,0.7588,2.71,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-21 00:30:00,3.33312,0.97216,3.472,1.10592,0.32256,1.152,2.2272,0.6496000000000001,2.32,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-21 01:00:00,3.3705600000000002,0.9830800000000001,3.511,1.0953600000000001,0.31948000000000004,1.141,2.2752,0.6636000000000001,2.37,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-21 01:30:00,3.23808,0.9444400000000001,3.373,1.09728,0.32004000000000005,1.143,2.1408,0.6244000000000001,2.23,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-21 02:00:00,3.22752,0.9413600000000001,3.362,1.08672,0.31696,1.1320000000000001,2.1408,0.6244000000000001,2.23,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-21 02:30:00,3.32544,0.9699200000000001,3.464,1.07904,0.31472,1.124,2.2464,0.6552,2.34,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-21 03:00:00,3.0768,0.8974000000000001,3.205,1.1376,0.33180000000000004,1.185,1.9392,0.5656,2.02,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-21 03:30:00,3.19392,0.93156,3.327,1.17792,0.34356000000000003,1.227,2.016,0.588,2.1,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-21 04:00:00,3.22752,0.9413600000000001,3.362,1.14432,0.33376,1.192,2.0832,0.6076,2.17,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-21 04:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.07328,0.31304000000000004,1.118,2.0832,0.6076,2.17,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-21 05:00:00,3.31488,0.96684,3.453,1.05888,0.30884,1.103,2.2560000000000002,0.658,2.35,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-21 05:30:00,3.5846400000000003,1.04552,3.734,1.05984,0.30912,1.104,2.5248,0.7364,2.63,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-21 06:00:00,3.31104,0.9657200000000001,3.449,1.13184,0.33012,1.179,2.1792,0.6356,2.27,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-21 06:30:00,3.4272,0.9996,3.5700000000000003,1.1616,0.3388,1.21,2.2656,0.6608,2.36,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-21 07:00:00,3.86496,1.12728,4.026,1.18656,0.34608000000000005,1.236,2.6784,0.7812,2.79,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-21 07:30:00,4.12416,1.20288,4.296,1.11936,0.32648000000000005,1.166,3.0048,0.8764000000000001,3.13,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-21 08:00:00,4.0128,1.1703999999999999,4.18,1.056,0.308,1.1,2.9568000000000003,0.8624,3.08,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-21 08:30:00,3.66624,1.06932,3.819,1.06464,0.31052,1.109,2.6016,0.7588,2.71,4.896,1.428,5.1,4.896,1.428,5.1
2019-08-21 09:00:00,3.64608,1.06344,3.798,1.13088,0.32984,1.178,2.5152,0.7336,2.62,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-21 09:30:00,3.28224,0.9573200000000001,3.419,1.11264,0.32452000000000003,1.159,2.1696,0.6328,2.26,5.328,1.554,5.55,5.328,1.554,5.55
