Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-21 10:00:00,3.71712,1.08416,3.872,1.12512,0.32816,1.172,2.592,0.756,2.7,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-08-21 10:30:00,3.66336,1.06848,3.816,1.27296,0.37128000000000005,1.326,2.3904,0.6972,2.49,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-21 11:00:00,3.4512,1.0066,3.5949999999999998,1.3584,0.3962,1.415,2.0928,0.6104,2.18,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-08-21 11:30:00,3.67296,1.07128,3.826,1.34016,0.39088,1.396,2.3328,0.6804,2.43,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-08-21 12:00:00,3.81696,1.11328,3.976,1.31136,0.38248000000000004,1.366,2.5056000000000003,0.7308,2.61,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-08-21 12:30:00,3.75936,1.0964800000000001,3.916,1.30176,0.37968,1.3559999999999999,2.4576000000000002,0.7168,2.56,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-21 13:00:00,3.78336,1.10348,3.941,1.28736,0.37548000000000004,1.341,2.496,0.728,2.6,5.472,1.596,5.7,5.472,1.596,5.7
2019-08-21 13:30:00,3.9888,1.1634,4.155,1.2816,0.3738,1.335,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.616,1.638,5.85,5.616,1.638,5.85
2019-08-21 14:00:00,3.98112,1.16116,4.147,1.27392,0.37156000000000006,1.327,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-08-21 14:30:00,3.95712,1.15416,4.122,1.22112,0.35616000000000003,1.272,2.7359999999999998,0.798,2.85,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-08-21 15:00:00,3.5472,1.0346,3.6950000000000003,1.2432,0.36260000000000003,1.295,2.304,0.672,2.4,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-08-21 15:30:00,3.81888,1.11384,3.9779999999999998,1.26528,0.36904000000000003,1.318,2.5536,0.7448,2.66,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-08-21 16:00:00,3.70848,1.08164,3.863,1.27968,0.37324,1.333,2.4288,0.7084,2.5300000000000002,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-08-21 16:30:00,3.73248,1.08864,3.888,1.20768,0.35224000000000005,1.258,2.5248,0.7364,2.63,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-08-21 17:00:00,3.81408,1.11244,3.973,1.21248,0.35364,1.263,2.6016,0.7588,2.71,6.288,1.834,6.55,6.288,1.834,6.55
2019-08-21 17:30:00,4.14144,1.20792,4.314,1.20384,0.35112000000000004,1.254,2.9376,0.8568,3.06,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-08-21 18:00:00,4.37184,1.27512,4.554,1.15584,0.33712000000000003,1.204,3.216,0.9380000000000001,3.35,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-08-21 18:30:00,4.39392,1.28156,4.577,1.16832,0.34076,1.217,3.2256,0.9408000000000001,3.36,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-08-21 19:00:00,4.42176,1.2896800000000002,4.606,1.11936,0.32648000000000005,1.166,3.3024,0.9632000000000001,3.44,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-08-21 19:30:00,4.3344000000000005,1.2642,4.515,1.1280000000000001,0.329,1.175,3.2064,0.9352,3.34,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-21 20:00:00,4.39392,1.28156,4.577,1.12992,0.32956,1.177,3.2640000000000002,0.9520000000000001,3.4,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-08-21 20:30:00,4.33152,1.26336,4.5120000000000005,1.11552,0.32536000000000004,1.162,3.216,0.9380000000000001,3.35,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-21 21:00:00,4.27776,1.24768,4.456,1.10016,0.32088,1.146,3.1776,0.9268000000000001,3.31,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-08-21 21:30:00,4.31328,1.25804,4.493,1.09728,0.32004000000000005,1.143,3.216,0.9380000000000001,3.35,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-08-21 22:00:00,4.13472,1.20596,4.307,1.09152,0.31836000000000003,1.137,3.0432,0.8876000000000001,3.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-08-21 22:30:00,4.18944,1.22192,4.364,1.14624,0.33432,1.194,3.0432,0.8876000000000001,3.17,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-21 23:00:00,3.74304,1.09172,3.899,1.16064,0.33852000000000004,1.209,2.5824,0.7532,2.69,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-08-21 23:30:00,3.87168,1.12924,4.033,1.13568,0.33124000000000003,1.183,2.7359999999999998,0.798,2.85,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-22 00:00:00,4.00704,1.16872,4.174,1.10784,0.32312,1.154,2.8992,0.8456,3.02,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-22 00:30:00,3.9744,1.1592,4.14,1.1136,0.32480000000000003,1.16,2.8608000000000002,0.8344,2.98,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-22 01:00:00,3.79968,1.10824,3.958,1.0924800000000001,0.31864000000000003,1.138,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-22 01:30:00,4.08864,1.19252,4.259,1.14144,0.33292000000000005,1.189,2.9472,0.8596,3.07,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-22 02:00:00,4.00512,1.16816,4.172,1.13472,0.33096000000000003,1.182,2.8704,0.8372,2.99,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-22 02:30:00,3.624,1.057,3.775,1.1376,0.33180000000000004,1.185,2.4864,0.7252000000000001,2.59,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-22 03:00:00,3.1248,0.9114000000000001,3.255,1.1280000000000001,0.329,1.175,1.9968,0.5824,2.08,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-22 03:30:00,3.06624,0.8943200000000001,3.194,1.18464,0.34552000000000005,1.234,1.8816000000000002,0.5488000000000001,1.96,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-22 04:00:00,2.9798400000000003,0.8691200000000001,3.104,1.16544,0.33992000000000006,1.214,1.8144,0.5292,1.8900000000000001,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-22 04:30:00,3.11808,0.90944,3.248,1.15008,0.33544,1.198,1.968,0.5740000000000001,2.05,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-22 05:00:00,3.14688,0.9178400000000001,3.278,1.13088,0.32984,1.178,2.016,0.588,2.1,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-22 05:30:00,3.63072,1.05896,3.782,1.12512,0.32816,1.172,2.5056000000000003,0.7308,2.61,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-08-22 06:00:00,3.74304,1.09172,3.899,1.15104,0.33572,1.199,2.592,0.756,2.7,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-22 06:30:00,3.39264,0.9895200000000001,3.534,1.18464,0.34552000000000005,1.234,2.208,0.644,2.3,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-08-22 07:00:00,3.38976,0.9886800000000001,3.531,1.18176,0.34468000000000004,1.231,2.208,0.644,2.3,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-22 07:30:00,3.79392,1.10656,3.952,1.20192,0.35056000000000004,1.252,2.592,0.756,2.7,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-08-22 08:00:00,3.6192,1.0556,3.77,1.1712,0.3416,1.22,2.448,0.714,2.55,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-08-22 08:30:00,5.00544,1.45992,5.214,1.2230400000000001,0.35672000000000004,1.274,3.7824,1.1032,3.94,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-08-22 09:00:00,4.68768,1.36724,4.883,1.11648,0.32564000000000004,1.163,3.5712,1.0416,3.7199999999999998,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-08-22 09:30:00,3.79296,1.10628,3.951,0.5289600000000001,0.15428,0.551,3.2640000000000002,0.9520000000000001,3.4,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-08-22 10:00:00,4.7472,1.3846,4.945,0.5712,0.1666,0.595,4.176,1.218,4.35,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2019-08-22 10:30:00,4.43616,1.2938800000000001,4.621,0.61536,0.17948000000000003,0.641,3.8208,1.1144,3.98,9.5232,2.7776,9.92,9.5232,2.7776,9.92
2019-08-22 11:00:00,3.07584,0.89712,3.204,0.59904,0.17472000000000001,0.624,2.4768,0.7224,2.58,9.8592,2.8756,10.27,9.8592,2.8756,10.27
2019-08-22 11:30:00,2.4288,0.7084,2.5300000000000002,0.5376000000000001,0.1568,0.56,1.8912,0.5516,1.97,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2019-08-22 12:00:00,2.49984,0.7291200000000001,2.604,0.52224,0.15232,0.544,1.9776,0.5768,2.06,8.496,2.478,8.85,8.496,2.478,8.85
2019-08-22 12:30:00,2.78304,0.8117200000000001,2.899,0.66144,0.19292,0.6890000000000001,2.1216,0.6188,2.21,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-08-22 13:00:00,2.38368,0.6952400000000001,2.483,0.69408,0.20244,0.723,1.6896,0.4928,1.76,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-08-22 13:30:00,2.16672,0.6319600000000001,2.257,0.64032,0.18676,0.667,1.5264,0.44520000000000004,1.5899999999999999,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-08-22 14:00:00,2.30976,0.6736800000000001,2.406,1.00416,0.29288000000000003,1.046,1.3056,0.3808,1.3599999999999999,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-08-22 14:30:00,2.70912,0.7901600000000001,2.822,1.3651200000000001,0.39816,1.422,1.344,0.392,1.4,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-08-22 15:00:00,2.9376,0.8568,3.06,1.4304000000000001,0.4172,1.49,1.5072,0.43960000000000005,1.57,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-08-22 15:30:00,3.05088,0.8898400000000001,3.178,1.37088,0.39984000000000003,1.428,1.6800000000000002,0.49,1.75,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-08-22 16:00:00,3.20064,0.9335200000000001,3.334,1.37664,0.40152000000000004,1.434,1.824,0.532,1.9,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2019-08-22 16:30:00,2.952,0.861,3.075,1.3679999999999999,0.399,1.425,1.584,0.462,1.65,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-08-22 17:00:00,2.78304,0.8117200000000001,2.899,1.35264,0.39452000000000004,1.409,1.4304000000000001,0.4172,1.49,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-08-22 17:30:00,2.86944,0.8369200000000001,2.989,1.34304,0.39172,1.399,1.5264,0.44520000000000004,1.5899999999999999,6.816,1.988,7.1,6.816,1.988,7.1
2019-08-22 18:00:00,3.28032,0.95676,3.417,1.3123200000000002,0.38276000000000004,1.367,1.968,0.5740000000000001,2.05,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-08-22 18:30:00,3.57984,1.04412,3.729,1.27584,0.37212,1.329,2.304,0.672,2.4,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-08-22 19:00:00,3.77568,1.10124,3.933,1.26048,0.36764,1.313,2.5152,0.7336,2.62,6.048,1.764,6.3,6.048,1.764,6.3
2019-08-22 19:30:00,3.49536,1.01948,3.641,1.26816,0.36988000000000004,1.321,2.2272,0.6496000000000001,2.32,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-08-22 20:00:00,3.50976,1.02368,3.656,1.23456,0.36008,1.286,2.2752,0.6636000000000001,2.37,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-08-22 20:30:00,3.672,1.071,3.825,1.2144,0.3542,1.2650000000000001,2.4576000000000002,0.7168,2.56,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-08-22 21:00:00,3.53952,1.03236,3.6870000000000003,1.20672,0.35196000000000005,1.2570000000000001,2.3328,0.6804,2.43,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-08-22 21:30:00,3.85536,1.12448,4.016,1.17696,0.34328000000000003,1.226,2.6784,0.7812,2.79,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-08-22 22:00:00,3.73536,1.08948,3.891,1.14336,0.33348000000000005,1.191,2.592,0.756,2.7,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-08-22 22:30:00,3.9993600000000002,1.16648,4.166,1.14816,0.33488,1.196,2.8512,0.8316,2.9699999999999998,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-08-22 23:00:00,3.8928000000000003,1.1354,4.055,1.1952,0.3486,1.245,2.6976,0.7868,2.81,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-22 23:30:00,3.7104,1.0822,3.865,1.1376,0.33180000000000004,1.185,2.5728,0.7504000000000001,2.68,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-23 00:00:00,3.71712,1.08416,3.872,1.17312,0.34216,1.222,2.544,0.742,2.65,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-23 00:30:00,3.54624,1.03432,3.694,1.12704,0.32872,1.174,2.4192,0.7056,2.52,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-23 01:00:00,3.49728,1.02004,3.643,1.10688,0.32284,1.153,2.3904,0.6972,2.49,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-23 01:30:00,3.3744,0.9842000000000001,3.515,1.1280000000000001,0.329,1.175,2.2464,0.6552,2.34,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-23 02:00:00,3.74016,1.09088,3.896,1.10016,0.32088,1.146,2.64,0.77,2.75,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-23 02:30:00,3.7344,1.0892,3.89,1.1232,0.3276,1.17,2.6112,0.7616,2.7199999999999998,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-23 03:00:00,3.71808,1.08444,3.873,1.14528,0.33404,1.193,2.5728,0.7504000000000001,2.68,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-23 03:30:00,3.62688,1.0578400000000001,3.778,1.14048,0.33264000000000005,1.188,2.4864,0.7252000000000001,2.59,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-23 04:00:00,3.7008,1.0794,3.855,1.1472,0.3346,1.195,2.5536,0.7448,2.66,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-23 04:30:00,3.7632,1.0976,3.92,1.1232,0.3276,1.17,2.64,0.77,2.75,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-23 05:00:00,3.64896,1.0642800000000001,3.801,1.12416,0.32788,1.171,2.5248,0.7364,2.63,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-23 05:30:00,3.50976,1.02368,3.656,1.07136,0.31248000000000004,1.116,2.4384,0.7112,2.54,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-23 06:00:00,3.52224,1.02732,3.669,1.05504,0.30772000000000005,1.099,2.4672,0.7196,2.5700000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-23 06:30:00,3.7824,1.1032,3.94,1.056,0.308,1.1,2.7264,0.7952,2.84,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-23 07:00:00,4.29216,1.25188,4.471,1.10496,0.32228,1.151,3.1872,0.9296000000000001,3.32,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-23 07:30:00,4.1808,1.2194,4.355,1.1088,0.3234,1.155,3.072,0.896,3.2,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-08-23 08:00:00,4.12608,1.20344,4.298,1.12128,0.32704000000000005,1.168,3.0048,0.8764000000000001,3.13,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-23 08:30:00,4.13376,1.20568,4.306,1.1577600000000001,0.33768000000000004,1.206,2.976,0.868,3.1,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-08-23 09:00:00,4.07136,1.18748,4.241,1.19136,0.34748,1.241,2.88,0.84,3.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-08-23 09:30:00,4.02144,1.17292,4.189,1.18944,0.34692,1.239,2.832,0.8260000000000001,2.95,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-08-23 10:00:00,3.96672,1.15696,4.132,1.15392,0.33656,1.202,2.8128,0.8204,2.93,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-08-23 10:30:00,3.82464,1.11552,3.984,1.17504,0.34272,1.224,2.6496,0.7728,2.76,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-08-23 11:00:00,3.6796800000000003,1.07324,3.833,1.24128,0.36204000000000003,1.293,2.4384,0.7112,2.54,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-08-23 11:30:00,3.93696,1.14828,4.101,1.2585600000000001,0.36708,1.311,2.6784,0.7812,2.79,5.904,1.722,6.15,5.904,1.722,6.15
2019-08-23 12:00:00,3.75648,1.09564,3.9130000000000003,1.27968,0.37324,1.333,2.4768,0.7224,2.58,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-08-23 12:30:00,3.84672,1.12196,4.007,1.27392,0.37156000000000006,1.327,2.5728,0.7504000000000001,2.68,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-08-23 13:00:00,3.53184,1.03012,3.6790000000000003,1.27584,0.37212,1.329,2.2560000000000002,0.658,2.35,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-08-23 13:30:00,3.94944,1.15192,4.114,1.27104,0.37072000000000005,1.324,2.6784,0.7812,2.79,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-08-23 14:00:00,3.69696,1.07828,3.851,1.28736,0.37548000000000004,1.341,2.4096,0.7028,2.51,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-08-23 14:30:00,3.69792,1.07856,3.852,1.2883200000000001,0.37576000000000004,1.342,2.4096,0.7028,2.51,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-08-23 15:00:00,3.77952,1.10236,3.9370000000000003,1.19712,0.34916,1.2469999999999999,2.5824,0.7532,2.69,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-08-23 15:30:00,3.77088,1.09984,3.928,1.22688,0.35784000000000005,1.278,2.544,0.742,2.65,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-08-23 16:00:00,4.17696,1.21828,4.351,1.22976,0.35868000000000005,1.2810000000000001,2.9472,0.8596,3.07,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-23 16:30:00,4.50528,1.31404,4.693,1.21248,0.35364,1.263,3.2928,0.9604,3.43,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-08-23 17:00:00,4.392,1.2810000000000001,4.575,1.1952,0.3486,1.245,3.1968,0.9324,3.33,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-08-23 17:30:00,4.38624,1.27932,4.569,1.16064,0.33852000000000004,1.209,3.2256,0.9408000000000001,3.36,5.472,1.596,5.7,5.472,1.596,5.7
2019-08-23 18:00:00,4.6224,1.3482,4.815,1.1472,0.3346,1.195,3.4752,1.0136,3.62,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-08-23 18:30:00,4.50816,1.31488,4.696,1.11936,0.32648000000000005,1.166,3.3888,0.9884000000000001,3.5300000000000002,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-08-23 19:00:00,4.65312,1.35716,4.8469999999999995,1.12032,0.32676000000000005,1.167,3.5328,1.0304,3.68,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-08-23 19:30:00,4.7712,1.3916,4.97,1.0752,0.3136,1.12,3.696,1.078,3.85,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-08-23 20:00:00,4.88544,1.42492,5.089,1.05504,0.30772000000000005,1.099,3.8304,1.1172,3.99,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-08-23 20:30:00,5.0352,1.4686,5.245,1.0512,0.30660000000000004,1.095,3.984,1.162,4.15,5.088,1.484,5.3,5.088,1.484,5.3
2019-08-23 21:00:00,4.37856,1.27708,4.561,1.05696,0.30828,1.101,3.3216,0.9688,3.46,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-23 21:30:00,4.21056,1.22808,4.386,1.05216,0.30688000000000004,1.096,3.1584,0.9212,3.29,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-23 22:00:00,4.17792,1.21856,4.352,1.05792,0.30856,1.102,3.12,0.91,3.25,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-23 22:30:00,4.19424,1.22332,4.369,1.07424,0.31332000000000004,1.119,3.12,0.91,3.25,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-23 23:00:00,4.01856,1.17208,4.186,1.07136,0.31248000000000004,1.116,2.9472,0.8596,3.07,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-23 23:30:00,3.8784,1.1312,4.04,1.0752,0.3136,1.12,2.8032,0.8176,2.92,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-24 00:00:00,3.81504,1.11272,3.974,1.11744,0.32592000000000004,1.164,2.6976,0.7868,2.81,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-08-24 00:30:00,3.64224,1.06232,3.794,1.12704,0.32872,1.174,2.5152,0.7336,2.62,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-24 01:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.11552,0.32536000000000004,1.162,2.304,0.672,2.4,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-24 01:30:00,3.25344,0.9489200000000001,3.3890000000000002,1.11264,0.32452000000000003,1.159,2.1408,0.6244000000000001,2.23,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-24 02:00:00,3.4713600000000002,1.01248,3.616,1.10976,0.32368,1.156,2.3616,0.6888000000000001,2.46,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-24 02:30:00,3.42624,0.9993200000000001,3.569,1.09344,0.31892000000000004,1.139,2.3328,0.6804,2.43,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-24 03:00:00,3.20928,0.9360400000000001,3.343,1.05888,0.30884,1.103,2.1504,0.6272,2.24,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-24 03:30:00,2.96064,0.8635200000000001,3.084,1.05984,0.30912,1.104,1.9008,0.5544,1.98,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-24 04:00:00,3.09984,0.90412,3.229,1.06464,0.31052,1.109,2.0352,0.5936,2.12,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-24 04:30:00,3.0336,0.8848,3.16,1.104,0.322,1.15,1.9296000000000002,0.5628000000000001,2.01,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-24 05:00:00,3.00192,0.8755600000000001,3.127,1.11072,0.32396,1.157,1.8912,0.5516,1.97,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-24 05:30:00,3.00096,0.8752800000000001,3.126,1.10976,0.32368,1.156,1.8912,0.5516,1.97,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-08-24 06:00:00,3.1056,0.9058,3.235,1.1088,0.3234,1.155,1.9968,0.5824,2.08,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-24 06:30:00,3.31488,0.96684,3.453,1.10688,0.32284,1.153,2.208,0.644,2.3,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-24 07:00:00,3.42528,0.99904,3.568,1.06368,0.31024,1.108,2.3616,0.6888000000000001,2.46,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-24 07:30:00,3.7507200000000003,1.09396,3.907,1.05312,0.30716000000000004,1.097,2.6976,0.7868,2.81,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-24 08:00:00,3.9984,1.1662,4.165,1.0608,0.3094,1.105,2.9376,0.8568,3.06,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-24 08:30:00,4.74528,1.3840400000000002,4.943,1.13568,0.33124000000000003,1.183,3.6096,1.0528,3.76,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-08-24 09:00:00,3.53088,1.02984,3.678,1.16928,0.34104,1.218,2.3616,0.6888000000000001,2.46,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-24 09:30:00,3.7344,1.0892,3.89,1.1616,0.3388,1.21,2.5728,0.7504000000000001,2.68,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-08-24 10:00:00,3.59328,1.04804,3.743,1.17408,0.34244,1.223,2.4192,0.7056,2.52,5.088,1.484,5.3,5.088,1.484,5.3
2019-08-24 10:30:00,3.51264,1.02452,3.659,1.22784,0.35812000000000005,1.279,2.2848,0.6664,2.38,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-24 11:00:00,3.18912,0.9301600000000001,3.322,1.24992,0.36456000000000005,1.302,1.9392,0.5656,2.02,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-24 11:30:00,3.0624,0.8932,3.19,1.2671999999999999,0.36960000000000004,1.32,1.7952,0.5236000000000001,1.87,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-08-24 12:00:00,2.95392,0.8615600000000001,3.077,1.27392,0.37156000000000006,1.327,1.6800000000000002,0.49,1.75,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-08-24 12:30:00,2.82912,0.8251600000000001,2.947,1.24512,0.36316000000000004,1.297,1.584,0.462,1.65,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-08-24 13:00:00,2.78688,0.8128400000000001,2.903,1.28928,0.37604000000000004,1.343,1.4976,0.4368,1.56,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-24 13:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.26432,0.36876000000000003,1.317,1.5168,0.4424,1.58,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-08-24 14:00:00,2.65152,0.77336,2.762,1.26912,0.37016000000000004,1.322,1.3824,0.4032,1.44,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-08-24 14:30:00,2.52096,0.73528,2.626,1.25376,0.36568,1.306,1.2671999999999999,0.36960000000000004,1.32,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-08-24 15:00:00,2.37312,0.6921600000000001,2.472,1.23072,0.35896000000000006,1.282,1.1424,0.3332,1.19,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-24 15:30:00,2.64192,0.77056,2.752,1.22112,0.35616000000000003,1.272,1.4208,0.41440000000000005,1.48,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-08-24 16:00:00,2.71776,0.79268,2.831,1.20096,0.35028000000000004,1.251,1.5168,0.4424,1.58,4.992,1.456,5.2,4.992,1.456,5.2
2019-08-24 16:30:00,2.75712,0.8041600000000001,2.872,1.20192,0.35056000000000004,1.252,1.5552000000000001,0.4536,1.62,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-08-24 17:00:00,2.95872,0.8629600000000001,3.082,1.18272,0.34496000000000004,1.232,1.776,0.518,1.85,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-08-24 17:30:00,3.24,0.9450000000000001,3.375,1.0704,0.31220000000000003,1.115,2.1696,0.6328,2.26,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-08-24 18:00:00,3.8572800000000003,1.12504,4.018,1.13088,0.32984,1.178,2.7264,0.7952,2.84,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-24 18:30:00,3.83808,1.11944,3.998,1.13088,0.32984,1.178,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-24 19:00:00,3.98592,1.16256,4.152,1.11552,0.32536000000000004,1.162,2.8704,0.8372,2.99,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-24 19:30:00,4.11936,1.20148,4.291,1.11456,0.32508000000000004,1.161,3.0048,0.8764000000000001,3.13,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-24 20:00:00,4.00704,1.16872,4.174,1.11744,0.32592000000000004,1.164,2.8896,0.8428,3.01,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-24 20:30:00,4.28352,1.24936,4.462,1.11552,0.32536000000000004,1.162,3.168,0.924,3.3,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-24 21:00:00,4.48032,1.3067600000000001,4.667,1.12032,0.32676000000000005,1.167,3.36,0.98,3.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-24 21:30:00,4.27584,1.24712,4.454,1.05024,0.30632000000000004,1.094,3.2256,0.9408000000000001,3.36,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-08-24 22:00:00,4.1088000000000005,1.1984,4.28,1.056,0.308,1.1,3.0528,0.8904000000000001,3.18,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-24 22:30:00,4.02528,1.17404,4.193,1.05888,0.30884,1.103,2.9664,0.8652000000000001,3.09,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-24 23:00:00,4.0272,1.1746,4.195,1.0608,0.3094,1.105,2.9664,0.8652000000000001,3.09,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-24 23:30:00,3.91296,1.14128,4.076,1.06176,0.30968,1.106,2.8512,0.8316,2.9699999999999998,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-25 00:00:00,3.77856,1.10208,3.936,1.06176,0.30968,1.106,2.7168,0.7924,2.83,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-25 00:30:00,3.67296,1.07128,3.826,1.05216,0.30688000000000004,1.096,2.6208,0.7644000000000001,2.73,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-25 01:00:00,3.61248,1.05364,3.763,1.05888,0.30884,1.103,2.5536,0.7448,2.66,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-25 01:30:00,3.0,0.875,3.125,1.0896,0.3178,1.135,1.9104,0.5572,1.99,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-25 02:00:00,2.5766400000000003,0.7515200000000001,2.684,1.12704,0.32872,1.174,1.4496,0.4228,1.51,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-25 02:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.12032,0.32676000000000005,1.167,1.4208,0.41440000000000005,1.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-25 03:00:00,2.57856,0.7520800000000001,2.686,1.11936,0.32648000000000005,1.166,1.4592,0.42560000000000003,1.52,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-25 03:30:00,2.62752,0.76636,2.737,1.12032,0.32676000000000005,1.167,1.5072,0.43960000000000005,1.57,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-25 04:00:00,2.65536,0.7744800000000001,2.766,1.11936,0.32648000000000005,1.166,1.536,0.448,1.6,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-25 04:30:00,2.7359999999999998,0.798,2.85,1.1136,0.32480000000000003,1.16,1.6224,0.4732,1.69,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-08-25 05:00:00,2.70336,0.7884800000000001,2.816,1.11936,0.32648000000000005,1.166,1.584,0.462,1.65,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-08-25 05:30:00,2.77728,0.8100400000000001,2.893,1.11648,0.32564000000000004,1.163,1.6608,0.4844,1.73,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-08-25 06:00:00,2.89824,0.8453200000000001,3.019,1.1222400000000001,0.32732,1.169,1.776,0.518,1.85,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-25 06:30:00,2.94048,0.8576400000000001,3.063,1.11648,0.32564000000000004,1.163,1.824,0.532,1.9,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-25 07:00:00,3.00192,0.8755600000000001,3.127,1.12992,0.32956,1.177,1.8719999999999999,0.546,1.9500000000000002,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-25 07:30:00,2.94048,0.8576400000000001,3.063,1.12608,0.32844,1.173,1.8144,0.5292,1.8900000000000001,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-08-25 08:00:00,2.90304,0.84672,3.024,1.14624,0.33432,1.194,1.7568000000000001,0.5124000000000001,1.83,2.784,0.812,2.9,2.784,0.812,2.9
2019-08-25 08:30:00,2.9184,0.8512000000000001,3.04,1.1712,0.3416,1.22,1.7472,0.5096,1.82,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-08-25 09:00:00,2.97216,0.8668800000000001,3.096,1.1961600000000001,0.34888,1.246,1.776,0.518,1.85,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-25 09:30:00,2.82912,0.8251600000000001,2.947,1.20672,0.35196000000000005,1.2570000000000001,1.6224,0.4732,1.69,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-25 10:00:00,2.38176,0.6946800000000001,2.481,1.22976,0.35868000000000005,1.2810000000000001,1.152,0.336,1.2,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-25 10:30:00,2.79744,0.8159200000000001,2.914,1.21344,0.35392,1.264,1.584,0.462,1.65,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-25 11:00:00,2.77536,0.8094800000000001,2.891,1.24896,0.36428000000000005,1.301,1.5264,0.44520000000000004,1.5899999999999999,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-25 11:30:00,2.70432,0.78876,2.817,1.24512,0.36316000000000004,1.297,1.4592,0.42560000000000003,1.52,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-25 12:00:00,2.56992,0.7495600000000001,2.677,1.24512,0.36316000000000004,1.297,1.3248,0.3864,1.38,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-25 12:30:00,2.36448,0.68964,2.463,1.24128,0.36204000000000003,1.293,1.1232,0.3276,1.17,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-25 13:00:00,2.1456,0.6258,2.235,1.2336,0.3598,1.2850000000000001,0.912,0.266,0.9500000000000001,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-25 13:30:00,2.10144,0.61292,2.189,1.21824,0.35532,1.2690000000000001,0.8832000000000001,0.2576,0.92,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-25 14:00:00,2.4144,0.7042,2.515,1.2048,0.3514,1.255,1.2096,0.3528,1.26,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-25 14:30:00,2.35296,0.68628,2.451,1.19136,0.34748,1.241,1.1616,0.3388,1.21,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-25 15:00:00,2.53824,0.7403200000000001,2.644,1.19424,0.34832,1.244,1.344,0.392,1.4,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-08-25 15:30:00,2.7552,0.8036000000000001,2.87,1.1808,0.34440000000000004,1.23,1.5744,0.4592,1.6400000000000001,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-25 16:00:00,2.68128,0.7820400000000001,2.793,1.16448,0.33964000000000005,1.213,1.5168,0.4424,1.58,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-08-25 16:30:00,4.07712,1.18916,4.247,1.08192,0.31556,1.127,2.9952,0.8736,3.12,5.568,1.624,5.8,5.568,1.624,5.8
2019-08-25 17:00:00,4.16448,1.21464,4.338,1.07328,0.31304000000000004,1.118,3.0912,0.9016000000000001,3.22,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-08-25 17:30:00,4.11648,1.20064,4.288,1.04448,0.30464,1.088,3.072,0.896,3.2,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-08-25 18:00:00,4.52256,1.31908,4.711,1.02816,0.29988000000000004,1.071,3.4944,1.0192,3.64,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-25 18:30:00,3.43392,1.00156,3.577,1.02432,0.29876,1.067,2.4096,0.7028,2.51,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-25 19:00:00,3.59808,1.04944,3.748,1.06368,0.31024,1.108,2.5343999999999998,0.7392000000000001,2.64,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-25 19:30:00,3.58368,1.04524,3.733,1.10688,0.32284,1.153,2.4768,0.7224,2.58,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-25 20:00:00,3.54432,1.03376,3.692,1.11552,0.32536000000000004,1.162,2.4288,0.7084,2.5300000000000002,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-25 20:30:00,3.408,0.994,3.55,1.1136,0.32480000000000003,1.16,2.2944,0.6692,2.39,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-25 21:00:00,3.28896,0.9592800000000001,3.426,1.13856,0.33208000000000004,1.186,2.1504,0.6272,2.24,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-25 21:30:00,2.95488,0.86184,3.078,1.16928,0.34104,1.218,1.7856,0.5208,1.8599999999999999,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-25 22:00:00,2.95488,0.86184,3.078,1.14048,0.33264000000000005,1.188,1.8144,0.5292,1.8900000000000001,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-25 22:30:00,2.9328000000000003,0.8554,3.055,1.1472,0.3346,1.195,1.7856,0.5208,1.8599999999999999,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-25 23:00:00,2.9923200000000003,0.8727600000000001,3.117,1.15872,0.33796000000000004,1.207,1.8336000000000001,0.5348,1.9100000000000001,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-25 23:30:00,3.12288,0.9108400000000001,3.253,1.13568,0.33124000000000003,1.183,1.9872,0.5796,2.07,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-26 00:00:00,3.05664,0.8915200000000001,3.184,1.12704,0.32872,1.174,1.9296000000000002,0.5628000000000001,2.01,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-26 00:30:00,3.05568,0.89124,3.183,1.12608,0.32844,1.173,1.9296000000000002,0.5628000000000001,2.01,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-26 01:00:00,2.97888,0.8688400000000001,3.103,1.09728,0.32004000000000005,1.143,1.8816000000000002,0.5488000000000001,1.96,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-26 01:30:00,2.97504,0.86772,3.099,1.06464,0.31052,1.109,1.9104,0.5572,1.99,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-26 02:00:00,2.77536,0.8094800000000001,2.891,1.05696,0.30828,1.101,1.7184,0.5012,1.79,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-26 02:30:00,2.71584,0.79212,2.829,1.07424,0.31332000000000004,1.119,1.6416,0.4788,1.71,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-26 03:00:00,2.6784,0.7812,2.79,1.0848,0.3164,1.13,1.5936,0.46480000000000005,1.6600000000000001,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-26 03:30:00,2.75232,0.80276,2.867,1.08192,0.31556,1.127,1.6703999999999999,0.4872,1.74,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-26 04:00:00,2.87232,0.8377600000000001,2.992,1.11552,0.32536000000000004,1.162,1.7568000000000001,0.5124000000000001,1.83,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-26 04:30:00,2.8944,0.8442000000000001,3.015,1.1184,0.3262,1.165,1.776,0.518,1.85,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-26 05:00:00,2.8310400000000002,0.8257200000000001,2.949,1.09344,0.31892000000000004,1.139,1.7376,0.5068,1.81,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-08-26 05:30:00,2.79264,0.81452,2.909,1.05504,0.30772000000000005,1.099,1.7376,0.5068,1.81,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-26 06:00:00,2.85312,0.8321600000000001,2.972,1.05792,0.30856,1.102,1.7952,0.5236000000000001,1.87,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-26 06:30:00,3.07296,0.8962800000000001,3.201,1.05696,0.30828,1.101,2.016,0.588,2.1,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-08-26 07:00:00,3.16896,0.9242800000000001,3.301,1.05696,0.30828,1.101,2.112,0.616,2.2,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-26 07:30:00,3.24768,0.9472400000000001,3.383,1.11648,0.32564000000000004,1.163,2.1312,0.6216,2.22,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-08-26 08:00:00,3.02496,0.8822800000000001,3.151,1.13376,0.33068000000000003,1.181,1.8912,0.5516,1.97,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-26 08:30:00,2.86656,0.83608,2.9859999999999998,1.14816,0.33488,1.196,1.7184,0.5012,1.79,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-26 09:00:00,2.66496,0.7772800000000001,2.776,1.18656,0.34608000000000005,1.236,1.4784000000000002,0.4312,1.54,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-26 09:30:00,2.86464,0.83552,2.984,1.19424,0.34832,1.244,1.6703999999999999,0.4872,1.74,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-26 10:00:00,2.86272,0.83496,2.982,1.22112,0.35616000000000003,1.272,1.6416,0.4788,1.71,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-26 10:30:00,2.95776,0.8626800000000001,3.081,1.22976,0.35868000000000005,1.2810000000000001,1.728,0.504,1.8,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-08-26 11:00:00,2.8963200000000002,0.8447600000000001,3.017,1.24512,0.36316000000000004,1.297,1.6512,0.48160000000000003,1.72,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-08-26 11:30:00,2.76768,0.8072400000000001,2.883,1.24128,0.36204000000000003,1.293,1.5264,0.44520000000000004,1.5899999999999999,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-26 12:00:00,2.55936,0.74648,2.666,1.24416,0.36288000000000004,1.296,1.3152,0.3836,1.37,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-26 12:30:00,2.56992,0.7495600000000001,2.677,1.23552,0.36036,1.287,1.3344,0.38920000000000005,1.3900000000000001,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-26 13:00:00,2.44992,0.7145600000000001,2.552,1.23072,0.35896000000000006,1.282,1.2192,0.3556,1.27,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-26 13:30:00,2.53152,0.73836,2.637,1.21632,0.35476,1.267,1.3152,0.3836,1.37,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-08-26 14:00:00,2.56992,0.7495600000000001,2.677,1.21632,0.35476,1.267,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-26 14:30:00,2.96928,0.86604,3.093,1.12608,0.32844,1.173,1.8432,0.5376000000000001,1.92,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-08-26 15:00:00,4.22496,1.23228,4.401,1.11456,0.32508000000000004,1.161,3.1104,0.9072,3.24,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-08-26 15:30:00,4.2432,1.2376,4.42,1.0752,0.3136,1.12,3.168,0.924,3.3,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-08-26 16:00:00,4.35072,1.26896,4.532,1.09632,0.31976000000000004,1.142,3.2544,0.9492,3.39,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-08-26 16:30:00,4.00896,1.16928,4.176,1.06176,0.30968,1.106,2.9472,0.8596,3.07,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-08-26 17:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.09056,0.31808000000000003,1.1360000000000001,2.3136,0.6748000000000001,2.41,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-08-26 17:30:00,3.9455999999999998,1.1508,4.11,1.1232,0.3276,1.17,2.8224,0.8232,2.94,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-08-26 18:00:00,4.19904,1.22472,4.374,1.10784,0.32312,1.154,3.0912,0.9016000000000001,3.22,5.328,1.554,5.55,5.328,1.554,5.55
2019-08-26 18:30:00,4.45632,1.29976,4.642,1.10592,0.32256,1.152,3.3504,0.9772000000000001,3.49,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-26 19:00:00,4.57056,1.33308,4.761,1.12416,0.32788,1.171,3.4464,1.0052,3.59,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-08-26 19:30:00,4.6992,1.3706,4.895,1.1280000000000001,0.329,1.175,3.5712,1.0416,3.7199999999999998,4.896,1.428,5.1,4.896,1.428,5.1
2019-08-26 20:00:00,4.66464,1.36052,4.859,1.13184,0.33012,1.179,3.5328,1.0304,3.68,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-08-26 20:30:00,4.75776,1.38768,4.956,1.12896,0.32928,1.176,3.6288,1.0584,3.7800000000000002,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-08-26 21:00:00,4.8672,1.4196,5.07,1.1328,0.3304,1.18,3.7344,1.0892,3.89,5.136,1.498,5.35,5.136,1.498,5.35
2019-08-26 21:30:00,4.84224,1.41232,5.044,1.07904,0.31472,1.124,3.7632,1.0976,3.92,5.28,1.54,5.5,5.28,1.54,5.5
2019-08-26 22:00:00,4.9632000000000005,1.4476,5.17,1.0656,0.3108,1.11,3.8976,1.1368,4.06,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-08-26 22:30:00,5.136,1.498,5.35,1.056,0.308,1.1,4.08,1.19,4.25,5.232,1.526,5.45,5.232,1.526,5.45
2019-08-26 23:00:00,5.2368,1.5274,5.455,1.0608,0.3094,1.105,4.176,1.218,4.35,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-08-26 23:30:00,5.24928,1.53104,5.468,1.05408,0.30744000000000005,1.098,4.1952,1.2236,4.37,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-08-27 00:00:00,5.0016,1.4588,5.21,1.0656,0.3108,1.11,3.936,1.148,4.1,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-08-27 00:30:00,5.11008,1.49044,5.323,1.05888,0.30884,1.103,4.0512,1.1816,4.22,4.656,1.358,4.85,4.656,1.358,4.85
2019-08-27 01:00:00,5.1072,1.4896,5.32,1.056,0.308,1.1,4.0512,1.1816,4.22,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-27 01:30:00,5.20128,1.5170400000000002,5.418,1.05408,0.30744000000000005,1.098,4.1472,1.2096,4.32,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-08-27 02:00:00,5.22144,1.52292,5.439,1.05504,0.30772000000000005,1.099,4.1664,1.2152,4.34,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-08-27 02:30:00,5.2233600000000004,1.5234800000000002,5.441,1.06656,0.31108,1.111,4.1568,1.2124,4.33,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-08-27 03:00:00,5.112,1.491,5.325,1.0896,0.3178,1.135,4.0224,1.1732,4.19,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-27 03:30:00,5.07552,1.4803600000000001,5.287,1.10112,0.32116,1.147,3.9744,1.1592,4.14,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-27 04:00:00,5.11008,1.49044,5.323,1.05888,0.30884,1.103,4.0512,1.1816,4.22,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-08-27 04:30:00,5.1792,1.5106000000000002,5.395,1.0512,0.30660000000000004,1.095,4.128,1.204,4.3,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-08-27 05:00:00,5.07744,1.48092,5.289,1.05504,0.30772000000000005,1.099,4.0224,1.1732,4.19,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-27 05:30:00,5.12544,1.49492,5.339,1.05504,0.30772000000000005,1.099,4.0704,1.1872,4.24,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-27 06:00:00,5.184,1.512,5.4,1.056,0.308,1.1,4.128,1.204,4.3,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-08-27 06:30:00,5.18976,1.51368,5.406,1.05216,0.30688000000000004,1.096,4.1376,1.2068,4.31,4.992,1.456,5.2,4.992,1.456,5.2
2019-08-27 07:00:00,5.42112,1.5811600000000001,5.647,1.05312,0.30716000000000004,1.097,4.368,1.274,4.55,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-27 07:30:00,5.63328,1.64304,5.868,1.05408,0.30744000000000005,1.098,4.5792,1.3356,4.77,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-08-27 08:00:00,5.68704,1.6587200000000002,5.924,1.05984,0.30912,1.104,4.6272,1.3496000000000001,4.82,6.0,1.75,6.25,6.0,1.75,6.25
2019-08-27 08:30:00,5.2118400000000005,1.52012,5.429,1.14144,0.33292000000000005,1.189,4.0704,1.1872,4.24,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-08-27 09:00:00,5.71296,1.66628,5.9510000000000005,1.17216,0.34188,1.221,4.5408,1.3244,4.73,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-08-27 09:30:00,6.16896,1.79928,6.426,1.20576,0.35168000000000005,1.256,4.9632000000000005,1.4476,5.17,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-08-27 10:00:00,6.13632,1.78976,6.392,1.22112,0.35616000000000003,1.272,4.9152000000000005,1.4336,5.12,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-08-27 10:30:00,6.25824,1.82532,6.519,1.23744,0.36092,1.289,5.0208,1.4644,5.23,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-08-27 11:00:00,6.42816,1.87488,6.696,1.23456,0.36008,1.286,5.1936,1.5148000000000001,5.41,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-08-27 11:30:00,6.0864,1.7752,6.34,1.2384,0.3612,1.29,4.848,1.4140000000000001,5.05,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-08-27 12:00:00,4.21728,1.23004,4.393,1.23168,0.35924,1.283,2.9856,0.8708,3.11,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-08-27 12:30:00,4.21824,1.23032,4.394,1.2230400000000001,0.35672000000000004,1.274,2.9952,0.8736,3.12,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-08-27 13:00:00,4.1328,1.2054,4.305,1.2144,0.3542,1.2650000000000001,2.9184,0.8512000000000001,3.04,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-08-27 13:30:00,4.59936,1.34148,4.791,1.18176,0.34468000000000004,1.231,3.4176,0.9968,3.56,6.192,1.806,6.45,6.192,1.806,6.45
2019-08-27 14:00:00,4.69344,1.3689200000000001,4.889,1.18944,0.34692,1.239,3.504,1.022,3.65,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-08-27 14:30:00,4.59168,1.33924,4.783,1.10688,0.32284,1.153,3.4848,1.0164,3.63,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-08-27 15:00:00,4.704,1.3719999999999999,4.9,1.1424,0.3332,1.19,3.5616,1.0388,3.71,5.808,1.694,6.05,5.808,1.694,6.05
2019-08-27 15:30:00,4.7731200000000005,1.39216,4.9719999999999995,1.11552,0.32536000000000004,1.162,3.6576,1.0668,3.81,5.712,1.666,5.95,5.712,1.666,5.95
2019-08-27 16:00:00,5.21088,1.51984,5.428,1.15008,0.33544,1.198,4.0608,1.1844000000000001,4.23,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-27 16:30:00,5.87136,1.7124800000000002,6.116,1.1577600000000001,0.33768000000000004,1.206,4.7136,1.3748,4.91,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-08-27 17:00:00,5.27232,1.53776,5.492,1.14432,0.33376,1.192,4.128,1.204,4.3,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-08-27 17:30:00,5.93664,1.7315200000000002,6.184,1.12704,0.32872,1.174,4.8096,1.4028,5.01,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-08-27 18:00:00,5.78688,1.68784,6.028,1.14048,0.33264000000000005,1.188,4.6464,1.3552,4.84,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-08-27 18:30:00,5.68896,1.65928,5.926,1.21536,0.35448,1.266,4.4736,1.3048,4.66,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-08-27 19:00:00,6.09024,1.7763200000000001,6.344,1.19424,0.34832,1.244,4.896,1.428,5.1,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-08-27 19:30:00,6.62784,1.9331200000000002,6.904,1.10784,0.32312,1.154,5.52,1.6099999999999999,5.75,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-27 20:00:00,6.74496,1.9672800000000001,7.026,1.10976,0.32368,1.156,5.6352,1.6436000000000002,5.87,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-08-27 20:30:00,6.96576,2.03168,7.256,1.12896,0.32928,1.176,5.8368,1.7024,6.08,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-27 21:00:00,6.73632,1.96476,7.017,1.14912,0.33516,1.197,5.5872,1.6296,5.82,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-27 21:30:00,6.1248,1.7864,6.38,1.1616,0.3388,1.21,4.9632000000000005,1.4476,5.17,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-27 22:00:00,5.976,1.7429999999999999,6.225,1.1472,0.3346,1.195,4.8288,1.4084,5.03,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-27 22:30:00,5.91648,1.72564,6.163,1.14528,0.33404,1.193,4.7712,1.3916,4.97,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-27 23:00:00,5.9088,1.7234,6.155,1.1280000000000001,0.329,1.175,4.7808,1.3944,4.98,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-08-27 23:30:00,5.71392,1.66656,5.952,1.15392,0.33656,1.202,4.5600000000000005,1.33,4.75,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-28 00:00:00,5.5564800000000005,1.62064,5.788,1.15008,0.33544,1.198,4.4064,1.2852000000000001,4.59,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-28 00:30:00,5.5824,1.6282,5.815,1.1376,0.33180000000000004,1.185,4.4448,1.2964,4.63,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-28 01:00:00,5.47488,1.59684,5.703,1.13568,0.33124000000000003,1.183,4.3392,1.2656,4.52,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-28 01:30:00,5.39712,1.57416,5.622,1.14432,0.33376,1.192,4.2528,1.2404,4.43,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-08-28 02:00:00,5.30112,1.54616,5.522,1.18272,0.34496000000000004,1.232,4.1184,1.2012,4.29,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-28 02:30:00,5.23488,1.52684,5.453,1.22208,0.35644000000000003,1.2730000000000001,4.0128,1.1703999999999999,4.18,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-28 03:00:00,5.37024,1.5663200000000002,5.594,1.16544,0.33992000000000006,1.214,4.2048,1.2264,4.38,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-28 03:30:00,5.66016,1.65088,5.896,1.11936,0.32648000000000005,1.166,4.5408,1.3244,4.73,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-28 04:00:00,5.60832,1.63576,5.842,1.11552,0.32536000000000004,1.162,4.4928,1.3104,4.68,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-28 04:30:00,5.58336,1.6284800000000001,5.816,1.11936,0.32648000000000005,1.166,4.464,1.302,4.65,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-28 05:00:00,5.5536,1.6198000000000001,5.785,1.1280000000000001,0.329,1.175,4.4256,1.2908,4.61,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-28 05:30:00,5.40288,1.57584,5.628,1.11168,0.32424000000000003,1.158,4.2912,1.2516,4.47,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-28 06:00:00,5.5872,1.6296,5.82,1.1136,0.32480000000000003,1.16,4.4736,1.3048,4.66,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-28 06:30:00,5.67072,1.65396,5.907,1.12992,0.32956,1.177,4.5408,1.3244,4.73,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-28 07:00:00,5.90784,1.7231200000000002,6.154,1.14624,0.33432,1.194,4.7616,1.3888,4.96,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-28 07:30:00,5.65344,1.64892,5.889,1.14144,0.33292000000000005,1.189,4.5120000000000005,1.316,4.7,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-28 08:00:00,5.77824,1.68532,6.019,1.14144,0.33292000000000005,1.189,4.6368,1.3524,4.83,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-28 08:30:00,5.93376,1.73068,6.181,1.13376,0.33068000000000003,1.181,4.8,1.4,5.0,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-28 09:00:00,5.89536,1.71948,6.141,1.16256,0.33908000000000005,1.211,4.7328,1.3804,4.93,4.2912,1.2516,4.47,4.2912,1.2516,4.47
