Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-28 09:30:00,4.9632000000000005,1.4476,5.17,1.2096,0.3528,1.26,3.7536,1.0948,3.91,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-28 10:00:00,4.87104,1.42072,5.074,1.25184,0.36512000000000006,1.304,3.6192,1.0556,3.77,5.712,1.666,5.95,5.712,1.666,5.95
2019-08-28 10:30:00,4.53888,1.3238400000000001,4.728,1.30368,0.38024,1.358,3.2352,0.9436,3.37,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-08-28 11:00:00,5.3184000000000005,1.5512000000000001,5.54,1.2576,0.3668,1.31,4.0608,1.1844000000000001,4.23,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-08-28 11:30:00,4.44672,1.29696,4.632,1.31712,0.38416000000000006,1.3719999999999999,3.1296,0.9128000000000001,3.26,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-08-28 12:00:00,4.8768,1.4224,5.08,1.3632,0.3976,1.42,3.5136000000000003,1.0248,3.66,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-08-28 12:30:00,4.15392,1.21156,4.327,1.43712,0.41916000000000003,1.4969999999999999,2.7168,0.7924,2.83,6.816,1.988,7.1,6.816,1.988,7.1
2019-08-28 13:00:00,3.93888,1.14884,4.103,1.36608,0.39844,1.423,2.5728,0.7504000000000001,2.68,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-08-28 13:30:00,3.52032,1.02676,3.667,1.43712,0.41916000000000003,1.4969999999999999,2.0832,0.6076,2.17,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-08-28 14:00:00,3.36096,0.98028,3.501,1.51776,0.44268,1.581,1.8432,0.5376000000000001,1.92,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-08-28 14:30:00,3.12096,0.9102800000000001,3.251,1.4985600000000001,0.43708,1.561,1.6224,0.4732,1.69,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-08-28 15:00:00,4.05024,1.18132,4.219,1.5254400000000001,0.44492000000000004,1.589,2.5248,0.7364,2.63,8.064,2.352,8.4,8.064,2.352,8.4
2019-08-28 15:30:00,3.62976,1.05868,3.781,1.51776,0.44268,1.581,2.112,0.616,2.2,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2019-08-28 16:00:00,4.96608,1.4484400000000002,5.173,1.40448,0.40964000000000006,1.463,3.5616,1.0388,3.71,6.24,1.82,6.5,6.24,1.82,6.5
2019-08-28 16:30:00,6.51456,1.90008,6.786,1.25376,0.36568,1.306,5.2608,1.5344,5.48,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-08-28 17:00:00,6.34848,1.8516400000000002,6.6129999999999995,1.22208,0.35644000000000003,1.2730000000000001,5.1264,1.4952,5.34,5.856,1.708,6.1,5.856,1.708,6.1
2019-08-28 17:30:00,6.23424,1.81832,6.494,1.13664,0.33152000000000004,1.184,5.0976,1.4868000000000001,5.31,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-08-28 18:00:00,6.75072,1.96896,7.032,1.15392,0.33656,1.202,5.5968,1.6324,5.83,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-08-28 18:30:00,7.22496,2.10728,7.526,1.16736,0.34048,1.216,6.0576,1.7668,6.31,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-28 19:00:00,7.5552,2.2036,7.87,1.1712,0.3416,1.22,6.384,1.862,6.65,5.232,1.526,5.45,5.232,1.526,5.45
2019-08-28 19:30:00,7.5936,2.2148,7.91,1.1808,0.34440000000000004,1.23,6.4128,1.8704,6.68,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-08-28 20:00:00,7.72512,2.25316,8.047,1.12032,0.32676000000000005,1.167,6.6048,1.9264000000000001,6.88,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-28 20:30:00,7.19616,2.09888,7.496,1.12896,0.32928,1.176,6.0672,1.7696,6.32,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-28 21:00:00,6.28512,1.8331600000000001,6.547,1.13952,0.33236000000000004,1.187,5.1456,1.5008,5.36,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-28 21:30:00,5.91648,1.72564,6.163,1.15488,0.33684000000000003,1.203,4.7616,1.3888,4.96,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-28 22:00:00,5.70048,1.6626400000000001,5.938,1.12128,0.32704000000000005,1.168,4.5792,1.3356,4.77,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-28 22:30:00,5.5152,1.6086,5.745,1.1184,0.3262,1.165,4.3968,1.2824,4.58,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-28 23:00:00,5.496,1.603,5.725,1.1472,0.3346,1.195,4.3488,1.2684,4.53,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-28 23:30:00,5.31936,1.5514800000000002,5.541,1.14336,0.33348000000000005,1.191,4.176,1.218,4.35,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-29 00:00:00,5.17344,1.50892,5.389,1.15104,0.33572,1.199,4.0224,1.1732,4.19,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-29 00:30:00,5.04864,1.47252,5.259,1.11264,0.32452000000000003,1.159,3.936,1.148,4.1,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-29 01:00:00,5.17728,1.51004,5.393,1.11648,0.32564000000000004,1.163,4.0608,1.1844000000000001,4.23,2.784,0.812,2.9,2.784,0.812,2.9
2019-08-29 01:30:00,5.18304,1.51172,5.399,1.11264,0.32452000000000003,1.159,4.0704,1.1872,4.24,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-08-29 02:00:00,5.09952,1.48736,5.312,1.11552,0.32536000000000004,1.162,3.984,1.162,4.15,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-29 02:30:00,4.61856,1.34708,4.811,1.12416,0.32788,1.171,3.4944,1.0192,3.64,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-29 03:00:00,4.6224,1.3482,4.815,1.1280000000000001,0.329,1.175,3.4944,1.0192,3.64,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-29 03:30:00,4.5552,1.3286,4.745,1.1376,0.33180000000000004,1.185,3.4176,0.9968,3.56,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-29 04:00:00,4.31712,1.25916,4.497,1.12032,0.32676000000000005,1.167,3.1968,0.9324,3.33,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-29 04:30:00,4.40064,1.28352,4.584,1.11744,0.32592000000000004,1.164,3.2832,0.9576,3.42,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-29 05:00:00,4.42656,1.29108,4.611,1.12416,0.32788,1.171,3.3024,0.9632000000000001,3.44,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-29 05:30:00,4.56192,1.33056,4.752,1.11552,0.32536000000000004,1.162,3.4464,1.0052,3.59,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-29 06:00:00,4.68288,1.36584,4.878,1.13088,0.32984,1.178,3.552,1.036,3.7,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-29 06:30:00,4.65696,1.3582800000000002,4.851,1.14336,0.33348000000000005,1.191,3.5136000000000003,1.0248,3.66,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-29 07:00:00,4.98048,1.4526400000000002,5.188,1.15008,0.33544,1.198,3.8304,1.1172,3.99,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-29 07:30:00,5.10432,1.48876,5.317,1.12032,0.32676000000000005,1.167,3.984,1.162,4.15,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-29 08:00:00,5.0304,1.4672,5.24,1.1232,0.3276,1.17,3.9072,1.1396,4.07,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-29 08:30:00,4.70592,1.37256,4.902,1.14432,0.33376,1.192,3.5616,1.0388,3.71,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-29 09:00:00,4.5120000000000005,1.316,4.7,1.1808,0.34440000000000004,1.23,3.3312,0.9716,3.47,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-29 09:30:00,4.2048,1.2264,4.38,1.2288000000000001,0.3584,1.28,2.976,0.868,3.1,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-08-29 10:00:00,4.07616,1.18888,4.246,1.26336,0.36848000000000003,1.316,2.8128,0.8204,2.93,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-08-29 10:30:00,3.82848,1.11664,3.988,1.28448,0.37464000000000003,1.338,2.544,0.742,2.65,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-08-29 11:00:00,3.28896,0.9592800000000001,3.426,1.32096,0.38528,1.376,1.968,0.5740000000000001,2.05,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-08-29 11:30:00,3.20736,0.9354800000000001,3.341,1.36416,0.39788,1.421,1.8432,0.5376000000000001,1.92,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-08-29 12:00:00,3.5808,1.0444,3.73,1.4016,0.4088,1.46,2.1792,0.6356,2.27,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-08-29 12:30:00,3.79488,1.10684,3.9530000000000003,1.45248,0.42364,1.513,2.3424,0.6832,2.44,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-08-29 13:00:00,3.49824,1.02032,3.644,1.4630400000000001,0.42672000000000004,1.524,2.0352,0.5936,2.12,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-08-29 13:30:00,3.15936,0.9214800000000001,3.291,1.40256,0.40908000000000005,1.461,1.7568000000000001,0.5124000000000001,1.83,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-08-29 14:00:00,2.89056,0.84308,3.011,1.42176,0.41468000000000005,1.4809999999999999,1.4688,0.4284,1.53,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-08-29 14:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.38048,0.40264000000000005,1.438,2.016,0.588,2.1,6.048,1.764,6.3,6.048,1.764,6.3
2019-08-29 15:00:00,3.4032,0.9926,3.545,1.3488,0.3934,1.405,2.0544000000000002,0.5992000000000001,2.14,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-08-29 15:30:00,2.86848,0.83664,2.988,1.4188800000000001,0.41384000000000004,1.478,1.4496,0.4228,1.51,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-08-29 16:00:00,2.8896,0.8428,3.01,1.4592,0.42560000000000003,1.52,1.4304000000000001,0.4172,1.49,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-08-29 16:30:00,3.01536,0.87948,3.141,1.52736,0.44548000000000004,1.591,1.488,0.434,1.55,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-08-29 17:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.44384,0.42112000000000005,1.504,1.9104,0.5572,1.99,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-08-29 17:30:00,3.83616,1.11888,3.996,1.43616,0.41888000000000003,1.496,2.4,0.7000000000000001,2.5,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-08-29 18:00:00,4.1808,1.2194,4.355,1.3968,0.40740000000000004,1.455,2.784,0.812,2.9,5.952,1.736,6.2,5.952,1.736,6.2
2019-08-29 18:30:00,4.02048,1.17264,4.188,1.2940800000000001,0.37744000000000005,1.348,2.7264,0.7952,2.84,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-08-29 19:00:00,3.99072,1.16396,4.157,1.32192,0.38556,1.377,2.6688,0.7784000000000001,2.7800000000000002,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-08-29 19:30:00,3.73344,1.08892,3.8890000000000002,1.31424,0.38332000000000005,1.369,2.4192,0.7056,2.52,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-08-29 20:00:00,4.12416,1.20288,4.296,1.25376,0.36568,1.306,2.8704,0.8372,2.99,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-08-29 20:30:00,4.28736,1.25048,4.466,1.23456,0.36008,1.286,3.0528,0.8904000000000001,3.18,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-08-29 21:00:00,4.3056,1.2558,4.485,1.176,0.343,1.225,3.1296,0.9128000000000001,3.26,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-08-29 21:30:00,4.23744,1.2359200000000001,4.414,1.10784,0.32312,1.154,3.1296,0.9128000000000001,3.26,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-08-29 22:00:00,4.06368,1.18524,4.233,1.13568,0.33124000000000003,1.183,2.928,0.854,3.05,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-29 22:30:00,4.01664,1.1715200000000001,4.184,1.17504,0.34272,1.224,2.8416,0.8288000000000001,2.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-29 23:00:00,3.99168,1.16424,4.158,1.15008,0.33544,1.198,2.8416,0.8288000000000001,2.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-08-29 23:30:00,3.82464,1.11552,3.984,1.17504,0.34272,1.224,2.6496,0.7728,2.76,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-08-30 00:00:00,3.8390400000000002,1.11972,3.999,1.15104,0.33572,1.199,2.688,0.784,2.8,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-30 00:30:00,3.93888,1.14884,4.103,1.18368,0.34524000000000005,1.233,2.7552,0.8036000000000001,2.87,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-30 01:00:00,3.68448,1.07464,3.838,1.19808,0.34944000000000003,1.248,2.4864,0.7252000000000001,2.59,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-30 01:30:00,3.5068799999999998,1.02284,3.653,1.15488,0.33684000000000003,1.203,2.352,0.686,2.45,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-30 02:00:00,3.5068799999999998,1.02284,3.653,1.17408,0.34244,1.223,2.3328,0.6804,2.43,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-30 02:30:00,3.648,1.064,3.8,1.2288000000000001,0.3584,1.28,2.4192,0.7056,2.52,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-08-30 03:00:00,3.38976,0.9886800000000001,3.531,1.23936,0.36148,1.291,2.1504,0.6272,2.24,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-30 03:30:00,3.4608,1.0094,3.605,1.1856,0.3458,1.235,2.2752,0.6636000000000001,2.37,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-30 04:00:00,3.31488,0.96684,3.453,1.17408,0.34244,1.223,2.1408,0.6244000000000001,2.23,4.224,1.232,4.4,4.224,1.232,4.4
2019-08-30 04:30:00,3.57984,1.04412,3.729,1.19904,0.34972000000000003,1.249,2.3808,0.6944,2.48,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-30 05:00:00,3.47712,1.01416,3.622,1.18272,0.34496000000000004,1.232,2.2944,0.6692,2.39,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-30 05:30:00,3.48192,1.01556,3.627,1.16832,0.34076,1.217,2.3136,0.6748000000000001,2.41,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-30 06:00:00,3.34464,0.97552,3.484,1.17504,0.34272,1.224,2.1696,0.6328,2.26,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-08-30 06:30:00,3.77088,1.09984,3.928,1.17888,0.34384000000000003,1.228,2.592,0.756,2.7,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-08-30 07:00:00,3.6316800000000002,1.05924,3.783,1.16448,0.33964000000000005,1.213,2.4672,0.7196,2.5700000000000003,4.896,1.428,5.1,4.896,1.428,5.1
2019-08-30 07:30:00,3.9638400000000003,1.15612,4.129,1.17024,0.34132,1.219,2.7936,0.8148000000000001,2.91,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-08-30 08:00:00,4.05504,1.18272,4.224,1.20384,0.35112000000000004,1.254,2.8512,0.8316,2.9699999999999998,5.184,1.512,5.4,5.184,1.512,5.4
2019-08-30 08:30:00,4.12416,1.20288,4.296,1.18656,0.34608000000000005,1.236,2.9376,0.8568,3.06,5.232,1.526,5.45,5.232,1.526,5.45
2019-08-30 09:00:00,3.75264,1.09452,3.909,1.26624,0.36932000000000004,1.319,2.4864,0.7252000000000001,2.59,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-08-30 09:30:00,3.43872,1.00296,3.582,1.2883200000000001,0.37576000000000004,1.342,2.1504,0.6272,2.24,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-08-30 10:00:00,3.40032,0.9917600000000001,3.542,1.34592,0.39256,1.4020000000000001,2.0544000000000002,0.5992000000000001,2.14,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-30 10:30:00,3.4272,0.9996,3.5700000000000003,1.5072,0.43960000000000005,1.57,1.92,0.56,2.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-08-30 11:00:00,3.31296,0.96628,3.451,1.5849600000000001,0.46228,1.651,1.728,0.504,1.8,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-08-30 11:30:00,2.90784,0.8481200000000001,3.029,1.47744,0.43092,1.5390000000000001,1.4304000000000001,0.4172,1.49,6.72,1.96,7.0,6.72,1.96,7.0
2019-08-30 12:00:00,3.12096,0.9102800000000001,3.251,1.5561600000000002,0.45388000000000006,1.621,1.5648,0.45640000000000003,1.63,7.008,2.044,7.3,7.008,2.044,7.3
2019-08-30 12:30:00,3.20448,0.93464,3.338,1.48608,0.43344000000000005,1.548,1.7184,0.5012,1.79,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-08-30 13:00:00,2.99808,0.8744400000000001,3.123,1.5196800000000001,0.44324,1.583,1.4784000000000002,0.4312,1.54,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-08-30 13:30:00,3.05664,0.8915200000000001,3.184,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5072,0.43960000000000005,1.57,7.104,2.072,7.4,7.104,2.072,7.4
2019-08-30 14:00:00,3.28608,0.9584400000000001,3.423,1.7212800000000001,0.50204,1.7930000000000001,1.5648,0.45640000000000003,1.63,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-08-30 14:30:00,3.17088,0.9248400000000001,3.303,1.51008,0.44044000000000005,1.573,1.6608,0.4844,1.73,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-08-30 15:00:00,3.48768,1.01724,3.633,1.47168,0.42924,1.533,2.016,0.588,2.1,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-08-30 15:30:00,3.36672,0.98196,3.507,1.55232,0.45276000000000005,1.617,1.8144,0.5292,1.8900000000000001,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-08-30 16:00:00,3.25728,0.9500400000000001,3.393,1.47168,0.42924,1.533,1.7856,0.5208,1.8599999999999999,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-30 16:30:00,3.3590400000000002,0.97972,3.499,1.53504,0.44772000000000006,1.599,1.824,0.532,1.9,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-08-30 17:00:00,3.63456,1.06008,3.786,1.49376,0.43568,1.556,2.1408,0.6244000000000001,2.23,6.72,1.96,7.0,6.72,1.96,7.0
2019-08-30 17:30:00,3.768,1.099,3.925,1.3968,0.40740000000000004,1.455,2.3712,0.6916,2.47,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-08-30 18:00:00,4.1712,1.2166000000000001,4.345,1.3488,0.3934,1.405,2.8224,0.8232,2.94,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-08-30 18:30:00,4.15872,1.21296,4.332,1.24032,0.36176,1.292,2.9184,0.8512000000000001,3.04,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-08-30 19:00:00,4.16448,1.21464,4.338,1.22688,0.35784000000000005,1.278,2.9376,0.8568,3.06,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-08-30 19:30:00,4.10496,1.1972800000000001,4.276,1.26336,0.36848000000000003,1.316,2.8416,0.8288000000000001,2.96,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-08-30 20:00:00,3.91488,1.14184,4.078,1.16928,0.34104,1.218,2.7456,0.8008000000000001,2.86,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-08-30 20:30:00,3.92256,1.14408,4.086,1.23456,0.36008,1.286,2.688,0.784,2.8,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-08-30 21:00:00,4.06944,1.18692,4.239,1.15104,0.33572,1.199,2.9184,0.8512000000000001,3.04,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-08-30 21:30:00,4.22016,1.23088,4.396,1.14816,0.33488,1.196,3.072,0.896,3.2,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-08-30 22:00:00,3.48,1.015,3.625,1.0896,0.3178,1.135,2.3904,0.6972,2.49,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-08-30 22:30:00,3.5904,1.0472,3.74,1.1712,0.3416,1.22,2.4192,0.7056,2.52,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-08-30 23:00:00,3.2880000000000003,0.9590000000000001,3.425,1.2144,0.3542,1.2650000000000001,2.0736,0.6048,2.16,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-08-30 23:30:00,3.33024,0.9713200000000001,3.469,1.22784,0.35812000000000005,1.279,2.1024,0.6132000000000001,2.19,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-08-31 00:00:00,3.25824,0.95032,3.394,1.2230400000000001,0.35672000000000004,1.274,2.0352,0.5936,2.12,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-31 00:30:00,2.88864,0.84252,3.009,1.24704,0.36372000000000004,1.299,1.6416,0.4788,1.71,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-31 01:00:00,2.7888,0.8134,2.9050000000000002,1.224,0.357,1.275,1.5648,0.45640000000000003,1.63,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-31 01:30:00,3.15456,0.9200800000000001,3.286,1.18656,0.34608000000000005,1.236,1.968,0.5740000000000001,2.05,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-31 02:00:00,3.01152,0.87836,3.137,1.10112,0.32116,1.147,1.9104,0.5572,1.99,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-31 02:30:00,2.90112,0.84616,3.022,1.11552,0.32536000000000004,1.162,1.7856,0.5208,1.8599999999999999,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-08-31 03:00:00,2.8732800000000003,0.8380400000000001,2.993,1.23168,0.35924,1.283,1.6416,0.4788,1.71,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-31 03:30:00,2.95392,0.8615600000000001,3.077,1.3123200000000002,0.38276000000000004,1.367,1.6416,0.4788,1.71,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-31 04:00:00,3.16704,0.9237200000000001,3.299,1.25664,0.36652,1.309,1.9104,0.5572,1.99,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-31 04:30:00,2.98656,0.8710800000000001,3.111,1.23936,0.36148,1.291,1.7472,0.5096,1.82,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-31 05:00:00,2.80032,0.81676,2.917,1.27392,0.37156000000000006,1.327,1.5264,0.44520000000000004,1.5899999999999999,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-31 05:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.2624,0.3682,1.315,1.4688,0.4284,1.53,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-31 06:00:00,2.7408,0.7994,2.855,1.272,0.371,1.325,1.4688,0.4284,1.53,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-08-31 06:30:00,3.04128,0.88704,3.168,1.2172800000000001,0.35504,1.268,1.824,0.532,1.9,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-31 07:00:00,3.11808,0.90944,3.248,1.2172800000000001,0.35504,1.268,1.9008,0.5544,1.98,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-31 07:30:00,3.55872,1.03796,3.707,1.22592,0.35756000000000004,1.2770000000000001,2.3328,0.6804,2.43,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-31 08:00:00,4.31232,1.25776,4.492,1.24032,0.36176,1.292,3.072,0.896,3.2,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-08-31 08:30:00,4.50816,1.31488,4.696,1.13856,0.33208000000000004,1.186,3.3696,0.9828,3.51,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-08-31 09:00:00,3.76608,1.09844,3.923,1.27008,0.37044000000000005,1.323,2.496,0.728,2.6,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-08-31 09:30:00,3.36,0.98,3.5,1.4016,0.4088,1.46,1.9584000000000001,0.5712,2.04,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-08-31 10:00:00,3.43296,1.00128,3.576,1.47456,0.43008,1.536,1.9584000000000001,0.5712,2.04,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-08-31 10:30:00,3.22272,0.9399600000000001,3.357,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.7568000000000001,0.5124000000000001,1.83,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-08-31 11:00:00,2.6928,0.7854,2.805,1.5792000000000002,0.4606,1.645,1.1136,0.32480000000000003,1.16,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-08-31 11:30:00,2.40864,0.70252,2.509,1.61184,0.47012000000000004,1.679,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-08-31 12:00:00,2.29728,0.6700400000000001,2.393,1.61568,0.47124000000000005,1.683,0.6816,0.1988,0.71,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-08-31 12:30:00,2.15616,0.6288800000000001,2.246,1.50336,0.43848000000000004,1.566,0.6528,0.1904,0.68,6.144,1.792,6.4,6.144,1.792,6.4
2019-08-31 13:00:00,1.90848,0.55664,1.988,1.32288,0.38584,1.3780000000000001,0.5856,0.1708,0.61,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-08-31 13:30:00,2.15328,0.62804,2.243,1.34688,0.39284,1.403,0.8064,0.23520000000000002,0.84,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-08-31 14:00:00,2.3808,0.6944,2.48,1.248,0.364,1.3,1.1328,0.3304,1.18,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-08-31 14:30:00,1.8931200000000001,0.5521600000000001,1.972,1.24992,0.36456000000000005,1.302,0.6432,0.18760000000000002,0.67,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-08-31 15:00:00,2.424,0.707,2.525,1.2816,0.3738,1.335,1.1424,0.3332,1.19,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-31 15:30:00,3.1488,0.9184,3.2800000000000002,1.2384,0.3612,1.29,1.9104,0.5572,1.99,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-31 16:00:00,3.21216,0.93688,3.346,1.32096,0.38528,1.376,1.8912,0.5516,1.97,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-31 16:30:00,3.01728,0.88004,3.143,1.41408,0.41244000000000003,1.473,1.6032000000000002,0.4676,1.67,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-31 17:00:00,2.68608,0.78344,2.798,1.50528,0.43904000000000004,1.568,1.1808,0.34440000000000004,1.23,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-08-31 17:30:00,2.63712,0.7691600000000001,2.747,1.45632,0.42476,1.517,1.1808,0.34440000000000004,1.23,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-08-31 18:00:00,3.01056,0.8780800000000001,3.136,1.3977600000000001,0.40768000000000004,1.456,1.6128,0.47040000000000004,1.6800000000000002,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-08-31 18:30:00,3.16608,0.92344,3.298,1.39968,0.40824000000000005,1.458,1.7664,0.5152,1.8399999999999999,4.944,1.442,5.15,4.944,1.442,5.15
2019-08-31 19:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.40064,0.40852000000000005,1.459,1.8336000000000001,0.5348,1.9100000000000001,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-08-31 19:30:00,3.3705600000000002,0.9830800000000001,3.511,1.28736,0.37548000000000004,1.341,2.0832,0.6076,2.17,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-08-31 20:00:00,3.5472,1.0346,3.6950000000000003,1.224,0.357,1.275,2.3232,0.6776,2.42,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-08-31 20:30:00,3.9216,1.1438,4.085,1.1856,0.3458,1.235,2.7359999999999998,0.798,2.85,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-31 21:00:00,3.87744,1.13092,4.039,1.16064,0.33852000000000004,1.209,2.7168,0.7924,2.83,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-31 21:30:00,3.54336,1.03348,3.691,1.15296,0.33628,1.201,2.3904,0.6972,2.49,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-08-31 22:00:00,3.4416,1.0038,3.585,1.1376,0.33180000000000004,1.185,2.304,0.672,2.4,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-31 22:30:00,3.36096,0.98028,3.501,1.15296,0.33628,1.201,2.208,0.644,2.3,4.032,1.176,4.2,4.032,1.176,4.2
2019-08-31 23:00:00,3.04416,0.8878800000000001,3.171,1.17216,0.34188,1.221,1.8719999999999999,0.546,1.9500000000000002,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-08-31 23:30:00,3.04512,0.8881600000000001,3.172,1.17312,0.34216,1.222,1.8719999999999999,0.546,1.9500000000000002,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-09-01 00:00:00,3.144,0.917,3.275,1.1664,0.3402,1.215,1.9776,0.5768,2.06,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-01 00:30:00,3.2880000000000003,0.9590000000000001,3.425,1.1664,0.3402,1.215,2.1216,0.6188,2.21,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-01 01:00:00,3.31296,0.96628,3.451,1.17216,0.34188,1.221,2.1408,0.6244000000000001,2.23,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-01 01:30:00,3.14016,0.91588,3.271,0.5865600000000001,0.17108,0.611,2.5536,0.7448,2.66,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-01 02:00:00,2.8617600000000003,0.8346800000000001,2.981,0.19296000000000002,0.056280000000000004,0.201,2.6688,0.7784000000000001,2.7800000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-09-01 02:30:00,2.5968,0.7574000000000001,2.705,0.1872,0.0546,0.195,2.4096,0.7028,2.51,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-01 03:00:00,2.7696,0.8078000000000001,2.885,0.1872,0.0546,0.195,2.5824,0.7532,2.69,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-01 03:30:00,2.56704,0.74872,2.674,0.17664000000000002,0.05152,0.184,2.3904,0.6972,2.49,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-01 04:00:00,2.57856,0.7520800000000001,2.686,0.18816000000000002,0.054880000000000005,0.196,2.3904,0.6972,2.49,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-01 04:30:00,2.5728,0.7504000000000001,2.68,0.1728,0.0504,0.18,2.4,0.7000000000000001,2.5,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-01 05:00:00,2.65056,0.7730800000000001,2.761,0.17376000000000003,0.05068,0.181,2.4768,0.7224,2.58,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-01 05:30:00,2.7408,0.7994,2.855,0.24480000000000002,0.0714,0.255,2.496,0.728,2.6,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-01 06:00:00,2.81664,0.82152,2.934,0.41664,0.12152,0.434,2.4,0.7000000000000001,2.5,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-01 06:30:00,2.77632,0.80976,2.892,0.44352,0.12936,0.462,2.3328,0.6804,2.43,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-01 07:00:00,3.12096,0.9102800000000001,3.251,1.11456,0.32508000000000004,1.161,2.0064,0.5852,2.09,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-01 07:30:00,3.11904,0.9097200000000001,3.249,1.16064,0.33852000000000004,1.209,1.9584000000000001,0.5712,2.04,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-01 08:00:00,3.21312,0.9371600000000001,3.347,1.16832,0.34076,1.217,2.0448,0.5964,2.13,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-01 08:30:00,3.18624,0.92932,3.319,1.21824,0.35532,1.2690000000000001,1.968,0.5740000000000001,2.05,3.936,1.148,4.1,3.936,1.148,4.1
2019-09-01 09:00:00,3.07008,0.8954400000000001,3.198,1.28448,0.37464000000000003,1.338,1.7856,0.5208,1.8599999999999999,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-01 09:30:00,2.832,0.8260000000000001,2.95,1.0368,0.3024,1.08,1.7952,0.5236000000000001,1.87,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-09-01 10:00:00,2.44032,0.7117600000000001,2.542,0.38592000000000004,0.11256000000000001,0.402,2.0544000000000002,0.5992000000000001,2.14,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-09-01 10:30:00,2.48352,0.72436,2.5869999999999997,0.60192,0.17556000000000002,0.627,1.8816000000000002,0.5488000000000001,1.96,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-09-01 11:00:00,2.19264,0.6395200000000001,2.284,0.6758400000000001,0.19712000000000002,0.704,1.5168,0.4424,1.58,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-09-01 11:30:00,2.21472,0.6459600000000001,2.307,0.6307200000000001,0.18396,0.657,1.584,0.462,1.65,5.136,1.498,5.35,5.136,1.498,5.35
2019-09-01 12:00:00,1.7856,0.5208,1.8599999999999999,0.6432,0.18760000000000002,0.67,1.1424,0.3332,1.19,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-01 12:30:00,1.99776,0.5826800000000001,2.081,0.63456,0.18508000000000002,0.661,1.3632,0.3976,1.42,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-01 13:00:00,1.91424,0.55832,1.994,0.70464,0.20552,0.734,1.2096,0.3528,1.26,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-09-01 13:30:00,1.5744,0.4592,1.6400000000000001,0.6816,0.1988,0.71,0.8928,0.2604,0.93,6.816,1.988,7.1,6.816,1.988,7.1
2019-09-01 14:00:00,1.87872,0.54796,1.957,0.49632000000000004,0.14476,0.517,1.3824,0.4032,1.44,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-09-01 14:30:00,3.2544,0.9492,3.39,0.5376000000000001,0.1568,0.56,2.7168,0.7924,2.83,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-01 15:00:00,2.18304,0.6367200000000001,2.274,0.6758400000000001,0.19712000000000002,0.704,1.5072,0.43960000000000005,1.57,5.568,1.624,5.8,5.568,1.624,5.8
2019-09-01 15:30:00,1.85664,0.54152,1.9340000000000002,0.61824,0.18032,0.644,1.2384,0.3612,1.29,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-01 16:00:00,2.16192,0.63056,2.252,0.66432,0.19376000000000002,0.6920000000000001,1.4976,0.4368,1.56,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-01 16:30:00,2.33088,0.6798400000000001,2.428,0.6988800000000001,0.20384000000000002,0.728,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-09-01 17:00:00,2.40096,0.70028,2.501,0.65376,0.19068000000000002,0.681,1.7472,0.5096,1.82,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-01 17:30:00,2.8656,0.8358,2.985,0.4752,0.1386,0.495,2.3904,0.6972,2.49,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-01 18:00:00,3.4713600000000002,1.01248,3.616,1.16736,0.34048,1.216,2.304,0.672,2.4,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-09-01 18:30:00,3.10272,0.9049600000000001,3.232,1.26912,0.37016000000000004,1.322,1.8336000000000001,0.5348,1.9100000000000001,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-01 19:00:00,2.91552,0.8503600000000001,3.037,1.34112,0.39116,1.397,1.5744,0.4592,1.6400000000000001,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-09-01 19:30:00,3.05472,0.8909600000000001,3.182,1.31712,0.38416000000000006,1.3719999999999999,1.7376,0.5068,1.81,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-01 20:00:00,3.27072,0.95396,3.407,1.25472,0.36596,1.307,2.016,0.588,2.1,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-01 20:30:00,3.7104,1.0822,3.865,1.2336,0.3598,1.2850000000000001,2.4768,0.7224,2.58,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-01 21:00:00,4.01664,1.1715200000000001,4.184,1.2230400000000001,0.35672000000000004,1.274,2.7936,0.8148000000000001,2.91,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-09-01 21:30:00,3.81312,1.11216,3.972,1.24992,0.36456000000000005,1.302,2.5632,0.7476,2.67,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-09-01 22:00:00,3.49536,1.01948,3.641,1.20096,0.35028000000000004,1.251,2.2944,0.6692,2.39,4.608,1.344,4.8,4.608,1.344,4.8
2019-09-01 22:30:00,4.0368,1.1774,4.205,1.176,0.343,1.225,2.8608000000000002,0.8344,2.98,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-01 23:00:00,4.19328,1.2230400000000001,4.368,1.17888,0.34384000000000003,1.228,3.0144,0.8792000000000001,3.14,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-01 23:30:00,4.22976,1.23368,4.406,1.18656,0.34608000000000005,1.236,3.0432,0.8876000000000001,3.17,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-09-02 00:00:00,3.90912,1.14016,4.072,1.15392,0.33656,1.202,2.7552,0.8036000000000001,2.87,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-02 00:30:00,3.9888,1.1634,4.155,1.1664,0.3402,1.215,2.8224,0.8232,2.94,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-02 01:00:00,3.98592,1.16256,4.152,1.15392,0.33656,1.202,2.832,0.8260000000000001,2.95,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-02 01:30:00,4.06464,1.18552,4.234,1.13664,0.33152000000000004,1.184,2.928,0.854,3.05,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-02 02:00:00,3.88032,1.13176,4.042,1.14432,0.33376,1.192,2.7359999999999998,0.798,2.85,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-02 02:30:00,4.03584,1.17712,4.204,1.18464,0.34552000000000005,1.234,2.8512,0.8316,2.9699999999999998,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-02 03:00:00,3.91104,1.14072,4.074,1.21344,0.35392,1.264,2.6976,0.7868,2.81,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-02 03:30:00,3.77184,1.10012,3.9290000000000003,1.18944,0.34692,1.239,2.5824,0.7532,2.69,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-02 04:00:00,3.80256,1.10908,3.961,1.15296,0.33628,1.201,2.6496,0.7728,2.76,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-09-02 04:30:00,3.86592,1.12756,4.027,1.13952,0.33236000000000004,1.187,2.7264,0.7952,2.84,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-02 05:00:00,3.8390400000000002,1.11972,3.999,1.15104,0.33572,1.199,2.688,0.784,2.8,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-02 05:30:00,3.88608,1.13344,4.048,1.11168,0.32424000000000003,1.158,2.7744,0.8092,2.89,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-02 06:00:00,3.69408,1.07744,3.848,1.10208,0.32144,1.148,2.592,0.756,2.7,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-02 06:30:00,3.77184,1.10012,3.9290000000000003,1.15104,0.33572,1.199,2.6208,0.7644000000000001,2.73,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-02 07:00:00,4.2864,1.2502,4.465,1.176,0.343,1.225,3.1104,0.9072,3.24,4.608,1.344,4.8,4.608,1.344,4.8
2019-09-02 07:30:00,4.19232,1.22276,4.367,1.15872,0.33796000000000004,1.207,3.0336,0.8848,3.16,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-02 08:00:00,4.18464,1.22052,4.359,1.16064,0.33852000000000004,1.209,3.024,0.882,3.15,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-02 08:30:00,4.23264,1.23452,4.409,1.17984,0.34412000000000004,1.229,3.0528,0.8904000000000001,3.18,4.944,1.442,5.15,4.944,1.442,5.15
2019-09-02 09:00:00,4.05888,1.18384,4.228,1.22688,0.35784000000000005,1.278,2.832,0.8260000000000001,2.95,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-09-02 09:30:00,4.14144,1.20792,4.314,1.27104,0.37072000000000005,1.324,2.8704,0.8372,2.99,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-09-02 10:00:00,4.14144,1.20792,4.314,1.29984,0.37912,1.354,2.8416,0.8288000000000001,2.96,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-09-02 10:30:00,3.76512,1.09816,3.922,1.34592,0.39256,1.4020000000000001,2.4192,0.7056,2.52,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-09-02 11:00:00,3.51648,1.02564,3.6630000000000003,1.37568,0.40124000000000004,1.433,2.1408,0.6244000000000001,2.23,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-09-02 11:30:00,3.39936,0.99148,3.541,1.3833600000000001,0.40348,1.441,2.016,0.588,2.1,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-02 12:00:00,3.0672,0.8946000000000001,3.195,1.4064,0.4102,1.465,1.6608,0.4844,1.73,6.384,1.862,6.65,6.384,1.862,6.65
2019-09-02 12:30:00,3.54432,1.03376,3.692,1.37472,0.40096000000000004,1.432,2.1696,0.6328,2.26,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-09-02 13:00:00,3.3168,0.9674,3.455,1.4256,0.4158,1.4849999999999999,1.8912,0.5516,1.97,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-02 13:30:00,2.8608000000000002,0.8344,2.98,1.4208,0.41440000000000005,1.48,1.44,0.42,1.5,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-09-02 14:00:00,2.89056,0.84308,3.011,1.45056,0.42308,1.5110000000000001,1.44,0.42,1.5,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-09-02 14:30:00,3.20256,0.93408,3.336,1.42656,0.41608000000000006,1.486,1.776,0.518,1.85,6.384,1.862,6.65,6.384,1.862,6.65
2019-09-02 15:00:00,3.07104,0.8957200000000001,3.199,1.37184,0.40012000000000003,1.429,1.6992,0.49560000000000004,1.77,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-09-02 15:30:00,3.52128,1.02704,3.668,1.39008,0.40544,1.448,2.1312,0.6216,2.22,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-09-02 16:00:00,3.32448,0.9696400000000001,3.463,1.36608,0.39844,1.423,1.9584000000000001,0.5712,2.04,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-09-02 16:30:00,3.78048,1.10264,3.938,1.27488,0.37184,1.328,2.5056000000000003,0.7308,2.61,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-09-02 17:00:00,4.19424,1.22332,4.369,1.3238400000000001,0.38612,1.379,2.8704,0.8372,2.99,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-09-02 17:30:00,4.5312,1.3216,4.72,1.3248,0.3864,1.38,3.2064,0.9352,3.34,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-09-02 18:00:00,4.5744,1.3342,4.765,1.2912,0.3766,1.345,3.2832,0.9576,3.42,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-09-02 18:30:00,4.39392,1.28156,4.577,1.24512,0.36316000000000004,1.297,3.1488,0.9184,3.2800000000000002,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-09-02 19:00:00,4.52064,1.31852,4.709,1.23744,0.36092,1.289,3.2832,0.9576,3.42,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-02 19:30:00,4.52256,1.31908,4.711,1.17216,0.34188,1.221,3.3504,0.9772000000000001,3.49,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-09-02 20:00:00,4.60224,1.34232,4.7940000000000005,1.16544,0.33992000000000006,1.214,3.4368,1.0024,3.58,6.096,1.778,6.35,6.096,1.778,6.35
2019-09-02 20:30:00,4.42464,1.29052,4.609,1.21824,0.35532,1.2690000000000001,3.2064,0.9352,3.34,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-02 21:00:00,3.92736,1.14548,4.091,1.2585600000000001,0.36708,1.311,2.6688,0.7784000000000001,2.7800000000000002,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-09-02 21:30:00,3.99456,1.1650800000000001,4.161,1.22016,0.35588000000000003,1.271,2.7744,0.8092,2.89,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-02 22:00:00,3.7747200000000003,1.10096,3.932,1.26912,0.37016000000000004,1.322,2.5056000000000003,0.7308,2.61,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-09-02 22:30:00,3.8217600000000003,1.11468,3.981,1.29696,0.37828,1.351,2.5248,0.7364,2.63,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-02 23:00:00,3.80256,1.10908,3.961,1.32576,0.38668,1.381,2.4768,0.7224,2.58,5.376,1.568,5.6,5.376,1.568,5.6
2019-09-02 23:30:00,3.78432,1.10376,3.942,1.26912,0.37016000000000004,1.322,2.5152,0.7336,2.62,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-03 00:00:00,3.90816,1.13988,4.071,1.28736,0.37548000000000004,1.341,2.6208,0.7644000000000001,2.73,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-03 00:30:00,3.71232,1.08276,3.867,1.14912,0.33516,1.197,2.5632,0.7476,2.67,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-09-03 01:00:00,3.61536,1.05448,3.766,1.16736,0.34048,1.216,2.448,0.714,2.55,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-09-03 01:30:00,3.56256,1.03908,3.711,1.20096,0.35028000000000004,1.251,2.3616,0.6888000000000001,2.46,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-03 02:00:00,3.3830400000000003,0.98672,3.524,1.20384,0.35112000000000004,1.254,2.1792,0.6356,2.27,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-03 02:30:00,3.11904,0.9097200000000001,3.249,1.19904,0.34972000000000003,1.249,1.92,0.56,2.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-03 03:00:00,2.8732800000000003,0.8380400000000001,2.993,1.22208,0.35644000000000003,1.2730000000000001,1.6512,0.48160000000000003,1.72,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-03 03:30:00,3.11328,0.9080400000000001,3.243,1.24128,0.36204000000000003,1.293,1.8719999999999999,0.546,1.9500000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-09-03 04:00:00,3.0336,0.8848,3.16,1.1616,0.3388,1.21,1.8719999999999999,0.546,1.9500000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-09-03 04:30:00,2.86272,0.83496,2.982,1.13472,0.33096000000000003,1.182,1.728,0.504,1.8,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-03 05:00:00,2.71008,0.79044,2.823,1.12608,0.32844,1.173,1.584,0.462,1.65,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-03 05:30:00,2.52192,0.7355600000000001,2.627,1.17792,0.34356000000000003,1.227,1.344,0.392,1.4,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-03 06:00:00,2.71776,0.79268,2.831,1.16256,0.33908000000000005,1.211,1.5552000000000001,0.4536,1.62,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-03 06:30:00,2.97504,0.86772,3.099,1.16064,0.33852000000000004,1.209,1.8144,0.5292,1.8900000000000001,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-03 07:00:00,3.00384,0.8761200000000001,3.129,1.13184,0.33012,1.179,1.8719999999999999,0.546,1.9500000000000002,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-03 07:30:00,3.2688,0.9534,3.4050000000000002,1.08,0.315,1.125,2.1888,0.6384000000000001,2.2800000000000002,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-03 08:00:00,3.1392,0.9156000000000001,3.27,1.2192,0.3556,1.27,1.92,0.56,2.0,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-09-03 08:30:00,3.08352,0.89936,3.212,1.19232,0.34776,1.242,1.8912,0.5516,1.97,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-03 09:00:00,3.0384,0.8862,3.165,1.2432,0.36260000000000003,1.295,1.7952,0.5236000000000001,1.87,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-09-03 09:30:00,2.8416,0.8288000000000001,2.96,1.296,0.378,1.35,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-03 10:00:00,2.98656,0.8710800000000001,3.111,1.40256,0.40908000000000005,1.461,1.584,0.462,1.65,5.088,1.484,5.3,5.088,1.484,5.3
2019-09-03 10:30:00,3.0144,0.8792000000000001,3.14,1.488,0.434,1.55,1.5264,0.44520000000000004,1.5899999999999999,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-03 11:00:00,2.85504,0.83272,2.974,1.49184,0.43512000000000006,1.554,1.3632,0.3976,1.42,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-09-03 11:30:00,3.38592,0.9875600000000001,3.527,1.45632,0.42476,1.517,1.9296000000000002,0.5628000000000001,2.01,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-03 12:00:00,3.3830400000000003,0.98672,3.524,1.40544,0.40992,1.464,1.9776,0.5768,2.06,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-09-03 12:30:00,3.4224,0.9982000000000001,3.565,1.4448,0.4214,1.505,1.9776,0.5768,2.06,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-03 13:00:00,2.85792,0.8335600000000001,2.977,1.41792,0.41356000000000004,1.477,1.44,0.42,1.5,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-03 13:30:00,3.43872,1.00296,3.582,1.45152,0.42336,1.512,1.9872,0.5796,2.07,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-09-03 14:00:00,3.08832,0.9007600000000001,3.217,1.45632,0.42476,1.517,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.28,1.54,5.5,5.28,1.54,5.5
2019-09-03 14:30:00,2.79648,0.81564,2.9130000000000003,1.37568,0.40124000000000004,1.433,1.4208,0.41440000000000005,1.48,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-09-03 15:00:00,2.82432,0.82376,2.942,1.40352,0.40936000000000006,1.462,1.4208,0.41440000000000005,1.48,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-09-03 15:30:00,2.83488,0.82684,2.9530000000000003,1.3948800000000001,0.40684000000000003,1.453,1.44,0.42,1.5,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-09-03 16:00:00,2.9616,0.8638,3.085,1.5024000000000002,0.43820000000000003,1.565,1.4592,0.42560000000000003,1.52,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-03 16:30:00,3.432,1.001,3.575,1.416,0.41300000000000003,1.475,2.016,0.588,2.1,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-03 17:00:00,3.16992,0.92456,3.302,1.20192,0.35056000000000004,1.252,1.968,0.5740000000000001,2.05,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-09-03 17:30:00,3.0864,0.9002,3.215,1.2048,0.3514,1.255,1.8816000000000002,0.5488000000000001,1.96,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-09-03 18:00:00,3.56544,1.03992,3.714,1.24224,0.36232000000000003,1.294,2.3232,0.6776,2.42,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-09-03 18:30:00,3.45024,1.00632,3.594,1.23264,0.35952,1.284,2.2176,0.6468,2.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-03 19:00:00,3.17856,0.9270800000000001,3.311,1.29696,0.37828,1.351,1.8816000000000002,0.5488000000000001,1.96,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-09-03 19:30:00,3.32928,0.9710400000000001,3.468,1.30368,0.38024,1.358,2.0256,0.5908,2.11,5.712,1.666,5.95,5.712,1.666,5.95
2019-09-03 20:00:00,3.35328,0.9780400000000001,3.493,1.26048,0.36764,1.313,2.0928,0.6104,2.18,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-09-03 20:30:00,3.04992,0.88956,3.177,1.28352,0.37436,1.337,1.7664,0.5152,1.8399999999999999,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-09-03 21:00:00,3.4713600000000002,1.01248,3.616,1.24416,0.36288000000000004,1.296,2.2272,0.6496000000000001,2.32,5.472,1.596,5.7,5.472,1.596,5.7
2019-09-03 21:30:00,3.3264,0.9702000000000001,3.465,1.2336,0.3598,1.2850000000000001,2.0928,0.6104,2.18,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-09-03 22:00:00,3.39936,0.99148,3.541,1.28736,0.37548000000000004,1.341,2.112,0.616,2.2,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-09-03 22:30:00,2.95488,0.86184,3.078,1.28448,0.37464000000000003,1.338,1.6703999999999999,0.4872,1.74,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-03 23:00:00,3.3312,0.9716,3.47,1.3056,0.3808,1.3599999999999999,2.0256,0.5908,2.11,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-09-03 23:30:00,2.68032,0.78176,2.792,1.26912,0.37016000000000004,1.322,1.4112,0.4116,1.47,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-04 00:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.24992,0.36456000000000005,1.302,1.5936,0.46480000000000005,1.6600000000000001,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-04 00:30:00,3.31104,0.9657200000000001,3.449,1.3238400000000001,0.38612,1.379,1.9872,0.5796,2.07,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-04 01:00:00,3.29856,0.96208,3.436,1.3593600000000001,0.39648000000000005,1.416,1.9392,0.5656,2.02,3.792,1.106,3.95,3.792,1.106,3.95
2019-09-04 01:30:00,3.15456,0.9200800000000001,3.286,1.30176,0.37968,1.3559999999999999,1.8528,0.5404,1.9300000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-04 02:00:00,2.99424,0.8733200000000001,3.119,1.3238400000000001,0.38612,1.379,1.6703999999999999,0.4872,1.74,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-04 02:30:00,2.664,0.777,2.775,1.2144,0.3542,1.2650000000000001,1.4496,0.4228,1.51,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-09-04 03:00:00,2.25312,0.6571600000000001,2.347,1.15872,0.33796000000000004,1.207,1.0944,0.31920000000000004,1.1400000000000001,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-04 03:30:00,2.35008,0.68544,2.448,1.20768,0.35224000000000005,1.258,1.1424,0.3332,1.19,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-04 04:00:00,2.38176,0.6946800000000001,2.481,1.28736,0.37548000000000004,1.341,1.0944,0.31920000000000004,1.1400000000000001,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-04 04:30:00,2.73216,0.79688,2.846,1.29216,0.37688000000000005,1.346,1.44,0.42,1.5,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-04 05:00:00,2.83008,0.8254400000000001,2.948,1.31328,0.38304000000000005,1.3679999999999999,1.5168,0.4424,1.58,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-04 05:30:00,2.51616,0.7338800000000001,2.621,1.32576,0.38668,1.381,1.1904,0.3472,1.24,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-09-04 06:00:00,2.99616,0.8738800000000001,3.121,1.22976,0.35868000000000005,1.2810000000000001,1.7664,0.5152,1.8399999999999999,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-04 06:30:00,3.39552,0.9903600000000001,3.537,1.14912,0.33516,1.197,2.2464,0.6552,2.34,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-04 07:00:00,3.78816,1.10488,3.946,1.16736,0.34048,1.216,2.6208,0.7644000000000001,2.73,4.32,1.26,4.5,4.32,1.26,4.5
