Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 07:30:00,3.90816,1.13988,4.071,1.2585600000000001,0.36708,1.311,2.6496,0.7728,2.76,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-09-04 08:00:00,3.62592,1.05756,3.777,1.26432,0.36876000000000003,1.317,2.3616,0.6888000000000001,2.46,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-04 08:30:00,3.58368,1.04524,3.733,1.28928,0.37604000000000004,1.343,2.2944,0.6692,2.39,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-04 09:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.30944,0.38192000000000004,1.3639999999999999,2.0448,0.5964,2.13,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-04 09:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.50528,0.43904000000000004,1.568,1.8912,0.5516,1.97,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-09-04 10:00:00,3.30528,0.9640400000000001,3.443,1.54848,0.45164000000000004,1.613,1.7568000000000001,0.5124000000000001,1.83,6.0,1.75,6.25,6.0,1.75,6.25
2019-09-04 10:30:00,3.24672,0.94696,3.382,1.4899200000000001,0.43456000000000006,1.552,1.7568000000000001,0.5124000000000001,1.83,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-09-04 11:00:00,3.28128,0.9570400000000001,3.418,1.61088,0.46984000000000004,1.678,1.6703999999999999,0.4872,1.74,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-09-04 11:30:00,3.29856,0.96208,3.436,1.6569600000000002,0.48328000000000004,1.726,1.6416,0.4788,1.71,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-04 12:00:00,3.4464,1.0052,3.59,1.6608,0.4844,1.73,1.7856,0.5208,1.8599999999999999,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-09-04 12:30:00,2.72448,0.79464,2.838,1.61088,0.46984000000000004,1.678,1.1136,0.32480000000000003,1.16,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-09-04 13:00:00,2.7456,0.8008000000000001,2.86,1.6128,0.47040000000000004,1.6800000000000002,1.1328,0.3304,1.18,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-09-04 13:30:00,2.9558400000000002,0.8621200000000001,3.079,1.5734400000000002,0.45892000000000005,1.639,1.3824,0.4032,1.44,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-09-04 14:00:00,2.79648,0.81564,2.9130000000000003,1.61568,0.47124000000000005,1.683,1.1808,0.34440000000000004,1.23,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-09-04 14:30:00,3.11808,0.90944,3.248,1.58208,0.46144,1.6480000000000001,1.536,0.448,1.6,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-09-04 15:00:00,3.17184,0.92512,3.304,1.63584,0.47712000000000004,1.704,1.536,0.448,1.6,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-09-04 15:30:00,3.4128,0.9954000000000001,3.555,1.6944,0.49420000000000003,1.7650000000000001,1.7184,0.5012,1.79,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-09-04 16:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.6742400000000002,0.48832000000000003,1.744,1.6992,0.49560000000000004,1.77,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-09-04 16:30:00,3.39744,0.9909200000000001,3.539,1.61184,0.47012000000000004,1.679,1.7856,0.5208,1.8599999999999999,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-09-04 17:00:00,3.4992,1.0206,3.645,1.6176,0.4718,1.685,1.8816000000000002,0.5488000000000001,1.96,7.104,2.072,7.4,7.104,2.072,7.4
2019-09-04 17:30:00,3.4416,1.0038,3.585,1.5792000000000002,0.4606,1.645,1.8624,0.5432,1.94,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-09-04 18:00:00,3.68448,1.07464,3.838,1.5916800000000002,0.46424000000000004,1.658,2.0928,0.6104,2.18,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-09-04 18:30:00,4.02912,1.17516,4.197,1.55232,0.45276000000000005,1.617,2.4768,0.7224,2.58,6.912,2.016,7.2,6.912,2.016,7.2
2019-09-04 19:00:00,3.72192,1.08556,3.877,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.2560000000000002,0.658,2.35,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-09-04 19:30:00,3.696,1.078,3.85,1.44,0.42,1.5,2.2560000000000002,0.658,2.35,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-09-04 20:00:00,3.53472,1.03096,3.682,1.4899200000000001,0.43456000000000006,1.552,2.0448,0.5964,2.13,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-09-04 20:30:00,4.31136,1.2574800000000002,4.491,1.34496,0.39228,1.401,2.9664,0.8652000000000001,3.09,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-09-04 21:00:00,5.14656,1.50108,5.361,1.34496,0.39228,1.401,3.8016,1.1088,3.96,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-09-04 21:30:00,5.10624,1.48932,5.319,1.41024,0.41132,1.469,3.696,1.078,3.85,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-09-04 22:00:00,4.3056,1.2558,4.485,1.5312000000000001,0.4466,1.595,2.7744,0.8092,2.89,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-09-04 22:30:00,4.2912,1.2516,4.47,1.5264,0.44520000000000004,1.5899999999999999,2.7648,0.8064,2.88,7.344,2.142,7.65,7.344,2.142,7.65
2019-09-04 23:00:00,4.20576,1.22668,4.381,1.44096,0.42028000000000004,1.501,2.7648,0.8064,2.88,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-09-04 23:30:00,4.45056,1.2980800000000001,4.636,1.3593600000000001,0.39648000000000005,1.416,3.0912,0.9016000000000001,3.22,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-09-05 00:00:00,4.5792,1.3356,4.77,1.3632,0.3976,1.42,3.216,0.9380000000000001,3.35,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-05 00:30:00,4.26624,1.24432,4.444,0.48384000000000005,0.14112000000000002,0.504,3.7824,1.1032,3.94,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-09-05 01:00:00,4.01376,1.17068,4.181,0.32736000000000004,0.09548000000000001,0.341,3.6864,1.0752,3.84,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-09-05 01:30:00,3.984,1.162,4.15,0.29760000000000003,0.0868,0.31,3.6864,1.0752,3.84,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-09-05 02:00:00,3.90144,1.13792,4.064,0.33984000000000003,0.09912000000000001,0.354,3.5616,1.0388,3.71,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-09-05 02:30:00,4.29216,1.25188,4.471,0.26016,0.07588,0.271,4.032,1.176,4.2,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-09-05 03:00:00,4.27008,1.24544,4.448,0.23808,0.06944,0.248,4.032,1.176,4.2,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-09-05 03:30:00,4.00224,1.1673200000000001,4.169,0.22944,0.06692000000000001,0.23900000000000002,3.7728,1.1004,3.93,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-09-05 04:00:00,3.8208,1.1144,3.98,0.26880000000000004,0.0784,0.28,3.552,1.036,3.7,6.0,1.75,6.25,6.0,1.75,6.25
2019-09-05 04:30:00,3.6201600000000003,1.05588,3.771,0.28896000000000005,0.08428000000000001,0.301,3.3312,0.9716,3.47,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-09-05 05:00:00,3.75456,1.09508,3.911,0.25056,0.07308,0.261,3.504,1.022,3.65,6.192,1.806,6.45,6.192,1.806,6.45
2019-09-05 05:30:00,3.88608,1.13344,4.048,0.17088,0.04984,0.178,3.7152000000000003,1.0836000000000001,3.87,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-05 06:00:00,4.37472,1.27596,4.557,0.13152,0.038360000000000005,0.137,4.2432,1.2376,4.42,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-05 06:30:00,5.0448,1.4714,5.255,0.168,0.049,0.17500000000000002,4.8768,1.4224,5.08,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-05 07:00:00,5.29056,1.54308,5.511,0.20256000000000002,0.05908000000000001,0.211,5.088,1.484,5.3,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-09-05 07:30:00,4.89696,1.42828,5.101,0.19296000000000002,0.056280000000000004,0.201,4.704,1.3719999999999999,4.9,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-09-05 08:00:00,3.9878400000000003,1.16312,4.154,0.20544,0.05992000000000001,0.214,3.7824,1.1032,3.94,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-09-05 08:30:00,3.9398400000000002,1.14912,4.104,0.6950400000000001,0.20272,0.724,3.2448,0.9464,3.38,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-09-05 09:00:00,3.88896,1.13428,4.051,1.3833600000000001,0.40348,1.441,2.5056000000000003,0.7308,2.61,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-09-05 09:30:00,3.76512,1.09816,3.922,1.37472,0.40096000000000004,1.432,2.3904,0.6972,2.49,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-09-05 10:00:00,3.93792,1.14856,4.102,1.59552,0.46536000000000005,1.662,2.3424,0.6832,2.44,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-09-05 10:30:00,3.96288,1.15584,4.128,1.39968,0.40824000000000005,1.458,2.5632,0.7476,2.67,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-09-05 11:00:00,4.1952,1.2236,4.37,1.44,0.42,1.5,2.7552,0.8036000000000001,2.87,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-09-05 11:30:00,4.19808,1.22444,4.373,1.40448,0.40964000000000006,1.463,2.7936,0.8148000000000001,2.91,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-09-05 12:00:00,4.03296,1.17628,4.201,1.40256,0.40908000000000005,1.461,2.6304,0.7672,2.74,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-09-05 12:30:00,4.09152,1.19336,4.2620000000000005,1.37472,0.40096000000000004,1.432,2.7168,0.7924,2.83,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-09-05 13:00:00,4.06176,1.18468,4.231,1.40256,0.40908000000000005,1.461,2.6592000000000002,0.7756000000000001,2.77,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-09-05 13:30:00,3.98304,1.16172,4.149,1.42944,0.41692,1.4889999999999999,2.5536,0.7448,2.66,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-09-05 14:00:00,4.176,1.218,4.35,1.3728,0.40040000000000003,1.43,2.8032,0.8176,2.92,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-09-05 14:30:00,4.45824,1.3003200000000001,4.644,1.37664,0.40152000000000004,1.434,3.0816,0.8988,3.21,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-09-05 15:00:00,4.50048,1.31264,4.688,1.33248,0.38864000000000004,1.388,3.168,0.924,3.3,6.768,1.974,7.05,6.768,1.974,7.05
2019-09-05 15:30:00,4.74144,1.38292,4.939,1.34304,0.39172,1.399,3.3984,0.9912000000000001,3.54,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-09-05 16:00:00,3.86592,1.12756,4.027,1.37952,0.40236000000000005,1.437,2.4864,0.7252000000000001,2.59,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-09-05 16:30:00,4.5552,1.3286,4.745,1.3104,0.38220000000000004,1.365,3.2448,0.9464,3.38,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-09-05 17:00:00,4.5696,1.3328,4.76,1.3344,0.38920000000000005,1.3900000000000001,3.2352,0.9436,3.37,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-09-05 17:30:00,4.63872,1.35296,4.832,1.24992,0.36456000000000005,1.302,3.3888,0.9884000000000001,3.5300000000000002,7.728,2.254,8.05,7.728,2.254,8.05
2019-09-05 18:00:00,4.79328,1.39804,4.993,1.23168,0.35924,1.283,3.5616,1.0388,3.71,7.92,2.31,8.25,7.92,2.31,8.25
2019-09-05 18:30:00,5.3568,1.5624,5.58,1.2288000000000001,0.3584,1.28,4.128,1.204,4.3,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-09-05 19:00:00,5.7168,1.6674,5.955,1.2912,0.3766,1.345,4.4256,1.2908,4.61,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-09-05 19:30:00,6.0144,1.7542,6.265,1.1664,0.3402,1.215,4.848,1.4140000000000001,5.05,6.96,2.03,7.25,6.96,2.03,7.25
2019-09-05 20:00:00,6.20544,1.80992,6.464,1.09824,0.32032000000000005,1.1440000000000001,5.1072,1.4896,5.32,6.864,2.002,7.15,6.864,2.002,7.15
2019-09-05 20:30:00,6.25248,1.8236400000000001,6.513,1.07808,0.31444000000000005,1.123,5.1744,1.5091999999999999,5.39,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-09-05 21:00:00,5.93952,1.73236,6.187,1.12032,0.32676000000000005,1.167,4.8192,1.4056,5.02,7.008,2.044,7.3,7.008,2.044,7.3
2019-09-05 21:30:00,5.90208,1.72144,6.148,1.15968,0.33824000000000004,1.208,4.7424,1.3832,4.94,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-09-05 22:00:00,5.84448,1.70464,6.088,1.17888,0.34384000000000003,1.228,4.6656,1.3608,4.86,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-09-05 22:30:00,5.88192,1.71556,6.127,1.14912,0.33516,1.197,4.7328,1.3804,4.93,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-09-05 23:00:00,5.46432,1.59376,5.692,1.21152,0.35336,1.262,4.2528,1.2404,4.43,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-09-05 23:30:00,5.12544,1.49492,5.339,1.20864,0.35252000000000006,1.259,3.9168000000000003,1.1424,4.08,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-09-06 00:00:00,5.22144,1.52292,5.439,1.18944,0.34692,1.239,4.032,1.176,4.2,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-06 00:30:00,4.97472,1.45096,5.182,1.21152,0.35336,1.262,3.7632,1.0976,3.92,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-06 01:00:00,4.98816,1.4548800000000002,5.196,1.22496,0.35728000000000004,1.276,3.7632,1.0976,3.92,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-09-06 01:30:00,4.58976,1.33868,4.781,1.20096,0.35028000000000004,1.251,3.3888,0.9884000000000001,3.5300000000000002,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-09-06 02:00:00,4.392,1.2810000000000001,4.575,1.1568,0.33740000000000003,1.205,3.2352,0.9436,3.37,5.904,1.722,6.15,5.904,1.722,6.15
2019-09-06 02:30:00,4.2864,1.2502,4.465,1.2048,0.3514,1.255,3.0816,0.8988,3.21,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-09-06 03:00:00,4.42176,1.2896800000000002,4.606,1.24416,0.36288000000000004,1.296,3.1776,0.9268000000000001,3.31,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-09-06 03:30:00,4.66272,1.35996,4.857,1.24512,0.36316000000000004,1.297,3.4176,0.9968,3.56,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-06 04:00:00,4.68192,1.36556,4.877,1.24512,0.36316000000000004,1.297,3.4368,1.0024,3.58,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-06 04:30:00,4.62816,1.34988,4.821,1.22976,0.35868000000000005,1.2810000000000001,3.3984,0.9912000000000001,3.54,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-06 05:00:00,4.48128,1.30704,4.668,1.2172800000000001,0.35504,1.268,3.2640000000000002,0.9520000000000001,3.4,5.856,1.708,6.1,5.856,1.708,6.1
2019-09-06 05:30:00,4.65312,1.35716,4.8469999999999995,1.20672,0.35196000000000005,1.2570000000000001,3.4464,1.0052,3.59,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-09-06 06:00:00,4.7500800000000005,1.38544,4.948,1.26528,0.36904000000000003,1.318,3.4848,1.0164,3.63,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-09-06 06:30:00,4.80672,1.40196,5.007,1.27392,0.37156000000000006,1.327,3.5328,1.0304,3.68,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-09-06 07:00:00,4.88352,1.42436,5.087,1.27392,0.37156000000000006,1.327,3.6096,1.0528,3.76,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-09-06 07:30:00,4.9104,1.4322,5.115,1.2816,0.3738,1.335,3.6288,1.0584,3.7800000000000002,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-09-06 08:00:00,4.76832,1.39076,4.967,1.36032,0.39676000000000006,1.417,3.408,0.994,3.55,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-09-06 08:30:00,4.22688,1.23284,4.4030000000000005,1.45248,0.42364,1.513,2.7744,0.8092,2.89,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-09-06 09:00:00,4.24128,1.23704,4.418,1.43808,0.41944000000000004,1.498,2.8032,0.8176,2.92,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-09-06 09:30:00,4.80288,1.40084,5.003,1.36608,0.39844,1.423,3.4368,1.0024,3.58,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-09-06 10:00:00,4.33632,1.2647599999999999,4.517,1.48512,0.43316000000000004,1.5470000000000002,2.8512,0.8316,2.9699999999999998,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-09-06 10:30:00,3.94368,1.15024,4.108,1.51488,0.44184,1.5779999999999998,2.4288,0.7084,2.5300000000000002,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2019-09-06 11:00:00,3.67488,1.07184,3.8280000000000003,1.4956800000000001,0.43624,1.558,2.1792,0.6356,2.27,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2019-09-06 11:30:00,3.99648,1.16564,4.163,1.38528,0.40404,1.443,2.6112,0.7616,2.7199999999999998,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2019-09-06 12:00:00,4.27296,1.24628,4.451,1.42176,0.41468000000000005,1.4809999999999999,2.8512,0.8316,2.9699999999999998,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-09-06 12:30:00,3.75648,1.09564,3.9130000000000003,1.5196800000000001,0.44324,1.583,2.2368,0.6524,2.33,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-09-06 13:00:00,3.79584,1.10712,3.954,1.40544,0.40992,1.464,2.3904,0.6972,2.49,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2019-09-06 13:30:00,4.22496,1.23228,4.401,1.34496,0.39228,1.401,2.88,0.84,3.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-09-06 14:00:00,3.6336,1.0598,3.785,1.4448,0.4214,1.505,2.1888,0.6384000000000001,2.2800000000000002,8.304,2.422,8.65,8.304,2.422,8.65
2019-09-06 14:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.4899200000000001,0.43456000000000006,1.552,2.3136,0.6748000000000001,2.41,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-09-06 15:00:00,3.95904,1.15472,4.124,1.53024,0.44632000000000005,1.5939999999999999,2.4288,0.7084,2.5300000000000002,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-09-06 15:30:00,4.39968,1.2832400000000002,4.583,1.43328,0.41804,1.4929999999999999,2.9664,0.8652000000000001,3.09,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-09-06 16:00:00,5.1024,1.4882,5.315,1.2048,0.3514,1.255,3.8976,1.1368,4.06,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-09-06 16:30:00,5.04288,1.47084,5.253,1.3180800000000001,0.38444,1.373,3.7248,1.0864,3.88,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-09-06 17:00:00,5.07744,1.48092,5.289,1.48704,0.43372000000000005,1.549,3.5904,1.0472,3.74,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-09-06 17:30:00,4.25952,1.2423600000000001,4.437,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.7936,0.8148000000000001,2.91,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-09-06 18:00:00,4.62624,1.34932,4.819,1.45824,0.42532000000000003,1.5190000000000001,3.168,0.924,3.3,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-09-06 18:30:00,5.21856,1.5220799999999999,5.436,1.32096,0.38528,1.376,3.8976,1.1368,4.06,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-09-06 19:00:00,5.36064,1.56352,5.584,1.28064,0.37352,1.334,4.08,1.19,4.25,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-09-06 19:30:00,5.31648,1.55064,5.538,1.23648,0.36064,1.288,4.08,1.19,4.25,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-09-06 20:00:00,5.60928,1.63604,5.843,1.25088,0.36484000000000005,1.303,4.3584,1.2711999999999999,4.54,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-09-06 20:30:00,5.36928,1.56604,5.593,1.25088,0.36484000000000005,1.303,4.1184,1.2012,4.29,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-09-06 21:00:00,5.08032,1.48176,5.292,1.22112,0.35616000000000003,1.272,3.8592,1.1256,4.02,6.384,1.862,6.65,6.384,1.862,6.65
2019-09-06 21:30:00,4.6032,1.3426,4.795,1.224,0.357,1.275,3.3792,0.9856,3.52,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-06 22:00:00,4.32384,1.26112,4.504,1.19424,0.34832,1.244,3.1296,0.9128000000000001,3.26,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-09-06 22:30:00,4.27872,1.24796,4.457,1.16832,0.34076,1.217,3.1104,0.9072,3.24,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-06 23:00:00,4.10784,1.19812,4.279,1.19904,0.34972000000000003,1.249,2.9088000000000003,0.8484,3.03,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-09-06 23:30:00,3.84384,1.12112,4.004,1.18464,0.34552000000000005,1.234,2.6592000000000002,0.7756000000000001,2.77,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-09-07 00:00:00,3.7977600000000002,1.10768,3.956,1.16736,0.34048,1.216,2.6304,0.7672,2.74,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-09-07 00:30:00,3.70752,1.08136,3.862,1.10592,0.32256,1.152,2.6016,0.7588,2.71,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-07 01:00:00,3.67104,1.0707200000000001,3.824,1.20384,0.35112000000000004,1.254,2.4672,0.7196,2.5700000000000003,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-07 01:30:00,3.41568,0.9962400000000001,3.558,1.26528,0.36904000000000003,1.318,2.1504,0.6272,2.24,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-09-07 02:00:00,3.69984,1.07912,3.854,1.23264,0.35952,1.284,2.4672,0.7196,2.5700000000000003,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-07 02:30:00,3.87264,1.12952,4.034,1.24224,0.36232000000000003,1.294,2.6304,0.7672,2.74,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-07 03:00:00,3.87552,1.13036,4.037,1.24512,0.36316000000000004,1.297,2.6304,0.7672,2.74,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-07 03:30:00,3.84288,1.12084,4.003,1.21248,0.35364,1.263,2.6304,0.7672,2.74,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-07 04:00:00,4.04352,1.17936,4.212,1.23072,0.35896000000000006,1.282,2.8128,0.8204,2.93,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-07 04:30:00,3.76416,1.09788,3.9210000000000003,1.18176,0.34468000000000004,1.231,2.5824,0.7532,2.69,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-07 05:00:00,3.32064,0.96852,3.459,1.18944,0.34692,1.239,2.1312,0.6216,2.22,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-07 05:30:00,3.1296,0.9128000000000001,3.26,1.1904,0.3472,1.24,1.9392,0.5656,2.02,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-07 06:00:00,3.25152,0.9483600000000001,3.387,1.17792,0.34356000000000003,1.227,2.0736,0.6048,2.16,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-07 06:30:00,3.40896,0.99428,3.551,1.16256,0.33908000000000005,1.211,2.2464,0.6552,2.34,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-07 07:00:00,3.648,1.064,3.8,1.1808,0.34440000000000004,1.23,2.4672,0.7196,2.5700000000000003,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-09-07 07:30:00,3.5971200000000003,1.04916,3.747,1.20672,0.35196000000000005,1.2570000000000001,2.3904,0.6972,2.49,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-07 08:00:00,3.73248,1.08864,3.888,1.18848,0.34664,1.238,2.544,0.742,2.65,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-07 08:30:00,3.61152,1.05336,3.762,1.18272,0.34496000000000004,1.232,2.4288,0.7084,2.5300000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-09-07 09:00:00,3.5961600000000002,1.04888,3.746,1.18656,0.34608000000000005,1.236,2.4096,0.7028,2.51,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-07 09:30:00,3.86784,1.12812,4.029,1.17984,0.34412000000000004,1.229,2.688,0.784,2.8,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-07 10:00:00,3.66528,1.06904,3.818,1.23648,0.36064,1.288,2.4288,0.7084,2.5300000000000002,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-09-07 10:30:00,3.35712,0.97916,3.497,1.21632,0.35476,1.267,2.1408,0.6244000000000001,2.23,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-07 11:00:00,3.12192,0.91056,3.252,1.33632,0.38976000000000005,1.392,1.7856,0.5208,1.8599999999999999,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-09-07 11:30:00,2.75904,0.8047200000000001,2.874,1.29984,0.37912,1.354,1.4592,0.42560000000000003,1.52,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-09-07 12:00:00,2.66496,0.7772800000000001,2.776,1.32096,0.38528,1.376,1.344,0.392,1.4,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-07 12:30:00,3.23232,0.94276,3.367,1.25472,0.36596,1.307,1.9776,0.5768,2.06,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-09-07 13:00:00,3.1248,0.9114000000000001,3.255,1.2432,0.36260000000000003,1.295,1.8816000000000002,0.5488000000000001,1.96,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-07 13:30:00,2.78016,0.81088,2.896,1.25376,0.36568,1.306,1.5264,0.44520000000000004,1.5899999999999999,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-09-07 14:00:00,2.72256,0.7940800000000001,2.836,1.2825600000000001,0.37408,1.336,1.44,0.42,1.5,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-09-07 14:30:00,2.72928,0.7960400000000001,2.843,1.26048,0.36764,1.313,1.4688,0.4284,1.53,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-07 15:00:00,2.39712,0.69916,2.497,1.32192,0.38556,1.377,1.0752,0.3136,1.12,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-09-07 15:30:00,2.25792,0.65856,2.352,1.4131200000000002,0.41216,1.472,0.8448,0.2464,0.88,5.088,1.484,5.3,5.088,1.484,5.3
2019-09-07 16:00:00,2.7216,0.7938000000000001,2.835,1.3296000000000001,0.38780000000000003,1.385,1.392,0.406,1.45,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-07 16:30:00,2.37696,0.69328,2.476,1.25376,0.36568,1.306,1.1232,0.3276,1.17,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-07 17:00:00,2.72064,0.7935200000000001,2.834,1.23264,0.35952,1.284,1.488,0.434,1.55,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-07 17:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.15488,0.33684000000000003,1.203,2.064,0.602,2.15,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-07 18:00:00,3.57504,1.04272,3.724,1.13664,0.33152000000000004,1.184,2.4384,0.7112,2.54,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-07 18:30:00,3.7862400000000003,1.10432,3.944,1.15584,0.33712000000000003,1.204,2.6304,0.7672,2.74,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-07 19:00:00,3.88032,1.13176,4.042,1.16352,0.33936000000000005,1.212,2.7168,0.7924,2.83,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-09-07 19:30:00,3.7824,1.1032,3.94,1.1712,0.3416,1.22,2.6112,0.7616,2.7199999999999998,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-09-07 20:00:00,3.61728,1.05504,3.768,1.15968,0.33824000000000004,1.208,2.4576000000000002,0.7168,2.56,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-07 20:30:00,3.65952,1.06736,3.8120000000000003,1.06752,0.31136,1.112,2.592,0.756,2.7,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-07 21:00:00,3.58272,1.04496,3.732,1.05792,0.30856,1.102,2.5248,0.7364,2.63,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-07 21:30:00,3.5376000000000003,1.0318,3.685,1.1184,0.3262,1.165,2.4192,0.7056,2.52,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-07 22:00:00,3.24192,0.9455600000000001,3.377,1.15872,0.33796000000000004,1.207,2.0832,0.6076,2.17,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-07 22:30:00,2.9616,0.8638,3.085,1.1472,0.3346,1.195,1.8144,0.5292,1.8900000000000001,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-07 23:00:00,2.96256,0.8640800000000001,3.086,1.14816,0.33488,1.196,1.8144,0.5292,1.8900000000000001,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-07 23:30:00,2.9452800000000003,0.85904,3.068,1.13088,0.32984,1.178,1.8144,0.5292,1.8900000000000001,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-08 00:00:00,3.0096,0.8778,3.135,1.1472,0.3346,1.195,1.8624,0.5432,1.94,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-08 00:30:00,2.79168,0.8142400000000001,2.908,1.16928,0.34104,1.218,1.6224,0.4732,1.69,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-08 01:00:00,2.70432,0.78876,2.817,1.1875200000000001,0.34636,1.237,1.5168,0.4424,1.58,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-08 01:30:00,2.66496,0.7772800000000001,2.776,1.20576,0.35168000000000005,1.256,1.4592,0.42560000000000003,1.52,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-08 02:00:00,2.6016,0.7588,2.71,1.0368,0.3024,1.08,1.5648,0.45640000000000003,1.63,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-08 02:30:00,2.04384,0.5961200000000001,2.129,0.13344,0.03892,0.139,1.9104,0.5572,1.99,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-08 03:00:00,1.85664,0.54152,1.9340000000000002,0.20544,0.05992000000000001,0.214,1.6512,0.48160000000000003,1.72,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-08 03:30:00,1.9478400000000002,0.5681200000000001,2.029,0.19104000000000002,0.055720000000000006,0.199,1.7568000000000001,0.5124000000000001,1.83,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-08 04:00:00,2.1408,0.6244000000000001,2.23,0.192,0.056,0.2,1.9488,0.5684,2.03,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-08 04:30:00,2.26848,0.66164,2.363,0.17568,0.05124,0.183,2.0928,0.6104,2.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-08 05:00:00,2.73216,0.79688,2.846,0.89856,0.26208000000000004,0.936,1.8336000000000001,0.5348,1.9100000000000001,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-09-08 05:30:00,2.8848000000000003,0.8414,3.005,1.1664,0.3402,1.215,1.7184,0.5012,1.79,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-09-08 06:00:00,2.91744,0.8509200000000001,3.039,1.16064,0.33852000000000004,1.209,1.7568000000000001,0.5124000000000001,1.83,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-09-08 06:30:00,2.82912,0.8251600000000001,2.947,1.17792,0.34356000000000003,1.227,1.6512,0.48160000000000003,1.72,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-08 07:00:00,2.8896,0.8428,3.01,1.1616,0.3388,1.21,1.728,0.504,1.8,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-09-08 07:30:00,2.85216,0.8318800000000001,2.971,1.14336,0.33348000000000005,1.191,1.7088,0.4984,1.78,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-08 08:00:00,3.024,0.882,3.15,1.1424,0.3332,1.19,1.8816000000000002,0.5488000000000001,1.96,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-08 08:30:00,3.14304,0.9167200000000001,3.274,1.16544,0.33992000000000006,1.214,1.9776,0.5768,2.06,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-08 09:00:00,3.04032,0.8867600000000001,3.167,1.19712,0.34916,1.2469999999999999,1.8432,0.5376000000000001,1.92,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-08 09:30:00,2.8656,0.8358,2.985,1.2144,0.3542,1.2650000000000001,1.6512,0.48160000000000003,1.72,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-09-08 10:00:00,2.74752,0.8013600000000001,2.862,1.24032,0.36176,1.292,1.5072,0.43960000000000005,1.57,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-08 10:30:00,2.7897600000000002,0.8136800000000001,2.906,1.2825600000000001,0.37408,1.336,1.5072,0.43960000000000005,1.57,4.8,1.4,5.0,4.8,1.4,5.0
2019-09-08 11:00:00,2.9443200000000003,0.8587600000000001,3.067,1.29312,0.37716000000000005,1.347,1.6512,0.48160000000000003,1.72,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-08 11:30:00,3.02784,0.8831200000000001,3.154,1.28064,0.37352,1.334,1.7472,0.5096,1.82,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-08 12:00:00,3.28992,0.9595600000000001,3.427,1.25472,0.36596,1.307,2.0352,0.5936,2.12,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-09-08 12:30:00,3.19584,0.9321200000000001,3.329,1.24704,0.36372000000000004,1.299,1.9488,0.5684,2.03,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-08 13:00:00,3.10848,0.9066400000000001,3.238,1.31328,0.38304000000000005,1.3679999999999999,1.7952,0.5236000000000001,1.87,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-08 13:30:00,3.0144,0.8792000000000001,3.14,1.2576,0.3668,1.31,1.7568000000000001,0.5124000000000001,1.83,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-09-08 14:00:00,3.20064,0.9335200000000001,3.334,1.30944,0.38192000000000004,1.3639999999999999,1.8912,0.5516,1.97,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-08 14:30:00,2.96544,0.86492,3.089,1.25664,0.36652,1.309,1.7088,0.4984,1.78,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-08 15:00:00,3.28416,0.9578800000000001,3.421,1.2585600000000001,0.36708,1.311,2.0256,0.5908,2.11,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-08 15:30:00,2.88768,0.8422400000000001,3.008,1.16928,0.34104,1.218,1.7184,0.5012,1.79,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-09-08 16:00:00,3.24192,0.9455600000000001,3.377,1.1875200000000001,0.34636,1.237,2.0544000000000002,0.5992000000000001,2.14,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-08 16:30:00,3.44064,1.00352,3.584,1.16544,0.33992000000000006,1.214,2.2752,0.6636000000000001,2.37,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-08 17:00:00,3.99168,1.16424,4.158,1.13088,0.32984,1.178,2.8608000000000002,0.8344,2.98,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-08 17:30:00,3.7776,1.1018,3.935,1.1280000000000001,0.329,1.175,2.6496,0.7728,2.76,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-08 18:00:00,4.27296,1.24628,4.451,1.13376,0.33068000000000003,1.181,3.1392,0.9156000000000001,3.27,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-08 18:30:00,4.27008,1.24544,4.448,1.12128,0.32704000000000005,1.168,3.1488,0.9184,3.2800000000000002,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-08 19:00:00,4.19808,1.22444,4.373,1.05888,0.30884,1.103,3.1392,0.9156000000000001,3.27,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-08 19:30:00,4.25184,1.2401200000000001,4.429,1.04544,0.30492,1.089,3.2064,0.9352,3.34,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-08 20:00:00,4.34016,1.2658800000000001,4.521,1.04736,0.30548000000000003,1.091,3.2928,0.9604,3.43,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-08 20:30:00,4.24992,1.23956,4.427,1.08192,0.31556,1.127,3.168,0.924,3.3,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-09-08 21:00:00,3.98208,1.16144,4.148,1.13088,0.32984,1.178,2.8512,0.8316,2.9699999999999998,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-09-08 21:30:00,3.9100800000000002,1.14044,4.073,1.12608,0.32844,1.173,2.784,0.812,2.9,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-08 22:00:00,3.63936,1.06148,3.791,1.14336,0.33348000000000005,1.191,2.496,0.728,2.6,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-08 22:30:00,3.56832,1.04076,3.717,1.12992,0.32956,1.177,2.4384,0.7112,2.54,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-08 23:00:00,3.29664,0.96152,3.434,1.13664,0.33152000000000004,1.184,2.16,0.63,2.25,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-09-08 23:30:00,2.99424,0.8733200000000001,3.119,1.13184,0.33012,1.179,1.8624,0.5432,1.94,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-09 00:00:00,2.86464,0.83552,2.984,1.14624,0.33432,1.194,1.7184,0.5012,1.79,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-09 00:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.13184,0.33012,1.179,2.304,0.672,2.4,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-09 01:00:00,3.20832,0.93576,3.342,1.15392,0.33656,1.202,2.0544000000000002,0.5992000000000001,2.14,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-09 01:30:00,3.13056,0.9130800000000001,3.261,1.14336,0.33348000000000005,1.191,1.9872,0.5796,2.07,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-09 02:00:00,2.76768,0.8072400000000001,2.883,1.15488,0.33684000000000003,1.203,1.6128,0.47040000000000004,1.6800000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-09 02:30:00,2.60736,0.76048,2.716,1.13856,0.33208000000000004,1.186,1.4688,0.4284,1.53,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-09 03:00:00,2.6246400000000003,0.7655200000000001,2.734,1.14624,0.33432,1.194,1.4784000000000002,0.4312,1.54,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-09 03:30:00,2.7216,0.7938000000000001,2.835,1.1472,0.3346,1.195,1.5744,0.4592,1.6400000000000001,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-09 04:00:00,2.91936,0.85148,3.041,1.16256,0.33908000000000005,1.211,1.7568000000000001,0.5124000000000001,1.83,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-09 04:30:00,3.08256,0.8990800000000001,3.211,1.16256,0.33908000000000005,1.211,1.92,0.56,2.0,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-09 05:00:00,3.14688,0.9178400000000001,3.278,1.15008,0.33544,1.198,1.9968,0.5824,2.08,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-09 05:30:00,3.37824,0.9853200000000001,3.519,1.13184,0.33012,1.179,2.2464,0.6552,2.34,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-09 06:00:00,3.52416,1.02788,3.6710000000000003,1.13376,0.33068000000000003,1.181,2.3904,0.6972,2.49,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-09 06:30:00,3.88032,1.13176,4.042,0.6739200000000001,0.19656,0.7020000000000001,3.2064,0.9352,3.34,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-09 07:00:00,3.82944,1.11692,3.989,0.17184000000000002,0.050120000000000005,0.179,3.6576,1.0668,3.81,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-09 07:30:00,4.05216,1.18188,4.221,0.17376000000000003,0.05068,0.181,3.8784,1.1312,4.04,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-09-09 08:00:00,3.98208,1.16144,4.148,0.19008000000000003,0.05544,0.198,3.792,1.106,3.95,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-09-09 08:30:00,3.72192,1.08556,3.877,0.16992000000000002,0.04956000000000001,0.177,3.552,1.036,3.7,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-09-09 09:00:00,3.76416,1.09788,3.9210000000000003,0.17376000000000003,0.05068,0.181,3.5904,1.0472,3.74,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-09 09:30:00,3.86304,1.12672,4.024,0.40704,0.11872,0.424,3.456,1.008,3.6,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-09-09 10:00:00,3.91488,1.14184,4.078,0.45888,0.13384000000000001,0.47800000000000004,3.456,1.008,3.6,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-09-09 10:30:00,3.9552,1.1536,4.12,0.46080000000000004,0.13440000000000002,0.48,3.4944,1.0192,3.64,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-09-09 11:00:00,3.9552,1.1536,4.12,0.46080000000000004,0.13440000000000002,0.48,3.4944,1.0192,3.64,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-09 11:30:00,4.0512,1.1816,4.22,0.46080000000000004,0.13440000000000002,0.48,3.5904,1.0472,3.74,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-09 12:00:00,4.01952,1.17236,4.187,0.50592,0.14756000000000002,0.527,3.5136000000000003,1.0248,3.66,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-09-09 12:30:00,3.91392,1.1415600000000001,4.077,0.48672000000000004,0.14196,0.507,3.4272,0.9996,3.5700000000000003,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-09-09 13:00:00,3.80064,1.10852,3.959,0.46944,0.13692000000000001,0.489,3.3312,0.9716,3.47,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-09-09 13:30:00,3.98976,1.16368,4.156,0.46656000000000003,0.13608,0.486,3.5232,1.0276,3.67,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-09-09 14:00:00,3.6681600000000003,1.06988,3.821,0.32736000000000004,0.09548000000000001,0.341,3.3407999999999998,0.9744,3.48,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-09 14:30:00,3.6316800000000002,1.05924,3.783,0.51168,0.14924,0.533,3.12,0.91,3.25,6.144,1.792,6.4,6.144,1.792,6.4
2019-09-09 15:00:00,3.97152,1.15836,4.1370000000000005,0.49632000000000004,0.14476,0.517,3.4752,1.0136,3.62,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-09-09 15:30:00,4.0608,1.1844000000000001,4.23,0.5376000000000001,0.1568,0.56,3.5232,1.0276,3.67,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-09 16:00:00,4.40352,1.28436,4.587,0.50592,0.14756000000000002,0.527,3.8976,1.1368,4.06,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-09-09 16:30:00,4.58112,1.33616,4.772,0.47232,0.13776000000000002,0.492,4.1088000000000005,1.1984,4.28,6.0,1.75,6.25,6.0,1.75,6.25
2019-09-09 17:00:00,4.70016,1.37088,4.896,0.46656000000000003,0.13608,0.486,4.2336,1.2348,4.41,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-09 17:30:00,4.80096,1.40028,5.001,0.44256,0.12908,0.461,4.3584,1.2711999999999999,4.54,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-09-09 18:00:00,4.87296,1.42128,5.076,0.44736000000000004,0.13048,0.466,4.4256,1.2908,4.61,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-09 18:30:00,4.75584,1.38712,4.954,0.44544000000000006,0.12992,0.464,4.3104,1.2572,4.49,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-09-09 19:00:00,4.83936,1.41148,5.041,0.45216000000000006,0.13188,0.47100000000000003,4.3872,1.2796,4.57,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-09-09 19:30:00,4.69632,1.36976,4.892,0.44352,0.12936,0.462,4.2528,1.2404,4.43,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-09-09 20:00:00,4.58688,1.33784,4.7780000000000005,0.44928,0.13104000000000002,0.468,4.1376,1.2068,4.31,6.24,1.82,6.5,6.24,1.82,6.5
2019-09-09 20:30:00,4.49376,1.31068,4.681,0.44256,0.12908,0.461,4.0512,1.1816,4.22,6.288,1.834,6.55,6.288,1.834,6.55
2019-09-09 21:00:00,4.42176,1.2896800000000002,4.606,0.44736000000000004,0.13048,0.466,3.9744,1.1592,4.14,6.0,1.75,6.25,6.0,1.75,6.25
2019-09-09 21:30:00,4.56864,1.3325200000000001,4.759,0.37344000000000005,0.10892,0.389,4.1952,1.2236,4.37,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-09 22:00:00,4.44288,1.29584,4.628,0.42048,0.12264000000000001,0.438,4.0224,1.1732,4.19,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-09-09 22:30:00,4.10688,1.19784,4.2780000000000005,0.44928,0.13104000000000002,0.468,3.6576,1.0668,3.81,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-09 23:00:00,3.80448,1.10964,3.963,0.45408000000000004,0.13244,0.47300000000000003,3.3504,0.9772000000000001,3.49,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-09-09 23:30:00,3.504,1.022,3.65,0.3264,0.0952,0.34,3.1776,0.9268000000000001,3.31,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-10 00:00:00,3.38496,0.98728,3.526,0.16896000000000003,0.049280000000000004,0.176,3.216,0.9380000000000001,3.35,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-10 00:30:00,3.16992,0.92456,3.302,0.16512000000000002,0.04816,0.17200000000000001,3.0048,0.8764000000000001,3.13,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-10 01:00:00,3.26016,0.9508800000000001,3.396,0.16896000000000003,0.049280000000000004,0.176,3.0912,0.9016000000000001,3.22,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-10 01:30:00,3.46656,1.01108,3.6109999999999998,0.16416,0.047880000000000006,0.171,3.3024,0.9632000000000001,3.44,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-10 02:00:00,3.4128,0.9954000000000001,3.555,0.168,0.049,0.17500000000000002,3.2448,0.9464,3.38,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-10 02:30:00,3.65184,1.06512,3.8040000000000003,0.33024000000000003,0.09632,0.34400000000000003,3.3216,0.9688,3.46,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-10 03:00:00,3.75936,1.0964800000000001,3.916,0.45696000000000003,0.13328,0.47600000000000003,3.3024,0.9632000000000001,3.44,3.792,1.106,3.95,3.792,1.106,3.95
2019-09-10 03:30:00,3.73536,1.08948,3.891,0.45216000000000006,0.13188,0.47100000000000003,3.2832,0.9576,3.42,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-10 04:00:00,3.6864,1.0752,3.84,0.46080000000000004,0.13440000000000002,0.48,3.2256,0.9408000000000001,3.36,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-10 04:30:00,3.40128,0.99204,3.543,0.5020800000000001,0.14644000000000001,0.523,2.8992,0.8456,3.02,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-09-10 05:00:00,3.30048,0.96264,3.438,0.51648,0.15064000000000002,0.538,2.784,0.812,2.9,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-09-10 05:30:00,3.65184,1.06512,3.8040000000000003,0.49344000000000005,0.14392000000000002,0.514,3.1584,0.9212,3.29,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-10 06:00:00,3.60192,1.05056,3.752,0.46272,0.13496000000000002,0.482,3.1392,0.9156000000000001,3.27,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-10 06:30:00,3.50784,1.02312,3.654,0.39744,0.11592000000000001,0.41400000000000003,3.1104,0.9072,3.24,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-09-10 07:00:00,3.9648,1.1564,4.13,0.44160000000000005,0.1288,0.46,3.5232,1.0276,3.67,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-10 07:30:00,5.04864,1.47252,5.259,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.656,1.358,4.85,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-09-10 08:00:00,5.37984,1.56912,5.604,0.48384000000000005,0.14112000000000002,0.504,4.896,1.428,5.1,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-09-10 08:30:00,5.31744,1.55092,5.539,0.44064000000000003,0.12852000000000002,0.459,4.8768,1.4224,5.08,7.008,2.044,7.3,7.008,2.044,7.3
2019-09-10 09:00:00,3.78336,1.10348,3.941,0.26976,0.07868,0.281,3.5136000000000003,1.0248,3.66,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-09-10 09:30:00,4.1904,1.2222,4.365,0.3408,0.0994,0.355,3.8496,1.1228,4.01,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-09-10 10:00:00,5.86752,1.71136,6.112,0.5107200000000001,0.14896,0.532,5.3568,1.5624,5.58,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-09-10 10:30:00,5.6784,1.6562000000000001,5.915,0.5808,0.1694,0.605,5.0976,1.4868000000000001,5.31,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-09-10 11:00:00,5.08608,1.48344,5.298,0.63168,0.18424000000000001,0.658,4.4544,1.2992,4.64,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-09-10 11:30:00,4.37184,1.27512,4.554,0.6278400000000001,0.18312,0.654,3.7439999999999998,1.092,3.9,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-09-10 12:00:00,4.00608,1.16844,4.173,0.6460800000000001,0.18844000000000002,0.673,3.36,0.98,3.5,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-09-10 12:30:00,4.14144,1.20792,4.314,0.5894400000000001,0.17192000000000002,0.614,3.552,1.036,3.7,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-09-10 13:00:00,4.5244800000000005,1.3196400000000001,4.713,0.55008,0.16044,0.5730000000000001,3.9744,1.1592,4.14,7.008,2.044,7.3,7.008,2.044,7.3
2019-09-10 13:30:00,4.8,1.4,5.0,0.5376000000000001,0.1568,0.56,4.2624,1.2432,4.44,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-09-10 14:00:00,4.23552,1.23536,4.412,0.58752,0.17136,0.612,3.648,1.064,3.8,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-09-10 14:30:00,3.6336,1.0598,3.785,0.5328,0.1554,0.555,3.1008,0.9044000000000001,3.23,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-10 15:00:00,3.50976,1.02368,3.656,0.59136,0.17248000000000002,0.616,2.9184,0.8512000000000001,3.04,6.144,1.792,6.4,6.144,1.792,6.4
2019-09-10 15:30:00,3.5491200000000003,1.03516,3.697,0.50592,0.14756000000000002,0.527,3.0432,0.8876000000000001,3.17,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-10 16:00:00,3.96,1.155,4.125,0.504,0.147,0.525,3.456,1.008,3.6,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-09-10 16:30:00,4.22976,1.23368,4.406,0.49536,0.14448000000000003,0.516,3.7344,1.0892,3.89,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-10 17:00:00,4.58592,1.33756,4.777,0.5347200000000001,0.15596000000000002,0.557,4.0512,1.1816,4.22,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-09-10 17:30:00,4.68576,1.3666800000000001,4.881,0.50976,0.14868,0.531,4.176,1.218,4.35,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-09-10 18:00:00,4.62336,1.34848,4.816,0.49536,0.14448000000000003,0.516,4.128,1.204,4.3,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-09-10 18:30:00,4.57152,1.33336,4.7620000000000005,0.48192,0.14056000000000002,0.502,4.0896,1.1928,4.26,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-10 19:00:00,4.67136,1.3624800000000001,4.866,0.48576,0.14168,0.506,4.1856,1.2208,4.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-10 19:30:00,4.5408,1.3244,4.73,0.48,0.14,0.5,4.0608,1.1844000000000001,4.23,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-09-10 20:00:00,4.51584,1.31712,4.704,0.48384000000000005,0.14112000000000002,0.504,4.032,1.176,4.2,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-09-10 20:30:00,4.4064,1.2852000000000001,4.59,0.48960000000000004,0.1428,0.51,3.9168000000000003,1.1424,4.08,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-10 21:00:00,3.9753600000000002,1.15948,4.141,0.50976,0.14868,0.531,3.4656000000000002,1.0108,3.61,5.712,1.666,5.95,5.712,1.666,5.95
2019-09-10 21:30:00,3.768,1.099,3.925,0.504,0.147,0.525,3.2640000000000002,0.9520000000000001,3.4,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-10 22:00:00,3.49728,1.02004,3.643,0.55008,0.16044,0.5730000000000001,2.9472,0.8596,3.07,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-09-10 22:30:00,3.6086400000000003,1.05252,3.759,0.5270400000000001,0.15372000000000002,0.549,3.0816,0.8988,3.21,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-09-10 23:00:00,3.8112,1.1116,3.9699999999999998,0.5184,0.1512,0.54,3.2928,0.9604,3.43,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-09-10 23:30:00,3.69408,1.07744,3.848,0.51648,0.15064000000000002,0.538,3.1776,0.9268000000000001,3.31,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-11 00:00:00,3.7296,1.0878,3.885,0.5232,0.1526,0.545,3.2064,0.9352,3.34,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-11 00:30:00,3.5808,1.0444,3.73,0.5376000000000001,0.1568,0.56,3.0432,0.8876000000000001,3.17,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-11 01:00:00,3.3264,0.9702000000000001,3.465,0.552,0.161,0.5750000000000001,2.7744,0.8092,2.89,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-11 01:30:00,3.17472,0.9259600000000001,3.307,0.54432,0.15876,0.5670000000000001,2.6304,0.7672,2.74,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-11 02:00:00,3.17568,0.9262400000000001,3.308,0.5644800000000001,0.16464,0.588,2.6112,0.7616,2.7199999999999998,4.608,1.344,4.8,4.608,1.344,4.8
2019-09-11 02:30:00,3.0864,0.9002,3.215,0.648,0.189,0.675,2.4384,0.7112,2.54,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-11 03:00:00,3.08064,0.8985200000000001,3.209,0.57504,0.16772,0.599,2.5056000000000003,0.7308,2.61,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-11 03:30:00,2.89152,0.8433600000000001,3.012,0.56832,0.16576000000000002,0.592,2.3232,0.6776,2.42,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-11 04:00:00,2.94336,0.85848,3.066,0.6489600000000001,0.18928,0.676,2.2944,0.6692,2.39,4.9536,1.4448,5.16,4.9536,1.4448,5.16
