Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 04:30:00,2.91936,0.85148,3.041,0.59616,0.17388,0.621,2.3232,0.6776,2.42,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-09-11 05:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.6134400000000001,0.17892000000000002,0.639,1.9008,0.5544,1.98,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-11 05:30:00,2.304,0.672,2.4,0.5952000000000001,0.1736,0.62,1.7088,0.4984,1.78,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-11 06:00:00,2.29728,0.6700400000000001,2.393,0.34848,0.10164000000000001,0.363,1.9488,0.5684,2.03,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-11 06:30:00,2.8992,0.8456,3.02,0.3744,0.1092,0.39,2.5248,0.7364,2.63,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-09-11 07:00:00,2.9212800000000003,0.85204,3.043,0.39648000000000005,0.11564,0.41300000000000003,2.5248,0.7364,2.63,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-09-11 07:30:00,3.2496,0.9478000000000001,3.385,0.456,0.133,0.47500000000000003,2.7936,0.8148000000000001,2.91,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-09-11 08:00:00,3.456,1.008,3.6,0.45120000000000005,0.1316,0.47000000000000003,3.0048,0.8764000000000001,3.13,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-09-11 08:30:00,3.58368,1.04524,3.733,0.5020800000000001,0.14644000000000001,0.523,3.0816,0.8988,3.21,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-09-11 09:00:00,3.52896,1.02928,3.676,0.7449600000000001,0.21728000000000003,0.776,2.784,0.812,2.9,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-09-11 09:30:00,3.1344,0.9142,3.265,0.8016000000000001,0.2338,0.835,2.3328,0.6804,2.43,6.912,2.016,7.2,6.912,2.016,7.2
2019-09-11 10:00:00,2.84544,0.8299200000000001,2.964,0.9734400000000001,0.28392,1.014,1.8719999999999999,0.546,1.9500000000000002,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-09-11 10:30:00,2.67552,0.78036,2.787,0.88992,0.25956,0.927,1.7856,0.5208,1.8599999999999999,7.632,2.226,7.95,7.632,2.226,7.95
2019-09-11 11:00:00,2.63328,0.7680400000000001,2.743,0.91488,0.26684,0.9530000000000001,1.7184,0.5012,1.79,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-09-11 11:30:00,2.6601600000000003,0.77588,2.771,0.9321600000000001,0.27188,0.971,1.728,0.504,1.8,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-09-11 12:00:00,2.68032,0.78176,2.792,1.00992,0.29456000000000004,1.052,1.6703999999999999,0.4872,1.74,7.44,2.17,7.75,7.44,2.17,7.75
2019-09-11 12:30:00,2.9203200000000002,0.8517600000000001,3.042,0.97152,0.28336,1.012,1.9488,0.5684,2.03,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-09-11 13:00:00,4.24704,1.23872,4.424,0.8678400000000001,0.25312,0.904,3.3792,0.9856,3.52,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-11 13:30:00,4.31232,1.25776,4.492,0.97152,0.28336,1.012,3.3407999999999998,0.9744,3.48,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-09-11 14:00:00,2.7984,0.8162,2.915,0.936,0.273,0.975,1.8624,0.5432,1.94,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-09-11 14:30:00,2.6736,0.7798,2.785,0.9264,0.2702,0.965,1.7472,0.5096,1.82,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-09-11 15:00:00,3.2784,0.9562,3.415,0.8496,0.24780000000000002,0.885,2.4288,0.7084,2.5300000000000002,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-09-11 15:30:00,3.17472,0.9259600000000001,3.307,0.80352,0.23436,0.837,2.3712,0.6916,2.47,6.432,1.876,6.7,6.432,1.876,6.7
2019-09-11 16:00:00,3.00384,0.8761200000000001,3.129,0.8918400000000001,0.26012,0.929,2.112,0.616,2.2,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-09-11 16:30:00,3.29376,0.9606800000000001,3.431,0.8553600000000001,0.24948,0.891,2.4384,0.7112,2.54,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-09-11 17:00:00,3.40128,0.99204,3.543,0.8860800000000001,0.25844,0.923,2.5152,0.7336,2.62,7.536,2.198,7.85,7.536,2.198,7.85
2019-09-11 17:30:00,2.95488,0.86184,3.078,0.50688,0.14784,0.528,2.448,0.714,2.55,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-09-11 18:00:00,3.13632,0.9147600000000001,3.267,0.48672000000000004,0.14196,0.507,2.6496,0.7728,2.76,7.248,2.114,7.55,7.248,2.114,7.55
2019-09-11 18:30:00,3.7728,1.1004,3.93,0.30720000000000003,0.0896,0.32,3.4656000000000002,1.0108,3.61,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-09-11 19:00:00,4.72224,1.37732,4.9190000000000005,0.29664,0.08652000000000001,0.309,4.4256,1.2908,4.61,5.856,1.708,6.1,5.856,1.708,6.1
2019-09-11 19:30:00,5.2588799999999996,1.53384,5.478,0.20928000000000002,0.061040000000000004,0.218,5.0496,1.4727999999999999,5.26,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-09-11 20:00:00,4.75392,1.38656,4.952,0.17472000000000001,0.050960000000000005,0.182,4.5792,1.3356,4.77,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-09-11 20:30:00,3.85248,1.12364,4.013,0.10848000000000001,0.03164,0.113,3.7439999999999998,1.092,3.9,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-09-11 21:00:00,4.23072,1.23396,4.407,0.17952,0.052360000000000004,0.187,4.0512,1.1816,4.22,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-11 21:30:00,4.20192,1.22556,4.377,0.16992000000000002,0.04956000000000001,0.177,4.032,1.176,4.2,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-09-11 22:00:00,3.9888,1.1634,4.155,0.168,0.049,0.17500000000000002,3.8208,1.1144,3.98,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-11 22:30:00,3.71616,1.08388,3.871,0.16416,0.047880000000000006,0.171,3.552,1.036,3.7,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-11 23:00:00,3.3264,0.9702000000000001,3.465,0.1776,0.051800000000000006,0.185,3.1488,0.9184,3.2800000000000002,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-11 23:30:00,3.42048,0.9976400000000001,3.563,0.17568,0.05124,0.183,3.2448,0.9464,3.38,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-09-12 00:00:00,3.3936,0.9898,3.535,0.1968,0.0574,0.20500000000000002,3.1968,0.9324,3.33,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-12 00:30:00,3.2524800000000003,0.94864,3.388,0.19008000000000003,0.05544,0.198,3.0624,0.8932,3.19,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-12 01:00:00,2.91648,0.8506400000000001,3.038,0.19008000000000003,0.05544,0.198,2.7264,0.7952,2.84,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-12 01:30:00,3.10176,0.90468,3.231,0.19296000000000002,0.056280000000000004,0.201,2.9088000000000003,0.8484,3.03,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-12 02:00:00,2.98848,0.8716400000000001,3.113,0.19488000000000003,0.05684,0.203,2.7936,0.8148000000000001,2.91,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-12 02:30:00,2.98272,0.8699600000000001,3.107,0.18912,0.05516000000000001,0.197,2.7936,0.8148000000000001,2.91,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-09-12 03:00:00,2.96928,0.86604,3.093,0.20448000000000002,0.059640000000000006,0.213,2.7648,0.8064,2.88,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-12 03:30:00,2.99424,0.8733200000000001,3.119,0.21024,0.061320000000000006,0.219,2.784,0.812,2.9,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-12 04:00:00,3.01536,0.87948,3.141,0.23136,0.06748000000000001,0.241,2.784,0.812,2.9,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-12 04:30:00,3.09696,0.9032800000000001,3.226,0.20736000000000002,0.060480000000000006,0.216,2.8896,0.8428,3.01,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-12 05:00:00,3.1584,0.9212,3.29,0.192,0.056,0.2,2.9664,0.8652000000000001,3.09,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-09-12 05:30:00,3.0912,0.9016000000000001,3.22,0.2016,0.058800000000000005,0.21,2.8896,0.8428,3.01,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-12 06:00:00,2.8032,0.8176,2.92,0.2016,0.058800000000000005,0.21,2.6016,0.7588,2.71,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-12 06:30:00,3.12192,0.91056,3.252,0.20352,0.05936,0.212,2.9184,0.8512000000000001,3.04,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-09-12 07:00:00,3.36768,0.9822400000000001,3.508,0.16128,0.047040000000000005,0.168,3.2064,0.9352,3.34,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-09-12 07:30:00,3.49632,1.01976,3.642,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.36,0.98,3.5,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-09-12 08:00:00,3.55872,1.03796,3.707,0.18912,0.05516000000000001,0.197,3.3696,0.9828,3.51,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-09-12 08:30:00,3.83712,1.11916,3.997,0.21792000000000003,0.06356,0.227,3.6192,1.0556,3.77,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-09-12 09:00:00,3.83808,1.11944,3.998,0.30528000000000005,0.08904000000000001,0.318,3.5328,1.0304,3.68,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-09-12 09:30:00,3.65184,1.06512,3.8040000000000003,0.33984000000000003,0.09912000000000001,0.354,3.312,0.966,3.45,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-09-12 10:00:00,3.20736,0.9354800000000001,3.341,0.42336,0.12348,0.441,2.784,0.812,2.9,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-09-12 10:30:00,2.84064,0.82852,2.959,0.46944,0.13692000000000001,0.489,2.3712,0.6916,2.47,7.152,2.086,7.45,7.152,2.086,7.45
2019-09-12 11:00:00,2.57472,0.7509600000000001,2.682,0.50112,0.14616,0.522,2.0736,0.6048,2.16,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-09-12 11:30:00,2.39616,0.6988800000000001,2.496,0.6105600000000001,0.17808000000000002,0.636,1.7856,0.5208,1.8599999999999999,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-09-12 12:00:00,3.4416,1.0038,3.585,1.032,0.301,1.075,2.4096,0.7028,2.51,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-09-12 12:30:00,3.79104,1.10572,3.949,1.03584,0.30212,1.079,2.7552,0.8036000000000001,2.87,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-09-12 13:00:00,3.31776,0.9676800000000001,3.456,1.16736,0.34048,1.216,2.1504,0.6272,2.24,7.296,2.128,7.6,7.296,2.128,7.6
2019-09-12 13:30:00,3.22368,0.9402400000000001,3.358,1.23648,0.36064,1.288,1.9872,0.5796,2.07,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2019-09-12 14:00:00,2.97408,0.8674400000000001,3.098,1.15968,0.33824000000000004,1.208,1.8144,0.5292,1.8900000000000001,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2019-09-12 14:30:00,3.27168,0.9542400000000001,3.408,1.35168,0.39424000000000003,1.408,1.92,0.56,2.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-09-12 15:00:00,3.6201600000000003,1.05588,3.771,1.54656,0.45108000000000004,1.611,2.0736,0.6048,2.16,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-09-12 15:30:00,3.5020800000000003,1.02144,3.648,1.46688,0.42784000000000005,1.528,2.0352,0.5936,2.12,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-09-12 16:00:00,3.312,0.966,3.45,1.488,0.434,1.55,1.824,0.532,1.9,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-09-12 16:30:00,3.65664,1.06652,3.809,1.37184,0.40012000000000003,1.429,2.2848,0.6664,2.38,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-12 17:00:00,3.576,1.043,3.725,1.4448,0.4214,1.505,2.1312,0.6216,2.22,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-09-12 17:30:00,3.7296,1.0878,3.885,1.4064,0.4102,1.465,2.3232,0.6776,2.42,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-09-12 18:00:00,3.88896,1.13428,4.051,1.45056,0.42308,1.5110000000000001,2.4384,0.7112,2.54,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-09-12 18:30:00,4.01568,1.17124,4.183,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.5728,0.7504000000000001,2.68,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-09-12 19:00:00,3.88032,1.13176,4.042,1.50912,0.44016000000000005,1.572,2.3712,0.6916,2.47,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-09-12 19:30:00,4.15872,1.21296,4.332,1.49952,0.43736,1.562,2.6592000000000002,0.7756000000000001,2.77,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-09-12 20:00:00,3.8976,1.1368,4.06,1.2671999999999999,0.36960000000000004,1.32,2.6304,0.7672,2.74,6.72,1.96,7.0,6.72,1.96,7.0
2019-09-12 20:30:00,3.95808,1.1544400000000001,4.123,1.22208,0.35644000000000003,1.2730000000000001,2.7359999999999998,0.798,2.85,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-09-12 21:00:00,4.00992,1.16956,4.177,1.33152,0.38836000000000004,1.387,2.6784,0.7812,2.79,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-09-12 21:30:00,4.23072,1.23396,4.407,1.25472,0.36596,1.307,2.976,0.868,3.1,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-12 22:00:00,4.09248,1.19364,4.263,1.21248,0.35364,1.263,2.88,0.84,3.0,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-12 22:30:00,4.55808,1.32944,4.748,1.2172800000000001,0.35504,1.268,3.3407999999999998,0.9744,3.48,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-12 23:00:00,4.18464,1.22052,4.359,1.26624,0.36932000000000004,1.319,2.9184,0.8512000000000001,3.04,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-09-12 23:30:00,3.90144,1.13792,4.064,1.25184,0.36512000000000006,1.304,2.6496,0.7728,2.76,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-13 00:00:00,3.47904,1.01472,3.624,1.26144,0.36792,1.314,2.2176,0.6468,2.31,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-13 00:30:00,3.7439999999999998,1.092,3.9,1.2,0.35000000000000003,1.25,2.544,0.742,2.65,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-13 01:00:00,3.07776,0.89768,3.206,0.31296,0.09128000000000001,0.326,2.7648,0.8064,2.88,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-13 01:30:00,3.06048,0.8926400000000001,3.188,0.29568,0.08624000000000001,0.308,2.7648,0.8064,2.88,4.176,1.218,4.35,4.176,1.218,4.35
2019-09-13 02:00:00,3.12576,0.91168,3.2560000000000002,0.21696000000000001,0.06328,0.226,2.9088000000000003,0.8484,3.03,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-13 02:30:00,2.98368,0.8702400000000001,3.108,0.22848000000000002,0.06664,0.23800000000000002,2.7552,0.8036000000000001,2.87,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-13 03:00:00,2.81856,0.82208,2.936,0.22656,0.06608,0.23600000000000002,2.592,0.756,2.7,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-13 03:30:00,2.54592,0.7425600000000001,2.652,0.16512000000000002,0.04816,0.17200000000000001,2.3808,0.6944,2.48,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-13 04:00:00,2.55744,0.74592,2.664,0.21504,0.06272000000000001,0.224,2.3424,0.6832,2.44,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-13 04:30:00,2.79168,0.8142400000000001,2.908,0.22848000000000002,0.06664,0.23800000000000002,2.5632,0.7476,2.67,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-13 05:00:00,2.90784,0.8481200000000001,3.029,0.19104000000000002,0.055720000000000006,0.199,2.7168,0.7924,2.83,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-13 05:30:00,2.90112,0.84616,3.022,0.18432,0.05376,0.192,2.7168,0.7924,2.83,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-09-13 06:00:00,2.97504,0.86772,3.099,0.20064,0.05852,0.209,2.7744,0.8092,2.89,3.936,1.148,4.1,3.936,1.148,4.1
2019-09-13 06:30:00,3.1536,0.9198000000000001,3.285,0.1968,0.0574,0.20500000000000002,2.9568000000000003,0.8624,3.08,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-09-13 07:00:00,3.26784,0.9531200000000001,3.404,0.20544,0.05992000000000001,0.214,3.0624,0.8932,3.19,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-13 07:30:00,3.4512,1.0066,3.5949999999999998,0.2064,0.060200000000000004,0.215,3.2448,0.9464,3.38,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-09-13 08:00:00,3.70944,1.08192,3.864,0.63744,0.18592,0.664,3.072,0.896,3.2,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-13 08:30:00,4.02336,1.17348,4.191,1.17216,0.34188,1.221,2.8512,0.8316,2.9699999999999998,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-13 09:00:00,4.08,1.19,4.25,1.2,0.35000000000000003,1.25,2.88,0.84,3.0,5.136,1.498,5.35,5.136,1.498,5.35
2019-09-13 09:30:00,3.94944,1.15192,4.114,1.2230400000000001,0.35672000000000004,1.274,2.7264,0.7952,2.84,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-13 10:00:00,3.8937600000000003,1.13568,4.056,1.26336,0.36848000000000003,1.316,2.6304,0.7672,2.74,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-13 10:30:00,3.75168,1.09424,3.908,1.30368,0.38024,1.358,2.448,0.714,2.55,5.472,1.596,5.7,5.472,1.596,5.7
2019-09-13 11:00:00,3.78144,1.1029200000000001,3.939,1.33344,0.38892000000000004,1.389,2.448,0.714,2.55,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-09-13 11:30:00,3.60384,1.05112,3.754,1.29024,0.37632000000000004,1.344,2.3136,0.6748000000000001,2.41,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-09-13 12:00:00,3.76512,1.09816,3.922,1.29792,0.37856,1.3519999999999999,2.4672,0.7196,2.5700000000000003,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-13 12:30:00,3.5731200000000003,1.04216,3.722,1.30752,0.38136000000000003,1.362,2.2656,0.6608,2.36,5.136,1.498,5.35,5.136,1.498,5.35
2019-09-13 13:00:00,3.5952,1.0486,3.745,1.2816,0.3738,1.335,2.3136,0.6748000000000001,2.41,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-13 13:30:00,3.36672,0.98196,3.507,1.24512,0.36316000000000004,1.297,2.1216,0.6188,2.21,5.328,1.554,5.55,5.328,1.554,5.55
2019-09-13 14:00:00,3.15072,0.9189600000000001,3.282,1.29792,0.37856,1.3519999999999999,1.8528,0.5404,1.9300000000000002,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-09-13 14:30:00,2.97312,0.86716,3.097,1.29312,0.37716000000000005,1.347,1.6800000000000002,0.49,1.75,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-13 15:00:00,3.04512,0.8881600000000001,3.172,1.26912,0.37016000000000004,1.322,1.776,0.518,1.85,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-09-13 15:30:00,2.99328,0.87304,3.118,1.20768,0.35224000000000005,1.258,1.7856,0.5208,1.8599999999999999,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-13 16:00:00,3.13728,0.9150400000000001,3.268,1.19808,0.34944000000000003,1.248,1.9392,0.5656,2.02,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-09-13 16:30:00,3.36864,0.9825200000000001,3.509,1.17984,0.34412000000000004,1.229,2.1888,0.6384000000000001,2.2800000000000002,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-13 17:00:00,3.74976,1.09368,3.906,1.14816,0.33488,1.196,2.6016,0.7588,2.71,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-13 17:30:00,3.94272,1.14996,4.107,1.12992,0.32956,1.177,2.8128,0.8204,2.93,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-09-13 18:00:00,3.71616,1.08388,3.871,0.17376000000000003,0.05068,0.181,3.5423999999999998,1.0332,3.69,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-09-13 18:30:00,3.78816,1.10488,3.946,0.28416,0.08288000000000001,0.296,3.504,1.022,3.65,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-13 19:00:00,4.04352,1.17936,4.212,0.37632000000000004,0.10976000000000001,0.392,3.6672000000000002,1.0696,3.8200000000000003,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-13 19:30:00,4.11264,1.19952,4.284,0.41664,0.12152,0.434,3.696,1.078,3.85,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-13 20:00:00,4.11936,1.20148,4.291,0.48096000000000005,0.14028000000000002,0.501,3.6384,1.0612,3.79,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-09-13 20:30:00,4.36032,1.27176,4.542,1.13472,0.33096000000000003,1.182,3.2256,0.9408000000000001,3.36,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-09-13 21:00:00,3.81696,1.11328,3.976,0.33216,0.09688000000000001,0.34600000000000003,3.4848,1.0164,3.63,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-13 21:30:00,3.76032,1.09676,3.917,0.42912000000000006,0.12516000000000002,0.447,3.3312,0.9716,3.47,4.896,1.428,5.1,4.896,1.428,5.1
2019-09-13 22:00:00,3.62112,1.05616,3.7720000000000002,0.42432000000000003,0.12376000000000001,0.442,3.1968,0.9324,3.33,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-13 22:30:00,3.20064,0.9335200000000001,3.334,0.38784,0.11312000000000001,0.404,2.8128,0.8204,2.93,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-13 23:00:00,3.12768,0.91224,3.258,0.45888,0.13384000000000001,0.47800000000000004,2.6688,0.7784000000000001,2.7800000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-13 23:30:00,2.92992,0.8545600000000001,3.052,0.45312,0.13216,0.47200000000000003,2.4768,0.7224,2.58,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-09-14 00:00:00,3.03936,0.88648,3.166,0.45696000000000003,0.13328,0.47600000000000003,2.5824,0.7532,2.69,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-14 00:30:00,3.17856,0.9270800000000001,3.311,0.46176000000000006,0.13468000000000002,0.481,2.7168,0.7924,2.83,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-14 01:00:00,2.94048,0.8576400000000001,3.063,0.45408000000000004,0.13244,0.47300000000000003,2.4864,0.7252000000000001,2.59,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-14 01:30:00,2.9318400000000002,0.8551200000000001,3.054,0.44544000000000006,0.12992,0.464,2.4864,0.7252000000000001,2.59,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-14 02:00:00,2.93664,0.8565200000000001,3.059,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.4864,0.7252000000000001,2.59,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-14 02:30:00,3.04512,0.8881600000000001,3.172,0.45312,0.13216,0.47200000000000003,2.592,0.756,2.7,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-14 03:00:00,2.8147200000000003,0.82096,2.932,0.45312,0.13216,0.47200000000000003,2.3616,0.6888000000000001,2.46,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-14 03:30:00,2.7955200000000002,0.8153600000000001,2.912,0.45312,0.13216,0.47200000000000003,2.3424,0.6832,2.44,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-14 04:00:00,2.7907200000000003,0.81396,2.907,0.45792000000000005,0.13356,0.47700000000000004,2.3328,0.6804,2.43,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-14 04:30:00,2.71104,0.7907200000000001,2.824,0.45504000000000006,0.13272,0.47400000000000003,2.2560000000000002,0.658,2.35,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-14 05:00:00,2.66496,0.7772800000000001,2.776,0.45696000000000003,0.13328,0.47600000000000003,2.208,0.644,2.3,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-14 05:30:00,2.97312,0.86716,3.097,0.45792000000000005,0.13356,0.47700000000000004,2.5152,0.7336,2.62,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-14 06:00:00,2.93856,0.8570800000000001,3.061,0.45216000000000006,0.13188,0.47100000000000003,2.4864,0.7252000000000001,2.59,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-14 06:30:00,3.01824,0.8803200000000001,3.144,0.45504000000000006,0.13272,0.47400000000000003,2.5632,0.7476,2.67,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-14 07:00:00,3.19776,0.9326800000000001,3.331,0.45216000000000006,0.13188,0.47100000000000003,2.7456,0.8008000000000001,2.86,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-14 07:30:00,3.39168,0.9892400000000001,3.533,0.45408000000000004,0.13244,0.47300000000000003,2.9376,0.8568,3.06,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-14 08:00:00,3.408,0.994,3.55,0.45120000000000005,0.1316,0.47000000000000003,2.9568000000000003,0.8624,3.08,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-14 08:30:00,3.01632,0.8797600000000001,3.142,0.40512000000000004,0.11816000000000002,0.422,2.6112,0.7616,2.7199999999999998,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-14 09:00:00,2.8992,0.8456,3.02,0.2016,0.058800000000000005,0.21,2.6976,0.7868,2.81,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-09-14 09:30:00,3.46176,1.00968,3.606,0.7929600000000001,0.23128,0.8260000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-14 10:00:00,3.53568,1.03124,3.683,1.25088,0.36484000000000005,1.303,2.2848,0.6664,2.38,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-14 10:30:00,3.3792,0.9856,3.52,1.2576,0.3668,1.31,2.1216,0.6188,2.21,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-09-14 11:00:00,4.40928,1.28604,4.593,1.27008,0.37044000000000005,1.323,3.1392,0.9156000000000001,3.27,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-09-14 11:30:00,3.85344,1.12392,4.014,1.27104,0.37072000000000005,1.324,2.5824,0.7532,2.69,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-14 12:00:00,3.35808,0.9794400000000001,3.498,1.28448,0.37464000000000003,1.338,2.0736,0.6048,2.16,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-14 12:30:00,3.2208,0.9394,3.355,1.2624,0.3682,1.315,1.9584000000000001,0.5712,2.04,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-09-14 13:00:00,3.28896,0.9592800000000001,3.426,1.26336,0.36848000000000003,1.316,2.0256,0.5908,2.11,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-14 13:30:00,3.56928,1.04104,3.718,1.24608,0.36344000000000004,1.298,2.3232,0.6776,2.42,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-14 14:00:00,2.90592,0.8475600000000001,3.027,1.23552,0.36036,1.287,1.6703999999999999,0.4872,1.74,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-14 14:30:00,2.592,0.756,2.7,1.2,0.35000000000000003,1.25,1.392,0.406,1.45,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-14 15:00:00,2.86368,0.8352400000000001,2.983,1.1932800000000001,0.34804,1.2429999999999999,1.6703999999999999,0.4872,1.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-09-14 15:30:00,2.77728,0.8100400000000001,2.893,1.17408,0.34244,1.223,1.6032000000000002,0.4676,1.67,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-14 16:00:00,2.784,0.812,2.9,1.1808,0.34440000000000004,1.23,1.6032000000000002,0.4676,1.67,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-14 16:30:00,3.26304,0.9517200000000001,3.399,1.15104,0.33572,1.199,2.112,0.616,2.2,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-14 17:00:00,3.43392,1.00156,3.577,1.13952,0.33236000000000004,1.187,2.2944,0.6692,2.39,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-09-14 17:30:00,3.48864,1.01752,3.634,1.14624,0.33432,1.194,2.3424,0.6832,2.44,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-14 18:00:00,3.8592,1.1256,4.02,1.152,0.336,1.2,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-09-14 18:30:00,3.9523200000000003,1.15276,4.117,1.13952,0.33236000000000004,1.187,2.8128,0.8204,2.93,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-14 19:00:00,4.12032,1.20176,4.292,1.14432,0.33376,1.192,2.976,0.868,3.1,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-14 19:30:00,3.85536,1.12448,4.016,1.10016,0.32088,1.146,2.7552,0.8036000000000001,2.87,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-14 20:00:00,4.06752,1.18636,4.237,1.08192,0.31556,1.127,2.9856,0.8708,3.11,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-14 20:30:00,4.00704,1.16872,4.174,1.14624,0.33432,1.194,2.8608000000000002,0.8344,2.98,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-14 21:00:00,3.47232,1.01276,3.617,1.19712,0.34916,1.2469999999999999,2.2752,0.6636000000000001,2.37,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-14 21:30:00,3.35328,0.9780400000000001,3.493,1.1932800000000001,0.34804,1.2429999999999999,2.16,0.63,2.25,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-09-14 22:00:00,3.23232,0.94276,3.367,1.21632,0.35476,1.267,2.016,0.588,2.1,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-14 22:30:00,3.3350400000000002,0.97272,3.474,1.20384,0.35112000000000004,1.254,2.1312,0.6216,2.22,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-09-14 23:00:00,2.77248,0.80864,2.888,1.18848,0.34664,1.238,1.584,0.462,1.65,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-09-14 23:30:00,3.19776,0.9326800000000001,3.331,1.18176,0.34468000000000004,1.231,2.016,0.588,2.1,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-15 00:00:00,2.80512,0.8181600000000001,2.922,1.21152,0.35336,1.262,1.5936,0.46480000000000005,1.6600000000000001,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-15 00:30:00,2.904,0.847,3.025,1.1952,0.3486,1.245,1.7088,0.4984,1.78,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-15 01:00:00,2.9088000000000003,0.8484,3.03,1.152,0.336,1.2,1.7568000000000001,0.5124000000000001,1.83,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-15 01:30:00,2.8377600000000003,0.8276800000000001,2.956,1.1577600000000001,0.33768000000000004,1.206,1.6800000000000002,0.49,1.75,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-15 02:00:00,2.76384,0.8061200000000001,2.879,1.17984,0.34412000000000004,1.229,1.584,0.462,1.65,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-15 02:30:00,2.90016,0.8458800000000001,3.021,1.24896,0.36428000000000005,1.301,1.6512,0.48160000000000003,1.72,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-15 03:00:00,2.7024,0.7882,2.815,1.1952,0.3486,1.245,1.5072,0.43960000000000005,1.57,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-15 03:30:00,2.6736,0.7798,2.785,1.2144,0.3542,1.2650000000000001,1.4592,0.42560000000000003,1.52,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-09-15 04:00:00,2.38752,0.6963600000000001,2.487,1.17792,0.34356000000000003,1.227,1.2096,0.3528,1.26,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-15 04:30:00,2.56896,0.7492800000000001,2.676,1.17696,0.34328000000000003,1.226,1.392,0.406,1.45,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-15 05:00:00,2.52096,0.73528,2.626,1.17696,0.34328000000000003,1.226,1.344,0.392,1.4,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-15 05:30:00,2.51136,0.73248,2.616,1.16736,0.34048,1.216,1.344,0.392,1.4,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-15 06:00:00,2.6236800000000002,0.76524,2.733,1.20288,0.35084000000000004,1.2530000000000001,1.4208,0.41440000000000005,1.48,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-15 06:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.17408,0.34244,1.223,1.5648,0.45640000000000003,1.63,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-15 07:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1952,0.3486,1.245,1.536,0.448,1.6,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-15 07:30:00,2.79264,0.81452,2.909,1.17024,0.34132,1.219,1.6224,0.4732,1.69,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-15 08:00:00,3.39936,0.99148,3.541,1.17216,0.34188,1.221,2.2272,0.6496000000000001,2.32,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-15 08:30:00,2.95392,0.8615600000000001,3.077,1.16832,0.34076,1.217,1.7856,0.5208,1.8599999999999999,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-15 09:00:00,3.39744,0.9909200000000001,3.539,1.24704,0.36372000000000004,1.299,2.1504,0.6272,2.24,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-09-15 09:30:00,3.4368,1.0024,3.58,1.3056,0.3808,1.3599999999999999,2.1312,0.6216,2.22,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-09-15 10:00:00,3.19104,0.9307200000000001,3.324,1.35744,0.39592000000000005,1.4140000000000001,1.8336000000000001,0.5348,1.9100000000000001,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-15 10:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.30464,0.38052,1.359,1.9296000000000002,0.5628000000000001,2.01,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-09-15 11:00:00,3.61248,1.05364,3.763,1.28928,0.37604000000000004,1.343,2.3232,0.6776,2.42,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-15 11:30:00,2.9923200000000003,0.8727600000000001,3.117,1.21632,0.35476,1.267,1.776,0.518,1.85,4.944,1.442,5.15,4.944,1.442,5.15
2019-09-15 12:00:00,3.024,0.882,3.15,1.3056,0.3808,1.3599999999999999,1.7184,0.5012,1.79,4.944,1.442,5.15,4.944,1.442,5.15
2019-09-15 12:30:00,2.80128,0.8170400000000001,2.918,1.26528,0.36904000000000003,1.318,1.536,0.448,1.6,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-15 13:00:00,2.53056,0.7380800000000001,2.636,1.2825600000000001,0.37408,1.336,1.248,0.364,1.3,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-09-15 13:30:00,2.3923200000000002,0.69776,2.492,1.22112,0.35616000000000003,1.272,1.1712,0.3416,1.22,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-09-15 14:00:00,2.30016,0.67088,2.396,1.22496,0.35728000000000004,1.276,1.0752,0.3136,1.12,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-15 14:30:00,2.4432,0.7126,2.545,1.1952,0.3486,1.245,1.248,0.364,1.3,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-15 15:00:00,2.70816,0.78988,2.821,1.20096,0.35028000000000004,1.251,1.5072,0.43960000000000005,1.57,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-09-15 15:30:00,2.48448,0.7246400000000001,2.588,1.20768,0.35224000000000005,1.258,1.2768,0.3724,1.33,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-15 16:00:00,2.79264,0.81452,2.909,1.18944,0.34692,1.239,1.6032000000000002,0.4676,1.67,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-09-15 16:30:00,3.26784,0.9531200000000001,3.404,1.16544,0.33992000000000006,1.214,2.1024,0.6132000000000001,2.19,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-15 17:00:00,3.6432,1.0626,3.795,1.176,0.343,1.225,2.4672,0.7196,2.5700000000000003,4.8,1.4,5.0,4.8,1.4,5.0
2019-09-15 17:30:00,3.68064,1.07352,3.834,1.18464,0.34552000000000005,1.234,2.496,0.728,2.6,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-09-15 18:00:00,3.91584,1.14212,4.079,1.15104,0.33572,1.199,2.7648,0.8064,2.88,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-09-15 18:30:00,4.12608,1.20344,4.298,1.15008,0.33544,1.198,2.976,0.868,3.1,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-15 19:00:00,4.2192,1.2306,4.395,1.1664,0.3402,1.215,3.0528,0.8904000000000001,3.18,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-15 19:30:00,4.36608,1.27344,4.548,1.14048,0.33264000000000005,1.188,3.2256,0.9408000000000001,3.36,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-15 20:00:00,4.464,1.302,4.65,1.1424,0.3332,1.19,3.3216,0.9688,3.46,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-15 20:30:00,4.3824,1.2782,4.565,1.1376,0.33180000000000004,1.185,3.2448,0.9464,3.38,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-15 21:00:00,4.29792,1.25356,4.477,1.13952,0.33236000000000004,1.187,3.1584,0.9212,3.29,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-15 21:30:00,4.18944,1.22192,4.364,1.13664,0.33152000000000004,1.184,3.0528,0.8904000000000001,3.18,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-09-15 22:00:00,4.01088,1.16984,4.178,1.14048,0.33264000000000005,1.188,2.8704,0.8372,2.99,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-09-15 22:30:00,3.8227200000000003,1.11496,3.982,1.13472,0.33096000000000003,1.182,2.688,0.784,2.8,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-15 23:00:00,3.77952,1.10236,3.9370000000000003,1.13952,0.33236000000000004,1.187,2.64,0.77,2.75,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-15 23:30:00,4.32288,1.26084,4.503,1.13568,0.33124000000000003,1.183,3.1872,0.9296000000000001,3.32,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-16 00:00:00,4.19616,1.22388,4.371,1.14336,0.33348000000000005,1.191,3.0528,0.8904000000000001,3.18,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-16 00:30:00,3.62112,1.05616,3.7720000000000002,1.13472,0.33096000000000003,1.182,2.4864,0.7252000000000001,2.59,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-16 01:00:00,3.7248,1.0864,3.88,1.1424,0.3332,1.19,2.5824,0.7532,2.69,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-16 01:30:00,3.65088,1.06484,3.803,1.13568,0.33124000000000003,1.183,2.5152,0.7336,2.62,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-09-16 02:00:00,3.58848,1.04664,3.738,1.14048,0.33264000000000005,1.188,2.448,0.714,2.55,3.312,0.966,3.45,3.312,0.966,3.45
2019-09-16 02:30:00,3.52608,1.02844,3.673,1.13568,0.33124000000000003,1.183,2.3904,0.6972,2.49,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-16 03:00:00,3.68448,1.07464,3.838,1.14048,0.33264000000000005,1.188,2.544,0.742,2.65,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-16 03:30:00,3.5232,1.0276,3.67,1.1328,0.3304,1.18,2.3904,0.6972,2.49,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-16 04:00:00,3.29664,0.96152,3.434,1.14624,0.33432,1.194,2.1504,0.6272,2.24,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-09-16 04:30:00,2.84736,0.8304800000000001,2.966,0.34176,0.09968,0.356,2.5056000000000003,0.7308,2.61,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-16 05:00:00,2.71776,0.79268,2.831,0.6057600000000001,0.17668,0.631,2.112,0.616,2.2,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-16 05:30:00,3.5568,1.0374,3.705,1.1376,0.33180000000000004,1.185,2.4192,0.7056,2.52,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-09-16 06:00:00,3.83232,1.11776,3.992,1.14432,0.33376,1.192,2.688,0.784,2.8,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-16 06:30:00,4.128,1.204,4.3,1.1424,0.3332,1.19,2.9856,0.8708,3.11,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-16 07:00:00,4.17216,1.21688,4.346,1.14816,0.33488,1.196,3.024,0.882,3.15,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-16 07:30:00,4.4064,1.2852000000000001,4.59,1.1424,0.3332,1.19,3.2640000000000002,0.9520000000000001,3.4,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-16 08:00:00,4.36608,1.27344,4.548,1.14048,0.33264000000000005,1.188,3.2256,0.9408000000000001,3.36,4.896,1.428,5.1,4.896,1.428,5.1
2019-09-16 08:30:00,4.0512,1.1816,4.22,1.0176,0.2968,1.06,3.0336,0.8848,3.16,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-09-16 09:00:00,3.9878400000000003,1.16312,4.154,0.96384,0.28112000000000004,1.004,3.024,0.882,3.15,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-16 09:30:00,4.21728,1.23004,4.393,0.9628800000000001,0.28084000000000003,1.003,3.2544,0.9492,3.39,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-09-16 10:00:00,4.10208,1.19644,4.273,1.00128,0.29204,1.043,3.1008,0.9044000000000001,3.23,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-09-16 10:30:00,4.17792,1.21856,4.352,1.02912,0.30016000000000004,1.072,3.1488,0.9184,3.2800000000000002,4.944,1.442,5.15,4.944,1.442,5.15
2019-09-16 11:00:00,4.34688,1.26784,4.5280000000000005,1.02528,0.29904000000000003,1.068,3.3216,0.9688,3.46,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-16 11:30:00,4.3104,1.2572,4.49,1.0272000000000001,0.29960000000000003,1.07,3.2832,0.9576,3.42,5.136,1.498,5.35,5.136,1.498,5.35
2019-09-16 12:00:00,4.62816,1.34988,4.821,1.02816,0.29988000000000004,1.071,3.6,1.05,3.75,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-16 12:30:00,4.69248,1.36864,4.888,1.00608,0.29344000000000003,1.048,3.6864,1.0752,3.84,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-16 13:00:00,4.34496,1.26728,4.526,0.37056000000000006,0.10808000000000001,0.386,3.9744,1.1592,4.14,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-09-16 13:30:00,4.38432,1.2787600000000001,4.567,0.37152,0.10836000000000001,0.387,4.0128,1.1703999999999999,4.18,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-09-16 14:00:00,4.22784,1.23312,4.404,0.34944000000000003,0.10192000000000001,0.364,3.8784,1.1312,4.04,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-09-16 14:30:00,4.33632,1.2647599999999999,4.517,0.36192,0.10556000000000001,0.377,3.9744,1.1592,4.14,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-09-16 15:00:00,4.23264,1.23452,4.409,0.34464,0.10052000000000001,0.359,3.888,1.134,4.05,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-09-16 15:30:00,4.10496,1.1972800000000001,4.276,0.34176,0.09968,0.356,3.7632,1.0976,3.92,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-09-16 16:00:00,3.88416,1.13288,4.046,0.34176,0.09968,0.356,3.5423999999999998,1.0332,3.69,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-09-16 16:30:00,4.12032,1.20176,4.292,0.34752000000000005,0.10136,0.362,3.7728,1.1004,3.93,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-16 17:00:00,4.10016,1.19588,4.271,0.59616,0.17388,0.621,3.504,1.022,3.65,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-16 17:30:00,4.84896,1.41428,5.051,1.02816,0.29988000000000004,1.071,3.8208,1.1144,3.98,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-09-16 18:00:00,5.00928,1.4610400000000001,5.218,1.02528,0.29904000000000003,1.068,3.984,1.162,4.15,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-09-16 18:30:00,4.82208,1.40644,5.023,1.03008,0.30044000000000004,1.073,3.792,1.106,3.95,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-09-16 19:00:00,4.96416,1.44788,5.171,1.02816,0.29988000000000004,1.071,3.936,1.148,4.1,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-09-16 19:30:00,4.91424,1.4333200000000001,5.119,1.02624,0.29932000000000003,1.069,3.888,1.134,4.05,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-16 20:00:00,4.848,1.4140000000000001,5.05,1.0272000000000001,0.29960000000000003,1.07,3.8208,1.1144,3.98,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-09-16 20:30:00,4.8566400000000005,1.41652,5.059,1.02624,0.29932000000000003,1.069,3.8304,1.1172,3.99,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-16 21:00:00,4.73376,1.38068,4.931,1.02816,0.29988000000000004,1.071,3.7056,1.0808,3.86,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-16 21:30:00,4.53408,1.32244,4.723,1.03008,0.30044000000000004,1.073,3.504,1.022,3.65,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-16 22:00:00,4.35456,1.27008,4.536,1.05216,0.30688000000000004,1.096,3.3024,0.9632000000000001,3.44,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-16 22:30:00,4.25088,1.23984,4.428,1.04448,0.30464,1.088,3.2064,0.9352,3.34,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-16 23:00:00,4.1376,1.2068,4.31,1.0464,0.3052,1.09,3.0912,0.9016000000000001,3.22,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-09-16 23:30:00,3.71712,1.08416,3.872,1.05792,0.30856,1.102,2.6592000000000002,0.7756000000000001,2.77,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-17 00:00:00,3.68352,1.07436,3.8369999999999997,1.07232,0.31276000000000004,1.117,2.6112,0.7616,2.7199999999999998,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-17 00:30:00,3.66336,1.06848,3.816,1.07136,0.31248000000000004,1.116,2.592,0.756,2.7,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-17 01:00:00,3.44736,1.00548,3.591,1.11456,0.32508000000000004,1.161,2.3328,0.6804,2.43,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-17 01:30:00,3.44064,1.00352,3.584,1.10784,0.32312,1.154,2.3328,0.6804,2.43,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-17 02:00:00,3.38592,0.9875600000000001,3.527,1.08192,0.31556,1.127,2.304,0.672,2.4,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-17 02:30:00,3.09312,0.9021600000000001,3.222,1.05792,0.30856,1.102,2.0352,0.5936,2.12,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-17 03:00:00,2.9260800000000002,0.8534400000000001,3.048,1.06368,0.31024,1.108,1.8624,0.5432,1.94,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-17 03:30:00,2.96544,0.86492,3.089,1.05504,0.30772000000000005,1.099,1.9104,0.5572,1.99,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-09-17 04:00:00,3.01248,0.8786400000000001,3.138,1.07328,0.31304000000000004,1.118,1.9392,0.5656,2.02,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-17 04:30:00,2.84736,0.8304800000000001,2.966,1.10976,0.32368,1.156,1.7376,0.5068,1.81,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-17 05:00:00,2.84544,0.8299200000000001,2.964,1.10784,0.32312,1.154,1.7376,0.5068,1.81,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-09-17 05:30:00,3.06816,0.8948800000000001,3.196,1.08096,0.31528,1.126,1.9872,0.5796,2.07,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-17 06:00:00,3.11136,0.9074800000000001,3.241,1.07616,0.31388000000000005,1.121,2.0352,0.5936,2.12,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-17 06:30:00,3.42528,0.99904,3.568,1.0924800000000001,0.31864000000000003,1.138,2.3328,0.6804,2.43,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-17 07:00:00,3.51744,1.02592,3.664,1.06944,0.31192000000000003,1.114,2.448,0.714,2.55,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-17 07:30:00,3.81408,1.11244,3.973,1.05888,0.30884,1.103,2.7552,0.8036000000000001,2.87,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-17 08:00:00,3.8256,1.1158,3.985,1.0704,0.31220000000000003,1.115,2.7552,0.8036000000000001,2.87,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-17 08:30:00,4.0128,1.1703999999999999,4.18,1.0848,0.3164,1.13,2.928,0.854,3.05,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-09-17 09:00:00,3.76032,1.09676,3.917,1.10112,0.32116,1.147,2.6592000000000002,0.7756000000000001,2.77,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-09-17 09:30:00,3.4992,1.0206,3.645,1.1376,0.33180000000000004,1.185,2.3616,0.6888000000000001,2.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-09-17 10:00:00,3.26208,0.9514400000000001,3.398,1.19808,0.34944000000000003,1.248,2.064,0.602,2.15,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-17 10:30:00,3.06432,0.8937600000000001,3.192,1.23072,0.35896000000000006,1.282,1.8336000000000001,0.5348,1.9100000000000001,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-09-17 11:00:00,3.16896,0.9242800000000001,3.301,1.24896,0.36428000000000005,1.301,1.92,0.56,2.0,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-09-17 11:30:00,3.20352,0.9343600000000001,3.337,1.22592,0.35756000000000004,1.2770000000000001,1.9776,0.5768,2.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-09-17 12:00:00,3.36288,0.98084,3.503,1.17408,0.34244,1.223,2.1888,0.6384000000000001,2.2800000000000002,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-09-17 12:30:00,3.26304,0.9517200000000001,3.399,1.18944,0.34692,1.239,2.0736,0.6048,2.16,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-09-17 13:00:00,3.11808,0.90944,3.248,1.15008,0.33544,1.198,1.968,0.5740000000000001,2.05,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-09-17 13:30:00,3.12384,0.91112,3.254,1.20384,0.35112000000000004,1.254,1.92,0.56,2.0,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-09-17 14:00:00,3.1824,0.9282,3.315,1.1376,0.33180000000000004,1.185,2.0448,0.5964,2.13,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-09-17 14:30:00,3.23904,0.9447200000000001,3.374,1.16544,0.33992000000000006,1.214,2.0736,0.6048,2.16,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-17 15:00:00,3.13056,0.9130800000000001,3.261,1.16256,0.33908000000000005,1.211,1.968,0.5740000000000001,2.05,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-17 15:30:00,3.17376,0.9256800000000001,3.306,1.1577600000000001,0.33768000000000004,1.206,2.016,0.588,2.1,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-09-17 16:00:00,3.21024,0.93632,3.344,1.09824,0.32032000000000005,1.1440000000000001,2.112,0.616,2.2,5.328,1.554,5.55,5.328,1.554,5.55
2019-09-17 16:30:00,3.48576,1.01668,3.6310000000000002,1.08576,0.31668,1.131,2.4,0.7000000000000001,2.5,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-09-17 17:00:00,3.68064,1.07352,3.834,1.03104,0.30072000000000004,1.074,2.6496,0.7728,2.76,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-09-17 17:30:00,4.05696,1.18328,4.226,1.02336,0.29848,1.066,3.0336,0.8848,3.16,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-17 18:00:00,4.37856,1.27708,4.561,0.9993600000000001,0.29148,1.041,3.3792,0.9856,3.52,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-09-17 18:30:00,4.45344,1.29892,4.639,0.9974400000000001,0.29092,1.039,3.456,1.008,3.6,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-09-17 19:00:00,4.31808,1.2594400000000001,4.498,1.02528,0.29904000000000003,1.068,3.2928,0.9604,3.43,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-09-17 19:30:00,4.1184,1.2012,4.29,0.9888,0.2884,1.03,3.1296,0.9128000000000001,3.26,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-17 20:00:00,4.29408,1.25244,4.473,0.9916800000000001,0.28924,1.033,3.3024,0.9632000000000001,3.44,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-09-17 20:30:00,4.26912,1.24516,4.447,0.9859200000000001,0.28756000000000004,1.027,3.2832,0.9576,3.42,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-17 21:00:00,3.82752,1.11636,3.987,0.9763200000000001,0.28476,1.017,2.8512,0.8316,2.9699999999999998,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-17 21:30:00,3.9744,1.1592,4.14,0.9792000000000001,0.2856,1.02,2.9952,0.8736,3.12,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-17 22:00:00,3.9052800000000003,1.13904,4.068,0.97728,0.28504,1.018,2.928,0.854,3.05,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-09-17 22:30:00,3.96672,1.15696,4.132,0.97152,0.28336,1.012,2.9952,0.8736,3.12,4.656,1.358,4.85,4.656,1.358,4.85
2019-09-17 23:00:00,3.50976,1.02368,3.656,0.9849600000000001,0.28728000000000004,1.026,2.5248,0.7364,2.63,4.608,1.344,4.8,4.608,1.344,4.8
2019-09-17 23:30:00,3.51936,1.02648,3.666,0.9753600000000001,0.28448,1.016,2.544,0.742,2.65,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-18 00:00:00,3.38592,0.9875600000000001,3.527,0.9763200000000001,0.28476,1.017,2.4096,0.7028,2.51,3.8592,1.1256,4.02,3.8592,1.1256,4.02
