Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 00:30:00,3.2784,0.9562,3.415,0.9648,0.28140000000000004,1.005,2.3136,0.6748000000000001,2.41,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-09-18 01:00:00,3.32736,0.9704800000000001,3.466,0.9657600000000001,0.28168000000000004,1.006,2.3616,0.6888000000000001,2.46,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-18 01:30:00,3.23904,0.9447200000000001,3.374,0.96384,0.28112000000000004,1.004,2.2752,0.6636000000000001,2.37,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-09-18 02:00:00,3.22272,0.9399600000000001,3.357,0.96672,0.28196000000000004,1.007,2.2560000000000002,0.658,2.35,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-18 02:30:00,3.1248,0.9114000000000001,3.255,0.9648,0.28140000000000004,1.005,2.16,0.63,2.25,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-18 03:00:00,3.03168,0.88424,3.158,0.9676800000000001,0.28224000000000005,1.008,2.064,0.602,2.15,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-18 03:30:00,2.952,0.861,3.075,0.9648,0.28140000000000004,1.005,1.9872,0.5796,2.07,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-18 04:00:00,3.06048,0.8926400000000001,3.188,0.9676800000000001,0.28224000000000005,1.008,2.0928,0.6104,2.18,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-18 04:30:00,3.02784,0.8831200000000001,3.154,0.96384,0.28112000000000004,1.004,2.064,0.602,2.15,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-18 05:00:00,3.00096,0.8752800000000001,3.126,0.9657600000000001,0.28168000000000004,1.006,2.0352,0.5936,2.12,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-18 05:30:00,3.1824,0.9282,3.315,0.9648,0.28140000000000004,1.005,2.2176,0.6468,2.31,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-18 06:00:00,3.60576,1.05168,3.7560000000000002,0.9657600000000001,0.28168000000000004,1.006,2.64,0.77,2.75,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-18 06:30:00,3.78816,1.10488,3.946,0.9657600000000001,0.28168000000000004,1.006,2.8224,0.8232,2.94,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-18 07:00:00,3.7584,1.0962,3.915,0.9648,0.28140000000000004,1.005,2.7936,0.8148000000000001,2.91,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-18 07:30:00,3.96,1.155,4.125,0.9648,0.28140000000000004,1.005,2.9952,0.8736,3.12,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-09-18 08:00:00,4.18752,1.22136,4.362,0.9619200000000001,0.28056000000000003,1.002,3.2256,0.9408000000000001,3.36,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-18 08:30:00,3.69888,1.07884,3.8529999999999998,1.00128,0.29204,1.043,2.6976,0.7868,2.81,4.944,1.442,5.15,4.944,1.442,5.15
2019-09-18 09:00:00,3.51264,1.02452,3.659,1.07424,0.31332000000000004,1.119,2.4384,0.7112,2.54,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-18 09:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.09344,0.31892000000000004,1.139,2.3424,0.6832,2.44,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-18 10:00:00,3.3984,0.9912000000000001,3.54,1.104,0.322,1.15,2.2944,0.6692,2.39,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-09-18 10:30:00,3.35712,0.97916,3.497,1.11072,0.32396,1.157,2.2464,0.6552,2.34,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-09-18 11:00:00,3.2304,0.9422,3.365,1.1184,0.3262,1.165,2.112,0.616,2.2,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-18 11:30:00,3.03936,0.88648,3.166,1.12896,0.32928,1.176,1.9104,0.5572,1.99,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-18 12:00:00,3.10752,0.90636,3.237,1.12992,0.32956,1.177,1.9776,0.5768,2.06,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-18 12:30:00,3.00288,0.8758400000000001,3.128,1.13088,0.32984,1.178,1.8719999999999999,0.546,1.9500000000000002,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-18 13:00:00,3.07872,0.8979600000000001,3.207,1.12992,0.32956,1.177,1.9488,0.5684,2.03,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-18 13:30:00,2.98176,0.8696800000000001,3.106,1.11936,0.32648000000000005,1.166,1.8624,0.5432,1.94,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-09-18 14:00:00,2.7955200000000002,0.8153600000000001,2.912,1.10592,0.32256,1.152,1.6896,0.4928,1.76,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-09-18 14:30:00,2.81856,0.82208,2.936,1.09056,0.31808000000000003,1.1360000000000001,1.728,0.504,1.8,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-09-18 15:00:00,2.81856,0.82208,2.936,1.08096,0.31528,1.126,1.7376,0.5068,1.81,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-18 15:30:00,2.84544,0.8299200000000001,2.964,1.06944,0.31192000000000003,1.114,1.776,0.518,1.85,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-18 16:00:00,2.97504,0.86772,3.099,1.09344,0.31892000000000004,1.139,1.8816000000000002,0.5488000000000001,1.96,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-09-18 16:30:00,3.2995200000000002,0.9623600000000001,3.437,1.12032,0.32676000000000005,1.167,2.1792,0.6356,2.27,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-09-18 17:00:00,3.8227200000000003,1.11496,3.982,1.11552,0.32536000000000004,1.162,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.328,1.554,5.55,5.328,1.554,5.55
2019-09-18 17:30:00,4.47168,1.30424,4.658,1.12128,0.32704000000000005,1.168,3.3504,0.9772000000000001,3.49,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-09-18 18:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.1184,0.3262,1.165,3.6192,1.0556,3.77,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-09-18 18:30:00,4.80768,1.40224,5.008,1.13088,0.32984,1.178,3.6768,1.0724,3.83,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-09-18 19:00:00,4.84608,1.41344,5.048,1.12128,0.32704000000000005,1.168,3.7248,1.0864,3.88,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-09-18 19:30:00,4.76736,1.3904800000000002,4.966,1.12896,0.32928,1.176,3.6384,1.0612,3.79,5.28,1.54,5.5,5.28,1.54,5.5
2019-09-18 20:00:00,4.73472,1.38096,4.932,1.11552,0.32536000000000004,1.162,3.6192,1.0556,3.77,5.28,1.54,5.5,5.28,1.54,5.5
2019-09-18 20:30:00,4.584,1.337,4.775,0.9648,0.28140000000000004,1.005,3.6192,1.0556,3.77,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-18 21:00:00,4.33824,1.26532,4.519,1.00704,0.29372000000000004,1.049,3.3312,0.9716,3.47,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-09-18 21:30:00,4.49472,1.3109600000000001,4.682,1.02912,0.30016000000000004,1.072,3.4656000000000002,1.0108,3.61,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-18 22:00:00,4.23744,1.2359200000000001,4.414,1.11744,0.32592000000000004,1.164,3.12,0.91,3.25,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-18 22:30:00,3.89472,1.13596,4.057,1.12032,0.32676000000000005,1.167,2.7744,0.8092,2.89,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-18 23:00:00,3.64608,1.06344,3.798,1.02528,0.29904000000000003,1.068,2.6208,0.7644000000000001,2.73,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-18 23:30:00,3.4896000000000003,1.0178,3.635,1.032,0.301,1.075,2.4576000000000002,0.7168,2.56,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-19 00:00:00,3.33792,0.9735600000000001,3.477,1.02432,0.29876,1.067,2.3136,0.6748000000000001,2.41,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-19 00:30:00,3.46176,1.00968,3.606,1.03296,0.30128000000000005,1.076,2.4288,0.7084,2.5300000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-19 01:00:00,3.39936,0.99148,3.541,1.02816,0.29988000000000004,1.071,2.3712,0.6916,2.47,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-19 01:30:00,3.3264,0.9702000000000001,3.465,1.032,0.301,1.075,2.2944,0.6692,2.39,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-19 02:00:00,3.35808,0.9794400000000001,3.498,1.04448,0.30464,1.088,2.3136,0.6748000000000001,2.41,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-19 02:30:00,3.73152,1.08836,3.887,1.12032,0.32676000000000005,1.167,2.6112,0.7616,2.7199999999999998,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-09-19 03:00:00,3.864,1.127,4.025,1.1088,0.3234,1.155,2.7552,0.8036000000000001,2.87,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-19 03:30:00,3.63936,1.06148,3.791,1.02816,0.29988000000000004,1.071,2.6112,0.7616,2.7199999999999998,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-19 04:00:00,3.56352,1.03936,3.7119999999999997,1.02912,0.30016000000000004,1.072,2.5343999999999998,0.7392000000000001,2.64,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-19 04:30:00,3.5251200000000003,1.02816,3.672,1.02912,0.30016000000000004,1.072,2.496,0.728,2.6,3.312,0.966,3.45,3.312,0.966,3.45
2019-09-19 05:00:00,3.56256,1.03908,3.711,1.02816,0.29988000000000004,1.071,2.5343999999999998,0.7392000000000001,2.64,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-19 05:30:00,3.56352,1.03936,3.7119999999999997,1.02912,0.30016000000000004,1.072,2.5343999999999998,0.7392000000000001,2.64,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-19 06:00:00,3.70464,1.08052,3.859,1.02624,0.29932000000000003,1.069,2.6784,0.7812,2.79,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-19 06:30:00,4.16256,1.21408,4.336,1.10976,0.32368,1.156,3.0528,0.8904000000000001,3.18,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-19 07:00:00,4.32288,1.26084,4.503,1.11648,0.32564000000000004,1.163,3.2064,0.9352,3.34,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-09-19 07:30:00,4.44768,1.29724,4.633,1.05888,0.30884,1.103,3.3888,0.9884000000000001,3.5300000000000002,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-09-19 08:00:00,4.5504,1.3272,4.74,1.0272000000000001,0.29960000000000003,1.07,3.5232,1.0276,3.67,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-19 08:30:00,4.0992,1.1956,4.27,1.056,0.308,1.1,3.0432,0.8876000000000001,3.17,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-09-19 09:00:00,3.84768,1.1222400000000001,4.008,1.08288,0.31584,1.1280000000000001,2.7648,0.8064,2.88,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-09-19 09:30:00,3.67392,1.07156,3.827,1.10112,0.32116,1.147,2.5728,0.7504000000000001,2.68,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-19 10:00:00,3.89664,1.13652,4.059,1.10304,0.32172,1.149,2.7936,0.8148000000000001,2.91,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-09-19 10:30:00,3.9984,1.1662,4.165,1.1088,0.3234,1.155,2.8896,0.8428,3.01,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-19 11:00:00,3.9638400000000003,1.15612,4.129,1.08384,0.31612,1.129,2.88,0.84,3.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-19 11:30:00,3.88224,1.13232,4.044,1.11744,0.32592000000000004,1.164,2.7648,0.8064,2.88,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-09-19 12:00:00,3.552,1.036,3.7,1.0368,0.3024,1.08,2.5152,0.7336,2.62,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-09-19 12:30:00,3.92256,1.14408,4.086,1.10976,0.32368,1.156,2.8128,0.8204,2.93,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-19 13:00:00,4.08768,1.19224,4.258,1.10208,0.32144,1.148,2.9856,0.8708,3.11,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-19 13:30:00,4.37088,1.27484,4.553,1.09728,0.32004000000000005,1.143,3.2736,0.9548000000000001,3.41,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-09-19 14:00:00,5.74848,1.67664,5.9879999999999995,1.08288,0.31584,1.1280000000000001,4.6656,1.3608,4.86,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-19 14:30:00,3.9216,1.1438,4.085,1.08,0.315,1.125,2.8416,0.8288000000000001,2.96,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-19 15:00:00,4.0848,1.1914,4.255,1.1376,0.33180000000000004,1.185,2.9472,0.8596,3.07,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-09-19 15:30:00,3.19584,0.9321200000000001,3.329,1.14144,0.33292000000000005,1.189,2.0544000000000002,0.5992000000000001,2.14,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-19 16:00:00,3.09216,0.9018800000000001,3.221,1.13376,0.33068000000000003,1.181,1.9584000000000001,0.5712,2.04,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-09-19 16:30:00,3.09312,0.9021600000000001,3.222,1.13184,0.33012,1.179,1.96128,0.57204,2.043,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-09-19 17:00:00,3.09408,0.90244,3.223,1.1328,0.3304,1.18,1.96128,0.57204,2.043,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2019-09-19 17:30:00,3.096,0.903,3.225,1.13472,0.33096000000000003,1.182,1.96128,0.57204,2.043,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2019-09-19 18:00:00,3.0979200000000002,0.90356,3.227,1.13664,0.33152000000000004,1.184,1.96128,0.57204,2.043,9.2928,2.7104,9.68,9.2928,2.7104,9.68
2019-09-19 18:30:00,3.0979200000000002,0.90356,3.227,1.13664,0.33152000000000004,1.184,1.96128,0.57204,2.043,9.2352,2.6936,9.62,9.2352,2.6936,9.62
2019-09-19 19:00:00,4.66848,1.36164,4.8629999999999995,1.13568,0.33124000000000003,1.183,3.5328,1.0304,3.68,6.144,1.792,6.4,6.144,1.792,6.4
2019-09-19 19:30:00,4.4976,1.3118,4.6850000000000005,1.0416,0.3038,1.085,3.456,1.008,3.6,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-19 20:00:00,4.47552,1.30536,4.662,0.97152,0.28336,1.012,3.504,1.022,3.65,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-09-19 20:30:00,4.74528,1.3840400000000002,4.943,1.11648,0.32564000000000004,1.163,3.6288,1.0584,3.7800000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-09-19 21:00:00,4.17792,1.21856,4.352,1.16352,0.33936000000000005,1.212,3.0144,0.8792000000000001,3.14,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-19 21:30:00,3.9072,1.1396,4.07,1.1136,0.32480000000000003,1.16,2.7936,0.8148000000000001,2.91,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-09-19 22:00:00,4.02816,1.17488,4.196,1.08096,0.31528,1.126,2.9472,0.8596,3.07,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-19 22:30:00,4.14048,1.20764,4.313,1.06848,0.31164000000000003,1.113,3.072,0.896,3.2,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-09-19 23:00:00,3.93792,1.14856,4.102,1.05792,0.30856,1.102,2.88,0.84,3.0,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-19 23:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.05792,0.30856,1.102,2.7456,0.8008000000000001,2.86,4.896,1.428,5.1,4.896,1.428,5.1
2019-09-20 00:00:00,3.4848,1.0164,3.63,1.056,0.308,1.1,2.4288,0.7084,2.5300000000000002,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-20 00:30:00,3.89856,1.13708,4.061,1.05696,0.30828,1.101,2.8416,0.8288000000000001,2.96,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-20 01:00:00,3.96096,1.15528,4.126,1.05216,0.30688000000000004,1.096,2.9088000000000003,0.8484,3.03,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-20 01:30:00,3.8592,1.1256,4.02,1.056,0.308,1.1,2.8032,0.8176,2.92,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-20 02:00:00,3.94272,1.14996,4.107,1.05312,0.30716000000000004,1.097,2.8896,0.8428,3.01,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-20 02:30:00,3.80448,1.10964,3.963,1.04928,0.30604000000000003,1.093,2.7552,0.8036000000000001,2.87,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-20 03:00:00,3.53568,1.03124,3.683,1.10688,0.32284,1.153,2.4288,0.7084,2.5300000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-20 03:30:00,3.5856,1.0458,3.735,1.1376,0.33180000000000004,1.185,2.448,0.714,2.55,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-20 04:00:00,3.66432,1.06876,3.817,1.13952,0.33236000000000004,1.187,2.5248,0.7364,2.63,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-20 04:30:00,3.66432,1.06876,3.817,1.13952,0.33236000000000004,1.187,2.5248,0.7364,2.63,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-09-20 05:00:00,3.5376000000000003,1.0318,3.685,1.1376,0.33180000000000004,1.185,2.4,0.7000000000000001,2.5,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-20 05:30:00,3.75168,1.09424,3.908,1.11168,0.32424000000000003,1.158,2.64,0.77,2.75,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-20 06:00:00,3.85248,1.12364,4.013,1.04928,0.30604000000000003,1.093,2.8032,0.8176,2.92,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-20 06:30:00,4.0944,1.1942,4.265,1.0512,0.30660000000000004,1.095,3.0432,0.8876000000000001,3.17,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-20 07:00:00,4.31136,1.2574800000000002,4.491,1.04736,0.30548000000000003,1.091,3.2640000000000002,0.9520000000000001,3.4,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-20 07:30:00,4.3872,1.2796,4.57,1.0944,0.31920000000000004,1.1400000000000001,3.2928,0.9604,3.43,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-20 08:00:00,4.21152,1.22836,4.3870000000000005,1.13952,0.33236000000000004,1.187,3.072,0.896,3.2,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-09-20 08:30:00,4.19712,1.22416,4.372,1.14432,0.33376,1.192,3.0528,0.8904000000000001,3.18,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-09-20 09:00:00,3.9552,1.1536,4.12,1.1328,0.3304,1.18,2.8224,0.8232,2.94,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-09-20 09:30:00,4.32192,1.26056,4.502,1.09632,0.31976000000000004,1.142,3.2256,0.9408000000000001,3.36,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-20 10:00:00,4.36608,1.27344,4.548,1.06368,0.31024,1.108,3.3024,0.9632000000000001,3.44,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-09-20 10:30:00,4.47264,1.3045200000000001,4.659,1.19904,0.34972000000000003,1.249,3.2736,0.9548000000000001,3.41,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-09-20 11:00:00,5.0352,1.4686,5.245,1.224,0.357,1.275,3.8112,1.1116,3.9699999999999998,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-09-20 11:30:00,4.37856,1.27708,4.561,1.28736,0.37548000000000004,1.341,3.0912,0.9016000000000001,3.22,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-09-20 12:00:00,4.05024,1.18132,4.219,1.27584,0.37212,1.329,2.7744,0.8092,2.89,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-09-20 12:30:00,3.91776,1.14268,4.081,1.36416,0.39788,1.421,2.5536,0.7448,2.66,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-09-20 13:00:00,3.77664,1.10152,3.934,1.33824,0.39032000000000006,1.3940000000000001,2.4384,0.7112,2.54,7.248,2.114,7.55,7.248,2.114,7.55
2019-09-20 13:30:00,3.6201600000000003,1.05588,3.771,1.34496,0.39228,1.401,2.2752,0.6636000000000001,2.37,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-09-20 14:00:00,3.4944,1.0192,3.64,1.344,0.392,1.4,2.1504,0.6272,2.24,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-09-20 14:30:00,3.61152,1.05336,3.762,1.26912,0.37016000000000004,1.322,2.3424,0.6832,2.44,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-09-20 15:00:00,3.31104,0.9657200000000001,3.449,1.26624,0.36932000000000004,1.319,2.0448,0.5964,2.13,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-09-20 15:30:00,2.86848,0.83664,2.988,1.18848,0.34664,1.238,1.6800000000000002,0.49,1.75,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-20 16:00:00,2.8310400000000002,0.8257200000000001,2.949,1.19904,0.34972000000000003,1.249,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-09-20 16:30:00,3.00864,0.8775200000000001,3.134,1.19424,0.34832,1.244,1.8144,0.5292,1.8900000000000001,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-09-20 17:00:00,3.64992,1.06456,3.802,1.24032,0.36176,1.292,2.4096,0.7028,2.51,6.144,1.792,6.4,6.144,1.792,6.4
2019-09-20 17:30:00,3.3648,0.9814,3.505,1.32,0.385,1.375,2.0448,0.5964,2.13,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-20 18:00:00,3.6326400000000003,1.05952,3.784,1.38624,0.40432,1.444,2.2464,0.6552,2.34,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-09-20 18:30:00,3.31488,0.96684,3.453,1.29888,0.37884,1.353,2.016,0.588,2.1,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-09-20 19:00:00,3.49248,1.01864,3.638,1.18848,0.34664,1.238,2.304,0.672,2.4,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-09-20 19:30:00,3.68544,1.07492,3.839,1.16064,0.33852000000000004,1.209,2.5248,0.7364,2.63,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-09-20 20:00:00,3.92448,1.14464,4.088,1.16928,0.34104,1.218,2.7552,0.8036000000000001,2.87,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-09-20 20:30:00,3.64032,1.06176,3.792,1.19232,0.34776,1.242,2.448,0.714,2.55,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-09-20 21:00:00,3.29088,0.95984,3.428,1.22688,0.35784000000000005,1.278,2.064,0.602,2.15,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-20 21:30:00,3.35328,0.9780400000000001,3.493,1.24128,0.36204000000000003,1.293,2.112,0.616,2.2,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-20 22:00:00,3.23808,0.9444400000000001,3.373,1.24128,0.36204000000000003,1.293,1.9968,0.5824,2.08,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-20 22:30:00,3.23136,0.9424800000000001,3.366,1.23456,0.36008,1.286,1.9968,0.5824,2.08,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-09-20 23:00:00,3.13824,0.91532,3.269,1.14144,0.33292000000000005,1.189,1.9968,0.5824,2.08,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-09-20 23:30:00,3.23808,0.9444400000000001,3.373,1.08768,0.31724,1.133,2.1504,0.6272,2.24,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-21 00:00:00,3.216,0.9380000000000001,3.35,1.0656,0.3108,1.11,2.1504,0.6272,2.24,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-09-21 00:30:00,2.96544,0.86492,3.089,1.08384,0.31612,1.129,1.8816000000000002,0.5488000000000001,1.96,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-21 01:00:00,2.8972800000000003,0.8450400000000001,3.018,1.08288,0.31584,1.1280000000000001,1.8144,0.5292,1.8900000000000001,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-21 01:30:00,2.82816,0.8248800000000001,2.946,1.10016,0.32088,1.146,1.728,0.504,1.8,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-21 02:00:00,2.72448,0.79464,2.838,1.13088,0.32984,1.178,1.5936,0.46480000000000005,1.6600000000000001,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-21 02:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.13952,0.33236000000000004,1.187,1.584,0.462,1.65,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-21 03:00:00,2.51904,0.73472,2.624,1.12704,0.32872,1.174,1.392,0.406,1.45,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-21 03:30:00,2.6246400000000003,0.7655200000000001,2.734,1.14624,0.33432,1.194,1.4784000000000002,0.4312,1.54,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-21 04:00:00,2.784,0.812,2.9,1.1136,0.32480000000000003,1.16,1.6703999999999999,0.4872,1.74,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-21 04:30:00,2.6448,0.7714000000000001,2.755,1.1184,0.3262,1.165,1.5264,0.44520000000000004,1.5899999999999999,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-21 05:00:00,2.68512,0.7831600000000001,2.797,1.09152,0.31836000000000003,1.137,1.5936,0.46480000000000005,1.6600000000000001,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-21 05:30:00,2.6304,0.7672,2.74,1.0944,0.31920000000000004,1.1400000000000001,1.536,0.448,1.6,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-21 06:00:00,2.7897600000000002,0.8136800000000001,2.906,1.10976,0.32368,1.156,1.6800000000000002,0.49,1.75,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-21 06:30:00,3.0048,0.8764000000000001,3.13,1.1136,0.32480000000000003,1.16,1.8912,0.5516,1.97,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-21 07:00:00,3.06624,0.8943200000000001,3.194,1.11744,0.32592000000000004,1.164,1.9488,0.5684,2.03,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-09-21 07:30:00,2.9232,0.8526,3.045,1.1280000000000001,0.329,1.175,1.7952,0.5236000000000001,1.87,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-21 08:00:00,3.13728,0.9150400000000001,3.268,1.10208,0.32144,1.148,2.0352,0.5936,2.12,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-09-21 08:30:00,2.96544,0.86492,3.089,1.15104,0.33572,1.199,1.8144,0.5292,1.8900000000000001,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-21 09:00:00,2.856,0.833,2.975,1.1184,0.3262,1.165,1.7376,0.5068,1.81,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-21 09:30:00,3.792,1.106,3.95,1.1808,0.34440000000000004,1.23,2.6112,0.7616,2.7199999999999998,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-09-21 10:00:00,3.40704,0.99372,3.549,1.19904,0.34972000000000003,1.249,2.208,0.644,2.3,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-09-21 10:30:00,2.8972800000000003,0.8450400000000001,3.018,1.2172800000000001,0.35504,1.268,1.6800000000000002,0.49,1.75,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-09-21 11:00:00,3.08736,0.9004800000000001,3.216,1.18656,0.34608000000000005,1.236,1.9008,0.5544,1.98,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-21 11:30:00,2.66688,0.7778400000000001,2.778,1.2172800000000001,0.35504,1.268,1.4496,0.4228,1.51,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-21 12:00:00,2.5526400000000002,0.7445200000000001,2.659,1.20864,0.35252000000000006,1.259,1.344,0.392,1.4,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-09-21 12:30:00,2.2560000000000002,0.658,2.35,1.296,0.378,1.35,0.96,0.28,1.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-09-21 13:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.3056,0.3808,1.3599999999999999,0.8832000000000001,0.2576,0.92,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-09-21 13:30:00,2.04,0.595,2.125,1.2816,0.3738,1.335,0.7584000000000001,0.2212,0.79,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-09-21 14:00:00,2.0448,0.5964,2.13,1.3248,0.3864,1.38,0.72,0.21,0.75,5.856,1.708,6.1,5.856,1.708,6.1
2019-09-21 14:30:00,2.17536,0.63448,2.266,1.2825600000000001,0.37408,1.336,0.8928,0.2604,0.93,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-09-21 15:00:00,2.08704,0.60872,2.174,1.23264,0.35952,1.284,0.8544,0.2492,0.89,5.616,1.638,5.85,5.616,1.638,5.85
2019-09-21 15:30:00,2.42112,0.70616,2.5220000000000002,1.24992,0.36456000000000005,1.302,1.1712,0.3416,1.22,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-09-21 16:00:00,2.3664,0.6902,2.465,1.2144,0.3542,1.2650000000000001,1.152,0.336,1.2,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-09-21 16:30:00,2.08224,0.6073200000000001,2.169,1.21824,0.35532,1.2690000000000001,0.864,0.252,0.9,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-21 17:00:00,2.49216,0.7268800000000001,2.596,1.22496,0.35728000000000004,1.276,1.2671999999999999,0.36960000000000004,1.32,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-21 17:30:00,2.58432,0.7537600000000001,2.692,1.24992,0.36456000000000005,1.302,1.3344,0.38920000000000005,1.3900000000000001,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-21 18:00:00,2.93568,0.8562400000000001,3.058,1.20768,0.35224000000000005,1.258,1.728,0.504,1.8,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-09-21 18:30:00,3.39264,0.9895200000000001,3.534,1.12704,0.32872,1.174,2.2656,0.6608,2.36,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-21 19:00:00,3.4713600000000002,1.01248,3.616,1.1577600000000001,0.33768000000000004,1.206,2.3136,0.6748000000000001,2.41,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-21 19:30:00,3.432,1.001,3.575,1.1376,0.33180000000000004,1.185,2.2944,0.6692,2.39,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-21 20:00:00,3.3936,0.9898,3.535,1.1568,0.33740000000000003,1.205,2.2368,0.6524,2.33,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-09-21 20:30:00,3.3648,0.9814,3.505,1.08,0.315,1.125,2.2848,0.6664,2.38,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-21 21:00:00,3.3235200000000003,0.9693600000000001,3.462,1.08672,0.31696,1.1320000000000001,2.2368,0.6524,2.33,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-09-21 21:30:00,3.26208,0.9514400000000001,3.398,1.0924800000000001,0.31864000000000003,1.138,2.1696,0.6328,2.26,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-21 22:00:00,3.12288,0.9108400000000001,3.253,1.08768,0.31724,1.133,2.0352,0.5936,2.12,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-21 22:30:00,3.10752,0.90636,3.237,1.08192,0.31556,1.127,2.0256,0.5908,2.11,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-21 23:00:00,3.024,0.882,3.15,1.0656,0.3108,1.11,1.9584000000000001,0.5712,2.04,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-21 23:30:00,2.8608000000000002,0.8344,2.98,1.0848,0.3164,1.13,1.776,0.518,1.85,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-22 00:00:00,2.91744,0.8509200000000001,3.039,1.07424,0.31332000000000004,1.119,1.8432,0.5376000000000001,1.92,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-22 00:30:00,3.0384,0.8862,3.165,1.0608,0.3094,1.105,1.9776,0.5768,2.06,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-22 01:00:00,2.9203200000000002,0.8517600000000001,3.042,1.06752,0.31136,1.112,1.8528,0.5404,1.9300000000000002,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-22 01:30:00,2.77344,0.8089200000000001,2.8890000000000002,1.07424,0.31332000000000004,1.119,1.6992,0.49560000000000004,1.77,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-22 02:00:00,2.86944,0.8369200000000001,2.989,1.07424,0.31332000000000004,1.119,1.7952,0.5236000000000001,1.87,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-22 02:30:00,2.86272,0.83496,2.982,1.07712,0.31416000000000005,1.1219999999999999,1.7856,0.5208,1.8599999999999999,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-22 03:00:00,2.80512,0.8181600000000001,2.922,1.06752,0.31136,1.112,1.7376,0.5068,1.81,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-09-22 03:30:00,2.5776,0.7518,2.685,1.0704,0.31220000000000003,1.115,1.5072,0.43960000000000005,1.57,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-22 04:00:00,2.53824,0.7403200000000001,2.644,1.07904,0.31472,1.124,1.4592,0.42560000000000003,1.52,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-22 04:30:00,2.38752,0.6963600000000001,2.487,1.09152,0.31836000000000003,1.137,1.296,0.378,1.35,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-22 05:00:00,2.36544,0.6899200000000001,2.464,1.05984,0.30912,1.104,1.3056,0.3808,1.3599999999999999,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-22 05:30:00,2.37696,0.69328,2.476,1.07136,0.31248000000000004,1.116,1.3056,0.3808,1.3599999999999999,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-22 06:00:00,2.5171200000000002,0.73416,2.622,1.05792,0.30856,1.102,1.4592,0.42560000000000003,1.52,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-22 06:30:00,2.53632,0.7397600000000001,2.642,1.05792,0.30856,1.102,1.4784000000000002,0.4312,1.54,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-22 07:00:00,2.6784,0.7812,2.79,1.056,0.308,1.1,1.6224,0.4732,1.69,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-09-22 07:30:00,2.91648,0.8506400000000001,3.038,1.05408,0.30744000000000005,1.098,1.8624,0.5432,1.94,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-09-22 08:00:00,2.99616,0.8738800000000001,3.121,1.05696,0.30828,1.101,1.9392,0.5656,2.02,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-22 08:30:00,3.09984,0.90412,3.229,1.05504,0.30772000000000005,1.099,2.0448,0.5964,2.13,3.888,1.134,4.05,3.888,1.134,4.05
2019-09-22 09:00:00,3.05088,0.8898400000000001,3.178,1.05408,0.30744000000000005,1.098,1.9968,0.5824,2.08,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-22 09:30:00,3.34464,0.97552,3.484,1.05984,0.30912,1.104,2.2848,0.6664,2.38,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-22 10:00:00,3.6796800000000003,1.07324,3.833,1.04928,0.30604000000000003,1.093,2.6304,0.7672,2.74,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-09-22 10:30:00,3.5472,1.0346,3.6950000000000003,1.0512,0.30660000000000004,1.095,2.496,0.728,2.6,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-22 11:00:00,3.72576,1.08668,3.8810000000000002,1.05696,0.30828,1.101,2.6688,0.7784000000000001,2.7800000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-22 11:30:00,3.7267200000000003,1.08696,3.882,1.05792,0.30856,1.102,2.6688,0.7784000000000001,2.7800000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-22 12:00:00,3.56544,1.03992,3.714,1.06944,0.31192000000000003,1.114,2.496,0.728,2.6,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-22 12:30:00,3.0336,0.8848,3.16,1.0752,0.3136,1.12,1.9584000000000001,0.5712,2.04,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-09-22 13:00:00,3.1296,0.9128000000000001,3.26,1.0464,0.3052,1.09,2.0832,0.6076,2.17,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-09-22 13:30:00,3.44448,1.00464,3.588,1.05408,0.30744000000000005,1.098,2.3904,0.6972,2.49,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-22 14:00:00,3.18624,0.92932,3.319,1.14144,0.33292000000000005,1.189,2.0448,0.5964,2.13,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-09-22 14:30:00,3.37824,0.9853200000000001,3.519,1.16064,0.33852000000000004,1.209,2.2176,0.6468,2.31,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-22 15:00:00,3.51168,1.02424,3.658,1.13088,0.32984,1.178,2.3808,0.6944,2.48,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-22 15:30:00,3.86208,1.12644,4.023,1.09728,0.32004000000000005,1.143,2.7648,0.8064,2.88,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-22 16:00:00,3.91776,1.14268,4.081,1.04736,0.30548000000000003,1.091,2.8704,0.8372,2.99,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-22 16:30:00,3.99072,1.16396,4.157,1.05312,0.30716000000000004,1.097,2.9376,0.8568,3.06,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-22 17:00:00,3.99264,1.16452,4.159,1.05504,0.30772000000000005,1.099,2.9376,0.8568,3.06,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-22 17:30:00,4.22016,1.23088,4.396,1.05216,0.30688000000000004,1.096,3.168,0.924,3.3,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-09-22 18:00:00,4.07712,1.18916,4.247,1.05312,0.30716000000000004,1.097,3.024,0.882,3.15,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-22 18:30:00,3.96288,1.15584,4.128,1.07328,0.31304000000000004,1.118,2.8896,0.8428,3.01,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-09-22 19:00:00,3.93408,1.14744,4.098,1.07328,0.31304000000000004,1.118,2.8608000000000002,0.8344,2.98,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-22 19:30:00,4.11168,1.19924,4.283,1.08768,0.31724,1.133,3.024,0.882,3.15,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-22 20:00:00,3.82848,1.11664,3.988,1.05408,0.30744000000000005,1.098,2.7744,0.8092,2.89,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-22 20:30:00,3.54144,1.03292,3.689,1.05504,0.30772000000000005,1.099,2.4864,0.7252000000000001,2.59,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-22 21:00:00,3.34944,0.9769200000000001,3.489,1.05504,0.30772000000000005,1.099,2.2944,0.6692,2.39,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-22 21:30:00,3.42048,0.9976400000000001,3.563,1.08768,0.31724,1.133,2.3328,0.6804,2.43,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-22 22:00:00,3.3216,0.9688,3.46,1.0752,0.3136,1.12,2.2464,0.6552,2.34,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-22 22:30:00,3.31872,0.96796,3.457,1.09152,0.31836000000000003,1.137,2.2272,0.6496000000000001,2.32,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-22 23:00:00,4.04832,1.18076,4.217,1.09152,0.31836000000000003,1.137,2.9568000000000003,0.8624,3.08,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-09-22 23:30:00,4.6128,1.3454000000000002,4.805,1.0896,0.3178,1.135,3.5232,1.0276,3.67,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-09-23 00:00:00,4.17312,1.21716,4.347,1.08192,0.31556,1.127,3.0912,0.9016000000000001,3.22,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-09-23 00:30:00,3.30432,0.9637600000000001,3.442,1.09632,0.31976000000000004,1.142,2.208,0.644,2.3,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-23 01:00:00,3.21312,0.9371600000000001,3.347,1.11072,0.32396,1.157,2.1024,0.6132000000000001,2.19,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-23 01:30:00,3.20064,0.9335200000000001,3.334,1.09824,0.32032000000000005,1.1440000000000001,2.1024,0.6132000000000001,2.19,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-23 02:00:00,3.10272,0.9049600000000001,3.232,1.09632,0.31976000000000004,1.142,2.0064,0.5852,2.09,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-23 02:30:00,3.21024,0.93632,3.344,1.08864,0.31752,1.134,2.1216,0.6188,2.21,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-23 03:00:00,3.3696,0.9828,3.51,1.0848,0.3164,1.13,2.2848,0.6664,2.38,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-23 03:30:00,3.61056,1.05308,3.761,1.07616,0.31388000000000005,1.121,2.5343999999999998,0.7392000000000001,2.64,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-23 04:00:00,3.76992,1.09956,3.927,1.10112,0.32116,1.147,2.6688,0.7784000000000001,2.7800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-23 04:30:00,3.66048,1.06764,3.813,1.09728,0.32004000000000005,1.143,2.5632,0.7476,2.67,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-23 05:00:00,3.58656,1.04608,3.7359999999999998,1.10016,0.32088,1.146,2.4864,0.7252000000000001,2.59,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-23 05:30:00,3.7439999999999998,1.092,3.9,1.0848,0.3164,1.13,2.6592000000000002,0.7756000000000001,2.77,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-23 06:00:00,3.96672,1.15696,4.132,1.06752,0.31136,1.112,2.8992,0.8456,3.02,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-23 06:30:00,4.30752,1.25636,4.487,1.07232,0.31276000000000004,1.117,3.2352,0.9436,3.37,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-09-23 07:00:00,4.25472,1.24096,4.432,1.08672,0.31696,1.1320000000000001,3.168,0.924,3.3,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-09-23 07:30:00,4.28832,1.25076,4.467,1.08192,0.31556,1.127,3.2064,0.9352,3.34,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-09-23 08:00:00,4.31616,1.25888,4.496,1.09056,0.31808000000000003,1.1360000000000001,3.2256,0.9408000000000001,3.36,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-23 08:30:00,4.30656,1.25608,4.486,1.08096,0.31528,1.126,3.2256,0.9408000000000001,3.36,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-09-23 09:00:00,4.04736,1.18048,4.216,1.17696,0.34328000000000003,1.226,2.8704,0.8372,2.99,5.904,1.722,6.15,5.904,1.722,6.15
2019-09-23 09:30:00,4.2384,1.2362,4.415,1.2624,0.3682,1.315,2.976,0.868,3.1,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-23 10:00:00,3.81696,1.11328,3.976,1.30176,0.37968,1.3559999999999999,2.5152,0.7336,2.62,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-09-23 10:30:00,3.50016,1.02088,3.646,1.31136,0.38248000000000004,1.366,2.1888,0.6384000000000001,2.2800000000000002,6.288,1.834,6.55,6.288,1.834,6.55
2019-09-23 11:00:00,3.58752,1.04636,3.737,1.29312,0.37716000000000005,1.347,2.2944,0.6692,2.39,6.096,1.778,6.35,6.096,1.778,6.35
2019-09-23 11:30:00,3.3504,0.9772000000000001,3.49,1.3248,0.3864,1.38,2.0256,0.5908,2.11,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-09-23 12:00:00,3.35136,0.9774800000000001,3.491,1.36416,0.39788,1.421,1.9872,0.5796,2.07,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-09-23 12:30:00,3.36192,0.9805600000000001,3.502,1.39392,0.40656000000000003,1.452,1.968,0.5740000000000001,2.05,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-09-23 13:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.3833600000000001,0.40348,1.441,1.6224,0.4732,1.69,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-09-23 13:30:00,3.60096,1.05028,3.751,1.36416,0.39788,1.421,2.2368,0.6524,2.33,6.288,1.834,6.55,6.288,1.834,6.55
2019-09-23 14:00:00,3.95712,1.15416,4.122,1.26912,0.37016000000000004,1.322,2.688,0.784,2.8,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-09-23 14:30:00,3.82944,1.11692,3.989,1.24704,0.36372000000000004,1.299,2.5824,0.7532,2.69,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-09-23 15:00:00,4.22496,1.23228,4.401,1.26816,0.36988000000000004,1.321,2.9568000000000003,0.8624,3.08,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-09-23 15:30:00,4.50912,1.31516,4.697,1.25472,0.36596,1.307,3.2544,0.9492,3.39,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-09-23 16:00:00,4.48128,1.30704,4.668,1.3420800000000002,0.39144,1.3980000000000001,3.1392,0.9156000000000001,3.27,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-09-23 16:30:00,4.25472,1.24096,4.432,1.34592,0.39256,1.4020000000000001,2.9088000000000003,0.8484,3.03,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-09-23 17:00:00,4.46208,1.30144,4.648,1.39008,0.40544,1.448,3.072,0.896,3.2,6.912,2.016,7.2,6.912,2.016,7.2
2019-09-23 17:30:00,4.98528,1.45404,5.193,1.28928,0.37604000000000004,1.343,3.696,1.078,3.85,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-09-23 18:00:00,4.9584,1.4462000000000002,5.165,1.224,0.357,1.275,3.7344,1.0892,3.89,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-09-23 18:30:00,4.87776,1.4226800000000002,5.081,1.2585600000000001,0.36708,1.311,3.6192,1.0556,3.77,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-09-23 19:00:00,5.04384,1.47112,5.254,1.31904,0.38472,1.374,3.7248,1.0864,3.88,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-09-23 19:30:00,5.06496,1.47728,5.276,1.25376,0.36568,1.306,3.8112,1.1116,3.9699999999999998,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-23 20:00:00,4.6272,1.3496000000000001,4.82,1.3056,0.3808,1.3599999999999999,3.3216,0.9688,3.46,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-09-23 20:30:00,4.3824,1.2782,4.565,1.3679999999999999,0.399,1.425,3.0144,0.8792000000000001,3.14,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-09-23 21:00:00,4.31616,1.25888,4.496,1.34016,0.39088,1.396,2.976,0.868,3.1,6.72,1.96,7.0,6.72,1.96,7.0
2019-09-23 21:30:00,4.30272,1.25496,4.482,1.34592,0.39256,1.4020000000000001,2.9568000000000003,0.8624,3.08,6.192,1.806,6.45,6.192,1.806,6.45
2019-09-23 22:00:00,4.23744,1.2359200000000001,4.414,1.33824,0.39032000000000006,1.3940000000000001,2.8992,0.8456,3.02,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-23 22:30:00,4.08864,1.19252,4.259,1.29504,0.37772000000000006,1.349,2.7936,0.8148000000000001,2.91,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-23 23:00:00,4.09728,1.19504,4.268,1.27488,0.37184,1.328,2.8224,0.8232,2.94,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-23 23:30:00,3.70464,1.08052,3.859,1.27584,0.37212,1.329,2.4288,0.7084,2.5300000000000002,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-09-24 00:00:00,3.70176,1.07968,3.856,1.24416,0.36288000000000004,1.296,2.4576000000000002,0.7168,2.56,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-24 00:30:00,3.69312,1.0771600000000001,3.847,1.23552,0.36036,1.287,2.4576000000000002,0.7168,2.56,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-24 01:00:00,3.64512,1.06316,3.797,1.1875200000000001,0.34636,1.237,2.4576000000000002,0.7168,2.56,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-24 01:30:00,3.9100800000000002,1.14044,4.073,1.18368,0.34524000000000005,1.233,2.7264,0.7952,2.84,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-24 02:00:00,3.7248,1.0864,3.88,1.1712,0.3416,1.22,2.5536,0.7448,2.66,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-09-24 02:30:00,4.05696,1.18328,4.226,1.1961600000000001,0.34888,1.246,2.8608000000000002,0.8344,2.98,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-24 03:00:00,4.13952,1.20736,4.312,1.18272,0.34496000000000004,1.232,2.9568000000000003,0.8624,3.08,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-24 03:30:00,4.05504,1.18272,4.224,1.18464,0.34552000000000005,1.234,2.8704,0.8372,2.99,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-24 04:00:00,4.18944,1.22192,4.364,1.18464,0.34552000000000005,1.234,3.0048,0.8764000000000001,3.13,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-24 04:30:00,4.02528,1.17404,4.193,1.21248,0.35364,1.263,2.8128,0.8204,2.93,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-24 05:00:00,3.8448,1.1214,4.005,1.1856,0.3458,1.235,2.6592000000000002,0.7756000000000001,2.77,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-24 05:30:00,4.0704,1.1872,4.24,1.1904,0.3472,1.24,2.88,0.84,3.0,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-09-24 06:00:00,4.25568,1.24124,4.433,1.1932800000000001,0.34804,1.2429999999999999,3.0624,0.8932,3.19,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-24 06:30:00,4.59936,1.34148,4.791,1.19136,0.34748,1.241,3.408,0.994,3.55,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-09-24 07:00:00,4.86432,1.41876,5.067,1.20672,0.35196000000000005,1.2570000000000001,3.6576,1.0668,3.81,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-09-24 07:30:00,4.88256,1.42408,5.086,1.26336,0.36848000000000003,1.316,3.6192,1.0556,3.77,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-24 08:00:00,5.05728,1.47504,5.268,1.2172800000000001,0.35504,1.268,3.84,1.12,4.0,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-24 08:30:00,5.0448,1.4714,5.255,1.2336,0.3598,1.2850000000000001,3.8112,1.1116,3.9699999999999998,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-24 09:00:00,4.8336,1.4098,5.035,1.176,0.343,1.225,3.6576,1.0668,3.81,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-09-24 09:30:00,4.57728,1.33504,4.768,1.13088,0.32984,1.178,3.4464,1.0052,3.59,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-09-24 10:00:00,4.3728,1.2754,4.555,1.1184,0.3262,1.165,3.2544,0.9492,3.39,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-09-24 10:30:00,4.42368,1.29024,4.608,1.07328,0.31304000000000004,1.118,3.3504,0.9772000000000001,3.49,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-09-24 11:00:00,3.87552,1.13036,4.037,1.06272,0.30996,1.107,2.8128,0.8204,2.93,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-09-24 11:30:00,4.24704,1.23872,4.424,1.06944,0.31192000000000003,1.114,3.1776,0.9268000000000001,3.31,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-24 12:00:00,3.79104,1.10572,3.949,1.17984,0.34412000000000004,1.229,2.6112,0.7616,2.7199999999999998,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-09-24 12:30:00,3.16608,0.92344,3.298,1.15968,0.33824000000000004,1.208,2.0064,0.5852,2.09,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-09-24 13:00:00,3.11808,0.90944,3.248,1.18848,0.34664,1.238,1.9296000000000002,0.5628000000000001,2.01,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-09-24 13:30:00,3.27936,0.9564800000000001,3.416,1.18656,0.34608000000000005,1.236,2.0928,0.6104,2.18,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-09-24 14:00:00,3.84096,1.12028,4.001,1.18176,0.34468000000000004,1.231,2.6592000000000002,0.7756000000000001,2.77,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-09-24 14:30:00,3.78432,1.10376,3.942,1.31712,0.38416000000000006,1.3719999999999999,2.4672,0.7196,2.5700000000000003,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-09-24 15:00:00,3.92448,1.14464,4.088,1.51488,0.44184,1.5779999999999998,2.4096,0.7028,2.51,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-09-24 15:30:00,3.5472,1.0346,3.6950000000000003,1.3872,0.4046,1.445,2.16,0.63,2.25,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-09-24 16:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.1568,0.33740000000000003,1.205,2.5343999999999998,0.7392000000000001,2.64,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-09-24 16:30:00,3.68064,1.07352,3.834,1.13664,0.33152000000000004,1.184,2.544,0.742,2.65,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-09-24 17:00:00,4.17408,1.21744,4.348,1.15968,0.33824000000000004,1.208,3.0144,0.8792000000000001,3.14,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-09-24 17:30:00,4.65504,1.35772,4.849,1.17024,0.34132,1.219,3.4848,1.0164,3.63,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-09-24 18:00:00,4.31712,1.25916,4.497,1.20672,0.35196000000000005,1.2570000000000001,3.1104,0.9072,3.24,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-24 18:30:00,4.91808,1.43444,5.123,1.17408,0.34244,1.223,3.7439999999999998,1.092,3.9,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-09-24 19:00:00,4.84224,1.41232,5.044,1.12704,0.32872,1.174,3.7152000000000003,1.0836000000000001,3.87,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-24 19:30:00,4.83072,1.40896,5.032,1.14432,0.33376,1.192,3.6864,1.0752,3.84,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-09-24 20:00:00,4.6128,1.3454000000000002,4.805,1.176,0.343,1.225,3.4368,1.0024,3.58,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-09-24 20:30:00,4.72032,1.37676,4.917,1.21632,0.35476,1.267,3.504,1.022,3.65,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-09-24 21:00:00,4.7424,1.3832,4.94,1.2096,0.3528,1.26,3.5328,1.0304,3.68,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-09-24 21:30:00,4.47552,1.30536,4.662,1.20192,0.35056000000000004,1.252,3.2736,0.9548000000000001,3.41,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
