Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-24 22:00:00,4.44672,1.29696,4.632,1.25952,0.36736,1.312,3.1872,0.9296000000000001,3.32,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-24 22:30:00,4.2864,1.2502,4.465,1.2048,0.3514,1.255,3.0816,0.8988,3.21,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-09-24 23:00:00,3.99264,1.16452,4.159,1.23744,0.36092,1.289,2.7552,0.8036000000000001,2.87,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-24 23:30:00,4.03968,1.17824,4.208,1.23648,0.36064,1.288,2.8032,0.8176,2.92,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-09-25 00:00:00,4.07424,1.18832,4.244,1.23264,0.35952,1.284,2.8416,0.8288000000000001,2.96,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-25 00:30:00,3.68832,1.07576,3.842,1.20192,0.35056000000000004,1.252,2.4864,0.7252000000000001,2.59,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-25 01:00:00,3.80064,1.10852,3.959,1.20864,0.35252000000000006,1.259,2.592,0.756,2.7,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-09-25 01:30:00,3.768,1.099,3.925,1.2048,0.3514,1.255,2.5632,0.7476,2.67,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-25 02:00:00,3.68928,1.07604,3.843,1.1932800000000001,0.34804,1.2429999999999999,2.496,0.728,2.6,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-25 02:30:00,3.4608,1.0094,3.605,1.1856,0.3458,1.235,2.2752,0.6636000000000001,2.37,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-25 03:00:00,3.7036800000000003,1.08024,3.858,1.19808,0.34944000000000003,1.248,2.5056000000000003,0.7308,2.61,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-25 03:30:00,3.68352,1.07436,3.8369999999999997,1.17792,0.34356000000000003,1.227,2.5056000000000003,0.7308,2.61,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-25 04:00:00,3.84096,1.12028,4.001,1.17216,0.34188,1.221,2.6688,0.7784000000000001,2.7800000000000002,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-25 04:30:00,3.7987200000000003,1.10796,3.957,1.17792,0.34356000000000003,1.227,2.6208,0.7644000000000001,2.73,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-25 05:00:00,3.76896,1.09928,3.926,1.17696,0.34328000000000003,1.226,2.592,0.756,2.7,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-25 05:30:00,3.99552,1.16536,4.162,1.17312,0.34216,1.222,2.8224,0.8232,2.94,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-25 06:00:00,3.89568,1.13624,4.058,1.18848,0.34664,1.238,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.416,1.288,4.6,4.416,1.288,4.6
2019-09-25 06:30:00,3.76704,1.09872,3.924,1.19424,0.34832,1.244,2.5728,0.7504000000000001,2.68,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-25 07:00:00,3.9504,1.1522000000000001,4.115,1.1856,0.3458,1.235,2.7648,0.8064,2.88,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-25 07:30:00,4.26048,1.24264,4.438,1.19808,0.34944000000000003,1.248,3.0624,0.8932,3.19,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-25 08:00:00,4.8864,1.4252,5.09,1.1616,0.3388,1.21,3.7248,1.0864,3.88,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-09-25 08:30:00,5.0208,1.4644,5.23,1.152,0.336,1.2,3.8688000000000002,1.1284,4.03,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-09-25 09:00:00,4.7846400000000004,1.39552,4.984,1.14624,0.33432,1.194,3.6384,1.0612,3.79,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-25 09:30:00,4.8864,1.4252,5.09,1.1328,0.3304,1.18,3.7536,1.0948,3.91,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-09-25 10:00:00,4.8288,1.4084,5.03,1.1424,0.3332,1.19,3.6864,1.0752,3.84,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-09-25 10:30:00,4.5408,1.3244,4.73,1.1232,0.3276,1.17,3.4176,0.9968,3.56,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-09-25 11:00:00,4.79328,1.39804,4.993,1.17408,0.34244,1.223,3.6192,1.0556,3.77,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-09-25 11:30:00,5.0976,1.4868000000000001,5.31,1.1904,0.3472,1.24,3.9072,1.1396,4.07,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-09-25 12:00:00,3.9638400000000003,1.15612,4.129,1.16064,0.33852000000000004,1.209,2.8032,0.8176,2.92,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-09-25 12:30:00,4.02624,1.17432,4.194,1.15584,0.33712000000000003,1.204,2.8704,0.8372,2.99,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-09-25 13:00:00,4.16064,1.21352,4.334,1.14624,0.33432,1.194,3.0144,0.8792000000000001,3.14,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-09-25 13:30:00,5.08512,1.48316,5.297,1.12992,0.32956,1.177,3.9552,1.1536,4.12,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-09-25 14:00:00,5.064,1.477,5.275,1.1376,0.33180000000000004,1.185,3.9264,1.1452,4.09,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-09-25 14:30:00,5.18784,1.51312,5.404,1.15584,0.33712000000000003,1.204,4.032,1.176,4.2,6.912,2.016,7.2,6.912,2.016,7.2
2019-09-25 15:00:00,3.5808,1.0444,3.73,1.1712,0.3416,1.22,2.4096,0.7028,2.51,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-09-25 15:30:00,3.72384,1.08612,3.879,1.24704,0.36372000000000004,1.299,2.4768,0.7224,2.58,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-09-25 16:00:00,4.0224,1.1732,4.19,1.2576,0.3668,1.31,2.7648,0.8064,2.88,5.808,1.694,6.05,5.808,1.694,6.05
2019-09-25 16:30:00,3.93408,1.14744,4.098,1.20768,0.35224000000000005,1.258,2.7264,0.7952,2.84,6.288,1.834,6.55,6.288,1.834,6.55
2019-09-25 17:00:00,4.5984,1.3412,4.79,1.2384,0.3612,1.29,3.36,0.98,3.5,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-25 17:30:00,4.70304,1.37172,4.899,1.18944,0.34692,1.239,3.5136000000000003,1.0248,3.66,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-25 18:00:00,5.08992,1.48456,5.302,1.21152,0.35336,1.262,3.8784,1.1312,4.04,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-09-25 18:30:00,5.10528,1.4890400000000001,5.318,1.14048,0.33264000000000005,1.188,3.9648,1.1564,4.13,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-09-25 19:00:00,5.16672,1.50696,5.382,1.10592,0.32256,1.152,4.0608,1.1844000000000001,4.23,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-09-25 19:30:00,5.32032,1.55176,5.542,1.10592,0.32256,1.152,4.2144,1.2292,4.39,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-25 20:00:00,5.1888,1.5134,5.405,1.1568,0.33740000000000003,1.205,4.032,1.176,4.2,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-09-25 20:30:00,5.20608,1.51844,5.423,1.15488,0.33684000000000003,1.203,4.0512,1.1816,4.22,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-25 21:00:00,5.10528,1.4890400000000001,5.318,1.15968,0.33824000000000004,1.208,3.9455999999999998,1.1508,4.11,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-09-25 21:30:00,4.89024,1.42632,5.094,1.15584,0.33712000000000003,1.204,3.7344,1.0892,3.89,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-09-25 22:00:00,4.6752,1.3636,4.87,1.1712,0.3416,1.22,3.504,1.022,3.65,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-09-25 22:30:00,4.46976,1.30368,4.656,1.17696,0.34328000000000003,1.226,3.2928,0.9604,3.43,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-09-25 23:00:00,4.3872,1.2796,4.57,1.1904,0.3472,1.24,3.1968,0.9324,3.33,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-25 23:30:00,4.25088,1.23984,4.428,1.17888,0.34384000000000003,1.228,3.072,0.896,3.2,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-26 00:00:00,4.15872,1.21296,4.332,1.18272,0.34496000000000004,1.232,2.976,0.868,3.1,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-26 00:30:00,4.1424,1.2082,4.315,1.2048,0.3514,1.255,2.9376,0.8568,3.06,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-09-26 01:00:00,3.81504,1.11272,3.974,1.21344,0.35392,1.264,2.6016,0.7588,2.71,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-26 01:30:00,3.76512,1.09816,3.922,1.20192,0.35056000000000004,1.252,2.5632,0.7476,2.67,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-26 02:00:00,3.66144,1.06792,3.814,1.21344,0.35392,1.264,2.448,0.714,2.55,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-26 02:30:00,3.68064,1.07352,3.834,1.27104,0.37072000000000005,1.324,2.4096,0.7028,2.51,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-26 03:00:00,3.49728,1.02004,3.643,1.26048,0.36764,1.313,2.2368,0.6524,2.33,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-26 03:30:00,3.61632,1.05476,3.767,1.23552,0.36036,1.287,2.3808,0.6944,2.48,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-26 04:00:00,3.54048,1.03264,3.688,1.23648,0.36064,1.288,2.304,0.672,2.4,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-26 04:30:00,3.5721600000000002,1.04188,3.721,1.24896,0.36428000000000005,1.301,2.3232,0.6776,2.42,4.656,1.358,4.85,4.656,1.358,4.85
2019-09-26 05:00:00,3.43104,1.00072,3.574,1.24224,0.36232000000000003,1.294,2.1888,0.6384000000000001,2.2800000000000002,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-26 05:30:00,3.4896000000000003,1.0178,3.635,1.224,0.357,1.275,2.2656,0.6608,2.36,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-26 06:00:00,3.35616,0.9788800000000001,3.496,1.25376,0.36568,1.306,2.1024,0.6132000000000001,2.19,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-09-26 06:30:00,3.7824,1.1032,3.94,1.2192,0.3556,1.27,2.5632,0.7476,2.67,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-26 07:00:00,4.35744,1.27092,4.539,1.29504,0.37772000000000006,1.349,3.0624,0.8932,3.19,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-09-26 07:30:00,4.50048,1.31264,4.688,1.25568,0.36624,1.308,3.2448,0.9464,3.38,5.952,1.736,6.2,5.952,1.736,6.2
2019-09-26 08:00:00,4.00032,1.16676,4.167,1.30272,0.37996,1.357,2.6976,0.7868,2.81,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-09-26 08:30:00,3.54816,1.03488,3.696,1.3977600000000001,0.40768000000000004,1.456,2.1504,0.6272,2.24,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-09-26 09:00:00,3.50592,1.02256,3.652,1.50912,0.44016000000000005,1.572,1.9968,0.5824,2.08,7.344,2.142,7.65,7.344,2.142,7.65
2019-09-26 09:30:00,3.5251200000000003,1.02816,3.672,1.59552,0.46536000000000005,1.662,1.9296000000000002,0.5628000000000001,2.01,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-09-26 10:00:00,3.43776,1.00268,3.581,1.5849600000000001,0.46228,1.651,1.8528,0.5404,1.9300000000000002,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-09-26 10:30:00,3.4176,0.9968,3.56,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8719999999999999,0.546,1.9500000000000002,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-09-26 11:00:00,3.11904,0.9097200000000001,3.249,1.55424,0.45332000000000006,1.619,1.5648,0.45640000000000003,1.63,6.768,1.974,7.05,6.768,1.974,7.05
2019-09-26 11:30:00,3.21408,0.93744,3.348,1.50528,0.43904000000000004,1.568,1.7088,0.4984,1.78,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-09-26 12:00:00,3.60576,1.05168,3.7560000000000002,1.49376,0.43568,1.556,2.112,0.616,2.2,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-26 12:30:00,3.6576,1.0668,3.81,1.44,0.42,1.5,2.2176,0.6468,2.31,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-09-26 13:00:00,3.30816,0.9648800000000001,3.446,1.52256,0.44408000000000003,1.5859999999999999,1.7856,0.5208,1.8599999999999999,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-09-26 13:30:00,3.48,1.015,3.625,1.5408,0.4494,1.605,1.9392,0.5656,2.02,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-09-26 14:00:00,3.26592,0.9525600000000001,3.402,1.54752,0.45136000000000004,1.612,1.7184,0.5012,1.79,7.248,2.114,7.55,7.248,2.114,7.55
2019-09-26 14:30:00,3.43488,1.00184,3.578,1.40928,0.41104,1.468,2.0256,0.5908,2.11,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-09-26 15:00:00,3.04032,0.8867600000000001,3.167,1.3123200000000002,0.38276000000000004,1.367,1.728,0.504,1.8,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-09-26 15:30:00,3.31872,0.96796,3.457,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.8528,0.5404,1.9300000000000002,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-09-26 16:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.49952,0.43736,1.562,1.6416,0.4788,1.71,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-09-26 16:30:00,3.576,1.043,3.725,1.512,0.441,1.5750000000000002,2.064,0.602,2.15,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-09-26 17:00:00,3.84768,1.1222400000000001,4.008,1.40928,0.41104,1.468,2.4384,0.7112,2.54,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-09-26 17:30:00,3.61536,1.05448,3.766,1.41696,0.41328000000000004,1.476,2.1984,0.6412,2.29,7.296,2.128,7.6,7.296,2.128,7.6
2019-09-26 18:00:00,3.75936,1.0964800000000001,3.916,1.49376,0.43568,1.556,2.2656,0.6608,2.36,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-09-26 18:30:00,4.03968,1.17824,4.208,1.39968,0.40824000000000005,1.458,2.64,0.77,2.75,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-09-26 19:00:00,4.008,1.169,4.175,1.2816,0.3738,1.335,2.7264,0.7952,2.84,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-09-26 19:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.29888,0.37884,1.353,3.1296,0.9128000000000001,3.26,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-09-26 20:00:00,4.51104,1.31572,4.699,1.24704,0.36372000000000004,1.299,3.2640000000000002,0.9520000000000001,3.4,6.288,1.834,6.55,6.288,1.834,6.55
2019-09-26 20:30:00,4.50528,1.31404,4.693,1.28928,0.37604000000000004,1.343,3.216,0.9380000000000001,3.35,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-09-26 21:00:00,4.2816,1.2488000000000001,4.46,1.3152,0.3836,1.37,2.9664,0.8652000000000001,3.09,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-09-26 21:30:00,3.7056,1.0808,3.86,1.2288000000000001,0.3584,1.28,2.4768,0.7224,2.58,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-09-26 22:00:00,3.456,1.008,3.6,1.2864,0.37520000000000003,1.34,2.1696,0.6328,2.26,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-09-26 22:30:00,3.35328,0.9780400000000001,3.493,1.28928,0.37604000000000004,1.343,2.064,0.602,2.15,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-09-26 23:00:00,3.16896,0.9242800000000001,3.301,1.29696,0.37828,1.351,1.8719999999999999,0.546,1.9500000000000002,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-26 23:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.29984,0.37912,1.354,2.0736,0.6048,2.16,5.376,1.568,5.6,5.376,1.568,5.6
2019-09-27 00:00:00,3.36,0.98,3.5,1.3728,0.40040000000000003,1.43,1.9872,0.5796,2.07,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-09-27 00:30:00,2.99424,0.8733200000000001,3.119,1.29504,0.37772000000000006,1.349,1.6992,0.49560000000000004,1.77,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-09-27 01:00:00,3.02592,0.8825600000000001,3.152,1.31712,0.38416000000000006,1.3719999999999999,1.7088,0.4984,1.78,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-27 01:30:00,2.97024,0.8663200000000001,3.094,1.27104,0.37072000000000005,1.324,1.6992,0.49560000000000004,1.77,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-27 02:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.29024,0.37632000000000004,1.344,1.8432,0.5376000000000001,1.92,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-27 02:30:00,3.2112,0.9366000000000001,3.345,1.2912,0.3766,1.345,1.92,0.56,2.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-27 03:00:00,3.0576,0.8918,3.185,1.2816,0.3738,1.335,1.776,0.518,1.85,4.8,1.4,5.0,4.8,1.4,5.0
2019-09-27 03:30:00,3.03744,0.88592,3.164,1.26144,0.36792,1.314,1.776,0.518,1.85,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-27 04:00:00,3.11232,0.9077600000000001,3.242,1.31712,0.38416000000000006,1.3719999999999999,1.7952,0.5236000000000001,1.87,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-27 04:30:00,3.16896,0.9242800000000001,3.301,1.32576,0.38668,1.381,1.8432,0.5376000000000001,1.92,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-27 05:00:00,3.0768,0.8974000000000001,3.205,1.2816,0.3738,1.335,1.7952,0.5236000000000001,1.87,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-27 05:30:00,2.928,0.854,3.05,1.2576,0.3668,1.31,1.6703999999999999,0.4872,1.74,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-27 06:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.27776,0.37268,1.331,1.728,0.504,1.8,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-27 06:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.22496,0.35728000000000004,1.276,2.1408,0.6244000000000001,2.23,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-09-27 07:00:00,3.72096,1.08528,3.876,1.26336,0.36848000000000003,1.316,2.4576000000000002,0.7168,2.56,5.376,1.568,5.6,5.376,1.568,5.6
2019-09-27 07:30:00,3.70176,1.07968,3.856,1.2825600000000001,0.37408,1.336,2.4192,0.7056,2.52,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-09-27 08:00:00,3.65088,1.06484,3.803,1.27968,0.37324,1.333,2.3712,0.6916,2.47,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-27 08:30:00,3.3552,0.9786,3.495,1.2816,0.3738,1.335,2.0736,0.6048,2.16,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-09-27 09:00:00,3.31488,0.96684,3.453,1.30848,0.38164000000000003,1.363,2.0064,0.5852,2.09,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-27 09:30:00,3.37632,0.9847600000000001,3.517,1.35072,0.39396000000000003,1.407,2.0256,0.5908,2.11,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-09-27 10:00:00,3.60384,1.05112,3.754,1.37664,0.40152000000000004,1.434,2.2272,0.6496000000000001,2.32,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-09-27 10:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.4208,0.41440000000000005,1.48,1.968,0.5740000000000001,2.05,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-27 11:00:00,4.0224,1.1732,4.19,1.44,0.42,1.5,2.5824,0.7532,2.69,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-09-27 11:30:00,4.16928,1.21604,4.343,1.33728,0.39004000000000005,1.393,2.832,0.8260000000000001,2.95,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-09-27 12:00:00,4.43328,1.29304,4.618,1.35168,0.39424000000000003,1.408,3.0816,0.8988,3.21,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-09-27 12:30:00,4.21248,1.22864,4.388,1.37088,0.39984000000000003,1.428,2.8416,0.8288000000000001,2.96,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-09-27 13:00:00,3.5712,1.0416,3.7199999999999998,1.4496,0.4228,1.51,2.1216,0.6188,2.21,6.816,1.988,7.1,6.816,1.988,7.1
2019-09-27 13:30:00,2.7168,0.7924,2.83,1.5744,0.4592,1.6400000000000001,1.1424,0.3332,1.19,6.816,1.988,7.1,6.816,1.988,7.1
2019-09-27 14:00:00,2.48832,0.7257600000000001,2.592,1.58592,0.46256,1.6520000000000001,0.9024000000000001,0.2632,0.9400000000000001,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-09-27 14:30:00,3.10848,0.9066400000000001,3.238,1.50528,0.43904000000000004,1.568,1.6032000000000002,0.4676,1.67,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-09-27 15:00:00,3.05472,0.8909600000000001,3.182,1.45152,0.42336,1.512,1.6032000000000002,0.4676,1.67,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-09-27 15:30:00,3.04704,0.8887200000000001,3.174,1.57824,0.46032000000000006,1.6440000000000001,1.4688,0.4284,1.53,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-09-27 16:00:00,3.0864,0.9002,3.215,1.5408,0.4494,1.605,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.24,1.82,6.5,6.24,1.82,6.5
2019-09-27 16:30:00,2.96352,0.86436,3.087,1.41792,0.41356000000000004,1.477,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-09-27 17:00:00,2.856,0.833,2.975,1.512,0.441,1.5750000000000002,1.344,0.392,1.4,6.768,1.974,7.05,6.768,1.974,7.05
2019-09-27 17:30:00,2.95776,0.8626800000000001,3.081,1.53696,0.44828,1.601,1.4208,0.41440000000000005,1.48,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-09-27 18:00:00,3.35616,0.9788800000000001,3.496,1.45536,0.42448,1.516,1.9008,0.5544,1.98,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-09-27 18:30:00,3.12576,0.91168,3.2560000000000002,1.3593600000000001,0.39648000000000005,1.416,1.7664,0.5152,1.8399999999999999,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-09-27 19:00:00,3.62592,1.05756,3.777,1.25472,0.36596,1.307,2.3712,0.6916,2.47,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-09-27 19:30:00,3.64224,1.06232,3.794,1.17504,0.34272,1.224,2.4672,0.7196,2.5700000000000003,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-09-27 20:00:00,3.76896,1.09928,3.926,1.21536,0.35448,1.266,2.5536,0.7448,2.66,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-27 20:30:00,3.49152,1.01836,3.637,1.24512,0.36316000000000004,1.297,2.2464,0.6552,2.34,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-09-27 21:00:00,3.35136,0.9774800000000001,3.491,1.20096,0.35028000000000004,1.251,2.1504,0.6272,2.24,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-09-27 21:30:00,2.7359999999999998,0.798,2.85,1.2768,0.3724,1.33,1.4592,0.42560000000000003,1.52,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-09-27 22:00:00,2.6476800000000003,0.77224,2.758,1.24608,0.36344000000000004,1.298,1.4016,0.4088,1.46,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-27 22:30:00,2.35008,0.68544,2.448,1.19808,0.34944000000000003,1.248,1.152,0.336,1.2,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-27 23:00:00,2.21088,0.6448400000000001,2.303,1.24128,0.36204000000000003,1.293,0.9696,0.2828,1.01,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-27 23:30:00,2.24832,0.65576,2.342,1.27872,0.37296,1.332,0.9696,0.2828,1.01,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-28 00:00:00,2.33472,0.68096,2.432,1.21152,0.35336,1.262,1.1232,0.3276,1.17,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-28 00:30:00,2.54592,0.7425600000000001,2.652,1.25952,0.36736,1.312,1.2864,0.37520000000000003,1.34,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-28 01:00:00,2.23872,0.6529600000000001,2.332,1.24992,0.36456000000000005,1.302,0.9888,0.2884,1.03,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-28 01:30:00,2.05248,0.5986400000000001,2.138,1.23648,0.36064,1.288,0.8160000000000001,0.23800000000000002,0.85,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-28 02:00:00,2.03232,0.5927600000000001,2.117,1.24512,0.36316000000000004,1.297,0.7872,0.2296,0.8200000000000001,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-28 02:30:00,2.17248,0.6336400000000001,2.263,1.29888,0.37884,1.353,0.8736,0.2548,0.91,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-28 03:00:00,1.81824,0.53032,1.8940000000000001,1.21344,0.35392,1.264,0.6048,0.1764,0.63,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-28 03:30:00,1.8940800000000002,0.55244,1.9729999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.7008,0.2044,0.73,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-28 04:00:00,1.6896,0.4928,1.76,1.2096,0.3528,1.26,0.48,0.14,0.5,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-28 04:30:00,2.03616,0.5938800000000001,2.121,1.23936,0.36148,1.291,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-28 05:00:00,1.9939200000000001,0.5815600000000001,2.077,1.26432,0.36876000000000003,1.317,0.7296,0.21280000000000002,0.76,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-28 05:30:00,1.9824000000000002,0.5782,2.065,1.2624,0.3682,1.315,0.72,0.21,0.75,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-28 06:00:00,2.04,0.595,2.125,1.272,0.371,1.325,0.768,0.224,0.8,3.456,1.008,3.6,3.456,1.008,3.6
2019-09-28 06:30:00,1.95552,0.5703600000000001,2.037,1.32192,0.38556,1.377,0.6336,0.18480000000000002,0.66,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-28 07:00:00,1.85088,0.5398400000000001,1.928,1.37088,0.39984000000000003,1.428,0.48,0.14,0.5,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-28 07:30:00,2.02464,0.59052,2.109,1.41984,0.41412000000000004,1.479,0.6048,0.1764,0.63,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-28 08:00:00,2.58144,0.75292,2.689,1.38144,0.40292000000000006,1.439,1.2,0.35000000000000003,1.25,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-09-28 08:30:00,2.77248,0.80864,2.888,1.44768,0.42224000000000006,1.508,1.3248,0.3864,1.38,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-09-28 09:00:00,2.3750400000000003,0.69272,2.474,1.41504,0.41272000000000003,1.474,0.96,0.28,1.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-09-28 09:30:00,2.51328,0.73304,2.618,1.4956800000000001,0.43624,1.558,1.0176,0.2968,1.06,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-28 10:00:00,2.328,0.679,2.425,1.5408,0.4494,1.605,0.7872,0.2296,0.8200000000000001,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-09-28 10:30:00,2.65248,0.7736400000000001,2.763,1.57728,0.46004000000000006,1.643,1.0752,0.3136,1.12,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-09-28 11:00:00,2.32416,0.67788,2.421,1.5849600000000001,0.46228,1.651,0.7392000000000001,0.2156,0.77,6.912,2.016,7.2,6.912,2.016,7.2
2019-09-28 11:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.8352,0.2436,0.87,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-09-28 12:00:00,2.44032,0.7117600000000001,2.542,1.59552,0.46536000000000005,1.662,0.8448,0.2464,0.88,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-09-28 12:30:00,2.37024,0.69132,2.469,1.59264,0.46452000000000004,1.659,0.7776000000000001,0.2268,0.81,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-09-28 13:00:00,1.9584000000000001,0.5712,2.04,1.5552000000000001,0.4536,1.62,0.4032,0.11760000000000001,0.42,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-09-28 13:30:00,2.04192,0.5955600000000001,2.127,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.4032,0.11760000000000001,0.42,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-09-28 14:00:00,2.14176,0.62468,2.231,1.62336,0.47348,1.691,0.5184,0.1512,0.54,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-09-28 14:30:00,2.29632,0.66976,2.392,1.60512,0.46816,1.6720000000000002,0.6912,0.2016,0.72,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-09-28 15:00:00,2.496,0.728,2.6,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.864,0.252,0.9,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-09-28 15:30:00,2.5343999999999998,0.7392000000000001,2.64,1.5936,0.46480000000000005,1.6600000000000001,0.9408000000000001,0.27440000000000003,0.98,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-28 16:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.0368,0.3024,1.08,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-09-28 16:30:00,2.14752,0.62636,2.237,1.41792,0.41356000000000004,1.477,0.7296,0.21280000000000002,0.76,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-09-28 17:00:00,2.08896,0.60928,2.176,1.47456,0.43008,1.536,0.6144000000000001,0.1792,0.64,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-09-28 17:30:00,2.65728,0.7750400000000001,2.768,1.37088,0.39984000000000003,1.428,1.2864,0.37520000000000003,1.34,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-09-28 18:00:00,3.12096,0.9102800000000001,3.251,1.3833600000000001,0.40348,1.441,1.7376,0.5068,1.81,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-09-28 18:30:00,3.36768,0.9822400000000001,3.508,1.3420800000000002,0.39144,1.3980000000000001,2.0256,0.5908,2.11,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-09-28 19:00:00,3.52896,1.02928,3.676,1.3593600000000001,0.39648000000000005,1.416,2.1696,0.6328,2.26,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-09-28 19:30:00,3.44352,1.00436,3.5869999999999997,1.32192,0.38556,1.377,2.1216,0.6188,2.21,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-09-28 20:00:00,3.74592,1.09256,3.902,1.2883200000000001,0.37576000000000004,1.342,2.4576000000000002,0.7168,2.56,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-09-28 20:30:00,4.0704,1.1872,4.24,1.2096,0.3528,1.26,2.8608000000000002,0.8344,2.98,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-28 21:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.15392,0.33656,1.202,2.6496,0.7728,2.76,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-09-28 21:30:00,3.552,1.036,3.7,1.0944,0.31920000000000004,1.1400000000000001,2.4576000000000002,0.7168,2.56,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-09-28 22:00:00,3.53472,1.03096,3.682,1.16352,0.33936000000000005,1.212,2.3712,0.6916,2.47,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-28 22:30:00,3.16704,0.9237200000000001,3.299,1.17984,0.34412000000000004,1.229,1.9872,0.5796,2.07,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-28 23:00:00,3.23232,0.94276,3.367,1.21632,0.35476,1.267,2.016,0.588,2.1,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-28 23:30:00,2.83392,0.8265600000000001,2.952,1.20192,0.35056000000000004,1.252,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-09-29 00:00:00,2.37408,0.69244,2.473,1.24128,0.36204000000000003,1.293,1.1328,0.3304,1.18,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-09-29 00:30:00,2.49504,0.72772,2.599,1.28544,0.37492000000000003,1.339,1.2096,0.3528,1.26,4.656,1.358,4.85,4.656,1.358,4.85
2019-09-29 01:00:00,2.34912,0.6851600000000001,2.447,1.37952,0.40236000000000005,1.437,0.9696,0.2828,1.01,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-29 01:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.44384,0.42112000000000005,1.504,0.9696,0.2828,1.01,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-29 02:00:00,2.328,0.679,2.425,1.4544000000000001,0.4242,1.5150000000000001,0.8736,0.2548,0.91,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-09-29 02:30:00,2.4336,0.7098,2.535,1.5216,0.44380000000000003,1.585,0.912,0.266,0.9500000000000001,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-09-29 03:00:00,2.51328,0.73304,2.618,1.51488,0.44184,1.5779999999999998,0.9984000000000001,0.2912,1.04,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-29 03:30:00,2.45568,0.7162400000000001,2.558,1.48608,0.43344000000000005,1.548,0.9696,0.2828,1.01,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-09-29 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.50144,0.43792000000000003,1.564,0.9504,0.2772,0.99,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-09-29 04:30:00,2.45568,0.7162400000000001,2.558,1.52448,0.44464000000000004,1.588,0.9312,0.2716,0.97,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-09-29 05:00:00,2.43936,0.7114800000000001,2.541,1.44096,0.42028000000000004,1.501,0.9984000000000001,0.2912,1.04,4.8,1.4,5.0,4.8,1.4,5.0
2019-09-29 05:30:00,2.43744,0.7109200000000001,2.539,1.39104,0.40572,1.449,1.0464,0.3052,1.09,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-09-29 06:00:00,2.56992,0.7495600000000001,2.677,1.29312,0.37716000000000005,1.347,1.2768,0.3724,1.33,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-29 06:30:00,2.45376,0.7156800000000001,2.556,1.29216,0.37688000000000005,1.346,1.1616,0.3388,1.21,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-29 07:00:00,2.62752,0.76636,2.737,1.34112,0.39116,1.397,1.2864,0.37520000000000003,1.34,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-29 07:30:00,2.8137600000000003,0.8206800000000001,2.931,1.31616,0.38388000000000005,1.371,1.4976,0.4368,1.56,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-09-29 08:00:00,3.10848,0.9066400000000001,3.238,1.25568,0.36624,1.308,1.8528,0.5404,1.9300000000000002,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-29 08:30:00,3.13152,0.9133600000000001,3.262,1.26912,0.37016000000000004,1.322,1.8624,0.5432,1.94,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-09-29 09:00:00,3.3235200000000003,0.9693600000000001,3.462,1.29792,0.37856,1.3519999999999999,2.0256,0.5908,2.11,5.856,1.708,6.1,5.856,1.708,6.1
2019-09-29 09:30:00,3.5491200000000003,1.03516,3.697,1.28352,0.37436,1.337,2.2656,0.6608,2.36,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-09-29 10:00:00,3.4656000000000002,1.0108,3.61,1.3824,0.4032,1.44,2.0832,0.6076,2.17,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-09-29 10:30:00,3.62304,1.05672,3.774,1.4630400000000001,0.42672000000000004,1.524,2.16,0.63,2.25,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-09-29 11:00:00,3.60576,1.05168,3.7560000000000002,1.37856,0.40208000000000005,1.436,2.2272,0.6496000000000001,2.32,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-09-29 11:30:00,3.2352,0.9436,3.37,1.4688,0.4284,1.53,1.7664,0.5152,1.8399999999999999,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-09-29 12:00:00,3.11136,0.9074800000000001,3.241,1.44096,0.42028000000000004,1.501,1.6703999999999999,0.4872,1.74,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-09-29 12:30:00,3.3696,0.9828,3.51,1.4784000000000002,0.4312,1.54,1.8912,0.5516,1.97,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-09-29 13:00:00,3.2544,0.9492,3.39,1.3152,0.3836,1.37,1.9392,0.5656,2.02,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-09-29 13:30:00,2.70912,0.7901600000000001,2.822,1.35552,0.39536000000000004,1.412,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-09-29 14:00:00,2.80608,0.8184400000000001,2.923,1.43328,0.41804,1.4929999999999999,1.3728,0.40040000000000003,1.43,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-09-29 14:30:00,2.95008,0.8604400000000001,3.073,1.51008,0.44044000000000005,1.573,1.44,0.42,1.5,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-09-29 15:00:00,2.6294399999999998,0.76692,2.739,1.36224,0.39732,1.419,1.2671999999999999,0.36960000000000004,1.32,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-09-29 15:30:00,3.4300800000000002,1.00044,3.573,1.36608,0.39844,1.423,2.064,0.602,2.15,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-29 16:00:00,3.20064,0.9335200000000001,3.334,1.39584,0.40712000000000004,1.454,1.8048000000000002,0.5264,1.88,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-09-29 16:30:00,3.3024,0.9632000000000001,3.44,1.4688,0.4284,1.53,1.8336000000000001,0.5348,1.9100000000000001,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-09-29 17:00:00,3.39264,0.9895200000000001,3.534,1.4630400000000001,0.42672000000000004,1.524,1.9296000000000002,0.5628000000000001,2.01,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-09-29 17:30:00,3.7872,1.1046,3.9450000000000003,1.5024000000000002,0.43820000000000003,1.565,2.2848,0.6664,2.38,6.768,1.974,7.05,6.768,1.974,7.05
2019-09-29 18:00:00,3.58656,1.04608,3.7359999999999998,1.52256,0.44408000000000003,1.5859999999999999,2.064,0.602,2.15,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-09-29 18:30:00,3.6192,1.0556,3.77,1.488,0.434,1.55,2.1312,0.6216,2.22,6.864,2.002,7.15,6.864,2.002,7.15
2019-09-29 19:00:00,3.64992,1.06456,3.802,1.45152,0.42336,1.512,2.1984,0.6412,2.29,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-09-29 19:30:00,4.07712,1.18916,4.247,1.42752,0.41636,1.487,2.6496,0.7728,2.76,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-09-29 20:00:00,3.87072,1.12896,4.032,1.30752,0.38136000000000003,1.362,2.5632,0.7476,2.67,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-09-29 20:30:00,4.0416,1.1788,4.21,1.3344,0.38920000000000005,1.3900000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-09-29 21:00:00,4.08576,1.19168,4.256,1.23456,0.36008,1.286,2.8512,0.8316,2.9699999999999998,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-09-29 21:30:00,4.4112,1.2866,4.595,1.224,0.357,1.275,3.1872,0.9296000000000001,3.32,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-09-29 22:00:00,4.26816,1.24488,4.446,1.23456,0.36008,1.286,3.0336,0.8848,3.16,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-09-29 22:30:00,4.46592,1.3025600000000002,4.652,1.24032,0.36176,1.292,3.2256,0.9408000000000001,3.36,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-09-29 23:00:00,4.39968,1.2832400000000002,4.583,1.26048,0.36764,1.313,3.1392,0.9156000000000001,3.27,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-09-29 23:30:00,4.5830400000000004,1.3367200000000001,4.774,1.28064,0.37352,1.334,3.3024,0.9632000000000001,3.44,5.328,1.554,5.55,5.328,1.554,5.55
2019-09-30 00:00:00,4.79616,1.3988800000000001,4.996,1.26336,0.36848000000000003,1.316,3.5328,1.0304,3.68,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-09-30 00:30:00,4.61856,1.34708,4.811,1.27776,0.37268,1.331,3.3407999999999998,0.9744,3.48,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-09-30 01:00:00,4.3152,1.2586,4.495,1.2432,0.36260000000000003,1.295,3.072,0.896,3.2,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-09-30 01:30:00,4.32864,1.26252,4.509,1.23744,0.36092,1.289,3.0912,0.9016000000000001,3.22,5.328,1.554,5.55,5.328,1.554,5.55
2019-09-30 02:00:00,4.54464,1.32552,4.734,1.18464,0.34552000000000005,1.234,3.36,0.98,3.5,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-09-30 02:30:00,4.68288,1.36584,4.878,1.16928,0.34104,1.218,3.5136000000000003,1.0248,3.66,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-09-30 03:00:00,4.7145600000000005,1.37508,4.911,1.20096,0.35028000000000004,1.251,3.5136000000000003,1.0248,3.66,5.184,1.512,5.4,5.184,1.512,5.4
2019-09-30 03:30:00,4.75104,1.38572,4.949,1.19904,0.34972000000000003,1.249,3.552,1.036,3.7,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-09-30 04:00:00,4.69536,1.36948,4.891,1.16256,0.33908000000000005,1.211,3.5328,1.0304,3.68,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-09-30 04:30:00,4.75392,1.38656,4.952,1.17312,0.34216,1.222,3.5808,1.0444,3.73,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-09-30 05:00:00,4.65696,1.3582800000000002,4.851,1.16256,0.33908000000000005,1.211,3.4944,1.0192,3.64,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-30 05:30:00,4.70496,1.37228,4.901,1.14336,0.33348000000000005,1.191,3.5616,1.0388,3.71,5.088,1.484,5.3,5.088,1.484,5.3
2019-09-30 06:00:00,5.02752,1.46636,5.237,1.13952,0.33236000000000004,1.187,3.888,1.134,4.05,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-30 06:30:00,5.3712,1.5666,5.595,1.1376,0.33180000000000004,1.185,4.2336,1.2348,4.41,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-09-30 07:00:00,5.55936,1.62148,5.791,1.16256,0.33908000000000005,1.211,4.3968,1.2824,4.58,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-09-30 07:30:00,5.74176,1.67468,5.981,1.17216,0.34188,1.221,4.5696,1.3328,4.76,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-30 08:00:00,6.19968,1.80824,6.458,1.15968,0.33824000000000004,1.208,5.04,1.47,5.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-09-30 08:30:00,5.9241600000000005,1.72788,6.171,1.15296,0.33628,1.201,4.7712,1.3916,4.97,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-09-30 09:00:00,5.90688,1.7228400000000001,6.153,1.13568,0.33124000000000003,1.183,4.7712,1.3916,4.97,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-09-30 09:30:00,5.664,1.6520000000000001,5.9,1.2,0.35000000000000003,1.25,4.464,1.302,4.65,6.72,1.96,7.0,6.72,1.96,7.0
2019-09-30 10:00:00,5.35488,1.5618400000000001,5.578,1.22688,0.35784000000000005,1.278,4.128,1.204,4.3,6.864,2.002,7.15,6.864,2.002,7.15
2019-09-30 10:30:00,5.0928,1.4854,5.305,1.2528000000000001,0.3654,1.305,3.84,1.12,4.0,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-09-30 11:00:00,4.9824,1.4532,5.19,1.2768,0.3724,1.33,3.7056,1.0808,3.86,6.96,2.03,7.25,6.96,2.03,7.25
2019-09-30 11:30:00,5.01696,1.4632800000000001,5.226,1.27296,0.37128000000000005,1.326,3.7439999999999998,1.092,3.9,7.104,2.072,7.4,7.104,2.072,7.4
2019-09-30 12:00:00,5.26368,1.53524,5.483,1.27008,0.37044000000000005,1.323,3.9936,1.1648,4.16,6.864,2.002,7.15,6.864,2.002,7.15
2019-09-30 12:30:00,5.17728,1.51004,5.393,1.27008,0.37044000000000005,1.323,3.9072,1.1396,4.07,6.96,2.03,7.25,6.96,2.03,7.25
2019-09-30 13:00:00,5.43264,1.58452,5.659,1.20864,0.35252000000000006,1.259,4.224,1.232,4.4,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-09-30 13:30:00,5.32128,1.55204,5.543,1.21248,0.35364,1.263,4.1088000000000005,1.1984,4.28,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-09-30 14:00:00,5.17056,1.50808,5.386,1.20576,0.35168000000000005,1.256,3.9648,1.1564,4.13,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-09-30 14:30:00,5.09568,1.48624,5.308,1.2172800000000001,0.35504,1.268,3.8784,1.1312,4.04,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-09-30 15:00:00,5.42688,1.58284,5.6530000000000005,1.20288,0.35084000000000004,1.2530000000000001,4.224,1.232,4.4,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-09-30 15:30:00,5.42112,1.5811600000000001,5.647,1.17792,0.34356000000000003,1.227,4.2432,1.2376,4.42,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-09-30 16:00:00,5.7312,1.6716000000000002,5.97,1.152,0.336,1.2,4.5792,1.3356,4.77,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-09-30 16:30:00,5.95776,1.7376800000000001,6.206,1.14816,0.33488,1.196,4.8096,1.4028,5.01,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-09-30 17:00:00,6.07776,1.77268,6.331,1.08576,0.31668,1.131,4.992,1.456,5.2,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-09-30 17:30:00,6.37728,1.8600400000000001,6.643,1.08768,0.31724,1.133,5.2896,1.5428000000000002,5.51,7.152,2.086,7.45,7.152,2.086,7.45
2019-09-30 18:00:00,6.39936,1.8664800000000001,6.666,1.13856,0.33208000000000004,1.186,5.2608,1.5344,5.48,7.296,2.128,7.6,7.296,2.128,7.6
2019-09-30 18:30:00,6.2928,1.8354,6.555,1.1664,0.3402,1.215,5.1264,1.4952,5.34,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-09-30 19:00:00,6.24672,1.82196,6.507,1.15872,0.33796000000000004,1.207,5.088,1.484,5.3,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-09-30 19:30:00,6.12384,1.78612,6.379,1.17984,0.34412000000000004,1.229,4.944,1.442,5.15,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-09-30 20:00:00,5.808,1.694,6.05,1.2,0.35000000000000003,1.25,4.608,1.344,4.8,7.68,2.24,8.0,7.68,2.24,8.0
2019-09-30 20:30:00,5.5824,1.6282,5.815,1.2144,0.3542,1.2650000000000001,4.368,1.274,4.55,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-09-30 21:00:00,5.4384,1.5862,5.665,1.224,0.357,1.275,4.2144,1.2292,4.39,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-09-30 21:30:00,5.53824,1.61532,5.769,1.18944,0.34692,1.239,4.3488,1.2684,4.53,7.056,2.058,7.35,7.056,2.058,7.35
2019-09-30 22:00:00,5.3616,1.5638,5.585,1.1472,0.3346,1.195,4.2144,1.2292,4.39,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-09-30 22:30:00,4.896,1.428,5.1,1.2096,0.3528,1.26,3.6864,1.0752,3.84,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-09-30 23:00:00,4.8384,1.4112,5.04,1.008,0.294,1.05,3.8304,1.1172,3.99,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-09-30 23:30:00,4.48704,1.30872,4.674,0.29184000000000004,0.08512,0.304,4.1952,1.2236,4.37,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-10-01 00:00:00,4.3824,1.2782,4.565,0.3216,0.09380000000000001,0.335,4.0608,1.1844000000000001,4.23,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-10-01 00:30:00,4.1184,1.2012,4.29,0.3456,0.1008,0.36,3.7728,1.1004,3.93,6.24,1.82,6.5,6.24,1.82,6.5
2019-10-01 01:00:00,4.21344,1.22892,4.389,1.06464,0.31052,1.109,3.1488,0.9184,3.2800000000000002,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-01 01:30:00,4.38624,1.27932,4.569,1.24704,0.36372000000000004,1.299,3.1392,0.9156000000000001,3.27,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-01 02:00:00,4.34976,1.26868,4.531,1.24896,0.36428000000000005,1.301,3.1008,0.9044000000000001,3.23,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-01 02:30:00,4.06848,1.1866400000000001,4.238,1.2172800000000001,0.35504,1.268,2.8512,0.8316,2.9699999999999998,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-01 03:00:00,4.13568,1.20624,4.308,1.20768,0.35224000000000005,1.258,2.928,0.854,3.05,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-01 03:30:00,4.18272,1.21996,4.357,1.16832,0.34076,1.217,3.0144,0.8792000000000001,3.14,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-10-01 04:00:00,4.29792,1.25356,4.477,1.17792,0.34356000000000003,1.227,3.12,0.91,3.25,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-10-01 04:30:00,4.64448,1.35464,4.838,1.15008,0.33544,1.198,3.4944,1.0192,3.64,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-01 05:00:00,4.70016,1.37088,4.896,1.18656,0.34608000000000005,1.236,3.5136000000000003,1.0248,3.66,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-01 05:30:00,4.44864,1.29752,4.634,1.16544,0.33992000000000006,1.214,3.2832,0.9576,3.42,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-01 06:00:00,4.62432,1.34876,4.817,1.19712,0.34916,1.2469999999999999,3.4272,0.9996,3.5700000000000003,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-01 06:30:00,4.93344,1.43892,5.139,1.17984,0.34412000000000004,1.229,3.7536,1.0948,3.91,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-01 07:00:00,4.9507200000000005,1.4439600000000001,5.157,1.14912,0.33516,1.197,3.8016,1.1088,3.96,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-10-01 07:30:00,5.13408,1.49744,5.348,1.15008,0.33544,1.198,3.984,1.162,4.15,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-01 08:00:00,4.80288,1.40084,5.003,1.17408,0.34244,1.223,3.6288,1.0584,3.7800000000000002,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-10-01 08:30:00,4.58976,1.33868,4.781,1.14336,0.33348000000000005,1.191,3.4464,1.0052,3.59,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-10-01 09:00:00,4.57056,1.33308,4.761,1.17216,0.34188,1.221,3.3984,0.9912000000000001,3.54,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-10-01 09:30:00,4.85856,1.4170800000000001,5.061,1.16256,0.33908000000000005,1.211,3.696,1.078,3.85,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-01 10:00:00,4.96704,1.44872,5.174,1.15584,0.33712000000000003,1.204,3.8112,1.1116,3.9699999999999998,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-10-01 10:30:00,4.7616,1.3888,4.96,1.1808,0.34440000000000004,1.23,3.5808,1.0444,3.73,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-10-01 11:00:00,4.8672,1.4196,5.07,1.2096,0.3528,1.26,3.6576,1.0668,3.81,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-10-01 11:30:00,3.9648,1.1564,4.13,1.2192,0.3556,1.27,2.7456,0.8008000000000001,2.86,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-01 12:00:00,3.432,1.001,3.575,1.3008,0.3794,1.355,2.1312,0.6216,2.22,7.248,2.114,7.55,7.248,2.114,7.55
2019-10-01 12:30:00,3.47328,1.01304,3.618,1.23648,0.36064,1.288,2.2368,0.6524,2.33,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-10-01 13:00:00,4.54944,1.32692,4.739,1.29504,0.37772000000000006,1.349,3.2544,0.9492,3.39,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-01 13:30:00,4.75584,1.38712,4.954,1.32864,0.38752000000000003,1.384,3.4272,0.9996,3.5700000000000003,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-10-01 14:00:00,4.46112,1.30116,4.647,1.34112,0.39116,1.397,3.12,0.91,3.25,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-01 14:30:00,4.86816,1.41988,5.071,1.31616,0.38388000000000005,1.371,3.552,1.036,3.7,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-01 15:00:00,4.92096,1.4352800000000001,5.126,1.2825600000000001,0.37408,1.336,3.6384,1.0612,3.79,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-10-01 15:30:00,5.00352,1.45936,5.212,1.21152,0.35336,1.262,3.792,1.106,3.95,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-10-01 16:00:00,4.91712,1.43416,5.122,1.24992,0.36456000000000005,1.302,3.6672000000000002,1.0696,3.8200000000000003,6.384,1.862,6.65,6.384,1.862,6.65
2019-10-01 16:30:00,4.73088,1.37984,4.928,1.39968,0.40824000000000005,1.458,3.3312,0.9716,3.47,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-10-01 17:00:00,3.88032,1.13176,4.042,1.33632,0.38976000000000005,1.392,2.544,0.742,2.65,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-10-01 17:30:00,3.53376,1.03068,3.681,1.3833600000000001,0.40348,1.441,2.1504,0.6272,2.24,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-10-01 18:00:00,3.74016,1.09088,3.896,1.3593600000000001,0.39648000000000005,1.416,2.3808,0.6944,2.48,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-10-01 18:30:00,4.16064,1.21352,4.334,1.43424,0.41832,1.494,2.7264,0.7952,2.84,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-10-01 19:00:00,4.26528,1.24404,4.443,1.45248,0.42364,1.513,2.8128,0.8204,2.93,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2019-10-01 19:30:00,4.3824,1.2782,4.565,1.4736,0.4298,1.5350000000000001,2.9088000000000003,0.8484,3.03,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-10-01 20:00:00,4.31328,1.25804,4.493,1.40448,0.40964000000000006,1.463,2.9088000000000003,0.8484,3.03,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2019-10-01 20:30:00,4.47264,1.3045200000000001,4.659,1.37184,0.40012000000000003,1.429,3.1008,0.9044000000000001,3.23,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-10-01 21:00:00,4.35456,1.27008,4.536,1.41696,0.41328000000000004,1.476,2.9376,0.8568,3.06,7.4016,2.1588,7.71,7.4016,2.1588,7.71
