Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 21:30:00,4.19136,1.22248,4.366,1.34016,0.39088,1.396,2.8512,0.8316,2.9699999999999998,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-10-01 22:00:00,4.32864,1.26252,4.509,1.30464,0.38052,1.359,3.024,0.882,3.15,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-10-01 22:30:00,4.18848,1.22164,4.3629999999999995,1.29888,0.37884,1.353,2.8896,0.8428,3.01,6.192,1.806,6.45,6.192,1.806,6.45
2019-10-01 23:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.26912,0.37016000000000004,1.322,2.5343999999999998,0.7392000000000001,2.64,6.048,1.764,6.3,6.048,1.764,6.3
2019-10-01 23:30:00,3.73536,1.08948,3.891,1.27776,0.37268,1.331,2.4576000000000002,0.7168,2.56,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-02 00:00:00,3.45888,1.00884,3.6029999999999998,1.28928,0.37604000000000004,1.343,2.1696,0.6328,2.26,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-02 00:30:00,3.49728,1.02004,3.643,1.27008,0.37044000000000005,1.323,2.2272,0.6496000000000001,2.32,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-02 01:00:00,3.52992,1.02956,3.677,1.21632,0.35476,1.267,2.3136,0.6748000000000001,2.41,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-02 01:30:00,3.576,1.043,3.725,1.224,0.357,1.275,2.352,0.686,2.45,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-10-02 02:00:00,3.51072,1.02396,3.657,1.17792,0.34356000000000003,1.227,2.3328,0.6804,2.43,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-02 02:30:00,3.3407999999999998,0.9744,3.48,1.2,0.35000000000000003,1.25,2.1408,0.6244000000000001,2.23,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-02 03:00:00,3.4512,1.0066,3.5949999999999998,1.2432,0.36260000000000003,1.295,2.208,0.644,2.3,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-02 03:30:00,3.54432,1.03376,3.692,1.27872,0.37296,1.332,2.2656,0.6608,2.36,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-02 04:00:00,3.39168,0.9892400000000001,3.533,1.26048,0.36764,1.313,2.1312,0.6216,2.22,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-10-02 04:30:00,3.32064,0.96852,3.459,1.20864,0.35252000000000006,1.259,2.112,0.616,2.2,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-02 05:00:00,3.27072,0.95396,3.407,1.17792,0.34356000000000003,1.227,2.0928,0.6104,2.18,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-02 05:30:00,3.6864,1.0752,3.84,1.2,0.35000000000000003,1.25,2.4864,0.7252000000000001,2.59,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-02 06:00:00,3.64128,1.06204,3.793,1.23168,0.35924,1.283,2.4096,0.7028,2.51,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-02 06:30:00,4.09728,1.19504,4.268,1.2172800000000001,0.35504,1.268,2.88,0.84,3.0,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-02 07:00:00,4.52256,1.31908,4.711,1.22976,0.35868000000000005,1.2810000000000001,3.2928,0.9604,3.43,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-02 07:30:00,4.65504,1.35772,4.849,1.17024,0.34132,1.219,3.4848,1.0164,3.63,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-02 08:00:00,4.65792,1.35856,4.852,1.17312,0.34216,1.222,3.4848,1.0164,3.63,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-10-02 08:30:00,4.5792,1.3356,4.77,1.152,0.336,1.2,3.4272,0.9996,3.5700000000000003,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-10-02 09:00:00,4.30752,1.25636,4.487,1.20672,0.35196000000000005,1.2570000000000001,3.1008,0.9044000000000001,3.23,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-10-02 09:30:00,4.23168,1.23424,4.408,1.24608,0.36344000000000004,1.298,2.9856,0.8708,3.11,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-02 10:00:00,4.11072,1.19896,4.282,1.33632,0.38976000000000005,1.392,2.7744,0.8092,2.89,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-02 10:30:00,3.96,1.155,4.125,1.3296000000000001,0.38780000000000003,1.385,2.6304,0.7672,2.74,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-02 11:00:00,3.97728,1.16004,4.143,1.37568,0.40124000000000004,1.433,2.6016,0.7588,2.71,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-10-02 11:30:00,3.98592,1.16256,4.152,1.40352,0.40936000000000006,1.462,2.5824,0.7532,2.69,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-10-02 12:00:00,3.69408,1.07744,3.848,1.44768,0.42224000000000006,1.508,2.2464,0.6552,2.34,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-10-02 12:30:00,3.48288,1.01584,3.628,1.58208,0.46144,1.6480000000000001,1.9008,0.5544,1.98,7.2,2.1,7.5,7.2,2.1,7.5
2019-10-02 13:00:00,3.18528,0.9290400000000001,3.318,1.52448,0.44464000000000004,1.588,1.6608,0.4844,1.73,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-02 13:30:00,3.2784,0.9562,3.415,1.5408,0.4494,1.605,1.7376,0.5068,1.81,7.056,2.058,7.35,7.056,2.058,7.35
2019-10-02 14:00:00,3.46752,1.01136,3.612,1.49952,0.43736,1.562,1.968,0.5740000000000001,2.05,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-02 14:30:00,3.52992,1.02956,3.677,1.40832,0.41076,1.467,2.1216,0.6188,2.21,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-02 15:00:00,3.42528,0.99904,3.568,1.3420800000000002,0.39144,1.3980000000000001,2.0832,0.6076,2.17,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-10-02 15:30:00,2.80416,0.81788,2.9210000000000003,1.28736,0.37548000000000004,1.341,1.5168,0.4424,1.58,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-02 16:00:00,3.32448,0.9696400000000001,3.463,1.27008,0.37044000000000005,1.323,2.0544000000000002,0.5992000000000001,2.14,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-02 16:30:00,3.74592,1.09256,3.902,1.24992,0.36456000000000005,1.302,2.496,0.728,2.6,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-02 17:00:00,4.4112,1.2866,4.595,1.2816,0.3738,1.335,3.1296,0.9128000000000001,3.26,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-10-02 17:30:00,4.9968,1.4574,5.205,1.2048,0.3514,1.255,3.792,1.106,3.95,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-02 18:00:00,5.27424,1.5383200000000001,5.494,1.17504,0.34272,1.224,4.0992,1.1956,4.27,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-10-02 18:30:00,5.56416,1.62288,5.796,1.16736,0.34048,1.216,4.3968,1.2824,4.58,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-10-02 19:00:00,5.76384,1.68112,6.004,1.18464,0.34552000000000005,1.234,4.5792,1.3356,4.77,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-02 19:30:00,5.8176,1.6968,6.06,1.1712,0.3416,1.22,4.6464,1.3552,4.84,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-02 20:00:00,5.80992,1.69456,6.052,1.16352,0.33936000000000005,1.212,4.6464,1.3552,4.84,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-10-02 20:30:00,5.33088,1.55484,5.553,1.16448,0.33964000000000005,1.213,4.1664,1.2152,4.34,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-10-02 21:00:00,5.0064,1.4602,5.215,1.1664,0.3402,1.215,3.84,1.12,4.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-10-02 21:30:00,5.06016,1.47588,5.271,1.17216,0.34188,1.221,3.888,1.134,4.05,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-02 22:00:00,4.86336,1.41848,5.066,1.18656,0.34608000000000005,1.236,3.6768,1.0724,3.83,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-02 22:30:00,4.69152,1.36836,4.8870000000000005,1.16832,0.34076,1.217,3.5232,1.0276,3.67,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-10-02 23:00:00,4.95168,1.44424,5.158,1.16928,0.34104,1.218,3.7824,1.1032,3.94,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-02 23:30:00,4.69056,1.36808,4.886,1.16736,0.34048,1.216,3.5232,1.0276,3.67,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-03 00:00:00,4.6665600000000005,1.36108,4.861,1.17216,0.34188,1.221,3.4944,1.0192,3.64,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-03 00:30:00,4.52736,1.32048,4.716,1.16736,0.34048,1.216,3.36,0.98,3.5,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-03 01:00:00,4.5648,1.3314,4.755,1.1568,0.33740000000000003,1.205,3.408,0.994,3.55,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-03 01:30:00,4.8,1.4,5.0,1.152,0.336,1.2,3.648,1.064,3.8,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-03 02:00:00,4.74528,1.3840400000000002,4.943,1.13568,0.33124000000000003,1.183,3.6096,1.0528,3.76,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-03 02:30:00,4.7145600000000005,1.37508,4.911,1.13376,0.33068000000000003,1.181,3.5808,1.0444,3.73,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-03 03:00:00,4.51776,1.31768,4.7059999999999995,1.12896,0.32928,1.176,3.3888,0.9884000000000001,3.5300000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-03 03:30:00,4.4736,1.3048,4.66,1.1328,0.3304,1.18,3.3407999999999998,0.9744,3.48,4.368,1.274,4.55,4.368,1.274,4.55
2019-10-03 04:00:00,4.64256,1.35408,4.836,1.05216,0.30688000000000004,1.096,3.5904,1.0472,3.74,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-03 04:30:00,4.6512,1.3566,4.845,1.1280000000000001,0.329,1.175,3.5232,1.0276,3.67,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-03 05:00:00,4.67616,1.36388,4.871,1.13376,0.33068000000000003,1.181,3.5423999999999998,1.0332,3.69,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-03 05:30:00,4.77984,1.39412,4.979,1.13184,0.33012,1.179,3.648,1.064,3.8,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-03 06:00:00,4.98912,1.45516,5.197,1.12992,0.32956,1.177,3.8592,1.1256,4.02,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-03 06:30:00,5.41344,1.57892,5.639,1.13184,0.33012,1.179,4.2816,1.2488000000000001,4.46,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-03 07:00:00,5.6985600000000005,1.66208,5.936,1.12896,0.32928,1.176,4.5696,1.3328,4.76,5.952,1.736,6.2,5.952,1.736,6.2
2019-10-03 07:30:00,5.94144,1.73292,6.189,1.13184,0.33012,1.179,4.8096,1.4028,5.01,6.384,1.862,6.65,6.384,1.862,6.65
2019-10-03 08:00:00,6.312,1.841,6.575,1.1280000000000001,0.329,1.175,5.184,1.512,5.4,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-03 08:30:00,6.12288,1.78584,6.378,1.15008,0.33544,1.198,4.9728,1.4504000000000001,5.18,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-03 09:00:00,6.0144,1.7542,6.265,1.1568,0.33740000000000003,1.205,4.8576,1.4168,5.06,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-10-03 09:30:00,6.35328,1.85304,6.618,1.15968,0.33824000000000004,1.208,5.1936,1.5148000000000001,5.41,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-10-03 10:00:00,6.10656,1.7810800000000002,6.361,1.16256,0.33908000000000005,1.211,4.944,1.442,5.15,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-10-03 10:30:00,5.68224,1.65732,5.9190000000000005,1.18944,0.34692,1.239,4.4928,1.3104,4.68,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-10-03 11:00:00,5.19168,1.51424,5.408,1.2172800000000001,0.35504,1.268,3.9744,1.1592,4.14,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-10-03 11:30:00,5.62944,1.64192,5.864,1.16544,0.33992000000000006,1.214,4.464,1.302,4.65,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-10-03 12:00:00,5.808,1.694,6.05,1.152,0.336,1.2,4.656,1.358,4.85,6.432,1.876,6.7,6.432,1.876,6.7
2019-10-03 12:30:00,5.99328,1.74804,6.243,1.15488,0.33684000000000003,1.203,4.8384,1.4112,5.04,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-03 13:00:00,5.8032,1.6926,6.045,1.1856,0.3458,1.235,4.6176,1.3468,4.8100000000000005,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-03 13:30:00,6.13152,1.78836,6.3870000000000005,1.16832,0.34076,1.217,4.9632000000000005,1.4476,5.17,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-03 14:00:00,5.91072,1.72396,6.157,1.16832,0.34076,1.217,4.7424,1.3832,4.94,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-03 14:30:00,6.03168,1.7592400000000001,6.283,1.15488,0.33684000000000003,1.203,4.8768,1.4224,5.08,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-03 15:00:00,5.77536,1.6844800000000002,6.016,1.17696,0.34328000000000003,1.226,4.5984,1.3412,4.79,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-10-03 15:30:00,5.41824,1.58032,5.644,1.21344,0.35392,1.264,4.2048,1.2264,4.38,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-10-03 16:00:00,5.24448,1.52964,5.463,1.26048,0.36764,1.313,3.984,1.162,4.15,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-10-03 16:30:00,5.64192,1.6455600000000001,5.877,1.23552,0.36036,1.287,4.4064,1.2852000000000001,4.59,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-03 17:00:00,6.16608,1.79844,6.423,1.1932800000000001,0.34804,1.2429999999999999,4.9728,1.4504000000000001,5.18,7.056,2.058,7.35,7.056,2.058,7.35
2019-10-03 17:30:00,6.61632,1.92976,6.892,1.17312,0.34216,1.222,5.4432,1.5876000000000001,5.67,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-10-03 18:00:00,6.5376,1.9068,6.8100000000000005,1.1808,0.34440000000000004,1.23,5.3568,1.5624,5.58,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-03 18:30:00,6.18336,1.80348,6.441,1.20096,0.35028000000000004,1.251,4.9824,1.4532,5.19,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-10-03 19:00:00,6.37632,1.85976,6.642,1.25952,0.36736,1.312,5.1168,1.4924,5.33,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-10-03 19:30:00,6.23712,1.81916,6.497,1.26432,0.36876000000000003,1.317,4.9728,1.4504000000000001,5.18,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-10-03 20:00:00,6.09504,1.77772,6.349,1.29504,0.37772000000000006,1.349,4.8,1.4,5.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-10-03 20:30:00,5.7696000000000005,1.6828,6.01,1.344,0.392,1.4,4.4256,1.2908,4.61,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-10-03 21:00:00,5.37792,1.5685600000000002,5.602,1.27872,0.37296,1.332,4.0992,1.1956,4.27,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-10-03 21:30:00,5.41632,1.57976,5.642,1.31712,0.38416000000000006,1.3719999999999999,4.0992,1.1956,4.27,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-10-03 22:00:00,5.38272,1.56996,5.607,1.28352,0.37436,1.337,4.0992,1.1956,4.27,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-10-03 22:30:00,5.27424,1.5383200000000001,5.494,1.28064,0.37352,1.334,3.9936,1.1648,4.16,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-10-03 23:00:00,4.8441600000000005,1.41288,5.046,1.36896,0.39928,1.426,3.4752,1.0136,3.62,6.72,1.96,7.0,6.72,1.96,7.0
2019-10-03 23:30:00,4.55904,1.32972,4.749,1.38144,0.40292000000000006,1.439,3.1776,0.9268000000000001,3.31,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-10-04 00:00:00,4.55136,1.32748,4.741,1.27776,0.37268,1.331,3.2736,0.9548000000000001,3.41,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-04 00:30:00,4.5456,1.3258,4.735,1.272,0.371,1.325,3.2736,0.9548000000000001,3.41,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-10-04 01:00:00,4.6944,1.3692,4.89,1.248,0.364,1.3,3.4464,1.0052,3.59,5.952,1.736,6.2,5.952,1.736,6.2
2019-10-04 01:30:00,4.82976,1.40868,5.031,1.2585600000000001,0.36708,1.311,3.5712,1.0416,3.7199999999999998,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-04 02:00:00,4.85088,1.41484,5.053,1.22208,0.35644000000000003,1.2730000000000001,3.6288,1.0584,3.7800000000000002,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-10-04 02:30:00,5.0976,1.4868000000000001,5.31,1.2768,0.3724,1.33,3.8208,1.1144,3.98,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-04 03:00:00,4.98912,1.45516,5.197,1.34112,0.39116,1.397,3.648,1.064,3.8,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-10-04 03:30:00,4.90272,1.42996,5.107,1.36992,0.39956,1.427,3.5328,1.0304,3.68,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-10-04 04:00:00,4.656,1.358,4.85,1.4688,0.4284,1.53,3.1872,0.9296000000000001,3.32,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-04 04:30:00,4.69632,1.36976,4.892,1.4899200000000001,0.43456000000000006,1.552,3.2064,0.9352,3.34,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-04 05:00:00,4.5216,1.3188,4.71,1.3824,0.4032,1.44,3.1392,0.9156000000000001,3.27,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-10-04 05:30:00,4.75872,1.38796,4.957,1.33152,0.38836000000000004,1.387,3.4272,0.9996,3.5700000000000003,6.144,1.792,6.4,6.144,1.792,6.4
2019-10-04 06:00:00,5.06208,1.47644,5.273,1.38528,0.40404,1.443,3.6768,1.0724,3.83,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-10-04 06:30:00,5.32704,1.55372,5.549,1.3238400000000001,0.38612,1.379,4.0032,1.1676,4.17,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-04 07:00:00,5.85504,1.7077200000000001,6.099,1.31424,0.38332000000000005,1.369,4.5408,1.3244,4.73,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-10-04 07:30:00,6.00096,1.75028,6.251,1.26816,0.36988000000000004,1.321,4.7328,1.3804,4.93,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-10-04 08:00:00,6.07296,1.77128,6.326,1.24416,0.36288000000000004,1.296,4.8288,1.4084,5.03,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-10-04 08:30:00,6.04608,1.7634400000000001,6.298,1.23648,0.36064,1.288,4.8096,1.4028,5.01,7.008,2.044,7.3,7.008,2.044,7.3
2019-10-04 09:00:00,5.81568,1.69624,6.058,1.22688,0.35784000000000005,1.278,4.5888,1.3384,4.78,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-10-04 09:30:00,5.87136,1.7124800000000002,6.116,1.20576,0.35168000000000005,1.256,4.6656,1.3608,4.86,6.912,2.016,7.2,6.912,2.016,7.2
2019-10-04 10:00:00,5.88768,1.71724,6.133,1.15488,0.33684000000000003,1.203,4.7328,1.3804,4.93,6.96,2.03,7.25,6.96,2.03,7.25
2019-10-04 10:30:00,5.59968,1.63324,5.833,1.12608,0.32844,1.173,4.4736,1.3048,4.66,6.72,1.96,7.0,6.72,1.96,7.0
2019-10-04 11:00:00,5.68512,1.65816,5.922,1.16352,0.33936000000000005,1.212,4.5216,1.3188,4.71,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-04 11:30:00,5.37024,1.5663200000000002,5.594,1.17504,0.34272,1.224,4.1952,1.2236,4.37,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-04 12:00:00,5.1072,1.4896,5.32,1.2768,0.3724,1.33,3.8304,1.1172,3.99,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-10-04 12:30:00,4.6272,1.3496000000000001,4.82,1.3248,0.3864,1.38,3.3024,0.9632000000000001,3.44,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-10-04 13:00:00,4.34784,1.2681200000000001,4.529,1.50624,0.43932000000000004,1.569,2.8416,0.8288000000000001,2.96,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-10-04 13:30:00,4.6224,1.3482,4.815,1.512,0.441,1.5750000000000002,3.1104,0.9072,3.24,7.152,2.086,7.45,7.152,2.086,7.45
2019-10-04 14:00:00,4.64256,1.35408,4.836,1.41696,0.41328000000000004,1.476,3.2256,0.9408000000000001,3.36,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-04 14:30:00,5.15424,1.50332,5.369,1.36224,0.39732,1.419,3.792,1.106,3.95,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-10-04 15:00:00,4.25856,1.24208,4.436,1.32096,0.38528,1.376,2.9376,0.8568,3.06,6.96,2.03,7.25,6.96,2.03,7.25
2019-10-04 15:30:00,4.752,1.3860000000000001,4.95,1.2096,0.3528,1.26,3.5423999999999998,1.0332,3.69,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-04 16:00:00,5.15712,1.5041600000000002,5.372,1.18272,0.34496000000000004,1.232,3.9744,1.1592,4.14,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-04 16:30:00,5.3232,1.5526,5.545,1.1952,0.3486,1.245,4.128,1.204,4.3,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-04 17:00:00,5.4912,1.6016,5.72,1.1808,0.34440000000000004,1.23,4.3104,1.2572,4.49,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-10-04 17:30:00,5.69472,1.6609600000000002,5.932,1.16352,0.33936000000000005,1.212,4.5312,1.3216,4.72,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-04 18:00:00,5.85408,1.70744,6.098,1.15968,0.33824000000000004,1.208,4.6944,1.3692,4.89,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-10-04 18:30:00,6.07488,1.77184,6.328,1.16928,0.34104,1.218,4.9056,1.4308,5.11,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-04 19:00:00,6.27168,1.82924,6.533,1.16448,0.33964000000000005,1.213,5.1072,1.4896,5.32,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-04 19:30:00,6.56544,1.91492,6.839,1.17984,0.34412000000000004,1.229,5.3856,1.5708,5.61,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-10-04 20:00:00,6.33312,1.8471600000000001,6.5969999999999995,1.1875200000000001,0.34636,1.237,5.1456,1.5008,5.36,6.816,1.988,7.1,6.816,1.988,7.1
2019-10-04 20:30:00,6.1056,1.7808000000000002,6.36,1.2192,0.3556,1.27,4.8864,1.4252,5.09,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-04 21:00:00,5.45856,1.5920800000000002,5.686,1.22496,0.35728000000000004,1.276,4.2336,1.2348,4.41,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-10-04 21:30:00,5.00832,1.46076,5.217,1.21632,0.35476,1.267,3.792,1.106,3.95,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-04 22:00:00,4.96608,1.4484400000000002,5.173,1.23168,0.35924,1.283,3.7344,1.0892,3.89,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-10-04 22:30:00,4.53408,1.32244,4.723,1.21248,0.35364,1.263,3.3216,0.9688,3.46,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-10-04 23:00:00,4.44384,1.2961200000000002,4.629,1.19904,0.34972000000000003,1.249,3.2448,0.9464,3.38,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-04 23:30:00,4.10208,1.19644,4.273,1.03968,0.30324,1.083,3.0624,0.8932,3.19,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-05 00:00:00,2.50272,0.72996,2.607,1.01472,0.29596,1.057,1.488,0.434,1.55,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-05 00:30:00,2.95776,0.8626800000000001,3.081,1.17216,0.34188,1.221,1.7856,0.5208,1.8599999999999999,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-05 01:00:00,3.05088,0.8898400000000001,3.178,1.16928,0.34104,1.218,1.8816000000000002,0.5488000000000001,1.96,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-10-05 01:30:00,3.1929600000000002,0.9312800000000001,3.326,1.1577600000000001,0.33768000000000004,1.206,2.0352,0.5936,2.12,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-05 02:00:00,3.18048,0.9276400000000001,3.313,1.16448,0.33964000000000005,1.213,2.016,0.588,2.1,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-10-05 02:30:00,3.36,0.98,3.5,1.1616,0.3388,1.21,2.1984,0.6412,2.29,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-05 03:00:00,3.43872,1.00296,3.582,1.16352,0.33936000000000005,1.212,2.2752,0.6636000000000001,2.37,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-10-05 03:30:00,3.39552,0.9903600000000001,3.537,1.16832,0.34076,1.217,2.2272,0.6496000000000001,2.32,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-10-05 04:00:00,3.41472,0.9959600000000001,3.557,1.16832,0.34076,1.217,2.2464,0.6552,2.34,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-05 04:30:00,3.20064,0.9335200000000001,3.334,1.17504,0.34272,1.224,2.0256,0.5908,2.11,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-05 05:00:00,3.47712,1.01416,3.622,1.17312,0.34216,1.222,2.304,0.672,2.4,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-05 05:30:00,3.53376,1.03068,3.681,1.16256,0.33908000000000005,1.211,2.3712,0.6916,2.47,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-05 06:00:00,3.34176,0.9746800000000001,3.481,1.16256,0.33908000000000005,1.211,2.1792,0.6356,2.27,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-10-05 06:30:00,3.30912,0.9651600000000001,3.447,1.17792,0.34356000000000003,1.227,2.1312,0.6216,2.22,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-10-05 07:00:00,3.39744,0.9909200000000001,3.539,1.17984,0.34412000000000004,1.229,2.2176,0.6468,2.31,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-10-05 07:30:00,3.60576,1.05168,3.7560000000000002,1.1577600000000001,0.33768000000000004,1.206,2.448,0.714,2.55,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-05 08:00:00,3.82944,1.11692,3.989,1.16064,0.33852000000000004,1.209,2.6688,0.7784000000000001,2.7800000000000002,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-10-05 08:30:00,3.8928000000000003,1.1354,4.055,1.1664,0.3402,1.215,2.7264,0.7952,2.84,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-10-05 09:00:00,3.96096,1.15528,4.126,1.16736,0.34048,1.216,2.7936,0.8148000000000001,2.91,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-05 09:30:00,3.9455999999999998,1.1508,4.11,1.1616,0.3388,1.21,2.784,0.812,2.9,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-05 10:00:00,3.912,1.141,4.075,1.1664,0.3402,1.215,2.7456,0.8008000000000001,2.86,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-05 10:30:00,3.75744,1.09592,3.914,1.16544,0.33992000000000006,1.214,2.592,0.756,2.7,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-05 11:00:00,3.47232,1.01276,3.617,1.16832,0.34076,1.217,2.304,0.672,2.4,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-05 11:30:00,3.47232,1.01276,3.617,1.16832,0.34076,1.217,2.304,0.672,2.4,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-10-05 12:00:00,3.2284800000000002,0.94164,3.363,1.20288,0.35084000000000004,1.2530000000000001,2.0256,0.5908,2.11,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-05 12:30:00,2.92512,0.85316,3.047,1.1875200000000001,0.34636,1.237,1.7376,0.5068,1.81,5.232,1.526,5.45,5.232,1.526,5.45
2019-10-05 13:00:00,3.024,0.882,3.15,1.1616,0.3388,1.21,1.8624,0.5432,1.94,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-10-05 13:30:00,3.4540800000000003,1.00744,3.598,1.17888,0.34384000000000003,1.228,2.2752,0.6636000000000001,2.37,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-10-05 14:00:00,3.60768,1.05224,3.758,1.20768,0.35224000000000005,1.258,2.4,0.7000000000000001,2.5,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-05 14:30:00,3.66336,1.06848,3.816,1.17696,0.34328000000000003,1.226,2.4864,0.7252000000000001,2.59,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-05 15:00:00,3.42624,0.9993200000000001,3.569,1.18944,0.34692,1.239,2.2368,0.6524,2.33,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-05 15:30:00,3.45696,1.00828,3.601,1.17216,0.34188,1.221,2.2848,0.6664,2.38,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-05 16:00:00,3.5721600000000002,1.04188,3.721,1.18176,0.34468000000000004,1.231,2.3904,0.6972,2.49,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-05 16:30:00,3.7008,1.0794,3.855,1.1952,0.3486,1.245,2.5056000000000003,0.7308,2.61,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-05 17:00:00,4.05216,1.18188,4.221,1.18176,0.34468000000000004,1.231,2.8704,0.8372,2.99,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-05 17:30:00,4.15296,1.21128,4.326,1.17696,0.34328000000000003,1.226,2.976,0.868,3.1,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-05 18:00:00,4.19136,1.22248,4.366,1.17696,0.34328000000000003,1.226,3.0144,0.8792000000000001,3.14,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-05 18:30:00,4.34976,1.26868,4.531,1.17216,0.34188,1.221,3.1776,0.9268000000000001,3.31,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-10-05 19:00:00,4.3776,1.2768,4.5600000000000005,1.1904,0.3472,1.24,3.1872,0.9296000000000001,3.32,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-05 19:30:00,4.2432,1.2376,4.42,1.1904,0.3472,1.24,3.0528,0.8904000000000001,3.18,5.28,1.54,5.5,5.28,1.54,5.5
2019-10-05 20:00:00,4.03296,1.17628,4.201,1.21056,0.35308,1.2610000000000001,2.8224,0.8232,2.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-10-05 20:30:00,3.87648,1.13064,4.038,1.24608,0.36344000000000004,1.298,2.6304,0.7672,2.74,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-05 21:00:00,3.53568,1.03124,3.683,1.26048,0.36764,1.313,2.2752,0.6636000000000001,2.37,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-10-05 21:30:00,3.61632,1.05476,3.767,1.25472,0.36596,1.307,2.3616,0.6888000000000001,2.46,4.992,1.456,5.2,4.992,1.456,5.2
2019-10-05 22:00:00,3.6144,1.0542,3.765,1.2528000000000001,0.3654,1.305,2.3616,0.6888000000000001,2.46,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-05 22:30:00,3.40704,0.99372,3.549,1.22784,0.35812000000000005,1.279,2.1792,0.6356,2.27,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-05 23:00:00,3.57408,1.04244,3.723,1.22208,0.35644000000000003,1.2730000000000001,2.352,0.686,2.45,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-05 23:30:00,3.48096,1.01528,3.626,1.22496,0.35728000000000004,1.276,2.2560000000000002,0.658,2.35,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-06 00:00:00,3.18336,0.9284800000000001,3.316,1.22496,0.35728000000000004,1.276,1.9584000000000001,0.5712,2.04,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-06 00:30:00,3.21408,0.93744,3.348,1.2172800000000001,0.35504,1.268,1.9968,0.5824,2.08,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-10-06 01:00:00,2.91648,0.8506400000000001,3.038,1.22688,0.35784000000000005,1.278,1.6896,0.4928,1.76,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-06 01:30:00,2.8492800000000003,0.8310400000000001,2.968,1.22688,0.35784000000000005,1.278,1.6224,0.4732,1.69,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-10-06 02:00:00,2.75808,0.80444,2.873,1.27968,0.37324,1.333,1.4784000000000002,0.4312,1.54,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-06 02:30:00,2.8224,0.8232,2.94,1.296,0.378,1.35,1.5264,0.44520000000000004,1.5899999999999999,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-06 03:00:00,2.89824,0.8453200000000001,3.019,1.26624,0.36932000000000004,1.319,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-10-06 03:30:00,3.05568,0.89124,3.183,1.26048,0.36764,1.313,1.7952,0.5236000000000001,1.87,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-06 04:00:00,2.86752,0.8363600000000001,2.987,1.26432,0.36876000000000003,1.317,1.6032000000000002,0.4676,1.67,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-10-06 04:30:00,2.79456,0.81508,2.911,1.24896,0.36428000000000005,1.301,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-06 05:00:00,2.87616,0.8388800000000001,2.996,1.23456,0.36008,1.286,1.6416,0.4788,1.71,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-06 05:30:00,2.97216,0.8668800000000001,3.096,1.1961600000000001,0.34888,1.246,1.776,0.518,1.85,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-10-06 06:00:00,3.29664,0.96152,3.434,1.16544,0.33992000000000006,1.214,2.1312,0.6216,2.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-06 06:30:00,3.57792,1.04356,3.727,1.15872,0.33796000000000004,1.207,2.4192,0.7056,2.52,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-06 07:00:00,3.60768,1.05224,3.758,1.15968,0.33824000000000004,1.208,2.448,0.714,2.55,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-10-06 07:30:00,3.62496,1.05728,3.776,1.1577600000000001,0.33768000000000004,1.206,2.4672,0.7196,2.5700000000000003,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-10-06 08:00:00,4.04928,1.18104,4.218,1.16928,0.34104,1.218,2.88,0.84,3.0,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-06 08:30:00,4.39008,1.28044,4.573,1.20288,0.35084000000000004,1.2530000000000001,3.1872,0.9296000000000001,3.32,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-06 09:00:00,3.43296,1.00128,3.576,1.26336,0.36848000000000003,1.316,2.1696,0.6328,2.26,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-06 09:30:00,4.4016,1.2838,4.585,1.2816,0.3738,1.335,3.12,0.91,3.25,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-10-06 10:00:00,5.1216,1.4938,5.335,1.3296000000000001,0.38780000000000003,1.385,3.792,1.106,3.95,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-06 10:30:00,4.85568,1.4162400000000002,5.058,1.40928,0.41104,1.468,3.4464,1.0052,3.59,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-10-06 11:00:00,4.60032,1.34176,4.792,1.54752,0.45136000000000004,1.612,3.0528,0.8904000000000001,3.18,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-10-06 11:30:00,4.12608,1.20344,4.298,1.65888,0.48384000000000005,1.728,2.4672,0.7196,2.5700000000000003,7.584,2.212,7.9,7.584,2.212,7.9
2019-10-06 12:00:00,3.94944,1.15192,4.114,1.71264,0.49952,1.784,2.2368,0.6524,2.33,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-10-06 12:30:00,2.66688,0.7778400000000001,2.778,1.70688,0.49784000000000006,1.778,0.96,0.28,1.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-10-06 13:00:00,2.75328,0.8030400000000001,2.868,1.70688,0.49784000000000006,1.778,1.0464,0.3052,1.09,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-10-06 13:30:00,3.14496,0.9172800000000001,3.276,1.70496,0.49728000000000006,1.776,1.44,0.42,1.5,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-10-06 14:00:00,3.61536,1.05448,3.766,1.69536,0.49448000000000003,1.766,1.92,0.56,2.0,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-10-06 14:30:00,3.52128,1.02704,3.668,1.6972800000000001,0.49504000000000004,1.768,1.824,0.532,1.9,7.44,2.17,7.75,7.44,2.17,7.75
2019-10-06 15:00:00,3.7036800000000003,1.08024,3.858,1.6684800000000002,0.48664,1.738,2.0352,0.5936,2.12,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-10-06 15:30:00,3.6796800000000003,1.07324,3.833,1.5964800000000001,0.46564000000000005,1.663,2.0832,0.6076,2.17,7.44,2.17,7.75,7.44,2.17,7.75
2019-10-06 16:00:00,4.4928,1.3104,4.68,1.4688,0.4284,1.53,3.024,0.882,3.15,7.344,2.142,7.65,7.344,2.142,7.65
2019-10-06 16:30:00,4.96032,1.44676,5.167,1.32192,0.38556,1.377,3.6384,1.0612,3.79,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-10-06 17:00:00,4.96512,1.4481600000000001,5.172,1.4131200000000002,0.41216,1.472,3.552,1.036,3.7,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-10-06 17:30:00,5.04096,1.47028,5.251,1.52736,0.44548000000000004,1.591,3.5136000000000003,1.0248,3.66,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-10-06 18:00:00,5.11392,1.49156,5.327,1.4659200000000001,0.42756000000000005,1.5270000000000001,3.648,1.064,3.8,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-10-06 18:30:00,5.42304,1.58172,5.649,1.53504,0.44772000000000006,1.599,3.888,1.134,4.05,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-10-06 19:00:00,5.66016,1.65088,5.896,1.41696,0.41328000000000004,1.476,4.2432,1.2376,4.42,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-10-06 19:30:00,4.87872,1.42296,5.082,1.39392,0.40656000000000003,1.452,3.4848,1.0164,3.63,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-10-06 20:00:00,4.6176,1.3468,4.8100000000000005,1.3056,0.3808,1.3599999999999999,3.312,0.966,3.45,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-10-06 20:30:00,4.52352,1.31936,4.712,1.26912,0.37016000000000004,1.322,3.2544,0.9492,3.39,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-06 21:00:00,4.64832,1.35576,4.842,1.24032,0.36176,1.292,3.408,0.994,3.55,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-10-06 21:30:00,4.80288,1.40084,5.003,1.17408,0.34244,1.223,3.6288,1.0584,3.7800000000000002,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-10-06 22:00:00,4.9248,1.4364,5.13,1.1616,0.3388,1.21,3.7632,1.0976,3.92,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-06 22:30:00,4.93728,1.44004,5.143,1.16448,0.33964000000000005,1.213,3.7728,1.1004,3.93,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-06 23:00:00,4.97184,1.45012,5.179,1.16064,0.33852000000000004,1.209,3.8112,1.1116,3.9699999999999998,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-06 23:30:00,4.69248,1.36864,4.888,1.15968,0.33824000000000004,1.208,3.5328,1.0304,3.68,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-07 00:00:00,4.74624,1.38432,4.944,1.16544,0.33992000000000006,1.214,3.5808,1.0444,3.73,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-07 00:30:00,4.8796800000000005,1.42324,5.083,1.16448,0.33964000000000005,1.213,3.7152000000000003,1.0836000000000001,3.87,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-07 01:00:00,4.76832,1.39076,4.967,1.15872,0.33796000000000004,1.207,3.6096,1.0528,3.76,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-07 01:30:00,4.82304,1.40672,5.024,1.17504,0.34272,1.224,3.648,1.064,3.8,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-07 02:00:00,4.85952,1.41736,5.062,1.19232,0.34776,1.242,3.6672000000000002,1.0696,3.8200000000000003,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-07 02:30:00,4.59456,1.34008,4.786,1.18656,0.34608000000000005,1.236,3.408,0.994,3.55,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-07 03:00:00,4.6790400000000005,1.3647200000000002,4.874,1.16544,0.33992000000000006,1.214,3.5136000000000003,1.0248,3.66,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-07 03:30:00,4.6790400000000005,1.3647200000000002,4.874,1.16544,0.33992000000000006,1.214,3.5136000000000003,1.0248,3.66,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-07 04:00:00,4.52736,1.32048,4.716,1.16736,0.34048,1.216,3.36,0.98,3.5,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-07 04:30:00,4.66368,1.3602400000000001,4.858,1.15968,0.33824000000000004,1.208,3.504,1.022,3.65,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-07 05:00:00,4.69632,1.36976,4.892,1.16352,0.33936000000000005,1.212,3.5328,1.0304,3.68,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-07 05:30:00,4.86624,1.41932,5.069,1.16064,0.33852000000000004,1.209,3.7056,1.0808,3.86,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-07 06:00:00,5.01216,1.46188,5.221,1.16256,0.33908000000000005,1.211,3.8496,1.1228,4.01,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-07 06:30:00,5.35584,1.5621200000000002,5.579,1.17984,0.34412000000000004,1.229,4.176,1.218,4.35,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-10-07 07:00:00,5.50272,1.6049600000000002,5.732,1.17312,0.34216,1.222,4.3296,1.2628,4.51,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-07 07:30:00,5.54976,1.61868,5.781,1.16256,0.33908000000000005,1.211,4.3872,1.2796,4.57,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-07 08:00:00,5.69664,1.66152,5.934,1.16544,0.33992000000000006,1.214,4.5312,1.3216,4.72,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-10-07 08:30:00,5.7820800000000006,1.6864400000000002,6.023,1.15488,0.33684000000000003,1.203,4.6272,1.3496000000000001,4.82,6.288,1.834,6.55,6.288,1.834,6.55
2019-10-07 09:00:00,5.78304,1.6867200000000002,6.024,1.15584,0.33712000000000003,1.204,4.6272,1.3496000000000001,4.82,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-10-07 09:30:00,5.85984,1.70912,6.104,1.15584,0.33712000000000003,1.204,4.704,1.3719999999999999,4.9,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-10-07 10:00:00,5.56512,1.62316,5.797,1.15872,0.33796000000000004,1.207,4.4064,1.2852000000000001,4.59,6.384,1.862,6.65,6.384,1.862,6.65
2019-10-07 10:30:00,5.3088,1.5484,5.53,1.1616,0.3388,1.21,4.1472,1.2096,4.32,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-10-07 11:00:00,5.44032,1.58676,5.667,1.19712,0.34916,1.2469999999999999,4.2432,1.2376,4.42,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-07 11:30:00,5.45376,1.59068,5.681,1.21056,0.35308,1.2610000000000001,4.2432,1.2376,4.42,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-10-07 12:00:00,5.54016,1.6158800000000002,5.771,1.22976,0.35868000000000005,1.2810000000000001,4.3104,1.2572,4.49,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-10-07 12:30:00,5.02848,1.46664,5.238,1.30368,0.38024,1.358,3.7248,1.0864,3.88,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-10-07 13:00:00,4.88928,1.42604,5.093,1.37568,0.40124000000000004,1.433,3.5136000000000003,1.0248,3.66,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-10-07 13:30:00,5.05152,1.47336,5.2620000000000005,1.31712,0.38416000000000006,1.3719999999999999,3.7344,1.0892,3.89,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-10-07 14:00:00,5.0208,1.4644,5.23,1.3728,0.40040000000000003,1.43,3.648,1.064,3.8,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-10-07 14:30:00,5.04096,1.47028,5.251,1.29696,0.37828,1.351,3.7439999999999998,1.092,3.9,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-10-07 15:00:00,5.08608,1.48344,5.298,1.30368,0.38024,1.358,3.7824,1.1032,3.94,7.008,2.044,7.3,7.008,2.044,7.3
2019-10-07 15:30:00,4.8441600000000005,1.41288,5.046,1.31136,0.38248000000000004,1.366,3.5328,1.0304,3.68,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-10-07 16:00:00,4.94496,1.44228,5.151,1.34496,0.39228,1.401,3.6,1.05,3.75,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-07 16:30:00,5.34432,1.55876,5.567,1.32192,0.38556,1.377,4.0224,1.1732,4.19,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-10-07 17:00:00,5.6352,1.6436000000000002,5.87,0.9792000000000001,0.2856,1.02,4.656,1.358,4.85,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-10-07 17:30:00,6.23904,1.8197200000000002,6.499,1.25664,0.36652,1.309,4.9824,1.4532,5.19,7.344,2.142,7.65,7.344,2.142,7.65
2019-10-07 18:00:00,6.51648,1.90064,6.788,1.23648,0.36064,1.288,5.28,1.54,5.5,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-07 18:30:00,6.2496,1.8228,6.51,1.2576,0.3668,1.31,4.992,1.456,5.2,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-10-07 19:00:00,6.09696,1.77828,6.351,1.24896,0.36428000000000005,1.301,4.848,1.4140000000000001,5.05,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-10-07 19:30:00,5.92896,1.7292800000000002,6.176,1.23456,0.36008,1.286,4.6944,1.3692,4.89,7.584,2.212,7.9,7.584,2.212,7.9
2019-10-07 20:00:00,5.7504,1.6772,5.99,1.2864,0.37520000000000003,1.34,4.464,1.302,4.65,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-10-07 20:30:00,5.60352,1.63436,5.837,1.25472,0.36596,1.307,4.3488,1.2684,4.53,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-10-07 21:00:00,5.39136,1.57248,5.616,1.25376,0.36568,1.306,4.1376,1.2068,4.31,6.912,2.016,7.2,6.912,2.016,7.2
2019-10-07 21:30:00,5.44704,1.58872,5.674,1.23264,0.35952,1.284,4.2144,1.2292,4.39,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-07 22:00:00,5.1984,1.5162,5.415,1.224,0.357,1.275,3.9744,1.1592,4.14,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-10-07 22:30:00,5.02944,1.46692,5.239,1.20864,0.35252000000000006,1.259,3.8208,1.1144,3.98,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-10-07 23:00:00,5.136,1.498,5.35,1.2384,0.3612,1.29,3.8976,1.1368,4.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-10-07 23:30:00,4.77984,1.39412,4.979,1.20864,0.35252000000000006,1.259,3.5712,1.0416,3.7199999999999998,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-10-08 00:00:00,4.59264,1.33952,4.784,1.2230400000000001,0.35672000000000004,1.274,3.3696,0.9828,3.51,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-08 00:30:00,4.34688,1.26784,4.5280000000000005,1.20768,0.35224000000000005,1.258,3.1392,0.9156000000000001,3.27,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-10-08 01:00:00,4.47744,1.30592,4.664,1.18464,0.34552000000000005,1.234,3.2928,0.9604,3.43,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-08 01:30:00,4.44288,1.29584,4.628,1.2172800000000001,0.35504,1.268,3.2256,0.9408000000000001,3.36,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-08 02:00:00,4.68384,1.36612,4.879,1.24704,0.36372000000000004,1.299,3.4368,1.0024,3.58,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-08 02:30:00,4.5072,1.3146,4.695,1.1856,0.3458,1.235,3.3216,0.9688,3.46,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-10-08 03:00:00,4.67232,1.36276,4.867,1.1875200000000001,0.34636,1.237,3.4848,1.0164,3.63,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-08 03:30:00,4.6790400000000005,1.3647200000000002,4.874,1.23264,0.35952,1.284,3.4464,1.0052,3.59,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-08 04:00:00,4.33728,1.26504,4.518,1.2172800000000001,0.35504,1.268,3.12,0.91,3.25,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-10-08 04:30:00,4.5830400000000004,1.3367200000000001,4.774,1.20384,0.35112000000000004,1.254,3.3792,0.9856,3.52,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-08 05:00:00,4.5024,1.3132000000000001,4.69,1.2384,0.3612,1.29,3.2640000000000002,0.9520000000000001,3.4,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-08 05:30:00,4.64544,1.35492,4.839,1.23744,0.36092,1.289,3.408,0.994,3.55,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-10-08 06:00:00,4.52256,1.31908,4.711,1.24896,0.36428000000000005,1.301,3.2736,0.9548000000000001,3.41,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-10-08 06:30:00,4.89504,1.42772,5.099,1.28544,0.37492000000000003,1.339,3.6096,1.0528,3.76,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-10-08 07:00:00,5.04672,1.4719600000000002,5.257,1.26432,0.36876000000000003,1.317,3.7824,1.1032,3.94,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-08 07:30:00,5.20224,1.51732,5.419,1.24704,0.36372000000000004,1.299,3.9552,1.1536,4.12,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-08 08:00:00,5.32512,1.55316,5.547,1.23552,0.36036,1.287,4.0896,1.1928,4.26,6.864,2.002,7.15,6.864,2.002,7.15
2019-10-08 08:30:00,5.28096,1.54028,5.501,1.2585600000000001,0.36708,1.311,4.0224,1.1732,4.19,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-10-08 09:00:00,5.1408,1.4994,5.355,1.2528000000000001,0.3654,1.305,3.888,1.134,4.05,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-10-08 09:30:00,4.73856,1.38208,4.936,1.29216,0.37688000000000005,1.346,3.4464,1.0052,3.59,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-10-08 10:00:00,4.62816,1.34988,4.821,1.36416,0.39788,1.421,3.2640000000000002,0.9520000000000001,3.4,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-10-08 10:30:00,4.56768,1.33224,4.758,1.39968,0.40824000000000005,1.458,3.168,0.924,3.3,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-10-08 11:00:00,4.59936,1.34148,4.791,1.44096,0.42028000000000004,1.501,3.1584,0.9212,3.29,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-10-08 11:30:00,4.74912,1.38516,4.947,1.40832,0.41076,1.467,3.3407999999999998,0.9744,3.48,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-10-08 12:00:00,4.63296,1.35128,4.8260000000000005,1.36896,0.39928,1.426,3.2640000000000002,0.9520000000000001,3.4,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-08 12:30:00,4.91328,1.43304,5.118,1.50528,0.43904000000000004,1.568,3.408,0.994,3.55,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-08 13:00:00,4.31136,1.2574800000000002,4.491,1.53696,0.44828,1.601,2.7744,0.8092,2.89,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-10-08 13:30:00,4.35936,1.27148,4.541,1.60416,0.46788,1.671,2.7552,0.8036000000000001,2.87,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-10-08 14:00:00,4.04544,1.17992,4.214,1.56864,0.45752000000000004,1.634,2.4768,0.7224,2.58,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-10-08 14:30:00,4.8211200000000005,1.40616,5.022,1.59552,0.46536000000000005,1.662,3.2256,0.9408000000000001,3.36,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-08 15:00:00,4.51584,1.31712,4.704,1.60704,0.46872,1.674,2.9088000000000003,0.8484,3.03,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-10-08 15:30:00,4.3968,1.2824,4.58,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8512,0.8316,2.9699999999999998,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-10-08 16:00:00,3.9993600000000002,1.16648,4.166,1.4073600000000002,0.41048,1.466,2.592,0.756,2.7,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-10-08 16:30:00,4.07616,1.18888,4.246,0.9657600000000001,0.28168000000000004,1.006,3.1104,0.9072,3.24,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-10-08 17:00:00,3.64704,1.06372,3.799,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.1968,0.9324,3.33,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2019-10-08 17:30:00,4.17408,1.21744,4.348,0.41088,0.11984000000000002,0.428,3.7632,1.0976,3.92,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2019-10-08 18:00:00,4.9056,1.4308,5.11,1.2768,0.3724,1.33,3.6288,1.0584,3.7800000000000002,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-10-08 18:30:00,5.17536,1.50948,5.391,1.43136,0.41748,1.491,3.7439999999999998,1.092,3.9,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-10-08 19:00:00,4.70976,1.37368,4.906,1.2825600000000001,0.37408,1.336,3.4272,0.9996,3.5700000000000003,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-10-08 19:30:00,4.87392,1.42156,5.077,1.27392,0.37156000000000006,1.327,3.6,1.05,3.75,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-10-08 20:00:00,5.06592,1.47756,5.277,1.23552,0.36036,1.287,3.8304,1.1172,3.99,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-10-08 20:30:00,4.98816,1.4548800000000002,5.196,1.20576,0.35168000000000005,1.256,3.7824,1.1032,3.94,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-10-08 21:00:00,4.8336,1.4098,5.035,1.2528000000000001,0.3654,1.305,3.5808,1.0444,3.73,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-10-08 21:30:00,4.98336,1.45348,5.191,1.27776,0.37268,1.331,3.7056,1.0808,3.86,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-10-08 22:00:00,4.62912,1.35016,4.822,1.25952,0.36736,1.312,3.3696,0.9828,3.51,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-10-08 22:30:00,4.69824,1.37032,4.894,1.25184,0.36512000000000006,1.304,3.4464,1.0052,3.59,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-10-08 23:00:00,4.29504,1.25272,4.474,1.33824,0.39032000000000006,1.3940000000000001,2.9568000000000003,0.8624,3.08,6.0,1.75,6.25,6.0,1.75,6.25
