Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 23:30:00,3.76896,1.09928,3.926,1.24416,0.36288000000000004,1.296,2.5248,0.7364,2.63,6.096,1.778,6.35,6.096,1.778,6.35
2019-10-09 00:00:00,3.54048,1.03264,3.688,1.33248,0.38864000000000004,1.388,2.208,0.644,2.3,5.952,1.736,6.2,5.952,1.736,6.2
2019-10-09 00:30:00,3.48,1.015,3.625,1.3104,0.38220000000000004,1.365,2.1696,0.6328,2.26,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-09 01:00:00,3.55872,1.03796,3.707,1.3123200000000002,0.38276000000000004,1.367,2.2464,0.6552,2.34,5.616,1.638,5.85,5.616,1.638,5.85
2019-10-09 01:30:00,3.9043200000000002,1.13876,4.067,1.29312,0.37716000000000005,1.347,2.6112,0.7616,2.7199999999999998,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-09 02:00:00,3.99072,1.16396,4.157,1.34112,0.39116,1.397,2.6496,0.7728,2.76,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-10-09 02:30:00,3.49248,1.01864,3.638,1.32288,0.38584,1.3780000000000001,2.1696,0.6328,2.26,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-09 03:00:00,3.86304,1.12672,4.024,1.30944,0.38192000000000004,1.3639999999999999,2.5536,0.7448,2.66,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-09 03:30:00,3.9984,1.1662,4.165,1.3104,0.38220000000000004,1.365,2.688,0.784,2.8,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-09 04:00:00,3.95808,1.1544400000000001,4.123,1.30848,0.38164000000000003,1.363,2.6496,0.7728,2.76,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-09 04:30:00,4.04448,1.17964,4.213,1.28928,0.37604000000000004,1.343,2.7552,0.8036000000000001,2.87,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-09 05:00:00,4.07616,1.18888,4.246,1.27296,0.37128000000000005,1.326,2.8032,0.8176,2.92,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-09 05:30:00,4.26048,1.24264,4.438,1.25568,0.36624,1.308,3.0048,0.8764000000000001,3.13,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-09 06:00:00,4.4016,1.2838,4.585,1.272,0.371,1.325,3.1296,0.9128000000000001,3.26,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-09 06:30:00,4.5936,1.3397999999999999,4.785,1.2816,0.3738,1.335,3.312,0.966,3.45,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-10-09 07:00:00,4.88544,1.42492,5.089,1.24704,0.36372000000000004,1.299,3.6384,1.0612,3.79,6.096,1.778,6.35,6.096,1.778,6.35
2019-10-09 07:30:00,5.20896,1.5192800000000002,5.426,1.22496,0.35728000000000004,1.276,3.984,1.162,4.15,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-09 08:00:00,5.17632,1.50976,5.392,1.24992,0.36456000000000005,1.302,3.9264,1.1452,4.09,6.72,1.96,7.0,6.72,1.96,7.0
2019-10-09 08:30:00,5.35776,1.56268,5.5809999999999995,1.2585600000000001,0.36708,1.311,4.0992,1.1956,4.27,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-09 09:00:00,4.73568,1.38124,4.933,0.71328,0.20804000000000003,0.743,4.0224,1.1732,4.19,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-09 09:30:00,4.2528,1.2404,4.43,0.3744,0.1092,0.39,3.8784,1.1312,4.04,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-09 10:00:00,4.60416,1.34288,4.796,0.44736000000000004,0.13048,0.466,4.1568,1.2124,4.33,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-09 10:30:00,4.02912,1.17516,4.197,0.47712000000000004,0.13916,0.497,3.552,1.036,3.7,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-10-09 11:00:00,3.88608,1.13344,4.048,0.61248,0.17864000000000002,0.638,3.2736,0.9548000000000001,3.41,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-10-09 11:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.6384000000000001,0.1862,0.665,3.0528,0.8904000000000001,3.18,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-10-09 12:00:00,4.03104,1.17572,4.199,0.6518400000000001,0.19012,0.679,3.3792,0.9856,3.52,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-10-09 12:30:00,3.67584,1.07212,3.829,0.62304,0.18172000000000002,0.649,3.0528,0.8904000000000001,3.18,7.872,2.296,8.2,7.872,2.296,8.2
2019-10-09 13:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.7065600000000001,0.20608,0.736,2.64,0.77,2.75,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-10-09 13:30:00,3.66432,1.06876,3.817,0.6787200000000001,0.19796000000000002,0.707,2.9856,0.8708,3.11,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-10-09 14:00:00,3.69984,1.07912,3.854,0.57984,0.16912000000000002,0.604,3.12,0.91,3.25,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-10-09 14:30:00,3.7104,1.0822,3.865,0.5904,0.17220000000000002,0.615,3.12,0.91,3.25,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-10-09 15:00:00,4.14048,1.20764,4.313,1.34688,0.39284,1.403,2.7936,0.8148000000000001,2.91,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-09 15:30:00,4.25376,1.24068,4.431,1.4601600000000001,0.42588000000000004,1.521,2.7936,0.8148000000000001,2.91,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-10-09 16:00:00,4.2768,1.2474,4.455,1.5504,0.45220000000000005,1.615,2.7264,0.7952,2.84,7.248,2.114,7.55,7.248,2.114,7.55
2019-10-09 16:30:00,4.54176,1.32468,4.731,1.5561600000000002,0.45388000000000006,1.621,2.9856,0.8708,3.11,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-10-09 17:00:00,4.97664,1.45152,5.184,1.38624,0.40432,1.444,3.5904,1.0472,3.74,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-10-09 17:30:00,5.39904,1.5747200000000001,5.624,1.24224,0.36232000000000003,1.294,4.1568,1.2124,4.33,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-10-09 18:00:00,5.81184,1.6951200000000002,6.054,1.2230400000000001,0.35672000000000004,1.274,4.5888,1.3384,4.78,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-10-09 18:30:00,6.1488,1.7934,6.405,1.1856,0.3458,1.235,4.9632000000000005,1.4476,5.17,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-10-09 19:00:00,7.0608,2.0594,7.355,1.2144,0.3542,1.2650000000000001,5.8464,1.7052,6.09,8.688,2.534,9.05,8.688,2.534,9.05
2019-10-09 19:30:00,6.8371200000000005,1.99416,7.122,1.2883200000000001,0.37576000000000004,1.342,5.5488,1.6184,5.78,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2019-10-09 20:00:00,6.95808,2.02944,7.248,1.26528,0.36904000000000003,1.318,5.6928,1.6604,5.93,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2019-10-09 20:30:00,6.90912,2.01516,7.197,1.25472,0.36596,1.307,5.6544,1.6492,5.89,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-10-09 21:00:00,6.69792,1.95356,6.977,1.23552,0.36036,1.287,5.4624,1.5932,5.69,8.304,2.422,8.65,8.304,2.422,8.65
2019-10-09 21:30:00,6.6864,1.9502000000000002,6.965,1.224,0.357,1.275,5.4624,1.5932,5.69,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-10-09 22:00:00,6.45312,1.88216,6.7219999999999995,1.23072,0.35896000000000006,1.282,5.2224,1.5232,5.44,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-10-09 22:30:00,6.1603200000000005,1.79676,6.417,1.33152,0.38836000000000004,1.387,4.8288,1.4084,5.03,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-10-09 23:00:00,5.81184,1.6951200000000002,6.054,1.24224,0.36232000000000003,1.294,4.5696,1.3328,4.76,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-10-09 23:30:00,5.4576,1.5918,5.6850000000000005,1.2336,0.3598,1.2850000000000001,4.224,1.232,4.4,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-10-10 00:00:00,5.3616,1.5638,5.585,1.2624,0.3682,1.315,4.0992,1.1956,4.27,7.008,2.044,7.3,7.008,2.044,7.3
2019-10-10 00:30:00,5.27712,1.53916,5.497,1.30272,0.37996,1.357,3.9744,1.1592,4.14,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-10-10 01:00:00,5.496,1.603,5.725,1.272,0.371,1.325,4.224,1.232,4.4,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-10 01:30:00,5.69184,1.66012,5.929,1.3238400000000001,0.38612,1.379,4.368,1.274,4.55,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-10-10 02:00:00,5.58816,1.62988,5.821,1.27776,0.37268,1.331,4.3104,1.2572,4.49,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-10 02:30:00,5.60736,1.63548,5.841,1.34496,0.39228,1.401,4.2624,1.2432,4.44,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-10-10 03:00:00,5.46432,1.59376,5.692,1.33632,0.38976000000000005,1.392,4.128,1.204,4.3,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-10-10 03:30:00,5.53824,1.61532,5.769,1.36224,0.39732,1.419,4.176,1.218,4.35,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-10-10 04:00:00,5.7072,1.6646,5.945,1.3584,0.3962,1.415,4.3488,1.2684,4.53,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-10-10 04:30:00,5.88384,1.71612,6.129,1.27584,0.37212,1.329,4.608,1.344,4.8,6.432,1.876,6.7,6.432,1.876,6.7
2019-10-10 05:00:00,5.65344,1.64892,5.889,1.25664,0.36652,1.309,4.3968,1.2824,4.58,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-10 05:30:00,5.11776,1.49268,5.331,1.27776,0.37268,1.331,3.84,1.12,4.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-10-10 06:00:00,5.13024,1.49632,5.344,1.29984,0.37912,1.354,3.8304,1.1172,3.99,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-10-10 06:30:00,5.28576,1.54168,5.506,1.27296,0.37128000000000005,1.326,4.0128,1.1703999999999999,4.18,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-10-10 07:00:00,5.63232,1.64276,5.867,1.25472,0.36596,1.307,4.3776,1.2768,4.5600000000000005,7.92,2.31,8.25,7.92,2.31,8.25
2019-10-10 07:30:00,6.06048,1.76764,6.313,1.24128,0.36204000000000003,1.293,4.8192,1.4056,5.02,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-10-10 08:00:00,6.19104,1.80572,6.449,1.26624,0.36932000000000004,1.319,4.9248,1.4364,5.13,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-10-10 08:30:00,6.30432,1.8387600000000002,6.567,1.24512,0.36316000000000004,1.297,5.0592,1.4756,5.27,8.304,2.422,8.65,8.304,2.422,8.65
2019-10-10 09:00:00,5.92224,1.7273200000000002,6.169,1.23744,0.36092,1.289,4.6848,1.3664,4.88,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-10-10 09:30:00,5.7216000000000005,1.6688,5.96,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.368,1.274,4.55,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2019-10-10 10:00:00,5.63424,1.6433200000000001,5.869,1.50624,0.43932000000000004,1.569,4.128,1.204,4.3,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2019-10-10 10:30:00,5.136,1.498,5.35,1.536,0.448,1.6,3.6,1.05,3.75,9.168,2.674,9.55,9.168,2.674,9.55
2019-10-10 11:00:00,4.50144,1.31292,4.689,1.55424,0.45332000000000006,1.619,2.9472,0.8596,3.07,9.4272,2.7496,9.82,9.4272,2.7496,9.82
2019-10-10 11:30:00,4.32864,1.26252,4.509,1.67904,0.48972000000000004,1.749,2.6496,0.7728,2.76,9.504,2.7720000000000002,9.9,9.504,2.7720000000000002,9.9
2019-10-10 12:00:00,4.09536,1.19448,4.266,1.62816,0.47488,1.6960000000000002,2.4672,0.7196,2.5700000000000003,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2019-10-10 12:30:00,3.81696,1.11328,3.976,1.61856,0.47208000000000006,1.686,2.1984,0.6412,2.29,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-10-10 13:00:00,3.792,1.106,3.95,1.5648,0.45640000000000003,1.63,2.2272,0.6496000000000001,2.32,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-10-10 13:30:00,3.58944,1.04692,3.739,1.49664,0.43652,1.5590000000000002,2.0928,0.6104,2.18,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-10-10 14:00:00,3.54432,1.03376,3.692,1.46112,0.42616000000000004,1.522,2.0832,0.6076,2.17,8.16,2.38,8.5,8.16,2.38,8.5
2019-10-10 14:30:00,3.40992,0.9945600000000001,3.552,1.5379200000000002,0.44856,1.6019999999999999,1.8719999999999999,0.546,1.9500000000000002,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2019-10-10 15:00:00,3.59136,1.04748,3.741,1.44096,0.42028000000000004,1.501,2.1504,0.6272,2.24,7.968,2.324,8.3,7.968,2.324,8.3
2019-10-10 15:30:00,3.66336,1.06848,3.816,1.41696,0.41328000000000004,1.476,2.2464,0.6552,2.34,7.584,2.212,7.9,7.584,2.212,7.9
2019-10-10 16:00:00,3.95904,1.15472,4.124,1.50144,0.43792000000000003,1.564,2.4576000000000002,0.7168,2.56,7.584,2.212,7.9,7.584,2.212,7.9
2019-10-10 16:30:00,4.11936,1.20148,4.291,1.4985600000000001,0.43708,1.561,2.6208,0.7644000000000001,2.73,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-10-10 17:00:00,4.26144,1.24292,4.439,1.5254400000000001,0.44492000000000004,1.589,2.7359999999999998,0.798,2.85,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-10-10 17:30:00,4.56576,1.33168,4.756,1.52256,0.44408000000000003,1.5859999999999999,3.0432,0.8876000000000001,3.17,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-10-10 18:00:00,4.96128,1.44704,5.168,1.50528,0.43904000000000004,1.568,3.456,1.008,3.6,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-10-10 18:30:00,4.82592,1.4075600000000001,5.027,1.5043199999999999,0.43876000000000004,1.5670000000000002,3.3216,0.9688,3.46,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2019-10-10 19:00:00,5.0217600000000004,1.46468,5.231,1.5561600000000002,0.45388000000000006,1.621,3.4656000000000002,1.0108,3.61,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-10-10 19:30:00,4.68576,1.3666800000000001,4.881,1.47936,0.43148000000000003,1.541,3.2064,0.9352,3.34,8.64,2.52,9.0,8.64,2.52,9.0
2019-10-10 20:00:00,4.51776,1.31768,4.7059999999999995,1.47456,0.43008,1.536,3.0432,0.8876000000000001,3.17,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2019-10-10 20:30:00,4.5984,1.3412,4.79,1.4976,0.4368,1.56,3.1008,0.9044000000000001,3.23,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-10-10 21:00:00,4.23552,1.23536,4.412,1.49952,0.43736,1.562,2.7359999999999998,0.798,2.85,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-10-10 21:30:00,4.64448,1.35464,4.838,1.4188800000000001,0.41384000000000004,1.478,3.2256,0.9408000000000001,3.36,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2019-10-10 22:00:00,5.26464,1.53552,5.484,1.50144,0.43792000000000003,1.564,3.7632,1.0976,3.92,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2019-10-10 22:30:00,5.16384,1.5061200000000001,5.379,1.5734400000000002,0.45892000000000005,1.639,3.5904,1.0472,3.74,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2019-10-10 23:00:00,5.10144,1.48792,5.314,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.504,1.022,3.65,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-10-10 23:30:00,4.83264,1.40952,5.034,1.60704,0.46872,1.674,3.2256,0.9408000000000001,3.36,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2019-10-11 00:00:00,4.20672,1.22696,4.382,1.60512,0.46816,1.6720000000000002,2.6016,0.7588,2.71,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-10-11 00:30:00,3.11136,0.9074800000000001,3.241,1.5561600000000002,0.45388000000000006,1.621,1.5552000000000001,0.4536,1.62,6.816,1.988,7.1,6.816,1.988,7.1
2019-10-11 01:00:00,2.91456,0.8500800000000001,3.036,1.45536,0.42448,1.516,1.4592,0.42560000000000003,1.52,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-11 01:30:00,3.09216,0.9018800000000001,3.221,1.47936,0.43148000000000003,1.541,1.6128,0.47040000000000004,1.6800000000000002,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-10-11 02:00:00,3.2256,0.9408000000000001,3.36,1.4208,0.41440000000000005,1.48,1.8048000000000002,0.5264,1.88,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-10-11 02:30:00,3.312,0.966,3.45,1.3824,0.4032,1.44,1.9296000000000002,0.5628000000000001,2.01,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-10-11 03:00:00,3.48672,1.01696,3.632,1.49952,0.43736,1.562,1.9872,0.5796,2.07,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-11 03:30:00,3.72288,1.08584,3.878,1.48608,0.43344000000000005,1.548,2.2368,0.6524,2.33,6.048,1.764,6.3,6.048,1.764,6.3
2019-10-11 04:00:00,3.38592,0.9875600000000001,3.527,1.3891200000000001,0.40516,1.447,1.9968,0.5824,2.08,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-10-11 04:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.33056,0.38808000000000004,1.3860000000000001,2.0736,0.6048,2.16,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-11 05:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.4073600000000002,0.41048,1.466,1.9392,0.5656,2.02,6.096,1.778,6.35,6.096,1.778,6.35
2019-10-11 05:30:00,3.50304,1.02172,3.649,1.47744,0.43092,1.5390000000000001,2.0256,0.5908,2.11,5.856,1.708,6.1,5.856,1.708,6.1
2019-10-11 06:00:00,3.68928,1.07604,3.843,1.43328,0.41804,1.4929999999999999,2.2560000000000002,0.658,2.35,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-10-11 06:30:00,4.11072,1.19896,4.282,1.35552,0.39536000000000004,1.412,2.7552,0.8036000000000001,2.87,6.24,1.82,6.5,6.24,1.82,6.5
2019-10-11 07:00:00,4.69536,1.36948,4.891,1.28736,0.37548000000000004,1.341,3.408,0.994,3.55,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-11 07:30:00,4.4064,1.2852000000000001,4.59,1.3824,0.4032,1.44,3.024,0.882,3.15,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-10-11 08:00:00,4.20192,1.22556,4.377,1.45632,0.42476,1.517,2.7456,0.8008000000000001,2.86,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-10-11 08:30:00,4.27872,1.24796,4.457,1.5139200000000002,0.44156000000000006,1.577,2.7648,0.8064,2.88,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-10-11 09:00:00,4.2192,1.2306,4.395,1.5024000000000002,0.43820000000000003,1.565,2.7168,0.7924,2.83,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-10-11 09:30:00,4.25472,1.24096,4.432,1.39392,0.40656000000000003,1.452,2.8608000000000002,0.8344,2.98,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-10-11 10:00:00,4.392,1.2810000000000001,4.575,1.512,0.441,1.5750000000000002,2.88,0.84,3.0,7.536,2.198,7.85,7.536,2.198,7.85
2019-10-11 10:30:00,3.84288,1.12084,4.003,1.54848,0.45164000000000004,1.613,2.2944,0.6692,2.39,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2019-10-11 11:00:00,4.02432,1.1737600000000001,4.192,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.4576000000000002,0.7168,2.56,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-10-11 11:30:00,4.25088,1.23984,4.428,1.58208,0.46144,1.6480000000000001,2.6688,0.7784000000000001,2.7800000000000002,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-10-11 12:00:00,4.27008,1.24544,4.448,1.57248,0.45864000000000005,1.638,2.6976,0.7868,2.81,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-10-11 12:30:00,4.24608,1.23844,4.423,1.54848,0.45164000000000004,1.613,2.6976,0.7868,2.81,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-10-11 13:00:00,4.12032,1.20176,4.292,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.5536,0.7448,2.66,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-10-11 13:30:00,4.032,1.176,4.2,1.5936,0.46480000000000005,1.6600000000000001,2.4384,0.7112,2.54,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-10-11 14:00:00,3.97152,1.15836,4.1370000000000005,1.53312,0.44716000000000006,1.597,2.4384,0.7112,2.54,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-10-11 14:30:00,3.92736,1.14548,4.091,1.54656,0.45108000000000004,1.611,2.3808,0.6944,2.48,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-10-11 15:00:00,3.82368,1.11524,3.983,1.58688,0.46284000000000003,1.653,2.2368,0.6524,2.33,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-10-11 15:30:00,3.90048,1.13764,4.063,1.50048,0.43764000000000003,1.5630000000000002,2.4,0.7000000000000001,2.5,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-10-11 16:00:00,3.90816,1.13988,4.071,1.40256,0.40908000000000005,1.461,2.5056000000000003,0.7308,2.61,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-10-11 16:30:00,4.15008,1.21044,4.323,1.42368,0.41524000000000005,1.483,2.7264,0.7952,2.84,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-10-11 17:00:00,4.57056,1.33308,4.761,1.34496,0.39228,1.401,3.2256,0.9408000000000001,3.36,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-10-11 17:30:00,5.4624,1.5932,5.69,1.2384,0.3612,1.29,4.224,1.232,4.4,7.584,2.212,7.9,7.584,2.212,7.9
2019-10-11 18:00:00,5.72736,1.67048,5.966,1.1961600000000001,0.34888,1.246,4.5312,1.3216,4.72,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-10-11 18:30:00,5.81568,1.69624,6.058,1.19808,0.34944000000000003,1.248,4.6176,1.3468,4.8100000000000005,7.392,2.156,7.7,7.392,2.156,7.7
2019-10-11 19:00:00,6.05856,1.76708,6.311,1.20096,0.35028000000000004,1.251,4.8576,1.4168,5.06,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-10-11 19:30:00,5.91456,1.7250800000000002,6.161,1.28736,0.37548000000000004,1.341,4.6272,1.3496000000000001,4.82,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-10-11 20:00:00,5.74752,1.67636,5.987,1.27392,0.37156000000000006,1.327,4.4736,1.3048,4.66,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-10-11 20:30:00,5.47872,1.59796,5.707,1.21632,0.35476,1.267,4.2624,1.2432,4.44,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-11 21:00:00,4.86048,1.41764,5.063,1.17408,0.34244,1.223,3.6864,1.0752,3.84,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-10-11 21:30:00,4.3699200000000005,1.2745600000000001,4.552,1.19232,0.34776,1.242,3.1776,0.9268000000000001,3.31,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-11 22:00:00,4.31424,1.2583199999999999,4.494,1.21344,0.35392,1.264,3.1008,0.9044000000000001,3.23,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-11 22:30:00,4.17024,1.21632,4.344,1.23264,0.35952,1.284,2.9376,0.8568,3.06,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-11 23:00:00,3.81984,1.11412,3.979,1.27584,0.37212,1.329,2.544,0.742,2.65,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-11 23:30:00,3.55488,1.03684,3.7030000000000003,1.26048,0.36764,1.313,2.2944,0.6692,2.39,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-10-12 00:00:00,3.42432,0.9987600000000001,3.567,1.28352,0.37436,1.337,2.1408,0.6244000000000001,2.23,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-12 00:30:00,3.40992,0.9945600000000001,3.552,1.27872,0.37296,1.332,2.1312,0.6216,2.22,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-12 01:00:00,3.26304,0.9517200000000001,3.399,1.25664,0.36652,1.309,2.0064,0.5852,2.09,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-12 01:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.27104,0.37072000000000005,1.324,2.0832,0.6076,2.17,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-12 02:00:00,3.5472,1.0346,3.6950000000000003,1.2816,0.3738,1.335,2.2656,0.6608,2.36,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-12 02:30:00,3.46848,1.01164,3.613,1.25088,0.36484000000000005,1.303,2.2176,0.6468,2.31,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-12 03:00:00,3.48,1.015,3.625,1.2336,0.3598,1.2850000000000001,2.2464,0.6552,2.34,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-12 03:30:00,3.32736,0.9704800000000001,3.466,1.24416,0.36288000000000004,1.296,2.0832,0.6076,2.17,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-12 04:00:00,3.15936,0.9214800000000001,3.291,1.24896,0.36428000000000005,1.301,1.9104,0.5572,1.99,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-12 04:30:00,3.08544,0.89992,3.214,1.24224,0.36232000000000003,1.294,1.8432,0.5376000000000001,1.92,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-12 05:00:00,3.16608,0.92344,3.298,1.24608,0.36344000000000004,1.298,1.92,0.56,2.0,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-12 05:30:00,2.9923200000000003,0.8727600000000001,3.117,1.24512,0.36316000000000004,1.297,1.7472,0.5096,1.82,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-12 06:00:00,3.01344,0.87892,3.1390000000000002,1.22784,0.35812000000000005,1.279,1.7856,0.5208,1.8599999999999999,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-12 06:30:00,3.504,1.022,3.65,1.2192,0.3556,1.27,2.2848,0.6664,2.38,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-12 07:00:00,3.93792,1.14856,4.102,1.22112,0.35616000000000003,1.272,2.7168,0.7924,2.83,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-12 07:30:00,3.9744,1.1592,4.14,1.2288000000000001,0.3584,1.28,2.7456,0.8008000000000001,2.86,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-12 08:00:00,4.04544,1.17992,4.214,1.23264,0.35952,1.284,2.8128,0.8204,2.93,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-12 08:30:00,4.37952,1.27736,4.562,1.18272,0.34496000000000004,1.232,3.1968,0.9324,3.33,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-12 09:00:00,4.33632,1.2647599999999999,4.517,1.17792,0.34356000000000003,1.227,3.1584,0.9212,3.29,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-12 09:30:00,4.24128,1.23704,4.418,1.17888,0.34384000000000003,1.228,3.0624,0.8932,3.19,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-12 10:00:00,4.2864,1.2502,4.465,1.176,0.343,1.225,3.1104,0.9072,3.24,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-10-12 10:30:00,4.47552,1.30536,4.662,1.17312,0.34216,1.222,3.3024,0.9632000000000001,3.44,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-12 11:00:00,4.55904,1.32972,4.749,1.16064,0.33852000000000004,1.209,3.3984,0.9912000000000001,3.54,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-12 11:30:00,4.2144,1.2292,4.39,1.1712,0.3416,1.22,3.0432,0.8876000000000001,3.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-12 12:00:00,3.97344,1.15892,4.139,1.17984,0.34412000000000004,1.229,2.7936,0.8148000000000001,2.91,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-12 12:30:00,3.93408,1.14744,4.098,1.17888,0.34384000000000003,1.228,2.7552,0.8036000000000001,2.87,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-12 13:00:00,3.96768,1.15724,4.133,1.18368,0.34524000000000005,1.233,2.784,0.812,2.9,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-12 13:30:00,3.9984,1.1662,4.165,1.1952,0.3486,1.245,2.8032,0.8176,2.92,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-12 14:00:00,3.9744,1.1592,4.14,1.2192,0.3556,1.27,2.7552,0.8036000000000001,2.87,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-12 14:30:00,3.82368,1.11524,3.983,1.1932800000000001,0.34804,1.2429999999999999,2.6304,0.7672,2.74,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-12 15:00:00,3.7104,1.0822,3.865,1.1856,0.3458,1.235,2.5248,0.7364,2.63,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-12 15:30:00,3.79104,1.10572,3.949,1.17984,0.34412000000000004,1.229,2.6112,0.7616,2.7199999999999998,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-12 16:00:00,3.69792,1.07856,3.852,1.18272,0.34496000000000004,1.232,2.5152,0.7336,2.62,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-12 16:30:00,3.84096,1.12028,4.001,1.18176,0.34468000000000004,1.231,2.6592000000000002,0.7756000000000001,2.77,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-12 17:00:00,4.1472,1.2096,4.32,1.1904,0.3472,1.24,2.9568000000000003,0.8624,3.08,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-12 17:30:00,4.69056,1.36808,4.886,1.18656,0.34608000000000005,1.236,3.504,1.022,3.65,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-12 18:00:00,4.86048,1.41764,5.063,1.18368,0.34524000000000005,1.233,3.6768,1.0724,3.83,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-12 18:30:00,4.91808,1.43444,5.123,1.18368,0.34524000000000005,1.233,3.7344,1.0892,3.89,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-12 19:00:00,4.92672,1.43696,5.132,1.16352,0.33936000000000005,1.212,3.7632,1.0976,3.92,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-12 19:30:00,4.7712,1.3916,4.97,1.1616,0.3388,1.21,3.6096,1.0528,3.76,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-12 20:00:00,4.65408,1.35744,4.848,1.16928,0.34104,1.218,3.4848,1.0164,3.63,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-12 20:30:00,4.13856,1.20708,4.311,1.18176,0.34468000000000004,1.231,2.9568000000000003,0.8624,3.08,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-10-12 21:00:00,3.88416,1.13288,4.046,1.18656,0.34608000000000005,1.236,2.6976,0.7868,2.81,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-12 21:30:00,3.8832,1.1326,4.045,1.1856,0.3458,1.235,2.6976,0.7868,2.81,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-12 22:00:00,3.76992,1.09956,3.927,1.17792,0.34356000000000003,1.227,2.592,0.756,2.7,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-12 22:30:00,4.00128,1.16704,4.168,1.16928,0.34104,1.218,2.832,0.8260000000000001,2.95,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-12 23:00:00,3.78336,1.10348,3.941,1.16256,0.33908000000000005,1.211,2.6208,0.7644000000000001,2.73,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-12 23:30:00,3.5721600000000002,1.04188,3.721,1.16256,0.33908000000000005,1.211,2.4096,0.7028,2.51,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-13 00:00:00,3.65952,1.06736,3.8120000000000003,1.16352,0.33936000000000005,1.212,2.496,0.728,2.6,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-13 00:30:00,3.56544,1.03992,3.714,1.17504,0.34272,1.224,2.3904,0.6972,2.49,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-10-13 01:00:00,3.20448,0.93464,3.338,1.16928,0.34104,1.218,2.0352,0.5936,2.12,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-10-13 01:30:00,3.26688,0.9528400000000001,3.403,1.17408,0.34244,1.223,2.0928,0.6104,2.18,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-13 02:00:00,3.40704,0.99372,3.549,1.16064,0.33852000000000004,1.209,2.2464,0.6552,2.34,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-10-13 02:30:00,3.37632,0.9847600000000001,3.517,1.16832,0.34076,1.217,2.208,0.644,2.3,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-13 03:00:00,3.3216,0.9688,3.46,1.1616,0.3388,1.21,2.16,0.63,2.25,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-13 03:30:00,3.25344,0.9489200000000001,3.3890000000000002,1.17024,0.34132,1.219,2.0832,0.6076,2.17,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-13 04:00:00,3.3168,0.9674,3.455,1.1664,0.3402,1.215,2.1504,0.6272,2.24,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-13 04:30:00,3.21984,0.9391200000000001,3.354,1.17504,0.34272,1.224,2.0448,0.5964,2.13,3.552,1.036,3.7,3.552,1.036,3.7
2019-10-13 05:00:00,3.05664,0.8915200000000001,3.184,1.18464,0.34552000000000005,1.234,1.8719999999999999,0.546,1.9500000000000002,3.552,1.036,3.7,3.552,1.036,3.7
2019-10-13 05:30:00,3.15264,0.9195200000000001,3.284,1.17504,0.34272,1.224,1.9776,0.5768,2.06,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-10-13 06:00:00,3.27072,0.95396,3.407,1.17792,0.34356000000000003,1.227,2.0928,0.6104,2.18,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-13 06:30:00,3.2688,0.9534,3.4050000000000002,1.2048,0.3514,1.255,2.064,0.602,2.15,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-10-13 07:00:00,3.20064,0.9335200000000001,3.334,1.19424,0.34832,1.244,2.0064,0.5852,2.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-13 07:30:00,3.57696,1.04328,3.726,1.16736,0.34048,1.216,2.4096,0.7028,2.51,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-13 08:00:00,3.79968,1.10824,3.958,1.18848,0.34664,1.238,2.6112,0.7616,2.7199999999999998,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-13 08:30:00,4.05504,1.18272,4.224,1.17504,0.34272,1.224,2.88,0.84,3.0,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-13 09:00:00,4.02816,1.17488,4.196,1.24416,0.36288000000000004,1.296,2.784,0.812,2.9,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-13 09:30:00,4.27776,1.24768,4.456,1.22496,0.35728000000000004,1.276,3.0528,0.8904000000000001,3.18,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-13 10:00:00,4.2988800000000005,1.25384,4.478,1.2172800000000001,0.35504,1.268,3.0816,0.8988,3.21,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-10-13 10:30:00,4.36032,1.27176,4.542,1.20192,0.35056000000000004,1.252,3.1584,0.9212,3.29,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-13 11:00:00,4.4208,1.2894,4.605,1.176,0.343,1.225,3.2448,0.9464,3.38,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-13 11:30:00,4.2988800000000005,1.25384,4.478,1.15968,0.33824000000000004,1.208,3.1392,0.9156000000000001,3.27,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-10-13 12:00:00,4.18368,1.22024,4.358,1.15968,0.33824000000000004,1.208,3.024,0.882,3.15,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-10-13 12:30:00,4.0512,1.1816,4.22,1.1616,0.3388,1.21,2.8896,0.8428,3.01,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-13 13:00:00,3.74592,1.09256,3.902,1.26912,0.37016000000000004,1.322,2.4768,0.7224,2.58,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-13 13:30:00,3.19392,0.93156,3.327,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.728,0.504,1.8,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-10-13 14:00:00,3.2697599999999998,0.9536800000000001,3.406,1.45536,0.42448,1.516,1.8144,0.5292,1.8900000000000001,6.288,1.834,6.55,6.288,1.834,6.55
2019-10-13 14:30:00,3.20736,0.9354800000000001,3.341,1.44096,0.42028000000000004,1.501,1.7664,0.5152,1.8399999999999999,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-10-13 15:00:00,2.7936,0.8148000000000001,2.91,1.4208,0.41440000000000005,1.48,1.3728,0.40040000000000003,1.43,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-13 15:30:00,2.68608,0.78344,2.798,1.45728,0.42504000000000003,1.518,1.2288000000000001,0.3584,1.28,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-13 16:00:00,2.88096,0.84028,3.001,1.56576,0.45668000000000003,1.631,1.3152,0.3836,1.37,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-13 16:30:00,2.91168,0.8492400000000001,3.033,1.5196800000000001,0.44324,1.583,1.392,0.406,1.45,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-10-13 17:00:00,3.20064,0.9335200000000001,3.334,1.43424,0.41832,1.494,1.7664,0.5152,1.8399999999999999,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-10-13 17:30:00,3.7439999999999998,1.092,3.9,1.344,0.392,1.4,2.4,0.7000000000000001,2.5,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-10-13 18:00:00,4.02816,1.17488,4.196,1.50336,0.43848000000000004,1.566,2.5248,0.7364,2.63,6.816,1.988,7.1,6.816,1.988,7.1
2019-10-13 18:30:00,4.14624,1.20932,4.319,1.47744,0.43092,1.5390000000000001,2.6688,0.7784000000000001,2.7800000000000002,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-10-13 19:00:00,3.89568,1.13624,4.058,1.39968,0.40824000000000005,1.458,2.496,0.728,2.6,7.104,2.072,7.4,7.104,2.072,7.4
2019-10-13 19:30:00,3.9993600000000002,1.16648,4.166,1.41696,0.41328000000000004,1.476,2.5824,0.7532,2.69,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-10-13 20:00:00,4.47264,1.3045200000000001,4.659,1.41984,0.41412000000000004,1.479,3.0528,0.8904000000000001,3.18,6.432,1.876,6.7,6.432,1.876,6.7
2019-10-13 20:30:00,4.31904,1.25972,4.499,1.34304,0.39172,1.399,2.976,0.868,3.1,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-13 21:00:00,4.32384,1.26112,4.504,1.31904,0.38472,1.374,3.0048,0.8764000000000001,3.13,5.952,1.736,6.2,5.952,1.736,6.2
2019-10-13 21:30:00,3.91104,1.14072,4.074,1.27104,0.37072000000000005,1.324,2.64,0.77,2.75,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-10-13 22:00:00,3.80448,1.10964,3.963,1.26048,0.36764,1.313,2.544,0.742,2.65,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-13 22:30:00,3.42336,0.99848,3.566,1.25376,0.36568,1.306,2.1696,0.6328,2.26,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-10-13 23:00:00,3.78336,1.10348,3.941,1.19136,0.34748,1.241,2.592,0.756,2.7,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-13 23:30:00,3.8457600000000003,1.12168,4.006,1.20576,0.35168000000000005,1.256,2.64,0.77,2.75,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-14 00:00:00,3.96096,1.15528,4.126,1.17696,0.34328000000000003,1.226,2.784,0.812,2.9,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-14 00:30:00,4.04448,1.17964,4.213,1.16448,0.33964000000000005,1.213,2.88,0.84,3.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-14 01:00:00,3.88032,1.13176,4.042,1.18272,0.34496000000000004,1.232,2.6976,0.7868,2.81,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-14 01:30:00,3.96,1.155,4.125,1.176,0.343,1.225,2.784,0.812,2.9,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-14 02:00:00,4.73472,1.38096,4.932,1.16352,0.33936000000000005,1.212,3.5712,1.0416,3.7199999999999998,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-14 02:30:00,4.83264,1.40952,5.034,1.15584,0.33712000000000003,1.204,3.6768,1.0724,3.83,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-14 03:00:00,4.8086400000000005,1.40252,5.009,1.16064,0.33852000000000004,1.209,3.648,1.064,3.8,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-14 03:30:00,4.40352,1.28436,4.587,1.15872,0.33796000000000004,1.207,3.2448,0.9464,3.38,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-14 04:00:00,4.51296,1.31628,4.7010000000000005,1.16256,0.33908000000000005,1.211,3.3504,0.9772000000000001,3.49,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-14 04:30:00,4.59648,1.34064,4.788,1.15968,0.33824000000000004,1.208,3.4368,1.0024,3.58,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-14 05:00:00,4.52256,1.31908,4.711,1.16256,0.33908000000000005,1.211,3.36,0.98,3.5,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-14 05:30:00,4.80192,1.40056,5.002,1.16352,0.33936000000000005,1.212,3.6384,1.0612,3.79,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-14 06:00:00,4.87104,1.42072,5.074,1.16544,0.33992000000000006,1.214,3.7056,1.0808,3.86,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-14 06:30:00,5.4096,1.5777999999999999,5.635,1.1568,0.33740000000000003,1.205,4.2528,1.2404,4.43,5.28,1.54,5.5,5.28,1.54,5.5
2019-10-14 07:00:00,5.88288,1.71584,6.128,1.15968,0.33824000000000004,1.208,4.7232,1.3776,4.92,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-10-14 07:30:00,6.33312,1.8471600000000001,6.5969999999999995,1.15872,0.33796000000000004,1.207,5.1744,1.5091999999999999,5.39,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-10-14 08:00:00,6.17088,1.79984,6.428,1.15968,0.33824000000000004,1.208,5.0112,1.4616,5.22,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-14 08:30:00,5.928,1.729,6.175,1.1568,0.33740000000000003,1.205,4.7712,1.3916,4.97,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-10-14 09:00:00,5.83008,1.70044,6.073,1.15488,0.33684000000000003,1.203,4.6752,1.3636,4.87,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-10-14 09:30:00,5.65152,1.64836,5.8870000000000005,1.15872,0.33796000000000004,1.207,4.4928,1.3104,4.68,7.2,2.1,7.5,7.2,2.1,7.5
2019-10-14 10:00:00,5.55744,1.62092,5.789,1.17024,0.34132,1.219,4.3872,1.2796,4.57,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-10-14 10:30:00,5.15616,1.50388,5.371,1.17216,0.34188,1.221,3.984,1.162,4.15,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-10-14 11:00:00,5.07552,1.4803600000000001,5.287,1.20672,0.35196000000000005,1.2570000000000001,3.8688000000000002,1.1284,4.03,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-10-14 11:30:00,5.03904,1.4697200000000001,5.249,1.25664,0.36652,1.309,3.7824,1.1032,3.94,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-10-14 12:00:00,5.31264,1.54952,5.534,1.25184,0.36512000000000006,1.304,4.0608,1.1844000000000001,4.23,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-10-14 12:30:00,5.48544,1.59992,5.714,1.20384,0.35112000000000004,1.254,4.2816,1.2488000000000001,4.46,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-10-14 13:00:00,5.37504,1.56772,5.599,1.18944,0.34692,1.239,4.1856,1.2208,4.36,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-10-14 13:30:00,5.52576,1.61168,5.756,1.17696,0.34328000000000003,1.226,4.3488,1.2684,4.53,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-10-14 14:00:00,5.08512,1.48316,5.297,1.19712,0.34916,1.2469999999999999,3.888,1.134,4.05,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-10-14 14:30:00,5.0976,1.4868000000000001,5.31,1.2192,0.3556,1.27,3.8784,1.1312,4.04,7.152,2.086,7.45,7.152,2.086,7.45
2019-10-14 15:00:00,4.60224,1.34232,4.7940000000000005,1.25184,0.36512000000000006,1.304,3.3504,0.9772000000000001,3.49,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-10-14 15:30:00,4.344,1.267,4.525,1.3392,0.3906,1.395,3.0048,0.8764000000000001,3.13,7.776,2.268,8.1,7.776,2.268,8.1
2019-10-14 16:00:00,4.73856,1.38208,4.936,1.26336,0.36848000000000003,1.316,3.4752,1.0136,3.62,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-10-14 16:30:00,5.0688,1.4784000000000002,5.28,1.296,0.378,1.35,3.7728,1.1004,3.93,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2019-10-14 17:00:00,5.45568,1.59124,5.683,1.27968,0.37324,1.333,4.176,1.218,4.35,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-10-14 17:30:00,5.75616,1.67888,5.996,1.22496,0.35728000000000004,1.276,4.5312,1.3216,4.72,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-10-14 18:00:00,6.00384,1.75112,6.254,1.28064,0.37352,1.334,4.7232,1.3776,4.92,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-10-14 18:30:00,6.00672,1.75196,6.257,1.33152,0.38836000000000004,1.387,4.6752,1.3636,4.87,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-10-14 19:00:00,6.07776,1.77268,6.331,1.30656,0.38108000000000003,1.361,4.7712,1.3916,4.97,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-10-14 19:30:00,6.1958400000000005,1.80712,6.454,1.28064,0.37352,1.334,4.9152000000000005,1.4336,5.12,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-14 20:00:00,5.8531200000000005,1.70716,6.097,1.33152,0.38836000000000004,1.387,4.5216,1.3188,4.71,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-10-14 20:30:00,5.70048,1.6626400000000001,5.938,1.31328,0.38304000000000005,1.3679999999999999,4.3872,1.2796,4.57,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-10-14 21:00:00,5.5795200000000005,1.62736,5.812,1.27872,0.37296,1.332,4.3008,1.2544,4.48,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-10-14 21:30:00,5.5776,1.6268,5.8100000000000005,1.248,0.364,1.3,4.3296,1.2628,4.51,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-14 22:00:00,5.60064,1.63352,5.834,1.24224,0.36232000000000003,1.294,4.3584,1.2711999999999999,4.54,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-10-14 22:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,1.19136,0.34748,1.241,4.2816,1.2488000000000001,4.46,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-14 23:00:00,5.17536,1.50948,5.391,1.16256,0.33908000000000005,1.211,4.0128,1.1703999999999999,4.18,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-14 23:30:00,5.0592,1.4756,5.27,1.1616,0.3388,1.21,3.8976,1.1368,4.06,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-15 00:00:00,4.95552,1.44536,5.162,1.16352,0.33936000000000005,1.212,3.792,1.106,3.95,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-10-15 00:30:00,4.96992,1.44956,5.177,1.16832,0.34076,1.217,3.8016,1.1088,3.96,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-15 01:00:00,5.08704,1.48372,5.299,1.16064,0.33852000000000004,1.209,3.9264,1.1452,4.09,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-15 01:30:00,4.84608,1.41344,5.048,1.16928,0.34104,1.218,3.6768,1.0724,3.83,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-15 02:00:00,4.83264,1.40952,5.034,1.18464,0.34552000000000005,1.234,3.648,1.064,3.8,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-15 02:30:00,4.79136,1.39748,4.991,1.21056,0.35308,1.2610000000000001,3.5808,1.0444,3.73,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-15 03:00:00,4.73184,1.38012,4.929,1.22784,0.35812000000000005,1.279,3.504,1.022,3.65,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-10-15 03:30:00,4.6656,1.3608,4.86,1.2671999999999999,0.36960000000000004,1.32,3.3984,0.9912000000000001,3.54,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-15 04:00:00,4.75968,1.3882400000000001,4.958,1.25568,0.36624,1.308,3.504,1.022,3.65,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-15 04:30:00,4.85472,1.41596,5.057,1.22592,0.35756000000000004,1.2770000000000001,3.6288,1.0584,3.7800000000000002,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-15 05:00:00,4.5072,1.3146,4.695,1.2336,0.3598,1.2850000000000001,3.2736,0.9548000000000001,3.41,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-15 05:30:00,4.16928,1.21604,4.343,1.21248,0.35364,1.263,2.9568000000000003,0.8624,3.08,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-15 06:00:00,4.24896,1.23928,4.426,1.21536,0.35448,1.266,3.0336,0.8848,3.16,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-15 06:30:00,4.6310400000000005,1.35072,4.824,1.19424,0.34832,1.244,3.4368,1.0024,3.58,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-15 07:00:00,4.9632000000000005,1.4476,5.17,1.1904,0.3472,1.24,3.7728,1.1004,3.93,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-15 07:30:00,5.37216,1.56688,5.596,1.18656,0.34608000000000005,1.236,4.1856,1.2208,4.36,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-15 08:00:00,5.37696,1.5682800000000001,5.601,1.17216,0.34188,1.221,4.2048,1.2264,4.38,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-10-15 08:30:00,5.49408,1.60244,5.723,1.1932800000000001,0.34804,1.2429999999999999,4.3008,1.2544,4.48,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-10-15 09:00:00,5.2992,1.5455999999999999,5.52,1.1904,0.3472,1.24,4.1088000000000005,1.1984,4.28,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-15 09:30:00,5.12928,1.49604,5.343,1.17408,0.34244,1.223,3.9552,1.1536,4.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-10-15 10:00:00,6.03744,1.76092,6.289,1.11264,0.32452000000000003,1.159,4.9248,1.4364,5.13,7.056,2.058,7.35,7.056,2.058,7.35
2019-10-15 10:30:00,5.13888,1.49884,5.353,1.03968,0.30324,1.083,4.0992,1.1956,4.27,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-10-15 11:00:00,4.8911999999999995,1.4266,5.095,1.0512,0.30660000000000004,1.095,3.84,1.12,4.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-10-15 11:30:00,5.18592,1.5125600000000001,5.402,1.04832,0.30576000000000003,1.092,4.1376,1.2068,4.31,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-10-15 12:00:00,5.39904,1.5747200000000001,5.624,1.14624,0.33432,1.194,4.2528,1.2404,4.43,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-15 12:30:00,5.02752,1.46636,5.237,1.16832,0.34076,1.217,3.8592,1.1256,4.02,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-10-15 13:00:00,7.23552,2.11036,7.537,1.1875200000000001,0.34636,1.237,6.048,1.764,6.3,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-10-15 13:30:00,6.9648,2.0314,7.255,1.1952,0.3486,1.245,5.7696000000000005,1.6828,6.01,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-15 14:00:00,7.21248,2.10364,7.513,1.20288,0.35084000000000004,1.2530000000000001,6.0096,1.7528000000000001,6.26,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-10-15 14:30:00,7.26528,2.11904,7.568,1.18848,0.34664,1.238,6.0768,1.7724000000000002,6.33,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-10-15 15:00:00,7.17696,2.09328,7.476,1.20576,0.35168000000000005,1.256,5.9712,1.7416,6.22,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-15 15:30:00,7.03776,2.05268,7.331,1.17216,0.34188,1.221,5.8656,1.7107999999999999,6.11,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-15 16:00:00,6.20448,1.80964,6.463,1.18368,0.34524000000000005,1.233,5.0208,1.4644,5.23,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-10-15 16:30:00,5.5344,1.6142,5.765,1.1952,0.3486,1.245,4.3392,1.2656,4.52,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-10-15 17:00:00,5.64288,1.6458400000000002,5.878,1.18848,0.34664,1.238,4.4544,1.2992,4.64,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-15 17:30:00,6.30048,1.83764,6.563,1.17408,0.34244,1.223,5.1264,1.4952,5.34,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-15 18:00:00,6.89856,2.01208,7.186,1.16736,0.34048,1.216,5.7312,1.6716000000000002,5.97,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-10-15 18:30:00,7.37184,2.15012,7.679,1.16064,0.33852000000000004,1.209,6.2112,1.8115999999999999,6.47,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-10-15 19:00:00,7.6512,2.2316,7.97,1.1808,0.34440000000000004,1.23,6.4704,1.8872,6.74,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-15 19:30:00,6.86976,2.00368,7.156,1.17696,0.34328000000000003,1.226,5.6928,1.6604,5.93,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-10-15 20:00:00,5.98464,1.74552,6.234,1.17504,0.34272,1.224,4.8096,1.4028,5.01,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-10-15 20:30:00,5.55264,1.61952,5.784,1.17504,0.34272,1.224,4.3776,1.2768,4.5600000000000005,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-15 21:00:00,5.2416,1.5288,5.46,1.1904,0.3472,1.24,4.0512,1.1816,4.22,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-15 21:30:00,5.02944,1.46692,5.239,1.19904,0.34972000000000003,1.249,3.8304,1.1172,3.99,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-15 22:00:00,4.98336,1.45348,5.191,1.22976,0.35868000000000005,1.2810000000000001,3.7536,1.0948,3.91,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-10-15 22:30:00,4.95936,1.44648,5.166,1.20576,0.35168000000000005,1.256,3.7536,1.0948,3.91,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-10-15 23:00:00,4.7500800000000005,1.38544,4.948,1.17888,0.34384000000000003,1.228,3.5712,1.0416,3.7199999999999998,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-10-15 23:30:00,4.56192,1.33056,4.752,1.19232,0.34776,1.242,3.3696,0.9828,3.51,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-16 00:00:00,4.39584,1.28212,4.579,1.19904,0.34972000000000003,1.249,3.1968,0.9324,3.33,4.9344,1.4392,5.14,4.9344,1.4392,5.14
