Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 00:30:00,3.94848,1.15164,4.113,1.21248,0.35364,1.263,2.7359999999999998,0.798,2.85,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-16 01:00:00,3.6864,1.0752,3.84,1.2192,0.3556,1.27,2.4672,0.7196,2.5700000000000003,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-16 01:30:00,3.96288,1.15584,4.128,1.20768,0.35224000000000005,1.258,2.7552,0.8036000000000001,2.87,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-16 02:00:00,4.18848,1.22164,4.3629999999999995,1.1932800000000001,0.34804,1.2429999999999999,2.9952,0.8736,3.12,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-16 02:30:00,4.08288,1.1908400000000001,4.253,1.18368,0.34524000000000005,1.233,2.8992,0.8456,3.02,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-16 03:00:00,3.7248,1.0864,3.88,1.1904,0.3472,1.24,2.5343999999999998,0.7392000000000001,2.64,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-16 03:30:00,3.68352,1.07436,3.8369999999999997,1.19712,0.34916,1.2469999999999999,2.4864,0.7252000000000001,2.59,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-16 04:00:00,3.71808,1.08444,3.873,1.23168,0.35924,1.283,2.4864,0.7252000000000001,2.59,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-16 04:30:00,3.95136,1.15248,4.116,1.22496,0.35728000000000004,1.276,2.7264,0.7952,2.84,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-16 05:00:00,4.1904,1.2222,4.365,1.2144,0.3542,1.2650000000000001,2.976,0.868,3.1,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-16 05:30:00,4.19616,1.22388,4.371,1.20096,0.35028000000000004,1.251,2.9952,0.8736,3.12,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-16 06:00:00,4.19616,1.22388,4.371,1.22976,0.35868000000000005,1.2810000000000001,2.9664,0.8652000000000001,3.09,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-16 06:30:00,4.5475200000000005,1.32636,4.737,1.28352,0.37436,1.337,3.2640000000000002,0.9520000000000001,3.4,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-16 07:00:00,4.9632000000000005,1.4476,5.17,1.2576,0.3668,1.31,3.7056,1.0808,3.86,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-10-16 07:30:00,4.9507200000000005,1.4439600000000001,5.157,1.27392,0.37156000000000006,1.327,3.6768,1.0724,3.83,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-10-16 08:00:00,6.42432,1.87376,6.692,1.30752,0.38136000000000003,1.362,5.1168,1.4924,5.33,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-10-16 08:30:00,6.7104,1.9572,6.99,1.2864,0.37520000000000003,1.34,5.424,1.5819999999999999,5.65,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-16 09:00:00,7.24512,2.11316,7.547,1.21632,0.35476,1.267,6.0288,1.7584,6.28,4.032,1.176,4.2,4.032,1.176,4.2
2019-10-16 09:30:00,7.5072,2.1896,7.82,1.2,0.35000000000000003,1.25,6.3072,1.8396,6.57,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-16 10:00:00,7.56576,2.20668,7.881,1.21056,0.35308,1.2610000000000001,6.3552,1.8536000000000001,6.62,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-10-16 10:30:00,6.768,1.974,7.05,1.2288000000000001,0.3584,1.28,5.5392,1.6156000000000001,5.77,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-16 11:00:00,6.17184,1.8001200000000002,6.429,1.43904,0.41972000000000004,1.499,4.7328,1.3804,4.93,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-16 11:30:00,6.46656,1.8860800000000002,6.736,1.31136,0.38248000000000004,1.366,5.1552,1.5036,5.37,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-16 12:00:00,6.41472,1.8709600000000002,6.682,1.31712,0.38416000000000006,1.3719999999999999,5.0976,1.4868000000000001,5.31,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-10-16 12:30:00,6.95808,2.02944,7.248,1.40928,0.41104,1.468,5.5488,1.6184,5.78,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-16 13:00:00,6.4608,1.8844,6.73,1.296,0.378,1.35,5.1648,1.5064000000000002,5.38,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-16 13:30:00,5.99232,1.74776,6.242,0.44352,0.12936,0.462,5.5488,1.6184,5.78,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-10-16 14:00:00,6.2448,1.8214000000000001,6.505,0.3408,0.0994,0.355,5.904,1.722,6.15,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-16 14:30:00,5.30304,1.54672,5.524,0.35904,0.10472000000000001,0.374,4.944,1.442,5.15,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-10-16 15:00:00,5.10816,1.48988,5.321,0.30816000000000004,0.08988,0.321,4.8,1.4,5.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-10-16 15:30:00,4.96032,1.44676,5.167,0.58272,0.16996000000000003,0.607,4.3776,1.2768,4.5600000000000005,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-16 16:00:00,5.5344,1.6142,5.765,1.272,0.371,1.325,4.2624,1.2432,4.44,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-16 16:30:00,6.48384,1.89112,6.754,1.23264,0.35952,1.284,5.2512,1.5316,5.47,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-16 17:00:00,6.72096,1.96028,7.001,1.18176,0.34468000000000004,1.231,5.5392,1.6156000000000001,5.77,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-16 17:30:00,6.61536,1.92948,6.891,1.18176,0.34468000000000004,1.231,5.4336,1.5848,5.66,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-16 18:00:00,6.98592,2.03756,7.277,1.16832,0.34076,1.217,5.8176,1.6968,6.06,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-16 18:30:00,7.16352,2.08936,7.462,1.16352,0.33936000000000005,1.212,6.0,1.75,6.25,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-16 19:00:00,7.61952,2.22236,7.937,1.15872,0.33796000000000004,1.207,6.4608,1.8844,6.73,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-16 19:30:00,7.32,2.135,7.625,1.176,0.343,1.225,6.144,1.792,6.4,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-16 20:00:00,6.7152,1.9586000000000001,6.995,1.176,0.343,1.225,5.5392,1.6156000000000001,5.77,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-16 20:30:00,7.1136,2.0748,7.41,1.1808,0.34440000000000004,1.23,5.9328,1.7304,6.18,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-16 21:00:00,6.84384,1.9961200000000001,7.129,1.17984,0.34412000000000004,1.229,5.664,1.6520000000000001,5.9,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-16 21:30:00,6.5472,1.9096000000000002,6.82,1.1904,0.3472,1.24,5.3568,1.5624,5.58,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-16 22:00:00,6.16416,1.7978800000000001,6.421,1.18176,0.34468000000000004,1.231,4.9824,1.4532,5.19,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-16 22:30:00,6.16992,1.79956,6.427,1.16832,0.34076,1.217,5.0016,1.4588,5.21,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-16 23:00:00,6.04224,1.76232,6.294,1.16544,0.33992000000000006,1.214,4.8768,1.4224,5.08,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-16 23:30:00,5.87328,1.71304,6.118,1.16928,0.34104,1.218,4.704,1.3719999999999999,4.9,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-17 00:00:00,5.94048,1.73264,6.188,1.15968,0.33824000000000004,1.208,4.7808,1.3944,4.98,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-17 00:30:00,5.67744,1.65592,5.914,1.16544,0.33992000000000006,1.214,4.5120000000000005,1.316,4.7,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-17 01:00:00,5.7024,1.6632,5.94,1.1712,0.3416,1.22,4.5312,1.3216,4.72,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-17 01:30:00,5.88,1.7149999999999999,6.125,1.176,0.343,1.225,4.704,1.3719999999999999,4.9,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-17 02:00:00,6.03744,1.76092,6.289,1.17024,0.34132,1.219,4.8672,1.4196,5.07,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-10-17 02:30:00,5.9808,1.7444000000000002,6.23,1.1712,0.3416,1.22,4.8096,1.4028,5.01,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-10-17 03:00:00,5.8512,1.7066,6.095,1.176,0.343,1.225,4.6752,1.3636,4.87,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-17 03:30:00,5.5728,1.6254,5.805,1.1856,0.3458,1.235,4.3872,1.2796,4.57,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-17 04:00:00,5.6150400000000005,1.63772,5.849,1.17024,0.34132,1.219,4.4448,1.2964,4.63,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-17 04:30:00,5.4672,1.5946,5.695,1.176,0.343,1.225,4.2912,1.2516,4.47,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-17 05:00:00,5.45376,1.59068,5.681,1.16256,0.33908000000000005,1.211,4.2912,1.2516,4.47,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-17 05:30:00,5.53536,1.61448,5.766,1.16736,0.34048,1.216,4.368,1.274,4.55,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-17 06:00:00,5.57568,1.6262400000000001,5.808,1.16928,0.34104,1.218,4.4064,1.2852000000000001,4.59,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-17 06:30:00,5.82912,1.70016,6.072,1.18272,0.34496000000000004,1.232,4.6464,1.3552,4.84,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-17 07:00:00,6.5760000000000005,1.9180000000000001,6.85,1.1616,0.3388,1.21,5.4144,1.5792000000000002,5.64,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-17 07:30:00,6.9312000000000005,2.0216,7.22,1.1616,0.3388,1.21,5.7696000000000005,1.6828,6.01,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-17 08:00:00,6.98976,2.03868,7.281,1.16256,0.33908000000000005,1.211,5.8272,1.6996,6.07,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-17 08:30:00,6.80832,1.98576,7.092,1.16352,0.33936000000000005,1.212,5.6448,1.6464,5.88,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-10-17 09:00:00,6.4464,1.8802,6.715,1.1664,0.3402,1.215,5.28,1.54,5.5,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-17 09:30:00,6.22752,1.81636,6.487,1.20672,0.35196000000000005,1.2570000000000001,5.0208,1.4644,5.23,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-10-17 10:00:00,6.29664,1.8365200000000002,6.559,1.23744,0.36092,1.289,5.0592,1.4756,5.27,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-10-17 10:30:00,6.3984,1.8662,6.665,1.2528000000000001,0.3654,1.305,5.1456,1.5008,5.36,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-10-17 11:00:00,5.80896,1.69428,6.051,1.27776,0.37268,1.331,4.5312,1.3216,4.72,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-10-17 11:30:00,6.24288,1.82084,6.503,1.24128,0.36204000000000003,1.293,5.0016,1.4588,5.21,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-10-17 12:00:00,6.95904,2.02972,7.249,1.21824,0.35532,1.2690000000000001,5.7408,1.6743999999999999,5.98,5.712,1.666,5.95,5.712,1.666,5.95
2019-10-17 12:30:00,6.96384,2.03112,7.254,1.20384,0.35112000000000004,1.254,5.76,1.6800000000000002,6.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-17 13:00:00,6.70176,1.9546800000000002,6.981,1.23936,0.36148,1.291,5.4624,1.5932,5.69,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-10-17 13:30:00,6.33312,1.8471600000000001,6.5969999999999995,1.29312,0.37716000000000005,1.347,5.04,1.47,5.25,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-17 14:00:00,6.38496,1.8622800000000002,6.651,1.24896,0.36428000000000005,1.301,5.136,1.498,5.35,5.472,1.596,5.7,5.472,1.596,5.7
2019-10-17 14:30:00,6.84576,1.99668,7.131,1.20096,0.35028000000000004,1.251,5.6448,1.6464,5.88,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-10-17 15:00:00,6.61632,1.92976,6.892,1.24992,0.36456000000000005,1.302,5.3664,1.5652,5.59,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-17 15:30:00,5.568,1.624,5.8,1.2671999999999999,0.36960000000000004,1.32,4.3008,1.2544,4.48,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-10-17 16:00:00,6.08544,1.77492,6.339,1.20864,0.35252000000000006,1.259,4.8768,1.4224,5.08,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-17 16:30:00,7.27584,2.12212,7.579,1.20864,0.35252000000000006,1.259,6.0672,1.7696,6.32,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-10-17 17:00:00,7.2768,2.1224,7.58,1.2192,0.3556,1.27,6.0576,1.7668,6.31,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-10-17 17:30:00,7.38624,2.1543200000000002,7.694,1.19424,0.34832,1.244,6.192,1.806,6.45,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-10-17 18:00:00,7.20288,2.10084,7.503,1.20288,0.35084000000000004,1.2530000000000001,6.0,1.75,6.25,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-17 18:30:00,7.40832,2.16076,7.717,1.24512,0.36316000000000004,1.297,6.1632,1.7976,6.42,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-10-17 19:00:00,7.55328,2.20304,7.868,1.23648,0.36064,1.288,6.3168,1.8424,6.58,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-17 19:30:00,6.85824,2.00032,7.144,1.26144,0.36792,1.314,5.5968,1.6324,5.83,6.96,2.03,7.25,6.96,2.03,7.25
2019-10-17 20:00:00,6.8208,1.9894,7.105,1.2528000000000001,0.3654,1.305,5.568,1.624,5.8,6.864,2.002,7.15,6.864,2.002,7.15
2019-10-17 20:30:00,6.55392,1.9115600000000001,6.827,1.27392,0.37156000000000006,1.327,5.28,1.54,5.5,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-10-17 21:00:00,6.22848,1.81664,6.4879999999999995,1.26528,0.36904000000000003,1.318,4.9632000000000005,1.4476,5.17,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-10-17 21:30:00,6.39744,1.86592,6.664,1.27104,0.37072000000000005,1.324,5.1264,1.4952,5.34,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-10-17 22:00:00,6.19488,1.8068400000000002,6.453,1.28928,0.37604000000000004,1.343,4.9056,1.4308,5.11,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-10-17 22:30:00,6.07008,1.77044,6.323,1.26048,0.36764,1.313,4.8096,1.4028,5.01,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-10-17 23:00:00,6.05376,1.7656800000000001,6.306,1.24416,0.36288000000000004,1.296,4.8096,1.4028,5.01,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-10-17 23:30:00,5.85792,1.70856,6.102,1.23072,0.35896000000000006,1.282,4.6272,1.3496000000000001,4.82,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-18 00:00:00,5.62272,1.63996,5.857,1.22592,0.35756000000000004,1.2770000000000001,4.3968,1.2824,4.58,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-18 00:30:00,5.44032,1.58676,5.667,1.27392,0.37156000000000006,1.327,4.1664,1.2152,4.34,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-10-18 01:00:00,5.31552,1.55036,5.537,1.29312,0.37716000000000005,1.347,4.0224,1.1732,4.19,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-18 01:30:00,5.52192,1.61056,5.752,1.21152,0.35336,1.262,4.3104,1.2572,4.49,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-10-18 02:00:00,5.1312,1.4966,5.345,1.2432,0.36260000000000003,1.295,3.888,1.134,4.05,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-18 02:30:00,5.07264,1.47952,5.284,1.30944,0.38192000000000004,1.3639999999999999,3.7632,1.0976,3.92,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-18 03:00:00,5.36448,1.56464,5.588,1.18848,0.34664,1.238,4.176,1.218,4.35,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-18 03:30:00,5.2368,1.5274,5.455,1.2336,0.3598,1.2850000000000001,4.0032,1.1676,4.17,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-18 04:00:00,5.34336,1.55848,5.566,1.23456,0.36008,1.286,4.1088000000000005,1.1984,4.28,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-18 04:30:00,5.36832,1.56576,5.592,1.23072,0.35896000000000006,1.282,4.1376,1.2068,4.31,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-18 05:00:00,5.56128,1.6220400000000001,5.793,1.21248,0.35364,1.263,4.3488,1.2684,4.53,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-18 05:30:00,5.51712,1.6091600000000001,5.747,1.21632,0.35476,1.267,4.3008,1.2544,4.48,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-18 06:00:00,5.58816,1.62988,5.821,1.22016,0.35588000000000003,1.271,4.368,1.274,4.55,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-18 06:30:00,6.1776,1.8018,6.435,1.2144,0.3542,1.2650000000000001,4.9632000000000005,1.4476,5.17,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-18 07:00:00,6.61824,1.93032,6.894,1.18464,0.34552000000000005,1.234,5.4336,1.5848,5.66,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-10-18 07:30:00,7.03008,2.05044,7.323,1.20288,0.35084000000000004,1.2530000000000001,5.8272,1.6996,6.07,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-18 08:00:00,7.10208,2.07144,7.398,1.2172800000000001,0.35504,1.268,5.8848,1.7164000000000001,6.13,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-18 08:30:00,6.77952,1.97736,7.062,1.21152,0.35336,1.262,5.568,1.624,5.8,5.712,1.666,5.95,5.712,1.666,5.95
2019-10-18 09:00:00,6.63648,1.93564,6.913,1.1932800000000001,0.34804,1.2429999999999999,5.4432,1.5876000000000001,5.67,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-10-18 09:30:00,5.83008,1.70044,6.073,1.23168,0.35924,1.283,4.5984,1.3412,4.79,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-18 10:00:00,5.44896,1.58928,5.676,1.27296,0.37128000000000005,1.326,4.176,1.218,4.35,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-10-18 10:30:00,5.08704,1.48372,5.299,1.31424,0.38332000000000005,1.369,3.7728,1.1004,3.93,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-18 11:00:00,4.73952,1.38236,4.937,1.36032,0.39676000000000006,1.417,3.3792,0.9856,3.52,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-10-18 11:30:00,4.58496,1.33728,4.776,1.5609600000000001,0.45528,1.626,3.024,0.882,3.15,7.728,2.254,8.05,7.728,2.254,8.05
2019-10-18 12:00:00,4.7664,1.3902,4.965,1.5984,0.4662,1.665,3.168,0.924,3.3,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-10-18 12:30:00,4.40448,1.28464,4.588,1.55328,0.45304000000000005,1.6179999999999999,2.8512,0.8316,2.9699999999999998,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-10-18 13:00:00,4.48608,1.30844,4.673,1.51008,0.44044000000000005,1.573,2.976,0.868,3.1,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-10-18 13:30:00,4.45632,1.29976,4.642,1.40352,0.40936000000000006,1.462,3.0528,0.8904000000000001,3.18,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-10-18 14:00:00,4.25664,1.24152,4.434,1.57824,0.46032000000000006,1.6440000000000001,2.6784,0.7812,2.79,7.92,2.31,8.25,7.92,2.31,8.25
2019-10-18 14:30:00,4.27296,1.24628,4.451,1.51776,0.44268,1.581,2.7552,0.8036000000000001,2.87,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-10-18 15:00:00,4.9536,1.4448,5.16,1.5168,0.4424,1.58,3.4368,1.0024,3.58,7.344,2.142,7.65,7.344,2.142,7.65
2019-10-18 15:30:00,5.19648,1.5156399999999999,5.413,1.49088,0.43484000000000006,1.553,3.7056,1.0808,3.86,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-10-18 16:00:00,5.39328,1.57304,5.618,1.39008,0.40544,1.448,4.0032,1.1676,4.17,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-18 16:30:00,5.38752,1.57136,5.612,1.30752,0.38136000000000003,1.362,4.08,1.19,4.25,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-10-18 17:00:00,6.21984,1.81412,6.479,1.25664,0.36652,1.309,4.9632000000000005,1.4476,5.17,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-18 17:30:00,6.71136,1.95748,6.991,1.22016,0.35588000000000003,1.271,5.4912,1.6016,5.72,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-18 18:00:00,6.40032,1.8667600000000002,6.667,1.26432,0.36876000000000003,1.317,5.136,1.498,5.35,6.96,2.03,7.25,6.96,2.03,7.25
2019-10-18 18:30:00,6.6,1.925,6.875,1.3488,0.3934,1.405,5.2512,1.5316,5.47,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-10-18 19:00:00,6.408,1.869,6.675,1.3776,0.40180000000000005,1.435,5.0304,1.4672,5.24,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-10-18 19:30:00,6.24384,1.82112,6.504,1.4246400000000001,0.41552000000000006,1.484,4.8192,1.4056,5.02,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-10-18 20:00:00,5.84448,1.70464,6.088,1.44768,0.42224000000000006,1.508,4.3968,1.2824,4.58,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-10-18 20:30:00,5.76768,1.6822400000000002,6.008,1.44768,0.42224000000000006,1.508,4.32,1.26,4.5,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-10-18 21:00:00,5.85504,1.7077200000000001,6.099,1.41984,0.41412000000000004,1.479,4.4352,1.2936,4.62,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-10-18 21:30:00,5.18112,1.51116,5.397,1.34112,0.39116,1.397,3.84,1.12,4.0,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-10-18 22:00:00,4.11936,1.20148,4.291,1.29696,0.37828,1.351,2.8224,0.8232,2.94,6.816,1.988,7.1,6.816,1.988,7.1
2019-10-18 22:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.32864,0.38752000000000003,1.384,3.0336,0.8848,3.16,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-10-18 23:00:00,3.60192,1.05056,3.752,1.34592,0.39256,1.4020000000000001,2.2560000000000002,0.658,2.35,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-10-18 23:30:00,3.31008,0.9654400000000001,3.448,1.35168,0.39424000000000003,1.408,1.9584000000000001,0.5712,2.04,5.328,1.554,5.55,5.328,1.554,5.55
2019-10-19 00:00:00,3.17952,0.9273600000000001,3.312,1.32672,0.38696,1.3820000000000001,1.8528,0.5404,1.9300000000000002,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-19 00:30:00,3.11136,0.9074800000000001,3.241,1.29696,0.37828,1.351,1.8144,0.5292,1.8900000000000001,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-19 01:00:00,3.2524800000000003,0.94864,3.388,1.37088,0.39984000000000003,1.428,1.8816000000000002,0.5488000000000001,1.96,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-19 01:30:00,3.44832,1.00576,3.592,1.3651200000000001,0.39816,1.422,2.0832,0.6076,2.17,4.176,1.218,4.35,4.176,1.218,4.35
2019-10-19 02:00:00,3.47904,1.01472,3.624,1.30944,0.38192000000000004,1.3639999999999999,2.1696,0.6328,2.26,4.176,1.218,4.35,4.176,1.218,4.35
2019-10-19 02:30:00,3.71616,1.08388,3.871,1.28736,0.37548000000000004,1.341,2.4288,0.7084,2.5300000000000002,3.84,1.12,4.0,3.84,1.12,4.0
2019-10-19 03:00:00,3.74304,1.09172,3.899,1.26624,0.36932000000000004,1.319,2.4768,0.7224,2.58,3.696,1.078,3.85,3.696,1.078,3.85
2019-10-19 03:30:00,3.86592,1.12756,4.027,1.26432,0.36876000000000003,1.317,2.6016,0.7588,2.71,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-19 04:00:00,3.696,1.078,3.85,1.2576,0.3668,1.31,2.4384,0.7112,2.54,3.456,1.008,3.6,3.456,1.008,3.6
2019-10-19 04:30:00,3.81792,1.11356,3.977,1.23552,0.36036,1.287,2.5824,0.7532,2.69,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-19 05:00:00,4.03296,1.17628,4.201,1.24896,0.36428000000000005,1.301,2.784,0.812,2.9,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-19 05:30:00,4.04736,1.18048,4.216,1.21536,0.35448,1.266,2.832,0.8260000000000001,2.95,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-10-19 06:00:00,3.86688,1.12784,4.028,1.23648,0.36064,1.288,2.6304,0.7672,2.74,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-19 06:30:00,4.14528,1.20904,4.318,1.20768,0.35224000000000005,1.258,2.9376,0.8568,3.06,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-10-19 07:00:00,4.35936,1.27148,4.541,1.23936,0.36148,1.291,3.12,0.91,3.25,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-19 07:30:00,4.5888,1.3384,4.78,1.2096,0.3528,1.26,3.3792,0.9856,3.52,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-19 08:00:00,6.08928,1.77604,6.343,1.24128,0.36204000000000003,1.293,4.848,1.4140000000000001,5.05,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-19 08:30:00,6.2496,1.8228,6.51,1.248,0.364,1.3,5.0016,1.4588,5.21,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-19 09:00:00,5.93568,1.7312400000000001,6.183,1.20288,0.35084000000000004,1.2530000000000001,4.7328,1.3804,4.93,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-10-19 09:30:00,5.73312,1.67216,5.9719999999999995,1.24992,0.36456000000000005,1.302,4.4832,1.3076,4.67,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-10-19 10:00:00,5.42592,1.58256,5.652,1.35552,0.39536000000000004,1.412,4.0704,1.1872,4.24,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-10-19 10:30:00,5.27424,1.5383200000000001,5.494,1.33824,0.39032000000000006,1.3940000000000001,3.936,1.148,4.1,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-10-19 11:00:00,5.16096,1.50528,5.376,1.33056,0.38808000000000004,1.3860000000000001,3.8304,1.1172,3.99,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-19 11:30:00,4.44,1.295,4.625,1.3584,0.3962,1.415,3.0816,0.8988,3.21,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-19 12:00:00,3.42336,0.99848,3.566,1.33056,0.38808000000000004,1.3860000000000001,2.0928,0.6104,2.18,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-19 12:30:00,3.66144,1.06792,3.814,1.31904,0.38472,1.374,2.3424,0.6832,2.44,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-19 13:00:00,4.2,1.225,4.375,1.3008,0.3794,1.355,2.8992,0.8456,3.02,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-19 13:30:00,4.4016,1.2838,4.585,1.3679999999999999,0.399,1.425,3.0336,0.8848,3.16,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-19 14:00:00,4.272,1.246,4.45,1.3824,0.4032,1.44,2.8896,0.8428,3.01,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-19 14:30:00,3.1776,0.9268000000000001,3.31,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.824,0.532,1.9,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-19 15:00:00,3.98976,1.16368,4.156,1.32096,0.38528,1.376,2.6688,0.7784000000000001,2.7800000000000002,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-19 15:30:00,4.96704,1.44872,5.174,1.25184,0.36512000000000006,1.304,3.7152000000000003,1.0836000000000001,3.87,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-10-19 16:00:00,4.4879999999999995,1.309,4.675,1.2048,0.3514,1.255,3.2832,0.9576,3.42,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-19 16:30:00,4.64064,1.35352,4.834,1.2230400000000001,0.35672000000000004,1.274,3.4176,0.9968,3.56,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-19 17:00:00,4.9046400000000006,1.43052,5.109,1.17024,0.34132,1.219,3.7344,1.0892,3.89,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-19 17:30:00,5.37024,1.5663200000000002,5.594,1.18464,0.34552000000000005,1.234,4.1856,1.2208,4.36,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-19 18:00:00,5.784,1.687,6.025,1.176,0.343,1.225,4.608,1.344,4.8,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-19 18:30:00,5.94816,1.73488,6.196,1.16736,0.34048,1.216,4.7808,1.3944,4.98,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-19 19:00:00,6.05952,1.76736,6.312,1.15392,0.33656,1.202,4.9056,1.4308,5.11,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-19 19:30:00,5.73504,1.67272,5.974,1.14624,0.33432,1.194,4.5888,1.3384,4.78,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-19 20:00:00,5.43072,1.58396,5.657,1.14912,0.33516,1.197,4.2816,1.2488000000000001,4.46,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-19 20:30:00,5.56992,1.62456,5.802,1.15392,0.33656,1.202,4.416,1.288,4.6,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-10-19 21:00:00,5.32704,1.55372,5.549,1.13184,0.33012,1.179,4.1952,1.2236,4.37,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-19 21:30:00,5.17824,1.51032,5.394,1.13664,0.33152000000000004,1.184,4.0416,1.1788,4.21,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-19 22:00:00,5.32128,1.55204,5.543,1.14528,0.33404,1.193,4.176,1.218,4.35,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-10-19 22:30:00,4.8921600000000005,1.4268800000000001,5.096,1.13856,0.33208000000000004,1.186,3.7536,1.0948,3.91,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-10-19 23:00:00,4.6704,1.3622,4.865,1.1472,0.3346,1.195,3.5232,1.0276,3.67,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-19 23:30:00,4.34112,1.26616,4.522,1.14432,0.33376,1.192,3.1968,0.9324,3.33,3.408,0.994,3.55,3.408,0.994,3.55
2019-10-20 00:00:00,4.31808,1.2594400000000001,4.498,1.15008,0.33544,1.198,3.168,0.924,3.3,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-10-20 00:30:00,4.17504,1.21772,4.349,1.14144,0.33292000000000005,1.189,3.0336,0.8848,3.16,3.168,0.924,3.3,3.168,0.924,3.3
2019-10-20 01:00:00,4.15392,1.21156,4.327,1.19712,0.34916,1.2469999999999999,2.9568000000000003,0.8624,3.08,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-20 01:30:00,4.25184,1.2401200000000001,4.429,1.19904,0.34972000000000003,1.249,3.0528,0.8904000000000001,3.18,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-20 02:00:00,4.46208,1.30144,4.648,1.17888,0.34384000000000003,1.228,3.2832,0.9576,3.42,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-20 02:30:00,4.63968,1.35324,4.833,1.17408,0.34244,1.223,3.4656000000000002,1.0108,3.61,2.64,0.77,2.75,2.64,0.77,2.75
2019-10-20 03:00:00,4.57824,1.33532,4.769,1.16064,0.33852000000000004,1.209,3.4176,0.9968,3.56,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-10-20 03:30:00,4.35648,1.27064,4.538,1.16928,0.34104,1.218,3.1872,0.9296000000000001,3.32,2.448,0.714,2.55,2.448,0.714,2.55
2019-10-20 04:00:00,4.1616,1.2138,4.335,1.1664,0.3402,1.215,2.9952,0.8736,3.12,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-20 04:30:00,4.0848,1.1914,4.255,1.1472,0.3346,1.195,2.9376,0.8568,3.06,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-20 05:00:00,3.96,1.155,4.125,1.1376,0.33180000000000004,1.185,2.8224,0.8232,2.94,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-20 05:30:00,3.99072,1.16396,4.157,1.14912,0.33516,1.197,2.8416,0.8288000000000001,2.96,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-20 06:00:00,4.15584,1.21212,4.329,1.17984,0.34412000000000004,1.229,2.976,0.868,3.1,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-20 06:30:00,4.4928,1.3104,4.68,1.1808,0.34440000000000004,1.23,3.312,0.966,3.45,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-20 07:00:00,4.50912,1.31516,4.697,1.19712,0.34916,1.2469999999999999,3.312,0.966,3.45,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-20 07:30:00,4.49952,1.31236,4.687,1.20672,0.35196000000000005,1.2570000000000001,3.2928,0.9604,3.43,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-20 08:00:00,4.79136,1.39748,4.991,1.21056,0.35308,1.2610000000000001,3.5808,1.0444,3.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-20 08:30:00,5.11296,1.4912800000000002,5.326,1.21536,0.35448,1.266,3.8976,1.1368,4.06,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-20 09:00:00,5.20128,1.5170400000000002,5.418,1.22688,0.35784000000000005,1.278,3.9744,1.1592,4.14,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-10-20 09:30:00,5.18496,1.51228,5.401,1.24896,0.36428000000000005,1.301,3.936,1.148,4.1,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-20 10:00:00,5.11392,1.49156,5.327,1.32192,0.38556,1.377,3.792,1.106,3.95,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-20 10:30:00,5.16864,1.50752,5.384,1.29984,0.37912,1.354,3.8688000000000002,1.1284,4.03,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-20 11:00:00,4.99776,1.45768,5.206,1.27296,0.37128000000000005,1.326,3.7248,1.0864,3.88,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-20 11:30:00,5.064,1.477,5.275,1.224,0.357,1.275,3.84,1.12,4.0,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-20 12:00:00,5.00352,1.45936,5.212,1.2883200000000001,0.37576000000000004,1.342,3.7152000000000003,1.0836000000000001,3.87,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-20 12:30:00,4.92192,1.4355600000000002,5.127,1.30272,0.37996,1.357,3.6192,1.0556,3.77,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-20 13:00:00,5.06688,1.47784,5.2780000000000005,1.24608,0.36344000000000004,1.298,3.8208,1.1144,3.98,3.792,1.106,3.95,3.792,1.106,3.95
2019-10-20 13:30:00,4.81632,1.40476,5.017,1.27392,0.37156000000000006,1.327,3.5423999999999998,1.0332,3.69,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-20 14:00:00,5.0217600000000004,1.46468,5.231,1.2585600000000001,0.36708,1.311,3.7632,1.0976,3.92,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-10-20 14:30:00,4.6224,1.3482,4.815,1.2624,0.3682,1.315,3.36,0.98,3.5,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-20 15:00:00,4.34496,1.26728,4.526,1.2825600000000001,0.37408,1.336,3.0624,0.8932,3.19,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-20 15:30:00,4.6665600000000005,1.36108,4.861,1.26816,0.36988000000000004,1.321,3.3984,0.9912000000000001,3.54,4.368,1.274,4.55,4.368,1.274,4.55
2019-10-20 16:00:00,5.35776,1.56268,5.5809999999999995,1.24896,0.36428000000000005,1.301,4.1088000000000005,1.1984,4.28,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-20 16:30:00,5.57088,1.62484,5.803,1.24128,0.36204000000000003,1.293,4.3296,1.2628,4.51,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-20 17:00:00,5.80224,1.69232,6.044,1.2230400000000001,0.35672000000000004,1.274,4.5792,1.3356,4.77,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-20 17:30:00,5.9952000000000005,1.7486000000000002,6.245,1.1952,0.3486,1.245,4.8,1.4,5.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-20 18:00:00,5.8416,1.7038,6.085,1.2144,0.3542,1.2650000000000001,4.6272,1.3496000000000001,4.82,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-20 18:30:00,5.9241600000000005,1.72788,6.171,1.22016,0.35588000000000003,1.271,4.704,1.3719999999999999,4.9,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-20 19:00:00,5.85504,1.7077200000000001,6.099,1.22784,0.35812000000000005,1.279,4.6272,1.3496000000000001,4.82,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-20 19:30:00,5.7168,1.6674,5.955,1.2336,0.3598,1.2850000000000001,4.4832,1.3076,4.67,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-20 20:00:00,5.44608,1.58844,5.673,1.23168,0.35924,1.283,4.2144,1.2292,4.39,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-20 20:30:00,5.50272,1.6049600000000002,5.732,1.22112,0.35616000000000003,1.272,4.2816,1.2488000000000001,4.46,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-20 21:00:00,5.07936,1.48148,5.291,1.24896,0.36428000000000005,1.301,3.8304,1.1172,3.99,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-20 21:30:00,4.8911999999999995,1.4266,5.095,1.272,0.371,1.325,3.6192,1.0556,3.77,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-20 22:00:00,4.93056,1.43808,5.136,1.29216,0.37688000000000005,1.346,3.6384,1.0612,3.79,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-20 22:30:00,4.4304,1.2922,4.615,1.3968,0.40740000000000004,1.455,3.0336,0.8848,3.16,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-20 23:00:00,4.40928,1.28604,4.593,1.40448,0.40964000000000006,1.463,3.0048,0.8764000000000001,3.13,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-20 23:30:00,4.42176,1.2896800000000002,4.606,1.3593600000000001,0.39648000000000005,1.416,3.0624,0.8932,3.19,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-21 00:00:00,4.5475200000000005,1.32636,4.737,1.30272,0.37996,1.357,3.2448,0.9464,3.38,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-21 00:30:00,4.74144,1.38292,4.939,1.27584,0.37212,1.329,3.4656000000000002,1.0108,3.61,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-21 01:00:00,4.54464,1.32552,4.734,1.26144,0.36792,1.314,3.2832,0.9576,3.42,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-21 01:30:00,4.77696,1.39328,4.976,1.29216,0.37688000000000005,1.346,3.4848,1.0164,3.63,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-21 02:00:00,4.90176,1.42968,5.106,1.24416,0.36288000000000004,1.296,3.6576,1.0668,3.81,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-21 02:30:00,4.97472,1.45096,5.182,1.24992,0.36456000000000005,1.302,3.7248,1.0864,3.88,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-21 03:00:00,4.93824,1.44032,5.144,1.28064,0.37352,1.334,3.6576,1.0668,3.81,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-21 03:30:00,4.69248,1.36864,4.888,1.31328,0.38304000000000005,1.3679999999999999,3.3792,0.9856,3.52,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-21 04:00:00,4.6992,1.3706,4.895,1.3679999999999999,0.399,1.425,3.3312,0.9716,3.47,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-21 04:30:00,4.68576,1.3666800000000001,4.881,1.33536,0.38948000000000005,1.391,3.3504,0.9772000000000001,3.49,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-21 05:00:00,4.86144,1.41792,5.064,1.3478400000000001,0.39312,1.404,3.5136000000000003,1.0248,3.66,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-21 05:30:00,4.9824,1.4532,5.19,1.344,0.392,1.4,3.6384,1.0612,3.79,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-21 06:00:00,5.07744,1.48092,5.289,1.3238400000000001,0.38612,1.379,3.7536,1.0948,3.91,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-21 06:30:00,5.51712,1.6091600000000001,5.747,1.36032,0.39676000000000006,1.417,4.1568,1.2124,4.33,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-10-21 07:00:00,6.0288,1.7584,6.28,1.3248,0.3864,1.38,4.704,1.3719999999999999,4.9,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-21 07:30:00,6.35136,1.85248,6.616,1.34976,0.39368000000000003,1.4060000000000001,5.0016,1.4588,5.21,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-10-21 08:00:00,6.43008,1.8754400000000002,6.698,1.32288,0.38584,1.3780000000000001,5.1072,1.4896,5.32,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-21 08:30:00,6.792,1.9809999999999999,7.075,1.3296000000000001,0.38780000000000003,1.385,5.4624,1.5932,5.69,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-10-21 09:00:00,6.34176,1.8496800000000002,6.606,1.34976,0.39368000000000003,1.4060000000000001,4.992,1.456,5.2,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-10-21 09:30:00,6.60384,1.92612,6.879,1.36224,0.39732,1.419,5.2416,1.5288,5.46,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-10-21 10:00:00,6.46272,1.88496,6.732,1.33632,0.38976000000000005,1.392,5.1264,1.4952,5.34,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-21 10:30:00,6.15648,1.7956400000000001,6.413,1.43328,0.41804,1.4929999999999999,4.7232,1.3776,4.92,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-10-21 11:00:00,6.3148800000000005,1.84184,6.578,1.44768,0.42224000000000006,1.508,4.8672,1.4196,5.07,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-10-21 11:30:00,6.31584,1.84212,6.579,1.41024,0.41132,1.469,4.9056,1.4308,5.11,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-10-21 12:00:00,5.94912,1.73516,6.197,1.37952,0.40236000000000005,1.437,4.5696,1.3328,4.76,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-10-21 12:30:00,5.95584,1.73712,6.204,1.36704,0.39872,1.424,4.5888,1.3384,4.78,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-21 13:00:00,6.4368,1.8774000000000002,6.705,1.3968,0.40740000000000004,1.455,5.04,1.47,5.25,5.952,1.736,6.2,5.952,1.736,6.2
2019-10-21 13:30:00,6.22848,1.81664,6.4879999999999995,1.37088,0.39984000000000003,1.428,4.8576,1.4168,5.06,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-10-21 14:00:00,6.21888,1.8138400000000001,6.478,1.32288,0.38584,1.3780000000000001,4.896,1.428,5.1,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-21 14:30:00,6.36384,1.8561200000000002,6.629,1.29504,0.37772000000000006,1.349,5.0688,1.4784000000000002,5.28,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-10-21 15:00:00,6.5712,1.9166,6.845,1.3679999999999999,0.399,1.425,5.2032,1.5176,5.42,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-10-21 15:30:00,6.59328,1.92304,6.868,1.35168,0.39424000000000003,1.408,5.2416,1.5288,5.46,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-21 16:00:00,6.98976,2.03868,7.281,1.33536,0.38948000000000005,1.391,5.6544,1.6492,5.89,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-21 16:30:00,6.88992,2.00956,7.177,1.34112,0.39116,1.397,5.5488,1.6184,5.78,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-21 17:00:00,7.1616,2.0888,7.46,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.808,1.694,6.05,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-21 17:30:00,7.88256,2.29908,8.211,1.26816,0.36988000000000004,1.321,6.6144,1.9292,6.89,6.0,1.75,6.25,6.0,1.75,6.25
2019-10-21 18:00:00,8.28096,2.41528,8.626,1.21536,0.35448,1.266,7.0656,2.0608,7.36,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-21 18:30:00,8.56224,2.49732,8.919,1.17984,0.34412000000000004,1.229,7.3824,2.1532,7.69,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-10-21 19:00:00,8.4528,2.4654,8.805,1.1856,0.3458,1.235,7.2672,2.1196,7.57,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-10-21 19:30:00,8.1744,2.3842,8.515,1.1856,0.3458,1.235,6.9888,2.0384,7.28,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-10-21 20:00:00,7.93536,2.31448,8.266,1.18656,0.34608000000000005,1.236,6.7488,1.9684,7.03,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-10-21 20:30:00,7.9046400000000006,2.30552,8.234,1.18464,0.34552000000000005,1.234,6.72,1.96,7.0,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-10-21 21:00:00,7.6665600000000005,2.23608,7.986,1.17696,0.34328000000000003,1.226,6.4896,1.8928,6.76,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-10-21 21:30:00,7.3584,2.1462,7.665,1.176,0.343,1.225,6.1824,1.8032,6.44,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-10-21 22:00:00,7.296,2.128,7.6,1.1808,0.34440000000000004,1.23,6.1152,1.7836,6.37,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-21 22:30:00,8.49696,2.47828,8.850999999999999,1.16256,0.33908000000000005,1.211,7.3344000000000005,2.1392,7.64,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-21 23:00:00,8.33184,2.43012,8.679,1.16064,0.33852000000000004,1.209,7.1712,2.0916,7.47,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-10-21 23:30:00,7.89888,2.30384,8.228,1.15968,0.33824000000000004,1.208,6.7392,1.9656,7.02,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-22 00:00:00,7.7664,2.2652,8.09,1.1616,0.3388,1.21,6.6048,1.9264000000000001,6.88,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-10-22 00:30:00,7.7232,2.2526,8.045,1.1664,0.3402,1.215,6.5568,1.9123999999999999,6.83,5.616,1.638,5.85,5.616,1.638,5.85
2019-10-22 01:00:00,7.6704,2.2372,7.99,1.1616,0.3388,1.21,6.5088,1.8984,6.78,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-22 01:30:00,7.84512,2.28816,8.172,1.16352,0.33936000000000005,1.212,6.6815999999999995,1.9488,6.96,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-10-22 02:00:00,7.95936,2.32148,8.291,1.16256,0.33908000000000005,1.211,6.7968,1.9824000000000002,7.08,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-22 02:30:00,7.08768,2.06724,7.383,1.16448,0.33964000000000005,1.213,5.9232,1.7276,6.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-22 03:00:00,6.68064,1.94852,6.959,1.16064,0.33852000000000004,1.209,5.52,1.6099999999999999,5.75,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-22 03:30:00,6.60288,1.92584,6.878,1.15968,0.33824000000000004,1.208,5.4432,1.5876000000000001,5.67,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-22 04:00:00,6.52512,1.9031600000000002,6.797,1.15872,0.33796000000000004,1.207,5.3664,1.5652,5.59,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-22 04:30:00,6.30528,1.8390400000000002,6.568,1.15968,0.33824000000000004,1.208,5.1456,1.5008,5.36,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-22 05:00:00,6.20256,1.80908,6.461,1.16256,0.33908000000000005,1.211,5.04,1.47,5.25,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-22 05:30:00,6.24096,1.8202800000000001,6.501,1.16256,0.33908000000000005,1.211,5.0784,1.4812,5.29,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-22 06:00:00,6.4704,1.8872,6.74,1.1616,0.3388,1.21,5.3088,1.5484,5.53,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-22 06:30:00,7.00224,2.04232,7.294,1.16544,0.33992000000000006,1.214,5.8368,1.7024,6.08,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-22 07:00:00,7.48992,2.18456,7.802,1.16352,0.33936000000000005,1.212,6.3264,1.8452000000000002,6.59,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-22 07:30:00,7.93632,2.31476,8.267,1.15872,0.33796000000000004,1.207,6.7776,1.9768,7.06,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-22 08:00:00,8.0832,2.3576,8.42,1.1616,0.3388,1.21,6.9216,2.0188,7.21,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-10-22 08:30:00,8.04,2.345,8.375,1.1568,0.33740000000000003,1.205,6.8832,2.0076,7.17,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-22 09:00:00,7.81632,2.27976,8.142,1.16352,0.33936000000000005,1.212,6.6528,1.9404,6.93,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-10-22 09:30:00,7.93536,2.31448,8.266,1.1577600000000001,0.33768000000000004,1.206,6.7776,1.9768,7.06,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-10-22 10:00:00,7.89984,2.30412,8.229,1.16064,0.33852000000000004,1.209,6.7392,1.9656,7.02,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-22 10:30:00,7.61568,2.22124,7.933,1.16448,0.33964000000000005,1.213,6.4512,1.8816000000000002,6.72,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-10-22 11:00:00,7.23456,2.11008,7.536,1.1961600000000001,0.34888,1.246,6.0384,1.7612,6.29,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-10-22 11:30:00,6.3456,1.8508,6.61,1.3056,0.3808,1.3599999999999999,5.04,1.47,5.25,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-10-22 12:00:00,5.9241600000000005,1.72788,6.171,1.33536,0.38948000000000005,1.391,4.5888,1.3384,4.78,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-10-22 12:30:00,6.08928,1.77604,6.343,1.36608,0.39844,1.423,4.7232,1.3776,4.92,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-22 13:00:00,5.87808,1.7144400000000002,6.123,1.34688,0.39284,1.403,4.5312,1.3216,4.72,6.432,1.876,6.7,6.432,1.876,6.7
2019-10-22 13:30:00,5.9376,1.7318,6.185,1.3392,0.3906,1.395,4.5984,1.3412,4.79,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-10-22 14:00:00,6.26304,1.8267200000000001,6.524,1.32864,0.38752000000000003,1.384,4.9344,1.4392,5.14,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-10-22 14:30:00,6.4569600000000005,1.88328,6.726,1.26336,0.36848000000000003,1.316,5.1936,1.5148000000000001,5.41,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-10-22 15:00:00,6.42912,1.8751600000000002,6.697,1.21632,0.35476,1.267,5.2128,1.5204,5.43,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-10-22 15:30:00,6.70848,1.9566400000000002,6.9879999999999995,1.22688,0.35784000000000005,1.278,5.4816,1.5988,5.71,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-10-22 16:00:00,6.59808,1.9244400000000002,6.873,1.23168,0.35924,1.283,5.3664,1.5652,5.59,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-10-22 16:30:00,7.0368,2.0524,7.33,1.2,0.35000000000000003,1.25,5.8368,1.7024,6.08,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-10-22 17:00:00,7.65216,2.23188,7.971,1.18176,0.34468000000000004,1.231,6.4704,1.8872,6.74,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-10-22 17:30:00,8.00928,2.33604,8.343,1.17408,0.34244,1.223,6.8352,1.9936,7.12,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-10-22 18:00:00,8.25984,2.40912,8.604,1.17504,0.34272,1.224,7.0848,2.0664,7.38,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-10-22 18:30:00,8.41824,2.45532,8.769,1.17024,0.34132,1.219,7.248,2.114,7.55,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-10-22 19:00:00,8.52096,2.48528,8.876,1.16736,0.34048,1.216,7.3536,2.1448,7.66,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-10-22 19:30:00,8.17344,2.38392,8.514,1.16544,0.33992000000000006,1.214,7.008,2.044,7.3,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-10-22 20:00:00,8.15232,2.37776,8.492,1.17312,0.34216,1.222,6.9792000000000005,2.0356,7.27,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-10-22 20:30:00,7.78944,2.27192,8.114,1.17504,0.34272,1.224,6.6144,1.9292,6.89,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-22 21:00:00,7.25376,2.1156800000000002,7.556,1.17696,0.34328000000000003,1.226,6.0768,1.7724000000000002,6.33,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-10-22 21:30:00,7.05216,2.05688,7.346,1.17696,0.34328000000000003,1.226,5.8752,1.7136,6.12,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-10-22 22:00:00,6.87552,2.00536,7.162,1.18272,0.34496000000000004,1.232,5.6928,1.6604,5.93,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-10-22 22:30:00,6.8688,2.0034,7.155,1.176,0.343,1.225,5.6928,1.6604,5.93,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-10-22 23:00:00,6.36672,1.85696,6.632,1.19232,0.34776,1.242,5.1744,1.5091999999999999,5.39,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-10-22 23:30:00,6.2208,1.8144,6.48,1.1904,0.3472,1.24,5.0304,1.4672,5.24,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-23 00:00:00,6.12384,1.78612,6.379,1.17024,0.34132,1.219,4.9536,1.4448,5.16,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-23 00:30:00,6.288,1.834,6.55,1.1904,0.3472,1.24,5.0976,1.4868000000000001,5.31,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-23 01:00:00,5.96256,1.73908,6.211,1.21056,0.35308,1.2610000000000001,4.752,1.3860000000000001,4.95,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-23 01:30:00,6.04992,1.76456,6.302,1.17312,0.34216,1.222,4.8768,1.4224,5.08,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-23 02:00:00,6.12576,1.78668,6.381,1.16256,0.33908000000000005,1.211,4.9632000000000005,1.4476,5.17,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-23 02:30:00,6.1488,1.7934,6.405,1.1664,0.3402,1.215,4.9824,1.4532,5.19,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-23 03:00:00,5.9587200000000005,1.7379600000000002,6.207,1.17792,0.34356000000000003,1.227,4.7808,1.3944,4.98,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-23 03:30:00,6.08928,1.77604,6.343,1.16448,0.33964000000000005,1.213,4.9248,1.4364,5.13,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-23 04:00:00,6.3148800000000005,1.84184,6.578,1.16928,0.34104,1.218,5.1456,1.5008,5.36,4.6848,1.3664,4.88,4.6848,1.3664,4.88
