Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-23 04:30:00,6.3648,1.8564,6.63,1.1616,0.3388,1.21,5.2032,1.5176,5.42,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-23 05:00:00,6.50976,1.8986800000000001,6.781,1.16256,0.33908000000000005,1.211,5.3472,1.5596,5.57,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-23 05:30:00,6.64512,1.93816,6.922,1.16352,0.33936000000000005,1.212,5.4816,1.5988,5.71,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-23 06:00:00,6.78816,1.97988,7.071,1.16256,0.33908000000000005,1.211,5.6256,1.6408,5.86,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-23 06:30:00,7.272,2.121,7.575,1.1568,0.33740000000000003,1.205,6.1152,1.7836,6.37,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-10-23 07:00:00,7.47744,2.18092,7.789,1.17024,0.34132,1.219,6.3072,1.8396,6.57,5.472,1.596,5.7,5.472,1.596,5.7
2019-10-23 07:30:00,7.64736,2.23048,7.966,1.1577600000000001,0.33768000000000004,1.206,6.4896,1.8928,6.76,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-23 08:00:00,7.90656,2.30608,8.236,1.1577600000000001,0.33768000000000004,1.206,6.7488,1.9684,7.03,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-23 08:30:00,7.88832,2.30076,8.217,1.15872,0.33796000000000004,1.207,6.7296,1.9628,7.01,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-23 09:00:00,7.70304,2.24672,8.024,1.15584,0.33712000000000003,1.204,6.5472,1.9096000000000002,6.82,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-10-23 09:30:00,8.1648,2.3814,8.505,1.1568,0.33740000000000003,1.205,7.008,2.044,7.3,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-23 10:00:00,7.93248,2.31364,8.263,1.15488,0.33684000000000003,1.203,6.7776,1.9768,7.06,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-10-23 10:30:00,7.94304,2.31672,8.274000000000001,1.19424,0.34832,1.244,6.7488,1.9684,7.03,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-23 11:00:00,7.29984,2.12912,7.604,1.23264,0.35952,1.284,6.0672,1.7696,6.32,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-10-23 11:30:00,6.73248,1.96364,7.013,1.27008,0.37044000000000005,1.323,5.4624,1.5932,5.69,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-23 12:00:00,7.2816,2.1238,7.585,1.2624,0.3682,1.315,6.0192,1.7556,6.27,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-23 12:30:00,7.09632,2.06976,7.392,1.26912,0.37016000000000004,1.322,5.8272,1.6996,6.07,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-23 13:00:00,7.35456,2.14508,7.661,1.27776,0.37268,1.331,6.0768,1.7724000000000002,6.33,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-23 13:30:00,8.3472,2.4346,8.695,1.224,0.357,1.275,7.1232,2.0776,7.42,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-10-23 14:00:00,8.5824,2.5032,8.94,1.2096,0.3528,1.26,7.3728,2.1504,7.68,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-10-23 14:30:00,8.40864,2.45252,8.759,1.17984,0.34412000000000004,1.229,7.2288,2.1084,7.53,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-10-23 15:00:00,7.60896,2.21928,7.926,1.16736,0.34048,1.216,6.4416,1.8788,6.71,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-10-23 15:30:00,7.05504,2.05772,7.349,1.18944,0.34692,1.239,5.8656,1.7107999999999999,6.11,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-10-23 16:00:00,7.17888,2.09384,7.478,1.17888,0.34384000000000003,1.228,6.0,1.75,6.25,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-23 16:30:00,7.08384,2.06612,7.379,1.16064,0.33852000000000004,1.209,5.9232,1.7276,6.17,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-23 17:00:00,7.95456,2.32008,8.286,1.1577600000000001,0.33768000000000004,1.206,6.7968,1.9824000000000002,7.08,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-23 17:30:00,8.2848,2.4164,8.63,1.1616,0.3388,1.21,7.1232,2.0776,7.42,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-10-23 18:00:00,8.26176,2.40968,8.606,1.1577600000000001,0.33768000000000004,1.206,7.104,2.072,7.4,5.472,1.596,5.7,5.472,1.596,5.7
2019-10-23 18:30:00,8.31072,2.42396,8.657,1.15872,0.33796000000000004,1.207,7.152,2.086,7.45,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-23 19:00:00,8.09472,2.36096,8.432,1.16352,0.33936000000000005,1.212,6.9312000000000005,2.0216,7.22,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-23 19:30:00,7.8816,2.2988,8.21,1.1616,0.3388,1.21,6.72,1.96,7.0,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-23 20:00:00,7.728,2.254,8.05,1.1616,0.3388,1.21,6.5664,1.9152,6.84,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-23 20:30:00,7.53984,2.19912,7.854,1.17504,0.34272,1.224,6.3648,1.8564,6.63,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-23 21:00:00,7.02048,2.04764,7.313,1.16448,0.33964000000000005,1.213,5.856,1.708,6.1,4.992,1.456,5.2,4.992,1.456,5.2
2019-10-23 21:30:00,6.88224,2.00732,7.169,1.16064,0.33852000000000004,1.209,5.7216000000000005,1.6688,5.96,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-23 22:00:00,6.88032,2.00676,7.167,1.15872,0.33796000000000004,1.207,5.7216000000000005,1.6688,5.96,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-23 22:30:00,6.40224,1.86732,6.6690000000000005,1.16064,0.33852000000000004,1.209,5.2416,1.5288,5.46,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-23 23:00:00,6.19968,1.80824,6.458,1.15968,0.33824000000000004,1.208,5.04,1.47,5.25,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-10-23 23:30:00,6.04896,1.76428,6.301,1.16256,0.33908000000000005,1.211,4.8864,1.4252,5.09,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-24 00:00:00,5.83584,1.70212,6.079,1.16064,0.33852000000000004,1.209,4.6752,1.3636,4.87,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-10-24 00:30:00,5.6016,1.6338,5.835,1.1664,0.3402,1.215,4.4352,1.2936,4.62,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-10-24 01:00:00,5.38656,1.57108,5.611,1.16256,0.33908000000000005,1.211,4.224,1.232,4.4,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-10-24 01:30:00,5.4384,1.5862,5.665,1.1664,0.3402,1.215,4.272,1.246,4.45,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-24 02:00:00,5.74176,1.67468,5.981,1.16256,0.33908000000000005,1.211,4.5792,1.3356,4.77,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-10-24 02:30:00,5.66496,1.6522800000000002,5.901,1.16256,0.33908000000000005,1.211,4.5024,1.3132000000000001,4.69,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-24 03:00:00,5.5296,1.6128,5.76,1.1616,0.3388,1.21,4.368,1.274,4.55,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-10-24 03:30:00,5.5056,1.6058,5.735,1.1664,0.3402,1.215,4.3392,1.2656,4.52,3.312,0.966,3.45,3.312,0.966,3.45
2019-10-24 04:00:00,5.51136,1.60748,5.741,1.16256,0.33908000000000005,1.211,4.3488,1.2684,4.53,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-24 04:30:00,5.44416,1.5878800000000002,5.671,1.16256,0.33908000000000005,1.211,4.2816,1.2488000000000001,4.46,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-24 05:00:00,5.36832,1.56576,5.592,1.16352,0.33936000000000005,1.212,4.2048,1.2264,4.38,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-24 05:30:00,5.53152,1.6133600000000001,5.7620000000000005,1.16352,0.33936000000000005,1.212,4.368,1.274,4.55,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-10-24 06:00:00,5.63616,1.64388,5.871,1.16256,0.33908000000000005,1.211,4.4736,1.3048,4.66,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-10-24 06:30:00,6.04896,1.76428,6.301,1.16256,0.33908000000000005,1.211,4.8864,1.4252,5.09,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-10-24 07:00:00,6.5280000000000005,1.904,6.8,1.1616,0.3388,1.21,5.3664,1.5652,5.59,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-24 07:30:00,6.90528,2.01404,7.193,1.16448,0.33964000000000005,1.213,5.7408,1.6743999999999999,5.98,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-24 08:00:00,6.86592,2.00256,7.152,1.16352,0.33936000000000005,1.212,5.7024,1.6632,5.94,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-24 08:30:00,6.88224,2.00732,7.169,1.16064,0.33852000000000004,1.209,5.7216000000000005,1.6688,5.96,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-24 09:00:00,6.85152,1.9983600000000001,7.1370000000000005,1.15872,0.33796000000000004,1.207,5.6928,1.6604,5.93,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-24 09:30:00,6.86112,2.00116,7.147,1.15872,0.33796000000000004,1.207,5.7024,1.6632,5.94,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-24 10:00:00,6.76512,1.97316,7.047,1.15872,0.33796000000000004,1.207,5.6064,1.6352,5.84,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-10-24 10:30:00,6.86112,2.00116,7.147,1.15872,0.33796000000000004,1.207,5.7024,1.6632,5.94,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-24 11:00:00,6.792,1.9809999999999999,7.075,1.1568,0.33740000000000003,1.205,5.6352,1.6436000000000002,5.87,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-24 11:30:00,6.5232,1.9026,6.795,1.1568,0.33740000000000003,1.205,5.3664,1.5652,5.59,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-24 12:00:00,6.73536,1.96448,7.016,1.1577600000000001,0.33768000000000004,1.206,5.5776,1.6268,5.8100000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-24 12:30:00,6.6576,1.9418000000000002,6.9350000000000005,1.1568,0.33740000000000003,1.205,5.5008,1.6044,5.73,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-24 13:00:00,6.35232,1.85276,6.617,1.16832,0.34076,1.217,5.184,1.512,5.4,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-24 13:30:00,6.74784,1.96812,7.029,1.16064,0.33852000000000004,1.209,5.5872,1.6296,5.82,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-24 14:00:00,6.5635200000000005,1.91436,6.837,1.20672,0.35196000000000005,1.2570000000000001,5.3568,1.5624,5.58,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-24 14:30:00,6.39456,1.86508,6.661,1.21056,0.35308,1.2610000000000001,5.184,1.512,5.4,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-24 15:00:00,6.3984,1.8662,6.665,1.1664,0.3402,1.215,5.232,1.526,5.45,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-24 15:30:00,6.04416,1.76288,6.296,1.17696,0.34328000000000003,1.226,4.8672,1.4196,5.07,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-24 16:00:00,6.22272,1.8149600000000001,6.482,1.19232,0.34776,1.242,5.0304,1.4672,5.24,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-24 16:30:00,6.20832,1.8107600000000001,6.467,1.1875200000000001,0.34636,1.237,5.0208,1.4644,5.23,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-10-24 17:00:00,6.51744,1.9009200000000002,6.789,1.19904,0.34972000000000003,1.249,5.3184000000000005,1.5512000000000001,5.54,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-24 17:30:00,6.66528,1.9440400000000002,6.943,1.21248,0.35364,1.263,5.4528,1.5904,5.68,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-10-24 18:00:00,6.6576,1.9418000000000002,6.9350000000000005,1.224,0.357,1.275,5.4336,1.5848,5.66,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-10-24 18:30:00,6.82752,1.9913600000000002,7.112,1.23072,0.35896000000000006,1.282,5.5968,1.6324,5.83,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-10-24 19:00:00,6.83808,1.99444,7.123,1.21248,0.35364,1.263,5.6256,1.6408,5.86,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-10-24 19:30:00,6.64992,1.9395600000000002,6.927,1.19712,0.34916,1.2469999999999999,5.4528,1.5904,5.68,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-10-24 20:00:00,6.26976,1.82868,6.531,1.20096,0.35028000000000004,1.251,5.0688,1.4784000000000002,5.28,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-24 20:30:00,6.19968,1.80824,6.458,1.17888,0.34384000000000003,1.228,5.0208,1.4644,5.23,5.232,1.526,5.45,5.232,1.526,5.45
2019-10-24 21:00:00,5.95584,1.73712,6.204,1.2230400000000001,0.35672000000000004,1.274,4.7328,1.3804,4.93,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-24 21:30:00,5.784,1.687,6.025,1.2432,0.36260000000000003,1.295,4.5408,1.3244,4.73,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-24 22:00:00,5.26752,1.5363600000000002,5.487,1.23552,0.36036,1.287,4.032,1.176,4.2,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-24 22:30:00,5.04,1.47,5.25,1.2384,0.3612,1.29,3.8016,1.1088,3.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-24 23:00:00,4.73664,1.38152,4.934,1.2230400000000001,0.35672000000000004,1.274,3.5136000000000003,1.0248,3.66,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-24 23:30:00,4.54848,1.32664,4.7379999999999995,1.2172800000000001,0.35504,1.268,3.3312,0.9716,3.47,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-25 00:00:00,4.72128,1.37704,4.918,1.18848,0.34664,1.238,3.5328,1.0304,3.68,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-25 00:30:00,4.70496,1.37228,4.901,1.21056,0.35308,1.2610000000000001,3.4944,1.0192,3.64,3.888,1.134,4.05,3.888,1.134,4.05
2019-10-25 01:00:00,4.03296,1.17628,4.201,1.20096,0.35028000000000004,1.251,2.832,0.8260000000000001,2.95,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-25 01:30:00,4.32192,1.26056,4.502,1.22112,0.35616000000000003,1.272,3.1008,0.9044000000000001,3.23,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-25 02:00:00,4.77216,1.39188,4.971,1.21056,0.35308,1.2610000000000001,3.5616,1.0388,3.71,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-25 02:30:00,4.92288,1.43584,5.128,1.23648,0.36064,1.288,3.6864,1.0752,3.84,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-10-25 03:00:00,5.02752,1.46636,5.237,1.20672,0.35196000000000005,1.2570000000000001,3.8208,1.1144,3.98,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-25 03:30:00,5.12448,1.49464,5.338,1.20768,0.35224000000000005,1.258,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-25 04:00:00,5.12352,1.49436,5.337,1.20672,0.35196000000000005,1.2570000000000001,3.9168000000000003,1.1424,4.08,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-10-25 04:30:00,4.9152000000000005,1.4336,5.12,1.2096,0.3528,1.26,3.7056,1.0808,3.86,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-10-25 05:00:00,4.9152000000000005,1.4336,5.12,1.2096,0.3528,1.26,3.7056,1.0808,3.86,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-10-25 05:30:00,5.16672,1.50696,5.382,1.17312,0.34216,1.222,3.9936,1.1648,4.16,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-10-25 06:00:00,5.18688,1.5128400000000002,5.4030000000000005,1.17408,0.34244,1.223,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-25 06:30:00,5.3472,1.5596,5.57,1.1904,0.3472,1.24,4.1568,1.2124,4.33,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-25 07:00:00,5.51136,1.60748,5.741,1.20096,0.35028000000000004,1.251,4.3104,1.2572,4.49,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-25 07:30:00,6.25728,1.82504,6.518,1.19808,0.34944000000000003,1.248,5.0592,1.4756,5.27,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-25 08:00:00,6.42624,1.87432,6.694,1.20384,0.35112000000000004,1.254,5.2224,1.5232,5.44,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-10-25 08:30:00,5.64,1.645,5.875,1.1856,0.3458,1.235,4.4544,1.2992,4.64,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-25 09:00:00,5.0217600000000004,1.46468,5.231,1.21056,0.35308,1.2610000000000001,3.8112,1.1116,3.9699999999999998,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-25 09:30:00,4.92672,1.43696,5.132,1.20192,0.35056000000000004,1.252,3.7248,1.0864,3.88,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-25 10:00:00,4.5955200000000005,1.34036,4.787,1.23552,0.36036,1.287,3.36,0.98,3.5,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-25 10:30:00,5.12544,1.49492,5.339,1.24704,0.36372000000000004,1.299,3.8784,1.1312,4.04,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-10-25 11:00:00,5.91456,1.7250800000000002,6.161,1.23936,0.36148,1.291,4.6752,1.3636,4.87,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-25 11:30:00,6.45024,1.88132,6.719,1.18944,0.34692,1.239,5.2608,1.5344,5.48,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-25 12:00:00,6.744,1.967,7.025,1.2144,0.3542,1.2650000000000001,5.5296,1.6128,5.76,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-10-25 12:30:00,6.93312,2.02216,7.222,1.18272,0.34496000000000004,1.232,5.7504,1.6772,5.99,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-25 13:00:00,7.70304,2.24672,8.024,1.2230400000000001,0.35672000000000004,1.274,6.48,1.8900000000000001,6.75,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-25 13:30:00,5.88096,1.71528,6.126,1.25376,0.36568,1.306,4.6272,1.3496000000000001,4.82,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-25 14:00:00,4.83264,1.40952,5.034,1.4246400000000001,0.41552000000000006,1.484,3.408,0.994,3.55,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-25 14:30:00,4.94112,1.44116,5.147,1.5043199999999999,0.43876000000000004,1.5670000000000002,3.4368,1.0024,3.58,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-10-25 15:00:00,5.61984,1.6391200000000001,5.854,1.52064,0.44352,1.584,4.0992,1.1956,4.27,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-10-25 15:30:00,5.16672,1.50696,5.382,1.60512,0.46816,1.6720000000000002,3.5616,1.0388,3.71,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-10-25 16:00:00,4.70592,1.37256,4.902,1.6147200000000002,0.47096000000000005,1.682,3.0912,0.9016000000000001,3.22,7.872,2.296,8.2,7.872,2.296,8.2
2019-10-25 16:30:00,3.93216,1.14688,4.096,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.3232,0.6776,2.42,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-10-25 17:00:00,4.4496,1.2978,4.635,1.5888,0.46340000000000003,1.655,2.8608000000000002,0.8344,2.98,7.632,2.226,7.95,7.632,2.226,7.95
2019-10-25 17:30:00,4.4976,1.3118,4.6850000000000005,1.5792000000000002,0.4606,1.645,2.9184,0.8512000000000001,3.04,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-10-25 18:00:00,4.39008,1.28044,4.573,1.58688,0.46284000000000003,1.653,2.8032,0.8176,2.92,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-10-25 18:30:00,4.36512,1.27316,4.547,1.58112,0.46116,1.647,2.784,0.812,2.9,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-10-25 19:00:00,4.2576,1.2418,4.435,1.5984,0.4662,1.665,2.6592000000000002,0.7756000000000001,2.77,8.304,2.422,8.65,8.304,2.422,8.65
2019-10-25 19:30:00,4.13664,1.20652,4.309,1.61184,0.47012000000000004,1.679,2.5248,0.7364,2.63,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-10-25 20:00:00,3.84,1.12,4.0,1.6032000000000002,0.4676,1.67,2.2368,0.6524,2.33,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-10-25 20:30:00,3.75936,1.0964800000000001,3.916,1.58976,0.46368000000000004,1.6560000000000001,2.1696,0.6328,2.26,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2019-10-25 21:00:00,3.72192,1.08556,3.877,1.5907200000000001,0.46396000000000004,1.657,2.1312,0.6216,2.22,7.872,2.296,8.2,7.872,2.296,8.2
2019-10-25 21:30:00,3.7296,1.0878,3.885,1.608,0.46900000000000003,1.675,2.1216,0.6188,2.21,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-10-25 22:00:00,3.5088,1.0234,3.6550000000000002,1.608,0.46900000000000003,1.675,1.9008,0.5544,1.98,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-10-25 22:30:00,3.19776,0.9326800000000001,3.331,1.61376,0.47068000000000004,1.681,1.584,0.462,1.65,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-10-25 23:00:00,3.3475200000000003,0.9763600000000001,3.487,1.61952,0.47236000000000006,1.687,1.728,0.504,1.8,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-10-25 23:30:00,3.1929600000000002,0.9312800000000001,3.326,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.584,0.462,1.65,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-26 00:00:00,3.12384,0.91112,3.254,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5264,0.44520000000000004,1.5899999999999999,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-26 00:30:00,2.6947200000000002,0.7859600000000001,2.807,1.5619200000000002,0.45556,1.627,1.1328,0.3304,1.18,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-10-26 01:00:00,2.42112,0.70616,2.5220000000000002,1.58592,0.46256,1.6520000000000001,0.8352,0.2436,0.87,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-10-26 01:30:00,2.46048,0.7176400000000001,2.563,1.58688,0.46284000000000003,1.653,0.8736,0.2548,0.91,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-26 02:00:00,2.72256,0.7940800000000001,2.836,1.57056,0.45808000000000004,1.6360000000000001,1.152,0.336,1.2,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-10-26 02:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.5916800000000002,0.46424000000000004,1.658,1.0848,0.3164,1.13,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-10-26 03:00:00,2.7782400000000003,0.81032,2.894,1.55904,0.45472,1.624,1.2192,0.3556,1.27,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-10-26 03:30:00,2.97024,0.8663200000000001,3.094,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.4208,0.41440000000000005,1.48,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-26 04:00:00,2.94816,0.8598800000000001,3.071,1.51776,0.44268,1.581,1.4304000000000001,0.4172,1.49,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-10-26 04:30:00,2.6352,0.7686000000000001,2.745,1.512,0.441,1.5750000000000002,1.1232,0.3276,1.17,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-26 05:00:00,2.60928,0.76104,2.718,1.47648,0.43064,1.538,1.1328,0.3304,1.18,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-10-26 05:30:00,2.63232,0.7677600000000001,2.742,1.45152,0.42336,1.512,1.1808,0.34440000000000004,1.23,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-10-26 06:00:00,2.34816,0.68488,2.446,1.44576,0.42168000000000005,1.506,0.9024000000000001,0.2632,0.9400000000000001,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-10-26 06:30:00,2.3232,0.6776,2.42,1.4112,0.4116,1.47,0.912,0.266,0.9500000000000001,6.624,1.932,6.9,6.624,1.932,6.9
2019-10-26 07:00:00,2.46144,0.7179200000000001,2.564,1.4630400000000001,0.42672000000000004,1.524,0.9984000000000001,0.2912,1.04,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-26 07:30:00,2.616,0.763,2.725,1.4832,0.43260000000000004,1.545,1.1328,0.3304,1.18,6.912,2.016,7.2,6.912,2.016,7.2
2019-10-26 08:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.4448,0.4214,1.505,1.2864,0.37520000000000003,1.34,7.344,2.142,7.65,7.344,2.142,7.65
2019-10-26 08:30:00,3.23616,0.94388,3.371,1.4985600000000001,0.43708,1.561,1.7376,0.5068,1.81,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-10-26 09:00:00,3.10368,0.90524,3.233,1.52928,0.44604000000000005,1.593,1.5744,0.4592,1.6400000000000001,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-10-26 09:30:00,3.18432,0.92876,3.317,1.53312,0.44716000000000006,1.597,1.6512,0.48160000000000003,1.72,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-10-26 10:00:00,3.2544,0.9492,3.39,1.536,0.448,1.6,1.7184,0.5012,1.79,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-10-26 10:30:00,2.95104,0.86072,3.074,1.53984,0.44912,1.604,1.4112,0.4116,1.47,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-10-26 11:00:00,2.6256,0.7658,2.735,1.464,0.427,1.525,1.1616,0.3388,1.21,7.68,2.24,8.0,7.68,2.24,8.0
2019-10-26 11:30:00,2.56224,0.7473200000000001,2.669,1.43904,0.41972000000000004,1.499,1.1232,0.3276,1.17,7.728,2.254,8.05,7.728,2.254,8.05
2019-10-26 12:00:00,2.63328,0.7680400000000001,2.743,1.51008,0.44044000000000005,1.573,1.1232,0.3276,1.17,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-10-26 12:30:00,2.67072,0.7789600000000001,2.782,1.52832,0.44576000000000005,1.592,1.1424,0.3332,1.19,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-10-26 13:00:00,2.5584,0.7462000000000001,2.665,1.4928,0.4354,1.5550000000000002,1.0656,0.3108,1.11,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-10-26 13:30:00,2.496,0.728,2.6,1.4016,0.4088,1.46,1.0944,0.31920000000000004,1.1400000000000001,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2019-10-26 14:00:00,2.5008,0.7294,2.605,1.3679999999999999,0.399,1.425,1.1328,0.3304,1.18,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-10-26 14:30:00,3.15552,0.9203600000000001,3.287,1.47552,0.43036,1.537,1.6800000000000002,0.49,1.75,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-10-26 15:00:00,3.68928,1.07604,3.843,1.50048,0.43764000000000003,1.5630000000000002,2.1888,0.6384000000000001,2.2800000000000002,5.856,1.708,6.1,5.856,1.708,6.1
2019-10-26 15:30:00,3.56832,1.04076,3.717,1.47552,0.43036,1.537,2.0928,0.6104,2.18,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-10-26 16:00:00,3.6681600000000003,1.06988,3.821,1.45056,0.42308,1.5110000000000001,2.2176,0.6468,2.31,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-10-26 16:30:00,3.888,1.134,4.05,1.3728,0.40040000000000003,1.43,2.5152,0.7336,2.62,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-10-26 17:00:00,4.09056,1.1930800000000001,4.261,1.31616,0.38388000000000005,1.371,2.7744,0.8092,2.89,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-10-26 17:30:00,4.41696,1.28828,4.601,1.24896,0.36428000000000005,1.301,3.168,0.924,3.3,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-10-26 18:00:00,4.79424,1.39832,4.994,1.18464,0.34552000000000005,1.234,3.6096,1.0528,3.76,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-10-26 18:30:00,5.2588799999999996,1.53384,5.478,1.18848,0.34664,1.238,4.0704,1.1872,4.24,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-26 19:00:00,5.22912,1.52516,5.447,1.17792,0.34356000000000003,1.227,4.0512,1.1816,4.22,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-10-26 19:30:00,5.14176,1.4996800000000001,5.356,1.17696,0.34328000000000003,1.226,3.9648,1.1564,4.13,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-26 20:00:00,4.70592,1.37256,4.902,1.20192,0.35056000000000004,1.252,3.504,1.022,3.65,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-10-26 20:30:00,4.55424,1.32832,4.744,1.23264,0.35952,1.284,3.3216,0.9688,3.46,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-10-26 21:00:00,4.50048,1.31264,4.688,1.23648,0.36064,1.288,3.2640000000000002,0.9520000000000001,3.4,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-26 21:30:00,4.53216,1.32188,4.721,1.21056,0.35308,1.2610000000000001,3.3216,0.9688,3.46,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-26 22:00:00,4.34496,1.26728,4.526,1.1961600000000001,0.34888,1.246,3.1488,0.9184,3.2800000000000002,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-26 22:30:00,4.10688,1.19784,4.2780000000000005,1.19808,0.34944000000000003,1.248,2.9088000000000003,0.8484,3.03,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-10-26 23:00:00,3.83616,1.11888,3.996,1.1961600000000001,0.34888,1.246,2.64,0.77,2.75,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-26 23:30:00,3.9878400000000003,1.16312,4.154,1.25184,0.36512000000000006,1.304,2.7359999999999998,0.798,2.85,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-27 00:00:00,3.89184,1.1351200000000001,4.054,1.23264,0.35952,1.284,2.6592000000000002,0.7756000000000001,2.77,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-27 00:30:00,3.88032,1.13176,4.042,1.20192,0.35056000000000004,1.252,2.6784,0.7812,2.79,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-27 01:00:00,3.81216,1.11188,3.971,1.20096,0.35028000000000004,1.251,2.6112,0.7616,2.7199999999999998,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-27 01:30:00,3.71808,1.08444,3.873,1.23168,0.35924,1.283,2.4864,0.7252000000000001,2.59,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-27 02:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.24512,0.36316000000000004,1.297,2.2560000000000002,0.658,2.35,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-27 02:30:00,3.51456,1.02508,3.661,1.26816,0.36988000000000004,1.321,2.2464,0.6552,2.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-27 03:00:00,3.51744,1.02592,3.664,1.27104,0.37072000000000005,1.324,2.2464,0.6552,2.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-27 03:30:00,3.63072,1.05896,3.782,1.30752,0.38136000000000003,1.362,2.3232,0.6776,2.42,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-27 04:00:00,3.51936,1.02648,3.666,1.25376,0.36568,1.306,2.2656,0.6608,2.36,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-27 04:30:00,3.33984,0.9741200000000001,3.479,1.21824,0.35532,1.2690000000000001,2.1216,0.6188,2.21,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-27 05:00:00,3.4608,1.0094,3.605,1.2912,0.3766,1.345,2.1696,0.6328,2.26,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-27 05:30:00,3.48672,1.01696,3.632,1.31712,0.38416000000000006,1.3719999999999999,2.1696,0.6328,2.26,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-27 06:00:00,3.24672,0.94696,3.382,1.24992,0.36456000000000005,1.302,1.9968,0.5824,2.08,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-27 06:30:00,3.2976,0.9618000000000001,3.435,1.2816,0.3738,1.335,2.016,0.588,2.1,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-27 07:00:00,3.54048,1.03264,3.688,1.31328,0.38304000000000005,1.3679999999999999,2.2272,0.6496000000000001,2.32,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-27 07:30:00,4.05696,1.18328,4.226,1.27296,0.37128000000000005,1.326,2.784,0.812,2.9,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-27 08:00:00,4.65216,1.35688,4.846,1.31136,0.38248000000000004,1.366,3.3407999999999998,0.9744,3.48,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-27 08:30:00,4.68384,1.36612,4.879,1.27584,0.37212,1.329,3.408,0.994,3.55,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-27 09:00:00,4.2988800000000005,1.25384,4.478,1.24608,0.36344000000000004,1.298,3.0528,0.8904000000000001,3.18,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-10-27 09:30:00,3.83136,1.11748,3.991,1.19136,0.34748,1.241,2.64,0.77,2.75,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-10-27 10:00:00,3.58848,1.04664,3.738,1.26528,0.36904000000000003,1.318,2.3232,0.6776,2.42,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-10-27 10:30:00,3.31584,0.9671200000000001,3.454,1.33824,0.39032000000000006,1.3940000000000001,1.9776,0.5768,2.06,6.144,1.792,6.4,6.144,1.792,6.4
2019-10-27 11:00:00,3.05664,0.8915200000000001,3.184,1.36704,0.39872,1.424,1.6896,0.4928,1.76,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-10-27 11:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.37952,0.40236000000000005,1.437,1.4016,0.4088,1.46,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-10-27 12:00:00,2.96352,0.86436,3.087,1.39872,0.40796000000000004,1.457,1.5648,0.45640000000000003,1.63,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-10-27 12:30:00,2.97792,0.8685600000000001,3.102,1.48032,0.43176000000000003,1.542,1.4976,0.4368,1.56,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-10-27 13:00:00,2.91552,0.8503600000000001,3.037,1.40832,0.41076,1.467,1.5072,0.43960000000000005,1.57,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-10-27 13:30:00,3.0864,0.9002,3.215,1.4256,0.4158,1.4849999999999999,1.6608,0.4844,1.73,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-27 14:00:00,3.1728,0.9254,3.305,1.416,0.41300000000000003,1.475,1.7568000000000001,0.5124000000000001,1.83,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-10-27 14:30:00,3.25728,0.9500400000000001,3.393,1.37568,0.40124000000000004,1.433,1.8816000000000002,0.5488000000000001,1.96,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-27 15:00:00,3.48,1.015,3.625,1.3488,0.3934,1.405,2.1312,0.6216,2.22,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-27 15:30:00,4.09344,1.19392,4.264,1.31904,0.38472,1.374,2.7744,0.8092,2.89,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-27 16:00:00,4.2384,1.2362,4.415,1.3104,0.38220000000000004,1.365,2.928,0.854,3.05,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-10-27 16:30:00,4.5955200000000005,1.34036,4.787,1.25472,0.36596,1.307,3.3407999999999998,0.9744,3.48,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-27 17:00:00,5.14368,1.50024,5.358,1.24608,0.36344000000000004,1.298,3.8976,1.1368,4.06,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-27 17:30:00,5.10144,1.48792,5.314,1.20384,0.35112000000000004,1.254,3.8976,1.1368,4.06,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-10-27 18:00:00,4.76736,1.3904800000000002,4.966,1.18656,0.34608000000000005,1.236,3.5808,1.0444,3.73,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-10-27 18:30:00,4.632,1.351,4.825,1.1952,0.3486,1.245,3.4368,1.0024,3.58,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-10-27 19:00:00,4.44864,1.29752,4.634,1.23264,0.35952,1.284,3.216,0.9380000000000001,3.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-10-27 19:30:00,4.4409600000000005,1.29528,4.626,1.16736,0.34048,1.216,3.2736,0.9548000000000001,3.41,5.28,1.54,5.5,5.28,1.54,5.5
2019-10-27 20:00:00,4.51296,1.31628,4.7010000000000005,1.17216,0.34188,1.221,3.3407999999999998,0.9744,3.48,4.992,1.456,5.2,4.992,1.456,5.2
2019-10-27 20:30:00,4.48224,1.30732,4.6690000000000005,1.15104,0.33572,1.199,3.3312,0.9716,3.47,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-27 21:00:00,4.42944,1.29192,4.614,1.13664,0.33152000000000004,1.184,3.2928,0.9604,3.43,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-27 21:30:00,4.25856,1.24208,4.436,1.1961600000000001,0.34888,1.246,3.0624,0.8932,3.19,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-27 22:00:00,4.2096,1.2278,4.385,1.1952,0.3486,1.245,3.0144,0.8792000000000001,3.14,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-27 22:30:00,4.16352,1.21436,4.337,1.19712,0.34916,1.2469999999999999,2.9664,0.8652000000000001,3.09,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-27 23:00:00,4.08864,1.19252,4.259,1.19904,0.34972000000000003,1.249,2.8896,0.8428,3.01,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-27 23:30:00,4.0176,1.1718,4.185,1.2144,0.3542,1.2650000000000001,2.8032,0.8176,2.92,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-28 00:00:00,3.94176,1.14968,4.106,1.20576,0.35168000000000005,1.256,2.7359999999999998,0.798,2.85,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-28 00:30:00,4.10208,1.19644,4.273,1.23168,0.35924,1.283,2.8704,0.8372,2.99,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-28 01:00:00,4.29792,1.25356,4.477,1.23552,0.36036,1.287,3.0624,0.8932,3.19,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-28 01:30:00,4.6464,1.3552,4.84,1.2384,0.3612,1.29,3.408,0.994,3.55,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-28 02:00:00,4.48128,1.30704,4.668,1.18848,0.34664,1.238,3.2928,0.9604,3.43,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-28 02:30:00,4.41888,1.28884,4.603,1.18368,0.34524000000000005,1.233,3.2352,0.9436,3.37,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-28 03:00:00,4.48704,1.30872,4.674,1.19424,0.34832,1.244,3.2928,0.9604,3.43,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-28 03:30:00,4.58784,1.33812,4.779,1.17984,0.34412000000000004,1.229,3.408,0.994,3.55,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-28 04:00:00,4.57536,1.33448,4.766,1.16736,0.34048,1.216,3.408,0.994,3.55,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-28 04:30:00,4.5888,1.3384,4.78,1.1616,0.3388,1.21,3.4272,0.9996,3.5700000000000003,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-28 05:00:00,4.37952,1.27736,4.562,1.15392,0.33656,1.202,3.2256,0.9408000000000001,3.36,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-28 05:30:00,4.70112,1.3711600000000002,4.897,1.16832,0.34076,1.217,3.5328,1.0304,3.68,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-28 06:00:00,4.78752,1.39636,4.987,1.16832,0.34076,1.217,3.6192,1.0556,3.77,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-28 06:30:00,5.10912,1.49016,5.322,1.17312,0.34216,1.222,3.936,1.148,4.1,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-28 07:00:00,5.4288,1.5834000000000001,5.655,1.1664,0.3402,1.215,4.2624,1.2432,4.44,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-10-28 07:30:00,5.6112,1.6366,5.845,1.1952,0.3486,1.245,4.416,1.288,4.6,5.904,1.722,6.15,5.904,1.722,6.15
2019-10-28 08:00:00,5.7216000000000005,1.6688,5.96,1.1712,0.3416,1.22,4.5504,1.3272,4.74,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-10-28 08:30:00,5.58048,1.62764,5.813,1.17408,0.34244,1.223,4.4064,1.2852000000000001,4.59,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-28 09:00:00,5.3894400000000005,1.57192,5.614,1.2230400000000001,0.35672000000000004,1.274,4.1664,1.2152,4.34,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-10-28 09:30:00,5.41824,1.58032,5.644,1.23264,0.35952,1.284,4.1856,1.2208,4.36,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-28 10:00:00,4.9488,1.4434,5.155,1.1856,0.3458,1.235,3.7632,1.0976,3.92,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-10-28 10:30:00,4.52352,1.31936,4.712,1.16352,0.33936000000000005,1.212,3.36,0.98,3.5,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-10-28 11:00:00,4.97472,1.45096,5.182,1.10592,0.32256,1.152,3.8688000000000002,1.1284,4.03,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-10-28 11:30:00,4.63872,1.35296,4.832,1.10592,0.32256,1.152,3.5328,1.0304,3.68,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-10-28 12:00:00,4.22112,1.23116,4.397,1.10112,0.32116,1.147,3.12,0.91,3.25,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-10-28 12:30:00,4.42176,1.2896800000000002,4.606,1.16736,0.34048,1.216,3.2544,0.9492,3.39,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-10-28 13:00:00,4.8432,1.4126,5.045,1.1568,0.33740000000000003,1.205,3.6864,1.0752,3.84,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-10-28 13:30:00,4.89408,1.42744,5.098,1.0924800000000001,0.31864000000000003,1.138,3.8016,1.1088,3.96,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-10-28 14:00:00,4.79136,1.39748,4.991,1.0953600000000001,0.31948000000000004,1.141,3.696,1.078,3.85,6.864,2.002,7.15,6.864,2.002,7.15
2019-10-28 14:30:00,4.74432,1.38376,4.942,1.08672,0.31696,1.1320000000000001,3.6576,1.0668,3.81,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-28 15:00:00,5.0928,1.4854,5.305,1.1280000000000001,0.329,1.175,3.9648,1.1564,4.13,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-10-28 15:30:00,5.40576,1.57668,5.631,1.16256,0.33908000000000005,1.211,4.2432,1.2376,4.42,6.432,1.876,6.7,6.432,1.876,6.7
2019-10-28 16:00:00,5.76768,1.6822400000000002,6.008,1.16928,0.34104,1.218,4.5984,1.3412,4.79,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-28 16:30:00,6.08832,1.77576,6.342,1.17312,0.34216,1.222,4.9152000000000005,1.4336,5.12,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-10-28 17:00:00,6.08544,1.77492,6.339,1.18944,0.34692,1.239,4.896,1.428,5.1,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-10-28 17:30:00,6.24,1.82,6.5,1.1904,0.3472,1.24,5.0496,1.4727999999999999,5.26,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-10-28 18:00:00,6.38784,1.86312,6.654,1.18464,0.34552000000000005,1.234,5.2032,1.5176,5.42,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-10-28 18:30:00,6.4416,1.8788,6.71,1.1904,0.3472,1.24,5.2512,1.5316,5.47,7.2,2.1,7.5,7.2,2.1,7.5
2019-10-28 19:00:00,6.456,1.883,6.725,1.2048,0.3514,1.255,5.2512,1.5316,5.47,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-10-28 19:30:00,5.95488,1.73684,6.203,1.21248,0.35364,1.263,4.7424,1.3832,4.94,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-10-28 20:00:00,5.90016,1.7208800000000002,6.146,1.21536,0.35448,1.266,4.6848,1.3664,4.88,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-28 20:30:00,5.76,1.6800000000000002,6.0,1.2288000000000001,0.3584,1.28,4.5312,1.3216,4.72,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-10-28 21:00:00,5.43552,1.58536,5.662,1.22112,0.35616000000000003,1.272,4.2144,1.2292,4.39,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-10-28 21:30:00,5.20896,1.5192800000000002,5.426,1.22496,0.35728000000000004,1.276,3.984,1.162,4.15,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-28 22:00:00,5.06496,1.47728,5.276,1.24416,0.36288000000000004,1.296,3.8208,1.1144,3.98,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-10-28 22:30:00,4.90656,1.4310800000000001,5.111,1.23936,0.36148,1.291,3.6672000000000002,1.0696,3.8200000000000003,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-28 23:00:00,4.8576,1.4168,5.06,1.2192,0.3556,1.27,3.6384,1.0612,3.79,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-28 23:30:00,4.89696,1.42828,5.101,1.22976,0.35868000000000005,1.2810000000000001,3.6672000000000002,1.0696,3.8200000000000003,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-29 00:00:00,4.7952,1.3986,4.995,1.224,0.357,1.275,3.5712,1.0416,3.7199999999999998,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-29 00:30:00,4.62336,1.34848,4.816,1.21536,0.35448,1.266,3.408,0.994,3.55,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-29 01:00:00,4.63296,1.35128,4.8260000000000005,1.20576,0.35168000000000005,1.256,3.4272,0.9996,3.5700000000000003,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-29 01:30:00,4.6944,1.3692,4.89,1.248,0.364,1.3,3.4464,1.0052,3.59,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-29 02:00:00,4.66848,1.36164,4.8629999999999995,1.25088,0.36484000000000005,1.303,3.4176,0.9968,3.56,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-29 02:30:00,4.66464,1.36052,4.859,1.24704,0.36372000000000004,1.299,3.4176,0.9968,3.56,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-29 03:00:00,4.62432,1.34876,4.817,1.24512,0.36316000000000004,1.297,3.3792,0.9856,3.52,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-29 03:30:00,4.70112,1.3711600000000002,4.897,1.22592,0.35756000000000004,1.2770000000000001,3.4752,1.0136,3.62,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-29 04:00:00,4.5244800000000005,1.3196400000000001,4.713,1.22208,0.35644000000000003,1.2730000000000001,3.3024,0.9632000000000001,3.44,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-10-29 04:30:00,4.22016,1.23088,4.396,1.24416,0.36288000000000004,1.296,2.976,0.868,3.1,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-29 05:00:00,3.99552,1.16536,4.162,1.23072,0.35896000000000006,1.282,2.7648,0.8064,2.88,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-29 05:30:00,4.01664,1.1715200000000001,4.184,1.25184,0.36512000000000006,1.304,2.7648,0.8064,2.88,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-29 06:00:00,4.01568,1.17124,4.183,1.27968,0.37324,1.333,2.7359999999999998,0.798,2.85,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-29 06:30:00,4.14624,1.20932,4.319,1.24704,0.36372000000000004,1.299,2.8992,0.8456,3.02,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-29 07:00:00,4.58016,1.33588,4.771,1.22016,0.35588000000000003,1.271,3.36,0.98,3.5,5.616,1.638,5.85,5.616,1.638,5.85
2019-10-29 07:30:00,4.66944,1.36192,4.864,1.25184,0.36512000000000006,1.304,3.4176,0.9968,3.56,5.808,1.694,6.05,5.808,1.694,6.05
2019-10-29 08:00:00,4.62912,1.35016,4.822,1.23072,0.35896000000000006,1.282,3.3984,0.9912000000000001,3.54,6.048,1.764,6.3,6.048,1.764,6.3
2019-10-29 08:30:00,4.87488,1.42184,5.078,1.2172800000000001,0.35504,1.268,3.6576,1.0668,3.81,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-10-29 09:00:00,4.70784,1.3731200000000001,4.904,1.24224,0.36232000000000003,1.294,3.4656000000000002,1.0108,3.61,6.192,1.806,6.45,6.192,1.806,6.45
2019-10-29 09:30:00,4.32768,1.26224,4.508,1.25568,0.36624,1.308,3.072,0.896,3.2,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-10-29 10:00:00,4.1904,1.2222,4.365,1.2912,0.3766,1.345,2.8992,0.8456,3.02,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-29 10:30:00,3.82368,1.11524,3.983,1.30848,0.38164000000000003,1.363,2.5152,0.7336,2.62,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-29 11:00:00,3.92544,1.14492,4.089,1.33344,0.38892000000000004,1.389,2.592,0.756,2.7,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-29 11:30:00,3.86208,1.12644,4.023,1.27008,0.37044000000000005,1.323,2.592,0.756,2.7,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-10-29 12:00:00,4.14528,1.20904,4.318,1.35168,0.39424000000000003,1.408,2.7936,0.8148000000000001,2.91,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-10-29 12:30:00,3.48288,1.01584,3.628,1.31328,0.38304000000000005,1.3679999999999999,2.1696,0.6328,2.26,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-29 13:00:00,3.3696,0.9828,3.51,1.392,0.406,1.45,1.9776,0.5768,2.06,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-10-29 13:30:00,3.62592,1.05756,3.777,1.36032,0.39676000000000006,1.417,2.2656,0.6608,2.36,6.864,2.002,7.15,6.864,2.002,7.15
2019-10-29 14:00:00,3.4780800000000003,1.01444,3.623,1.34688,0.39284,1.403,2.1312,0.6216,2.22,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-10-29 14:30:00,3.44544,1.00492,3.589,1.31424,0.38332000000000005,1.369,2.1312,0.6216,2.22,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-29 15:00:00,3.86784,1.12812,4.029,1.25664,0.36652,1.309,2.6112,0.7616,2.7199999999999998,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-29 15:30:00,4.21056,1.22808,4.386,1.23456,0.36008,1.286,2.976,0.868,3.1,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-10-29 16:00:00,4.61952,1.3473600000000001,4.812,1.21152,0.35336,1.262,3.408,0.994,3.55,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-10-29 16:30:00,5.01888,1.46384,5.228,1.2172800000000001,0.35504,1.268,3.8016,1.1088,3.96,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-10-29 17:00:00,5.18784,1.51312,5.404,1.19424,0.34832,1.244,3.9936,1.1648,4.16,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-10-29 17:30:00,5.76768,1.6822400000000002,6.008,1.19808,0.34944000000000003,1.248,4.5696,1.3328,4.76,7.152,2.086,7.45,7.152,2.086,7.45
2019-10-29 18:00:00,5.80992,1.69456,6.052,1.21152,0.35336,1.262,4.5984,1.3412,4.79,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-10-29 18:30:00,5.60256,1.63408,5.836,1.1961600000000001,0.34888,1.246,4.4064,1.2852000000000001,4.59,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-10-29 19:00:00,5.35872,1.56296,5.582,1.23072,0.35896000000000006,1.282,4.128,1.204,4.3,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-10-29 19:30:00,5.1696,1.5078,5.385,1.2144,0.3542,1.2650000000000001,3.9552,1.1536,4.12,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-10-29 20:00:00,5.25696,1.53328,5.476,1.22496,0.35728000000000004,1.276,4.032,1.176,4.2,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-10-29 20:30:00,4.98816,1.4548800000000002,5.196,1.21536,0.35448,1.266,3.7728,1.1004,3.93,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-10-29 21:00:00,5.0544,1.4742,5.265,1.2336,0.3598,1.2850000000000001,3.8208,1.1144,3.98,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-10-29 21:30:00,5.04,1.47,5.25,1.2192,0.3556,1.27,3.8208,1.1144,3.98,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-10-29 22:00:00,4.57824,1.33532,4.769,1.21824,0.35532,1.2690000000000001,3.36,0.98,3.5,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-29 22:30:00,4.27008,1.24544,4.448,1.2172800000000001,0.35504,1.268,3.0528,0.8904000000000001,3.18,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-10-29 23:00:00,4.4544,1.2992,4.64,1.2384,0.3612,1.29,3.216,0.9380000000000001,3.35,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-29 23:30:00,4.34688,1.26784,4.5280000000000005,1.2172800000000001,0.35504,1.268,3.1296,0.9128000000000001,3.26,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-30 00:00:00,4.05312,1.18216,4.222,1.19232,0.34776,1.242,2.8608000000000002,0.8344,2.98,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-10-30 00:30:00,4.11072,1.19896,4.282,1.19232,0.34776,1.242,2.9184,0.8512000000000001,3.04,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-30 01:00:00,4.16544,1.21492,4.339,1.18944,0.34692,1.239,2.976,0.868,3.1,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-30 01:30:00,4.49568,1.31124,4.683,1.18368,0.34524000000000005,1.233,3.312,0.966,3.45,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-10-30 02:00:00,4.48128,1.30704,4.668,1.16928,0.34104,1.218,3.312,0.966,3.45,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-30 02:30:00,4.52256,1.31908,4.711,1.19136,0.34748,1.241,3.3312,0.9716,3.47,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-30 03:00:00,4.46208,1.30144,4.648,1.18848,0.34664,1.238,3.2736,0.9548000000000001,3.41,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-30 03:30:00,4.32096,1.26028,4.501,1.20096,0.35028000000000004,1.251,3.12,0.91,3.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-30 04:00:00,4.3056,1.2558,4.485,1.1856,0.3458,1.235,3.12,0.91,3.25,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-30 04:30:00,4.12224,1.20232,4.294,1.19424,0.34832,1.244,2.928,0.854,3.05,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-10-30 05:00:00,4.10688,1.19784,4.2780000000000005,1.20768,0.35224000000000005,1.258,2.8992,0.8456,3.02,5.3088,1.5484,5.53,5.3088,1.5484,5.53
