Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-30 05:30:00,4.15968,1.21324,4.333,1.22208,0.35644000000000003,1.2730000000000001,2.9376,0.8568,3.06,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-30 06:00:00,4.18176,1.21968,4.356,1.20576,0.35168000000000005,1.256,2.976,0.868,3.1,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-10-30 06:30:00,4.5830400000000004,1.3367200000000001,4.774,1.18464,0.34552000000000005,1.234,3.3984,0.9912000000000001,3.54,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-10-30 07:00:00,4.7500800000000005,1.38544,4.948,1.20768,0.35224000000000005,1.258,3.5423999999999998,1.0332,3.69,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-30 07:30:00,4.91712,1.43416,5.122,1.19232,0.34776,1.242,3.7248,1.0864,3.88,6.768,1.974,7.05,6.768,1.974,7.05
2019-10-30 08:00:00,4.9046400000000006,1.43052,5.109,1.21824,0.35532,1.2690000000000001,3.6864,1.0752,3.84,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-30 08:30:00,4.91712,1.43416,5.122,1.23072,0.35896000000000006,1.282,3.6864,1.0752,3.84,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-10-30 09:00:00,4.81824,1.4053200000000001,5.019,1.28544,0.37492000000000003,1.339,3.5328,1.0304,3.68,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-10-30 09:30:00,4.6790400000000005,1.3647200000000002,4.874,1.31904,0.38472,1.374,3.36,0.98,3.5,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-10-30 10:00:00,4.57056,1.33308,4.761,1.33536,0.38948000000000005,1.391,3.2352,0.9436,3.37,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-10-30 10:30:00,3.9993600000000002,1.16648,4.166,0.67776,0.19768000000000002,0.706,3.3216,0.9688,3.46,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-10-30 11:00:00,3.52128,1.02704,3.668,0.43008,0.12544000000000002,0.448,3.0912,0.9016000000000001,3.22,7.728,2.254,8.05,7.728,2.254,8.05
2019-10-30 11:30:00,3.41088,0.9948400000000001,3.553,0.5020800000000001,0.14644000000000001,0.523,2.9088000000000003,0.8484,3.03,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-10-30 12:00:00,3.78432,1.10376,3.942,0.48192,0.14056000000000002,0.502,3.3024,0.9632000000000001,3.44,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-10-30 12:30:00,4.2192,1.2306,4.395,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.8208,1.1144,3.98,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-10-30 13:00:00,3.69888,1.07884,3.8529999999999998,0.42528000000000005,0.12404000000000001,0.443,3.2736,0.9548000000000001,3.41,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-10-30 13:30:00,3.84288,1.12084,4.003,0.38688000000000006,0.11284000000000001,0.403,3.456,1.008,3.6,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-10-30 14:00:00,4.03776,1.17768,4.206,0.38976000000000005,0.11368,0.406,3.648,1.064,3.8,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-10-30 14:30:00,4.32864,1.26252,4.509,0.30624,0.08932000000000001,0.319,4.0224,1.1732,4.19,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-10-30 15:00:00,4.47072,1.30396,4.657,0.33312,0.09716000000000001,0.34700000000000003,4.1376,1.2068,4.31,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-10-30 15:30:00,4.45536,1.29948,4.641,0.29856000000000005,0.08708,0.311,4.1568,1.2124,4.33,6.912,2.016,7.2,6.912,2.016,7.2
2019-10-30 16:00:00,4.91616,1.43388,5.121,1.14336,0.33348000000000005,1.191,3.7728,1.1004,3.93,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-10-30 16:30:00,5.0976,1.4868000000000001,5.31,1.248,0.364,1.3,3.8496,1.1228,4.01,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-10-30 17:00:00,5.36448,1.56464,5.588,1.23648,0.36064,1.288,4.128,1.204,4.3,7.248,2.114,7.55,7.248,2.114,7.55
2019-10-30 17:30:00,5.97312,1.7421600000000002,6.222,1.22112,0.35616000000000003,1.272,4.752,1.3860000000000001,4.95,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-10-30 18:00:00,5.98368,1.74524,6.233,1.24128,0.36204000000000003,1.293,4.7424,1.3832,4.94,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-10-30 18:30:00,5.7504,1.6772,5.99,1.1808,0.34440000000000004,1.23,4.5696,1.3328,4.76,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-10-30 19:00:00,5.47584,1.59712,5.704,1.13664,0.33152000000000004,1.184,4.3392,1.2656,4.52,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-10-30 19:30:00,5.35584,1.5621200000000002,5.579,1.13184,0.33012,1.179,4.224,1.232,4.4,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-10-30 20:00:00,5.53728,1.61504,5.768,1.20768,0.35224000000000005,1.258,4.3296,1.2628,4.51,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-10-30 20:30:00,5.23008,1.5254400000000001,5.448,1.27488,0.37184,1.328,3.9552,1.1536,4.12,7.248,2.114,7.55,7.248,2.114,7.55
2019-10-30 21:00:00,4.62528,1.34904,4.818,1.25568,0.36624,1.308,3.3696,0.9828,3.51,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-10-30 21:30:00,4.71648,1.37564,4.913,1.22208,0.35644000000000003,1.2730000000000001,3.4944,1.0192,3.64,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-10-30 22:00:00,4.50144,1.31292,4.689,1.23744,0.36092,1.289,3.2640000000000002,0.9520000000000001,3.4,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-10-30 22:30:00,4.5168,1.3174000000000001,4.705,1.224,0.357,1.275,3.2928,0.9604,3.43,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-10-30 23:00:00,4.19424,1.22332,4.369,1.23744,0.36092,1.289,2.9568000000000003,0.8624,3.08,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-30 23:30:00,4.45632,1.29976,4.642,1.24992,0.36456000000000005,1.302,3.2064,0.9352,3.34,5.904,1.722,6.15,5.904,1.722,6.15
2019-10-31 00:00:00,4.60704,1.34372,4.799,1.21824,0.35532,1.2690000000000001,3.3888,0.9884000000000001,3.5300000000000002,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-10-31 00:30:00,4.53888,1.3238400000000001,4.728,1.18848,0.34664,1.238,3.3504,0.9772000000000001,3.49,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-31 01:00:00,4.61184,1.34512,4.804,1.2230400000000001,0.35672000000000004,1.274,3.3888,0.9884000000000001,3.5300000000000002,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-31 01:30:00,4.66368,1.3602400000000001,4.858,1.27488,0.37184,1.328,3.3888,0.9884000000000001,3.5300000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-31 02:00:00,4.74816,1.38488,4.946,1.25376,0.36568,1.306,3.4944,1.0192,3.64,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-31 02:30:00,4.77984,1.39412,4.979,1.25664,0.36652,1.309,3.5232,1.0276,3.67,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-10-31 03:00:00,4.52544,1.31992,4.714,1.24224,0.36232000000000003,1.294,3.2832,0.9576,3.42,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-31 03:30:00,4.37568,1.27624,4.558,1.26528,0.36904000000000003,1.318,3.1104,0.9072,3.24,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-31 04:00:00,4.3104,1.2572,4.49,1.2384,0.3612,1.29,3.072,0.896,3.2,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-10-31 04:30:00,4.24032,1.23676,4.417,1.20672,0.35196000000000005,1.2570000000000001,3.0336,0.8848,3.16,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-10-31 05:00:00,4.19136,1.22248,4.366,1.21536,0.35448,1.266,2.976,0.868,3.1,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-31 05:30:00,4.24128,1.23704,4.418,1.19808,0.34944000000000003,1.248,3.0432,0.8876000000000001,3.17,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-10-31 06:00:00,4.38432,1.2787600000000001,4.567,1.21632,0.35476,1.267,3.168,0.924,3.3,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-10-31 06:30:00,4.50912,1.31516,4.697,1.23552,0.36036,1.287,3.2736,0.9548000000000001,3.41,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-10-31 07:00:00,5.10048,1.48764,5.313,1.20288,0.35084000000000004,1.2530000000000001,3.8976,1.1368,4.06,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-10-31 07:30:00,5.18688,1.5128400000000002,5.4030000000000005,1.18368,0.34524000000000005,1.233,4.0032,1.1676,4.17,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-10-31 08:00:00,5.232,1.526,5.45,1.1904,0.3472,1.24,4.0416,1.1788,4.21,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-10-31 08:30:00,5.10336,1.48848,5.316,1.23456,0.36008,1.286,3.8688000000000002,1.1284,4.03,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-10-31 09:00:00,5.0784,1.4812,5.29,1.2096,0.3528,1.26,3.8688000000000002,1.1284,4.03,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-10-31 09:30:00,4.80192,1.40056,5.002,1.21152,0.35336,1.262,3.5904,1.0472,3.74,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-10-31 10:00:00,5.112,1.491,5.325,1.1952,0.3486,1.245,3.9168000000000003,1.1424,4.08,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-10-31 10:30:00,4.9401600000000006,1.44088,5.146,1.16736,0.34048,1.216,3.7728,1.1004,3.93,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-10-31 11:00:00,4.65984,1.35912,4.854,1.18464,0.34552000000000005,1.234,3.4752,1.0136,3.62,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-10-31 11:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.224,0.357,1.275,3.5136000000000003,1.0248,3.66,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-31 12:00:00,4.51968,1.31824,4.708,1.25568,0.36624,1.308,3.2640000000000002,0.9520000000000001,3.4,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-10-31 12:30:00,4.8566400000000005,1.41652,5.059,1.19904,0.34972000000000003,1.249,3.6576,1.0668,3.81,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-10-31 13:00:00,5.2752,1.5386000000000002,5.495,1.2048,0.3514,1.255,4.0704,1.1872,4.24,6.144,1.792,6.4,6.144,1.792,6.4
2019-10-31 13:30:00,5.4096,1.5777999999999999,5.635,1.1856,0.3458,1.235,4.224,1.232,4.4,6.384,1.862,6.65,6.384,1.862,6.65
2019-10-31 14:00:00,5.17056,1.50808,5.386,1.18656,0.34608000000000005,1.236,3.984,1.162,4.15,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-10-31 14:30:00,5.28768,1.54224,5.508,1.16928,0.34104,1.218,4.1184,1.2012,4.29,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-10-31 15:00:00,5.45664,1.59152,5.684,1.18464,0.34552000000000005,1.234,4.272,1.246,4.45,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-10-31 15:30:00,5.31168,1.5492400000000002,5.533,1.16448,0.33964000000000005,1.213,4.1472,1.2096,4.32,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-10-31 16:00:00,5.46528,1.5940400000000001,5.693,1.17408,0.34244,1.223,4.2912,1.2516,4.47,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-10-31 16:30:00,6.1152,1.7836,6.37,1.1616,0.3388,1.21,4.9536,1.4448,5.16,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-10-31 17:00:00,6.08928,1.77604,6.343,1.15488,0.33684000000000003,1.203,4.9344,1.4392,5.14,6.72,1.96,7.0,6.72,1.96,7.0
2019-10-31 17:30:00,6.01248,1.75364,6.263,1.13568,0.33124000000000003,1.183,4.8768,1.4224,5.08,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-10-31 18:00:00,5.97984,1.7441200000000001,6.229,1.11264,0.32452000000000003,1.159,4.8672,1.4196,5.07,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-10-31 18:30:00,5.80896,1.69428,6.051,1.17216,0.34188,1.221,4.6368,1.3524,4.83,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-10-31 19:00:00,5.73504,1.67272,5.974,1.17504,0.34272,1.224,4.5600000000000005,1.33,4.75,7.104,2.072,7.4,7.104,2.072,7.4
2019-10-31 19:30:00,5.592,1.631,5.825,1.1568,0.33740000000000003,1.205,4.4352,1.2936,4.62,7.008,2.044,7.3,7.008,2.044,7.3
2019-10-31 20:00:00,5.39136,1.57248,5.616,1.14816,0.33488,1.196,4.2432,1.2376,4.42,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-10-31 20:30:00,5.75136,1.67748,5.991,1.14336,0.33348000000000005,1.191,4.608,1.344,4.8,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-10-31 21:00:00,5.79648,1.6906400000000001,6.038,1.16928,0.34104,1.218,4.6272,1.3496000000000001,4.82,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-10-31 21:30:00,5.51904,1.60972,5.749,1.17984,0.34412000000000004,1.229,4.3392,1.2656,4.52,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-10-31 22:00:00,5.26368,1.53524,5.483,1.18368,0.34524000000000005,1.233,4.08,1.19,4.25,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-10-31 22:30:00,5.19168,1.51424,5.408,1.15968,0.33824000000000004,1.208,4.032,1.176,4.2,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-31 23:00:00,5.1936,1.5148000000000001,5.41,1.1616,0.3388,1.21,4.032,1.176,4.2,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-31 23:30:00,5.13408,1.49744,5.348,1.16928,0.34104,1.218,3.9648,1.1564,4.13,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-01 00:00:00,5.08128,1.48204,5.293,1.16448,0.33964000000000005,1.213,3.9168000000000003,1.1424,4.08,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-01 00:30:00,4.79616,1.3988800000000001,4.996,1.17696,0.34328000000000003,1.226,3.6192,1.0556,3.77,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-01 01:00:00,4.79136,1.39748,4.991,1.14336,0.33348000000000005,1.191,3.648,1.064,3.8,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-01 01:30:00,4.82976,1.40868,5.031,1.15296,0.33628,1.201,3.6768,1.0724,3.83,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-01 02:00:00,4.8576,1.4168,5.06,1.1616,0.3388,1.21,3.696,1.078,3.85,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-01 02:30:00,4.87776,1.4226800000000002,5.081,1.15296,0.33628,1.201,3.7248,1.0864,3.88,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-01 03:00:00,4.96608,1.4484400000000002,5.173,1.17408,0.34244,1.223,3.792,1.106,3.95,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-01 03:30:00,4.93344,1.43892,5.139,1.17024,0.34132,1.219,3.7632,1.0976,3.92,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-01 04:00:00,4.87584,1.42212,5.079,1.17024,0.34132,1.219,3.7056,1.0808,3.86,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-01 04:30:00,4.89696,1.42828,5.101,1.16256,0.33908000000000005,1.211,3.7344,1.0892,3.89,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-01 05:00:00,4.81536,1.40448,5.016,1.18656,0.34608000000000005,1.236,3.6288,1.0584,3.7800000000000002,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-01 05:30:00,4.75296,1.38628,4.9510000000000005,1.18176,0.34468000000000004,1.231,3.5712,1.0416,3.7199999999999998,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-01 06:00:00,4.75104,1.38572,4.949,1.19904,0.34972000000000003,1.249,3.552,1.036,3.7,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-01 06:30:00,4.9276800000000005,1.43724,5.133,1.22208,0.35644000000000003,1.2730000000000001,3.7056,1.0808,3.86,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-11-01 07:00:00,5.40768,1.5772400000000002,5.633,1.23168,0.35924,1.283,4.176,1.218,4.35,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-01 07:30:00,5.26752,1.5363600000000002,5.487,1.24512,0.36316000000000004,1.297,4.0224,1.1732,4.19,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-11-01 08:00:00,5.45184,1.5901200000000002,5.679,1.21824,0.35532,1.2690000000000001,4.2336,1.2348,4.41,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-01 08:30:00,5.14176,1.4996800000000001,5.356,1.22496,0.35728000000000004,1.276,3.9168000000000003,1.1424,4.08,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-01 09:00:00,5.0784,1.4812,5.29,1.2192,0.3556,1.27,3.8592,1.1256,4.02,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-11-01 09:30:00,4.87104,1.42072,5.074,1.2230400000000001,0.35672000000000004,1.274,3.648,1.064,3.8,7.392,2.156,7.7,7.392,2.156,7.7
2019-11-01 10:00:00,4.86816,1.41988,5.071,1.20096,0.35028000000000004,1.251,3.6672000000000002,1.0696,3.8200000000000003,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-11-01 10:30:00,5.16288,1.50584,5.378,1.22688,0.35784000000000005,1.278,3.936,1.148,4.1,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-11-01 11:00:00,5.13984,1.49912,5.354,1.2230400000000001,0.35672000000000004,1.274,3.9168000000000003,1.1424,4.08,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-11-01 11:30:00,5.11776,1.49268,5.331,1.28736,0.37548000000000004,1.341,3.8304,1.1172,3.99,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-01 12:00:00,5.14848,1.50164,5.3629999999999995,1.23168,0.35924,1.283,3.9168000000000003,1.1424,4.08,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-01 12:30:00,5.04768,1.47224,5.258,1.24608,0.36344000000000004,1.298,3.8016,1.1088,3.96,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-11-01 13:00:00,4.92288,1.43584,5.128,1.24608,0.36344000000000004,1.298,3.6768,1.0724,3.83,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-01 13:30:00,4.968,1.449,5.175,1.2048,0.3514,1.255,3.7632,1.0976,3.92,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-11-01 14:00:00,5.09664,1.48652,5.309,1.21824,0.35532,1.2690000000000001,3.8784,1.1312,4.04,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-01 14:30:00,5.10336,1.48848,5.316,1.18656,0.34608000000000005,1.236,3.9168000000000003,1.1424,4.08,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-01 15:00:00,5.10624,1.48932,5.319,1.23744,0.36092,1.289,3.8688000000000002,1.1284,4.03,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-01 15:30:00,4.86528,1.41904,5.068,1.25568,0.36624,1.308,3.6096,1.0528,3.76,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-11-01 16:00:00,4.70976,1.37368,4.906,1.29216,0.37688000000000005,1.346,3.4176,0.9968,3.56,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-11-01 16:30:00,5.112,1.491,5.325,1.3584,0.3962,1.415,3.7536,1.0948,3.91,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-01 17:00:00,5.78016,1.68588,6.021,1.24896,0.36428000000000005,1.301,4.5312,1.3216,4.72,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-11-01 17:30:00,5.9376,1.7318,6.185,1.2048,0.3514,1.255,4.7328,1.3804,4.93,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-11-01 18:00:00,5.78688,1.68784,6.028,1.17888,0.34384000000000003,1.228,4.608,1.344,4.8,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-11-01 18:30:00,6.0624,1.7682,6.315,1.2144,0.3542,1.2650000000000001,4.848,1.4140000000000001,5.05,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-11-01 19:00:00,5.72736,1.67048,5.966,1.21536,0.35448,1.266,4.5120000000000005,1.316,4.7,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-01 19:30:00,5.44704,1.58872,5.674,1.2230400000000001,0.35672000000000004,1.274,4.224,1.232,4.4,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-11-01 20:00:00,5.2128,1.5204,5.43,1.2768,0.3724,1.33,3.936,1.148,4.1,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-01 20:30:00,4.88352,1.42436,5.087,1.34112,0.39116,1.397,3.5423999999999998,1.0332,3.69,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-01 21:00:00,4.51872,1.31796,4.707,1.32192,0.38556,1.377,3.1968,0.9324,3.33,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-11-01 21:30:00,4.0416,1.1788,4.21,1.3344,0.38920000000000005,1.3900000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-01 22:00:00,3.85152,1.12336,4.012,1.34592,0.39256,1.4020000000000001,2.5056000000000003,0.7308,2.61,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-01 22:30:00,3.86688,1.12784,4.028,1.35168,0.39424000000000003,1.408,2.5152,0.7336,2.62,5.568,1.624,5.8,5.568,1.624,5.8
2019-11-01 23:00:00,3.54432,1.03376,3.692,1.27872,0.37296,1.332,2.2656,0.6608,2.36,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-01 23:30:00,3.07776,0.89768,3.206,1.2825600000000001,0.37408,1.336,1.7952,0.5236000000000001,1.87,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-02 00:00:00,3.01632,0.8797600000000001,3.142,1.30752,0.38136000000000003,1.362,1.7088,0.4984,1.78,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-02 00:30:00,2.77728,0.8100400000000001,2.893,1.50048,0.43764000000000003,1.5630000000000002,1.2768,0.3724,1.33,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-02 01:00:00,2.82336,0.8234800000000001,2.941,1.47936,0.43148000000000003,1.541,1.344,0.392,1.4,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-02 01:30:00,3.28896,0.9592800000000001,3.426,1.3593600000000001,0.39648000000000005,1.416,1.9296000000000002,0.5628000000000001,2.01,4.608,1.344,4.8,4.608,1.344,4.8
2019-11-02 02:00:00,2.75232,0.80276,2.867,1.39872,0.40796000000000004,1.457,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-02 02:30:00,2.5152,0.7336,2.62,1.4496,0.4228,1.51,1.0656,0.3108,1.11,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-02 03:00:00,2.66688,0.7778400000000001,2.778,1.43808,0.41944000000000004,1.498,1.2288000000000001,0.3584,1.28,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-02 03:30:00,2.4528,0.7154,2.555,1.4256,0.4158,1.4849999999999999,1.0272000000000001,0.29960000000000003,1.07,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-02 04:00:00,2.21472,0.6459600000000001,2.307,1.48512,0.43316000000000004,1.5470000000000002,0.7296,0.21280000000000002,0.76,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-02 04:30:00,2.02464,0.59052,2.109,1.43904,0.41972000000000004,1.499,0.5856,0.1708,0.61,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-02 05:00:00,1.9526400000000002,0.56952,2.034,1.52064,0.44352,1.584,0.432,0.126,0.45,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-02 05:30:00,2.23584,0.65212,2.329,1.45824,0.42532000000000003,1.5190000000000001,0.7776000000000001,0.2268,0.81,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-11-02 06:00:00,2.1024,0.6132000000000001,2.19,1.4976,0.4368,1.56,0.6048,0.1764,0.63,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-02 06:30:00,2.5104,0.7322000000000001,2.615,1.4352,0.4186,1.495,1.0752,0.3136,1.12,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-02 07:00:00,2.46144,0.7179200000000001,2.564,1.3478400000000001,0.39312,1.404,1.1136,0.32480000000000003,1.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-02 07:30:00,2.93376,0.8556800000000001,3.056,1.38816,0.40488,1.446,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-02 08:00:00,3.1728,0.9254,3.305,1.3776,0.40180000000000005,1.435,1.7952,0.5236000000000001,1.87,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-02 08:30:00,3.00096,0.8752800000000001,3.126,1.4073600000000002,0.41048,1.466,1.5936,0.46480000000000005,1.6600000000000001,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-02 09:00:00,3.09504,0.9027200000000001,3.224,1.50144,0.43792000000000003,1.564,1.5936,0.46480000000000005,1.6600000000000001,6.288,1.834,6.55,6.288,1.834,6.55
2019-11-02 09:30:00,3.02976,0.88368,3.156,1.50336,0.43848000000000004,1.566,1.5264,0.44520000000000004,1.5899999999999999,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-02 10:00:00,2.81088,0.81984,2.928,1.58208,0.46144,1.6480000000000001,1.2288000000000001,0.3584,1.28,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-11-02 10:30:00,2.9318400000000002,0.8551200000000001,3.054,1.61664,0.47152000000000005,1.6840000000000002,1.3152,0.3836,1.37,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-11-02 11:00:00,2.90304,0.84672,3.024,1.6262400000000001,0.47432,1.694,1.2768,0.3724,1.33,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-11-02 11:30:00,2.8617600000000003,0.8346800000000001,2.981,1.60416,0.46788,1.671,1.2576,0.3668,1.31,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-11-02 12:00:00,2.89152,0.8433600000000001,3.012,1.63392,0.47656000000000004,1.702,1.2576,0.3668,1.31,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-11-02 12:30:00,2.80032,0.81676,2.917,1.67712,0.48916000000000004,1.7469999999999999,1.1232,0.3276,1.17,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-11-02 13:00:00,2.47104,0.72072,2.574,1.66464,0.48552000000000006,1.734,0.8064,0.23520000000000002,0.84,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-02 13:30:00,2.53728,0.74004,2.643,1.67328,0.48804000000000003,1.7429999999999999,0.864,0.252,0.9,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-11-02 14:00:00,2.6486400000000003,0.7725200000000001,2.759,1.5734400000000002,0.45892000000000005,1.639,1.0752,0.3136,1.12,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-11-02 14:30:00,2.5728,0.7504000000000001,2.68,1.536,0.448,1.6,1.0368,0.3024,1.08,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-02 15:00:00,2.71584,0.79212,2.829,1.48704,0.43372000000000005,1.549,1.2288000000000001,0.3584,1.28,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-02 15:30:00,2.79648,0.81564,2.9130000000000003,1.3948800000000001,0.40684000000000003,1.453,1.4016,0.4088,1.46,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-02 16:00:00,3.4848,1.0164,3.63,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.1312,0.6216,2.22,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-11-02 16:30:00,3.55104,1.03572,3.699,1.3238400000000001,0.38612,1.379,2.2272,0.6496000000000001,2.32,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-02 17:00:00,3.85344,1.12392,4.014,1.39584,0.40712000000000004,1.454,2.4576000000000002,0.7168,2.56,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-11-02 17:30:00,4.28544,1.24992,4.464,1.3478400000000001,0.39312,1.404,2.9376,0.8568,3.06,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-11-02 18:00:00,4.4064,1.2852000000000001,4.59,1.3056,0.3808,1.3599999999999999,3.1008,0.9044000000000001,3.23,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-02 18:30:00,4.2633600000000005,1.24348,4.441,1.29696,0.37828,1.351,2.9664,0.8652000000000001,3.09,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-02 19:00:00,4.13472,1.20596,4.307,1.27392,0.37156000000000006,1.327,2.8608000000000002,0.8344,2.98,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-02 19:30:00,3.9100800000000002,1.14044,4.073,1.27968,0.37324,1.333,2.6304,0.7672,2.74,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-02 20:00:00,3.87552,1.13036,4.037,1.28352,0.37436,1.337,2.592,0.756,2.7,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-02 20:30:00,3.672,1.071,3.825,1.272,0.371,1.325,2.4,0.7000000000000001,2.5,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-02 21:00:00,3.63552,1.06036,3.787,1.30272,0.37996,1.357,2.3328,0.6804,2.43,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-02 21:30:00,3.36384,0.9811200000000001,3.504,1.35744,0.39592000000000005,1.4140000000000001,2.0064,0.5852,2.09,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-11-02 22:00:00,3.0048,0.8764000000000001,3.13,1.3824,0.4032,1.44,1.6224,0.4732,1.69,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-02 22:30:00,2.80128,0.8170400000000001,2.918,1.40928,0.41104,1.468,1.392,0.406,1.45,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-02 23:00:00,2.68704,0.7837200000000001,2.799,1.40064,0.40852000000000005,1.459,1.2864,0.37520000000000003,1.34,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-02 23:30:00,2.6956800000000003,0.78624,2.808,1.40928,0.41104,1.468,1.2864,0.37520000000000003,1.34,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-03 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,1.2576,0.3668,1.31,1.4112,0.4116,1.47,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-03 00:30:00,2.79264,0.81452,2.909,1.40064,0.40852000000000005,1.459,1.392,0.406,1.45,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-03 01:00:00,2.79936,0.8164800000000001,2.916,1.38816,0.40488,1.446,1.4112,0.4116,1.47,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-03 01:30:00,2.8963200000000002,0.8447600000000001,3.017,1.29312,0.37716000000000005,1.347,1.6032000000000002,0.4676,1.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-11-03 02:00:00,3.1488,0.9184,3.2800000000000002,1.3056,0.3808,1.3599999999999999,1.8432,0.5376000000000001,1.92,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-03 02:30:00,3.41664,0.9965200000000001,3.559,1.26624,0.36932000000000004,1.319,2.1504,0.6272,2.24,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-11-03 03:00:00,3.51648,1.02564,3.6630000000000003,1.24128,0.36204000000000003,1.293,2.2752,0.6636000000000001,2.37,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-11-03 03:30:00,3.3744,0.9842000000000001,3.515,1.2144,0.3542,1.2650000000000001,2.16,0.63,2.25,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-03 04:00:00,3.49824,1.02032,3.644,1.2230400000000001,0.35672000000000004,1.274,2.2752,0.6636000000000001,2.37,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-11-03 04:30:00,3.4272,0.9996,3.5700000000000003,1.2192,0.3556,1.27,2.208,0.644,2.3,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-03 05:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.20864,0.35252000000000006,1.259,2.0448,0.5964,2.13,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-03 05:30:00,3.33696,0.97328,3.476,1.1961600000000001,0.34888,1.246,2.1408,0.6244000000000001,2.23,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-11-03 06:00:00,3.22944,0.9419200000000001,3.364,1.19424,0.34832,1.244,2.0352,0.5936,2.12,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-03 06:30:00,3.5328,1.0304,3.68,1.1808,0.34440000000000004,1.23,2.352,0.686,2.45,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-11-03 07:00:00,3.8256,1.1158,3.985,1.1952,0.3486,1.245,2.6304,0.7672,2.74,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-11-03 07:30:00,3.9216,1.1438,4.085,1.176,0.343,1.225,2.7456,0.8008000000000001,2.86,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-11-03 08:00:00,4.11552,1.20036,4.287,1.16832,0.34076,1.217,2.9472,0.8596,3.07,4.272,1.246,4.45,4.272,1.246,4.45
2019-11-03 08:30:00,4.32,1.26,4.5,1.1712,0.3416,1.22,3.1488,0.9184,3.2800000000000002,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-11-03 09:00:00,4.40064,1.28352,4.584,1.16544,0.33992000000000006,1.214,3.2352,0.9436,3.37,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-03 09:30:00,4.31808,1.2594400000000001,4.498,1.16928,0.34104,1.218,3.1488,0.9184,3.2800000000000002,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-03 10:00:00,4.19616,1.22388,4.371,1.17216,0.34188,1.221,3.024,0.882,3.15,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-03 10:30:00,4.19616,1.22388,4.371,1.18176,0.34468000000000004,1.231,3.0144,0.8792000000000001,3.14,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-03 11:00:00,4.22112,1.23116,4.397,1.17792,0.34356000000000003,1.227,3.0432,0.8876000000000001,3.17,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-11-03 11:30:00,4.0464,1.1802,4.215,1.2048,0.3514,1.255,2.8416,0.8288000000000001,2.96,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-03 12:00:00,4.16832,1.21576,4.342,1.20192,0.35056000000000004,1.252,2.9664,0.8652000000000001,3.09,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-03 12:30:00,4.06272,1.18496,4.232,1.17312,0.34216,1.222,2.8896,0.8428,3.01,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-03 13:00:00,4.6310400000000005,1.35072,4.824,1.16544,0.33992000000000006,1.214,3.4656000000000002,1.0108,3.61,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-03 13:30:00,4.93344,1.43892,5.139,1.17984,0.34412000000000004,1.229,3.7536,1.0948,3.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-03 14:00:00,4.6752,1.3636,4.87,1.2384,0.3612,1.29,3.4368,1.0024,3.58,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-03 14:30:00,4.63392,1.35156,4.827,1.19712,0.34916,1.2469999999999999,3.4368,1.0024,3.58,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-11-03 15:00:00,4.67808,1.36444,4.873,1.18368,0.34524000000000005,1.233,3.4944,1.0192,3.64,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-11-03 15:30:00,4.7145600000000005,1.37508,4.911,1.17216,0.34188,1.221,3.5423999999999998,1.0332,3.69,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-03 16:00:00,5.03808,1.46944,5.248,1.14048,0.33264000000000005,1.188,3.8976,1.1368,4.06,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-03 16:30:00,5.112,1.491,5.325,1.1376,0.33180000000000004,1.185,3.9744,1.1592,4.14,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-03 17:00:00,5.41248,1.57864,5.638,1.14048,0.33264000000000005,1.188,4.272,1.246,4.45,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-03 17:30:00,5.38368,1.57024,5.608,1.11168,0.32424000000000003,1.158,4.272,1.246,4.45,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-03 18:00:00,5.34048,1.5576400000000001,5.563,1.11648,0.32564000000000004,1.163,4.224,1.232,4.4,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-03 18:30:00,5.39808,1.57444,5.623,1.15488,0.33684000000000003,1.203,4.2432,1.2376,4.42,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-03 19:00:00,5.37888,1.56884,5.603,1.13568,0.33124000000000003,1.183,4.2432,1.2376,4.42,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-03 19:30:00,5.15136,1.50248,5.366,1.13856,0.33208000000000004,1.186,4.0128,1.1703999999999999,4.18,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-03 20:00:00,5.1024,1.4882,5.315,1.1472,0.3346,1.195,3.9552,1.1536,4.12,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-11-03 20:30:00,4.96704,1.44872,5.174,1.16544,0.33992000000000006,1.214,3.8016,1.1088,3.96,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-03 21:00:00,4.84704,1.41372,5.049,1.16064,0.33852000000000004,1.209,3.6864,1.0752,3.84,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-03 21:30:00,4.81344,1.40392,5.014,1.17504,0.34272,1.224,3.6384,1.0612,3.79,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-03 22:00:00,4.77696,1.39328,4.976,1.18656,0.34608000000000005,1.236,3.5904,1.0472,3.74,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-03 22:30:00,4.61088,1.34484,4.803,1.18368,0.34524000000000005,1.233,3.4272,0.9996,3.5700000000000003,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-03 23:00:00,4.73952,1.38236,4.937,1.1875200000000001,0.34636,1.237,3.552,1.036,3.7,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-03 23:30:00,4.83552,1.41036,5.037,1.14912,0.33516,1.197,3.6864,1.0752,3.84,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-11-04 00:00:00,4.9056,1.4308,5.11,1.1712,0.3416,1.22,3.7344,1.0892,3.89,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-11-04 00:30:00,5.05344,1.4739200000000001,5.264,1.17504,0.34272,1.224,3.8784,1.1312,4.04,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-11-04 01:00:00,4.98144,1.45292,5.189,1.17024,0.34132,1.219,3.8112,1.1116,3.9699999999999998,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-11-04 01:30:00,5.08224,1.48232,5.294,1.16544,0.33992000000000006,1.214,3.9168000000000003,1.1424,4.08,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-11-04 02:00:00,5.15232,1.50276,5.367,1.14912,0.33516,1.197,4.0032,1.1676,4.17,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-04 02:30:00,5.30304,1.54672,5.524,1.15584,0.33712000000000003,1.204,4.1472,1.2096,4.32,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-04 03:00:00,5.2512,1.5316,5.47,1.1712,0.3416,1.22,4.08,1.19,4.25,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-11-04 03:30:00,5.39904,1.5747200000000001,5.624,1.15584,0.33712000000000003,1.204,4.2432,1.2376,4.42,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-11-04 04:00:00,5.4096,1.5777999999999999,5.635,1.1376,0.33180000000000004,1.185,4.272,1.246,4.45,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-04 04:30:00,5.24544,1.5299200000000002,5.464,1.15584,0.33712000000000003,1.204,4.0896,1.1928,4.26,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-04 05:00:00,5.2992,1.5455999999999999,5.52,1.1712,0.3416,1.22,4.128,1.204,4.3,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-04 05:30:00,5.25216,1.5318800000000001,5.471,1.14336,0.33348000000000005,1.191,4.1088000000000005,1.1984,4.28,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-04 06:00:00,5.49792,1.60356,5.727,1.16832,0.34076,1.217,4.3296,1.2628,4.51,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-04 06:30:00,5.87136,1.7124800000000002,6.116,1.16736,0.34048,1.216,4.704,1.3719999999999999,4.9,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-04 07:00:00,6.61248,1.9286400000000001,6.888,1.16928,0.34104,1.218,5.4432,1.5876000000000001,5.67,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-04 07:30:00,6.65376,1.94068,6.931,1.15296,0.33628,1.201,5.5008,1.6044,5.73,6.432,1.876,6.7,6.432,1.876,6.7
2019-11-04 08:00:00,6.5635200000000005,1.91436,6.837,1.17792,0.34356000000000003,1.227,5.3856,1.5708,5.61,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-11-04 08:30:00,6.55104,1.91072,6.824,1.16544,0.33992000000000006,1.214,5.3856,1.5708,5.61,6.768,1.974,7.05,6.768,1.974,7.05
2019-11-04 09:00:00,6.49824,1.8953200000000001,6.769,1.16064,0.33852000000000004,1.209,5.3376,1.5568,5.5600000000000005,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-04 09:30:00,6.18528,1.80404,6.443,1.16448,0.33964000000000005,1.213,5.0208,1.4644,5.23,6.72,1.96,7.0,6.72,1.96,7.0
2019-11-04 10:00:00,5.49024,1.60132,5.719,1.17024,0.34132,1.219,4.32,1.26,4.5,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-04 10:30:00,5.74272,1.67496,5.982,1.18272,0.34496000000000004,1.232,4.5600000000000005,1.33,4.75,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-04 11:00:00,5.55072,1.61896,5.782,1.23072,0.35896000000000006,1.282,4.32,1.26,4.5,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-11-04 11:30:00,5.7926400000000005,1.68952,6.034,1.25184,0.36512000000000006,1.304,4.5408,1.3244,4.73,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-11-04 12:00:00,5.90784,1.7231200000000002,6.154,1.2230400000000001,0.35672000000000004,1.274,4.6848,1.3664,4.88,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-11-04 12:30:00,6.33984,1.84912,6.604,1.20384,0.35112000000000004,1.254,5.136,1.498,5.35,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-11-04 13:00:00,6.25728,1.82504,6.518,1.19808,0.34944000000000003,1.248,5.0592,1.4756,5.27,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-11-04 13:30:00,6.51552,1.90036,6.787,1.20672,0.35196000000000005,1.2570000000000001,5.3088,1.5484,5.53,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-04 14:00:00,5.9664,1.7402000000000002,6.215,1.1568,0.33740000000000003,1.205,4.8096,1.4028,5.01,7.152,2.086,7.45,7.152,2.086,7.45
2019-11-04 14:30:00,6.27168,1.82924,6.533,1.16448,0.33964000000000005,1.213,5.1072,1.4896,5.32,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-11-04 15:00:00,6.40032,1.8667600000000002,6.667,1.17792,0.34356000000000003,1.227,5.2224,1.5232,5.44,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-04 15:30:00,6.30912,1.84016,6.572,1.17312,0.34216,1.222,5.136,1.498,5.35,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-11-04 16:00:00,6.288,1.834,6.55,1.1616,0.3388,1.21,5.1264,1.4952,5.34,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-11-04 16:30:00,6.40704,1.8687200000000002,6.674,1.14624,0.33432,1.194,5.2608,1.5344,5.48,7.104,2.072,7.4,7.104,2.072,7.4
2019-11-04 17:00:00,6.89376,2.01068,7.181,1.13376,0.33068000000000003,1.181,5.76,1.6800000000000002,6.0,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-04 17:30:00,7.16448,2.08964,7.463,1.14528,0.33404,1.193,6.0192,1.7556,6.27,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-11-04 18:00:00,6.81888,1.9888400000000002,7.103,1.15488,0.33684000000000003,1.203,5.664,1.6520000000000001,5.9,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-11-04 18:30:00,6.70752,1.95636,6.987,1.11072,0.32396,1.157,5.5968,1.6324,5.83,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-04 19:00:00,6.6595200000000006,1.94236,6.937,1.13952,0.33236000000000004,1.187,5.52,1.6099999999999999,5.75,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-11-04 19:30:00,6.63552,1.9353600000000002,6.912,1.18272,0.34496000000000004,1.232,5.4528,1.5904,5.68,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-04 20:00:00,6.37056,1.8580800000000002,6.636,1.16736,0.34048,1.216,5.2032,1.5176,5.42,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-11-04 20:30:00,6.41376,1.8706800000000001,6.681,1.17216,0.34188,1.221,5.2416,1.5288,5.46,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-11-04 21:00:00,6.61248,1.9286400000000001,6.888,1.18848,0.34664,1.238,5.424,1.5819999999999999,5.65,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-11-04 21:30:00,6.4464,1.8802,6.715,1.2048,0.3514,1.255,5.2416,1.5288,5.46,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-11-04 22:00:00,5.94912,1.73516,6.197,1.17792,0.34356000000000003,1.227,4.7712,1.3916,4.97,6.432,1.876,6.7,6.432,1.876,6.7
2019-11-04 22:30:00,5.9952000000000005,1.7486000000000002,6.245,1.176,0.343,1.225,4.8192,1.4056,5.02,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-04 23:00:00,5.61216,1.6368800000000001,5.846,1.17696,0.34328000000000003,1.226,4.4352,1.2936,4.62,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-04 23:30:00,5.36928,1.56604,5.593,1.17408,0.34244,1.223,4.1952,1.2236,4.37,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-05 00:00:00,5.4912,1.6016,5.72,1.1712,0.3416,1.22,4.32,1.26,4.5,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-05 00:30:00,5.2473600000000005,1.53048,5.466,1.16736,0.34048,1.216,4.08,1.19,4.25,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-05 01:00:00,5.10144,1.48792,5.314,1.17504,0.34272,1.224,3.9264,1.1452,4.09,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-05 01:30:00,5.27808,1.53944,5.498,1.19808,0.34944000000000003,1.248,4.08,1.19,4.25,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-05 02:00:00,5.2118400000000005,1.52012,5.429,1.20864,0.35252000000000006,1.259,4.0032,1.1676,4.17,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-05 02:30:00,5.14176,1.4996800000000001,5.356,1.21536,0.35448,1.266,3.9264,1.1452,4.09,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-05 03:00:00,5.31648,1.55064,5.538,1.23648,0.36064,1.288,4.08,1.19,4.25,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-05 03:30:00,5.5795200000000005,1.62736,5.812,1.20192,0.35056000000000004,1.252,4.3776,1.2768,4.5600000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-05 04:00:00,5.54016,1.6158800000000002,5.771,1.20096,0.35028000000000004,1.251,4.3392,1.2656,4.52,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-05 04:30:00,5.44032,1.58676,5.667,1.21632,0.35476,1.267,4.224,1.232,4.4,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-05 05:00:00,5.28672,1.54196,5.507,1.22592,0.35756000000000004,1.2770000000000001,4.0608,1.1844000000000001,4.23,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-05 05:30:00,5.3808,1.5694,5.605,1.224,0.357,1.275,4.1568,1.2124,4.33,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-05 06:00:00,5.3472,1.5596,5.57,1.2576,0.3668,1.31,4.0896,1.1928,4.26,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-05 06:30:00,5.49696,1.60328,5.726,1.23456,0.36008,1.286,4.2624,1.2432,4.44,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-05 07:00:00,5.90112,1.72116,6.147,1.21632,0.35476,1.267,4.6848,1.3664,4.88,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-05 07:30:00,6.02304,1.75672,6.274,1.14624,0.33432,1.194,4.8768,1.4224,5.08,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-05 08:00:00,6.13728,1.79004,6.393,1.20288,0.35084000000000004,1.2530000000000001,4.9344,1.4392,5.14,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-11-05 08:30:00,5.96736,1.74048,6.216,1.25376,0.36568,1.306,4.7136,1.3748,4.91,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-11-05 09:00:00,5.98368,1.74524,6.233,1.21248,0.35364,1.263,4.7712,1.3916,4.97,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-11-05 09:30:00,5.904,1.722,6.15,1.1424,0.3332,1.19,4.7616,1.3888,4.96,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-11-05 10:00:00,5.98464,1.74552,6.234,1.18464,0.34552000000000005,1.234,4.8,1.4,5.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-11-05 10:30:00,6.05376,1.7656800000000001,6.306,1.25376,0.36568,1.306,4.8,1.4,5.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-11-05 11:00:00,6.0192,1.7556,6.27,1.2288000000000001,0.3584,1.28,4.7904,1.3972,4.99,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-11-05 11:30:00,5.86848,1.71164,6.113,1.22208,0.35644000000000003,1.2730000000000001,4.6464,1.3552,4.84,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-11-05 12:00:00,5.73216,1.67188,5.971,1.2585600000000001,0.36708,1.311,4.4736,1.3048,4.66,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-11-05 12:30:00,5.376,1.568,5.6,1.2384,0.3612,1.29,4.1376,1.2068,4.31,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-05 13:00:00,5.29344,1.54392,5.514,1.24224,0.36232000000000003,1.294,4.0512,1.1816,4.22,7.536,2.198,7.85,7.536,2.198,7.85
2019-11-05 13:30:00,5.6975999999999996,1.6618,5.9350000000000005,1.1856,0.3458,1.235,4.5120000000000005,1.316,4.7,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-11-05 14:00:00,5.04576,1.47168,5.256,1.21536,0.35448,1.266,3.8304,1.1172,3.99,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-11-05 14:30:00,5.89728,1.72004,6.143,1.16448,0.33964000000000005,1.213,4.7328,1.3804,4.93,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-11-05 15:00:00,5.82336,1.69848,6.066,1.2825600000000001,0.37408,1.336,4.5408,1.3244,4.73,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-11-05 15:30:00,5.30496,1.5472800000000002,5.526,1.31136,0.38248000000000004,1.366,3.9936,1.1648,4.16,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-11-05 16:00:00,5.85504,1.7077200000000001,6.099,1.24704,0.36372000000000004,1.299,4.608,1.344,4.8,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-05 16:30:00,6.00192,1.7505600000000001,6.252,1.39392,0.40656000000000003,1.452,4.608,1.344,4.8,7.872,2.296,8.2,7.872,2.296,8.2
2019-11-05 17:00:00,5.91936,1.72648,6.166,1.38816,0.40488,1.446,4.5312,1.3216,4.72,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-11-05 17:30:00,6.05568,1.76624,6.308,1.39008,0.40544,1.448,4.6656,1.3608,4.86,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2019-11-05 18:00:00,6.47904,1.88972,6.749,1.34304,0.39172,1.399,5.136,1.498,5.35,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2019-11-05 18:30:00,6.74976,1.96868,7.031,1.30656,0.38108000000000003,1.361,5.4432,1.5876000000000001,5.67,8.496,2.478,8.85,8.496,2.478,8.85
2019-11-05 19:00:00,6.62784,1.9331200000000002,6.904,1.37664,0.40152000000000004,1.434,5.2512,1.5316,5.47,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2019-11-05 19:30:00,6.3504,1.8522,6.615,1.3776,0.40180000000000005,1.435,4.9728,1.4504000000000001,5.18,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-11-05 20:00:00,6.28704,1.83372,6.549,1.37184,0.40012000000000003,1.429,4.9152000000000005,1.4336,5.12,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2019-11-05 20:30:00,6.13248,1.78864,6.388,1.3420800000000002,0.39144,1.3980000000000001,4.7904,1.3972,4.99,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-05 21:00:00,6.18912,1.80516,6.447,1.26432,0.36876000000000003,1.317,4.9248,1.4364,5.13,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-11-05 21:30:00,5.85216,1.70688,6.096,1.34016,0.39088,1.396,4.5120000000000005,1.316,4.7,6.96,2.03,7.25,6.96,2.03,7.25
2019-11-05 22:00:00,5.69472,1.6609600000000002,5.932,1.25952,0.36736,1.312,4.4352,1.2936,4.62,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-05 22:30:00,5.34816,1.5598800000000002,5.571,1.22976,0.35868000000000005,1.2810000000000001,4.1184,1.2012,4.29,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-11-05 23:00:00,5.30304,1.54672,5.524,1.26144,0.36792,1.314,4.0416,1.1788,4.21,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-05 23:30:00,5.2176,1.5218,5.435,1.2528000000000001,0.3654,1.305,3.9648,1.1564,4.13,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-06 00:00:00,5.19264,1.51452,5.409,1.21824,0.35532,1.2690000000000001,3.9744,1.1592,4.14,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-06 00:30:00,5.34144,1.5579200000000002,5.564,1.18464,0.34552000000000005,1.234,4.1568,1.2124,4.33,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-06 01:00:00,5.4432,1.5876000000000001,5.67,1.152,0.336,1.2,4.2912,1.2516,4.47,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-06 01:30:00,5.42112,1.5811600000000001,5.647,1.15872,0.33796000000000004,1.207,4.2624,1.2432,4.44,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-06 02:00:00,5.568,1.624,5.8,1.1808,0.34440000000000004,1.23,4.3872,1.2796,4.57,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-06 02:30:00,5.66592,1.65256,5.902,1.18272,0.34496000000000004,1.232,4.4832,1.3076,4.67,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-06 03:00:00,5.4144,1.5792000000000002,5.64,1.1616,0.3388,1.21,4.2528,1.2404,4.43,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-06 03:30:00,5.45376,1.59068,5.681,1.16256,0.33908000000000005,1.211,4.2912,1.2516,4.47,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-06 04:00:00,5.37792,1.5685600000000002,5.602,1.18272,0.34496000000000004,1.232,4.1952,1.2236,4.37,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-06 04:30:00,5.35872,1.56296,5.582,1.19232,0.34776,1.242,4.1664,1.2152,4.34,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-06 05:00:00,5.2608,1.5344,5.48,1.2,0.35000000000000003,1.25,4.0608,1.1844000000000001,4.23,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-06 05:30:00,5.4624,1.5932,5.69,1.1904,0.3472,1.24,4.272,1.246,4.45,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-06 06:00:00,5.73792,1.6735600000000002,5.977,1.16832,0.34076,1.217,4.5696,1.3328,4.76,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-06 06:30:00,6.15072,1.7939600000000002,6.407,1.16832,0.34076,1.217,4.9824,1.4532,5.19,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-06 07:00:00,6.3148800000000005,1.84184,6.578,1.18848,0.34664,1.238,5.1264,1.4952,5.34,6.5952,1.9236,6.87,6.5952,1.9236,6.87
