Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 07:30:00,6.48096,1.8902800000000002,6.751,1.15296,0.33628,1.201,5.328,1.554,5.55,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-11-06 08:00:00,6.47136,1.88748,6.741,1.06656,0.31108,1.111,5.4048,1.5764,5.63,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-11-06 08:30:00,6.3936,1.8648,6.66,1.0848,0.3164,1.13,5.3088,1.5484,5.53,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-06 09:00:00,6.21408,1.81244,6.473,1.04928,0.30604000000000003,1.093,5.1648,1.5064000000000002,5.38,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-11-06 09:30:00,5.87232,1.71276,6.117,1.11072,0.32396,1.157,4.7616,1.3888,4.96,7.296,2.128,7.6,7.296,2.128,7.6
2019-11-06 10:00:00,4.33248,1.26364,4.513,1.10688,0.32284,1.153,3.2256,0.9408000000000001,3.36,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2019-11-06 10:30:00,3.7728,1.1004,3.93,1.0752,0.3136,1.12,2.6976,0.7868,2.81,9.4368,2.7524,9.83,9.4368,2.7524,9.83
2019-11-06 11:00:00,3.56352,1.03936,3.7119999999999997,1.03872,0.30296,1.082,2.5248,0.7364,2.63,9.6864,2.8252,10.09,9.6864,2.8252,10.09
2019-11-06 11:30:00,4.16928,1.21604,4.343,1.03968,0.30324,1.083,3.1296,0.9128000000000001,3.26,9.216,2.688,9.6,9.216,2.688,9.6
2019-11-06 12:00:00,4.22304,1.23172,4.399,1.05504,0.30772000000000005,1.099,3.168,0.924,3.3,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2019-11-06 12:30:00,4.39008,1.28044,4.573,1.03968,0.30324,1.083,3.3504,0.9772000000000001,3.49,9.0048,2.6264000000000003,9.38,9.0048,2.6264000000000003,9.38
2019-11-06 13:00:00,5.94048,1.73264,6.188,1.13088,0.32984,1.178,4.8096,1.4028,5.01,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-11-06 13:30:00,6.18528,1.80404,6.443,1.05888,0.30884,1.103,5.1264,1.4952,5.34,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-06 14:00:00,6.21792,1.81356,6.477,1.03392,0.30156000000000005,1.077,5.184,1.512,5.4,6.96,2.03,7.25,6.96,2.03,7.25
2019-11-06 14:30:00,6.2352,1.8186,6.495,1.0416,0.3038,1.085,5.1936,1.5148000000000001,5.41,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-11-06 15:00:00,6.09408,1.77744,6.348,1.03488,0.30184,1.078,5.0592,1.4756,5.27,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2019-11-06 15:30:00,5.97984,1.7441200000000001,6.229,1.03584,0.30212,1.079,4.944,1.442,5.15,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-06 16:00:00,6.0864,1.7752,6.34,1.0368,0.3024,1.08,5.0496,1.4727999999999999,5.26,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-06 16:30:00,6.40032,1.8667600000000002,6.667,1.04352,0.30436,1.087,5.3568,1.5624,5.58,7.248,2.114,7.55,7.248,2.114,7.55
2019-11-06 17:00:00,6.66048,1.94264,6.938,1.04448,0.30464,1.088,5.616,1.638,5.85,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-06 17:30:00,7.1088000000000005,2.0734,7.405,1.0608,0.3094,1.105,6.048,1.764,6.3,7.872,2.296,8.2,7.872,2.296,8.2
2019-11-06 18:00:00,7.04352,2.05436,7.337,1.05312,0.30716000000000004,1.097,5.9904,1.7472,6.24,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-11-06 18:30:00,6.62784,1.9331200000000002,6.904,1.05984,0.30912,1.104,5.568,1.624,5.8,8.016,2.338,8.35,8.016,2.338,8.35
2019-11-06 19:00:00,6.68736,1.9504800000000002,6.966,1.08096,0.31528,1.126,5.6064,1.6352,5.84,7.776,2.268,8.1,7.776,2.268,8.1
2019-11-06 19:30:00,6.43008,1.8754400000000002,6.698,1.08288,0.31584,1.1280000000000001,5.3472,1.5596,5.57,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-11-06 20:00:00,6.36288,1.8558400000000002,6.628,1.03488,0.30184,1.078,5.328,1.554,5.55,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-11-06 20:30:00,6.24576,1.8216800000000002,6.506,1.04256,0.30408,1.086,5.2032,1.5176,5.42,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-11-06 21:00:00,5.9712,1.7416,6.22,1.0464,0.3052,1.09,4.9248,1.4364,5.13,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-11-06 21:30:00,5.7648,1.6814,6.005,1.0224,0.2982,1.065,4.7424,1.3832,4.94,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-11-06 22:00:00,5.39328,1.57304,5.618,1.05408,0.30744000000000005,1.098,4.3392,1.2656,4.52,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-06 22:30:00,5.304,1.5470000000000002,5.525,1.0416,0.3038,1.085,4.2624,1.2432,4.44,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-06 23:00:00,4.97472,1.45096,5.182,1.02912,0.30016000000000004,1.072,3.9455999999999998,1.1508,4.11,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-06 23:30:00,4.91136,1.43248,5.116,1.03296,0.30128000000000005,1.076,3.8784,1.1312,4.04,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-07 00:00:00,4.65696,1.3582800000000002,4.851,1.03776,0.30268,1.081,3.6192,1.0556,3.77,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-11-07 00:30:00,4.70496,1.37228,4.901,1.04736,0.30548000000000003,1.091,3.6576,1.0668,3.81,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-07 01:00:00,4.8768,1.4224,5.08,1.0368,0.3024,1.08,3.84,1.12,4.0,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-07 01:30:00,5.10624,1.48932,5.319,1.03584,0.30212,1.079,4.0704,1.1872,4.24,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-07 02:00:00,5.02368,1.46524,5.233,1.02048,0.29764,1.063,4.0032,1.1676,4.17,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-07 02:30:00,5.02848,1.46664,5.238,1.02528,0.29904000000000003,1.068,4.0032,1.1676,4.17,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-07 03:00:00,5.13024,1.49632,5.344,1.01184,0.29512000000000005,1.054,4.1184,1.2012,4.29,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-07 03:30:00,5.14176,1.4996800000000001,5.356,1.02336,0.29848,1.066,4.1184,1.2012,4.29,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-07 04:00:00,4.97088,1.44984,5.178,1.01568,0.29624,1.058,3.9552,1.1536,4.12,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-07 04:30:00,4.968,1.449,5.175,1.0416,0.3038,1.085,3.9264,1.1452,4.09,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-07 05:00:00,4.78368,1.39524,4.983,1.04928,0.30604000000000003,1.093,3.7344,1.0892,3.89,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-07 05:30:00,4.96128,1.44704,5.168,1.04448,0.30464,1.088,3.9168000000000003,1.1424,4.08,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-07 06:00:00,4.94112,1.44116,5.147,1.02432,0.29876,1.067,3.9168000000000003,1.1424,4.08,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-07 06:30:00,5.66784,1.65312,5.904,1.00224,0.29232,1.044,4.6656,1.3608,4.86,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-07 07:00:00,6.40224,1.86732,6.6690000000000005,0.98784,0.28812000000000004,1.029,5.4144,1.5792000000000002,5.64,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-07 07:30:00,6.54528,1.90904,6.818,0.9868800000000001,0.28784000000000004,1.028,5.5584,1.6212,5.79,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-11-07 08:00:00,6.2496,1.8228,6.51,0.9888,0.2884,1.03,5.2608,1.5344,5.48,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-11-07 08:30:00,5.92896,1.7292800000000002,6.176,1.00416,0.29288000000000003,1.046,4.9248,1.4364,5.13,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-11-07 09:00:00,5.83776,1.70268,6.081,1.04736,0.30548000000000003,1.091,4.7904,1.3972,4.99,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-11-07 09:30:00,5.9232,1.7276,6.17,1.0464,0.3052,1.09,4.8768,1.4224,5.08,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-11-07 10:00:00,5.92512,1.72816,6.172,1.08672,0.31696,1.1320000000000001,4.8384,1.4112,5.04,7.056,2.058,7.35,7.056,2.058,7.35
2019-11-07 10:30:00,5.73024,1.6713200000000001,5.969,1.11264,0.32452000000000003,1.159,4.6176,1.3468,4.8100000000000005,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-11-07 11:00:00,5.31744,1.55092,5.539,1.07424,0.31332000000000004,1.119,4.2432,1.2376,4.42,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-11-07 11:30:00,4.94592,1.44256,5.152,1.11552,0.32536000000000004,1.162,3.8304,1.1172,3.99,7.68,2.24,8.0,7.68,2.24,8.0
2019-11-07 12:00:00,4.90656,1.4310800000000001,5.111,1.0953600000000001,0.31948000000000004,1.141,3.8112,1.1116,3.9699999999999998,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-07 12:30:00,5.5296,1.6128,5.76,1.0944,0.31920000000000004,1.1400000000000001,4.4352,1.2936,4.62,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-11-07 13:00:00,5.01408,1.46244,5.223,1.11648,0.32564000000000004,1.163,3.8976,1.1368,4.06,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-11-07 13:30:00,5.2118400000000005,1.52012,5.429,1.10304,0.32172,1.149,4.1088000000000005,1.1984,4.28,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-11-07 14:00:00,5.03808,1.46944,5.248,1.0924800000000001,0.31864000000000003,1.138,3.9455999999999998,1.1508,4.11,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-11-07 14:30:00,5.08896,1.48428,5.301,1.12416,0.32788,1.171,3.9648,1.1564,4.13,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-07 15:00:00,5.3856,1.5708,5.61,1.0944,0.31920000000000004,1.1400000000000001,4.2912,1.2516,4.47,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-11-07 15:30:00,5.62176,1.63968,5.856,1.05216,0.30688000000000004,1.096,4.5696,1.3328,4.76,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-11-07 16:00:00,5.53152,1.6133600000000001,5.7620000000000005,1.12512,0.32816,1.172,4.4064,1.2852000000000001,4.59,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-11-07 16:30:00,5.9904,1.7472,6.24,1.152,0.336,1.2,4.8384,1.4112,5.04,7.2,2.1,7.5,7.2,2.1,7.5
2019-11-07 17:00:00,6.42912,1.8751600000000002,6.697,1.14912,0.33516,1.197,5.28,1.54,5.5,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-07 17:30:00,6.75264,1.9695200000000002,7.034,1.13664,0.33152000000000004,1.184,5.616,1.638,5.85,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-07 18:00:00,6.76704,1.9737200000000001,7.049,1.17024,0.34132,1.219,5.5968,1.6324,5.83,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-11-07 18:30:00,6.27264,1.82952,6.534,1.16544,0.33992000000000006,1.214,5.1072,1.4896,5.32,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-11-07 19:00:00,6.02208,1.75644,6.273,1.16448,0.33964000000000005,1.213,4.8576,1.4168,5.06,8.064,2.352,8.4,8.064,2.352,8.4
2019-11-07 19:30:00,5.84832,1.7057600000000002,6.092,1.13472,0.33096000000000003,1.182,4.7136,1.3748,4.91,7.824,2.282,8.15,7.824,2.282,8.15
2019-11-07 20:00:00,5.92896,1.7292800000000002,6.176,1.14816,0.33488,1.196,4.7808,1.3944,4.98,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-11-07 20:30:00,6.24384,1.82112,6.504,1.15584,0.33712000000000003,1.204,5.088,1.484,5.3,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-07 21:00:00,6.0,1.75,6.25,1.1424,0.3332,1.19,4.8576,1.4168,5.06,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-07 21:30:00,5.81088,1.6948400000000001,6.053,1.12608,0.32844,1.173,4.6848,1.3664,4.88,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-11-07 22:00:00,5.75232,1.6777600000000001,5.992,1.08672,0.31696,1.1320000000000001,4.6656,1.3608,4.86,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-11-07 22:30:00,5.63904,1.64472,5.874,1.05024,0.30632000000000004,1.094,4.5888,1.3384,4.78,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-07 23:00:00,5.49792,1.60356,5.727,1.00512,0.29316000000000003,1.047,4.4928,1.3104,4.68,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-11-07 23:30:00,5.16,1.505,5.375,1.0224,0.2982,1.065,4.1376,1.2068,4.31,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-08 00:00:00,5.16288,1.50584,5.378,1.08288,0.31584,1.1280000000000001,4.08,1.19,4.25,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-08 00:30:00,5.20128,1.5170400000000002,5.418,1.07328,0.31304000000000004,1.118,4.128,1.204,4.3,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-08 01:00:00,5.29632,1.5447600000000001,5.517,1.03392,0.30156000000000005,1.077,4.2624,1.2432,4.44,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-08 01:30:00,5.23488,1.52684,5.453,0.9916800000000001,0.28924,1.033,4.2432,1.2376,4.42,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-08 02:00:00,5.17824,1.51032,5.394,0.9926400000000001,0.28952,1.034,4.1856,1.2208,4.36,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-08 02:30:00,5.30592,1.54756,5.527,1.06272,0.30996,1.107,4.2432,1.2376,4.42,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-08 03:00:00,5.30016,1.54588,5.521,1.0953600000000001,0.31948000000000004,1.141,4.2048,1.2264,4.38,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-08 03:30:00,5.35776,1.56268,5.5809999999999995,1.02816,0.29988000000000004,1.071,4.3296,1.2628,4.51,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-08 04:00:00,5.33952,1.55736,5.562,1.00992,0.29456000000000004,1.052,4.3296,1.2628,4.51,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-08 04:30:00,5.36064,1.56352,5.584,1.09824,0.32032000000000005,1.1440000000000001,4.2624,1.2432,4.44,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-08 05:00:00,5.42016,1.58088,5.646,1.08096,0.31528,1.126,4.3392,1.2656,4.52,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-08 05:30:00,5.6975999999999996,1.6618,5.9350000000000005,1.08,0.315,1.125,4.6176,1.3468,4.8100000000000005,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-08 06:00:00,5.88384,1.71612,6.129,1.07424,0.31332000000000004,1.119,4.8096,1.4028,5.01,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-08 06:30:00,5.58528,1.62904,5.818,1.22688,0.35784000000000005,1.278,4.3584,1.2711999999999999,4.54,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-11-08 07:00:00,5.2828800000000005,1.5408400000000002,5.503,1.28928,0.37604000000000004,1.343,3.9936,1.1648,4.16,7.68,2.24,8.0,7.68,2.24,8.0
2019-11-08 07:30:00,6.0,1.75,6.25,1.1616,0.3388,1.21,4.8384,1.4112,5.04,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-08 08:00:00,6.27456,1.8300800000000002,6.536,1.04256,0.30408,1.086,5.232,1.526,5.45,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-08 08:30:00,6.16128,1.79704,6.418,1.02528,0.29904000000000003,1.068,5.136,1.498,5.35,7.104,2.072,7.4,7.104,2.072,7.4
2019-11-08 09:00:00,6.02592,1.75756,6.277,1.21632,0.35476,1.267,4.8096,1.4028,5.01,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-08 09:30:00,5.80704,1.69372,6.049,0.80544,0.23492000000000002,0.839,5.0016,1.4588,5.21,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-08 10:00:00,5.472,1.596,5.7,0.3456,0.1008,0.36,5.1264,1.4952,5.34,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2019-11-08 10:30:00,5.87328,1.71304,6.118,0.23808,0.06944,0.248,5.6352,1.6436000000000002,5.87,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-08 11:00:00,4.70592,1.37256,4.902,0.32832,0.09576000000000001,0.342,4.3776,1.2768,4.5600000000000005,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-11-08 11:30:00,4.5888,1.3384,4.78,0.4224,0.1232,0.44,4.1664,1.2152,4.34,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2019-11-08 12:00:00,4.73184,1.38012,4.929,0.41184000000000004,0.12012,0.429,4.32,1.26,4.5,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-11-08 12:30:00,4.4832,1.3076,4.67,0.4032,0.11760000000000001,0.42,4.08,1.19,4.25,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2019-11-08 13:00:00,4.84992,1.41456,5.052,0.37632000000000004,0.10976000000000001,0.392,4.4736,1.3048,4.66,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-08 13:30:00,4.55136,1.32748,4.741,0.45216000000000006,0.13188,0.47100000000000003,4.0992,1.1956,4.27,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-11-08 14:00:00,5.4,1.5750000000000002,5.625,1.3008,0.3794,1.355,4.0992,1.1956,4.27,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-11-08 14:30:00,5.78112,1.68616,6.022,1.19232,0.34776,1.242,4.5888,1.3384,4.78,6.768,1.974,7.05,6.768,1.974,7.05
2019-11-08 15:00:00,5.90208,1.72144,6.148,1.17888,0.34384000000000003,1.228,4.7232,1.3776,4.92,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-11-08 15:30:00,5.9424,1.7332,6.19,1.0944,0.31920000000000004,1.1400000000000001,4.848,1.4140000000000001,5.05,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-11-08 16:00:00,5.52768,1.61224,5.758,1.13088,0.32984,1.178,4.3968,1.2824,4.58,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-11-08 16:30:00,5.64096,1.64528,5.876,1.17696,0.34328000000000003,1.226,4.464,1.302,4.65,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-11-08 17:00:00,6.0576,1.7668,6.31,1.2192,0.3556,1.27,4.8384,1.4112,5.04,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-11-08 17:30:00,6.40416,1.86788,6.671,1.12416,0.32788,1.171,5.28,1.54,5.5,8.4,2.45,8.75,8.4,2.45,8.75
2019-11-08 18:00:00,6.16992,1.79956,6.427,1.09152,0.31836000000000003,1.137,5.0784,1.4812,5.29,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-11-08 18:30:00,6.23616,1.81888,6.496,1.13856,0.33208000000000004,1.186,5.0976,1.4868000000000001,5.31,8.064,2.352,8.4,8.064,2.352,8.4
2019-11-08 19:00:00,5.94528,1.73404,6.193,1.1932800000000001,0.34804,1.2429999999999999,4.752,1.3860000000000001,4.95,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-11-08 19:30:00,5.67264,1.6545200000000002,5.909,1.17984,0.34412000000000004,1.229,4.4928,1.3104,4.68,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-11-08 20:00:00,5.616,1.638,5.85,1.1616,0.3388,1.21,4.4544,1.2992,4.64,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-11-08 20:30:00,5.69952,1.66236,5.937,1.08192,0.31556,1.127,4.6176,1.3468,4.8100000000000005,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-11-08 21:00:00,5.33952,1.55736,5.562,1.03872,0.30296,1.082,4.3008,1.2544,4.48,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-11-08 21:30:00,4.97184,1.45012,5.179,1.10304,0.32172,1.149,3.8688000000000002,1.1284,4.03,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-08 22:00:00,4.81632,1.40476,5.017,1.15872,0.33796000000000004,1.207,3.6576,1.0668,3.81,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-08 22:30:00,4.60512,1.3431600000000001,4.797,1.14912,0.33516,1.197,3.456,1.008,3.6,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-08 23:00:00,4.3584,1.2711999999999999,4.54,1.1424,0.3332,1.19,3.216,0.9380000000000001,3.35,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-08 23:30:00,4.04064,1.17852,4.209,1.10304,0.32172,1.149,2.9376,0.8568,3.06,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-09 00:00:00,4.03008,1.17544,4.198,1.13088,0.32984,1.178,2.8992,0.8456,3.02,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-09 00:30:00,3.9993600000000002,1.16648,4.166,1.12896,0.32928,1.176,2.8704,0.8372,2.99,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-09 01:00:00,3.9648,1.1564,4.13,1.1616,0.3388,1.21,2.8032,0.8176,2.92,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-09 01:30:00,4.05888,1.18384,4.228,1.11168,0.32424000000000003,1.158,2.9472,0.8596,3.07,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-09 02:00:00,3.96768,1.15724,4.133,1.05888,0.30884,1.103,2.9088000000000003,0.8484,3.03,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-09 02:30:00,4.11552,1.20036,4.287,1.12032,0.32676000000000005,1.167,2.9952,0.8736,3.12,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-09 03:00:00,4.1568,1.2124,4.33,1.1424,0.3332,1.19,3.0144,0.8792000000000001,3.14,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-09 03:30:00,4.01376,1.17068,4.181,1.11456,0.32508000000000004,1.161,2.8992,0.8456,3.02,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-11-09 04:00:00,4.02048,1.17264,4.188,1.08288,0.31584,1.1280000000000001,2.9376,0.8568,3.06,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-11-09 04:30:00,4.0128,1.1703999999999999,4.18,1.0752,0.3136,1.12,2.9376,0.8568,3.06,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-09 05:00:00,3.9532800000000003,1.15304,4.118,1.00608,0.29344000000000003,1.048,2.9472,0.8596,3.07,4.272,1.246,4.45,4.272,1.246,4.45
2019-11-09 05:30:00,4.10016,1.19588,4.271,1.04736,0.30548000000000003,1.091,3.0528,0.8904000000000001,3.18,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-11-09 06:00:00,4.23264,1.23452,4.409,1.07424,0.31332000000000004,1.119,3.1584,0.9212,3.29,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-09 06:30:00,4.57824,1.33532,4.769,1.07424,0.31332000000000004,1.119,3.504,1.022,3.65,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-11-09 07:00:00,4.66944,1.36192,4.864,1.06944,0.31192000000000003,1.114,3.6,1.05,3.75,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-09 07:30:00,4.90656,1.4310800000000001,5.111,1.03776,0.30268,1.081,3.8688000000000002,1.1284,4.03,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-09 08:00:00,4.9152000000000005,1.4336,5.12,1.008,0.294,1.05,3.9072,1.1396,4.07,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-09 08:30:00,4.83456,1.41008,5.036,1.07136,0.31248000000000004,1.116,3.7632,1.0976,3.92,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-11-09 09:00:00,4.59264,1.33952,4.784,1.06944,0.31192000000000003,1.114,3.5232,1.0276,3.67,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-09 09:30:00,4.4016,1.2838,4.585,1.08,0.315,1.125,3.3216,0.9688,3.46,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-09 10:00:00,5.07648,1.48064,5.288,1.0924800000000001,0.31864000000000003,1.138,3.984,1.162,4.15,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-09 10:30:00,5.54592,1.61756,5.777,1.10112,0.32116,1.147,4.4448,1.2964,4.63,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-11-09 11:00:00,5.98656,1.74608,6.236,1.11936,0.32648000000000005,1.166,4.8672,1.4196,5.07,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-11-09 11:30:00,5.92032,1.72676,6.167,1.09152,0.31836000000000003,1.137,4.8288,1.4084,5.03,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-11-09 12:00:00,4.57728,1.33504,4.768,1.07328,0.31304000000000004,1.118,3.504,1.022,3.65,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-09 12:30:00,4.7020800000000005,1.37144,4.898,1.08288,0.31584,1.1280000000000001,3.6192,1.0556,3.77,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-09 13:00:00,4.55808,1.32944,4.748,1.12128,0.32704000000000005,1.168,3.4368,1.0024,3.58,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-09 13:30:00,4.50624,1.31432,4.694,1.10784,0.32312,1.154,3.3984,0.9912000000000001,3.54,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-09 14:00:00,4.62432,1.34876,4.817,1.12032,0.32676000000000005,1.167,3.504,1.022,3.65,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-09 14:30:00,4.58496,1.33728,4.776,1.14816,0.33488,1.196,3.4368,1.0024,3.58,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-09 15:00:00,4.73856,1.38208,4.936,1.08096,0.31528,1.126,3.6576,1.0668,3.81,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-09 15:30:00,4.4016,1.2838,4.585,1.0224,0.2982,1.065,3.3792,0.9856,3.52,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-09 16:00:00,4.34784,1.2681200000000001,4.529,1.04544,0.30492,1.089,3.3024,0.9632000000000001,3.44,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-11-09 16:30:00,4.47936,1.30648,4.666,1.11936,0.32648000000000005,1.166,3.36,0.98,3.5,6.24,1.82,6.5,6.24,1.82,6.5
2019-11-09 17:00:00,4.92288,1.43584,5.128,1.15008,0.33544,1.198,3.7728,1.1004,3.93,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-09 17:30:00,5.328,1.554,5.55,1.1712,0.3416,1.22,4.1568,1.2124,4.33,6.72,1.96,7.0,6.72,1.96,7.0
2019-11-09 18:00:00,5.5248,1.6114000000000002,5.755,1.1472,0.3346,1.195,4.3776,1.2768,4.5600000000000005,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-11-09 18:30:00,5.28768,1.54224,5.508,1.15008,0.33544,1.198,4.1376,1.2068,4.31,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-11-09 19:00:00,4.8768,1.4224,5.08,1.152,0.336,1.2,3.7248,1.0864,3.88,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-11-09 19:30:00,4.58208,1.33644,4.773,1.11648,0.32564000000000004,1.163,3.4656000000000002,1.0108,3.61,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-09 20:00:00,4.50528,1.31404,4.693,1.21248,0.35364,1.263,3.2928,0.9604,3.43,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-09 20:30:00,4.34784,1.2681200000000001,4.529,1.26624,0.36932000000000004,1.319,3.0816,0.8988,3.21,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-09 21:00:00,4.1088000000000005,1.1984,4.28,1.2864,0.37520000000000003,1.34,2.8224,0.8232,2.94,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-11-09 21:30:00,3.47904,1.01472,3.624,1.30944,0.38192000000000004,1.3639999999999999,2.1696,0.6328,2.26,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-09 22:00:00,3.29184,0.9601200000000001,3.429,1.23744,0.36092,1.289,2.0544000000000002,0.5992000000000001,2.14,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-09 22:30:00,3.33792,0.9735600000000001,3.477,1.27392,0.37156000000000006,1.327,2.064,0.602,2.15,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-09 23:00:00,3.35328,0.9780400000000001,3.493,1.27008,0.37044000000000005,1.323,2.0832,0.6076,2.17,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-09 23:30:00,3.17952,0.9273600000000001,3.312,1.23072,0.35896000000000006,1.282,1.9488,0.5684,2.03,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-10 00:00:00,2.97408,0.8674400000000001,3.098,1.25568,0.36624,1.308,1.7184,0.5012,1.79,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-10 00:30:00,3.14496,0.9172800000000001,3.276,1.2825600000000001,0.37408,1.336,1.8624,0.5432,1.94,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-10 01:00:00,3.13056,0.9130800000000001,3.261,1.23936,0.36148,1.291,1.8912,0.5516,1.97,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-10 01:30:00,3.06624,0.8943200000000001,3.194,1.17504,0.34272,1.224,1.8912,0.5516,1.97,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-10 02:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.18944,0.34692,1.239,2.064,0.602,2.15,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-10 02:30:00,3.26688,0.9528400000000001,3.403,1.27008,0.37044000000000005,1.323,1.9968,0.5824,2.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-10 03:00:00,3.16704,0.9237200000000001,3.299,1.31424,0.38332000000000005,1.369,1.8528,0.5404,1.9300000000000002,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-10 03:30:00,2.952,0.861,3.075,1.2144,0.3542,1.2650000000000001,1.7376,0.5068,1.81,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-10 04:00:00,2.74752,0.8013600000000001,2.862,1.24992,0.36456000000000005,1.302,1.4976,0.4368,1.56,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-10 04:30:00,2.9856,0.8708,3.11,1.2768,0.3724,1.33,1.7088,0.4984,1.78,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-10 05:00:00,2.98272,0.8699600000000001,3.107,1.25472,0.36596,1.307,1.728,0.504,1.8,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-10 05:30:00,2.85792,0.8335600000000001,2.977,1.25472,0.36596,1.307,1.6032000000000002,0.4676,1.67,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-10 06:00:00,2.86272,0.83496,2.982,1.25952,0.36736,1.312,1.6032000000000002,0.4676,1.67,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-10 06:30:00,3.14304,0.9167200000000001,3.274,1.24224,0.36232000000000003,1.294,1.9008,0.5544,1.98,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-10 07:00:00,3.57504,1.04272,3.724,1.2230400000000001,0.35672000000000004,1.274,2.352,0.686,2.45,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-10 07:30:00,4.32672,1.26196,4.507,1.19712,0.34916,1.2469999999999999,3.1296,0.9128000000000001,3.26,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-11-10 08:00:00,4.39104,1.28072,4.574,1.13664,0.33152000000000004,1.184,3.2544,0.9492,3.39,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-10 08:30:00,4.5168,1.3174000000000001,4.705,1.1472,0.3346,1.195,3.3696,0.9828,3.51,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-10 09:00:00,4.7472,1.3846,4.945,1.1088,0.3234,1.155,3.6384,1.0612,3.79,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-10 09:30:00,4.97952,1.45236,5.187,1.21632,0.35476,1.267,3.7632,1.0976,3.92,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-10 10:00:00,4.5830400000000004,1.3367200000000001,4.774,1.29024,0.37632000000000004,1.344,3.2928,0.9604,3.43,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-10 10:30:00,4.5120000000000005,1.316,4.7,1.2288000000000001,0.3584,1.28,3.2832,0.9576,3.42,6.0,1.75,6.25,6.0,1.75,6.25
2019-11-10 11:00:00,4.31808,1.2594400000000001,4.498,1.25568,0.36624,1.308,3.0624,0.8932,3.19,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-10 11:30:00,4.36128,1.27204,4.543,1.21248,0.35364,1.263,3.1488,0.9184,3.2800000000000002,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-10 12:00:00,4.8086400000000005,1.40252,5.009,1.17024,0.34132,1.219,3.6384,1.0612,3.79,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-10 12:30:00,4.61184,1.34512,4.804,1.2230400000000001,0.35672000000000004,1.274,3.3888,0.9884000000000001,3.5300000000000002,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-10 13:00:00,4.5648,1.3314,4.755,1.2048,0.3514,1.255,3.36,0.98,3.5,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-10 13:30:00,4.70112,1.3711600000000002,4.897,1.16832,0.34076,1.217,3.5328,1.0304,3.68,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-10 14:00:00,4.89696,1.42828,5.101,1.11456,0.32508000000000004,1.161,3.7824,1.1032,3.94,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-10 14:30:00,5.04864,1.47252,5.259,1.10304,0.32172,1.149,3.9455999999999998,1.1508,4.11,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-10 15:00:00,5.21376,1.52068,5.431,1.07616,0.31388000000000005,1.121,4.1376,1.2068,4.31,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-10 15:30:00,5.0064,1.4602,5.215,1.0704,0.31220000000000003,1.115,3.936,1.148,4.1,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-10 16:00:00,5.4192,1.5806,5.645,1.0704,0.31220000000000003,1.115,4.3488,1.2684,4.53,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-11-10 16:30:00,5.712,1.666,5.95,1.0752,0.3136,1.12,4.6368,1.3524,4.83,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-10 17:00:00,5.9952000000000005,1.7486000000000002,6.245,1.0032,0.2926,1.045,4.992,1.456,5.2,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-11-10 17:30:00,6.17568,1.80124,6.433,0.9916800000000001,0.28924,1.033,5.184,1.512,5.4,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-11-10 18:00:00,6.16224,1.79732,6.419,1.05504,0.30772000000000005,1.099,5.1072,1.4896,5.32,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-10 18:30:00,5.87424,1.71332,6.119,1.07424,0.31332000000000004,1.119,4.8,1.4,5.0,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-10 19:00:00,5.78304,1.6867200000000002,6.024,1.08864,0.31752,1.134,4.6944,1.3692,4.89,6.24,1.82,6.5,6.24,1.82,6.5
2019-11-10 19:30:00,5.61216,1.6368800000000001,5.846,1.08096,0.31528,1.126,4.5312,1.3216,4.72,6.192,1.806,6.45,6.192,1.806,6.45
2019-11-10 20:00:00,5.58912,1.63016,5.822,1.07712,0.31416000000000005,1.1219999999999999,4.5120000000000005,1.316,4.7,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-10 20:30:00,5.48736,1.6004800000000001,5.716,1.08096,0.31528,1.126,4.4064,1.2852000000000001,4.59,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-11-10 21:00:00,4.97088,1.44984,5.178,1.11168,0.32424000000000003,1.158,3.8592,1.1256,4.02,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-10 21:30:00,4.68384,1.36612,4.879,1.10304,0.32172,1.149,3.5808,1.0444,3.73,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-10 22:00:00,4.51104,1.31572,4.699,1.1222400000000001,0.32732,1.169,3.3888,0.9884000000000001,3.5300000000000002,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-10 22:30:00,4.85376,1.41568,5.056,1.10976,0.32368,1.156,3.7439999999999998,1.092,3.9,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-10 23:00:00,4.96992,1.44956,5.177,1.12032,0.32676000000000005,1.167,3.8496,1.1228,4.01,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-10 23:30:00,4.8768,1.4224,5.08,1.104,0.322,1.15,3.7728,1.1004,3.93,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-11 00:00:00,4.8672,1.4196,5.07,1.1328,0.3304,1.18,3.7344,1.0892,3.89,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-11 00:30:00,4.89984,1.4291200000000002,5.104,1.13664,0.33152000000000004,1.184,3.7632,1.0976,3.92,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-11 01:00:00,4.9987200000000005,1.45796,5.207,1.14912,0.33516,1.197,3.8496,1.1228,4.01,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-11 01:30:00,4.896,1.428,5.1,1.1616,0.3388,1.21,3.7344,1.0892,3.89,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-11 02:00:00,3.68448,1.07464,3.838,0.8236800000000001,0.24024,0.858,2.8608000000000002,0.8344,2.98,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-11 02:30:00,3.40128,0.99204,3.543,1.16448,0.33964000000000005,1.213,2.2368,0.6524,2.33,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-11 03:00:00,3.69888,1.07884,3.8529999999999998,1.24128,0.36204000000000003,1.293,2.4576000000000002,0.7168,2.56,5.472,1.596,5.7,5.472,1.596,5.7
2019-11-11 03:30:00,3.87552,1.13036,4.037,1.23552,0.36036,1.287,2.64,0.77,2.75,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-11 04:00:00,3.74016,1.09088,3.896,1.23456,0.36008,1.286,2.5056000000000003,0.7308,2.61,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-11 04:30:00,3.8688000000000002,1.1284,4.03,1.2768,0.3724,1.33,2.592,0.756,2.7,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-11 05:00:00,4.38336,1.27848,4.566,1.21536,0.35448,1.266,3.168,0.924,3.3,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-11 05:30:00,4.51584,1.31712,4.704,1.25184,0.36512000000000006,1.304,3.2640000000000002,0.9520000000000001,3.4,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-11 06:00:00,4.6176,1.3468,4.8100000000000005,1.2576,0.3668,1.31,3.36,0.98,3.5,6.0,1.75,6.25,6.0,1.75,6.25
2019-11-11 06:30:00,4.56192,1.33056,4.752,1.4131200000000002,0.41216,1.472,3.1488,0.9184,3.2800000000000002,7.152,2.086,7.45,7.152,2.086,7.45
2019-11-11 07:00:00,4.38528,1.27904,4.568,1.46688,0.42784000000000005,1.528,2.9184,0.8512000000000001,3.04,8.016,2.338,8.35,8.016,2.338,8.35
2019-11-11 07:30:00,4.79616,1.3988800000000001,4.996,1.47456,0.43008,1.536,3.3216,0.9688,3.46,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2019-11-11 08:00:00,4.80576,1.40168,5.006,1.3977600000000001,0.40768000000000004,1.456,3.408,0.994,3.55,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-11-11 08:30:00,4.9987200000000005,1.45796,5.207,1.33152,0.38836000000000004,1.387,3.6672000000000002,1.0696,3.8200000000000003,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-11-11 09:00:00,5.2368,1.5274,5.455,1.3104,0.38220000000000004,1.365,3.9264,1.1452,4.09,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-11-11 09:30:00,5.44992,1.58956,5.677,1.22592,0.35756000000000004,1.2770000000000001,4.224,1.232,4.4,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-11-11 10:00:00,5.1744,1.5091999999999999,5.39,1.2288000000000001,0.3584,1.28,3.9455999999999998,1.1508,4.11,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-11-11 10:30:00,4.72512,1.37816,4.922,1.33632,0.38976000000000005,1.392,3.3888,0.9884000000000001,3.5300000000000002,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2019-11-11 11:00:00,4.56096,1.3302800000000001,4.751,1.39296,0.40628000000000003,1.451,3.168,0.924,3.3,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-11-11 11:30:00,4.41984,1.28912,4.604,1.35744,0.39592000000000005,1.4140000000000001,3.0624,0.8932,3.19,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-11-11 12:00:00,4.6512,1.3566,4.845,1.5024000000000002,0.43820000000000003,1.565,3.1488,0.9184,3.2800000000000002,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2019-11-11 12:30:00,4.74432,1.38376,4.942,1.5667200000000001,0.45696000000000003,1.6320000000000001,3.1776,0.9268000000000001,3.31,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-11-11 13:00:00,4.60992,1.34456,4.802,1.52832,0.44576000000000005,1.592,3.0816,0.8988,3.21,8.352,2.436,8.7,8.352,2.436,8.7
2019-11-11 13:30:00,4.24416,1.23788,4.421,1.5561600000000002,0.45388000000000006,1.621,2.688,0.784,2.8,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-11-11 14:00:00,4.36032,1.27176,4.542,1.52832,0.44576000000000005,1.592,2.832,0.8260000000000001,2.95,9.0624,2.6432,9.44,9.0624,2.6432,9.44
2019-11-11 14:30:00,4.7712,1.3916,4.97,1.4208,0.41440000000000005,1.48,3.3504,0.9772000000000001,3.49,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2019-11-11 15:00:00,4.52736,1.32048,4.716,1.49376,0.43568,1.556,3.0336,0.8848,3.16,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2019-11-11 15:30:00,4.83552,1.41036,5.037,1.34112,0.39116,1.397,3.4944,1.0192,3.64,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-11-11 16:00:00,5.01024,1.4613200000000002,5.219,1.42944,0.41692,1.4889999999999999,3.5808,1.0444,3.73,8.88,2.59,9.25,8.88,2.59,9.25
2019-11-11 16:30:00,5.26176,1.53468,5.481,1.42176,0.41468000000000005,1.4809999999999999,3.84,1.12,4.0,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2019-11-11 17:00:00,5.58816,1.62988,5.821,1.33536,0.38948000000000005,1.391,4.2528,1.2404,4.43,9.5424,2.7832,9.94,9.5424,2.7832,9.94
2019-11-11 17:30:00,5.87328,1.71304,6.118,1.4188800000000001,0.41384000000000004,1.478,4.4544,1.2992,4.64,9.648,2.814,10.05,9.648,2.814,10.05
2019-11-11 18:00:00,5.96928,1.74104,6.218,1.32288,0.38584,1.3780000000000001,4.6464,1.3552,4.84,9.7248,2.8364000000000003,10.13,9.7248,2.8364000000000003,10.13
2019-11-11 18:30:00,5.7926400000000005,1.68952,6.034,1.36704,0.39872,1.424,4.4256,1.2908,4.61,9.5232,2.7776,9.92,9.5232,2.7776,9.92
2019-11-11 19:00:00,5.82048,1.69764,6.063,1.29888,0.37884,1.353,4.5216,1.3188,4.71,9.2736,2.7048,9.66,9.2736,2.7048,9.66
2019-11-11 19:30:00,5.77536,1.6844800000000002,6.016,1.37856,0.40208000000000005,1.436,4.3968,1.2824,4.58,9.1584,2.6712,9.54,9.1584,2.6712,9.54
2019-11-11 20:00:00,5.4096,1.5777999999999999,5.635,1.4256,0.4158,1.4849999999999999,3.984,1.162,4.15,9.216,2.688,9.6,9.216,2.688,9.6
2019-11-11 20:30:00,5.39232,1.5727600000000002,5.617,1.34112,0.39116,1.397,4.0512,1.1816,4.22,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2019-11-11 21:00:00,5.27136,1.53748,5.491,1.37376,0.40068000000000004,1.431,3.8976,1.1368,4.06,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2019-11-11 21:30:00,5.51904,1.60972,5.749,1.36224,0.39732,1.419,4.1568,1.2124,4.33,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-11 22:00:00,5.28864,1.5425200000000001,5.509,1.24704,0.36372000000000004,1.299,4.0416,1.1788,4.21,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-11-11 22:30:00,4.70112,1.3711600000000002,4.897,1.28352,0.37436,1.337,3.4176,0.9968,3.56,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-11-11 23:00:00,4.45536,1.29948,4.641,1.31616,0.38388000000000005,1.371,3.1392,0.9156000000000001,3.27,7.056,2.058,7.35,7.056,2.058,7.35
2019-11-11 23:30:00,4.43424,1.29332,4.619,1.27584,0.37212,1.329,3.1584,0.9212,3.29,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-12 00:00:00,4.1184,1.2012,4.29,1.2671999999999999,0.36960000000000004,1.32,2.8512,0.8316,2.9699999999999998,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-12 00:30:00,4.62336,1.34848,4.816,1.34016,0.39088,1.396,3.2832,0.9576,3.42,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-11-12 01:00:00,4.93152,1.43836,5.1370000000000005,1.30272,0.37996,1.357,3.6288,1.0584,3.7800000000000002,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-12 01:30:00,5.04768,1.47224,5.258,1.3420800000000002,0.39144,1.3980000000000001,3.7056,1.0808,3.86,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-12 02:00:00,4.90848,1.43164,5.113,1.33728,0.39004000000000005,1.393,3.5712,1.0416,3.7199999999999998,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-11-12 02:30:00,4.74144,1.38292,4.939,1.3238400000000001,0.38612,1.379,3.4176,0.9968,3.56,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-12 03:00:00,4.6032,1.3426,4.795,1.2816,0.3738,1.335,3.3216,0.9688,3.46,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-12 03:30:00,4.63584,1.35212,4.829,1.27584,0.37212,1.329,3.36,0.98,3.5,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-12 04:00:00,4.61088,1.34484,4.803,1.28928,0.37604000000000004,1.343,3.3216,0.9688,3.46,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-12 04:30:00,4.5312,1.3216,4.72,1.3152,0.3836,1.37,3.216,0.9380000000000001,3.35,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-11-12 05:00:00,4.24032,1.23676,4.417,1.29312,0.37716000000000005,1.347,2.9472,0.8596,3.07,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-11-12 05:30:00,3.96,1.155,4.125,1.3679999999999999,0.399,1.425,2.592,0.756,2.7,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-12 06:00:00,3.83616,1.11888,3.996,1.3977600000000001,0.40768000000000004,1.456,2.4384,0.7112,2.54,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-12 06:30:00,3.9696,1.1578,4.135,1.464,0.427,1.525,2.5056000000000003,0.7308,2.61,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-11-12 07:00:00,4.33536,1.26448,4.516,1.36896,0.39928,1.426,2.9664,0.8652000000000001,3.09,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-12 07:30:00,4.87872,1.42296,5.082,1.3651200000000001,0.39816,1.422,3.5136000000000003,1.0248,3.66,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-11-12 08:00:00,4.89312,1.42716,5.097,1.39872,0.40796000000000004,1.457,3.4944,1.0192,3.64,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-12 08:30:00,4.60704,1.34372,4.799,1.45824,0.42532000000000003,1.5190000000000001,3.1488,0.9184,3.2800000000000002,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-11-12 09:00:00,4.3776,1.2768,4.5600000000000005,1.4784000000000002,0.4312,1.54,2.8992,0.8456,3.02,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-11-12 09:30:00,4.05216,1.18188,4.221,1.51776,0.44268,1.581,2.5343999999999998,0.7392000000000001,2.64,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2019-11-12 10:00:00,4.1424,1.2082,4.315,1.4928,0.4354,1.5550000000000002,2.6496,0.7728,2.76,8.64,2.52,9.0,8.64,2.52,9.0
2019-11-12 10:30:00,4.02624,1.17432,4.194,1.48224,0.43232000000000004,1.544,2.544,0.742,2.65,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2019-11-12 11:00:00,4.27392,1.2465600000000001,4.452,1.52832,0.44576000000000005,1.592,2.7456,0.8008000000000001,2.86,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2019-11-12 11:30:00,4.16448,1.21464,4.338,1.47648,0.43064,1.538,2.688,0.784,2.8,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2019-11-12 12:00:00,4.20192,1.22556,4.377,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.7359999999999998,0.798,2.85,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2019-11-12 12:30:00,3.7276800000000003,1.08724,3.883,1.47168,0.42924,1.533,2.2560000000000002,0.658,2.35,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2019-11-12 13:00:00,3.84,1.12,4.0,1.44,0.42,1.5,2.4,0.7000000000000001,2.5,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2019-11-12 13:30:00,4.21728,1.23004,4.393,1.42368,0.41524000000000005,1.483,2.7936,0.8148000000000001,2.91,8.352,2.436,8.7,8.352,2.436,8.7
2019-11-12 14:00:00,4.09536,1.19448,4.266,1.38816,0.40488,1.446,2.7072000000000003,0.7896000000000001,2.8200000000000003,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-11-12 14:30:00,4.57152,1.33336,4.7620000000000005,1.42272,0.41496000000000005,1.482,3.1488,0.9184,3.2800000000000002,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-11-12 15:00:00,4.56576,1.33168,4.756,1.3977600000000001,0.40768000000000004,1.456,3.168,0.924,3.3,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-12 15:30:00,4.9104,1.4322,5.115,1.3104,0.38220000000000004,1.365,3.6,1.05,3.75,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-11-12 16:00:00,5.2118400000000005,1.52012,5.429,1.25664,0.36652,1.309,3.9552,1.1536,4.12,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2019-11-12 16:30:00,5.3856,1.5708,5.61,1.2768,0.3724,1.33,4.1088000000000005,1.1984,4.28,8.256,2.408,8.6,8.256,2.408,8.6
2019-11-12 17:00:00,5.496,1.603,5.725,1.272,0.371,1.325,4.224,1.232,4.4,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-11-12 17:30:00,5.9472000000000005,1.7346,6.195,1.3008,0.3794,1.355,4.6464,1.3552,4.84,8.736,2.548,9.1,8.736,2.548,9.1
2019-11-12 18:00:00,5.83584,1.70212,6.079,1.38144,0.40292000000000006,1.439,4.4544,1.2992,4.64,9.024,2.632,9.4,9.024,2.632,9.4
2019-11-12 18:30:00,5.68224,1.65732,5.9190000000000005,1.30464,0.38052,1.359,4.3776,1.2768,4.5600000000000005,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-11-12 19:00:00,5.40096,1.57528,5.626,1.26336,0.36848000000000003,1.316,4.1376,1.2068,4.31,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-11-12 19:30:00,5.25696,1.53328,5.476,1.27296,0.37128000000000005,1.326,3.984,1.162,4.15,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-12 20:00:00,5.43072,1.58396,5.657,1.32192,0.38556,1.377,4.1088000000000005,1.1984,4.28,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-11-12 20:30:00,4.97664,1.45152,5.184,1.30944,0.38192000000000004,1.3639999999999999,3.6672000000000002,1.0696,3.8200000000000003,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-11-12 21:00:00,4.6992,1.3706,4.895,1.2816,0.3738,1.335,3.4176,0.9968,3.56,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-11-12 21:30:00,4.58592,1.33756,4.777,1.35072,0.39396000000000003,1.407,3.2352,0.9436,3.37,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-11-12 22:00:00,4.51392,1.31656,4.702,1.29792,0.37856,1.3519999999999999,3.216,0.9380000000000001,3.35,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-11-12 22:30:00,4.272,1.246,4.45,1.2671999999999999,0.36960000000000004,1.32,3.0048,0.8764000000000001,3.13,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-12 23:00:00,4.20192,1.22556,4.377,1.22592,0.35756000000000004,1.2770000000000001,2.976,0.868,3.1,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-11-12 23:30:00,4.1232,1.2026,4.295,1.1280000000000001,0.329,1.175,2.9952,0.8736,3.12,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-13 00:00:00,4.04448,1.17964,4.213,1.08768,0.31724,1.133,2.9568000000000003,0.8624,3.08,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-13 00:30:00,4.20096,1.22528,4.376,1.1961600000000001,0.34888,1.246,3.0048,0.8764000000000001,3.13,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-13 01:00:00,4.28736,1.25048,4.466,1.23456,0.36008,1.286,3.0528,0.8904000000000001,3.18,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-13 01:30:00,4.46208,1.30144,4.648,1.18848,0.34664,1.238,3.2736,0.9548000000000001,3.41,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-13 02:00:00,4.59744,1.3409200000000001,4.789,1.14144,0.33292000000000005,1.189,3.456,1.008,3.6,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-13 02:30:00,4.56096,1.3302800000000001,4.751,1.07616,0.31388000000000005,1.121,3.4848,1.0164,3.63,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-13 03:00:00,4.61184,1.34512,4.804,1.12704,0.32872,1.174,3.4848,1.0164,3.63,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-13 03:30:00,4.72224,1.37732,4.9190000000000005,1.1222400000000001,0.32732,1.169,3.6,1.05,3.75,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-13 04:00:00,4.69056,1.36808,4.886,1.10976,0.32368,1.156,3.5808,1.0444,3.73,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-13 04:30:00,4.26624,1.24432,4.444,1.16544,0.33992000000000006,1.214,3.1008,0.9044000000000001,3.23,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-13 05:00:00,4.3872,1.2796,4.57,1.1328,0.3304,1.18,3.2544,0.9492,3.39,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-13 05:30:00,4.3728,1.2754,4.555,1.1568,0.33740000000000003,1.205,3.216,0.9380000000000001,3.35,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-13 06:00:00,4.5648,1.3314,4.755,1.1472,0.3346,1.195,3.4176,0.9968,3.56,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-13 06:30:00,4.9536,1.4448,5.16,1.1424,0.3332,1.19,3.8112,1.1116,3.9699999999999998,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-13 07:00:00,5.61888,1.63884,5.853,1.11648,0.32564000000000004,1.163,4.5024,1.3132000000000001,4.69,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-13 07:30:00,5.68896,1.65928,5.926,1.10016,0.32088,1.146,4.5888,1.3384,4.78,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-11-13 08:00:00,5.42304,1.58172,5.649,1.10304,0.32172,1.149,4.32,1.26,4.5,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-11-13 08:30:00,5.35776,1.56268,5.5809999999999995,1.11456,0.32508000000000004,1.161,4.2432,1.2376,4.42,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-13 09:00:00,5.0976,1.4868000000000001,5.31,1.0944,0.31920000000000004,1.1400000000000001,4.0032,1.1676,4.17,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-13 09:30:00,4.8096,1.4028,5.01,0.24,0.07,0.25,4.5696,1.3328,4.76,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-13 10:00:00,4.608,1.344,4.8,0.24,0.07,0.25,4.368,1.274,4.55,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-13 10:30:00,4.45728,1.30004,4.643,0.27168000000000003,0.07924,0.28300000000000003,4.1856,1.2208,4.36,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-11-13 11:00:00,4.29024,1.25132,4.469,0.27744,0.08092,0.289,4.0128,1.1703999999999999,4.18,6.816,1.988,7.1,6.816,1.988,7.1
2019-11-13 11:30:00,4.4496,1.2978,4.635,0.2736,0.07980000000000001,0.28500000000000003,4.176,1.218,4.35,6.8064,1.9852,7.09,6.8064,1.9852,7.09
