Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-13 12:00:00,4.4448,1.2964,4.63,0.28800000000000003,0.084,0.30000000000000004,4.1568,1.2124,4.33,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-13 12:30:00,4.90176,1.42968,5.106,0.51456,0.15008000000000002,0.536,4.3872,1.2796,4.57,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-11-13 13:00:00,5.27904,1.53972,5.499,0.5270400000000001,0.15372000000000002,0.549,4.752,1.3860000000000001,4.95,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-11-13 13:30:00,5.33088,1.55484,5.553,1.11648,0.32564000000000004,1.163,4.2144,1.2292,4.39,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-13 14:00:00,5.29248,1.54364,5.513,1.07808,0.31444000000000005,1.123,4.2144,1.2292,4.39,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-13 14:30:00,4.88832,1.42576,5.092,1.09632,0.31976000000000004,1.142,3.792,1.106,3.95,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-13 15:00:00,4.90848,1.43164,5.113,1.13568,0.33124000000000003,1.183,3.7728,1.1004,3.93,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-13 15:30:00,5.15232,1.50276,5.367,1.14912,0.33516,1.197,4.0032,1.1676,4.17,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-13 16:00:00,5.39136,1.57248,5.616,1.07136,0.31248000000000004,1.116,4.32,1.26,4.5,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-13 16:30:00,5.62464,1.64052,5.859,1.02624,0.29932000000000003,1.069,4.5984,1.3412,4.79,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-13 17:00:00,6.0048,1.7514,6.255,1.1184,0.3262,1.165,4.8864,1.4252,5.09,7.296,2.128,7.6,7.296,2.128,7.6
2019-11-13 17:30:00,6.36288,1.8558400000000002,6.628,1.10208,0.32144,1.148,5.2608,1.5344,5.48,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-13 18:00:00,6.58176,1.91968,6.856,1.10976,0.32368,1.156,5.472,1.596,5.7,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-11-13 18:30:00,6.39648,1.86564,6.663,1.10688,0.32284,1.153,5.2896,1.5428000000000002,5.51,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-11-13 19:00:00,6.19776,1.80768,6.456,1.12896,0.32928,1.176,5.0688,1.4784000000000002,5.28,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-13 19:30:00,5.74752,1.67636,5.987,1.14912,0.33516,1.197,4.5984,1.3412,4.79,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-13 20:00:00,5.34912,1.56016,5.572,1.12512,0.32816,1.172,4.224,1.232,4.4,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-13 20:30:00,5.42976,1.5836800000000002,5.656,1.1961600000000001,0.34888,1.246,4.2336,1.2348,4.41,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-11-13 21:00:00,5.1216,1.4938,5.335,1.1856,0.3458,1.235,3.936,1.148,4.1,7.68,2.24,8.0,7.68,2.24,8.0
2019-11-13 21:30:00,4.6896,1.3678,4.885,1.2144,0.3542,1.2650000000000001,3.4752,1.0136,3.62,7.296,2.128,7.6,7.296,2.128,7.6
2019-11-13 22:00:00,4.47456,1.30508,4.661,1.23936,0.36148,1.291,3.2352,0.9436,3.37,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-11-13 22:30:00,4.58688,1.33784,4.7780000000000005,1.19808,0.34944000000000003,1.248,3.3888,0.9884000000000001,3.5300000000000002,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-11-13 23:00:00,4.54176,1.32468,4.731,1.21056,0.35308,1.2610000000000001,3.3312,0.9716,3.47,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-13 23:30:00,4.6992,1.3706,4.895,1.1952,0.3486,1.245,3.504,1.022,3.65,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-14 00:00:00,4.5504,1.3272,4.74,1.2096,0.3528,1.26,3.3407999999999998,0.9744,3.48,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-14 00:30:00,4.43424,1.29332,4.619,1.16064,0.33852000000000004,1.209,3.2736,0.9548000000000001,3.41,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-14 01:00:00,4.6272,1.3496000000000001,4.82,1.1712,0.3416,1.22,3.456,1.008,3.6,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-14 01:30:00,4.64064,1.35352,4.834,1.25184,0.36512000000000006,1.304,3.3888,0.9884000000000001,3.5300000000000002,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-11-14 02:00:00,4.50048,1.31264,4.688,1.27488,0.37184,1.328,3.2256,0.9408000000000001,3.36,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-14 02:30:00,4.4496,1.2978,4.635,1.3296000000000001,0.38780000000000003,1.385,3.12,0.91,3.25,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-11-14 03:00:00,4.26912,1.24516,4.447,1.32192,0.38556,1.377,2.9472,0.8596,3.07,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-11-14 03:30:00,4.18656,1.22108,4.361,1.23936,0.36148,1.291,2.9472,0.8596,3.07,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-11-14 04:00:00,4.056,1.183,4.225,1.224,0.357,1.275,2.832,0.8260000000000001,2.95,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-11-14 04:30:00,3.94848,1.15164,4.113,1.35648,0.39564000000000005,1.413,2.592,0.756,2.7,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-11-14 05:00:00,3.88032,1.13176,4.042,1.35552,0.39536000000000004,1.412,2.5248,0.7364,2.63,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-11-14 05:30:00,3.7968,1.1074,3.955,1.3584,0.3962,1.415,2.4384,0.7112,2.54,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-11-14 06:00:00,4.08672,1.19196,4.257,1.3891200000000001,0.40516,1.447,2.6976,0.7868,2.81,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-11-14 06:30:00,4.704,1.3719999999999999,4.9,1.3824,0.4032,1.44,3.3216,0.9688,3.46,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-11-14 07:00:00,4.91424,1.4333200000000001,5.119,1.35264,0.39452000000000004,1.409,3.5616,1.0388,3.71,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-11-14 07:30:00,4.73664,1.38152,4.934,1.33824,0.39032000000000006,1.3940000000000001,3.3984,0.9912000000000001,3.54,8.688,2.534,9.05,8.688,2.534,9.05
2019-11-14 08:00:00,4.84512,1.41316,5.047,1.28352,0.37436,1.337,3.5616,1.0388,3.71,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2019-11-14 08:30:00,4.89792,1.42856,5.102,1.2883200000000001,0.37576000000000004,1.342,3.6096,1.0528,3.76,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2019-11-14 09:00:00,5.04864,1.47252,5.259,1.29504,0.37772000000000006,1.349,3.7536,1.0948,3.91,8.4,2.45,8.75,8.4,2.45,8.75
2019-11-14 09:30:00,5.2828800000000005,1.5408400000000002,5.503,1.28928,0.37604000000000004,1.343,3.9936,1.1648,4.16,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2019-11-14 10:00:00,5.36544,1.56492,5.589,1.27584,0.37212,1.329,4.0896,1.1928,4.26,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-11-14 10:30:00,5.9664,1.7402000000000002,6.215,1.1376,0.33180000000000004,1.185,4.8288,1.4084,5.03,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-11-14 11:00:00,5.952,1.736,6.2,1.056,0.308,1.1,4.896,1.428,5.1,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-11-14 11:30:00,6.12192,1.78556,6.377,1.13952,0.33236000000000004,1.187,4.9824,1.4532,5.19,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-11-14 12:00:00,6.27456,1.8300800000000002,6.536,1.10016,0.32088,1.146,5.1744,1.5091999999999999,5.39,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-11-14 12:30:00,6.44736,1.88048,6.716,1.07136,0.31248000000000004,1.116,5.376,1.568,5.6,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-11-14 13:00:00,6.3504,1.8522,6.615,1.0704,0.31220000000000003,1.115,5.28,1.54,5.5,7.152,2.086,7.45,7.152,2.086,7.45
2019-11-14 13:30:00,6.02304,1.75672,6.274,1.01184,0.29512000000000005,1.054,5.0112,1.4616,5.22,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-14 14:00:00,5.97984,1.7441200000000001,6.229,1.04544,0.30492,1.089,4.9344,1.4392,5.14,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-11-14 14:30:00,6.1104,1.7822,6.365,1.0896,0.3178,1.135,5.0208,1.4644,5.23,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-11-14 15:00:00,6.0,1.75,6.25,1.0944,0.31920000000000004,1.1400000000000001,4.9056,1.4308,5.11,7.152,2.086,7.45,7.152,2.086,7.45
2019-11-14 15:30:00,6.1728,1.8004,6.43,1.0752,0.3136,1.12,5.0976,1.4868000000000001,5.31,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-11-14 16:00:00,6.29664,1.8365200000000002,6.559,1.11264,0.32452000000000003,1.159,5.184,1.512,5.4,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-11-14 16:30:00,6.51072,1.8989600000000002,6.782,1.08672,0.31696,1.1320000000000001,5.424,1.5819999999999999,5.65,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-11-14 17:00:00,6.93984,2.02412,7.229,1.01664,0.29652,1.059,5.9232,1.7276,6.17,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-14 17:30:00,7.13088,2.07984,7.428,1.03488,0.30184,1.078,6.096,1.778,6.35,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-11-14 18:00:00,7.1376,2.0818,7.435,1.1088,0.3234,1.155,6.0288,1.7584,6.28,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-11-14 18:30:00,6.95808,2.02944,7.248,1.12128,0.32704000000000005,1.168,5.8368,1.7024,6.08,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2019-11-14 19:00:00,6.95328,2.02804,7.243,1.11648,0.32564000000000004,1.163,5.8368,1.7024,6.08,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-14 19:30:00,6.7968,1.9824000000000002,7.08,1.104,0.322,1.15,5.6928,1.6604,5.93,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-11-14 20:00:00,6.55776,1.91268,6.831,1.03776,0.30268,1.081,5.52,1.6099999999999999,5.75,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-11-14 20:30:00,6.50784,1.89812,6.779,1.02624,0.29932000000000003,1.069,5.4816,1.5988,5.71,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-11-14 21:00:00,6.42816,1.87488,6.696,1.10976,0.32368,1.156,5.3184000000000005,1.5512000000000001,5.54,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-11-14 21:30:00,6.34272,1.84996,6.607,1.10112,0.32116,1.147,5.2416,1.5288,5.46,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-11-14 22:00:00,6.02592,1.75756,6.277,1.10112,0.32116,1.147,4.9248,1.4364,5.13,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-11-14 22:30:00,5.83296,1.7012800000000001,6.076,1.10976,0.32368,1.156,4.7232,1.3776,4.92,6.192,1.806,6.45,6.192,1.806,6.45
2019-11-14 23:00:00,5.72256,1.6690800000000001,5.961,1.10496,0.32228,1.151,4.6176,1.3468,4.8100000000000005,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-14 23:30:00,5.44224,1.58732,5.6690000000000005,1.10304,0.32172,1.149,4.3392,1.2656,4.52,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-15 00:00:00,5.28192,1.5405600000000002,5.502,1.03872,0.30296,1.082,4.2432,1.2376,4.42,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-15 00:30:00,5.22624,1.52432,5.444,1.05984,0.30912,1.104,4.1664,1.2152,4.34,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-15 01:00:00,5.33184,1.55512,5.554,1.12704,0.32872,1.174,4.2048,1.2264,4.38,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-15 01:30:00,5.41344,1.57892,5.639,1.14144,0.33292000000000005,1.189,4.272,1.246,4.45,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-15 02:00:00,5.67552,1.65536,5.912,1.15392,0.33656,1.202,4.5216,1.3188,4.71,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-15 02:30:00,5.69664,1.66152,5.934,1.06944,0.31192000000000003,1.114,4.6272,1.3496000000000001,4.82,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-11-15 03:00:00,5.5968,1.6324,5.83,1.0944,0.31920000000000004,1.1400000000000001,4.5024,1.3132000000000001,4.69,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-15 03:30:00,5.5968,1.6324,5.83,1.1904,0.3472,1.24,4.4064,1.2852000000000001,4.59,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-15 04:00:00,5.5392,1.6156000000000001,5.77,1.1808,0.34440000000000004,1.23,4.3584,1.2711999999999999,4.54,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-11-15 04:30:00,5.47104,1.59572,5.699,1.17024,0.34132,1.219,4.3008,1.2544,4.48,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-15 05:00:00,5.34432,1.55876,5.567,1.1875200000000001,0.34636,1.237,4.1568,1.2124,4.33,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-15 05:30:00,5.19456,1.5150800000000002,5.411,1.14336,0.33348000000000005,1.191,4.0512,1.1816,4.22,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-15 06:00:00,5.15232,1.50276,5.367,1.10112,0.32116,1.147,4.0512,1.1816,4.22,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-15 06:30:00,5.45664,1.59152,5.684,1.16544,0.33992000000000006,1.214,4.2912,1.2516,4.47,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-11-15 07:00:00,5.68128,1.65704,5.918,1.20768,0.35224000000000005,1.258,4.4736,1.3048,4.66,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-11-15 07:30:00,5.7312,1.6716000000000002,5.97,1.2192,0.3556,1.27,4.5120000000000005,1.316,4.7,7.872,2.296,8.2,7.872,2.296,8.2
2019-11-15 08:00:00,5.77248,1.68364,6.013,1.18368,0.34524000000000005,1.233,4.5888,1.3384,4.78,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2019-11-15 08:30:00,5.90304,1.72172,6.149,1.1222400000000001,0.32732,1.169,4.7808,1.3944,4.98,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-11-15 09:00:00,5.6985600000000005,1.66208,5.936,1.16736,0.34048,1.216,4.5312,1.3216,4.72,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-11-15 09:30:00,5.64288,1.6458400000000002,5.878,1.25568,0.36624,1.308,4.3872,1.2796,4.57,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-11-15 10:00:00,5.64768,1.64724,5.883,1.24128,0.36204000000000003,1.293,4.4064,1.2852000000000001,4.59,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2019-11-15 10:30:00,5.58816,1.62988,5.821,1.21056,0.35308,1.2610000000000001,4.3776,1.2768,4.5600000000000005,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-11-15 11:00:00,5.62368,1.64024,5.858,1.16928,0.34104,1.218,4.4544,1.2992,4.64,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-11-15 11:30:00,5.67552,1.65536,5.912,1.15392,0.33656,1.202,4.5216,1.3188,4.71,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-11-15 12:00:00,5.73504,1.67272,5.974,1.13664,0.33152000000000004,1.184,4.5984,1.3412,4.79,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-11-15 12:30:00,5.51136,1.60748,5.741,1.19136,0.34748,1.241,4.32,1.26,4.5,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-11-15 13:00:00,4.96704,1.44872,5.174,1.2230400000000001,0.35672000000000004,1.274,3.7439999999999998,1.092,3.9,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-11-15 13:30:00,5.448,1.589,5.675,1.2528000000000001,0.3654,1.305,4.1952,1.2236,4.37,8.448,2.464,8.8,8.448,2.464,8.8
2019-11-15 14:00:00,5.15616,1.50388,5.371,1.27776,0.37268,1.331,3.8784,1.1312,4.04,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-11-15 14:30:00,5.07456,1.48008,5.286,1.29216,0.37688000000000005,1.346,3.7824,1.1032,3.94,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2019-11-15 15:00:00,4.92672,1.43696,5.132,1.19232,0.34776,1.242,3.7344,1.0892,3.89,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2019-11-15 15:30:00,4.74528,1.3840400000000002,4.943,1.37568,0.40124000000000004,1.433,3.3696,0.9828,3.51,9.2736,2.7048,9.66,9.2736,2.7048,9.66
2019-11-15 16:00:00,4.71552,1.3753600000000001,4.912,1.38432,0.40376,1.442,3.3312,0.9716,3.47,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2019-11-15 16:30:00,5.07072,1.47896,5.282,1.2883200000000001,0.37576000000000004,1.342,3.7824,1.1032,3.94,9.1584,2.6712,9.54,9.1584,2.6712,9.54
2019-11-15 17:00:00,5.19936,1.51648,5.416,1.29216,0.37688000000000005,1.346,3.9072,1.1396,4.07,9.6576,2.8168,10.06,9.6576,2.8168,10.06
2019-11-15 17:30:00,5.5824,1.6282,5.815,1.3008,0.3794,1.355,4.2816,1.2488000000000001,4.46,9.4368,2.7524,9.83,9.4368,2.7524,9.83
2019-11-15 18:00:00,5.47104,1.59572,5.699,1.41024,0.41132,1.469,4.0608,1.1844000000000001,4.23,9.3984,2.7412,9.79,9.3984,2.7412,9.79
2019-11-15 18:30:00,5.15616,1.50388,5.371,1.31616,0.38388000000000005,1.371,3.84,1.12,4.0,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2019-11-15 19:00:00,5.11584,1.4921200000000001,5.329,1.36224,0.39732,1.419,3.7536,1.0948,3.91,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-11-15 19:30:00,4.62816,1.34988,4.821,1.32576,0.38668,1.381,3.3024,0.9632000000000001,3.44,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-11-15 20:00:00,4.46976,1.30368,4.656,1.25376,0.36568,1.306,3.216,0.9380000000000001,3.35,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-11-15 20:30:00,4.6032,1.3426,4.795,1.1856,0.3458,1.235,3.4176,0.9968,3.56,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-15 21:00:00,4.84032,1.4117600000000001,5.042,1.24992,0.36456000000000005,1.302,3.5904,1.0472,3.74,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-11-15 21:30:00,4.48704,1.30872,4.674,1.28064,0.37352,1.334,3.2064,0.9352,3.34,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-11-15 22:00:00,4.2624,1.2432,4.44,1.1904,0.3472,1.24,3.072,0.896,3.2,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-11-15 22:30:00,4.04832,1.18076,4.217,1.17792,0.34356000000000003,1.227,2.8704,0.8372,2.99,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-15 23:00:00,3.97056,1.15808,4.136,1.12896,0.32928,1.176,2.8416,0.8288000000000001,2.96,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-15 23:30:00,3.97728,1.16004,4.143,1.12608,0.32844,1.173,2.8512,0.8316,2.9699999999999998,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-16 00:00:00,3.59136,1.04748,3.741,1.08576,0.31668,1.131,2.5056000000000003,0.7308,2.61,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-16 00:30:00,3.61632,1.05476,3.767,1.05312,0.30716000000000004,1.097,2.5632,0.7476,2.67,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-16 01:00:00,3.7776,1.1018,3.935,1.1280000000000001,0.329,1.175,2.6496,0.7728,2.76,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-16 01:30:00,4.01184,1.17012,4.179,1.10304,0.32172,1.149,2.9088000000000003,0.8484,3.03,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-16 02:00:00,3.9878400000000003,1.16312,4.154,1.09824,0.32032000000000005,1.1440000000000001,2.8896,0.8428,3.01,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-11-16 02:30:00,3.94272,1.14996,4.107,1.07232,0.31276000000000004,1.117,2.8704,0.8372,2.99,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-16 03:00:00,3.73536,1.08948,3.891,1.03776,0.30268,1.081,2.6976,0.7868,2.81,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-16 03:30:00,3.8582400000000003,1.12532,4.019,1.10304,0.32172,1.149,2.7552,0.8036000000000001,2.87,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-11-16 04:00:00,3.79968,1.10824,3.958,1.10208,0.32144,1.148,2.6976,0.7868,2.81,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-16 04:30:00,3.64224,1.06232,3.794,1.08864,0.31752,1.134,2.5536,0.7448,2.66,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-11-16 05:00:00,3.56448,1.03964,3.713,1.03008,0.30044000000000004,1.073,2.5343999999999998,0.7392000000000001,2.64,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-11-16 05:30:00,3.51552,1.02536,3.662,1.00032,0.29176,1.042,2.5152,0.7336,2.62,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-11-16 06:00:00,3.7248,1.0864,3.88,1.0752,0.3136,1.12,2.6496,0.7728,2.76,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-16 06:30:00,3.96672,1.15696,4.132,1.07712,0.31416000000000005,1.1219999999999999,2.8896,0.8428,3.01,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-16 07:00:00,4.15872,1.21296,4.332,1.07712,0.31416000000000005,1.1219999999999999,3.0816,0.8988,3.21,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-11-16 07:30:00,4.16544,1.21492,4.339,1.06464,0.31052,1.109,3.1008,0.9044000000000001,3.23,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-11-16 08:00:00,4.61472,1.34596,4.807,0.9955200000000001,0.29036,1.037,3.6192,1.0556,3.77,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-16 08:30:00,5.12928,1.49604,5.343,1.03008,0.30044000000000004,1.073,4.0992,1.1956,4.27,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-16 09:00:00,4.45248,1.29864,4.638,1.07328,0.31304000000000004,1.118,3.3792,0.9856,3.52,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-16 09:30:00,4.5936,1.3397999999999999,4.785,1.0704,0.31220000000000003,1.115,3.5232,1.0276,3.67,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-16 10:00:00,4.40256,1.2840799999999999,4.586,1.07136,0.31248000000000004,1.116,3.3312,0.9716,3.47,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-16 10:30:00,4.51968,1.31824,4.708,1.10208,0.32144,1.148,3.4176,0.9968,3.56,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-11-16 11:00:00,3.8745600000000002,1.13008,4.036,1.14816,0.33488,1.196,2.7264,0.7952,2.84,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-16 11:30:00,3.27072,0.95396,3.407,1.11072,0.32396,1.157,2.16,0.63,2.25,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-16 12:00:00,3.7488,1.0934,3.9050000000000002,1.08,0.315,1.125,2.6688,0.7784000000000001,2.7800000000000002,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-16 12:30:00,3.4176,0.9968,3.56,1.0752,0.3136,1.12,2.3424,0.6832,2.44,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-16 13:00:00,2.9136,0.8498,3.035,1.1472,0.3346,1.195,1.7664,0.5152,1.8399999999999999,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-16 13:30:00,3.10656,0.9060800000000001,3.236,1.1577600000000001,0.33768000000000004,1.206,1.9488,0.5684,2.03,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-16 14:00:00,3.3264,0.9702000000000001,3.465,1.1376,0.33180000000000004,1.185,2.1888,0.6384000000000001,2.2800000000000002,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-16 14:30:00,3.5971200000000003,1.04916,3.747,1.10112,0.32116,1.147,2.496,0.728,2.6,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-11-16 15:00:00,3.77856,1.10208,3.936,1.00416,0.29288000000000003,1.046,2.7744,0.8092,2.89,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-11-16 15:30:00,3.85248,1.12364,4.013,0.9916800000000001,0.28924,1.033,2.8608000000000002,0.8344,2.98,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-11-16 16:00:00,3.9283200000000003,1.1457600000000001,4.092,0.99072,0.28896000000000005,1.032,2.9376,0.8568,3.06,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-16 16:30:00,4.07232,1.18776,4.242,1.03872,0.30296,1.082,3.0336,0.8848,3.16,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-16 17:00:00,4.47168,1.30424,4.658,1.0924800000000001,0.31864000000000003,1.138,3.3792,0.9856,3.52,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-11-16 17:30:00,4.57536,1.33448,4.766,1.08096,0.31528,1.126,3.4944,1.0192,3.64,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-16 18:00:00,4.51008,1.31544,4.698,1.11168,0.32424000000000003,1.158,3.3984,0.9912000000000001,3.54,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-16 18:30:00,4.41888,1.28884,4.603,1.07808,0.31444000000000005,1.123,3.3407999999999998,0.9744,3.48,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-11-16 19:00:00,4.41984,1.28912,4.604,1.02144,0.29792,1.064,3.3984,0.9912000000000001,3.54,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-16 19:30:00,4.34688,1.26784,4.5280000000000005,1.11168,0.32424000000000003,1.158,3.2352,0.9436,3.37,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-16 20:00:00,3.91488,1.14184,4.078,1.12128,0.32704000000000005,1.168,2.7936,0.8148000000000001,2.91,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-16 20:30:00,4.16832,1.21576,4.342,1.10592,0.32256,1.152,3.0624,0.8932,3.19,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-16 21:00:00,3.80064,1.10852,3.959,1.08384,0.31612,1.129,2.7168,0.7924,2.83,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-16 21:30:00,3.65952,1.06736,3.8120000000000003,1.00032,0.29176,1.042,2.6592000000000002,0.7756000000000001,2.77,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-11-16 22:00:00,3.73344,1.08892,3.8890000000000002,1.07424,0.31332000000000004,1.119,2.6592000000000002,0.7756000000000001,2.77,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-16 22:30:00,3.61728,1.05504,3.768,1.08288,0.31584,1.1280000000000001,2.5343999999999998,0.7392000000000001,2.64,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-11-16 23:00:00,3.38688,0.98784,3.528,1.08288,0.31584,1.1280000000000001,2.304,0.672,2.4,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-11-16 23:30:00,3.384,0.987,3.525,1.08,0.315,1.125,2.304,0.672,2.4,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-11-17 00:00:00,3.30816,0.9648800000000001,3.446,0.9945600000000001,0.29008,1.036,2.3136,0.6748000000000001,2.41,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-17 00:30:00,3.3312,0.9716,3.47,1.0368,0.3024,1.08,2.2944,0.6692,2.39,3.456,1.008,3.6,3.456,1.008,3.6
2019-11-17 01:00:00,3.48,1.015,3.625,1.08,0.315,1.125,2.4,0.7000000000000001,2.5,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-11-17 01:30:00,3.576,1.043,3.725,1.08,0.315,1.125,2.496,0.728,2.6,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-11-17 02:00:00,3.50304,1.02172,3.649,1.07424,0.31332000000000004,1.119,2.4288,0.7084,2.5300000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-17 02:30:00,3.38496,0.98728,3.526,1.01376,0.29568,1.056,2.3712,0.6916,2.47,3.6,1.05,3.75,3.6,1.05,3.75
2019-11-17 03:00:00,3.38496,0.98728,3.526,0.9945600000000001,0.29008,1.036,2.3904,0.6972,2.49,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-11-17 03:30:00,3.33312,0.97216,3.472,1.06752,0.31136,1.112,2.2656,0.6608,2.36,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-17 04:00:00,3.36,0.98,3.5,1.0752,0.3136,1.12,2.2848,0.6664,2.38,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-17 04:30:00,3.3590400000000002,0.97972,3.499,1.07424,0.31332000000000004,1.119,2.2848,0.6664,2.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-11-17 05:00:00,3.27744,0.9559200000000001,3.414,1.05024,0.30632000000000004,1.094,2.2272,0.6496000000000001,2.32,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-11-17 05:30:00,3.30624,0.9643200000000001,3.444,0.9926400000000001,0.28952,1.034,2.3136,0.6748000000000001,2.41,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-17 06:00:00,3.34272,0.97496,3.482,1.04832,0.30576000000000003,1.092,2.2944,0.6692,2.39,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-17 06:30:00,3.38592,0.9875600000000001,3.527,1.07232,0.31276000000000004,1.117,2.3136,0.6748000000000001,2.41,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-17 07:00:00,3.4185600000000003,0.9970800000000001,3.561,1.07616,0.31388000000000005,1.121,2.3424,0.6832,2.44,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-17 07:30:00,3.62688,1.0578400000000001,3.778,1.04448,0.30464,1.088,2.5824,0.7532,2.69,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-11-17 08:00:00,3.70944,1.08192,3.864,1.01184,0.29512000000000005,1.054,2.6976,0.7868,2.81,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-11-17 08:30:00,3.7987200000000003,1.10796,3.957,0.9955200000000001,0.29036,1.037,2.8032,0.8176,2.92,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-11-17 09:00:00,4.03008,1.17544,4.198,1.07328,0.31304000000000004,1.118,2.9568000000000003,0.8624,3.08,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-11-17 09:30:00,4.0704,1.1872,4.24,1.0752,0.3136,1.12,2.9952,0.8736,3.12,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-17 10:00:00,4.1088000000000005,1.1984,4.28,1.0752,0.3136,1.12,3.0336,0.8848,3.16,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-17 10:30:00,4.1856,1.2208,4.36,1.0848,0.3164,1.13,3.1008,0.9044000000000001,3.23,4.656,1.358,4.85,4.656,1.358,4.85
2019-11-17 11:00:00,3.91776,1.14268,4.081,1.10496,0.32228,1.151,2.8128,0.8204,2.93,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-17 11:30:00,3.86688,1.12784,4.028,1.11168,0.32424000000000003,1.158,2.7552,0.8036000000000001,2.87,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-11-17 12:00:00,3.85152,1.12336,4.012,1.13472,0.33096000000000003,1.182,2.7168,0.7924,2.83,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-17 12:30:00,3.52608,1.02844,3.673,1.10688,0.32284,1.153,2.4192,0.7056,2.52,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-17 13:00:00,3.98496,1.16228,4.151,1.07616,0.31388000000000005,1.121,2.9088000000000003,0.8484,3.03,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-17 13:30:00,4.33056,1.26308,4.511,1.08576,0.31668,1.131,3.2448,0.9464,3.38,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-17 14:00:00,4.23936,1.23648,4.416,0.9945600000000001,0.29008,1.036,3.2448,0.9464,3.38,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-17 14:30:00,4.2048,1.2264,4.38,0.9984000000000001,0.2912,1.04,3.2064,0.9352,3.34,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-17 15:00:00,4.29216,1.25188,4.471,0.9993600000000001,0.29148,1.041,3.2928,0.9604,3.43,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-17 15:30:00,4.43232,1.29276,4.617,1.07232,0.31276000000000004,1.117,3.36,0.98,3.5,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-17 16:00:00,4.5504,1.3272,4.74,1.0752,0.3136,1.12,3.4752,1.0136,3.62,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-17 16:30:00,4.9507200000000005,1.4439600000000001,5.157,1.07232,0.31276000000000004,1.117,3.8784,1.1312,4.04,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-17 17:00:00,5.21664,1.5215200000000002,5.434,0.9926400000000001,0.28952,1.034,4.224,1.232,4.4,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-17 17:30:00,5.15904,1.50472,5.374,0.9926400000000001,0.28952,1.034,4.1664,1.2152,4.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-17 18:00:00,5.25024,1.53132,5.469,0.9974400000000001,0.29092,1.039,4.2528,1.2404,4.43,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-11-17 18:30:00,4.97856,1.45208,5.186,1.18656,0.34608000000000005,1.236,3.792,1.106,3.95,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-17 19:00:00,4.13184,1.20512,4.304,1.26144,0.36792,1.314,2.8704,0.8372,2.99,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-11-17 19:30:00,3.38112,0.98616,3.5220000000000002,1.22112,0.35616000000000003,1.272,2.16,0.63,2.25,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-17 20:00:00,3.31296,0.96628,3.451,1.21056,0.35308,1.2610000000000001,2.1024,0.6132000000000001,2.19,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-11-17 20:30:00,3.6796800000000003,1.07324,3.833,1.22208,0.35644000000000003,1.2730000000000001,2.4576000000000002,0.7168,2.56,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-11-17 21:00:00,3.55104,1.03572,3.699,1.20864,0.35252000000000006,1.259,2.3424,0.6832,2.44,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-11-17 21:30:00,3.58272,1.04496,3.732,1.21152,0.35336,1.262,2.3712,0.6916,2.47,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-17 22:00:00,3.56352,1.03936,3.7119999999999997,1.15392,0.33656,1.202,2.4096,0.7028,2.51,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-17 22:30:00,3.88992,1.13456,4.052,1.16352,0.33936000000000005,1.212,2.7264,0.7952,2.84,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-17 23:00:00,3.9532800000000003,1.15304,4.118,1.12128,0.32704000000000005,1.168,2.832,0.8260000000000001,2.95,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-17 23:30:00,3.83712,1.11916,3.997,1.19712,0.34916,1.2469999999999999,2.64,0.77,2.75,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-18 00:00:00,4.03872,1.1779600000000001,4.207,1.21632,0.35476,1.267,2.8224,0.8232,2.94,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-18 00:30:00,4.17024,1.21632,4.344,1.19424,0.34832,1.244,2.976,0.868,3.1,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-18 01:00:00,4.27008,1.24544,4.448,1.23648,0.36064,1.288,3.0336,0.8848,3.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-18 01:30:00,4.36896,1.27428,4.551,1.21056,0.35308,1.2610000000000001,3.1584,0.9212,3.29,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-18 02:00:00,4.30176,1.25468,4.481,1.16256,0.33908000000000005,1.211,3.1392,0.9156000000000001,3.27,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-18 02:30:00,4.33632,1.2647599999999999,4.517,1.13952,0.33236000000000004,1.187,3.1968,0.9324,3.33,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-18 03:00:00,4.51296,1.31628,4.7010000000000005,1.18176,0.34468000000000004,1.231,3.3312,0.9716,3.47,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-18 03:30:00,4.63968,1.35324,4.833,1.1932800000000001,0.34804,1.2429999999999999,3.4464,1.0052,3.59,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-18 04:00:00,4.2096,1.2278,4.385,1.176,0.343,1.225,3.0336,0.8848,3.16,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-18 04:30:00,4.95648,1.44564,5.163,1.16448,0.33964000000000005,1.213,3.792,1.106,3.95,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-18 05:00:00,5.5248,1.6114000000000002,5.755,1.1952,0.3486,1.245,4.3296,1.2628,4.51,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-18 05:30:00,5.55456,1.6200800000000002,5.786,1.20576,0.35168000000000005,1.256,4.3488,1.2684,4.53,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-11-18 06:00:00,5.59968,1.63324,5.833,1.18368,0.34524000000000005,1.233,4.416,1.288,4.6,6.864,2.002,7.15,6.864,2.002,7.15
2019-11-18 06:30:00,5.89344,1.71892,6.139,1.23744,0.36092,1.289,4.656,1.358,4.85,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-11-18 07:00:00,6.48576,1.89168,6.756,1.18656,0.34608000000000005,1.236,5.2992,1.5455999999999999,5.52,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-11-18 07:30:00,6.76512,1.97316,7.047,1.21632,0.35476,1.267,5.5488,1.6184,5.78,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-11-18 08:00:00,6.84,1.995,7.125,1.2528000000000001,0.3654,1.305,5.5872,1.6296,5.82,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-11-18 08:30:00,6.38112,1.86116,6.647,1.17792,0.34356000000000003,1.227,5.2032,1.5176,5.42,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2019-11-18 09:00:00,6.1958400000000005,1.80712,6.454,1.2230400000000001,0.35672000000000004,1.274,4.9728,1.4504000000000001,5.18,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-11-18 09:30:00,4.97376,1.45068,5.181,1.2585600000000001,0.36708,1.311,3.7152000000000003,1.0836000000000001,3.87,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-11-18 10:00:00,4.84704,1.41372,5.049,1.25664,0.36652,1.309,3.5904,1.0472,3.74,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-11-18 10:30:00,4.752,1.3860000000000001,4.95,1.2864,0.37520000000000003,1.34,3.4656000000000002,1.0108,3.61,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-11-18 11:00:00,4.72416,1.37788,4.921,1.35456,0.39508000000000004,1.411,3.3696,0.9828,3.51,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-11-18 11:30:00,4.52832,1.32076,4.717,1.29312,0.37716000000000005,1.347,3.2352,0.9436,3.37,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-18 12:00:00,4.28352,1.24936,4.462,1.38432,0.40376,1.442,2.8992,0.8456,3.02,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-11-18 12:30:00,4.48704,1.30872,4.674,1.39584,0.40712000000000004,1.454,3.0912,0.9016000000000001,3.22,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-11-18 13:00:00,4.6032,1.3426,4.795,1.43232,0.41776,1.492,3.17088,0.9248400000000001,3.303,7.38528,2.15404,7.693,7.38528,2.15404,7.693
2019-11-18 13:30:00,4.70688,1.37284,4.9030000000000005,1.34688,0.39284,1.403,3.36,0.98,3.5,7.392,2.156,7.7,7.392,2.156,7.7
2019-11-18 14:00:00,4.8624,1.4182000000000001,5.065,1.3392,0.3906,1.395,3.5232,1.0276,3.67,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-11-18 14:30:00,4.89504,1.42772,5.099,1.21824,0.35532,1.2690000000000001,3.6768,1.0724,3.83,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-11-18 15:00:00,4.9104,1.4322,5.115,1.1856,0.3458,1.235,3.7248,1.0864,3.88,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-18 15:30:00,5.01216,1.46188,5.221,1.03776,0.30268,1.081,3.9744,1.1592,4.14,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-18 16:00:00,5.59104,1.6307200000000002,5.824,1.00224,0.29232,1.044,4.5888,1.3384,4.78,7.104,2.072,7.4,7.104,2.072,7.4
2019-11-18 16:30:00,5.96736,1.74048,6.216,1.07136,0.31248000000000004,1.116,4.896,1.428,5.1,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-18 17:00:00,6.24384,1.82112,6.504,1.09824,0.32032000000000005,1.1440000000000001,5.1456,1.5008,5.36,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-18 17:30:00,6.4684800000000005,1.88664,6.7379999999999995,1.05408,0.30744000000000005,1.098,5.4144,1.5792000000000002,5.64,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-11-18 18:00:00,6.34368,1.85024,6.608,1.03488,0.30184,1.078,5.3088,1.5484,5.53,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2019-11-18 18:30:00,6.21504,1.81272,6.474,1.13664,0.33152000000000004,1.184,5.0784,1.4812,5.29,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-11-18 19:00:00,6.18912,1.80516,6.447,1.15872,0.33796000000000004,1.207,5.0304,1.4672,5.24,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2019-11-18 19:30:00,6.05664,1.76652,6.309,1.11264,0.32452000000000003,1.159,4.944,1.442,5.15,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-18 20:00:00,5.93472,1.73096,6.182,1.11552,0.32536000000000004,1.162,4.8192,1.4056,5.02,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-11-18 20:30:00,5.97696,1.74328,6.226,1.08096,0.31528,1.126,4.896,1.428,5.1,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-11-18 21:00:00,5.7216000000000005,1.6688,5.96,1.104,0.322,1.15,4.6176,1.3468,4.8100000000000005,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-11-18 21:30:00,5.51232,1.60776,5.742,1.11552,0.32536000000000004,1.162,4.3968,1.2824,4.58,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-18 22:00:00,5.40384,1.57612,5.629,1.10304,0.32172,1.149,4.3008,1.2544,4.48,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-11-18 22:30:00,5.13504,1.4977200000000002,5.349,1.10304,0.32172,1.149,4.032,1.176,4.2,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-18 23:00:00,5.03424,1.46832,5.244,1.07904,0.31472,1.124,3.9552,1.1536,4.12,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-11-18 23:30:00,4.98816,1.4548800000000002,5.196,1.08096,0.31528,1.126,3.9072,1.1396,4.07,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-19 00:00:00,4.91424,1.4333200000000001,5.119,1.02624,0.29932000000000003,1.069,3.888,1.134,4.05,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-19 00:30:00,4.85952,1.41736,5.062,1.00032,0.29176,1.042,3.8592,1.1256,4.02,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-19 01:00:00,5.02368,1.46524,5.233,0.9916800000000001,0.28924,1.033,4.032,1.176,4.2,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-19 01:30:00,5.0544,1.4742,5.265,0.9936,0.2898,1.035,4.0608,1.1844000000000001,4.23,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-19 02:00:00,5.06784,1.47812,5.279,0.98784,0.28812000000000004,1.029,4.08,1.19,4.25,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-19 02:30:00,4.99584,1.45712,5.204,0.9926400000000001,0.28952,1.034,4.0032,1.1676,4.17,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-19 03:00:00,4.79328,1.39804,4.993,0.9916800000000001,0.28924,1.033,3.8016,1.1088,3.96,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-11-19 03:30:00,4.80672,1.40196,5.007,0.9955200000000001,0.29036,1.037,3.8112,1.1116,3.9699999999999998,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-19 04:00:00,4.72992,1.3795600000000001,4.927,0.9955200000000001,0.29036,1.037,3.7344,1.0892,3.89,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-19 04:30:00,4.7616,1.3888,4.96,0.9888,0.2884,1.03,3.7728,1.1004,3.93,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-19 05:00:00,4.728,1.379,4.925,0.9936,0.2898,1.035,3.7344,1.0892,3.89,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-19 05:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.99072,0.28896000000000005,1.032,3.7824,1.1032,3.94,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-19 06:00:00,4.9296,1.4378,5.135,0.9936,0.2898,1.035,3.936,1.148,4.1,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-19 06:30:00,5.30112,1.54616,5.522,0.99072,0.28896000000000005,1.032,4.3104,1.2572,4.49,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-19 07:00:00,5.71296,1.66628,5.9510000000000005,0.9897600000000001,0.28868000000000005,1.031,4.7232,1.3776,4.92,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-11-19 07:30:00,6.0864,1.7752,6.34,0.9888,0.2884,1.03,5.0976,1.4868000000000001,5.31,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-11-19 08:00:00,5.96352,1.73936,6.212,1.06752,0.31136,1.112,4.896,1.428,5.1,7.056,2.058,7.35,7.056,2.058,7.35
2019-11-19 08:30:00,5.66688,1.65284,5.9030000000000005,1.10688,0.32284,1.153,4.5600000000000005,1.33,4.75,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-11-19 09:00:00,5.55456,1.6200800000000002,5.786,1.10016,0.32088,1.146,4.4544,1.2992,4.64,7.104,2.072,7.4,7.104,2.072,7.4
2019-11-19 09:30:00,5.33664,1.55652,5.559,1.10304,0.32172,1.149,4.2336,1.2348,4.41,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-11-19 10:00:00,5.09376,1.4856800000000001,5.306,1.10016,0.32088,1.146,3.9936,1.1648,4.16,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-11-19 10:30:00,5.11776,1.49268,5.331,1.10496,0.32228,1.151,4.0128,1.1703999999999999,4.18,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-11-19 11:00:00,5.11296,1.4912800000000002,5.326,1.13856,0.33208000000000004,1.186,3.9744,1.1592,4.14,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-11-19 11:30:00,4.71552,1.3753600000000001,4.912,1.13472,0.33096000000000003,1.182,3.5808,1.0444,3.73,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-19 12:00:00,5.1936,1.5148000000000001,5.41,1.1136,0.32480000000000003,1.16,4.08,1.19,4.25,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-11-19 12:30:00,5.25504,1.53272,5.474,1.14624,0.33432,1.194,4.1088000000000005,1.1984,4.28,6.816,1.988,7.1,6.816,1.988,7.1
2019-11-19 13:00:00,5.02368,1.46524,5.233,1.15488,0.33684000000000003,1.203,3.8688000000000002,1.1284,4.03,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-11-19 13:30:00,5.08416,1.48288,5.296,1.12896,0.32928,1.176,3.9552,1.1536,4.12,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-11-19 14:00:00,5.2176,1.5218,5.435,1.1088,0.3234,1.155,4.1088000000000005,1.1984,4.28,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-11-19 14:30:00,5.31648,1.55064,5.538,1.10208,0.32144,1.148,4.2144,1.2292,4.39,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-11-19 15:00:00,5.30976,1.54868,5.531,1.10496,0.32228,1.151,4.2048,1.2264,4.38,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-11-19 15:30:00,5.25408,1.53244,5.473,1.10688,0.32284,1.153,4.1472,1.2096,4.32,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-11-19 16:00:00,5.52288,1.61084,5.753,1.10688,0.32284,1.153,4.416,1.288,4.6,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-11-19 16:30:00,6.0912,1.7766000000000002,6.345,1.1088,0.3234,1.155,4.9824,1.4532,5.19,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-11-19 17:00:00,6.12096,1.7852800000000002,6.376,1.10976,0.32368,1.156,5.0112,1.4616,5.22,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-11-19 17:30:00,6.12384,1.78612,6.379,1.11264,0.32452000000000003,1.159,5.0112,1.4616,5.22,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-11-19 18:00:00,6.03264,1.7595200000000002,6.284,1.11744,0.32592000000000004,1.164,4.9152000000000005,1.4336,5.12,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-11-19 18:30:00,6.0288,1.7584,6.28,1.1136,0.32480000000000003,1.16,4.9152000000000005,1.4336,5.12,8.4,2.45,8.75,8.4,2.45,8.75
2019-11-19 19:00:00,5.9616,1.7388,6.21,1.1328,0.3304,1.18,4.8288,1.4084,5.03,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-19 19:30:00,6.12384,1.78612,6.379,1.15104,0.33572,1.199,4.9728,1.4504000000000001,5.18,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-19 20:00:00,5.65824,1.65032,5.894,1.13664,0.33152000000000004,1.184,4.5216,1.3188,4.71,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-19 20:30:00,5.30688,1.5478399999999999,5.5280000000000005,1.14048,0.33264000000000005,1.188,4.1664,1.2152,4.34,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-11-19 21:00:00,5.43264,1.58452,5.659,1.1222400000000001,0.32732,1.169,4.3104,1.2572,4.49,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-11-19 21:30:00,5.5209600000000005,1.61028,5.751,1.13376,0.33068000000000003,1.181,4.3872,1.2796,4.57,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-11-19 22:00:00,5.39328,1.57304,5.618,1.12128,0.32704000000000005,1.168,4.272,1.246,4.45,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-11-19 22:30:00,5.02752,1.46636,5.237,1.12032,0.32676000000000005,1.167,3.9072,1.1396,4.07,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-19 23:00:00,4.8672,1.4196,5.07,1.1232,0.3276,1.17,3.7439999999999998,1.092,3.9,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-19 23:30:00,4.6608,1.3594,4.855,1.1376,0.33180000000000004,1.185,3.5232,1.0276,3.67,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-11-20 00:00:00,4.464,1.302,4.65,1.1424,0.3332,1.19,3.3216,0.9688,3.46,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-20 00:30:00,4.51296,1.31628,4.7010000000000005,1.15296,0.33628,1.201,3.36,0.98,3.5,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-20 01:00:00,4.70592,1.37256,4.902,1.15392,0.33656,1.202,3.552,1.036,3.7,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-20 01:30:00,4.5244800000000005,1.3196400000000001,4.713,1.14528,0.33404,1.193,3.3792,0.9856,3.52,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-11-20 02:00:00,4.52928,1.32104,4.718,1.15008,0.33544,1.198,3.3792,0.9856,3.52,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-20 02:30:00,4.58784,1.33812,4.779,1.15104,0.33572,1.199,3.4368,1.0024,3.58,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-20 03:00:00,4.56672,1.33196,4.757,1.12992,0.32956,1.177,3.4368,1.0024,3.58,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-20 03:30:00,4.65408,1.35744,4.848,1.15008,0.33544,1.198,3.504,1.022,3.65,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-11-20 04:00:00,4.65888,1.35884,4.853,1.13568,0.33124000000000003,1.183,3.5232,1.0276,3.67,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-20 04:30:00,4.61088,1.34484,4.803,1.12608,0.32844,1.173,3.4848,1.0164,3.63,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-20 05:00:00,4.3488,1.2684,4.53,1.1328,0.3304,1.18,3.216,0.9380000000000001,3.35,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-20 05:30:00,4.4832,1.3076,4.67,1.1328,0.3304,1.18,3.3504,0.9772000000000001,3.49,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-20 06:00:00,4.40736,1.28548,4.591,1.12416,0.32788,1.171,3.2832,0.9576,3.42,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-11-20 06:30:00,4.68864,1.36752,4.884,1.09824,0.32032000000000005,1.1440000000000001,3.5904,1.0472,3.74,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-11-20 07:00:00,5.07264,1.47952,5.284,1.03104,0.30072000000000004,1.074,4.0416,1.1788,4.21,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-11-20 07:30:00,5.29152,1.54336,5.5120000000000005,1.01952,0.29736,1.062,4.272,1.246,4.45,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-20 08:00:00,5.45472,1.59096,5.682,1.03872,0.30296,1.082,4.416,1.288,4.6,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-11-20 08:30:00,5.47872,1.59796,5.707,1.02432,0.29876,1.067,4.4544,1.2992,4.64,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-11-20 09:00:00,5.40288,1.57584,5.628,1.05408,0.30744000000000005,1.098,4.3488,1.2684,4.53,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-20 09:30:00,5.51232,1.60776,5.742,1.07712,0.31416000000000005,1.1219999999999999,4.4352,1.2936,4.62,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-11-20 10:00:00,5.34912,1.56016,5.572,1.06752,0.31136,1.112,4.2816,1.2488000000000001,4.46,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-11-20 10:30:00,5.51136,1.60748,5.741,1.05696,0.30828,1.101,4.4544,1.2992,4.64,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-20 11:00:00,5.5209600000000005,1.61028,5.751,1.06656,0.31108,1.111,4.4544,1.2992,4.64,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-11-20 11:30:00,5.49408,1.60244,5.723,1.07808,0.31444000000000005,1.123,4.416,1.288,4.6,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-20 12:00:00,5.3184000000000005,1.5512000000000001,5.54,1.0944,0.31920000000000004,1.1400000000000001,4.224,1.232,4.4,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-11-20 12:30:00,5.20608,1.51844,5.423,1.11648,0.32564000000000004,1.163,4.0896,1.1928,4.26,7.728,2.254,8.05,7.728,2.254,8.05
2019-11-20 13:00:00,5.12064,1.49352,5.334,1.12704,0.32872,1.174,3.9936,1.1648,4.16,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-11-20 13:30:00,4.9046400000000006,1.43052,5.109,1.20864,0.35252000000000006,1.259,3.696,1.078,3.85,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-11-20 14:00:00,4.99008,1.45544,5.198,1.26528,0.36904000000000003,1.318,3.7248,1.0864,3.88,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-11-20 14:30:00,5.16864,1.50752,5.384,1.16544,0.33992000000000006,1.214,4.0032,1.1676,4.17,8.016,2.338,8.35,8.016,2.338,8.35
2019-11-20 15:00:00,5.2368,1.5274,5.455,1.0992,0.3206,1.145,4.1376,1.2068,4.31,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-11-20 15:30:00,5.23776,1.5276800000000001,5.456,1.32096,0.38528,1.376,3.9168000000000003,1.1424,4.08,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-11-20 16:00:00,5.6860800000000005,1.6584400000000001,5.923,1.1932800000000001,0.34804,1.2429999999999999,4.4928,1.3104,4.68,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-11-20 16:30:00,6.0672,1.7696,6.32,1.2,0.35000000000000003,1.25,4.8672,1.4196,5.07,8.544,2.492,8.9,8.544,2.492,8.9
2019-11-20 17:00:00,6.4752,1.8886,6.745,1.2048,0.3514,1.255,5.2704,1.5372,5.49,8.8608,2.5844,9.23,8.8608,2.5844,9.23
2019-11-20 17:30:00,6.82752,1.9913600000000002,7.112,1.13472,0.33096000000000003,1.182,5.6928,1.6604,5.93,9.024,2.632,9.4,9.024,2.632,9.4
