Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 18:00:00,6.40512,1.86816,6.672,1.20192,0.35056000000000004,1.252,5.2032,1.5176,5.42,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2019-11-20 18:30:00,6.46464,1.88552,6.734,1.17504,0.34272,1.224,5.2896,1.5428000000000002,5.51,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2019-11-20 19:00:00,6.33888,1.84884,6.603,1.17408,0.34244,1.223,5.1648,1.5064000000000002,5.38,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-11-20 19:30:00,5.9568,1.7374,6.205,1.176,0.343,1.225,4.7808,1.3944,4.98,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-20 20:00:00,6.03648,1.76064,6.288,1.16928,0.34104,1.218,4.8672,1.4196,5.07,7.728,2.254,8.05,7.728,2.254,8.05
2019-11-20 20:30:00,5.91936,1.72648,6.166,1.1961600000000001,0.34888,1.246,4.7232,1.3776,4.92,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-11-20 21:00:00,5.7820800000000006,1.6864400000000002,6.023,1.21248,0.35364,1.263,4.5696,1.3328,4.76,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-11-20 21:30:00,5.74848,1.67664,5.9879999999999995,1.22688,0.35784000000000005,1.278,4.5216,1.3188,4.71,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-11-20 22:00:00,5.18496,1.51228,5.401,1.20096,0.35028000000000004,1.251,3.984,1.162,4.15,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-11-20 22:30:00,5.19264,1.51452,5.409,1.20864,0.35252000000000006,1.259,3.984,1.162,4.15,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-11-20 23:00:00,4.92864,1.4375200000000001,5.134,1.24224,0.36232000000000003,1.294,3.6864,1.0752,3.84,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-20 23:30:00,4.74336,1.38348,4.941,1.2585600000000001,0.36708,1.311,3.4848,1.0164,3.63,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-21 00:00:00,4.37856,1.27708,4.561,1.31616,0.38388000000000005,1.371,3.0624,0.8932,3.19,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-11-21 00:30:00,4.3728,1.2754,4.555,1.272,0.371,1.325,3.1008,0.9044000000000001,3.23,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-21 01:00:00,4.66272,1.35996,4.857,1.23552,0.36036,1.287,3.4272,0.9996,3.5700000000000003,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-21 01:30:00,4.81728,1.40504,5.018,1.24608,0.36344000000000004,1.298,3.5712,1.0416,3.7199999999999998,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-21 02:00:00,4.89024,1.42632,5.094,1.2230400000000001,0.35672000000000004,1.274,3.6672000000000002,1.0696,3.8200000000000003,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-21 02:30:00,4.74624,1.38432,4.944,1.19424,0.34832,1.244,3.552,1.036,3.7,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-11-21 03:00:00,4.7846400000000004,1.39552,4.984,1.18464,0.34552000000000005,1.234,3.6,1.05,3.75,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-21 03:30:00,4.85472,1.41596,5.057,1.15872,0.33796000000000004,1.207,3.696,1.078,3.85,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-21 04:00:00,4.704,1.3719999999999999,4.9,1.152,0.336,1.2,3.552,1.036,3.7,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-21 04:30:00,4.63872,1.35296,4.832,1.18272,0.34496000000000004,1.232,3.456,1.008,3.6,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-21 05:00:00,4.77696,1.39328,4.976,1.18656,0.34608000000000005,1.236,3.5904,1.0472,3.74,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-21 05:30:00,4.9344,1.4392,5.14,1.2,0.35000000000000003,1.25,3.7344,1.0892,3.89,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-11-21 06:00:00,5.29344,1.54392,5.514,1.19424,0.34832,1.244,4.0992,1.1956,4.27,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-21 06:30:00,5.29824,1.54532,5.519,1.21824,0.35532,1.2690000000000001,4.08,1.19,4.25,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-21 07:00:00,5.736,1.673,5.975,1.1856,0.3458,1.235,4.5504,1.3272,4.74,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-11-21 07:30:00,6.096,1.778,6.35,1.1904,0.3472,1.24,4.9056,1.4308,5.11,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-11-21 08:00:00,5.82144,1.69792,6.064,1.18464,0.34552000000000005,1.234,4.6368,1.3524,4.83,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-11-21 08:30:00,6.04224,1.76232,6.294,1.17504,0.34272,1.224,4.8672,1.4196,5.07,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-21 09:00:00,5.76576,1.68168,6.006,1.1961600000000001,0.34888,1.246,4.5696,1.3328,4.76,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-11-21 09:30:00,5.6505600000000005,1.6480800000000002,5.886,1.21536,0.35448,1.266,4.4352,1.2936,4.62,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-11-21 10:00:00,5.7408,1.6743999999999999,5.98,1.2192,0.3556,1.27,4.5216,1.3188,4.71,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-11-21 10:30:00,5.45952,1.59236,5.687,1.19712,0.34916,1.2469999999999999,4.2624,1.2432,4.44,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-21 11:00:00,5.40384,1.57612,5.629,1.20864,0.35252000000000006,1.259,4.1952,1.2236,4.37,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-21 11:30:00,5.16192,1.50556,5.377,1.22592,0.35756000000000004,1.2770000000000001,3.936,1.148,4.1,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-11-21 12:00:00,5.20032,1.51676,5.417,1.24512,0.36316000000000004,1.297,3.9552,1.1536,4.12,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-11-21 12:30:00,5.32704,1.55372,5.549,1.20864,0.35252000000000006,1.259,4.1184,1.2012,4.29,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-11-21 13:00:00,5.39712,1.57416,5.622,1.24992,0.36456000000000005,1.302,4.1472,1.2096,4.32,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-21 13:30:00,5.57184,1.62512,5.804,1.24224,0.36232000000000003,1.294,4.3296,1.2628,4.51,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-21 14:00:00,5.26176,1.53468,5.481,1.18176,0.34468000000000004,1.231,4.08,1.19,4.25,7.92,2.31,8.25,7.92,2.31,8.25
2019-11-21 14:30:00,5.05248,1.47364,5.263,1.16448,0.33964000000000005,1.213,3.888,1.134,4.05,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2019-11-21 15:00:00,5.34432,1.55876,5.567,1.16832,0.34076,1.217,4.176,1.218,4.35,7.824,2.282,8.15,7.824,2.282,8.15
2019-11-21 15:30:00,5.48736,1.6004800000000001,5.716,1.20576,0.35168000000000005,1.256,4.2816,1.2488000000000001,4.46,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-21 16:00:00,5.6832,1.6576,5.92,1.2192,0.3556,1.27,4.464,1.302,4.65,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-11-21 16:30:00,5.9664,1.7402000000000002,6.215,1.1856,0.3458,1.235,4.7808,1.3944,4.98,8.208,2.394,8.55,8.208,2.394,8.55
2019-11-21 17:00:00,6.06336,1.76848,6.316,1.16736,0.34048,1.216,4.896,1.428,5.1,8.688,2.534,9.05,8.688,2.534,9.05
2019-11-21 17:30:00,6.10464,1.78052,6.359,1.22784,0.35812000000000005,1.279,4.8768,1.4224,5.08,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2019-11-21 18:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,1.16928,0.34104,1.218,5.0976,1.4868000000000001,5.31,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2019-11-21 18:30:00,6.41472,1.8709600000000002,6.682,1.20192,0.35056000000000004,1.252,5.2128,1.5204,5.43,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2019-11-21 19:00:00,6.32064,1.84352,6.584,1.20384,0.35112000000000004,1.254,5.1168,1.4924,5.33,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-11-21 19:30:00,5.95584,1.73712,6.204,1.21344,0.35392,1.264,4.7424,1.3832,4.94,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-11-21 20:00:00,6.00864,1.75252,6.259,1.24704,0.36372000000000004,1.299,4.7616,1.3888,4.96,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-11-21 20:30:00,5.93664,1.7315200000000002,6.184,1.24224,0.36232000000000003,1.294,4.6944,1.3692,4.89,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-11-21 21:00:00,5.79936,1.69148,6.041,1.19136,0.34748,1.241,4.608,1.344,4.8,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-21 21:30:00,5.28672,1.54196,5.507,1.20672,0.35196000000000005,1.2570000000000001,4.08,1.19,4.25,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-11-21 22:00:00,5.10624,1.48932,5.319,1.18944,0.34692,1.239,3.9168000000000003,1.1424,4.08,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-11-21 22:30:00,5.3424,1.5582,5.565,1.176,0.343,1.225,4.1664,1.2152,4.34,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-21 23:00:00,5.31264,1.54952,5.534,1.17504,0.34272,1.224,4.1376,1.2068,4.31,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-21 23:30:00,5.07168,1.47924,5.283,1.16448,0.33964000000000005,1.213,3.9072,1.1396,4.07,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-22 00:00:00,4.75488,1.38684,4.953,1.16448,0.33964000000000005,1.213,3.5904,1.0472,3.74,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-22 00:30:00,4.77408,1.3924400000000001,4.973,1.18368,0.34524000000000005,1.233,3.5904,1.0472,3.74,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-22 01:00:00,4.86528,1.41904,5.068,1.15968,0.33824000000000004,1.208,3.7056,1.0808,3.86,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-22 01:30:00,4.99392,1.45656,5.202,1.17312,0.34216,1.222,3.8208,1.1144,3.98,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-22 02:00:00,4.88832,1.42576,5.092,1.17312,0.34216,1.222,3.7152000000000003,1.0836000000000001,3.87,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-22 02:30:00,4.9862400000000004,1.45432,5.194,1.18464,0.34552000000000005,1.234,3.8016,1.1088,3.96,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-22 03:00:00,4.9776,1.4518,5.185,1.176,0.343,1.225,3.8016,1.1088,3.96,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-22 03:30:00,4.96416,1.44788,5.171,1.18176,0.34468000000000004,1.231,3.7824,1.1032,3.94,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-22 04:00:00,4.91136,1.43248,5.116,1.17696,0.34328000000000003,1.226,3.7344,1.0892,3.89,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-22 04:30:00,4.75296,1.38628,4.9510000000000005,1.16256,0.33908000000000005,1.211,3.5904,1.0472,3.74,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-22 05:00:00,4.872,1.421,5.075,1.1568,0.33740000000000003,1.205,3.7152000000000003,1.0836000000000001,3.87,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-22 05:30:00,5.03808,1.46944,5.248,1.16928,0.34104,1.218,3.8688000000000002,1.1284,4.03,5.568,1.624,5.8,5.568,1.624,5.8
2019-11-22 06:00:00,4.70016,1.37088,4.896,1.1577600000000001,0.33768000000000004,1.206,3.5423999999999998,1.0332,3.69,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-22 06:30:00,4.9276800000000005,1.43724,5.133,1.13568,0.33124000000000003,1.183,3.792,1.106,3.95,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-11-22 07:00:00,5.44416,1.5878800000000002,5.671,1.14336,0.33348000000000005,1.191,4.3008,1.2544,4.48,7.008,2.044,7.3,7.008,2.044,7.3
2019-11-22 07:30:00,5.69376,1.6606800000000002,5.931,1.15296,0.33628,1.201,4.5408,1.3244,4.73,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-11-22 08:00:00,5.98656,1.74608,6.236,1.14816,0.33488,1.196,4.8384,1.4112,5.04,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-22 08:30:00,5.808,1.694,6.05,1.1136,0.32480000000000003,1.16,4.6944,1.3692,4.89,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-11-22 09:00:00,5.3904,1.5722,5.615,1.0512,0.30660000000000004,1.095,4.3392,1.2656,4.52,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-11-22 09:30:00,5.67552,1.65536,5.912,1.15392,0.33656,1.202,4.5216,1.3188,4.71,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-11-22 10:00:00,5.44128,1.58704,5.668,1.2172800000000001,0.35504,1.268,4.224,1.232,4.4,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-11-22 10:30:00,5.33184,1.55512,5.554,1.21344,0.35392,1.264,4.1184,1.2012,4.29,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-11-22 11:00:00,5.41632,1.57976,5.642,1.15392,0.33656,1.202,4.2624,1.2432,4.44,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-11-22 11:30:00,5.18592,1.5125600000000001,5.402,1.19232,0.34776,1.242,3.9936,1.1648,4.16,7.44,2.17,7.75,7.44,2.17,7.75
2019-11-22 12:00:00,5.31648,1.55064,5.538,1.14048,0.33264000000000005,1.188,4.176,1.218,4.35,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-11-22 12:30:00,5.23008,1.5254400000000001,5.448,1.14048,0.33264000000000005,1.188,4.0896,1.1928,4.26,7.536,2.198,7.85,7.536,2.198,7.85
2019-11-22 13:00:00,5.10816,1.48988,5.321,1.18176,0.34468000000000004,1.231,3.9264,1.1452,4.09,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-11-22 13:30:00,5.39232,1.5727600000000002,5.617,1.17792,0.34356000000000003,1.227,4.2144,1.2292,4.39,7.344,2.142,7.65,7.344,2.142,7.65
2019-11-22 14:00:00,5.08704,1.48372,5.299,1.18944,0.34692,1.239,3.8976,1.1368,4.06,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-11-22 14:30:00,5.11392,1.49156,5.327,1.24512,0.36316000000000004,1.297,3.8688000000000002,1.1284,4.03,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-11-22 15:00:00,5.2118400000000005,1.52012,5.429,1.22784,0.35812000000000005,1.279,3.984,1.162,4.15,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-11-22 15:30:00,4.85568,1.4162400000000002,5.058,1.24608,0.36344000000000004,1.298,3.6096,1.0528,3.76,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-11-22 16:00:00,5.33472,1.55596,5.557,1.21632,0.35476,1.267,4.1184,1.2012,4.29,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-22 16:30:00,5.43456,1.58508,5.661,1.20096,0.35028000000000004,1.251,4.2336,1.2348,4.41,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2019-11-22 17:00:00,5.46336,1.59348,5.691,1.2585600000000001,0.36708,1.311,4.2048,1.2264,4.38,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2019-11-22 17:30:00,5.6352,1.6436000000000002,5.87,1.2768,0.3724,1.33,4.3584,1.2711999999999999,4.54,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-11-22 18:00:00,5.6832,1.6576,5.92,1.2288000000000001,0.3584,1.28,4.4544,1.2992,4.64,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-11-22 18:30:00,5.18016,1.51088,5.396,1.25376,0.36568,1.306,3.9264,1.1452,4.09,8.352,2.436,8.7,8.352,2.436,8.7
2019-11-22 19:00:00,4.79712,1.39916,4.997,1.22592,0.35756000000000004,1.2770000000000001,3.5712,1.0416,3.7199999999999998,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-11-22 19:30:00,4.74144,1.38292,4.939,1.21824,0.35532,1.2690000000000001,3.5232,1.0276,3.67,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-11-22 20:00:00,4.39296,1.28128,4.5760000000000005,1.1961600000000001,0.34888,1.246,3.1968,0.9324,3.33,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-11-22 20:30:00,4.05888,1.18384,4.228,1.23648,0.36064,1.288,2.8224,0.8232,2.94,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-11-22 21:00:00,4.15872,1.21296,4.332,1.24992,0.36456000000000005,1.302,2.9088000000000003,0.8484,3.03,7.248,2.114,7.55,7.248,2.114,7.55
2019-11-22 21:30:00,3.66624,1.06932,3.819,1.27584,0.37212,1.329,2.3904,0.6972,2.49,7.152,2.086,7.45,7.152,2.086,7.45
2019-11-22 22:00:00,3.63456,1.06008,3.786,1.29216,0.37688000000000005,1.346,2.3424,0.6832,2.44,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-11-22 22:30:00,4.94688,1.44284,5.153,1.25088,0.36484000000000005,1.303,3.696,1.078,3.85,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-11-22 23:00:00,4.98048,1.4526400000000002,5.188,1.23648,0.36064,1.288,3.7439999999999998,1.092,3.9,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-11-22 23:30:00,4.75584,1.38712,4.954,1.26144,0.36792,1.314,3.4944,1.0192,3.64,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-11-23 00:00:00,4.61664,1.34652,4.809,1.24704,0.36372000000000004,1.299,3.3696,0.9828,3.51,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-11-23 00:30:00,4.52832,1.32076,4.717,1.24512,0.36316000000000004,1.297,3.2832,0.9576,3.42,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-23 01:00:00,3.2448,0.9464,3.38,1.2768,0.3724,1.33,1.968,0.5740000000000001,2.05,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-23 01:30:00,3.42048,0.9976400000000001,3.563,1.24128,0.36204000000000003,1.293,2.1792,0.6356,2.27,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-23 02:00:00,3.40128,0.99204,3.543,1.20288,0.35084000000000004,1.2530000000000001,2.1984,0.6412,2.29,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-23 02:30:00,3.432,1.001,3.575,1.2048,0.3514,1.255,2.2272,0.6496000000000001,2.32,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-23 03:00:00,3.42144,0.99792,3.564,1.20384,0.35112000000000004,1.254,2.2176,0.6468,2.31,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-23 03:30:00,3.34944,0.9769200000000001,3.489,1.22784,0.35812000000000005,1.279,2.1216,0.6188,2.21,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-23 04:00:00,3.30816,0.9648800000000001,3.446,1.23456,0.36008,1.286,2.0736,0.6048,2.16,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-23 04:30:00,3.4656000000000002,1.0108,3.61,1.2384,0.3612,1.29,2.2272,0.6496000000000001,2.32,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-23 05:00:00,3.4944,1.0192,3.64,1.2384,0.3612,1.29,2.2560000000000002,0.658,2.35,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-23 05:30:00,3.32832,0.9707600000000001,3.467,1.21632,0.35476,1.267,2.112,0.616,2.2,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-23 06:00:00,3.3830400000000003,0.98672,3.524,1.2230400000000001,0.35672000000000004,1.274,2.16,0.63,2.25,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-23 06:30:00,3.48192,1.01556,3.627,1.23552,0.36036,1.287,2.2464,0.6552,2.34,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-23 07:00:00,3.8390400000000002,1.11972,3.999,1.20864,0.35252000000000006,1.259,2.6304,0.7672,2.74,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-11-23 07:30:00,4.09248,1.19364,4.263,1.21248,0.35364,1.263,2.88,0.84,3.0,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-23 08:00:00,4.16928,1.21604,4.343,1.21248,0.35364,1.263,2.9568000000000003,0.8624,3.08,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-23 08:30:00,4.2633600000000005,1.24348,4.441,1.19136,0.34748,1.241,3.072,0.896,3.2,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-23 09:00:00,4.55808,1.32944,4.748,1.17888,0.34384000000000003,1.228,3.3792,0.9856,3.52,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-23 09:30:00,4.68672,1.36696,4.882,1.19232,0.34776,1.242,3.4944,1.0192,3.64,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-23 10:00:00,4.72704,1.37872,4.924,1.18464,0.34552000000000005,1.234,3.5423999999999998,1.0332,3.69,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-11-23 10:30:00,6.07296,1.77128,6.326,1.17696,0.34328000000000003,1.226,4.896,1.428,5.1,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-23 11:00:00,4.27392,1.2465600000000001,4.452,1.17312,0.34216,1.222,3.1008,0.9044000000000001,3.23,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-11-23 11:30:00,4.15296,1.21128,4.326,1.16736,0.34048,1.216,2.9856,0.8708,3.11,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-23 12:00:00,4.30944,1.25692,4.489,1.15104,0.33572,1.199,3.1584,0.9212,3.29,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-11-23 12:30:00,4.44672,1.29696,4.632,1.14432,0.33376,1.192,3.3024,0.9632000000000001,3.44,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-23 13:00:00,4.60608,1.34344,4.798,1.12128,0.32704000000000005,1.168,3.4848,1.0164,3.63,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-23 13:30:00,4.65696,1.3582800000000002,4.851,1.12416,0.32788,1.171,3.5328,1.0304,3.68,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-23 14:00:00,4.55616,1.32888,4.746,1.1577600000000001,0.33768000000000004,1.206,3.3984,0.9912000000000001,3.54,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-23 14:30:00,4.33728,1.26504,4.518,1.14048,0.33264000000000005,1.188,3.1968,0.9324,3.33,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-23 15:00:00,4.12512,1.20316,4.297,1.12992,0.32956,1.177,2.9952,0.8736,3.12,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-23 15:30:00,4.37376,1.27568,4.556,1.13856,0.33208000000000004,1.186,3.2352,0.9436,3.37,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-23 16:00:00,4.22304,1.23172,4.399,1.14144,0.33292000000000005,1.189,3.0816,0.8988,3.21,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-23 16:30:00,4.78752,1.39636,4.987,1.14912,0.33516,1.197,3.6384,1.0612,3.79,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-11-23 17:00:00,4.66368,1.3602400000000001,4.858,1.17888,0.34384000000000003,1.228,3.4848,1.0164,3.63,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-11-23 17:30:00,4.40256,1.2840799999999999,4.586,1.21536,0.35448,1.266,3.1872,0.9296000000000001,3.32,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-11-23 18:00:00,4.81056,1.40308,5.011,1.16256,0.33908000000000005,1.211,3.648,1.064,3.8,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-11-23 18:30:00,4.78368,1.39524,4.983,1.14528,0.33404,1.193,3.6384,1.0612,3.79,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-11-23 19:00:00,4.8,1.4,5.0,1.1424,0.3332,1.19,3.6576,1.0668,3.81,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-11-23 19:30:00,4.67808,1.36444,4.873,1.15488,0.33684000000000003,1.203,3.5232,1.0276,3.67,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-11-23 20:00:00,4.74336,1.38348,4.941,1.14336,0.33348000000000005,1.191,3.6,1.05,3.75,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-23 20:30:00,4.6896,1.3678,4.885,1.1376,0.33180000000000004,1.185,3.552,1.036,3.7,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-23 21:00:00,4.61952,1.3473600000000001,4.812,1.12512,0.32816,1.172,3.4944,1.0192,3.64,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-23 21:30:00,4.62048,1.34764,4.813,1.12608,0.32844,1.173,3.4944,1.0192,3.64,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-23 22:00:00,4.61088,1.34484,4.803,1.14528,0.33404,1.193,3.4656000000000002,1.0108,3.61,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-23 22:30:00,4.19712,1.22416,4.372,1.14432,0.33376,1.192,3.0528,0.8904000000000001,3.18,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-23 23:00:00,4.07424,1.18832,4.244,1.11744,0.32592000000000004,1.164,2.9568000000000003,0.8624,3.08,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-23 23:30:00,4.06752,1.18636,4.237,1.11072,0.32396,1.157,2.9568000000000003,0.8624,3.08,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-24 00:00:00,3.96576,1.15668,4.131,1.10496,0.32228,1.151,2.8608000000000002,0.8344,2.98,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-24 00:30:00,3.85344,1.12392,4.014,1.10784,0.32312,1.154,2.7456,0.8008000000000001,2.86,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-11-24 01:00:00,3.98208,1.16144,4.148,1.10208,0.32144,1.148,2.88,0.84,3.0,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-24 01:30:00,4.15968,1.21324,4.333,1.10688,0.32284,1.153,3.0528,0.8904000000000001,3.18,4.368,1.274,4.55,4.368,1.274,4.55
2019-11-24 02:00:00,4.10976,1.19868,4.281,1.10496,0.32228,1.151,3.0048,0.8764000000000001,3.13,4.368,1.274,4.55,4.368,1.274,4.55
2019-11-24 02:30:00,4.11072,1.19896,4.282,1.10592,0.32256,1.152,3.0048,0.8764000000000001,3.13,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-24 03:00:00,4.12896,1.20428,4.301,1.10496,0.32228,1.151,3.024,0.882,3.15,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-11-24 03:30:00,4.1664,1.2152,4.34,1.104,0.322,1.15,3.0624,0.8932,3.19,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-11-24 04:00:00,3.99456,1.1650800000000001,4.161,1.10496,0.32228,1.151,2.8896,0.8428,3.01,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-11-24 04:30:00,3.86112,1.12616,4.022,1.10592,0.32256,1.152,2.7552,0.8036000000000001,2.87,3.936,1.148,4.1,3.936,1.148,4.1
2019-11-24 05:00:00,3.5366400000000002,1.03152,3.684,1.10784,0.32312,1.154,2.4288,0.7084,2.5300000000000002,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-11-24 05:30:00,3.53376,1.03068,3.681,1.10496,0.32228,1.151,2.4288,0.7084,2.5300000000000002,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-11-24 06:00:00,3.65664,1.06652,3.809,1.10304,0.32172,1.149,2.5536,0.7448,2.66,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-11-24 06:30:00,4.07232,1.18776,4.242,1.10592,0.32256,1.152,2.9664,0.8652000000000001,3.09,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-24 07:00:00,4.14048,1.20764,4.313,1.10688,0.32284,1.153,3.0336,0.8848,3.16,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-11-24 07:30:00,4.28256,1.24908,4.461,1.10496,0.32228,1.151,3.1776,0.9268000000000001,3.31,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-24 08:00:00,4.28256,1.24908,4.461,1.10496,0.32228,1.151,3.1776,0.9268000000000001,3.31,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-11-24 08:30:00,4.30272,1.25496,4.482,1.10592,0.32256,1.152,3.1968,0.9324,3.33,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-24 09:00:00,4.43712,1.29416,4.622,1.10592,0.32256,1.152,3.3312,0.9716,3.47,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-24 09:30:00,4.54272,1.32496,4.732,1.10592,0.32256,1.152,3.4368,1.0024,3.58,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-24 10:00:00,4.59168,1.33924,4.783,1.10688,0.32284,1.153,3.4848,1.0164,3.63,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-24 10:30:00,4.80288,1.40084,5.003,1.10688,0.32284,1.153,3.696,1.078,3.85,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-24 11:00:00,4.91616,1.43388,5.121,1.10496,0.32228,1.151,3.8112,1.1116,3.9699999999999998,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-24 11:30:00,5.0016,1.4588,5.21,1.104,0.322,1.15,3.8976,1.1368,4.06,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-24 12:00:00,5.02272,1.46496,5.232,1.10592,0.32256,1.152,3.9168000000000003,1.1424,4.08,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-24 12:30:00,5.00448,1.45964,5.213,1.10688,0.32284,1.153,3.8976,1.1368,4.06,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-24 13:00:00,4.79328,1.39804,4.993,1.10688,0.32284,1.153,3.6864,1.0752,3.84,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-24 13:30:00,4.84224,1.41232,5.044,1.10784,0.32312,1.154,3.7344,1.0892,3.89,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-24 14:00:00,4.56384,1.33112,4.754,1.11744,0.32592000000000004,1.164,3.4464,1.0052,3.59,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-24 14:30:00,4.71936,1.37648,4.916,1.11936,0.32648000000000005,1.166,3.6,1.05,3.75,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-24 15:00:00,4.82688,1.40784,5.028,1.12128,0.32704000000000005,1.168,3.7056,1.0808,3.86,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-11-24 15:30:00,4.7664,1.3902,4.965,1.1088,0.3234,1.155,3.6576,1.0668,3.81,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-24 16:00:00,4.79712,1.39916,4.997,1.11072,0.32396,1.157,3.6864,1.0752,3.84,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-11-24 16:30:00,5.30016,1.54588,5.521,1.12416,0.32788,1.171,4.176,1.218,4.35,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-24 17:00:00,5.60928,1.63604,5.843,1.10688,0.32284,1.153,4.5024,1.3132000000000001,4.69,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-11-24 17:30:00,5.7408,1.6743999999999999,5.98,1.104,0.322,1.15,4.6368,1.3524,4.83,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-24 18:00:00,5.63808,1.64444,5.873,1.10688,0.32284,1.153,4.5312,1.3216,4.72,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-24 18:30:00,5.21568,1.5212400000000001,5.433,1.10688,0.32284,1.153,4.1088000000000005,1.1984,4.28,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-24 19:00:00,5.02272,1.46496,5.232,1.11552,0.32536000000000004,1.162,3.9072,1.1396,4.07,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-24 19:30:00,4.83456,1.41008,5.036,1.10976,0.32368,1.156,3.7248,1.0864,3.88,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-11-24 20:00:00,10.29696,3.00328,10.725999999999999,1.10976,0.32368,1.156,9.1872,2.6795999999999998,9.57,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-11-24 20:30:00,10.8864,3.1752,11.34,1.1136,0.32480000000000003,1.16,9.7728,2.8504,10.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:00:00,10.5552,3.0786,10.995,1.176,0.343,1.225,9.3792,2.7356,9.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:30:00,10.4352,3.0436,10.87,1.1616,0.3388,1.21,9.2736,2.7048,9.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:00:00,10.3248,3.0114,10.755,1.1856,0.3458,1.235,9.1392,2.6656,9.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:30:00,10.0896,2.9428,10.51,1.1712,0.3416,1.22,8.9184,2.6012,9.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:00:00,10.17216,2.96688,10.596,1.13856,0.33208000000000004,1.186,9.0336,2.6348000000000003,9.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:30:00,9.936960000000001,2.89828,10.351,1.16256,0.33908000000000005,1.211,8.7744,2.5592,9.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:00:00,9.69696,2.82828,10.101,1.17216,0.34188,1.221,8.5248,2.4864,8.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:30:00,9.78336,2.8534800000000002,10.191,1.16256,0.33908000000000005,1.211,8.6208,2.5144,8.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:00:00,9.94848,2.90164,10.363,1.15488,0.33684000000000003,1.203,8.7936,2.5648,9.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:30:00,10.27104,2.99572,10.699,1.19904,0.34972000000000003,1.249,9.072,2.646,9.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:00:00,10.40832,3.03576,10.842,1.19232,0.34776,1.242,9.216,2.688,9.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:30:00,10.4592,3.0506,10.895,1.1664,0.3402,1.215,9.2928,2.7104,9.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:00:00,10.41024,3.03632,10.844,1.17504,0.34272,1.224,9.2352,2.6936,9.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:30:00,10.32864,3.01252,10.759,1.14144,0.33292000000000005,1.189,9.1872,2.6795999999999998,9.57,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:00:00,9.94944,2.90192,10.364,1.14624,0.33432,1.194,8.8032,2.5676,9.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:30:00,9.74784,2.84312,10.154,1.16544,0.33992000000000006,1.214,8.5824,2.5032,8.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:00:00,9.72768,2.83724,10.133,1.14528,0.33404,1.193,8.5824,2.5032,8.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:30:00,9.99552,2.91536,10.412,1.15392,0.33656,1.202,8.8416,2.5788,9.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:00:00,10.3824,3.0282,10.815,1.1568,0.33740000000000003,1.205,9.2256,2.6908000000000003,9.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:30:00,11.1504,3.2522,11.615,1.1472,0.3346,1.195,10.0032,2.9176,10.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 07:00:00,12.36576,3.60668,12.881,1.14336,0.33348000000000005,1.191,11.2224,3.2732,11.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 07:30:00,13.18368,3.84524,13.733,1.14528,0.33404,1.193,12.0384,3.5112,12.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:00:00,13.272,3.871,13.825,1.1568,0.33740000000000003,1.205,12.1152,3.5336,12.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:30:00,13.29408,3.87744,13.848,1.18848,0.34664,1.238,12.1056,3.5308,12.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:00:00,13.30464,3.88052,13.859,0.7094400000000001,0.20692000000000002,0.739,12.5952,3.6736,13.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:30:00,13.43424,3.91832,13.994,0.31104000000000004,0.09072000000000001,0.324,13.1232,3.8276,13.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:00:00,13.24992,3.86456,13.802,0.32832,0.09576000000000001,0.342,12.9216,3.7688,13.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:30:00,13.296,3.878,13.85,0.3456,0.1008,0.36,12.9504,3.7772,13.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:00:00,13.32864,3.8875200000000003,13.884,0.33984000000000003,0.09912000000000001,0.354,12.9888,3.7884,13.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:30:00,13.2096,3.8528000000000002,13.76,0.336,0.098,0.35000000000000003,12.8736,3.7548,13.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:00:00,13.31616,3.88388,13.871,0.30816000000000004,0.08988,0.321,13.008,3.794,13.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:30:00,13.30368,3.88024,13.858,0.27648,0.08064,0.28800000000000003,13.0272,3.7996,13.57,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:00:00,13.12224,3.8273200000000003,13.669,0.29664,0.08652000000000001,0.309,12.8256,3.7408,13.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:30:00,13.29984,3.8791200000000003,13.854,0.29184000000000004,0.08512,0.304,13.008,3.794,13.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:00:00,13.01088,3.79484,13.553,0.31968,0.09324,0.333,12.6912,3.7016,13.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:30:00,13.0752,3.8136,13.62,0.22080000000000002,0.0644,0.23,12.8544,3.7492,13.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:00:00,12.9456,3.7758000000000003,13.485,0.5808,0.1694,0.605,12.3648,3.6064,12.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:30:00,13.21152,3.8533600000000003,13.762,1.11552,0.32536000000000004,1.162,12.096,3.528,12.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:00:00,13.64256,3.97908,14.211,1.18176,0.34468000000000004,1.231,12.4608,3.6344000000000003,12.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:30:00,14.18976,4.13868,14.781,1.15296,0.33628,1.201,13.0368,3.8024,13.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:00:00,14.61312,4.26216,15.222,1.09632,0.31976000000000004,1.142,13.5168,3.9424,14.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:30:00,14.85984,4.33412,15.479,1.07424,0.31332000000000004,1.119,13.7856,4.0208,14.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 18:00:00,14.9232,4.3526,15.545,1.08,0.315,1.125,13.8432,4.0376,14.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 18:30:00,14.88576,4.34168,15.506,1.10016,0.32088,1.146,13.7856,4.0208,14.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:00:00,14.89824,4.34532,15.519,1.11264,0.32452000000000003,1.159,13.7856,4.0208,14.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:30:00,14.62848,4.26664,15.238,1.10208,0.32144,1.148,13.5264,3.9452,14.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:00:00,14.22144,4.14792,14.814,1.09824,0.32032000000000005,1.1440000000000001,13.1232,3.8276,13.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:30:00,14.00352,4.08436,14.587,1.09152,0.31836000000000003,1.137,12.912,3.766,13.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:00:00,13.38432,3.90376,13.942,1.08672,0.31696,1.1320000000000001,12.2976,3.5868,12.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:30:00,12.68352,3.69936,13.212,1.12512,0.32816,1.172,11.5584,3.3712,12.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:00:00,12.16032,3.54676,12.667,1.10112,0.32116,1.147,11.0592,3.2256,11.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:30:00,11.8416,3.4538,12.335,1.1184,0.3262,1.165,10.7232,3.1276,11.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:00:00,11.54208,3.36644,12.023,1.11648,0.32564000000000004,1.163,10.4256,3.0408,10.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:30:00,11.10336,3.23848,11.566,1.10976,0.32368,1.156,9.9936,2.9148,10.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:00:00,10.57536,3.08448,11.016,1.10976,0.32368,1.156,9.4656,2.7608,9.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:30:00,10.40352,3.03436,10.837,1.12992,0.32956,1.177,9.2736,2.7048,9.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:00:00,10.67232,3.11276,11.117,1.15872,0.33796000000000004,1.207,9.5136,2.7748,9.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:30:00,10.86624,3.16932,11.319,1.15104,0.33572,1.199,9.7152,2.8336,10.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:00:00,10.80288,3.15084,11.253,1.14528,0.33404,1.193,9.6576,2.8168,10.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:30:00,10.7616,3.1388,11.21,1.0848,0.3164,1.13,9.6768,2.8224,10.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:00:00,10.67328,3.11304,11.118,1.02528,0.29904000000000003,1.068,9.648,2.814,10.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:30:00,10.73952,3.13236,11.187,1.00512,0.29316000000000003,1.047,9.7344,2.8392,10.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:00:00,10.69152,3.11836,11.137,1.04352,0.30436,1.087,9.648,2.814,10.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:30:00,10.632,3.101,11.075,1.032,0.301,1.075,9.6,2.8,10.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:00:00,10.4304,3.0422,10.865,0.936,0.273,0.975,9.4944,2.7692,9.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:30:00,10.09536,2.94448,10.516,0.9465600000000001,0.27608000000000005,0.986,9.1488,2.6684,9.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:00:00,10.18464,2.97052,10.609,0.9590400000000001,0.27972,0.999,9.2256,2.6908000000000003,9.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:30:00,10.65888,3.10884,11.103,0.9532800000000001,0.27804,0.993,9.7056,2.8308,10.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:00:00,11.6592,3.4006,12.145,0.9264,0.2702,0.965,10.7328,3.1304,11.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:30:00,12.144,3.542,12.65,0.9408000000000001,0.27440000000000003,0.98,11.2032,3.2676,11.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:00:00,12.05856,3.51708,12.561,0.9897600000000001,0.28868000000000005,1.031,11.0688,3.2284,11.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:30:00,12.31584,3.59212,12.829,1.00704,0.29372000000000004,1.049,11.3088,3.2984,11.78,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:00:00,12.22464,3.5655200000000002,12.734,1.00224,0.29232,1.044,11.2224,3.2732,11.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:30:00,12.11808,3.53444,12.623,1.06848,0.31164000000000003,1.113,11.0496,3.2228,11.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:00:00,11.96448,3.48964,12.463,1.06848,0.31164000000000003,1.113,10.896,3.178,11.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:30:00,10.9344,3.1892,11.39,1.1328,0.3304,1.18,9.8016,2.8588,10.21,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-11-26 11:00:00,4.68288,1.36584,4.878,1.14048,0.33264000000000005,1.188,3.5423999999999998,1.0332,3.69,7.44,2.17,7.75,7.44,2.17,7.75
2019-11-26 11:30:00,4.6896,1.3678,4.885,1.1184,0.3262,1.165,3.5712,1.0416,3.7199999999999998,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2019-11-26 12:00:00,4.5830400000000004,1.3367200000000001,4.774,1.14624,0.33432,1.194,3.4368,1.0024,3.58,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2019-11-26 12:30:00,4.58688,1.33784,4.7780000000000005,1.22688,0.35784000000000005,1.278,3.36,0.98,3.5,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-26 13:00:00,4.73088,1.37984,4.928,1.24608,0.36344000000000004,1.298,3.4848,1.0164,3.63,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-26 13:30:00,4.77888,1.39384,4.978,1.20768,0.35224000000000005,1.258,3.5712,1.0416,3.7199999999999998,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-11-26 14:00:00,4.84224,1.41232,5.044,1.07904,0.31472,1.124,3.7632,1.0976,3.92,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-26 14:30:00,4.56384,1.33112,4.754,1.12704,0.32872,1.174,3.4368,1.0024,3.58,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-11-26 15:00:00,4.88736,1.42548,5.091,1.14336,0.33348000000000005,1.191,3.7439999999999998,1.092,3.9,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-11-26 15:30:00,4.9584,1.4462000000000002,5.165,1.08,0.315,1.125,3.8784,1.1312,4.04,7.248,2.114,7.55,7.248,2.114,7.55
2019-11-26 16:00:00,5.26944,1.53692,5.489,1.14144,0.33292000000000005,1.189,4.128,1.204,4.3,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-11-26 16:30:00,5.45376,1.59068,5.681,1.06656,0.31108,1.111,4.3872,1.2796,4.57,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-26 17:00:00,5.7696000000000005,1.6828,6.01,1.0368,0.3024,1.08,4.7328,1.3804,4.93,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-26 17:30:00,5.6256,1.6408,5.86,1.1616,0.3388,1.21,4.464,1.302,4.65,8.064,2.352,8.4,8.064,2.352,8.4
2019-11-26 18:00:00,5.87712,1.7141600000000001,6.122,1.19232,0.34776,1.242,4.6848,1.3664,4.88,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-26 18:30:00,5.64288,1.6458400000000002,5.878,1.19808,0.34944000000000003,1.248,4.4448,1.2964,4.63,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2019-11-26 19:00:00,5.61408,1.63744,5.848,1.06368,0.31024,1.108,4.5504,1.3272,4.74,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2019-11-26 19:30:00,5.34624,1.55932,5.569,1.03584,0.30212,1.079,4.3104,1.2572,4.49,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-26 20:00:00,5.53728,1.61504,5.768,1.12128,0.32704000000000005,1.168,4.416,1.288,4.6,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-26 20:30:00,5.6064,1.6352,5.84,1.1328,0.3304,1.18,4.4736,1.3048,4.66,6.96,2.03,7.25,6.96,2.03,7.25
2019-11-26 21:00:00,5.15136,1.50248,5.366,1.13856,0.33208000000000004,1.186,4.0128,1.1703999999999999,4.18,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-26 21:30:00,4.91424,1.4333200000000001,5.119,1.08384,0.31612,1.129,3.8304,1.1172,3.99,6.768,1.974,7.05,6.768,1.974,7.05
2019-11-26 22:00:00,4.69056,1.36808,4.886,1.06176,0.30968,1.106,3.6288,1.0584,3.7800000000000002,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-26 22:30:00,4.71264,1.37452,4.909,1.02624,0.29932000000000003,1.069,3.6864,1.0752,3.84,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-26 23:00:00,4.32768,1.26224,4.508,1.04448,0.30464,1.088,3.2832,0.9576,3.42,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-11-26 23:30:00,4.15296,1.21128,4.326,1.10976,0.32368,1.156,3.0432,0.8876000000000001,3.17,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-27 00:00:00,4.13856,1.20708,4.311,1.10496,0.32228,1.151,3.0336,0.8848,3.16,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-27 00:30:00,4.19328,1.2230400000000001,4.368,1.03488,0.30184,1.078,3.1584,0.9212,3.29,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-27 01:00:00,4.25088,1.23984,4.428,1.12128,0.32704000000000005,1.168,3.1296,0.9128000000000001,3.26,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-27 01:30:00,4.38432,1.2787600000000001,4.567,1.12032,0.32676000000000005,1.167,3.2640000000000002,0.9520000000000001,3.4,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-27 02:00:00,4.3344000000000005,1.2642,4.515,1.0704,0.31220000000000003,1.115,3.2640000000000002,0.9520000000000001,3.4,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-27 02:30:00,4.48512,1.30816,4.672,1.01952,0.29736,1.062,3.4656000000000002,1.0108,3.61,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-27 03:00:00,4.71072,1.37396,4.907,1.08192,0.31556,1.127,3.6288,1.0584,3.7800000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-27 03:30:00,4.65792,1.35856,4.852,1.09632,0.31976000000000004,1.142,3.5616,1.0388,3.71,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-27 04:00:00,4.72704,1.37872,4.924,1.08864,0.31752,1.134,3.6384,1.0612,3.79,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-27 04:30:00,4.73568,1.38124,4.933,1.03008,0.30044000000000004,1.073,3.7056,1.0808,3.86,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-11-27 05:00:00,4.7328,1.3804,4.93,1.008,0.294,1.05,3.7248,1.0864,3.88,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-11-27 05:30:00,4.64064,1.35352,4.834,1.06944,0.31192000000000003,1.114,3.5712,1.0416,3.7199999999999998,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-27 06:00:00,4.55424,1.32832,4.744,1.08864,0.31752,1.134,3.4656000000000002,1.0108,3.61,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-27 06:30:00,4.93056,1.43808,5.136,1.08096,0.31528,1.126,3.8496,1.1228,4.01,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-27 07:00:00,5.3184000000000005,1.5512000000000001,5.54,1.008,0.294,1.05,4.3104,1.2572,4.49,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-27 07:30:00,5.35584,1.5621200000000002,5.579,1.00704,0.29372000000000004,1.049,4.3488,1.2684,4.53,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-11-27 08:00:00,5.3376,1.5568,5.5600000000000005,1.008,0.294,1.05,4.3296,1.2628,4.51,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-11-27 08:30:00,5.34816,1.5598800000000002,5.571,1.06656,0.31108,1.111,4.2816,1.2488000000000001,4.46,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-11-27 09:00:00,5.21088,1.51984,5.428,1.07328,0.31304000000000004,1.118,4.1376,1.2068,4.31,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-11-27 09:30:00,5.18688,1.5128400000000002,5.4030000000000005,1.02048,0.29764,1.063,4.1664,1.2152,4.34,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-11-27 10:00:00,5.54208,1.61644,5.773,0.9916800000000001,0.28924,1.033,4.5504,1.3272,4.74,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-27 10:30:00,5.48832,1.6007600000000002,5.717,1.04352,0.30436,1.087,4.4448,1.2964,4.63,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-27 11:00:00,5.04288,1.47084,5.253,1.06848,0.31164000000000003,1.113,3.9744,1.1592,4.14,6.432,1.876,6.7,6.432,1.876,6.7
2019-11-27 11:30:00,4.98144,1.45292,5.189,1.05504,0.30772000000000005,1.099,3.9264,1.1452,4.09,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-11-27 12:00:00,4.88544,1.42492,5.089,0.98784,0.28812000000000004,1.029,3.8976,1.1368,4.06,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-27 12:30:00,5.12736,1.4954800000000001,5.341,1.06656,0.31108,1.111,4.0608,1.1844000000000001,4.23,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-11-27 13:00:00,4.40928,1.28604,4.593,1.06848,0.31164000000000003,1.113,3.3407999999999998,0.9744,3.48,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-11-27 13:30:00,4.56192,1.33056,4.752,1.06752,0.31136,1.112,3.4944,1.0192,3.64,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-27 14:00:00,4.60896,1.34428,4.801,1.06656,0.31108,1.111,3.5423999999999998,1.0332,3.69,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-11-27 14:30:00,4.74048,1.38264,4.938,1.05408,0.30744000000000005,1.098,3.6864,1.0752,3.84,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-27 15:00:00,4.9008,1.4294,5.105,0.984,0.28700000000000003,1.025,3.9168000000000003,1.1424,4.08,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-27 15:30:00,5.1168,1.4924,5.33,1.0176,0.2968,1.06,4.0992,1.1956,4.27,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-27 16:00:00,5.28,1.54,5.5,1.0176,0.2968,1.06,4.2624,1.2432,4.44,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-11-27 16:30:00,5.31744,1.55092,5.539,1.05504,0.30772000000000005,1.099,4.2624,1.2432,4.44,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-11-27 17:00:00,5.43552,1.58536,5.662,1.13472,0.33096000000000003,1.182,4.3008,1.2544,4.48,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-11-27 17:30:00,5.472,1.596,5.7,1.1424,0.3332,1.19,4.3296,1.2628,4.51,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-11-27 18:00:00,5.6064,1.6352,5.84,1.104,0.322,1.15,4.5024,1.3132000000000001,4.69,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-11-27 18:30:00,5.55456,1.6200800000000002,5.786,1.11936,0.32648000000000005,1.166,4.4352,1.2936,4.62,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-11-27 19:00:00,5.35872,1.56296,5.582,1.13472,0.33096000000000003,1.182,4.224,1.232,4.4,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2019-11-27 19:30:00,5.23296,1.52628,5.451,1.21056,0.35308,1.2610000000000001,4.0224,1.1732,4.19,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-11-27 20:00:00,5.1792,1.5106000000000002,5.395,1.224,0.357,1.275,3.9552,1.1536,4.12,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-11-27 20:30:00,5.14944,1.5019200000000001,5.364,1.24224,0.36232000000000003,1.294,3.9072,1.1396,4.07,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-11-27 21:00:00,4.97088,1.44984,5.178,1.23648,0.36064,1.288,3.7344,1.0892,3.89,7.44,2.17,7.75,7.44,2.17,7.75
2019-11-27 21:30:00,4.89312,1.42716,5.097,1.25472,0.36596,1.307,3.6384,1.0612,3.79,7.2,2.1,7.5,7.2,2.1,7.5
2019-11-27 22:00:00,4.71552,1.3753600000000001,4.912,1.29792,0.37856,1.3519999999999999,3.4176,0.9968,3.56,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-11-27 22:30:00,4.5120000000000005,1.316,4.7,1.296,0.378,1.35,3.216,0.9380000000000001,3.35,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-11-27 23:00:00,4.17888,1.21884,4.353,1.26048,0.36764,1.313,2.9184,0.8512000000000001,3.04,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-11-27 23:30:00,3.99552,1.16536,4.162,0.9139200000000001,0.26656,0.9520000000000001,3.0816,0.8988,3.21,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-11-28 00:00:00,4.12128,1.20204,4.293,0.5020800000000001,0.14644000000000001,0.523,3.6192,1.0556,3.77,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-28 00:30:00,3.9043200000000002,1.13876,4.067,0.45792000000000005,0.13356,0.47700000000000004,3.4464,1.0052,3.59,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-28 01:00:00,3.83616,1.11888,3.996,0.40896000000000005,0.11928000000000001,0.426,3.4272,0.9996,3.5700000000000003,6.96,2.03,7.25,6.96,2.03,7.25
2019-11-28 01:30:00,3.87648,1.13064,4.038,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.4848,1.0164,3.63,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-28 02:00:00,4.02048,1.17264,4.188,0.40128,0.11704,0.418,3.6192,1.0556,3.77,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-11-28 02:30:00,3.90816,1.13988,4.071,0.5289600000000001,0.15428,0.551,3.3792,0.9856,3.52,6.864,2.002,7.15,6.864,2.002,7.15
2019-11-28 03:00:00,3.97728,1.16004,4.143,0.51168,0.14924,0.533,3.4656000000000002,1.0108,3.61,6.864,2.002,7.15,6.864,2.002,7.15
2019-11-28 03:30:00,3.86208,1.12644,4.023,0.43488000000000004,0.12684,0.453,3.4272,0.9996,3.5700000000000003,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-28 04:00:00,3.79584,1.10712,3.954,0.47424000000000005,0.13832,0.494,3.3216,0.9688,3.46,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-11-28 04:30:00,3.68448,1.07464,3.838,0.50688,0.14784,0.528,3.1776,0.9268000000000001,3.31,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-11-28 05:00:00,3.58656,1.04608,3.7359999999999998,0.49536,0.14448000000000003,0.516,3.0912,0.9016000000000001,3.22,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
