Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-28 05:30:00,3.67392,1.07156,3.827,0.41952000000000006,0.12236000000000001,0.437,3.2544,0.9492,3.39,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-11-28 06:00:00,3.83232,1.11776,3.992,0.42432000000000003,0.12376000000000001,0.442,3.408,0.994,3.55,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-11-28 06:30:00,4.26624,1.24432,4.444,0.47424000000000005,0.13832,0.494,3.792,1.106,3.95,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-11-28 07:00:00,4.44,1.295,4.625,0.40800000000000003,0.11900000000000001,0.425,4.032,1.176,4.2,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-11-28 07:30:00,4.83648,1.4106400000000001,5.038,0.30528000000000005,0.08904000000000001,0.318,4.5312,1.3216,4.72,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-11-28 08:00:00,4.96608,1.4484400000000002,5.173,0.29088,0.08484000000000001,0.303,4.6752,1.3636,4.87,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2019-11-28 08:30:00,5.2233600000000004,1.5234800000000002,5.441,0.34656000000000003,0.10108,0.361,4.8768,1.4224,5.08,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-11-28 09:00:00,5.00256,1.4590800000000002,5.211,0.32736000000000004,0.09548000000000001,0.341,4.6752,1.3636,4.87,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2019-11-28 09:30:00,4.97952,1.45236,5.187,0.26592000000000005,0.07756,0.277,4.7136,1.3748,4.91,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-11-28 10:00:00,4.89312,1.42716,5.097,0.15072000000000002,0.043960000000000006,0.157,4.7424,1.3832,4.94,7.968,2.324,8.3,7.968,2.324,8.3
2019-11-28 10:30:00,4.73856,1.38208,4.936,0.13056,0.03808,0.136,4.608,1.344,4.8,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-11-28 11:00:00,4.69632,1.36976,4.892,0.25152,0.07336000000000001,0.262,4.4448,1.2964,4.63,8.016,2.338,8.35,8.016,2.338,8.35
2019-11-28 11:30:00,4.53504,1.32272,4.724,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.3392,1.2656,4.52,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-28 12:00:00,4.92576,1.43668,5.131,0.24096,0.07028000000000001,0.251,4.6848,1.3664,4.88,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-11-28 12:30:00,5.00352,1.45936,5.212,0.25152,0.07336000000000001,0.262,4.752,1.3860000000000001,4.95,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-11-28 13:00:00,4.8384,1.4112,5.04,0.23040000000000002,0.06720000000000001,0.24,4.608,1.344,4.8,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-11-28 13:30:00,4.97184,1.45012,5.179,0.12384,0.036120000000000006,0.129,4.848,1.4140000000000001,5.05,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-11-28 14:00:00,5.2128,1.5204,5.43,0.06720000000000001,0.0196,0.07,5.1456,1.5008,5.36,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-11-28 14:30:00,5.1408,1.4994,5.355,0.12,0.035,0.125,5.0208,1.4644,5.23,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-11-28 15:00:00,5.09856,1.48708,5.311,0.22176,0.06468,0.231,4.8768,1.4224,5.08,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-11-28 15:30:00,5.40096,1.57528,5.626,0.82176,0.23968000000000003,0.856,4.5792,1.3356,4.77,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-11-28 16:00:00,5.8848,1.7164000000000001,6.13,1.0944,0.31920000000000004,1.1400000000000001,4.7904,1.3972,4.99,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-11-28 16:30:00,6.51936,1.90148,6.791,1.11456,0.32508000000000004,1.161,5.4048,1.5764,5.63,7.536,2.198,7.85,7.536,2.198,7.85
2019-11-28 17:00:00,6.3216,1.8437999999999999,6.585,1.224,0.357,1.275,5.0976,1.4868000000000001,5.31,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2019-11-28 17:30:00,5.63616,1.64388,5.871,1.19136,0.34748,1.241,4.4448,1.2964,4.63,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2019-11-28 18:00:00,5.63616,1.64388,5.871,1.13376,0.33068000000000003,1.181,4.5024,1.3132000000000001,4.69,8.832,2.576,9.2,8.832,2.576,9.2
2019-11-28 18:30:00,5.88768,1.71724,6.133,1.14528,0.33404,1.193,4.7424,1.3832,4.94,8.352,2.436,8.7,8.352,2.436,8.7
2019-11-28 19:00:00,5.65536,1.64948,5.891,1.21056,0.35308,1.2610000000000001,4.4448,1.2964,4.63,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-11-28 19:30:00,6.02592,1.75756,6.277,1.12992,0.32956,1.177,4.896,1.428,5.1,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2019-11-28 20:00:00,6.07584,1.7721200000000001,6.329,1.04544,0.30492,1.089,5.0304,1.4672,5.24,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-28 20:30:00,6.0912,1.7766000000000002,6.345,1.1184,0.3262,1.165,4.9728,1.4504000000000001,5.18,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-11-28 21:00:00,6.00096,1.75028,6.251,1.10496,0.32228,1.151,4.896,1.428,5.1,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-11-28 21:30:00,5.7696000000000005,1.6828,6.01,1.1232,0.3276,1.17,4.6464,1.3552,4.84,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-11-28 22:00:00,5.55552,1.62036,5.787,1.10112,0.32116,1.147,4.4544,1.2992,4.64,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-11-28 22:30:00,5.2416,1.5288,5.46,1.0272000000000001,0.29960000000000003,1.07,4.2144,1.2292,4.39,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-11-28 23:00:00,4.94592,1.44256,5.152,1.09632,0.31976000000000004,1.142,3.8496,1.1228,4.01,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-28 23:30:00,4.98336,1.45348,5.191,1.15296,0.33628,1.201,3.8304,1.1172,3.99,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-29 00:00:00,4.89504,1.42772,5.099,1.14144,0.33292000000000005,1.189,3.7536,1.0948,3.91,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-29 00:30:00,4.8144,1.4042,5.015,1.1664,0.3402,1.215,3.648,1.064,3.8,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-29 01:00:00,4.79232,1.3977600000000001,4.992,1.09632,0.31976000000000004,1.142,3.696,1.078,3.85,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-29 01:30:00,4.824,1.407,5.025,1.1184,0.3262,1.165,3.7056,1.0808,3.86,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-29 02:00:00,4.86624,1.41932,5.069,1.16064,0.33852000000000004,1.209,3.7056,1.0808,3.86,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-29 02:30:00,4.97664,1.45152,5.184,1.19424,0.34832,1.244,3.7824,1.1032,3.94,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-29 03:00:00,4.90656,1.4310800000000001,5.111,1.17216,0.34188,1.221,3.7344,1.0892,3.89,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-29 03:30:00,4.99776,1.45768,5.206,1.10016,0.32088,1.146,3.8976,1.1368,4.06,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-29 04:00:00,5.00736,1.46048,5.216,1.16736,0.34048,1.216,3.84,1.12,4.0,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-29 04:30:00,4.97664,1.45152,5.184,1.20384,0.35112000000000004,1.254,3.7728,1.1004,3.93,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-29 05:00:00,4.872,1.421,5.075,1.1856,0.3458,1.235,3.6864,1.0752,3.84,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-29 05:30:00,4.88928,1.42604,5.093,1.16448,0.33964000000000005,1.213,3.7248,1.0864,3.88,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-29 06:00:00,4.96992,1.44956,5.177,1.09152,0.31836000000000003,1.137,3.8784,1.1312,4.04,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-29 06:30:00,5.36256,1.5640800000000001,5.586,1.13856,0.33208000000000004,1.186,4.224,1.232,4.4,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-29 07:00:00,5.856,1.708,6.1,1.2,0.35000000000000003,1.25,4.656,1.358,4.85,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-11-29 07:30:00,6.07872,1.77296,6.332,1.21152,0.35336,1.262,4.8672,1.4196,5.07,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-11-29 08:00:00,5.99616,1.7488800000000002,6.246,1.10016,0.32088,1.146,4.896,1.428,5.1,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-11-29 08:30:00,6.01536,1.75448,6.266,1.18656,0.34608000000000005,1.236,4.8288,1.4084,5.03,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-11-29 09:00:00,6.72576,1.96168,7.006,1.1577600000000001,0.33768000000000004,1.206,5.568,1.624,5.8,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-11-29 09:30:00,7.17504,2.09272,7.474,1.12704,0.32872,1.174,6.048,1.764,6.3,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2019-11-29 10:00:00,7.04544,2.05492,7.339,1.13184,0.33012,1.179,5.9136,1.7248,6.16,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2019-11-29 10:30:00,6.956160000000001,2.02888,7.246,1.12896,0.32928,1.176,5.8272,1.6996,6.07,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2019-11-29 11:00:00,6.80064,1.98352,7.084,1.17504,0.34272,1.224,5.6256,1.6408,5.86,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2019-11-29 11:30:00,6.86592,2.00256,7.152,1.17312,0.34216,1.222,5.6928,1.6604,5.93,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2019-11-29 12:00:00,6.8784,2.0062,7.165,1.1664,0.3402,1.215,5.712,1.666,5.95,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-11-29 12:30:00,6.91488,2.01684,7.203,1.17408,0.34244,1.223,5.7408,1.6743999999999999,5.98,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2019-11-29 13:00:00,6.7411200000000004,1.9661600000000001,7.022,1.17312,0.34216,1.222,5.568,1.624,5.8,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-11-29 13:30:00,6.69792,1.95356,6.977,1.06272,0.30996,1.107,5.6352,1.6436000000000002,5.87,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-11-29 14:00:00,6.8371200000000005,1.99416,7.122,1.05792,0.30856,1.102,5.7792,1.6856,6.02,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2019-11-29 14:30:00,6.94464,2.02552,7.234,1.06944,0.31192000000000003,1.114,5.8752,1.7136,6.12,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-11-29 15:00:00,7.0656,2.0608,7.36,1.0656,0.3108,1.11,6.0,1.75,6.25,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2019-11-29 15:30:00,7.1568,2.0874,7.455,1.0224,0.2982,1.065,6.1344,1.7892000000000001,6.39,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-11-29 16:00:00,7.36896,2.14928,7.676,0.9849600000000001,0.28728000000000004,1.026,6.384,1.862,6.65,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-11-29 16:30:00,7.5792,2.2106,7.895,0.984,0.28700000000000003,1.025,6.5952,1.9236,6.87,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2019-11-29 17:00:00,7.59456,2.21508,7.911,0.9897600000000001,0.28868000000000005,1.031,6.6048,1.9264000000000001,6.88,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2019-11-29 17:30:00,7.67712,2.23916,7.997,1.07232,0.31276000000000004,1.117,6.6048,1.9264000000000001,6.88,9.216,2.688,9.6,9.216,2.688,9.6
2019-11-29 18:00:00,7.64832,2.23076,7.967,1.08192,0.31556,1.127,6.5664,1.9152,6.84,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2019-11-29 18:30:00,7.4592,2.1756,7.77,1.0656,0.3108,1.11,6.3936,1.8648,6.66,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2019-11-29 19:00:00,6.93024,2.02132,7.219,0.98784,0.28812000000000004,1.029,5.9424,1.7332,6.19,8.352,2.436,8.7,8.352,2.436,8.7
2019-11-29 19:30:00,6.82848,1.99164,7.113,1.00128,0.29204,1.043,5.8272,1.6996,6.07,8.016,2.338,8.35,8.016,2.338,8.35
2019-11-29 20:00:00,6.7872,1.9796,7.07,1.0656,0.3108,1.11,5.7216000000000005,1.6688,5.96,7.968,2.324,8.3,7.968,2.324,8.3
2019-11-29 20:30:00,6.86784,2.00312,7.154,1.06944,0.31192000000000003,1.114,5.7984,1.6912,6.04,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-11-29 21:00:00,6.7411200000000004,1.9661600000000001,7.022,1.05792,0.30856,1.102,5.6832,1.6576,5.92,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-11-29 21:30:00,6.57312,1.91716,6.8469999999999995,0.9859200000000001,0.28756000000000004,1.027,5.5872,1.6296,5.82,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-11-29 22:00:00,6.03936,1.7614800000000002,6.291,1.03776,0.30268,1.081,5.0016,1.4588,5.21,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-11-29 22:30:00,5.7888,1.6884000000000001,6.03,1.0848,0.3164,1.13,4.704,1.3719999999999999,4.9,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-11-29 23:00:00,5.8406400000000005,1.7035200000000001,6.084,1.08864,0.31752,1.134,4.752,1.3860000000000001,4.95,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-29 23:30:00,5.80416,1.6928800000000002,6.046,1.10016,0.32088,1.146,4.704,1.3719999999999999,4.9,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-11-30 00:00:00,5.50368,1.60524,5.733,1.03968,0.30324,1.083,4.464,1.302,4.65,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-30 00:30:00,5.5488,1.6184,5.78,0.9984000000000001,0.2912,1.04,4.5504,1.3272,4.74,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-30 01:00:00,5.64672,1.64696,5.882,0.99072,0.28896000000000005,1.032,4.656,1.358,4.85,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-11-30 01:30:00,5.58528,1.62904,5.818,0.9868800000000001,0.28784000000000004,1.028,4.5984,1.3412,4.79,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-30 02:00:00,5.59872,1.6329600000000002,5.832,0.99072,0.28896000000000005,1.032,4.608,1.344,4.8,6.0,1.75,6.25,6.0,1.75,6.25
2019-11-30 02:30:00,5.28,1.54,5.5,1.0368,0.3024,1.08,4.2432,1.2376,4.42,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-11-30 03:00:00,5.19744,1.51592,5.414,1.06944,0.31192000000000003,1.114,4.128,1.204,4.3,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-30 03:30:00,5.12544,1.49492,5.339,1.06464,0.31052,1.109,4.0608,1.1844000000000001,4.23,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-11-30 04:00:00,5.14656,1.50108,5.361,1.01856,0.29708,1.061,4.128,1.204,4.3,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-11-30 04:30:00,4.98144,1.45292,5.189,1.03584,0.30212,1.079,3.9455999999999998,1.1508,4.11,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-30 05:00:00,4.94208,1.44144,5.148,0.99648,0.29064,1.038,3.9455999999999998,1.1508,4.11,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-30 05:30:00,5.0208,1.4644,5.23,0.9888,0.2884,1.03,4.032,1.176,4.2,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-30 06:00:00,5.0304,1.4672,5.24,1.008,0.294,1.05,4.0224,1.1732,4.19,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-30 06:30:00,5.23872,1.5279600000000002,5.457,1.10112,0.32116,1.147,4.1376,1.2068,4.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-30 07:00:00,5.352,1.561,5.575,1.0992,0.3206,1.145,4.2528,1.2404,4.43,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-30 07:30:00,5.7264,1.6702,5.965,1.0992,0.3206,1.145,4.6272,1.3496000000000001,4.82,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-11-30 08:00:00,5.88096,1.71528,6.126,1.10016,0.32088,1.146,4.7808,1.3944,4.98,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-30 08:30:00,5.80128,1.69204,6.043,1.09728,0.32004000000000005,1.143,4.704,1.3719999999999999,4.9,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-11-30 09:00:00,5.80128,1.69204,6.043,1.09728,0.32004000000000005,1.143,4.704,1.3719999999999999,4.9,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-11-30 09:30:00,5.76,1.6800000000000002,6.0,1.0944,0.31920000000000004,1.1400000000000001,4.6656,1.3608,4.86,7.248,2.114,7.55,7.248,2.114,7.55
2019-11-30 10:00:00,5.58912,1.63016,5.822,1.09632,0.31976000000000004,1.142,4.4928,1.3104,4.68,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-11-30 10:30:00,5.55744,1.62092,5.789,1.1222400000000001,0.32732,1.169,4.4352,1.2936,4.62,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2019-11-30 11:00:00,5.2368,1.5274,5.455,1.0992,0.3206,1.145,4.1376,1.2068,4.31,7.248,2.114,7.55,7.248,2.114,7.55
2019-11-30 11:30:00,5.26944,1.53692,5.489,1.11264,0.32452000000000003,1.159,4.1568,1.2124,4.33,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-11-30 12:00:00,5.36544,1.56492,5.589,1.16064,0.33852000000000004,1.209,4.2048,1.2264,4.38,7.056,2.058,7.35,7.056,2.058,7.35
2019-11-30 12:30:00,5.46336,1.59348,5.691,1.15296,0.33628,1.201,4.3104,1.2572,4.49,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-11-30 13:00:00,5.57088,1.62484,5.803,1.10688,0.32284,1.153,4.464,1.302,4.65,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-11-30 13:30:00,5.37216,1.56688,5.596,1.11936,0.32648000000000005,1.166,4.2528,1.2404,4.43,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-11-30 14:00:00,5.02944,1.46692,5.239,1.10304,0.32172,1.149,3.9264,1.1452,4.09,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-30 14:30:00,5.18784,1.51312,5.404,1.08864,0.31752,1.134,4.0992,1.1956,4.27,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-11-30 15:00:00,5.17152,1.5083600000000001,5.3870000000000005,1.02432,0.29876,1.067,4.1472,1.2096,4.32,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-30 15:30:00,5.1552,1.5036,5.37,1.0368,0.3024,1.08,4.1184,1.2012,4.29,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-11-30 16:00:00,5.24352,1.52936,5.462,1.08672,0.31696,1.1320000000000001,4.1568,1.2124,4.33,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-11-30 16:30:00,5.4384,1.5862,5.665,1.0992,0.3206,1.145,4.3392,1.2656,4.52,7.392,2.156,7.7,7.392,2.156,7.7
2019-11-30 17:00:00,5.43168,1.58424,5.658,1.0924800000000001,0.31864000000000003,1.138,4.3392,1.2656,4.52,7.632,2.226,7.95,7.632,2.226,7.95
2019-11-30 17:30:00,5.39808,1.57444,5.623,1.09728,0.32004000000000005,1.143,4.3008,1.2544,4.48,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-11-30 18:00:00,5.33952,1.55736,5.562,1.04832,0.30576000000000003,1.092,4.2912,1.2516,4.47,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-11-30 18:30:00,5.55072,1.61896,5.782,1.07712,0.31416000000000005,1.1219999999999999,4.4736,1.3048,4.66,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-11-30 19:00:00,5.352,1.561,5.575,1.1280000000000001,0.329,1.175,4.224,1.232,4.4,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2019-11-30 19:30:00,5.07648,1.48064,5.288,1.12128,0.32704000000000005,1.168,3.9552,1.1536,4.12,7.584,2.212,7.9,7.584,2.212,7.9
2019-11-30 20:00:00,5.20896,1.5192800000000002,5.426,1.1577600000000001,0.33768000000000004,1.206,4.0512,1.1816,4.22,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-11-30 20:30:00,5.1888,1.5134,5.405,1.1184,0.3262,1.165,4.0704,1.1872,4.24,7.296,2.128,7.6,7.296,2.128,7.6
2019-11-30 21:00:00,5.064,1.477,5.275,1.0416,0.3038,1.085,4.0224,1.1732,4.19,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2019-11-30 21:30:00,4.90272,1.42996,5.107,1.15872,0.33796000000000004,1.207,3.7439999999999998,1.092,3.9,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-11-30 22:00:00,4.7472,1.3846,4.945,1.1376,0.33180000000000004,1.185,3.6096,1.0528,3.76,7.056,2.058,7.35,7.056,2.058,7.35
2019-11-30 22:30:00,4.75968,1.3882400000000001,4.958,1.10208,0.32144,1.148,3.6576,1.0668,3.81,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-11-30 23:00:00,4.5955200000000005,1.34036,4.787,1.09152,0.31836000000000003,1.137,3.504,1.022,3.65,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-11-30 23:30:00,4.53216,1.32188,4.721,1.10496,0.32228,1.151,3.4272,0.9996,3.5700000000000003,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-01 00:00:00,4.42464,1.29052,4.609,1.08384,0.31612,1.129,3.3407999999999998,0.9744,3.48,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-01 00:30:00,4.45152,1.29836,4.6370000000000005,1.06272,0.30996,1.107,3.3888,0.9884000000000001,3.5300000000000002,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-12-01 01:00:00,4.59168,1.33924,4.783,1.12608,0.32844,1.173,3.4656000000000002,1.0108,3.61,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-01 01:30:00,4.79904,1.39972,4.999,1.11264,0.32452000000000003,1.159,3.6864,1.0752,3.84,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-12-01 02:00:00,4.6704,1.3622,4.865,1.1376,0.33180000000000004,1.185,3.5328,1.0304,3.68,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-01 02:30:00,4.4208,1.2894,4.605,1.1376,0.33180000000000004,1.185,3.2832,0.9576,3.42,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-01 03:00:00,4.35456,1.27008,4.536,1.1577600000000001,0.33768000000000004,1.206,3.1968,0.9324,3.33,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-01 03:30:00,4.392,1.2810000000000001,4.575,1.1568,0.33740000000000003,1.205,3.2352,0.9436,3.37,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-12-01 04:00:00,4.41408,1.2874400000000001,4.598,1.13088,0.32984,1.178,3.2832,0.9576,3.42,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-01 04:30:00,4.3584,1.2711999999999999,4.54,1.0944,0.31920000000000004,1.1400000000000001,3.2640000000000002,0.9520000000000001,3.4,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-01 05:00:00,4.36128,1.27204,4.543,1.07808,0.31444000000000005,1.123,3.2832,0.9576,3.42,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-01 05:30:00,4.36128,1.27204,4.543,1.13568,0.33124000000000003,1.183,3.2256,0.9408000000000001,3.36,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-01 06:00:00,4.28352,1.24936,4.462,1.13472,0.33096000000000003,1.182,3.1488,0.9184,3.2800000000000002,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-01 06:30:00,4.5504,1.3272,4.74,1.1328,0.3304,1.18,3.4176,0.9968,3.56,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-01 07:00:00,4.5888,1.3384,4.78,1.1232,0.3276,1.17,3.4656000000000002,1.0108,3.61,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-01 07:30:00,4.67136,1.3624800000000001,4.866,1.10976,0.32368,1.156,3.5616,1.0388,3.71,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-01 08:00:00,4.51392,1.31656,4.702,1.12512,0.32816,1.172,3.3888,0.9884000000000001,3.5300000000000002,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-01 08:30:00,4.72224,1.37732,4.9190000000000005,1.10304,0.32172,1.149,3.6192,1.0556,3.77,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-12-01 09:00:00,4.9824,1.4532,5.19,1.0752,0.3136,1.12,3.9072,1.1396,4.07,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2019-12-01 09:30:00,4.72224,1.37732,4.9190000000000005,1.17024,0.34132,1.219,3.552,1.036,3.7,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-01 10:00:00,4.46976,1.30368,4.656,1.16736,0.34048,1.216,3.3024,0.9632000000000001,3.44,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-12-01 10:30:00,4.82304,1.40672,5.024,1.14624,0.33432,1.194,3.6768,1.0724,3.83,7.056,2.058,7.35,7.056,2.058,7.35
2019-12-01 11:00:00,4.91328,1.43304,5.118,1.13088,0.32984,1.178,3.7824,1.1032,3.94,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-12-01 11:30:00,4.52736,1.32048,4.716,1.16736,0.34048,1.216,3.36,0.98,3.5,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-12-01 12:00:00,4.50624,1.31432,4.694,1.23264,0.35952,1.284,3.2736,0.9548000000000001,3.41,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-12-01 12:30:00,4.45632,1.29976,4.642,1.25952,0.36736,1.312,3.1968,0.9324,3.33,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-12-01 13:00:00,4.91808,1.43444,5.123,1.26048,0.36764,1.313,3.6576,1.0668,3.81,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-12-01 13:30:00,5.20608,1.51844,5.423,1.16448,0.33964000000000005,1.213,4.0416,1.1788,4.21,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-01 14:00:00,5.1504,1.5022,5.365,1.1568,0.33740000000000003,1.205,3.9936,1.1648,4.16,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-01 14:30:00,5.13984,1.49912,5.354,1.12704,0.32872,1.174,4.0128,1.1703999999999999,4.18,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-01 15:00:00,4.93728,1.44004,5.143,1.12608,0.32844,1.173,3.8112,1.1116,3.9699999999999998,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-12-01 15:30:00,5.05344,1.4739200000000001,5.264,1.14624,0.33432,1.194,3.9072,1.1396,4.07,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-12-01 16:00:00,5.58144,1.62792,5.814,1.18464,0.34552000000000005,1.234,4.3968,1.2824,4.58,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-12-01 16:30:00,6.07008,1.77044,6.323,1.24128,0.36204000000000003,1.293,4.8288,1.4084,5.03,8.016,2.338,8.35,8.016,2.338,8.35
2019-12-01 17:00:00,6.07488,1.77184,6.328,1.23648,0.36064,1.288,4.8384,1.4112,5.04,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2019-12-01 17:30:00,6.24576,1.8216800000000002,6.506,1.13856,0.33208000000000004,1.186,5.1072,1.4896,5.32,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2019-12-01 18:00:00,6.12672,1.78696,6.382,1.09632,0.31976000000000004,1.142,5.0304,1.4672,5.24,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2019-12-01 18:30:00,5.88,1.7149999999999999,6.125,1.0896,0.3178,1.135,4.7904,1.3972,4.99,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-12-01 19:00:00,5.72448,1.66964,5.963,1.11648,0.32564000000000004,1.163,4.608,1.344,4.8,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-12-01 19:30:00,5.80608,1.69344,6.048,1.2172800000000001,0.35504,1.268,4.5888,1.3384,4.78,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-12-01 20:00:00,5.93472,1.73096,6.182,1.22112,0.35616000000000003,1.272,4.7136,1.3748,4.91,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2019-12-01 20:30:00,6.01248,1.75364,6.263,1.1932800000000001,0.34804,1.2429999999999999,4.8192,1.4056,5.02,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-12-01 21:00:00,5.42976,1.5836800000000002,5.656,1.12896,0.32928,1.176,4.3008,1.2544,4.48,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-12-01 21:30:00,5.39136,1.57248,5.616,1.10976,0.32368,1.156,4.2816,1.2488000000000001,4.46,7.44,2.17,7.75,7.44,2.17,7.75
2019-12-01 22:00:00,5.51232,1.60776,5.742,1.11552,0.32536000000000004,1.162,4.3968,1.2824,4.58,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-12-01 22:30:00,5.53632,1.61476,5.767,1.05312,0.30716000000000004,1.097,4.4832,1.3076,4.67,7.056,2.058,7.35,7.056,2.058,7.35
2019-12-01 23:00:00,5.61024,1.63632,5.844,1.03104,0.30072000000000004,1.074,4.5792,1.3356,4.77,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-12-01 23:30:00,5.67744,1.65592,5.914,1.04064,0.30352,1.084,4.6368,1.3524,4.83,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-02 00:00:00,5.62368,1.64024,5.858,1.07328,0.31304000000000004,1.118,4.5504,1.3272,4.74,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-12-02 00:30:00,5.72832,1.67076,5.967,1.04352,0.30436,1.087,4.6848,1.3664,4.88,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-02 01:00:00,5.8886400000000005,1.71752,6.134,1.06944,0.31192000000000003,1.114,4.8192,1.4056,5.02,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-12-02 01:30:00,5.90112,1.72116,6.147,1.04352,0.30436,1.087,4.8576,1.4168,5.06,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-12-02 02:00:00,5.95104,1.7357200000000002,6.199,1.09344,0.31892000000000004,1.139,4.8576,1.4168,5.06,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-02 02:30:00,6.1584,1.7962,6.415,1.0896,0.3178,1.135,5.0688,1.4784000000000002,5.28,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-02 03:00:00,6.15744,1.7959200000000002,6.414,1.05024,0.30632000000000004,1.094,5.1072,1.4896,5.32,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-12-02 03:30:00,6.16128,1.79704,6.418,1.05408,0.30744000000000005,1.098,5.1072,1.4896,5.32,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-12-02 04:00:00,6.11712,1.78416,6.372,1.09632,0.31976000000000004,1.142,5.0208,1.4644,5.23,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-02 04:30:00,6.32064,1.84352,6.584,1.08864,0.31752,1.134,5.232,1.526,5.45,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-12-02 05:00:00,6.4944,1.8942,6.765,1.0512,0.30660000000000004,1.095,5.4432,1.5876000000000001,5.67,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-02 05:30:00,6.46464,1.88552,6.734,1.04064,0.30352,1.084,5.424,1.5819999999999999,5.65,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-02 06:00:00,6.40416,1.86788,6.671,1.05696,0.30828,1.101,5.3472,1.5596,5.57,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-02 06:30:00,6.44928,1.88104,6.718,1.07328,0.31304000000000004,1.118,5.376,1.568,5.6,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2019-12-02 07:00:00,6.98016,2.03588,7.271,1.04736,0.30548000000000003,1.091,5.9328,1.7304,6.18,8.16,2.38,8.5,8.16,2.38,8.5
2019-12-02 07:30:00,7.5744,2.2092,7.89,1.0464,0.3052,1.09,6.5280000000000005,1.904,6.8,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2019-12-02 08:00:00,7.5830400000000004,2.21172,7.899,1.08384,0.31612,1.129,6.4992,1.8956,6.77,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2019-12-02 08:30:00,7.5984,2.2162,7.915,1.0416,0.3038,1.085,6.5568,1.9123999999999999,6.83,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2019-12-02 09:00:00,7.38048,2.15264,7.688,1.06368,0.31024,1.108,6.3168,1.8424,6.58,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2019-12-02 09:30:00,7.35072,2.14396,7.657,1.15872,0.33796000000000004,1.207,6.192,1.806,6.45,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2019-12-02 10:00:00,7.25376,2.1156800000000002,7.556,1.17696,0.34328000000000003,1.226,6.0768,1.7724000000000002,6.33,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2019-12-02 10:30:00,7.13952,2.08236,7.437,1.13952,0.33236000000000004,1.187,6.0,1.75,6.25,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2019-12-02 11:00:00,7.24128,2.11204,7.543,1.16448,0.33964000000000005,1.213,6.0768,1.7724000000000002,6.33,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2019-12-02 11:30:00,7.2384,2.1112,7.54,1.2192,0.3556,1.27,6.0192,1.7556,6.27,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2019-12-02 12:00:00,7.43232,2.16776,7.742,1.23072,0.35896000000000006,1.282,6.2016,1.8088000000000002,6.46,8.352,2.436,8.7,8.352,2.436,8.7
2019-12-02 12:30:00,7.4064,2.1602,7.715,1.2336,0.3598,1.2850000000000001,6.1728,1.8004,6.43,8.304,2.422,8.65,8.304,2.422,8.65
2019-12-02 13:00:00,7.344,2.142,7.65,1.2384,0.3612,1.29,6.1056,1.7808000000000002,6.36,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-12-02 13:30:00,7.5244800000000005,2.19464,7.838,1.2172800000000001,0.35504,1.268,6.3072,1.8396,6.57,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2019-12-02 14:00:00,7.53792,2.19856,7.852,1.17312,0.34216,1.222,6.3648,1.8564,6.63,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2019-12-02 14:30:00,7.54656,2.20108,7.861,1.16256,0.33908000000000005,1.211,6.384,1.862,6.65,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2019-12-02 15:00:00,7.81536,2.27948,8.141,1.17216,0.34188,1.221,6.6432,1.9376000000000002,6.92,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-12-02 15:30:00,8.00736,2.33548,8.341,1.18176,0.34468000000000004,1.231,6.8256,1.9908000000000001,7.11,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-12-02 16:00:00,8.20512,2.39316,8.547,1.1875200000000001,0.34636,1.237,7.0176,2.0468,7.31,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2019-12-02 16:30:00,8.51232,2.48276,8.867,1.16832,0.34076,1.217,7.344,2.142,7.65,9.504,2.7720000000000002,9.9,9.504,2.7720000000000002,9.9
2019-12-02 17:00:00,8.70048,2.53764,9.063,1.14528,0.33404,1.193,7.5552,2.2036,7.87,9.792,2.856,10.2,9.792,2.856,10.2
2019-12-02 17:30:00,8.77056,2.55808,9.136,1.12896,0.32928,1.176,7.6416,2.2288,7.96,9.8592,2.8756,10.27,9.8592,2.8756,10.27
2019-12-02 18:00:00,8.77056,2.55808,9.136,1.12896,0.32928,1.176,7.6416,2.2288,7.96,9.8976,2.8868,10.31,9.8976,2.8868,10.31
2019-12-02 18:30:00,8.67936,2.53148,9.041,1.15296,0.33628,1.201,7.5264,2.1952,7.84,9.7728,2.8504,10.18,9.7728,2.8504,10.18
2019-12-02 19:00:00,8.64864,2.52252,9.009,1.14144,0.33292000000000005,1.189,7.5072,2.1896,7.82,9.888,2.884,10.3,9.888,2.884,10.3
2019-12-02 19:30:00,8.48256,2.47408,8.836,1.11936,0.32648000000000005,1.166,7.3632,2.1476,7.67,9.6384,2.8112,10.04,9.6384,2.8112,10.04
2019-12-02 20:00:00,8.28768,2.41724,8.633,1.10688,0.32284,1.153,7.1808,2.0944,7.48,9.2928,2.7104,9.68,9.2928,2.7104,9.68
2019-12-02 20:30:00,8.5872,2.5046,8.945,1.1184,0.3262,1.165,7.4688,2.1784,7.78,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2019-12-02 21:00:00,7.52256,2.19408,7.836,1.10976,0.32368,1.156,6.4128,1.8704,6.68,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2019-12-02 21:30:00,6.70176,1.9546800000000002,6.981,1.12416,0.32788,1.171,5.5776,1.6268,5.8100000000000005,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-12-02 22:00:00,6.02688,1.75784,6.2780000000000005,1.13088,0.32984,1.178,4.896,1.428,5.1,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-12-02 22:30:00,5.73888,1.6738400000000002,5.978,1.11168,0.32424000000000003,1.158,4.6272,1.3496000000000001,4.82,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-12-02 23:00:00,5.48544,1.59992,5.714,1.09824,0.32032000000000005,1.1440000000000001,4.3872,1.2796,4.57,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-12-02 23:30:00,5.52288,1.61084,5.753,1.09728,0.32004000000000005,1.143,4.4256,1.2908,4.61,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-03 00:00:00,5.46432,1.59376,5.692,1.11552,0.32536000000000004,1.162,4.3488,1.2684,4.53,6.048,1.764,6.3,6.048,1.764,6.3
2019-12-03 00:30:00,5.36256,1.5640800000000001,5.586,1.10016,0.32088,1.146,4.2624,1.2432,4.44,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-12-03 01:00:00,5.28768,1.54224,5.508,1.06368,0.31024,1.108,4.224,1.232,4.4,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-03 01:30:00,5.32416,1.55288,5.546,1.00416,0.29288000000000003,1.046,4.32,1.26,4.5,6.384,1.862,6.65,6.384,1.862,6.65
2019-12-03 02:00:00,5.29536,1.54448,5.516,1.07136,0.31248000000000004,1.116,4.224,1.232,4.4,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-03 02:30:00,4.9862400000000004,1.45432,5.194,1.08864,0.31752,1.134,3.8976,1.1368,4.06,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-03 03:00:00,5.12256,1.49408,5.336,1.09056,0.31808000000000003,1.1360000000000001,4.032,1.176,4.2,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-03 03:30:00,5.28,1.54,5.5,1.0848,0.3164,1.13,4.1952,1.2236,4.37,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-03 04:00:00,5.40864,1.57752,5.634,1.07904,0.31472,1.124,4.3296,1.2628,4.51,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-03 04:30:00,5.33856,1.55708,5.561,1.08576,0.31668,1.131,4.2528,1.2404,4.43,6.144,1.792,6.4,6.144,1.792,6.4
2019-12-03 05:00:00,5.46432,1.59376,5.692,1.06752,0.31136,1.112,4.3968,1.2824,4.58,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-03 05:30:00,5.184,1.512,5.4,1.0848,0.3164,1.13,4.0992,1.1956,4.27,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-03 06:00:00,5.27328,1.53804,5.493,1.03968,0.30324,1.083,4.2336,1.2348,4.41,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-03 06:30:00,6.1968,1.8074,6.455,1.0032,0.2926,1.045,5.1936,1.5148000000000001,5.41,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-03 07:00:00,6.3216,1.8437999999999999,6.585,1.0128,0.2954,1.055,5.3088,1.5484,5.53,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-12-03 07:30:00,6.69696,1.9532800000000001,6.976,1.09056,0.31808000000000003,1.1360000000000001,5.6064,1.6352,5.84,7.584,2.212,7.9,7.584,2.212,7.9
2019-12-03 08:00:00,6.51936,1.90148,6.791,1.0953600000000001,0.31948000000000004,1.141,5.424,1.5819999999999999,5.65,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-12-03 08:30:00,6.3408,1.8494000000000002,6.605,1.08,0.315,1.125,5.2608,1.5344,5.48,7.776,2.268,8.1,7.776,2.268,8.1
2019-12-03 09:00:00,6.1008,1.7794,6.355,1.032,0.301,1.075,5.0688,1.4784000000000002,5.28,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-12-03 09:30:00,6.07296,1.77128,6.326,1.07136,0.31248000000000004,1.116,5.0016,1.4588,5.21,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-12-03 10:00:00,5.9596800000000005,1.73824,6.208,1.10208,0.32144,1.148,4.8576,1.4168,5.06,7.632,2.226,7.95,7.632,2.226,7.95
2019-12-03 10:30:00,5.89632,1.71976,6.142,1.10592,0.32256,1.152,4.7904,1.3972,4.99,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-12-03 11:00:00,5.80896,1.69428,6.051,1.06656,0.31108,1.111,4.7424,1.3832,4.94,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-12-03 11:30:00,5.98752,1.7463600000000001,6.237,1.08192,0.31556,1.127,4.9056,1.4308,5.11,7.2,2.1,7.5,7.2,2.1,7.5
2019-12-03 12:00:00,5.80992,1.69456,6.052,1.22112,0.35616000000000003,1.272,4.5888,1.3384,4.78,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2019-12-03 12:30:00,5.70144,1.6629200000000002,5.939,1.19904,0.34972000000000003,1.249,4.5024,1.3132000000000001,4.69,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-12-03 13:00:00,5.90208,1.72144,6.148,1.17888,0.34384000000000003,1.228,4.7232,1.3776,4.92,6.96,2.03,7.25,6.96,2.03,7.25
2019-12-03 13:30:00,5.92992,1.7295600000000002,6.177,1.07232,0.31276000000000004,1.117,4.8576,1.4168,5.06,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-12-03 14:00:00,5.93088,1.72984,6.178,1.10208,0.32144,1.148,4.8288,1.4084,5.03,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2019-12-03 14:30:00,6.21312,1.81216,6.472,1.10592,0.32256,1.152,5.1072,1.4896,5.32,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-12-03 15:00:00,6.21504,1.81272,6.474,1.02144,0.29792,1.064,5.1936,1.5148000000000001,5.41,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2019-12-03 15:30:00,6.25056,1.82308,6.511,1.03776,0.30268,1.081,5.2128,1.5204,5.43,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-12-03 16:00:00,6.408,1.869,6.675,1.0704,0.31220000000000003,1.115,5.3376,1.5568,5.5600000000000005,7.392,2.156,7.7,7.392,2.156,7.7
2019-12-03 16:30:00,6.6470400000000005,1.93872,6.924,1.07904,0.31472,1.124,5.568,1.624,5.8,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2019-12-03 17:00:00,6.70176,1.9546800000000002,6.981,1.00896,0.29428000000000004,1.051,5.6928,1.6604,5.93,8.4,2.45,8.75,8.4,2.45,8.75
2019-12-03 17:30:00,7.02048,2.04764,7.313,1.07808,0.31444000000000005,1.123,5.9424,1.7332,6.19,8.544,2.492,8.9,8.544,2.492,8.9
2019-12-03 18:00:00,7.00512,2.04316,7.297,1.09152,0.31836000000000003,1.137,5.9136,1.7248,6.16,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2019-12-03 18:30:00,6.9696,2.0328,7.26,1.104,0.322,1.15,5.8656,1.7107999999999999,6.11,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-12-03 19:00:00,6.84288,1.99584,7.128,1.10208,0.32144,1.148,5.7408,1.6743999999999999,5.98,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2019-12-03 19:30:00,6.46272,1.88496,6.732,1.09632,0.31976000000000004,1.142,5.3664,1.5652,5.59,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2019-12-03 20:00:00,5.832,1.701,6.075,1.0608,0.3094,1.105,4.7712,1.3916,4.97,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2019-12-03 20:30:00,5.592,1.631,5.825,1.1088,0.3234,1.155,4.4832,1.3076,4.67,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2019-12-03 21:00:00,5.61024,1.63632,5.844,1.11744,0.32592000000000004,1.164,4.4928,1.3104,4.68,8.016,2.338,8.35,8.016,2.338,8.35
2019-12-03 21:30:00,5.69472,1.6609600000000002,5.932,1.10592,0.32256,1.152,4.5888,1.3384,4.78,7.44,2.17,7.75,7.44,2.17,7.75
2019-12-03 22:00:00,5.43168,1.58424,5.658,1.07328,0.31304000000000004,1.118,4.3584,1.2711999999999999,4.54,6.96,2.03,7.25,6.96,2.03,7.25
2019-12-03 22:30:00,5.13984,1.49912,5.354,1.07904,0.31472,1.124,4.0608,1.1844000000000001,4.23,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-12-03 23:00:00,5.136,1.498,5.35,1.1136,0.32480000000000003,1.16,4.0224,1.1732,4.19,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-12-03 23:30:00,5.184,1.512,5.4,1.1328,0.3304,1.18,4.0512,1.1816,4.22,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-04 00:00:00,5.19552,1.51536,5.412,1.09632,0.31976000000000004,1.142,4.0992,1.1956,4.27,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-04 00:30:00,4.92384,1.43612,5.129,1.10304,0.32172,1.149,3.8208,1.1144,3.98,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-04 01:00:00,5.26752,1.5363600000000002,5.487,1.11072,0.32396,1.157,4.1568,1.2124,4.33,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-04 01:30:00,5.20608,1.51844,5.423,1.08768,0.31724,1.133,4.1184,1.2012,4.29,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-12-04 02:00:00,5.31744,1.55092,5.539,1.1222400000000001,0.32732,1.169,4.1952,1.2236,4.37,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-04 02:30:00,5.03712,1.46916,5.247,1.11072,0.32396,1.157,3.9264,1.1452,4.09,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-04 03:00:00,4.63008,1.35044,4.823,1.07808,0.31444000000000005,1.123,3.552,1.036,3.7,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-04 03:30:00,4.53504,1.32272,4.724,1.09824,0.32032000000000005,1.1440000000000001,3.4368,1.0024,3.58,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-04 04:00:00,4.6310400000000005,1.35072,4.824,1.10784,0.32312,1.154,3.5232,1.0276,3.67,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-12-04 04:30:00,5.0064,1.4602,5.215,1.1280000000000001,0.329,1.175,3.8784,1.1312,4.04,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-04 05:00:00,5.0736,1.4798,5.285,1.1184,0.3262,1.165,3.9552,1.1536,4.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-04 05:30:00,5.05536,1.47448,5.266,1.10976,0.32368,1.156,3.9455999999999998,1.1508,4.11,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-04 06:00:00,5.11488,1.49184,5.328,1.10208,0.32144,1.148,4.0128,1.1703999999999999,4.18,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-12-04 06:30:00,5.30016,1.54588,5.521,1.06656,0.31108,1.111,4.2336,1.2348,4.41,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-12-04 07:00:00,5.57472,1.62596,5.807,1.00512,0.29316000000000003,1.047,4.5696,1.3328,4.76,7.248,2.114,7.55,7.248,2.114,7.55
2019-12-04 07:30:00,6.04896,1.76428,6.301,1.06656,0.31108,1.111,4.9824,1.4532,5.19,7.584,2.212,7.9,7.584,2.212,7.9
2019-12-04 08:00:00,6.03168,1.7592400000000001,6.283,1.06848,0.31164000000000003,1.113,4.9632000000000005,1.4476,5.17,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2019-12-04 08:30:00,5.80224,1.69232,6.044,1.03104,0.30072000000000004,1.074,4.7712,1.3916,4.97,7.92,2.31,8.25,7.92,2.31,8.25
2019-12-04 09:00:00,5.97696,1.74328,6.226,1.00416,0.29288000000000003,1.046,4.9728,1.4504000000000001,5.18,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-12-04 09:30:00,5.97024,1.74132,6.219,1.05504,0.30772000000000005,1.099,4.9152000000000005,1.4336,5.12,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-12-04 10:00:00,5.6304,1.6421999999999999,5.865,1.0608,0.3094,1.105,4.5696,1.3328,4.76,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-12-04 10:30:00,5.34144,1.5579200000000002,5.564,1.05984,0.30912,1.104,4.2816,1.2488000000000001,4.46,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-12-04 11:00:00,5.376,1.568,5.6,1.0944,0.31920000000000004,1.1400000000000001,4.2816,1.2488000000000001,4.46,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-12-04 11:30:00,5.48448,1.59964,5.713,1.12608,0.32844,1.173,4.3584,1.2711999999999999,4.54,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-12-04 12:00:00,5.21376,1.52068,5.431,1.13376,0.33068000000000003,1.181,4.08,1.19,4.25,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-12-04 12:30:00,5.30976,1.54868,5.531,1.11456,0.32508000000000004,1.161,4.1952,1.2236,4.37,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-12-04 13:00:00,5.29056,1.54308,5.511,1.15296,0.33628,1.201,4.1376,1.2068,4.31,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-12-04 13:30:00,5.3856,1.5708,5.61,1.1136,0.32480000000000003,1.16,4.272,1.246,4.45,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-12-04 14:00:00,5.31264,1.54952,5.534,1.07904,0.31472,1.124,4.2336,1.2348,4.41,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-04 14:30:00,5.3424,1.5582,5.565,1.0608,0.3094,1.105,4.2816,1.2488000000000001,4.46,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-04 15:00:00,5.41152,1.57836,5.6370000000000005,1.06272,0.30996,1.107,4.3488,1.2684,4.53,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-12-04 15:30:00,5.65152,1.64836,5.8870000000000005,1.06272,0.30996,1.107,4.5888,1.3384,4.78,7.152,2.086,7.45,7.152,2.086,7.45
2019-12-04 16:00:00,6.09696,1.77828,6.351,1.06656,0.31108,1.111,5.0304,1.4672,5.24,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-12-04 16:30:00,6.26592,1.82756,6.527,1.00512,0.29316000000000003,1.047,5.2608,1.5344,5.48,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-12-04 17:00:00,6.38304,1.86172,6.649,1.01664,0.29652,1.059,5.3664,1.5652,5.59,8.256,2.408,8.6,8.256,2.408,8.6
2019-12-04 17:30:00,6.50784,1.89812,6.779,1.08384,0.31612,1.129,5.424,1.5819999999999999,5.65,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2019-12-04 18:00:00,6.63936,1.93648,6.916,1.11936,0.32648000000000005,1.166,5.52,1.6099999999999999,5.75,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2019-12-04 18:30:00,6.68544,1.94992,6.964,1.12704,0.32872,1.174,5.5584,1.6212,5.79,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2019-12-04 19:00:00,6.43008,1.8754400000000002,6.698,1.0924800000000001,0.31864000000000003,1.138,5.3376,1.5568,5.5600000000000005,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2019-12-04 19:30:00,6.11712,1.78416,6.372,1.08672,0.31696,1.1320000000000001,5.0304,1.4672,5.24,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-12-04 20:00:00,6.25536,1.82448,6.516,1.10016,0.32088,1.146,5.1552,1.5036,5.37,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-12-04 20:30:00,6.12864,1.7875200000000002,6.384,1.07904,0.31472,1.124,5.0496,1.4727999999999999,5.26,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-12-04 21:00:00,5.84544,1.70492,6.089,1.11264,0.32452000000000003,1.159,4.7328,1.3804,4.93,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-12-04 21:30:00,5.61984,1.6391200000000001,5.854,1.10784,0.32312,1.154,4.5120000000000005,1.316,4.7,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-12-04 22:00:00,5.49504,1.6027200000000001,5.724,1.10784,0.32312,1.154,4.3872,1.2796,4.57,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-12-04 22:30:00,5.37792,1.5685600000000002,5.602,1.13472,0.33096000000000003,1.182,4.2432,1.2376,4.42,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-04 23:00:00,5.14176,1.4996800000000001,5.356,1.10976,0.32368,1.156,4.032,1.176,4.2,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-04 23:30:00,4.90176,1.42968,5.106,1.11936,0.32648000000000005,1.166,3.7824,1.1032,3.94,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-12-05 00:00:00,4.6704,1.3622,4.865,1.1280000000000001,0.329,1.175,3.5423999999999998,1.0332,3.69,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-12-05 00:30:00,4.72224,1.37732,4.9190000000000005,1.14144,0.33292000000000005,1.189,3.5808,1.0444,3.73,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-05 01:00:00,4.80576,1.40168,5.006,1.14816,0.33488,1.196,3.6576,1.0668,3.81,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-12-05 01:30:00,4.8086400000000005,1.40252,5.009,1.11264,0.32452000000000003,1.159,3.696,1.078,3.85,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-05 02:00:00,4.64064,1.35352,4.834,1.15584,0.33712000000000003,1.204,3.4848,1.0164,3.63,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-05 02:30:00,4.59072,1.3389600000000002,4.782,1.18272,0.34496000000000004,1.232,3.408,0.994,3.55,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-05 03:00:00,4.63488,1.3518400000000002,4.828,1.14048,0.33264000000000005,1.188,3.4944,1.0192,3.64,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-05 03:30:00,4.584,1.337,4.775,1.1568,0.33740000000000003,1.205,3.4272,0.9996,3.5700000000000003,6.048,1.764,6.3,6.048,1.764,6.3
2019-12-05 04:00:00,4.53984,1.32412,4.729,1.14144,0.33292000000000005,1.189,3.3984,0.9912000000000001,3.54,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-05 04:30:00,4.47072,1.30396,4.657,1.12032,0.32676000000000005,1.167,3.3504,0.9772000000000001,3.49,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-05 05:00:00,4.44576,1.29668,4.631,1.15296,0.33628,1.201,3.2928,0.9604,3.43,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-12-05 05:30:00,4.59264,1.33952,4.784,1.15584,0.33712000000000003,1.204,3.4368,1.0024,3.58,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-12-05 06:00:00,4.48512,1.30816,4.672,1.16352,0.33936000000000005,1.212,3.3216,0.9688,3.46,6.384,1.862,6.65,6.384,1.862,6.65
2019-12-05 06:30:00,4.80672,1.40196,5.007,1.16832,0.34076,1.217,3.6384,1.0612,3.79,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2019-12-05 07:00:00,5.1648,1.5064000000000002,5.38,1.1712,0.3416,1.22,3.9936,1.1648,4.16,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2019-12-05 07:30:00,5.41056,1.57808,5.636,1.23456,0.36008,1.286,4.176,1.218,4.35,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-12-05 08:00:00,5.6112,1.6366,5.845,1.2336,0.3598,1.2850000000000001,4.3776,1.2768,4.5600000000000005,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2019-12-05 08:30:00,5.38848,1.57164,5.6129999999999995,1.25088,0.36484000000000005,1.303,4.1376,1.2068,4.31,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2019-12-05 09:00:00,5.4672,1.5946,5.695,1.2144,0.3542,1.2650000000000001,4.2528,1.2404,4.43,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-12-05 09:30:00,5.58336,1.6284800000000001,5.816,1.1577600000000001,0.33768000000000004,1.206,4.4256,1.2908,4.61,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2019-12-05 10:00:00,5.83488,1.70184,6.078,1.2172800000000001,0.35504,1.268,4.6176,1.3468,4.8100000000000005,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-12-05 10:30:00,5.34336,1.55848,5.566,1.18656,0.34608000000000005,1.236,4.1568,1.2124,4.33,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2019-12-05 11:00:00,5.27616,1.53888,5.496,1.13856,0.33208000000000004,1.186,4.1376,1.2068,4.31,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-12-05 11:30:00,4.8768,1.4224,5.08,1.1232,0.3276,1.17,3.7536,1.0948,3.91,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-12-05 12:00:00,4.67424,1.36332,4.869,1.15104,0.33572,1.199,3.5232,1.0276,3.67,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-12-05 12:30:00,4.6368,1.3524,4.83,1.2,0.35000000000000003,1.25,3.4368,1.0024,3.58,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2019-12-05 13:00:00,4.41312,1.28716,4.5969999999999995,1.23552,0.36036,1.287,3.1776,0.9268000000000001,3.31,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2019-12-05 13:30:00,4.4256,1.2908,4.61,1.3152,0.3836,1.37,3.1104,0.9072,3.24,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2019-12-05 14:00:00,4.3968,1.2824,4.58,1.3824,0.4032,1.44,3.0144,0.8792000000000001,3.14,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
