Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 14:30:00,4.59072,1.3389600000000002,4.782,1.46112,0.42616000000000004,1.522,3.1296,0.9128000000000001,3.26,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2019-12-05 15:00:00,4.92384,1.43612,5.129,1.37184,0.40012000000000003,1.429,3.552,1.036,3.7,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-12-05 15:30:00,5.1072,1.4896,5.32,1.4496,0.4228,1.51,3.6576,1.0668,3.81,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-12-05 16:00:00,5.08992,1.48456,5.302,1.49952,0.43736,1.562,3.5904,1.0472,3.74,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2019-12-05 16:30:00,4.8911999999999995,1.4266,5.095,1.5024000000000002,0.43820000000000003,1.565,3.3888,0.9884000000000001,3.5300000000000002,9.4272,2.7496,9.82,9.4272,2.7496,9.82
2019-12-05 17:00:00,4.95648,1.44564,5.163,1.50048,0.43764000000000003,1.5630000000000002,3.456,1.008,3.6,9.792,2.856,10.2,9.792,2.856,10.2
2019-12-05 17:30:00,5.30976,1.54868,5.531,1.52736,0.44548000000000004,1.591,3.7824,1.1032,3.94,9.696,2.8280000000000003,10.1,9.696,2.8280000000000003,10.1
2019-12-05 18:00:00,5.24256,1.52908,5.461,1.5081600000000002,0.43988000000000005,1.5710000000000002,3.7344,1.0892,3.89,9.7536,2.8448,10.16,9.7536,2.8448,10.16
2019-12-05 18:30:00,5.2176,1.5218,5.435,1.5216,0.44380000000000003,1.585,3.696,1.078,3.85,9.648,2.814,10.05,9.648,2.814,10.05
2019-12-05 19:00:00,5.0688,1.4784000000000002,5.28,1.536,0.448,1.6,3.5328,1.0304,3.68,9.4464,2.7552,9.84,9.4464,2.7552,9.84
2019-12-05 19:30:00,5.0217600000000004,1.46468,5.231,1.53696,0.44828,1.601,3.4848,1.0164,3.63,9.312,2.716,9.7,9.312,2.716,9.7
2019-12-05 20:00:00,5.12256,1.49408,5.336,1.55136,0.45248000000000005,1.616,3.5712,1.0416,3.7199999999999998,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2019-12-05 20:30:00,5.2588799999999996,1.53384,5.478,1.55328,0.45304000000000005,1.6179999999999999,3.7056,1.0808,3.86,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2019-12-05 21:00:00,4.38528,1.27904,4.568,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.8512,0.8316,2.9699999999999998,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-12-05 21:30:00,3.55104,1.03572,3.699,1.54464,0.45052000000000003,1.609,2.0064,0.5852,2.09,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-12-05 22:00:00,3.34176,0.9746800000000001,3.481,1.53696,0.44828,1.601,1.8048000000000002,0.5264,1.88,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-12-05 22:30:00,3.15456,0.9200800000000001,3.286,1.5609600000000001,0.45528,1.626,1.5936,0.46480000000000005,1.6600000000000001,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-12-05 23:00:00,3.04512,0.8881600000000001,3.172,1.52832,0.44576000000000005,1.592,1.5168,0.4424,1.58,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-05 23:30:00,2.49504,0.72772,2.599,1.50624,0.43932000000000004,1.569,0.9888,0.2884,1.03,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-06 00:00:00,2.20896,0.6442800000000001,2.301,1.4985600000000001,0.43708,1.561,0.7104,0.20720000000000002,0.74,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-12-06 00:30:00,2.29824,0.67032,2.394,1.40544,0.40992,1.464,0.8928,0.2604,0.93,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-06 01:00:00,2.7907200000000003,0.81396,2.907,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.3248,0.3864,1.38,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-06 01:30:00,3.3830400000000003,0.98672,3.524,1.38624,0.40432,1.444,1.9968,0.5824,2.08,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-12-06 02:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.39968,0.40824000000000005,1.458,1.7568000000000001,0.5124000000000001,1.83,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-06 02:30:00,3.27744,0.9559200000000001,3.414,1.41504,0.41272000000000003,1.474,1.8624,0.5432,1.94,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-12-06 03:00:00,3.45216,1.00688,3.596,1.4073600000000002,0.41048,1.466,2.0448,0.5964,2.13,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-06 03:30:00,3.32256,0.96908,3.461,1.43136,0.41748,1.491,1.8912,0.5516,1.97,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-06 04:00:00,3.09888,0.9038400000000001,3.228,1.44768,0.42224000000000006,1.508,1.6512,0.48160000000000003,1.72,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-06 04:30:00,2.92704,0.85372,3.049,1.42944,0.41692,1.4889999999999999,1.4976,0.4368,1.56,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-12-06 05:00:00,2.96064,0.8635200000000001,3.084,1.36704,0.39872,1.424,1.5936,0.46480000000000005,1.6600000000000001,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-06 05:30:00,2.88768,0.8422400000000001,3.008,1.36128,0.39704000000000006,1.418,1.5264,0.44520000000000004,1.5899999999999999,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-06 06:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.37376,0.40068000000000004,1.431,1.8719999999999999,0.546,1.9500000000000002,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-06 06:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.4208,0.41440000000000005,1.48,1.968,0.5740000000000001,2.05,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-12-06 07:00:00,3.68256,1.07408,3.836,1.33056,0.38808000000000004,1.3860000000000001,2.352,0.686,2.45,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-06 07:30:00,3.91488,1.14184,4.078,1.47648,0.43064,1.538,2.4384,0.7112,2.54,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-12-06 08:00:00,4.14528,1.20904,4.318,1.46688,0.42784000000000005,1.528,2.6784,0.7812,2.79,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-12-06 08:30:00,3.90144,1.13792,4.064,1.4726400000000002,0.42952,1.534,2.4288,0.7084,2.5300000000000002,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2019-12-06 09:00:00,3.7507200000000003,1.09396,3.907,1.3891200000000001,0.40516,1.447,2.3616,0.6888000000000001,2.46,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2019-12-06 09:30:00,3.7824,1.1032,3.94,1.3824,0.4032,1.44,2.4,0.7000000000000001,2.5,7.68,2.24,8.0,7.68,2.24,8.0
2019-12-06 10:00:00,3.9168000000000003,1.1424,4.08,1.4592,0.42560000000000003,1.52,2.4576000000000002,0.7168,2.56,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-12-06 10:30:00,3.71136,1.08248,3.866,1.41696,0.41328000000000004,1.476,2.2944,0.6692,2.39,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-12-06 11:00:00,3.71808,1.08444,3.873,1.42368,0.41524000000000005,1.483,2.2944,0.6692,2.39,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-12-06 11:30:00,3.5616,1.0388,3.71,1.5264,0.44520000000000004,1.5899999999999999,2.0352,0.5936,2.12,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-12-06 12:00:00,3.5961600000000002,1.04888,3.746,1.49376,0.43568,1.556,2.1024,0.6132000000000001,2.19,7.632,2.226,7.95,7.632,2.226,7.95
2019-12-06 12:30:00,3.55104,1.03572,3.699,1.4486400000000001,0.42252000000000006,1.509,2.1024,0.6132000000000001,2.19,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-12-06 13:00:00,3.28128,0.9570400000000001,3.418,1.47648,0.43064,1.538,1.8048000000000002,0.5264,1.88,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-12-06 13:30:00,3.52704,1.02872,3.674,1.43424,0.41832,1.494,2.0928,0.6104,2.18,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-12-06 14:00:00,4.5696,1.3328,4.76,1.4112,0.4116,1.47,3.1584,0.9212,3.29,7.92,2.31,8.25,7.92,2.31,8.25
2019-12-06 14:30:00,4.53024,1.32132,4.719,1.41024,0.41132,1.469,3.12,0.91,3.25,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-12-06 15:00:00,4.17216,1.21688,4.346,1.21536,0.35448,1.266,2.9568000000000003,0.8624,3.08,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-12-06 15:30:00,3.2496,0.9478000000000001,3.385,1.4544000000000001,0.4242,1.5150000000000001,1.7952,0.5236000000000001,1.87,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-12-06 16:00:00,3.9993600000000002,1.16648,4.166,1.32096,0.38528,1.376,2.6784,0.7812,2.79,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-06 16:30:00,4.14816,1.20988,4.321,1.32576,0.38668,1.381,2.8224,0.8232,2.94,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2019-12-06 17:00:00,4.31712,1.25916,4.497,1.27392,0.37156000000000006,1.327,3.0432,0.8876000000000001,3.17,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-12-06 17:30:00,4.63776,1.35268,4.831,1.36416,0.39788,1.421,3.2736,0.9548000000000001,3.41,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-12-06 18:00:00,4.9046400000000006,1.43052,5.109,1.22784,0.35812000000000005,1.279,3.6768,1.0724,3.83,7.344,2.142,7.65,7.344,2.142,7.65
2019-12-06 18:30:00,4.4784,1.3062,4.665,1.2432,0.36260000000000003,1.295,3.2352,0.9436,3.37,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-12-06 19:00:00,4.69728,1.37004,4.893,1.28928,0.37604000000000004,1.343,3.408,0.994,3.55,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-12-06 19:30:00,4.73664,1.38152,4.934,1.29024,0.37632000000000004,1.344,3.4464,1.0052,3.59,6.816,1.988,7.1,6.816,1.988,7.1
2019-12-06 20:00:00,4.22208,1.23144,4.398,1.28448,0.37464000000000003,1.338,2.9376,0.8568,3.06,7.008,2.044,7.3,7.008,2.044,7.3
2019-12-06 20:30:00,4.07424,1.18832,4.244,1.31904,0.38472,1.374,2.7552,0.8036000000000001,2.87,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-12-06 21:00:00,4.23744,1.2359200000000001,4.414,1.27104,0.37072000000000005,1.324,2.9664,0.8652000000000001,3.09,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-06 21:30:00,3.61824,1.05532,3.769,1.33344,0.38892000000000004,1.389,2.2848,0.6664,2.38,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-06 22:00:00,3.23136,0.9424800000000001,3.366,1.25376,0.36568,1.306,1.9776,0.5768,2.06,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-06 22:30:00,3.30912,0.9651600000000001,3.447,1.21632,0.35476,1.267,2.0928,0.6104,2.18,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-06 23:00:00,3.35808,0.9794400000000001,3.498,1.20768,0.35224000000000005,1.258,2.1504,0.6272,2.24,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-06 23:30:00,2.61312,0.7621600000000001,2.722,1.23072,0.35896000000000006,1.282,1.3824,0.4032,1.44,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-07 00:00:00,2.13888,0.6238400000000001,2.228,1.27488,0.37184,1.328,0.864,0.252,0.9,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-07 00:30:00,2.31648,0.67564,2.4130000000000003,1.41408,0.41244000000000003,1.473,0.9024000000000001,0.2632,0.9400000000000001,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-07 01:00:00,2.72448,0.79464,2.838,1.37088,0.39984000000000003,1.428,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-07 01:30:00,2.72064,0.7935200000000001,2.834,1.41504,0.41272000000000003,1.474,1.3056,0.3808,1.3599999999999999,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-07 02:00:00,2.52384,0.7361200000000001,2.629,1.50624,0.43932000000000004,1.569,1.0176,0.2968,1.06,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-07 02:30:00,2.7408,0.7994,2.855,1.3776,0.40180000000000005,1.435,1.3632,0.3976,1.42,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-12-07 03:00:00,2.6592000000000002,0.7756000000000001,2.77,1.3344,0.38920000000000005,1.3900000000000001,1.3248,0.3864,1.38,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-12-07 03:30:00,2.56896,0.7492800000000001,2.676,1.24416,0.36288000000000004,1.296,1.3248,0.3864,1.38,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-12-07 04:00:00,3.17568,0.9262400000000001,3.308,1.17888,0.34384000000000003,1.228,1.9968,0.5824,2.08,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-07 04:30:00,2.90592,0.8475600000000001,3.027,1.12992,0.32956,1.177,1.776,0.518,1.85,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-12-07 05:00:00,2.36736,0.6904800000000001,2.466,1.12896,0.32928,1.176,1.2384,0.3612,1.29,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-07 05:30:00,2.68032,0.78176,2.792,1.25952,0.36736,1.312,1.4208,0.41440000000000005,1.48,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-07 06:00:00,2.93088,0.85484,3.053,1.17408,0.34244,1.223,1.7568000000000001,0.5124000000000001,1.83,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-12-07 06:30:00,2.92992,0.8545600000000001,3.052,1.22112,0.35616000000000003,1.272,1.7088,0.4984,1.78,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-07 07:00:00,3.02784,0.8831200000000001,3.154,1.18464,0.34552000000000005,1.234,1.8432,0.5376000000000001,1.92,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-07 07:30:00,3.39744,0.9909200000000001,3.539,1.27584,0.37212,1.329,2.1216,0.6188,2.21,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-07 08:00:00,3.22176,0.9396800000000001,3.356,1.21536,0.35448,1.266,2.0064,0.5852,2.09,5.472,1.596,5.7,5.472,1.596,5.7
2019-12-07 08:30:00,3.41664,0.9965200000000001,3.559,1.20864,0.35252000000000006,1.259,2.208,0.644,2.3,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-07 09:00:00,3.78144,1.1029200000000001,3.939,1.20864,0.35252000000000006,1.259,2.5728,0.7504000000000001,2.68,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-12-07 09:30:00,4.21248,1.22864,4.388,1.20768,0.35224000000000005,1.258,3.0048,0.8764000000000001,3.13,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-12-07 10:00:00,4.31808,1.2594400000000001,4.498,1.15008,0.33544,1.198,3.168,0.924,3.3,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-07 10:30:00,4.33056,1.26308,4.511,1.10496,0.32228,1.151,3.2256,0.9408000000000001,3.36,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-12-07 11:00:00,3.6816,1.0738,3.835,1.2048,0.3514,1.255,2.4768,0.7224,2.58,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-07 11:30:00,3.63552,1.06036,3.787,1.3891200000000001,0.40516,1.447,2.2464,0.6552,2.34,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-07 12:00:00,2.91744,0.8509200000000001,3.039,1.38144,0.40292000000000006,1.439,1.536,0.448,1.6,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-07 12:30:00,2.92512,0.85316,3.047,1.30272,0.37996,1.357,1.6224,0.4732,1.69,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-07 13:00:00,2.8896,0.8428,3.01,1.3248,0.3864,1.38,1.5648,0.45640000000000003,1.63,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-07 13:30:00,2.90688,0.84784,3.028,1.30368,0.38024,1.358,1.6032000000000002,0.4676,1.67,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-07 14:00:00,2.95104,0.86072,3.074,1.29024,0.37632000000000004,1.344,1.6608,0.4844,1.73,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-07 14:30:00,2.93088,0.85484,3.053,1.17408,0.34244,1.223,1.7568000000000001,0.5124000000000001,1.83,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-07 15:00:00,3.09216,0.9018800000000001,3.221,1.21056,0.35308,1.2610000000000001,1.8816000000000002,0.5488000000000001,1.96,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-07 15:30:00,3.05472,0.8909600000000001,3.182,1.24992,0.36456000000000005,1.302,1.8048000000000002,0.5264,1.88,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-07 16:00:00,3.18528,0.9290400000000001,3.318,1.25568,0.36624,1.308,1.9296000000000002,0.5628000000000001,2.01,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-12-07 16:30:00,3.24288,0.9458400000000001,3.378,1.22688,0.35784000000000005,1.278,2.016,0.588,2.1,6.624,1.932,6.9,6.624,1.932,6.9
2019-12-07 17:00:00,3.98688,1.16284,4.153,1.34688,0.39284,1.403,2.64,0.77,2.75,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-07 17:30:00,4.14528,1.20904,4.318,1.38048,0.40264000000000005,1.438,2.7648,0.8064,2.88,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-07 18:00:00,3.90624,1.13932,4.069,1.28544,0.37492000000000003,1.339,2.6208,0.7644000000000001,2.73,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2019-12-07 18:30:00,3.43968,1.00324,3.583,1.42368,0.41524000000000005,1.483,2.016,0.588,2.1,7.152,2.086,7.45,7.152,2.086,7.45
2019-12-07 19:00:00,3.55104,1.03572,3.699,1.51584,0.44212,1.579,2.0352,0.5936,2.12,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-12-07 19:30:00,3.51744,1.02592,3.664,1.4246400000000001,0.41552000000000006,1.484,2.0928,0.6104,2.18,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-07 20:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.49376,0.43568,1.556,1.8719999999999999,0.546,1.9500000000000002,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2019-12-07 20:30:00,3.07488,0.8968400000000001,3.203,1.47168,0.42924,1.533,1.6032000000000002,0.4676,1.67,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-12-07 21:00:00,3.06624,0.8943200000000001,3.194,1.50144,0.43792000000000003,1.564,1.5648,0.45640000000000003,1.63,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-12-07 21:30:00,2.98944,0.87192,3.114,1.52064,0.44352,1.584,1.4688,0.4284,1.53,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-12-07 22:00:00,2.74656,0.80108,2.8609999999999998,1.53696,0.44828,1.601,1.2096,0.3528,1.26,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-07 22:30:00,2.53728,0.74004,2.643,1.50048,0.43764000000000003,1.5630000000000002,1.0368,0.3024,1.08,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-12-07 23:00:00,2.28096,0.6652800000000001,2.376,1.5609600000000001,0.45528,1.626,0.72,0.21,0.75,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-07 23:30:00,1.9968,0.5824,2.08,1.5552000000000001,0.4536,1.62,0.44160000000000005,0.1288,0.46,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-08 00:00:00,2.10048,0.6126400000000001,2.188,1.55328,0.45304000000000005,1.6179999999999999,0.5472,0.15960000000000002,0.5700000000000001,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-08 00:30:00,2.1849600000000002,0.6372800000000001,2.276,1.5321600000000002,0.44688000000000005,1.596,0.6528,0.1904,0.68,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-08 01:00:00,2.2608,0.6594,2.355,1.5312000000000001,0.4466,1.595,0.7296,0.21280000000000002,0.76,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-08 01:30:00,2.37792,0.6935600000000001,2.477,1.54272,0.44996,1.607,0.8352,0.2436,0.87,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-08 02:00:00,2.35296,0.68628,2.451,1.5561600000000002,0.45388000000000006,1.621,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-08 02:30:00,2.12256,0.6190800000000001,2.211,1.5561600000000002,0.45388000000000006,1.621,0.5664,0.1652,0.59,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-08 03:00:00,2.29824,0.67032,2.394,1.57824,0.46032000000000006,1.6440000000000001,0.72,0.21,0.75,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-08 03:30:00,2.05824,0.6003200000000001,2.144,1.55904,0.45472,1.624,0.49920000000000003,0.1456,0.52,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-08 04:00:00,1.9526400000000002,0.56952,2.034,1.57824,0.46032000000000006,1.6440000000000001,0.3744,0.1092,0.39,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-08 04:30:00,1.8672,0.5446,1.945,1.5408,0.4494,1.605,0.3264,0.0952,0.34,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-08 05:00:00,1.8873600000000001,0.5504800000000001,1.966,1.51296,0.44128000000000006,1.576,0.3744,0.1092,0.39,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-08 05:30:00,2.27232,0.66276,2.367,1.54272,0.44996,1.607,0.7296,0.21280000000000002,0.76,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-12-08 06:00:00,2.20032,0.64176,2.292,1.54752,0.45136000000000004,1.612,0.6528,0.1904,0.68,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-08 06:30:00,1.92,0.56,2.0,1.5264,0.44520000000000004,1.5899999999999999,0.3936,0.1148,0.41000000000000003,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-08 07:00:00,1.99296,0.58128,2.076,1.46496,0.42728000000000005,1.526,0.528,0.154,0.55,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-08 07:30:00,2.20512,0.6431600000000001,2.297,1.53312,0.44716000000000006,1.597,0.672,0.196,0.7000000000000001,5.472,1.596,5.7,5.472,1.596,5.7
2019-12-08 08:00:00,2.19936,0.64148,2.291,1.4985600000000001,0.43708,1.561,0.7008,0.2044,0.73,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-08 08:30:00,2.59104,0.7557200000000001,2.699,1.47744,0.43092,1.5390000000000001,1.1136,0.32480000000000003,1.16,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-08 09:00:00,2.56896,0.7492800000000001,2.676,1.54176,0.44968,1.6059999999999999,1.0272000000000001,0.29960000000000003,1.07,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-08 09:30:00,2.46144,0.7179200000000001,2.564,1.53024,0.44632000000000005,1.5939999999999999,0.9312,0.2716,0.97,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-08 10:00:00,2.88768,0.8422400000000001,3.008,1.52448,0.44464000000000004,1.588,1.3632,0.3976,1.42,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-12-08 10:30:00,2.8617600000000003,0.8346800000000001,2.981,1.51776,0.44268,1.581,1.344,0.392,1.4,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-08 11:00:00,2.70528,0.7890400000000001,2.818,1.5436800000000002,0.45024000000000003,1.608,1.1616,0.3388,1.21,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-08 11:30:00,2.3155200000000002,0.6753600000000001,2.412,1.54752,0.45136000000000004,1.612,0.768,0.224,0.8,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-12-08 12:00:00,2.3155200000000002,0.6753600000000001,2.412,1.59552,0.46536000000000005,1.662,0.72,0.21,0.75,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-08 12:30:00,2.328,0.679,2.425,1.5984,0.4662,1.665,0.7296,0.21280000000000002,0.76,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-12-08 13:00:00,2.39136,0.6974800000000001,2.491,1.57536,0.45948000000000006,1.641,0.8160000000000001,0.23800000000000002,0.85,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-12-08 13:30:00,2.44512,0.71316,2.547,1.47552,0.43036,1.537,0.9696,0.2828,1.01,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-08 14:00:00,2.4220800000000002,0.7064400000000001,2.523,1.55808,0.45444,1.623,0.864,0.252,0.9,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2019-12-08 14:30:00,2.52096,0.73528,2.626,1.5321600000000002,0.44688000000000005,1.596,0.9888,0.2884,1.03,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-12-08 15:00:00,2.5968,0.7574000000000001,2.705,1.4544000000000001,0.4242,1.5150000000000001,1.1424,0.3332,1.19,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-12-08 15:30:00,3.19776,0.9326800000000001,3.331,1.48896,0.43428000000000005,1.5510000000000002,1.7088,0.4984,1.78,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-12-08 16:00:00,2.97504,0.86772,3.099,1.41984,0.41412000000000004,1.479,1.5552000000000001,0.4536,1.62,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-12-08 16:30:00,3.31872,0.96796,3.457,1.41792,0.41356000000000004,1.477,1.9008,0.5544,1.98,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-12-08 17:00:00,3.552,1.036,3.7,1.4784000000000002,0.4312,1.54,2.0736,0.6048,2.16,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-12-08 17:30:00,3.68352,1.07436,3.8369999999999997,1.36992,0.39956,1.427,2.3136,0.6748000000000001,2.41,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-12-08 18:00:00,3.4185600000000003,0.9970800000000001,3.561,1.36416,0.39788,1.421,2.0544000000000002,0.5992000000000001,2.14,7.776,2.268,8.1,7.776,2.268,8.1
2019-12-08 18:30:00,3.33696,0.97328,3.476,1.5321600000000002,0.44688000000000005,1.596,1.8048000000000002,0.5264,1.88,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-12-08 19:00:00,3.30816,0.9648800000000001,3.446,1.43616,0.41888000000000003,1.496,1.8719999999999999,0.546,1.9500000000000002,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2019-12-08 19:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.27488,0.37184,1.328,1.8816000000000002,0.5488000000000001,1.96,6.912,2.016,7.2,6.912,2.016,7.2
2019-12-08 20:00:00,2.96736,0.86548,3.091,1.34496,0.39228,1.401,1.6224,0.4732,1.69,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-08 20:30:00,2.93472,0.85596,3.057,1.36032,0.39676000000000006,1.417,1.5744,0.4592,1.6400000000000001,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-12-08 21:00:00,2.70816,0.78988,2.821,1.36416,0.39788,1.421,1.344,0.392,1.4,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-12-08 21:30:00,2.9203200000000002,0.8517600000000001,3.042,1.47072,0.42896,1.532,1.4496,0.4228,1.51,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-12-08 22:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.48608,0.43344000000000005,1.548,1.2288000000000001,0.3584,1.28,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-12-08 22:30:00,2.57376,0.75068,2.681,1.51776,0.44268,1.581,1.056,0.308,1.1,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-08 23:00:00,2.2944,0.6692,2.39,1.5168,0.4424,1.58,0.7776000000000001,0.2268,0.81,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-08 23:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.48704,0.43372000000000005,1.549,1.0272000000000001,0.29960000000000003,1.07,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-09 00:00:00,2.43168,0.7092400000000001,2.533,1.47168,0.42924,1.533,0.96,0.28,1.0,4.944,1.442,5.15,4.944,1.442,5.15
2019-12-09 00:30:00,2.2416,0.6538,2.335,1.3488,0.3934,1.405,0.8928,0.2604,0.93,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-09 01:00:00,3.13248,0.9136400000000001,3.263,1.24128,0.36204000000000003,1.293,1.8912,0.5516,1.97,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-12-09 01:30:00,2.67744,0.7809200000000001,2.789,1.21824,0.35532,1.2690000000000001,1.4592,0.42560000000000003,1.52,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-12-09 02:00:00,2.57856,0.7520800000000001,2.686,1.33056,0.38808000000000004,1.3860000000000001,1.248,0.364,1.3,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-09 02:30:00,2.39808,0.6994400000000001,2.498,1.30368,0.38024,1.358,1.0944,0.31920000000000004,1.1400000000000001,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-09 03:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.3420800000000002,0.39144,1.3980000000000001,0.8544,0.2492,0.89,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-09 03:30:00,2.2608,0.6594,2.355,1.3008,0.3794,1.355,0.96,0.28,1.0,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-09 04:00:00,2.78784,0.8131200000000001,2.904,1.15584,0.33712000000000003,1.204,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-12-09 04:30:00,3.0288,0.8834000000000001,3.155,1.176,0.343,1.225,1.8528,0.5404,1.9300000000000002,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-12-09 05:00:00,2.8377600000000003,0.8276800000000001,2.956,1.20576,0.35168000000000005,1.256,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-09 05:30:00,2.3923200000000002,0.69776,2.492,1.32672,0.38696,1.3820000000000001,1.0656,0.3108,1.11,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-09 06:00:00,2.50272,0.72996,2.607,1.33152,0.38836000000000004,1.387,1.1712,0.3416,1.22,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-09 06:30:00,2.80032,0.81676,2.917,1.37952,0.40236000000000005,1.437,1.4208,0.41440000000000005,1.48,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-09 07:00:00,3.3744,0.9842000000000001,3.515,1.4256,0.4158,1.4849999999999999,1.9488,0.5684,2.03,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-09 07:30:00,3.31488,0.96684,3.453,1.40448,0.40964000000000006,1.463,1.9104,0.5572,1.99,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-12-09 08:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.43904,0.41972000000000004,1.499,1.7952,0.5236000000000001,1.87,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-12-09 08:30:00,3.12288,0.9108400000000001,3.253,1.41408,0.41244000000000003,1.473,1.7088,0.4984,1.78,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-12-09 09:00:00,3.22176,0.9396800000000001,3.356,1.47456,0.43008,1.536,1.7472,0.5096,1.82,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-12-09 09:30:00,3.05088,0.8898400000000001,3.178,1.46688,0.42784000000000005,1.528,1.584,0.462,1.65,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-12-09 10:00:00,2.97696,0.86828,3.101,1.46976,0.42868000000000006,1.5310000000000001,1.5072,0.43960000000000005,1.57,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-09 10:30:00,2.68032,0.78176,2.792,1.51872,0.44296,1.5819999999999999,1.1616,0.3388,1.21,7.104,2.072,7.4,7.104,2.072,7.4
2019-12-09 11:00:00,2.45088,0.71484,2.553,1.47168,0.42924,1.533,0.9792000000000001,0.2856,1.02,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-12-09 11:30:00,2.46432,0.7187600000000001,2.567,1.57152,0.45836000000000005,1.637,0.8928,0.2604,0.93,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-12-09 12:00:00,2.47104,0.72072,2.574,1.60704,0.46872,1.674,0.864,0.252,0.9,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-09 12:30:00,2.85888,0.83384,2.9779999999999998,1.55328,0.45304000000000005,1.6179999999999999,1.3056,0.3808,1.3599999999999999,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-12-09 13:00:00,3.06816,0.8948800000000001,3.196,1.50336,0.43848000000000004,1.566,1.5648,0.45640000000000003,1.63,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-12-09 13:30:00,3.144,0.917,3.275,1.5312000000000001,0.4466,1.595,1.6128,0.47040000000000004,1.6800000000000002,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-09 14:00:00,3.62688,1.0578400000000001,3.778,1.44768,0.42224000000000006,1.508,2.1792,0.6356,2.27,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-12-09 14:30:00,3.46656,1.01108,3.6109999999999998,1.37376,0.40068000000000004,1.431,2.0928,0.6104,2.18,6.624,1.932,6.9,6.624,1.932,6.9
2019-12-09 15:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.33152,0.38836000000000004,1.387,1.9296000000000002,0.5628000000000001,2.01,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-12-09 15:30:00,3.47424,1.01332,3.6189999999999998,1.24704,0.36372000000000004,1.299,2.2272,0.6496000000000001,2.32,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-09 16:00:00,3.9984,1.1662,4.165,1.1280000000000001,0.329,1.175,2.8704,0.8372,2.99,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-09 16:30:00,4.632,1.351,4.825,1.0224,0.2982,1.065,3.6096,1.0528,3.76,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-12-09 17:00:00,5.16,1.505,5.375,1.08,0.315,1.125,4.08,1.19,4.25,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-09 17:30:00,5.2473600000000005,1.53048,5.466,1.10976,0.32368,1.156,4.1376,1.2068,4.31,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-12-09 18:00:00,5.26272,1.5349599999999999,5.482,1.11552,0.32536000000000004,1.162,4.1472,1.2096,4.32,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-12-09 18:30:00,4.82784,1.40812,5.029,1.11264,0.32452000000000003,1.159,3.7152000000000003,1.0836000000000001,3.87,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-12-09 19:00:00,4.65888,1.35884,4.853,1.16448,0.33964000000000005,1.213,3.4944,1.0192,3.64,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-09 19:30:00,4.80288,1.40084,5.003,1.13568,0.33124000000000003,1.183,3.6672000000000002,1.0696,3.8200000000000003,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-12-09 20:00:00,4.89504,1.42772,5.099,1.11264,0.32452000000000003,1.159,3.7824,1.1032,3.94,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-12-09 20:30:00,5.00928,1.4610400000000001,5.218,1.11168,0.32424000000000003,1.158,3.8976,1.1368,4.06,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-09 21:00:00,4.69248,1.36864,4.888,1.12128,0.32704000000000005,1.168,3.5712,1.0416,3.7199999999999998,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-09 21:30:00,4.42272,1.28996,4.607,1.10112,0.32116,1.147,3.3216,0.9688,3.46,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-09 22:00:00,4.23552,1.23536,4.412,1.10592,0.32256,1.152,3.1296,0.9128000000000001,3.26,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-09 22:30:00,3.7737600000000002,1.10068,3.931,1.14336,0.33348000000000005,1.191,2.6304,0.7672,2.74,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-12-09 23:00:00,3.6681600000000003,1.06988,3.821,1.11456,0.32508000000000004,1.161,2.5536,0.7448,2.66,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-12-09 23:30:00,3.336,0.973,3.475,1.1088,0.3234,1.155,2.2272,0.6496000000000001,2.32,4.368,1.274,4.55,4.368,1.274,4.55
2019-12-10 00:00:00,3.15552,0.9203600000000001,3.287,1.11072,0.32396,1.157,2.0448,0.5964,2.13,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-12-10 00:30:00,2.98272,0.8699600000000001,3.107,1.13952,0.33236000000000004,1.187,1.8432,0.5376000000000001,1.92,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-12-10 01:00:00,3.46656,1.01108,3.6109999999999998,1.13376,0.33068000000000003,1.181,2.3328,0.6804,2.43,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-10 01:30:00,3.58656,1.04608,3.7359999999999998,1.14816,0.33488,1.196,2.4384,0.7112,2.54,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-10 02:00:00,3.6624,1.0682,3.815,1.1568,0.33740000000000003,1.205,2.5056000000000003,0.7308,2.61,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-10 02:30:00,3.24096,0.9452800000000001,3.376,1.11936,0.32648000000000005,1.166,2.1216,0.6188,2.21,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-10 03:00:00,2.93376,0.8556800000000001,3.056,1.11936,0.32648000000000005,1.166,1.8144,0.5292,1.8900000000000001,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-10 03:30:00,2.81664,0.82152,2.934,1.14624,0.33432,1.194,1.6703999999999999,0.4872,1.74,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-10 04:00:00,2.73984,0.79912,2.854,1.15584,0.33712000000000003,1.204,1.584,0.462,1.65,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-12-10 04:30:00,2.61312,0.7621600000000001,2.722,1.18272,0.34496000000000004,1.232,1.4304000000000001,0.4172,1.49,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-10 05:00:00,2.40864,0.70252,2.509,1.27584,0.37212,1.329,1.1328,0.3304,1.18,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-10 05:30:00,2.33664,0.68152,2.434,1.39584,0.40712000000000004,1.454,0.9408000000000001,0.27440000000000003,0.98,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-10 06:00:00,2.424,0.707,2.525,1.4256,0.4158,1.4849999999999999,0.9984000000000001,0.2912,1.04,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-10 06:30:00,2.8022400000000003,0.81732,2.919,1.41984,0.41412000000000004,1.479,1.3824,0.4032,1.44,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-10 07:00:00,3.02304,0.8817200000000001,3.149,1.48704,0.43372000000000005,1.549,1.536,0.448,1.6,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-12-10 07:30:00,3.21024,0.93632,3.344,1.4246400000000001,0.41552000000000006,1.484,1.7856,0.5208,1.8599999999999999,6.96,2.03,7.25,6.96,2.03,7.25
2019-12-10 08:00:00,3.33984,0.9741200000000001,3.479,1.43904,0.41972000000000004,1.499,1.9008,0.5544,1.98,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-12-10 08:30:00,3.8352,1.1186,3.995,1.4928,0.4354,1.5550000000000002,2.3424,0.6832,2.44,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-12-10 09:00:00,3.79488,1.10684,3.9530000000000003,1.48128,0.43204000000000004,1.5430000000000001,2.3136,0.6748000000000001,2.41,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2019-12-10 09:30:00,3.6316800000000002,1.05924,3.783,1.5196800000000001,0.44324,1.583,2.112,0.616,2.2,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2019-12-10 10:00:00,3.85536,1.12448,4.016,1.49376,0.43568,1.556,2.3616,0.6888000000000001,2.46,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-12-10 10:30:00,3.8832,1.1326,4.045,1.5312000000000001,0.4466,1.595,2.352,0.686,2.45,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2019-12-10 11:00:00,3.88512,1.13316,4.047,1.53312,0.44716000000000006,1.597,2.352,0.686,2.45,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2019-12-10 11:30:00,3.8784,1.1312,4.04,1.536,0.448,1.6,2.3424,0.6832,2.44,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2019-12-10 12:00:00,4.0176,1.1718,4.185,1.5312000000000001,0.4466,1.595,2.4864,0.7252000000000001,2.59,8.016,2.338,8.35,8.016,2.338,8.35
2019-12-10 12:30:00,3.36864,0.9825200000000001,3.509,1.53504,0.44772000000000006,1.599,1.8336000000000001,0.5348,1.9100000000000001,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2019-12-10 13:00:00,3.25824,0.95032,3.394,1.53024,0.44632000000000005,1.5939999999999999,1.728,0.504,1.8,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-12-10 13:30:00,3.21312,0.9371600000000001,3.347,1.53312,0.44716000000000006,1.597,1.6800000000000002,0.49,1.75,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-10 14:00:00,3.09504,0.9027200000000001,3.224,1.53024,0.44632000000000005,1.5939999999999999,1.5648,0.45640000000000003,1.63,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-10 14:30:00,2.81088,0.81984,2.928,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.2768,0.3724,1.33,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-12-10 15:00:00,3.31584,0.9671200000000001,3.454,1.53024,0.44632000000000005,1.5939999999999999,1.7856,0.5208,1.8599999999999999,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-12-10 15:30:00,2.79264,0.81452,2.909,1.53504,0.44772000000000006,1.599,1.2576,0.3668,1.31,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-12-10 16:00:00,3.2688,0.9534,3.4050000000000002,1.5312000000000001,0.4466,1.595,1.7376,0.5068,1.81,7.296,2.128,7.6,7.296,2.128,7.6
2019-12-10 16:30:00,3.28416,0.9578800000000001,3.421,1.54656,0.45108000000000004,1.611,1.7376,0.5068,1.81,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-12-10 17:00:00,3.55008,1.03544,3.698,1.5436800000000002,0.45024000000000003,1.608,2.0064,0.5852,2.09,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-12-10 17:30:00,3.41472,0.9959600000000001,3.557,1.54272,0.44996,1.607,1.8719999999999999,0.546,1.9500000000000002,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2019-12-10 18:00:00,3.97248,1.1586400000000001,4.138,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.4384,0.7112,2.54,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-12-10 18:30:00,4.80768,1.40224,5.008,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.2736,0.9548000000000001,3.41,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2019-12-10 19:00:00,4.79808,1.39944,4.998,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.2640000000000002,0.9520000000000001,3.4,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2019-12-10 19:30:00,4.77984,1.39412,4.979,1.53504,0.44772000000000006,1.599,3.2448,0.9464,3.38,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2019-12-10 20:00:00,4.49184,1.31012,4.679,1.5254400000000001,0.44492000000000004,1.589,2.9664,0.8652000000000001,3.09,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-12-10 20:30:00,4.24704,1.23872,4.424,1.49184,0.43512000000000006,1.554,2.7552,0.8036000000000001,2.87,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-12-10 21:00:00,3.888,1.134,4.05,1.5264,0.44520000000000004,1.5899999999999999,2.3616,0.6888000000000001,2.46,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2019-12-10 21:30:00,4.13568,1.20624,4.308,1.52448,0.44464000000000004,1.588,2.6112,0.7616,2.7199999999999998,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-12-10 22:00:00,3.55296,1.03628,3.701,1.47936,0.43148000000000003,1.541,2.0736,0.6048,2.16,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-10 22:30:00,2.92704,0.85372,3.049,1.38144,0.40292000000000006,1.439,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-10 23:00:00,2.86464,0.83552,2.984,1.26144,0.36792,1.314,1.6032000000000002,0.4676,1.67,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-10 23:30:00,2.4345600000000003,0.71008,2.536,1.2825600000000001,0.37408,1.336,1.152,0.336,1.2,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-12-11 00:00:00,2.43264,0.70952,2.534,1.31904,0.38472,1.374,1.1136,0.32480000000000003,1.16,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-11 00:30:00,2.44224,0.7123200000000001,2.544,1.29984,0.37912,1.354,1.1424,0.3332,1.19,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-11 01:00:00,2.57952,0.75236,2.6870000000000003,1.25472,0.36596,1.307,1.3248,0.3864,1.38,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-12-11 01:30:00,2.84736,0.8304800000000001,2.966,1.21536,0.35448,1.266,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-11 02:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.18176,0.34468000000000004,1.231,1.3248,0.3864,1.38,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-12-11 02:30:00,2.43936,0.7114800000000001,2.541,1.22976,0.35868000000000005,1.2810000000000001,1.2096,0.3528,1.26,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-11 03:00:00,2.6112,0.7616,2.7199999999999998,1.2,0.35000000000000003,1.25,1.4112,0.4116,1.47,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-11 03:30:00,2.17056,0.6330800000000001,2.261,1.20096,0.35028000000000004,1.251,0.9696,0.2828,1.01,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-11 04:00:00,2.24544,0.6549200000000001,2.339,1.18944,0.34692,1.239,1.056,0.308,1.1,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-11 04:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.18656,0.34608000000000005,1.236,1.4976,0.4368,1.56,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-11 05:00:00,2.9856,0.8708,3.11,1.2,0.35000000000000003,1.25,1.7856,0.5208,1.8599999999999999,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-12-11 05:30:00,2.7792,0.8106,2.895,1.2048,0.3514,1.255,1.5744,0.4592,1.6400000000000001,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-11 06:00:00,2.63904,0.7697200000000001,2.749,1.19904,0.34972000000000003,1.249,1.44,0.42,1.5,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-11 06:30:00,3.10656,0.9060800000000001,3.236,1.22496,0.35728000000000004,1.276,1.8816000000000002,0.5488000000000001,1.96,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-11 07:00:00,3.55008,1.03544,3.698,1.23648,0.36064,1.288,2.3136,0.6748000000000001,2.41,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-11 07:30:00,3.68448,1.07464,3.838,1.2172800000000001,0.35504,1.268,2.4672,0.7196,2.5700000000000003,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-11 08:00:00,3.78432,1.10376,3.942,1.26912,0.37016000000000004,1.322,2.5152,0.7336,2.62,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-11 08:30:00,3.7008,1.0794,3.855,1.3008,0.3794,1.355,2.4,0.7000000000000001,2.5,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-11 09:00:00,3.65952,1.06736,3.8120000000000003,1.31712,0.38416000000000006,1.3719999999999999,2.3424,0.6832,2.44,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-12-11 09:30:00,3.66528,1.06904,3.818,1.22688,0.35784000000000005,1.278,2.4384,0.7112,2.54,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-11 10:00:00,3.62304,1.05672,3.774,1.26144,0.36792,1.314,2.3616,0.6888000000000001,2.46,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-11 10:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.23456,0.36008,1.286,2.1696,0.6328,2.26,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-11 11:00:00,3.95712,1.15416,4.122,1.24032,0.36176,1.292,2.7168,0.7924,2.83,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-11 11:30:00,3.79968,1.10824,3.958,1.25568,0.36624,1.308,2.544,0.742,2.65,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-11 12:00:00,4.0656,1.1858,4.235,1.2912,0.3766,1.345,2.7744,0.8092,2.89,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-11 12:30:00,3.93408,1.14744,4.098,1.30368,0.38024,1.358,2.6304,0.7672,2.74,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-11 13:00:00,3.7276800000000003,1.08724,3.883,1.28928,0.37604000000000004,1.343,2.4384,0.7112,2.54,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-11 13:30:00,4.15392,1.21156,4.327,1.17792,0.34356000000000003,1.227,2.976,0.868,3.1,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-11 14:00:00,4.776,1.393,4.975,1.176,0.343,1.225,3.6,1.05,3.75,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-11 14:30:00,4.49472,1.3109600000000001,4.682,1.17312,0.34216,1.222,3.3216,0.9688,3.46,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-11 15:00:00,4.54656,1.3260800000000001,4.736,1.12896,0.32928,1.176,3.4176,0.9968,3.56,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-11 15:30:00,4.1664,1.2152,4.34,1.2,0.35000000000000003,1.25,2.9664,0.8652000000000001,3.09,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-11 16:00:00,4.632,1.351,4.825,1.272,0.371,1.325,3.36,0.98,3.5,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-11 16:30:00,5.63328,1.64304,5.868,1.2172800000000001,0.35504,1.268,4.416,1.288,4.6,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-11 17:00:00,5.6592,1.6506,5.895,1.176,0.343,1.225,4.4832,1.3076,4.67,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-11 17:30:00,5.88192,1.71556,6.127,1.16832,0.34076,1.217,4.7136,1.3748,4.91,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-11 18:00:00,5.77248,1.68364,6.013,1.17408,0.34244,1.223,4.5984,1.3412,4.79,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-11 18:30:00,5.21952,1.52236,5.437,1.1875200000000001,0.34636,1.237,4.032,1.176,4.2,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-11 19:00:00,4.37376,1.27568,4.556,1.1961600000000001,0.34888,1.246,3.1776,0.9268000000000001,3.31,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-11 19:30:00,4.4889600000000005,1.30928,4.676,1.22496,0.35728000000000004,1.276,3.2640000000000002,0.9520000000000001,3.4,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-12-11 20:00:00,4.37184,1.27512,4.554,1.2230400000000001,0.35672000000000004,1.274,3.1488,0.9184,3.2800000000000002,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-12-11 20:30:00,4.34016,1.2658800000000001,4.521,1.24896,0.36428000000000005,1.301,3.0912,0.9016000000000001,3.22,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-12-11 21:00:00,4.08288,1.1908400000000001,4.253,1.21248,0.35364,1.263,2.8704,0.8372,2.99,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-12-11 21:30:00,3.9792,1.1606,4.145,1.1856,0.3458,1.235,2.7936,0.8148000000000001,2.91,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-11 22:00:00,3.93216,1.14688,4.096,1.20576,0.35168000000000005,1.256,2.7264,0.7952,2.84,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-11 22:30:00,3.76512,1.09816,3.922,1.11552,0.32536000000000004,1.162,2.6496,0.7728,2.76,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-12-11 23:00:00,3.73152,1.08836,3.887,1.15872,0.33796000000000004,1.207,2.5728,0.7504000000000001,2.68,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-11 23:30:00,3.4368,1.0024,3.58,1.1712,0.3416,1.22,2.2656,0.6608,2.36,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-12 00:00:00,3.12288,0.9108400000000001,3.253,1.17408,0.34244,1.223,1.9488,0.5684,2.03,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-12 00:30:00,3.62112,1.05616,3.7720000000000002,1.16352,0.33936000000000005,1.212,2.4576000000000002,0.7168,2.56,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-12-12 01:00:00,3.53952,1.03236,3.6870000000000003,1.1875200000000001,0.34636,1.237,2.352,0.686,2.45,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-12 01:30:00,3.5251200000000003,1.02816,3.672,1.15392,0.33656,1.202,2.3712,0.6916,2.47,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-12-12 02:00:00,3.79392,1.10656,3.952,1.16352,0.33936000000000005,1.212,2.6304,0.7672,2.74,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-12 02:30:00,3.76896,1.09928,3.926,1.1961600000000001,0.34888,1.246,2.5728,0.7504000000000001,2.68,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-12 03:00:00,3.64896,1.0642800000000001,3.801,1.22016,0.35588000000000003,1.271,2.4288,0.7084,2.5300000000000002,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-12 03:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.20384,0.35112000000000004,1.254,2.208,0.644,2.3,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-12 04:00:00,3.18336,0.9284800000000001,3.316,1.21536,0.35448,1.266,1.968,0.5740000000000001,2.05,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-12 04:30:00,3.48768,1.01724,3.633,1.18368,0.34524000000000005,1.233,2.304,0.672,2.4,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-12 05:00:00,3.21504,0.9377200000000001,3.349,1.19904,0.34972000000000003,1.249,2.016,0.588,2.1,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-12-12 05:30:00,3.46176,1.00968,3.606,1.20576,0.35168000000000005,1.256,2.2560000000000002,0.658,2.35,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-12 06:00:00,3.4780800000000003,1.01444,3.623,1.21248,0.35364,1.263,2.2656,0.6608,2.36,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-12 06:30:00,3.5472,1.0346,3.6950000000000003,1.2048,0.3514,1.255,2.3424,0.6832,2.44,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-12-12 07:00:00,3.9744,1.1592,4.14,1.1904,0.3472,1.24,2.784,0.812,2.9,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-12 07:30:00,4.55808,1.32944,4.748,1.14048,0.33264000000000005,1.188,3.4176,0.9968,3.56,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-12 08:00:00,4.60416,1.34288,4.796,1.13856,0.33208000000000004,1.186,3.4656000000000002,1.0108,3.61,6.6336,1.9348,6.91,6.6336,1.9348,6.91
