Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-12 08:30:00,4.44864,1.29752,4.634,1.16544,0.33992000000000006,1.214,3.2832,0.9576,3.42,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-12-12 09:00:00,3.67584,1.07212,3.829,1.17984,0.34412000000000004,1.229,2.496,0.728,2.6,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-12-12 09:30:00,3.74976,1.09368,3.906,1.20576,0.35168000000000005,1.256,2.544,0.742,2.65,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-12-12 10:00:00,3.90912,1.14016,4.072,1.25952,0.36736,1.312,2.6496,0.7728,2.76,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-12-12 10:30:00,3.66624,1.06932,3.819,1.3238400000000001,0.38612,1.379,2.3424,0.6832,2.44,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2019-12-12 11:00:00,3.56928,1.04104,3.718,1.37088,0.39984000000000003,1.428,2.1984,0.6412,2.29,7.44,2.17,7.75,7.44,2.17,7.75
2019-12-12 11:30:00,3.43296,1.00128,3.576,1.41696,0.41328000000000004,1.476,2.016,0.588,2.1,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-12-12 12:00:00,3.44832,1.00576,3.592,1.4131200000000002,0.41216,1.472,2.0352,0.5936,2.12,7.584,2.212,7.9,7.584,2.212,7.9
2019-12-12 12:30:00,3.44832,1.00576,3.592,1.26912,0.37016000000000004,1.322,2.1792,0.6356,2.27,7.536,2.198,7.85,7.536,2.198,7.85
2019-12-12 13:00:00,3.36672,0.98196,3.507,1.33152,0.38836000000000004,1.387,2.0352,0.5936,2.12,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2019-12-12 13:30:00,3.80832,1.11076,3.967,1.35072,0.39396000000000003,1.407,2.4576000000000002,0.7168,2.56,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-12-12 14:00:00,3.94272,1.14996,4.107,1.30272,0.37996,1.357,2.64,0.77,2.75,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-12-12 14:30:00,4.30464,1.25552,4.484,1.29024,0.37632000000000004,1.344,3.0144,0.8792000000000001,3.14,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-12 15:00:00,4.2432,1.2376,4.42,1.2671999999999999,0.36960000000000004,1.32,2.976,0.868,3.1,7.2,2.1,7.5,7.2,2.1,7.5
2019-12-12 15:30:00,3.73632,1.08976,3.892,1.26912,0.37016000000000004,1.322,2.4672,0.7196,2.5700000000000003,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-12-12 16:00:00,3.88704,1.13372,4.049,1.41024,0.41132,1.469,2.4768,0.7224,2.58,8.304,2.422,8.65,8.304,2.422,8.65
2019-12-12 16:30:00,5.37024,1.5663200000000002,5.594,1.44384,0.42112000000000005,1.504,3.9264,1.1452,4.09,9.5232,2.7776,9.92,9.5232,2.7776,9.92
2019-12-12 17:00:00,5.50944,1.6069200000000001,5.739,1.39104,0.40572,1.449,4.1184,1.2012,4.29,9.552,2.786,9.95,9.552,2.786,9.95
2019-12-12 17:30:00,6.11808,1.78444,6.373,1.29888,0.37884,1.353,4.8192,1.4056,5.02,9.408,2.7439999999999998,9.8,9.408,2.7439999999999998,9.8
2019-12-12 18:00:00,6.35328,1.85304,6.618,1.22688,0.35784000000000005,1.278,5.1264,1.4952,5.34,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2019-12-12 18:30:00,5.9587200000000005,1.7379600000000002,6.207,1.21632,0.35476,1.267,4.7424,1.3832,4.94,9.12,2.66,9.5,9.12,2.66,9.5
2019-12-12 19:00:00,5.74848,1.67664,5.9879999999999995,1.30368,0.38024,1.358,4.4448,1.2964,4.63,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2019-12-12 19:30:00,5.95776,1.7376800000000001,6.206,1.32096,0.38528,1.376,4.6368,1.3524,4.83,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2019-12-12 20:00:00,5.93088,1.72984,6.178,1.28448,0.37464000000000003,1.338,4.6464,1.3552,4.84,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2019-12-12 20:30:00,5.9376,1.7318,6.185,1.2816,0.3738,1.335,4.656,1.358,4.85,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-12-12 21:00:00,5.75904,1.67972,5.999,1.23744,0.36092,1.289,4.5216,1.3188,4.71,8.064,2.352,8.4,8.064,2.352,8.4
2019-12-12 21:30:00,5.78496,1.68728,6.026,1.1961600000000001,0.34888,1.246,4.5888,1.3384,4.78,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-12-12 22:00:00,5.25024,1.53132,5.469,1.18944,0.34692,1.239,4.0608,1.1844000000000001,4.23,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-12-12 22:30:00,5.32416,1.55288,5.546,1.17696,0.34328000000000003,1.226,4.1472,1.2096,4.32,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2019-12-12 23:00:00,3.99264,1.16452,4.159,1.17024,0.34132,1.219,2.8224,0.8232,2.94,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-12 23:30:00,4.00032,1.16676,4.167,1.20672,0.35196000000000005,1.2570000000000001,2.7936,0.8148000000000001,2.91,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-12-13 00:00:00,4.07808,1.18944,4.248,1.15008,0.33544,1.198,2.928,0.854,3.05,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-12-13 00:30:00,4.09152,1.19336,4.2620000000000005,1.13472,0.33096000000000003,1.182,2.9568000000000003,0.8624,3.08,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-13 01:00:00,4.1664,1.2152,4.34,1.1232,0.3276,1.17,3.0432,0.8876000000000001,3.17,4.608,1.344,4.8,4.608,1.344,4.8
2019-12-13 01:30:00,3.80256,1.10908,3.961,1.16256,0.33908000000000005,1.211,2.64,0.77,2.75,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-13 02:00:00,3.66912,1.07016,3.822,1.21152,0.35336,1.262,2.4576000000000002,0.7168,2.56,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-13 02:30:00,3.49248,1.01864,3.638,1.32288,0.38584,1.3780000000000001,2.1696,0.6328,2.26,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-13 03:00:00,3.67584,1.07212,3.829,1.35264,0.39452000000000004,1.409,2.3232,0.6776,2.42,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-13 03:30:00,3.43488,1.00184,3.578,1.31328,0.38304000000000005,1.3679999999999999,2.1216,0.6188,2.21,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-13 04:00:00,3.048,0.889,3.175,1.3488,0.3934,1.405,1.6992,0.49560000000000004,1.77,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-13 04:30:00,2.8502400000000003,0.8313200000000001,2.969,1.42944,0.41692,1.4889999999999999,1.4208,0.41440000000000005,1.48,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-13 05:00:00,3.18048,0.9276400000000001,3.313,1.51008,0.44044000000000005,1.573,1.6703999999999999,0.4872,1.74,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-13 05:30:00,3.08928,0.9010400000000001,3.218,1.46688,0.42784000000000005,1.528,1.6224,0.4732,1.69,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-13 06:00:00,3.18624,0.92932,3.319,1.47744,0.43092,1.5390000000000001,1.7088,0.4984,1.78,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-13 06:30:00,3.36864,0.9825200000000001,3.509,1.34304,0.39172,1.399,2.0256,0.5908,2.11,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-13 07:00:00,3.90816,1.13988,4.071,1.33536,0.38948000000000005,1.391,2.5728,0.7504000000000001,2.68,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-13 07:30:00,4.1472,1.2096,4.32,1.3728,0.40040000000000003,1.43,2.7744,0.8092,2.89,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2019-12-13 08:00:00,3.74208,1.09144,3.898,1.35168,0.39424000000000003,1.408,2.3904,0.6972,2.49,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2019-12-13 08:30:00,3.74688,1.09284,3.903,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.304,0.672,2.4,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-12-13 09:00:00,3.57408,1.04244,3.723,1.40448,0.40964000000000006,1.463,2.1696,0.6328,2.26,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-12-13 09:30:00,3.41472,0.9959600000000001,3.557,1.42752,0.41636,1.487,1.9872,0.5796,2.07,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-12-13 10:00:00,3.2544,0.9492,3.39,1.4688,0.4284,1.53,1.7856,0.5208,1.8599999999999999,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-12-13 10:30:00,2.8368,0.8274,2.955,1.5024000000000002,0.43820000000000003,1.565,1.3344,0.38920000000000005,1.3900000000000001,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-12-13 11:00:00,2.79168,0.8142400000000001,2.908,1.45728,0.42504000000000003,1.518,1.3344,0.38920000000000005,1.3900000000000001,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2019-12-13 11:30:00,2.31936,0.6764800000000001,2.416,0.73536,0.21448,0.766,1.584,0.462,1.65,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-12-13 12:00:00,2.28192,0.66556,2.377,0.64992,0.18956,0.677,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.392,2.156,7.7,7.392,2.156,7.7
2019-12-13 12:30:00,2.4048,0.7014,2.505,0.6000000000000001,0.17500000000000002,0.625,1.8048000000000002,0.5264,1.88,7.056,2.058,7.35,7.056,2.058,7.35
2019-12-13 13:00:00,2.2704,0.6622,2.365,0.6768000000000001,0.19740000000000002,0.705,1.5936,0.46480000000000005,1.6600000000000001,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-12-13 13:30:00,2.36256,0.68908,2.461,0.6441600000000001,0.18788000000000002,0.671,1.7184,0.5012,1.79,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2019-12-13 14:00:00,2.72544,0.7949200000000001,2.839,0.9590400000000001,0.27972,0.999,1.7664,0.5152,1.8399999999999999,7.296,2.128,7.6,7.296,2.128,7.6
2019-12-13 14:30:00,2.98464,0.8705200000000001,3.109,1.5254400000000001,0.44492000000000004,1.589,1.4592,0.42560000000000003,1.52,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2019-12-13 15:00:00,2.62272,0.7649600000000001,2.732,1.5379200000000002,0.44856,1.6019999999999999,1.0848,0.3164,1.13,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-12-13 15:30:00,2.63904,0.7697200000000001,2.749,1.53504,0.44772000000000006,1.599,1.104,0.322,1.15,7.008,2.044,7.3,7.008,2.044,7.3
2019-12-13 16:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.5408,0.4494,1.605,1.008,0.294,1.05,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2019-12-13 16:30:00,2.98752,0.87136,3.112,1.5379200000000002,0.44856,1.6019999999999999,1.4496,0.4228,1.51,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-12-13 17:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.53888,0.44884,1.603,1.6800000000000002,0.49,1.75,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2019-12-13 17:30:00,3.3235200000000003,0.9693600000000001,3.462,1.5379200000000002,0.44856,1.6019999999999999,1.7856,0.5208,1.8599999999999999,7.872,2.296,8.2,7.872,2.296,8.2
2019-12-13 18:00:00,3.36192,0.9805600000000001,3.502,1.5379200000000002,0.44856,1.6019999999999999,1.824,0.532,1.9,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2019-12-13 18:30:00,3.43104,1.00072,3.574,1.52064,0.44352,1.584,1.9104,0.5572,1.99,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2019-12-13 19:00:00,3.24672,0.94696,3.382,1.48032,0.43176000000000003,1.542,1.7664,0.5152,1.8399999999999999,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2019-12-13 19:30:00,3.38112,0.98616,3.5220000000000002,1.43232,0.41776,1.492,1.9488,0.5684,2.03,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-12-13 20:00:00,3.35232,0.9777600000000001,3.492,1.37472,0.40096000000000004,1.432,1.9776,0.5768,2.06,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2019-12-13 20:30:00,3.87936,1.13148,4.041,1.30656,0.38108000000000003,1.361,2.5728,0.7504000000000001,2.68,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-12-13 21:00:00,4.24416,1.23788,4.421,1.19136,0.34748,1.241,3.0528,0.8904000000000001,3.18,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-12-13 21:30:00,3.94176,1.14968,4.106,1.18656,0.34608000000000005,1.236,2.7552,0.8036000000000001,2.87,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-12-13 22:00:00,3.94464,1.15052,4.109,1.18944,0.34692,1.239,2.7552,0.8036000000000001,2.87,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-12-13 22:30:00,3.77856,1.10208,3.936,1.14816,0.33488,1.196,2.6304,0.7672,2.74,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-13 23:00:00,3.6864,1.0752,3.84,1.1808,0.34440000000000004,1.23,2.5056000000000003,0.7308,2.61,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-13 23:30:00,3.43488,1.00184,3.578,1.13088,0.32984,1.178,2.304,0.672,2.4,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-12-14 00:00:00,3.02208,0.8814400000000001,3.148,1.11168,0.32424000000000003,1.158,1.9104,0.5572,1.99,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-14 00:30:00,2.7456,0.8008000000000001,2.86,1.1232,0.3276,1.17,1.6224,0.4732,1.69,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-12-14 01:00:00,3.06048,0.8926400000000001,3.188,1.17888,0.34384000000000003,1.228,1.8816000000000002,0.5488000000000001,1.96,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-14 01:30:00,3.03648,0.8856400000000001,3.163,1.21248,0.35364,1.263,1.824,0.532,1.9,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-12-14 02:00:00,2.45856,0.71708,2.561,1.40256,0.40908000000000005,1.461,1.056,0.308,1.1,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-14 02:30:00,2.3568,0.6874,2.455,1.5216,0.44380000000000003,1.585,0.8352,0.2436,0.87,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-14 03:00:00,2.42688,0.70784,2.528,1.50528,0.43904000000000004,1.568,0.9216000000000001,0.26880000000000004,0.96,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-14 03:30:00,1.9353600000000002,0.5644800000000001,2.016,1.54176,0.44968,1.6059999999999999,0.3936,0.1148,0.41000000000000003,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-14 04:00:00,2.0016,0.5838,2.085,1.5312000000000001,0.4466,1.595,0.47040000000000004,0.13720000000000002,0.49,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-14 04:30:00,1.94976,0.5686800000000001,2.031,1.54656,0.45108000000000004,1.611,0.4032,0.11760000000000001,0.42,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-14 05:00:00,1.8585600000000002,0.54208,1.936,1.52256,0.44408000000000003,1.5859999999999999,0.336,0.098,0.35000000000000003,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-14 05:30:00,2.15328,0.62804,2.243,1.46208,0.42644000000000004,1.5230000000000001,0.6912,0.2016,0.72,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-14 06:00:00,1.93824,0.56532,2.019,1.39104,0.40572,1.449,0.5472,0.15960000000000002,0.5700000000000001,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-14 06:30:00,2.25216,0.65688,2.346,1.42656,0.41608000000000006,1.486,0.8256,0.24080000000000001,0.86,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-14 07:00:00,2.49888,0.72884,2.6029999999999998,1.37568,0.40124000000000004,1.433,1.1232,0.3276,1.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-14 07:30:00,2.65152,0.77336,2.762,1.34592,0.39256,1.4020000000000001,1.3056,0.3808,1.3599999999999999,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-14 08:00:00,3.39168,0.9892400000000001,3.533,1.41408,0.41244000000000003,1.473,1.9776,0.5768,2.06,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-14 08:30:00,2.9318400000000002,0.8551200000000001,3.054,1.29984,0.37912,1.354,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.856,1.708,6.1,5.856,1.708,6.1
2019-12-14 09:00:00,2.54208,0.7414400000000001,2.648,1.26528,0.36904000000000003,1.318,1.2768,0.3724,1.33,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-12-14 09:30:00,2.77632,0.80976,2.892,1.33632,0.38976000000000005,1.392,1.44,0.42,1.5,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-12-14 10:00:00,2.53728,0.74004,2.643,1.46208,0.42644000000000004,1.5230000000000001,1.0752,0.3136,1.12,7.104,2.072,7.4,7.104,2.072,7.4
2019-12-14 10:30:00,3.4185600000000003,0.9970800000000001,3.561,1.40256,0.40908000000000005,1.461,2.016,0.588,2.1,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-14 11:00:00,4.31712,1.25916,4.497,1.35072,0.39396000000000003,1.407,2.9664,0.8652000000000001,3.09,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-14 11:30:00,4.67424,1.36332,4.869,1.3238400000000001,0.38612,1.379,3.3504,0.9772000000000001,3.49,7.248,2.114,7.55,7.248,2.114,7.55
2019-12-14 12:00:00,2.88768,0.8422400000000001,3.008,1.40928,0.41104,1.468,1.4784000000000002,0.4312,1.54,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-12-14 12:30:00,2.6236800000000002,0.76524,2.733,1.53888,0.44884,1.603,1.0848,0.3164,1.13,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-12-14 13:00:00,2.45568,0.7162400000000001,2.558,1.56288,0.45584,1.6280000000000001,0.8928,0.2604,0.93,6.912,2.016,7.2,6.912,2.016,7.2
2019-12-14 13:30:00,2.5008,0.7294,2.605,1.5408,0.4494,1.605,0.96,0.28,1.0,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-12-14 14:00:00,2.33664,0.68152,2.434,1.53024,0.44632000000000005,1.5939999999999999,0.8064,0.23520000000000002,0.84,6.72,1.96,7.0,6.72,1.96,7.0
2019-12-14 14:30:00,1.91232,0.55776,1.992,1.5379200000000002,0.44856,1.6019999999999999,0.3744,0.1092,0.39,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-12-14 15:00:00,2.41344,0.7039200000000001,2.5140000000000002,1.53984,0.44912,1.604,0.8736,0.2548,0.91,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-12-14 15:30:00,2.62752,0.76636,2.737,1.47552,0.43036,1.537,1.152,0.336,1.2,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-14 16:00:00,2.74368,0.8002400000000001,2.858,1.22688,0.35784000000000005,1.278,1.5168,0.4424,1.58,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-14 16:30:00,2.85312,0.8321600000000001,2.972,1.10592,0.32256,1.152,1.7472,0.5096,1.82,6.72,1.96,7.0,6.72,1.96,7.0
2019-12-14 17:00:00,2.928,0.854,3.05,1.1424,0.3332,1.19,1.7856,0.5208,1.8599999999999999,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-12-14 17:30:00,2.9904,0.8722000000000001,3.115,1.1568,0.33740000000000003,1.205,1.8336000000000001,0.5348,1.9100000000000001,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2019-12-14 18:00:00,3.40224,0.9923200000000001,3.544,1.23264,0.35952,1.284,2.1696,0.6328,2.26,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-14 18:30:00,3.4272,0.9996,3.5700000000000003,1.2192,0.3556,1.27,2.208,0.644,2.3,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-12-14 19:00:00,3.3475200000000003,0.9763600000000001,3.487,1.22592,0.35756000000000004,1.2770000000000001,2.1216,0.6188,2.21,6.72,1.96,7.0,6.72,1.96,7.0
2019-12-14 19:30:00,3.40512,0.99316,3.547,1.12992,0.32956,1.177,2.2752,0.6636000000000001,2.37,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-12-14 20:00:00,3.25056,0.94808,3.386,1.09056,0.31808000000000003,1.1360000000000001,2.16,0.63,2.25,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-12-14 20:30:00,3.08832,0.9007600000000001,3.217,1.07232,0.31276000000000004,1.117,2.016,0.588,2.1,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-12-14 21:00:00,2.6486400000000003,0.7725200000000001,2.759,1.18944,0.34692,1.239,1.4592,0.42560000000000003,1.52,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-14 21:30:00,2.61312,0.7621600000000001,2.722,1.31712,0.38416000000000006,1.3719999999999999,1.296,0.378,1.35,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-14 22:00:00,2.65248,0.7736400000000001,2.763,1.27008,0.37044000000000005,1.323,1.3824,0.4032,1.44,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-14 22:30:00,2.82816,0.8248800000000001,2.946,1.25376,0.36568,1.306,1.5744,0.4592,1.6400000000000001,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-14 23:00:00,2.28288,0.6658400000000001,2.378,1.28448,0.37464000000000003,1.338,0.9984000000000001,0.2912,1.04,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-14 23:30:00,2.07168,0.60424,2.158,1.23648,0.36064,1.288,0.8352,0.2436,0.87,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-15 00:00:00,2.27904,0.6647200000000001,2.374,1.27104,0.37072000000000005,1.324,1.008,0.294,1.05,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-15 00:30:00,2.33856,0.68208,2.436,1.3977600000000001,0.40768000000000004,1.456,0.9408000000000001,0.27440000000000003,0.98,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-15 01:00:00,2.07072,0.60396,2.157,1.36992,0.39956,1.427,0.7008,0.2044,0.73,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-15 01:30:00,2.25984,0.65912,2.354,1.24224,0.36232000000000003,1.294,1.0176,0.2968,1.06,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-15 02:00:00,2.1494400000000002,0.62692,2.239,1.20864,0.35252000000000006,1.259,0.9408000000000001,0.27440000000000003,0.98,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-15 02:30:00,2.02464,0.59052,2.109,1.21824,0.35532,1.2690000000000001,0.8064,0.23520000000000002,0.84,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-15 03:00:00,1.7664,0.5152,1.8399999999999999,1.2864,0.37520000000000003,1.34,0.48,0.14,0.5,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-15 03:30:00,1.79424,0.52332,1.869,1.45824,0.42532000000000003,1.5190000000000001,0.336,0.098,0.35000000000000003,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-15 04:00:00,1.8528,0.5404,1.9300000000000002,1.4688,0.4284,1.53,0.384,0.112,0.4,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-15 04:30:00,1.85088,0.5398400000000001,1.928,1.46688,0.42784000000000005,1.528,0.384,0.112,0.4,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-15 05:00:00,1.80576,0.52668,1.881,1.4601600000000001,0.42588000000000004,1.521,0.3456,0.1008,0.36,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-15 05:30:00,1.78944,0.52192,1.8639999999999999,1.4630400000000001,0.42672000000000004,1.524,0.3264,0.0952,0.34,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-15 06:00:00,1.77024,0.51632,1.8439999999999999,1.44384,0.42112000000000005,1.504,0.3264,0.0952,0.34,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-15 06:30:00,1.8585600000000002,0.54208,1.936,1.44576,0.42168000000000005,1.506,0.4128,0.12040000000000001,0.43,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-15 07:00:00,2.17536,0.63448,2.266,1.3977600000000001,0.40768000000000004,1.456,0.7776000000000001,0.2268,0.81,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-15 07:30:00,2.0448,0.5964,2.13,1.3632,0.3976,1.42,0.6816,0.1988,0.71,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-15 08:00:00,2.01312,0.58716,2.097,1.37952,0.40236000000000005,1.437,0.6336,0.18480000000000002,0.66,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-15 08:30:00,2.2204800000000002,0.6476400000000001,2.313,1.29888,0.37884,1.353,0.9216000000000001,0.26880000000000004,0.96,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-15 09:00:00,2.27424,0.66332,2.3689999999999998,1.27584,0.37212,1.329,0.9984000000000001,0.2912,1.04,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-12-15 09:30:00,2.304,0.672,2.4,1.2576,0.3668,1.31,1.0464,0.3052,1.09,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-12-15 10:00:00,2.76192,0.80556,2.877,1.33152,0.38836000000000004,1.387,1.4304000000000001,0.4172,1.49,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-15 10:30:00,2.68896,0.7842800000000001,2.801,1.29696,0.37828,1.351,1.392,0.406,1.45,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-15 11:00:00,3.83232,1.11776,3.992,1.37472,0.40096000000000004,1.432,2.4576000000000002,0.7168,2.56,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-12-15 11:30:00,4.23552,1.23536,4.412,1.38432,0.40376,1.442,2.8512,0.8316,2.9699999999999998,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-12-15 12:00:00,3.90048,1.13764,4.063,1.47168,0.42924,1.533,2.4288,0.7084,2.5300000000000002,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2019-12-15 12:30:00,4.48128,1.30704,4.668,1.47648,0.43064,1.538,3.0048,0.8764000000000001,3.13,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-12-15 13:00:00,2.96064,0.8635200000000001,3.084,1.3478400000000001,0.39312,1.404,1.6128,0.47040000000000004,1.6800000000000002,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-12-15 13:30:00,2.68224,0.78232,2.794,1.32864,0.38752000000000003,1.384,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-12-15 14:00:00,2.93088,0.85484,3.053,1.38528,0.40404,1.443,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-15 14:30:00,2.8752,0.8386,2.995,1.3296000000000001,0.38780000000000003,1.385,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-15 15:00:00,2.78016,0.81088,2.896,1.29216,0.37688000000000005,1.346,1.488,0.434,1.55,6.72,1.96,7.0,6.72,1.96,7.0
2019-12-15 15:30:00,3.06912,0.8951600000000001,3.197,1.34112,0.39116,1.397,1.728,0.504,1.8,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-12-15 16:00:00,3.408,0.994,3.55,1.2671999999999999,0.36960000000000004,1.32,2.1408,0.6244000000000001,2.23,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-12-15 16:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.21152,0.35336,1.262,2.208,0.644,2.3,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-12-15 17:00:00,3.73728,1.0900400000000001,3.893,1.23168,0.35924,1.283,2.5056000000000003,0.7308,2.61,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2019-12-15 17:30:00,3.8496,1.1228,4.01,1.2,0.35000000000000003,1.25,2.6496,0.7728,2.76,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2019-12-15 18:00:00,3.9455999999999998,1.1508,4.11,1.2384,0.3612,1.29,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-12-15 18:30:00,3.7536,1.0948,3.91,1.2096,0.3528,1.26,2.544,0.742,2.65,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2019-12-15 19:00:00,3.40608,0.9934400000000001,3.548,1.26528,0.36904000000000003,1.318,2.1408,0.6244000000000001,2.23,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2019-12-15 19:30:00,3.11616,0.90888,3.246,1.29216,0.37688000000000005,1.346,1.824,0.532,1.9,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-12-15 20:00:00,2.76384,0.8061200000000001,2.879,1.36224,0.39732,1.419,1.4016,0.4088,1.46,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-15 20:30:00,2.77728,0.8100400000000001,2.893,1.36608,0.39844,1.423,1.4112,0.4116,1.47,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-15 21:00:00,3.04896,0.8892800000000001,3.176,1.34976,0.39368000000000003,1.4060000000000001,1.6992,0.49560000000000004,1.77,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-15 21:30:00,3.6912000000000003,1.0766,3.8449999999999998,1.3968,0.40740000000000004,1.455,2.2944,0.6692,2.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-15 22:00:00,3.2640000000000002,0.9520000000000001,3.4,1.4112,0.4116,1.47,1.8528,0.5404,1.9300000000000002,6.144,1.792,6.4,6.144,1.792,6.4
2019-12-15 22:30:00,2.75904,0.8047200000000001,2.874,1.4246400000000001,0.41552000000000006,1.484,1.3344,0.38920000000000005,1.3900000000000001,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-12-15 23:00:00,2.72448,0.79464,2.838,1.39008,0.40544,1.448,1.3344,0.38920000000000005,1.3900000000000001,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-15 23:30:00,2.38848,0.69664,2.488,1.37088,0.39984000000000003,1.428,1.0176,0.2968,1.06,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-16 00:00:00,2.64384,0.77112,2.754,1.35744,0.39592000000000005,1.4140000000000001,1.2864,0.37520000000000003,1.34,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-16 00:30:00,2.66304,0.7767200000000001,2.774,1.32864,0.38752000000000003,1.384,1.3344,0.38920000000000005,1.3900000000000001,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-12-16 01:00:00,2.7782400000000003,0.81032,2.894,1.31904,0.38472,1.374,1.4592,0.42560000000000003,1.52,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-16 01:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.27968,0.37324,1.333,1.4592,0.42560000000000003,1.52,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-16 02:00:00,2.76192,0.80556,2.877,1.27392,0.37156000000000006,1.327,1.488,0.434,1.55,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-12-16 02:30:00,2.61024,0.7613200000000001,2.719,1.29504,0.37772000000000006,1.349,1.3152,0.3836,1.37,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-16 03:00:00,2.61984,0.76412,2.729,1.37184,0.40012000000000003,1.429,1.248,0.364,1.3,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-16 03:30:00,2.64192,0.77056,2.752,1.3651200000000001,0.39816,1.422,1.2768,0.3724,1.33,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-16 04:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.31616,0.38388000000000005,1.371,1.1904,0.3472,1.24,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-16 04:30:00,2.6476800000000003,0.77224,2.758,1.25568,0.36624,1.308,1.392,0.406,1.45,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-16 05:00:00,2.54784,0.7431200000000001,2.654,1.29024,0.37632000000000004,1.344,1.2576,0.3668,1.31,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-16 05:30:00,2.91072,0.84896,3.032,1.31712,0.38416000000000006,1.3719999999999999,1.5936,0.46480000000000005,1.6600000000000001,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-16 06:00:00,2.9923200000000003,0.8727600000000001,3.117,1.25472,0.36596,1.307,1.7376,0.5068,1.81,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-16 06:30:00,3.048,0.889,3.175,1.3104,0.38220000000000004,1.365,1.7376,0.5068,1.81,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-12-16 07:00:00,3.39168,0.9892400000000001,3.533,1.33728,0.39004000000000005,1.393,2.0544000000000002,0.5992000000000001,2.14,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2019-12-16 07:30:00,3.94272,1.14996,4.107,1.27392,0.37156000000000006,1.327,2.6688,0.7784000000000001,2.7800000000000002,7.152,2.086,7.45,7.152,2.086,7.45
2019-12-16 08:00:00,3.90336,1.13848,4.066,1.1961600000000001,0.34888,1.246,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-16 08:30:00,3.5971200000000003,1.04916,3.747,1.07232,0.31276000000000004,1.117,2.5248,0.7364,2.63,7.104,2.072,7.4,7.104,2.072,7.4
2019-12-16 09:00:00,3.56448,1.03964,3.713,1.05888,0.30884,1.103,2.5056000000000003,0.7308,2.61,7.104,2.072,7.4,7.104,2.072,7.4
2019-12-16 09:30:00,3.6316800000000002,1.05924,3.783,1.07808,0.31444000000000005,1.123,2.5536,0.7448,2.66,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-12-16 10:00:00,4.18944,1.22192,4.364,1.08864,0.31752,1.134,3.1008,0.9044000000000001,3.23,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-16 10:30:00,4.36896,1.27428,4.551,1.12416,0.32788,1.171,3.2448,0.9464,3.38,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-12-16 11:00:00,4.72512,1.37816,4.922,1.12512,0.32816,1.172,3.6,1.05,3.75,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-16 11:30:00,4.608,1.344,4.8,1.1136,0.32480000000000003,1.16,3.4944,1.0192,3.64,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-16 12:00:00,4.59648,1.34064,4.788,1.0992,0.3206,1.145,3.49728,1.02004,3.643,6.19488,1.8068400000000002,6.453,6.19488,1.8068400000000002,6.453
2019-12-16 12:30:00,4.60224,1.34232,4.7940000000000005,1.07904,0.31472,1.124,3.5232,1.0276,3.67,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-16 13:00:00,4.38432,1.2787600000000001,4.567,1.07232,0.31276000000000004,1.117,3.312,0.966,3.45,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-16 13:30:00,5.19264,1.51452,5.409,1.07424,0.31332000000000004,1.119,4.1184,1.2012,4.29,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2019-12-16 14:00:00,5.58912,1.63016,5.822,1.00032,0.29176,1.042,4.5888,1.3384,4.78,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2019-12-16 14:30:00,5.9568,1.7374,6.205,1.0704,0.31220000000000003,1.115,4.8864,1.4252,5.09,7.2,2.1,7.5,7.2,2.1,7.5
2019-12-16 15:00:00,6.02016,1.75588,6.271,1.06656,0.31108,1.111,4.9536,1.4448,5.16,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2019-12-16 15:30:00,6.15936,1.79648,6.416,1.07136,0.31248000000000004,1.116,5.088,1.484,5.3,7.2,2.1,7.5,7.2,2.1,7.5
2019-12-16 16:00:00,6.3984,1.8662,6.665,1.0704,0.31220000000000003,1.115,5.328,1.554,5.55,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2019-12-16 16:30:00,5.31168,1.5492400000000002,5.533,1.06848,0.31164000000000003,1.113,4.2432,1.2376,4.42,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2019-12-16 17:00:00,5.24352,1.52936,5.462,1.06752,0.31136,1.112,4.176,1.218,4.35,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-16 17:30:00,5.46144,1.59292,5.689,1.07424,0.31332000000000004,1.119,4.3872,1.2796,4.57,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-12-16 18:00:00,5.5344,1.6142,5.765,1.0704,0.31220000000000003,1.115,4.464,1.302,4.65,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-12-16 18:30:00,5.17152,1.5083600000000001,5.3870000000000005,1.07232,0.31276000000000004,1.117,4.0992,1.1956,4.27,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-12-16 19:00:00,5.42592,1.58256,5.652,1.06752,0.31136,1.112,4.3584,1.2711999999999999,4.54,6.864,2.002,7.15,6.864,2.002,7.15
2019-12-16 19:30:00,5.53632,1.61476,5.767,1.07232,0.31276000000000004,1.117,4.464,1.302,4.65,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-16 20:00:00,5.54496,1.61728,5.776,1.07136,0.31248000000000004,1.116,4.4736,1.3048,4.66,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-12-16 20:30:00,5.5440000000000005,1.617,5.775,1.0704,0.31220000000000003,1.115,4.4736,1.3048,4.66,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-12-16 21:00:00,5.25696,1.53328,5.476,1.07136,0.31248000000000004,1.116,4.1856,1.2208,4.36,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-16 21:30:00,5.05344,1.4739200000000001,5.264,1.06944,0.31192000000000003,1.114,3.984,1.162,4.15,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-16 22:00:00,4.65504,1.35772,4.849,1.07424,0.31332000000000004,1.119,3.5808,1.0444,3.73,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-16 22:30:00,4.32672,1.26196,4.507,1.07232,0.31276000000000004,1.117,3.2544,0.9492,3.39,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-16 23:00:00,4.16544,1.21492,4.339,1.07424,0.31332000000000004,1.119,3.0912,0.9016000000000001,3.22,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-16 23:30:00,4.09824,1.19532,4.269,1.07424,0.31332000000000004,1.119,3.024,0.882,3.15,4.272,1.246,4.45,4.272,1.246,4.45
2019-12-17 00:00:00,4.10784,1.19812,4.279,1.07424,0.31332000000000004,1.119,3.0336,0.8848,3.16,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-12-17 00:30:00,4.24224,1.23732,4.419,1.07424,0.31332000000000004,1.119,3.168,0.924,3.3,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-12-17 01:00:00,4.33632,1.2647599999999999,4.517,1.07232,0.31276000000000004,1.117,3.2640000000000002,0.9520000000000001,3.4,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-12-17 01:30:00,4.46976,1.30368,4.656,1.07136,0.31248000000000004,1.116,3.3984,0.9912000000000001,3.54,4.272,1.246,4.45,4.272,1.246,4.45
2019-12-17 02:00:00,4.5744,1.3342,4.765,1.0704,0.31220000000000003,1.115,3.504,1.022,3.65,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-12-17 02:30:00,4.41312,1.28716,4.5969999999999995,1.07232,0.31276000000000004,1.117,3.3407999999999998,0.9744,3.48,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-17 03:00:00,4.17984,1.21912,4.354,1.06944,0.31192000000000003,1.114,3.1104,0.9072,3.24,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-12-17 03:30:00,4.11744,1.20092,4.289,1.07424,0.31332000000000004,1.119,3.0432,0.8876000000000001,3.17,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-17 04:00:00,4.07232,1.18776,4.242,1.07712,0.31416000000000005,1.1219999999999999,2.9952,0.8736,3.12,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-12-17 04:30:00,4.01088,1.16984,4.178,1.07328,0.31304000000000004,1.118,2.9376,0.8568,3.06,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-12-17 05:00:00,4.10784,1.19812,4.279,1.07424,0.31332000000000004,1.119,3.0336,0.8848,3.16,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-12-17 05:30:00,4.10688,1.19784,4.2780000000000005,1.07328,0.31304000000000004,1.118,3.0336,0.8848,3.16,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-17 06:00:00,4.31616,1.25888,4.496,0.9945600000000001,0.29008,1.036,3.3216,0.9688,3.46,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-17 06:30:00,4.5552,1.3286,4.745,1.0416,0.3038,1.085,3.5136000000000003,1.0248,3.66,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-12-17 07:00:00,4.95456,1.44508,5.161,1.07616,0.31388000000000005,1.121,3.8784,1.1312,4.04,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-17 07:30:00,5.31936,1.5514800000000002,5.541,1.07616,0.31388000000000005,1.121,4.2432,1.2376,4.42,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-12-17 08:00:00,5.29632,1.5447600000000001,5.517,1.01472,0.29596,1.057,4.2816,1.2488000000000001,4.46,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-17 08:30:00,5.28,1.54,5.5,0.9984000000000001,0.2912,1.04,4.2816,1.2488000000000001,4.46,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-12-17 09:00:00,5.03328,1.46804,5.243,1.06848,0.31164000000000003,1.113,3.9648,1.1564,4.13,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-17 09:30:00,4.85856,1.4170800000000001,5.061,1.07616,0.31388000000000005,1.121,3.7824,1.1032,3.94,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-12-17 10:00:00,5.00928,1.4610400000000001,5.218,1.07328,0.31304000000000004,1.118,3.936,1.148,4.1,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-12-17 10:30:00,5.09472,1.48596,5.307,0.9859200000000001,0.28756000000000004,1.027,4.1088000000000005,1.1984,4.28,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-17 11:00:00,4.78176,1.3946800000000001,4.981,0.9705600000000001,0.28308,1.011,3.8112,1.1116,3.9699999999999998,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-12-17 11:30:00,4.97184,1.45012,5.179,0.98784,0.28812000000000004,1.029,3.984,1.162,4.15,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-17 12:00:00,5.04096,1.47028,5.251,0.9897600000000001,0.28868000000000005,1.031,4.0512,1.1816,4.22,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-17 12:30:00,5.03712,1.46916,5.247,0.9859200000000001,0.28756000000000004,1.027,4.0512,1.1816,4.22,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-12-17 13:00:00,5.00352,1.45936,5.212,0.99072,0.28896000000000005,1.032,4.0128,1.1703999999999999,4.18,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-17 13:30:00,5.07552,1.4803600000000001,5.287,1.08192,0.31556,1.127,3.9936,1.1648,4.16,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-17 14:00:00,4.97664,1.45152,5.184,1.09824,0.32032000000000005,1.1440000000000001,3.8784,1.1312,4.04,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-17 14:30:00,4.8864,1.4252,5.09,1.0464,0.3052,1.09,3.84,1.12,4.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-17 15:00:00,4.9248,1.4364,5.13,1.0656,0.3108,1.11,3.8592,1.1256,4.02,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-17 15:30:00,4.98432,1.45376,5.192,1.06752,0.31136,1.112,3.9168000000000003,1.1424,4.08,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-17 16:00:00,5.08896,1.48428,5.301,1.06656,0.31108,1.111,4.0224,1.1732,4.19,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-12-17 16:30:00,5.17152,1.5083600000000001,5.3870000000000005,0.9955200000000001,0.29036,1.037,4.176,1.218,4.35,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-17 17:00:00,5.25984,1.5341200000000002,5.479,1.01664,0.29652,1.059,4.2432,1.2376,4.42,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2019-12-17 17:30:00,5.376,1.568,5.6,1.0848,0.3164,1.13,4.2912,1.2516,4.47,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2019-12-17 18:00:00,6.01728,1.7550400000000002,6.268,1.05408,0.30744000000000005,1.098,4.9632000000000005,1.4476,5.17,8.208,2.394,8.55,8.208,2.394,8.55
2019-12-17 18:30:00,7.02624,2.04932,7.319,0.9974400000000001,0.29092,1.039,6.0288,1.7584,6.28,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-12-17 19:00:00,6.85344,1.99892,7.139,1.06464,0.31052,1.109,5.7888,1.6884000000000001,6.03,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-12-17 19:30:00,6.87456,2.00508,7.161,1.08576,0.31668,1.131,5.7888,1.6884000000000001,6.03,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2019-12-17 20:00:00,6.99648,2.04064,7.288,1.0924800000000001,0.31864000000000003,1.138,5.904,1.722,6.15,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-12-17 20:30:00,6.6345600000000005,1.9350800000000001,6.911,1.05696,0.30828,1.101,5.5776,1.6268,5.8100000000000005,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2019-12-17 21:00:00,6.37824,1.8603200000000002,6.644,1.03104,0.30072000000000004,1.074,5.3472,1.5596,5.57,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2019-12-17 21:30:00,6.27744,1.83092,6.539,1.05504,0.30772000000000005,1.099,5.2224,1.5232,5.44,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2019-12-17 22:00:00,5.96448,1.73964,6.213,1.09728,0.32004000000000005,1.143,4.8672,1.4196,5.07,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-12-17 22:30:00,5.75424,1.67832,5.994,1.06944,0.31192000000000003,1.114,4.6848,1.3664,4.88,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-12-17 23:00:00,5.55552,1.62036,5.787,1.00512,0.29316000000000003,1.047,4.5504,1.3272,4.74,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-17 23:30:00,5.18016,1.51088,5.396,1.08096,0.31528,1.126,4.0992,1.1956,4.27,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-18 00:00:00,4.152,1.211,4.325,1.0704,0.31220000000000003,1.115,3.0816,0.8988,3.21,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-18 00:30:00,4.26048,1.24264,4.438,1.06368,0.31024,1.108,3.1968,0.9324,3.33,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-12-18 01:00:00,4.22304,1.23172,4.399,0.98784,0.28812000000000004,1.029,3.2352,0.9436,3.37,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-12-18 01:30:00,4.35744,1.27092,4.539,1.03584,0.30212,1.079,3.3216,0.9688,3.46,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-18 02:00:00,4.5830400000000004,1.3367200000000001,4.774,1.07904,0.31472,1.124,3.504,1.022,3.65,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-12-18 02:30:00,4.57728,1.33504,4.768,1.08288,0.31584,1.1280000000000001,3.4944,1.0192,3.64,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-18 03:00:00,4.10304,1.19672,4.274,1.06944,0.31192000000000003,1.114,3.0336,0.8848,3.16,4.656,1.358,4.85,4.656,1.358,4.85
2019-12-18 03:30:00,4.0464,1.1802,4.215,1.0128,0.2954,1.055,3.0336,0.8848,3.16,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-18 04:00:00,4.22784,1.23312,4.404,1.06944,0.31192000000000003,1.114,3.1584,0.9212,3.29,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-12-18 04:30:00,4.1443200000000004,1.20876,4.317,1.09152,0.31836000000000003,1.137,3.0528,0.8904000000000001,3.18,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-12-18 05:00:00,4.09824,1.19532,4.269,1.07424,0.31332000000000004,1.119,3.024,0.882,3.15,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-12-18 05:30:00,3.99264,1.16452,4.159,1.05504,0.30772000000000005,1.099,2.9376,0.8568,3.06,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-18 06:00:00,4.29696,1.25328,4.476,0.9945600000000001,0.29008,1.036,3.3024,0.9632000000000001,3.44,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-18 06:30:00,4.36416,1.27288,4.546,1.08096,0.31528,1.126,3.2832,0.9576,3.42,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-18 07:00:00,4.65312,1.35716,4.8469999999999995,1.07232,0.31276000000000004,1.117,3.5808,1.0444,3.73,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-18 07:30:00,4.98528,1.45404,5.193,1.06848,0.31164000000000003,1.113,3.9168000000000003,1.1424,4.08,6.0,1.75,6.25,6.0,1.75,6.25
2019-12-18 08:00:00,5.10528,1.4890400000000001,5.318,1.07328,0.31304000000000004,1.118,4.032,1.176,4.2,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-18 08:30:00,4.6512,1.3566,4.845,0.9936,0.2898,1.035,3.6576,1.0668,3.81,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-18 09:00:00,4.5888,1.3384,4.78,1.0176,0.2968,1.06,3.5712,1.0416,3.7199999999999998,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-18 09:30:00,4.23744,1.2359200000000001,4.414,1.09824,0.32032000000000005,1.1440000000000001,3.1392,0.9156000000000001,3.27,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-12-18 10:00:00,4.01184,1.17012,4.179,1.08384,0.31612,1.129,2.928,0.854,3.05,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-18 10:30:00,3.90144,1.13792,4.064,1.05984,0.30912,1.104,2.8416,0.8288000000000001,2.96,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-18 11:00:00,3.79392,1.10656,3.952,1.00992,0.29456000000000004,1.052,2.784,0.812,2.9,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2019-12-18 11:30:00,3.87936,1.13148,4.041,1.12416,0.32788,1.171,2.7552,0.8036000000000001,2.87,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-18 12:00:00,3.96864,1.15752,4.134,1.11744,0.32592000000000004,1.164,2.8512,0.8316,2.9699999999999998,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2019-12-18 12:30:00,3.9792,1.1606,4.145,1.1280000000000001,0.329,1.175,2.8512,0.8316,2.9699999999999998,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2019-12-18 13:00:00,3.82752,1.11636,3.987,1.15872,0.33796000000000004,1.207,2.6688,0.7784000000000001,2.7800000000000002,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-12-18 13:30:00,4.23648,1.23564,4.413,1.18368,0.34524000000000005,1.233,3.0528,0.8904000000000001,3.18,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2019-12-18 14:00:00,4.13952,1.20736,4.312,1.21152,0.35336,1.262,2.928,0.854,3.05,7.056,2.058,7.35,7.056,2.058,7.35
2019-12-18 14:30:00,4.16832,1.21576,4.342,1.22112,0.35616000000000003,1.272,2.9472,0.8596,3.07,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-18 15:00:00,3.88992,1.13456,4.052,1.20192,0.35056000000000004,1.252,2.688,0.784,2.8,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-18 15:30:00,3.46272,1.00996,3.607,1.35072,0.39396000000000003,1.407,2.112,0.616,2.2,7.392,2.156,7.7,7.392,2.156,7.7
2019-12-18 16:00:00,4.24416,1.23788,4.421,1.4601600000000001,0.42588000000000004,1.521,2.784,0.812,2.9,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2019-12-18 16:30:00,4.33536,1.26448,4.516,1.34976,0.39368000000000003,1.4060000000000001,2.9856,0.8708,3.11,8.016,2.338,8.35,8.016,2.338,8.35
2019-12-18 17:00:00,4.04448,1.17964,4.213,1.40448,0.40964000000000006,1.463,2.64,0.77,2.75,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2019-12-18 17:30:00,4.00512,1.16816,4.172,1.40352,0.40936000000000006,1.462,2.6016,0.7588,2.71,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2019-12-18 18:00:00,4.8911999999999995,1.4266,5.095,1.4352,0.4186,1.495,3.456,1.008,3.6,9.5328,2.7804,9.93,9.5328,2.7804,9.93
2019-12-18 18:30:00,5.26272,1.5349599999999999,5.482,1.49952,0.43736,1.562,3.7632,1.0976,3.92,10.032,2.926,10.45,10.032,2.926,10.45
2019-12-18 19:00:00,5.06304,1.47672,5.274,1.49184,0.43512000000000006,1.554,3.5712,1.0416,3.7199999999999998,10.0128,2.9204,10.43,10.0128,2.9204,10.43
2019-12-18 19:30:00,5.14656,1.50108,5.361,1.42176,0.41468000000000005,1.4809999999999999,3.7248,1.0864,3.88,9.7056,2.8308,10.11,9.7056,2.8308,10.11
2019-12-18 20:00:00,5.26272,1.5349599999999999,5.482,1.3651200000000001,0.39816,1.422,3.8976,1.1368,4.06,9.36,2.73,9.75,9.36,2.73,9.75
2019-12-18 20:30:00,5.14752,1.50136,5.362,1.46112,0.42616000000000004,1.522,3.6864,1.0752,3.84,9.2064,2.6852,9.59,9.2064,2.6852,9.59
2019-12-18 21:00:00,4.9862400000000004,1.45432,5.194,1.4630400000000001,0.42672000000000004,1.524,3.5232,1.0276,3.67,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2019-12-18 21:30:00,4.75392,1.38656,4.952,1.35552,0.39536000000000004,1.412,3.3984,0.9912000000000001,3.54,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2019-12-18 22:00:00,4.78656,1.39608,4.986,1.33056,0.38808000000000004,1.3860000000000001,3.456,1.008,3.6,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2019-12-18 22:30:00,4.71648,1.37564,4.913,1.41408,0.41244000000000003,1.473,3.3024,0.9632000000000001,3.44,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-12-18 23:00:00,3.68256,1.07408,3.836,1.50336,0.43848000000000004,1.566,2.1792,0.6356,2.27,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-18 23:30:00,2.9971200000000002,0.87416,3.122,1.49952,0.43736,1.562,1.4976,0.4368,1.56,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-19 00:00:00,2.90304,0.84672,3.024,1.40544,0.40992,1.464,1.4976,0.4368,1.56,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-21 00:30:00,3.0336,0.8848,3.16,1.1232,0.3276,1.17,1.9104,0.5572,1.99,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-21 01:00:00,3.04992,0.88956,3.177,1.15872,0.33796000000000004,1.207,1.8912,0.5516,1.97,4.08,1.19,4.25,4.08,1.19,4.25
2019-12-21 01:30:00,3.0096,0.8778,3.135,1.0896,0.3178,1.135,1.92,0.56,2.0,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-12-21 02:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.13664,0.33152000000000004,1.184,1.9776,0.5768,2.06,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-12-21 02:30:00,3.00096,0.8752800000000001,3.126,1.07136,0.31248000000000004,1.116,1.9296000000000002,0.5628000000000001,2.01,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-12-21 03:00:00,3.01152,0.87836,3.137,1.12032,0.32676000000000005,1.167,1.8912,0.5516,1.97,3.888,1.134,4.05,3.888,1.134,4.05
2019-12-21 03:30:00,3.08448,0.8996400000000001,3.213,1.12608,0.32844,1.173,1.9584000000000001,0.5712,2.04,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-12-21 04:00:00,3.08736,0.9004800000000001,3.216,1.10976,0.32368,1.156,1.9776,0.5768,2.06,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-21 04:30:00,3.05952,0.89236,3.187,1.16832,0.34076,1.217,1.8912,0.5516,1.97,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-12-21 05:00:00,2.93472,0.85596,3.057,1.12032,0.32676000000000005,1.167,1.8144,0.5292,1.8900000000000001,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-21 05:30:00,2.95872,0.8629600000000001,3.082,1.14432,0.33376,1.192,1.8144,0.5292,1.8900000000000001,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-12-21 06:00:00,2.9664,0.8652000000000001,3.09,1.0848,0.3164,1.13,1.8816000000000002,0.5488000000000001,1.96,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-12-21 06:30:00,2.60448,0.7596400000000001,2.713,1.1932800000000001,0.34804,1.2429999999999999,1.4112,0.4116,1.47,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
