Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 07:00:00,2.67744,0.7809200000000001,2.789,1.30464,0.38052,1.359,1.3728,0.40040000000000003,1.43,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-12-21 07:30:00,3.0288,0.8834000000000001,3.155,1.1568,0.33740000000000003,1.205,1.8719999999999999,0.546,1.9500000000000002,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-21 08:00:00,3.30336,0.9634800000000001,3.441,1.19136,0.34748,1.241,2.112,0.616,2.2,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-12-21 08:30:00,3.2832,0.9576,3.42,1.2192,0.3556,1.27,2.064,0.602,2.15,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-21 09:00:00,3.31968,0.9682400000000001,3.458,1.19808,0.34944000000000003,1.248,2.1216,0.6188,2.21,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-21 09:30:00,3.4713600000000002,1.01248,3.616,1.20576,0.35168000000000005,1.256,2.2656,0.6608,2.36,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-21 10:00:00,3.70848,1.08164,3.863,1.17408,0.34244,1.223,2.5343999999999998,0.7392000000000001,2.64,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-12-21 10:30:00,4.62528,1.34904,4.818,1.18848,0.34664,1.238,3.4368,1.0024,3.58,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-21 11:00:00,3.31296,0.96628,3.451,1.18176,0.34468000000000004,1.231,2.1312,0.6216,2.22,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-21 11:30:00,3.38592,0.9875600000000001,3.527,1.1875200000000001,0.34636,1.237,2.1984,0.6412,2.29,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-21 12:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.22784,0.35812000000000005,1.279,2.0256,0.5908,2.11,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-21 12:30:00,3.16896,0.9242800000000001,3.301,1.29696,0.37828,1.351,1.8719999999999999,0.546,1.9500000000000002,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-21 13:00:00,3.24864,0.94752,3.384,1.23264,0.35952,1.284,2.016,0.588,2.1,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-21 13:30:00,3.38112,0.98616,3.5220000000000002,1.16352,0.33936000000000005,1.212,2.2176,0.6468,2.31,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-21 14:00:00,3.7199999999999998,1.085,3.875,1.224,0.357,1.275,2.496,0.728,2.6,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-21 14:30:00,3.7152000000000003,1.0836000000000001,3.87,1.0848,0.3164,1.13,2.6304,0.7672,2.74,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-21 15:00:00,3.7344,1.0892,3.89,1.1424,0.3332,1.19,2.592,0.756,2.7,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-21 15:30:00,3.74208,1.09144,3.898,1.16928,0.34104,1.218,2.5728,0.7504000000000001,2.68,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-21 16:00:00,3.7276800000000003,1.08724,3.883,1.16448,0.33964000000000005,1.213,2.5632,0.7476,2.67,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-21 16:30:00,3.66528,1.06904,3.818,1.15968,0.33824000000000004,1.208,2.5056000000000003,0.7308,2.61,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-21 17:00:00,4.02336,1.17348,4.191,1.14336,0.33348000000000005,1.191,2.88,0.84,3.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-12-21 17:30:00,4.30848,1.25664,4.4879999999999995,1.15008,0.33544,1.198,3.1584,0.9212,3.29,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-21 18:00:00,4.1616,1.2138,4.335,1.1280000000000001,0.329,1.175,3.0336,0.8848,3.16,6.384,1.862,6.65,6.384,1.862,6.65
2019-12-21 18:30:00,4.17792,1.21856,4.352,1.14432,0.33376,1.192,3.0336,0.8848,3.16,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-12-21 19:00:00,4.19424,1.22332,4.369,1.16064,0.33852000000000004,1.209,3.0336,0.8848,3.16,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-21 19:30:00,4.21824,1.23032,4.394,1.13664,0.33152000000000004,1.184,3.0816,0.8988,3.21,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-12-21 20:00:00,4.00416,1.16788,4.171,1.14336,0.33348000000000005,1.191,2.8608000000000002,0.8344,2.98,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-21 20:30:00,3.60096,1.05028,3.751,1.15296,0.33628,1.201,2.448,0.714,2.55,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-21 21:00:00,3.39264,0.9895200000000001,3.534,1.16544,0.33992000000000006,1.214,2.2272,0.6496000000000001,2.32,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-12-21 21:30:00,3.3024,0.9632000000000001,3.44,1.2192,0.3556,1.27,2.0832,0.6076,2.17,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-21 22:00:00,3.45792,1.00856,3.602,1.19232,0.34776,1.242,2.2656,0.6608,2.36,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-21 22:30:00,3.40512,0.99316,3.547,1.15872,0.33796000000000004,1.207,2.2464,0.6552,2.34,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-12-21 23:00:00,3.3590400000000002,0.97972,3.499,1.17024,0.34132,1.219,2.1888,0.6384000000000001,2.2800000000000002,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-12-21 23:30:00,3.26496,0.9522800000000001,3.401,1.15296,0.33628,1.201,2.112,0.616,2.2,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-22 00:00:00,3.11328,0.9080400000000001,3.243,1.12608,0.32844,1.173,1.9872,0.5796,2.07,4.032,1.176,4.2,4.032,1.176,4.2
2019-12-22 00:30:00,3.12192,0.91056,3.252,1.13472,0.33096000000000003,1.182,1.9872,0.5796,2.07,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-12-22 01:00:00,3.18624,0.92932,3.319,1.1222400000000001,0.32732,1.169,2.064,0.602,2.15,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-12-22 01:30:00,3.2352,0.9436,3.37,1.1136,0.32480000000000003,1.16,2.1216,0.6188,2.21,3.888,1.134,4.05,3.888,1.134,4.05
2019-12-22 02:00:00,3.33408,0.9724400000000001,3.473,1.10688,0.32284,1.153,2.2272,0.6496000000000001,2.32,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-22 02:30:00,3.30336,0.9634800000000001,3.441,1.05696,0.30828,1.101,2.2464,0.6552,2.34,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-22 03:00:00,3.43104,1.00072,3.574,1.12704,0.32872,1.174,2.304,0.672,2.4,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-22 03:30:00,3.4656000000000002,1.0108,3.61,1.056,0.308,1.1,2.4096,0.7028,2.51,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-22 04:00:00,3.3024,0.9632000000000001,3.44,1.1328,0.3304,1.18,2.1696,0.6328,2.26,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-22 04:30:00,2.97792,0.8685600000000001,3.102,1.16352,0.33936000000000005,1.212,1.8144,0.5292,1.8900000000000001,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-22 05:00:00,2.8252800000000002,0.8240400000000001,2.943,1.10688,0.32284,1.153,1.7184,0.5012,1.79,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-12-22 05:30:00,2.7408,0.7994,2.855,1.2048,0.3514,1.255,1.536,0.448,1.6,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-22 06:00:00,2.64192,0.77056,2.752,1.12512,0.32816,1.172,1.5168,0.4424,1.58,3.936,1.148,4.1,3.936,1.148,4.1
2019-12-22 06:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.2192,0.3556,1.27,1.4496,0.4228,1.51,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-22 07:00:00,2.8032,0.8176,2.92,1.2,0.35000000000000003,1.25,1.6032000000000002,0.4676,1.67,4.368,1.274,4.55,4.368,1.274,4.55
2019-12-22 07:30:00,3.02784,0.8831200000000001,3.154,1.10784,0.32312,1.154,1.92,0.56,2.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-22 08:00:00,2.98752,0.87136,3.112,1.19232,0.34776,1.242,1.7952,0.5236000000000001,1.87,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-22 08:30:00,2.93664,0.8565200000000001,3.059,1.17024,0.34132,1.219,1.7664,0.5152,1.8399999999999999,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-12-22 09:00:00,3.18432,0.92876,3.317,1.22592,0.35756000000000004,1.2770000000000001,1.9584000000000001,0.5712,2.04,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-22 09:30:00,3.28416,0.9578800000000001,3.421,1.22016,0.35588000000000003,1.271,2.064,0.602,2.15,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-22 10:00:00,3.54624,1.03432,3.694,1.05984,0.30912,1.104,2.4864,0.7252000000000001,2.59,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-22 10:30:00,3.4540800000000003,1.00744,3.598,1.15968,0.33824000000000004,1.208,2.2944,0.6692,2.39,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-22 11:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.18944,0.34692,1.239,2.064,0.602,2.15,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-22 11:30:00,3.28032,0.95676,3.417,1.23552,0.36036,1.287,2.0448,0.5964,2.13,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-22 12:00:00,3.38976,0.9886800000000001,3.531,1.14336,0.33348000000000005,1.191,2.2464,0.6552,2.34,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-12-22 12:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.21344,0.35392,1.264,2.16,0.63,2.25,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-22 13:00:00,3.23328,0.9430400000000001,3.368,1.30368,0.38024,1.358,1.9296000000000002,0.5628000000000001,2.01,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-22 13:30:00,3.42816,0.9998800000000001,3.571,1.22976,0.35868000000000005,1.2810000000000001,2.1984,0.6412,2.29,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-22 14:00:00,3.5183999999999997,1.0262,3.665,1.1664,0.3402,1.215,2.352,0.686,2.45,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-22 14:30:00,3.25536,0.9494800000000001,3.391,1.15296,0.33628,1.201,2.1024,0.6132000000000001,2.19,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-22 15:00:00,3.5423999999999998,1.0332,3.69,1.2096,0.3528,1.26,2.3328,0.6804,2.43,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-22 15:30:00,3.7056,1.0808,3.86,1.0752,0.3136,1.12,2.6304,0.7672,2.74,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-22 16:00:00,3.77664,1.10152,3.934,1.05024,0.30632000000000004,1.094,2.7264,0.7952,2.84,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-22 16:30:00,3.98112,1.16116,4.147,1.09152,0.31836000000000003,1.137,2.8896,0.8428,3.01,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-22 17:00:00,4.43808,1.29444,4.623,1.15488,0.33684000000000003,1.203,3.2832,0.9576,3.42,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-22 17:30:00,4.43808,1.29444,4.623,1.12608,0.32844,1.173,3.312,0.966,3.45,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-12-22 18:00:00,4.17984,1.21912,4.354,1.17504,0.34272,1.224,3.0048,0.8764000000000001,3.13,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-12-22 18:30:00,4.12512,1.20316,4.297,1.09152,0.31836000000000003,1.137,3.0336,0.8848,3.16,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-22 19:00:00,3.92736,1.14548,4.091,1.17216,0.34188,1.221,2.7552,0.8036000000000001,2.87,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-22 19:30:00,3.95808,1.1544400000000001,4.123,1.20288,0.35084000000000004,1.2530000000000001,2.7552,0.8036000000000001,2.87,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2019-12-22 20:00:00,3.66528,1.06904,3.818,1.19808,0.34944000000000003,1.248,2.4672,0.7196,2.5700000000000003,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-22 20:30:00,3.54816,1.03488,3.696,1.10976,0.32368,1.156,2.4384,0.7112,2.54,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-12-22 21:00:00,3.5846400000000003,1.04552,3.734,1.14624,0.33432,1.194,2.4384,0.7112,2.54,6.048,1.764,6.3,6.048,1.764,6.3
2019-12-22 21:30:00,3.62304,1.05672,3.774,1.24224,0.36232000000000003,1.294,2.3808,0.6944,2.48,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-22 22:00:00,3.24384,0.9461200000000001,3.379,1.21824,0.35532,1.2690000000000001,2.0256,0.5908,2.11,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-22 22:30:00,3.15552,0.9203600000000001,3.287,1.20672,0.35196000000000005,1.2570000000000001,1.9488,0.5684,2.03,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-12-22 23:00:00,2.7302400000000002,0.79632,2.844,1.27104,0.37072000000000005,1.324,1.4592,0.42560000000000003,1.52,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-22 23:30:00,2.5632,0.7476,2.67,1.2096,0.3528,1.26,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.944,1.442,5.15,4.944,1.442,5.15
2019-12-23 00:00:00,2.59104,0.7557200000000001,2.699,1.23744,0.36092,1.289,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-23 00:30:00,2.64384,0.77112,2.754,1.20384,0.35112000000000004,1.254,1.44,0.42,1.5,4.464,1.302,4.65,4.464,1.302,4.65
2019-12-23 01:00:00,2.58144,0.75292,2.689,1.17024,0.34132,1.219,1.4112,0.4116,1.47,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-23 01:30:00,2.93376,0.8556800000000001,3.056,1.18656,0.34608000000000005,1.236,1.7472,0.5096,1.82,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-23 02:00:00,2.7744,0.8092,2.89,1.1808,0.34440000000000004,1.23,1.5936,0.46480000000000005,1.6600000000000001,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-23 02:30:00,2.66304,0.7767200000000001,2.774,1.27104,0.37072000000000005,1.324,1.392,0.406,1.45,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-23 03:00:00,2.8128,0.8204,2.93,1.2,0.35000000000000003,1.25,1.6128,0.47040000000000004,1.6800000000000002,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-23 03:30:00,2.5152,0.7336,2.62,1.1424,0.3332,1.19,1.3728,0.40040000000000003,1.43,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-12-23 04:00:00,2.56704,0.74872,2.674,1.12704,0.32872,1.174,1.44,0.42,1.5,4.272,1.246,4.45,4.272,1.246,4.45
2019-12-23 04:30:00,2.8128,0.8204,2.93,1.1328,0.3304,1.18,1.6800000000000002,0.49,1.75,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-12-23 05:00:00,2.78016,0.81088,2.896,1.29216,0.37688000000000005,1.346,1.488,0.434,1.55,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-12-23 05:30:00,2.72064,0.7935200000000001,2.834,1.29024,0.37632000000000004,1.344,1.4304000000000001,0.4172,1.49,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-12-23 06:00:00,2.6016,0.7588,2.71,1.3056,0.3808,1.3599999999999999,1.296,0.378,1.35,4.656,1.358,4.85,4.656,1.358,4.85
2019-12-23 06:30:00,2.76768,0.8072400000000001,2.883,1.18368,0.34524000000000005,1.233,1.584,0.462,1.65,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-23 07:00:00,2.68032,0.78176,2.792,1.24992,0.36456000000000005,1.302,1.4304000000000001,0.4172,1.49,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-23 07:30:00,3.21408,0.93744,3.348,1.2940800000000001,0.37744000000000005,1.348,1.92,0.56,2.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-23 08:00:00,2.7782400000000003,0.81032,2.894,0.7334400000000001,0.21392000000000003,0.764,2.0448,0.5964,2.13,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-23 08:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.34656000000000003,0.10108,0.361,2.4192,0.7056,2.52,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-23 09:00:00,2.99904,0.87472,3.124,0.37824,0.11032000000000002,0.394,2.6208,0.7644000000000001,2.73,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2019-12-23 09:30:00,2.37216,0.69188,2.471,0.44256,0.12908,0.461,1.9296000000000002,0.5628000000000001,2.01,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2019-12-23 10:00:00,2.40288,0.70084,2.503,0.41568000000000005,0.12124000000000001,0.433,1.9872,0.5796,2.07,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-12-23 10:30:00,2.616,0.763,2.725,0.4464,0.1302,0.465,2.1696,0.6328,2.26,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2019-12-23 11:00:00,2.34528,0.6840400000000001,2.443,0.41568000000000005,0.12124000000000001,0.433,1.9296000000000002,0.5628000000000001,2.01,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-12-23 11:30:00,2.13408,0.6224400000000001,2.223,0.48288000000000003,0.14084000000000002,0.503,1.6512,0.48160000000000003,1.72,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2019-12-23 12:00:00,2.12928,0.62104,2.218,0.5836800000000001,0.17024,0.608,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-12-23 12:30:00,1.81824,0.53032,1.8940000000000001,0.6086400000000001,0.17752,0.634,1.2096,0.3528,1.26,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-12-23 13:00:00,1.54752,0.45136000000000004,1.612,0.5299200000000001,0.15456,0.552,1.0176,0.2968,1.06,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2019-12-23 13:30:00,1.75968,0.51324,1.833,0.53088,0.15484,0.553,1.2288000000000001,0.3584,1.28,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2019-12-23 14:00:00,2.1936,0.6398,2.285,0.36,0.105,0.375,1.8336000000000001,0.5348,1.9100000000000001,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2019-12-23 14:30:00,1.81536,0.5294800000000001,1.891,0.48096000000000005,0.14028000000000002,0.501,1.3344,0.38920000000000005,1.3900000000000001,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-23 15:00:00,2.29056,0.66808,2.386,0.5049600000000001,0.14728000000000002,0.526,1.7856,0.5208,1.8599999999999999,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-23 15:30:00,2.33472,0.68096,2.432,0.44352,0.12936,0.462,1.8912,0.5516,1.97,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-23 16:00:00,2.49024,0.7263200000000001,2.594,0.70464,0.20552,0.734,1.7856,0.5208,1.8599999999999999,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-23 16:30:00,3.5808,1.0444,3.73,1.152,0.336,1.2,2.4288,0.7084,2.5300000000000002,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-12-23 17:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.20384,0.35112000000000004,1.254,2.6304,0.7672,2.74,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-12-23 17:30:00,3.67392,1.07156,3.827,1.27392,0.37156000000000006,1.327,2.4,0.7000000000000001,2.5,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2019-12-23 18:00:00,3.85056,1.12308,4.011,1.23936,0.36148,1.291,2.6112,0.7616,2.7199999999999998,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-23 18:30:00,3.71232,1.08276,3.867,1.11072,0.32396,1.157,2.6016,0.7588,2.71,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-23 19:00:00,3.64896,1.0642800000000001,3.801,1.08576,0.31668,1.131,2.5632,0.7476,2.67,6.048,1.764,6.3,6.048,1.764,6.3
2019-12-23 19:30:00,3.73632,1.08976,3.892,1.13472,0.33096000000000003,1.182,2.6016,0.7588,2.71,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-23 20:00:00,3.36192,0.9805600000000001,3.502,1.17312,0.34216,1.222,2.1888,0.6384000000000001,2.2800000000000002,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-23 20:30:00,3.28032,0.95676,3.417,1.16832,0.34076,1.217,2.112,0.616,2.2,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-23 21:00:00,3.2256,0.9408000000000001,3.36,1.1328,0.3304,1.18,2.0928,0.6104,2.18,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-23 21:30:00,3.13824,0.91532,3.269,1.16064,0.33852000000000004,1.209,1.9776,0.5768,2.06,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-23 22:00:00,2.94624,0.8593200000000001,3.069,1.13184,0.33012,1.179,1.8144,0.5292,1.8900000000000001,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-23 22:30:00,2.66976,0.77868,2.781,1.13376,0.33068000000000003,1.181,1.536,0.448,1.6,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-12-23 23:00:00,2.91744,0.8509200000000001,3.039,1.15104,0.33572,1.199,1.7664,0.5152,1.8399999999999999,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-23 23:30:00,2.94816,0.8598800000000001,3.071,1.12416,0.32788,1.171,1.824,0.532,1.9,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-12-24 00:00:00,2.784,0.812,2.9,1.104,0.322,1.15,1.6800000000000002,0.49,1.75,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-12-24 00:30:00,2.63232,0.7677600000000001,2.742,1.11552,0.32536000000000004,1.162,1.5168,0.4424,1.58,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-24 01:00:00,2.6304,0.7672,2.74,1.1136,0.32480000000000003,1.16,1.5168,0.4424,1.58,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-24 01:30:00,2.92896,0.85428,3.051,1.08576,0.31668,1.131,1.8432,0.5376000000000001,1.92,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-12-24 02:00:00,2.90784,0.8481200000000001,3.029,0.9974400000000001,0.29092,1.039,1.9104,0.5572,1.99,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-24 02:30:00,2.8857600000000003,0.8416800000000001,3.006,1.06176,0.30968,1.106,1.824,0.532,1.9,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-24 03:00:00,2.83296,0.82628,2.951,1.08576,0.31668,1.131,1.7472,0.5096,1.82,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-24 03:30:00,2.90112,0.84616,3.022,1.09632,0.31976000000000004,1.142,1.8048000000000002,0.5264,1.88,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-24 04:00:00,2.87712,0.83916,2.997,1.11072,0.32396,1.157,1.7664,0.5152,1.8399999999999999,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-24 04:30:00,2.808,0.8190000000000001,2.925,1.1376,0.33180000000000004,1.185,1.6703999999999999,0.4872,1.74,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-12-24 05:00:00,2.55168,0.74424,2.658,1.13088,0.32984,1.178,1.4208,0.41440000000000005,1.48,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-24 05:30:00,2.39328,0.6980400000000001,2.493,1.17408,0.34244,1.223,1.2192,0.3556,1.27,3.648,1.064,3.8,3.648,1.064,3.8
2019-12-24 06:00:00,2.32128,0.6770400000000001,2.418,1.18848,0.34664,1.238,1.1328,0.3304,1.18,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-12-24 06:30:00,2.40864,0.70252,2.509,1.17984,0.34412000000000004,1.229,1.2288000000000001,0.3584,1.28,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-12-24 07:00:00,2.43552,0.7103600000000001,2.537,1.1875200000000001,0.34636,1.237,1.248,0.364,1.3,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-24 07:30:00,3.0144,0.8792000000000001,3.14,1.1904,0.3472,1.24,1.824,0.532,1.9,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-24 08:00:00,3.69792,1.07856,3.852,1.22112,0.35616000000000003,1.272,2.4768,0.7224,2.58,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-24 08:30:00,3.43968,1.00324,3.583,1.15488,0.33684000000000003,1.203,2.2848,0.6664,2.38,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-12-24 09:00:00,3.26304,0.9517200000000001,3.399,1.15104,0.33572,1.199,2.112,0.616,2.2,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-12-24 09:30:00,3.2928,0.9604,3.43,1.2671999999999999,0.36960000000000004,1.32,2.0256,0.5908,2.11,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2019-12-24 10:00:00,2.904,0.847,3.025,1.1568,0.33740000000000003,1.205,1.7472,0.5096,1.82,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-12-24 10:30:00,2.70528,0.7890400000000001,2.818,1.17888,0.34384000000000003,1.228,1.5264,0.44520000000000004,1.5899999999999999,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2019-12-24 11:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.27968,0.37324,1.333,1.3152,0.3836,1.37,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-24 11:30:00,2.2032,0.6426000000000001,2.295,1.4064,0.4102,1.465,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-12-24 12:00:00,2.64672,0.7719600000000001,2.757,1.5139200000000002,0.44156000000000006,1.577,1.1328,0.3304,1.18,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-24 12:30:00,2.47488,0.72184,2.578,1.5436800000000002,0.45024000000000003,1.608,0.9312,0.2716,0.97,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-12-24 13:00:00,2.90112,0.84616,3.022,1.45152,0.42336,1.512,1.4496,0.4228,1.51,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-24 13:30:00,2.77728,0.8100400000000001,2.893,1.48128,0.43204000000000004,1.5430000000000001,1.296,0.378,1.35,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-24 14:00:00,2.8963200000000002,0.8447600000000001,3.017,1.47552,0.43036,1.537,1.4208,0.41440000000000005,1.48,6.096,1.778,6.35,6.096,1.778,6.35
2019-12-24 14:30:00,2.5296000000000003,0.7378,2.635,1.416,0.41300000000000003,1.475,1.1136,0.32480000000000003,1.16,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-24 15:00:00,2.46528,0.71904,2.568,1.32288,0.38584,1.3780000000000001,1.1424,0.3332,1.19,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-24 15:30:00,2.3808,0.6944,2.48,1.3056,0.3808,1.3599999999999999,1.0752,0.3136,1.12,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-12-24 16:00:00,3.14688,0.9178400000000001,3.278,1.28448,0.37464000000000003,1.338,1.8624,0.5432,1.94,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-24 16:30:00,3.24672,0.94696,3.382,1.26912,0.37016000000000004,1.322,1.9776,0.5768,2.06,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-12-24 17:00:00,3.62784,1.05812,3.779,1.16064,0.33852000000000004,1.209,2.4672,0.7196,2.5700000000000003,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-12-24 17:30:00,3.90336,1.13848,4.066,1.16736,0.34048,1.216,2.7359999999999998,0.798,2.85,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-12-24 18:00:00,3.9072,1.1396,4.07,1.1808,0.34440000000000004,1.23,2.7264,0.7952,2.84,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-12-24 18:30:00,4.04832,1.18076,4.217,1.13952,0.33236000000000004,1.187,2.9088000000000003,0.8484,3.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-24 19:00:00,3.84384,1.12112,4.004,1.12704,0.32872,1.174,2.7168,0.7924,2.83,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-24 19:30:00,3.79968,1.10824,3.958,1.15968,0.33824000000000004,1.208,2.64,0.77,2.75,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-24 20:00:00,3.52032,1.02676,3.667,1.24512,0.36316000000000004,1.297,2.2752,0.6636000000000001,2.37,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-24 20:30:00,3.3216,0.9688,3.46,1.3056,0.3808,1.3599999999999999,2.016,0.588,2.1,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-24 21:00:00,3.09312,0.9021600000000001,3.222,1.26912,0.37016000000000004,1.322,1.824,0.532,1.9,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-24 21:30:00,3.04032,0.8867600000000001,3.167,1.3891200000000001,0.40516,1.447,1.6512,0.48160000000000003,1.72,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-24 22:00:00,2.81664,0.82152,2.934,1.45344,0.42392,1.514,1.3632,0.3976,1.42,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-24 22:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.34496,0.39228,1.401,1.2192,0.3556,1.27,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-24 23:00:00,2.67552,0.78036,2.787,1.42752,0.41636,1.487,1.248,0.364,1.3,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-24 23:30:00,2.50176,0.7296800000000001,2.606,1.31136,0.38248000000000004,1.366,1.1904,0.3472,1.24,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-12-25 00:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.27392,0.37156000000000006,1.327,1.2671999999999999,0.36960000000000004,1.32,3.984,1.162,4.15,3.984,1.162,4.15
2019-12-25 00:30:00,2.5180800000000003,0.7344400000000001,2.623,1.22208,0.35644000000000003,1.2730000000000001,1.296,0.378,1.35,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-12-25 01:00:00,2.68992,0.78456,2.802,1.21152,0.35336,1.262,1.4784000000000002,0.4312,1.54,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-25 01:30:00,2.49504,0.72772,2.599,1.22784,0.35812000000000005,1.279,1.2671999999999999,0.36960000000000004,1.32,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-25 02:00:00,2.59104,0.7557200000000001,2.699,1.19904,0.34972000000000003,1.249,1.392,0.406,1.45,3.84,1.12,4.0,3.84,1.12,4.0
2019-12-25 02:30:00,2.35392,0.6865600000000001,2.452,1.27872,0.37296,1.332,1.0752,0.3136,1.12,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-12-25 03:00:00,2.28192,0.66556,2.377,1.33152,0.38836000000000004,1.387,0.9504,0.2772,0.99,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-12-25 03:30:00,2.34048,0.68264,2.438,1.26528,0.36904000000000003,1.318,1.0752,0.3136,1.12,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-12-25 04:00:00,2.5728,0.7504000000000001,2.68,1.248,0.364,1.3,1.3248,0.3864,1.38,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-25 04:30:00,2.71296,0.7912800000000001,2.826,1.22496,0.35728000000000004,1.276,1.488,0.434,1.55,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-12-25 05:00:00,2.73696,0.7982800000000001,2.851,1.19136,0.34748,1.241,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-25 05:30:00,2.9318400000000002,0.8551200000000001,3.054,1.2230400000000001,0.35672000000000004,1.274,1.7088,0.4984,1.78,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-12-25 06:00:00,2.8176,0.8218000000000001,2.935,1.1568,0.33740000000000003,1.205,1.6608,0.4844,1.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-12-25 06:30:00,2.9232,0.8526,3.045,1.1568,0.33740000000000003,1.205,1.7664,0.5152,1.8399999999999999,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-25 07:00:00,3.26592,0.9525600000000001,3.402,1.11552,0.32536000000000004,1.162,2.1504,0.6272,2.24,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-25 07:30:00,3.34848,0.9766400000000001,3.488,1.10208,0.32144,1.148,2.2464,0.6552,2.34,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-25 08:00:00,3.4512,1.0066,3.5949999999999998,1.0992,0.3206,1.145,2.352,0.686,2.45,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-12-25 08:30:00,3.5232,1.0276,3.67,1.1328,0.3304,1.18,2.3904,0.6972,2.49,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-25 09:00:00,3.3936,0.9898,3.535,1.1472,0.3346,1.195,2.2464,0.6552,2.34,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-25 09:30:00,3.30048,0.96264,3.438,1.16928,0.34104,1.218,2.1312,0.6216,2.22,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-25 10:00:00,3.45216,1.00688,3.596,1.1961600000000001,0.34888,1.246,2.2560000000000002,0.658,2.35,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-25 10:30:00,3.65184,1.06512,3.8040000000000003,1.12704,0.32872,1.174,2.5248,0.7364,2.63,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-25 11:00:00,3.86112,1.12616,4.022,1.12512,0.32816,1.172,2.7359999999999998,0.798,2.85,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-25 11:30:00,3.9052800000000003,1.13904,4.068,1.15008,0.33544,1.198,2.7552,0.8036000000000001,2.87,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-25 12:00:00,3.9888,1.1634,4.155,1.2144,0.3542,1.2650000000000001,2.7744,0.8092,2.89,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-25 12:30:00,4.19616,1.22388,4.371,1.22016,0.35588000000000003,1.271,2.976,0.868,3.1,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-25 13:00:00,4.36704,1.27372,4.549,1.19904,0.34972000000000003,1.249,3.168,0.924,3.3,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-25 13:30:00,4.33536,1.26448,4.516,1.14816,0.33488,1.196,3.1872,0.9296000000000001,3.32,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-25 14:00:00,4.1808,1.2194,4.355,1.1280000000000001,0.329,1.175,3.0528,0.8904000000000001,3.18,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-25 14:30:00,4.01088,1.16984,4.178,1.10208,0.32144,1.148,2.9088000000000003,0.8484,3.03,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-25 15:00:00,3.88704,1.13372,4.049,1.09344,0.31892000000000004,1.139,2.7936,0.8148000000000001,2.91,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-12-25 15:30:00,3.9753600000000002,1.15948,4.141,1.08576,0.31668,1.131,2.8896,0.8428,3.01,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-25 16:00:00,3.97248,1.1586400000000001,4.138,1.08288,0.31584,1.1280000000000001,2.8896,0.8428,3.01,4.464,1.302,4.65,4.464,1.302,4.65
2019-12-25 16:30:00,3.99072,1.16396,4.157,1.08192,0.31556,1.127,2.9088000000000003,0.8484,3.03,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-25 17:00:00,4.00896,1.16928,4.176,1.08096,0.31528,1.126,2.928,0.854,3.05,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-12-25 17:30:00,3.98112,1.16116,4.147,1.08192,0.31556,1.127,2.8992,0.8456,3.02,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-25 18:00:00,3.9398400000000002,1.14912,4.104,1.07904,0.31472,1.124,2.8608000000000002,0.8344,2.98,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-25 18:30:00,3.84384,1.12112,4.004,1.07904,0.31472,1.124,2.7648,0.8064,2.88,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-12-25 19:00:00,3.81312,1.11216,3.972,1.07712,0.31416000000000005,1.1219999999999999,2.7359999999999998,0.798,2.85,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-12-25 19:30:00,3.81888,1.11384,3.9779999999999998,1.08288,0.31584,1.1280000000000001,2.7359999999999998,0.798,2.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-25 20:00:00,3.82656,1.11608,3.9859999999999998,1.08096,0.31528,1.126,2.7456,0.8008000000000001,2.86,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-12-25 20:30:00,3.7622400000000003,1.09732,3.919,1.08384,0.31612,1.129,2.6784,0.7812,2.79,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-12-25 21:00:00,3.60576,1.05168,3.7560000000000002,1.08096,0.31528,1.126,2.5248,0.7364,2.63,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-25 21:30:00,3.5568,1.0374,3.705,1.0992,0.3206,1.145,2.4576000000000002,0.7168,2.56,4.128,1.204,4.3,4.128,1.204,4.3
2019-12-25 22:00:00,3.51456,1.02508,3.661,1.11456,0.32508000000000004,1.161,2.4,0.7000000000000001,2.5,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-12-25 22:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.10976,0.32368,1.156,2.2368,0.6524,2.33,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-25 23:00:00,3.25824,0.95032,3.394,1.10784,0.32312,1.154,2.1504,0.6272,2.24,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-25 23:30:00,3.15552,0.9203600000000001,3.287,1.09152,0.31836000000000003,1.137,2.064,0.602,2.15,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-12-26 00:00:00,2.9318400000000002,0.8551200000000001,3.054,1.11744,0.32592000000000004,1.164,1.8144,0.5292,1.8900000000000001,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-27 00:30:00,2.91456,0.8500800000000001,3.036,1.18656,0.34608000000000005,1.236,1.728,0.504,1.8,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-12-27 01:00:00,3.02208,0.8814400000000001,3.148,1.15008,0.33544,1.198,1.8719999999999999,0.546,1.9500000000000002,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-12-27 01:30:00,3.16512,0.9231600000000001,3.297,1.12992,0.32956,1.177,2.0352,0.5936,2.12,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-12-27 02:00:00,3.26208,0.9514400000000001,3.398,1.13088,0.32984,1.178,2.1312,0.6216,2.22,3.696,1.078,3.85,3.696,1.078,3.85
2019-12-27 02:30:00,3.2304,0.9422,3.365,1.1184,0.3262,1.165,2.112,0.616,2.2,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-27 03:00:00,3.2112,0.9366000000000001,3.345,1.0992,0.3206,1.145,2.112,0.616,2.2,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-12-27 03:30:00,3.18912,0.9301600000000001,3.322,1.11552,0.32536000000000004,1.162,2.0736,0.6048,2.16,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-12-27 04:00:00,3.21216,0.93688,3.346,1.11936,0.32648000000000005,1.166,2.0928,0.6104,2.18,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-27 04:30:00,3.07968,0.89824,3.208,1.11168,0.32424000000000003,1.158,1.968,0.5740000000000001,2.05,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-27 05:00:00,3.0432,0.8876000000000001,3.17,1.1136,0.32480000000000003,1.16,1.9296000000000002,0.5628000000000001,2.01,3.072,0.896,3.2,3.072,0.896,3.2
2019-12-27 05:30:00,3.04128,0.88704,3.168,1.11168,0.32424000000000003,1.158,1.9296000000000002,0.5628000000000001,2.01,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-12-27 06:00:00,3.13056,0.9130800000000001,3.261,1.11456,0.32508000000000004,1.161,2.016,0.588,2.1,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-27 06:30:00,3.46272,1.00996,3.607,1.11072,0.32396,1.157,2.352,0.686,2.45,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-12-27 07:00:00,3.69408,1.07744,3.848,1.11168,0.32424000000000003,1.158,2.5824,0.7532,2.69,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-27 07:30:00,3.62592,1.05756,3.777,1.11072,0.32396,1.157,2.5152,0.7336,2.62,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-27 08:00:00,3.67488,1.07184,3.8280000000000003,1.11168,0.32424000000000003,1.158,2.5632,0.7476,2.67,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-12-27 08:30:00,3.80256,1.10908,3.961,1.11456,0.32508000000000004,1.161,2.688,0.784,2.8,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-12-27 09:00:00,3.89952,1.13736,4.062,1.10592,0.32256,1.152,2.7936,0.8148000000000001,2.91,4.608,1.344,4.8,4.608,1.344,4.8
2019-12-27 09:30:00,4.1088000000000005,1.1984,4.28,1.0944,0.31920000000000004,1.1400000000000001,3.0144,0.8792000000000001,3.14,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-27 10:00:00,4.28064,1.24852,4.459,1.07424,0.31332000000000004,1.119,3.2064,0.9352,3.34,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-12-27 10:30:00,4.24992,1.23956,4.427,1.07232,0.31276000000000004,1.117,3.1776,0.9268000000000001,3.31,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-12-27 11:00:00,4.36416,1.27288,4.546,1.08096,0.31528,1.126,3.2832,0.9576,3.42,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-27 11:30:00,4.34688,1.26784,4.5280000000000005,1.10208,0.32144,1.148,3.2448,0.9464,3.38,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-27 12:00:00,4.29696,1.25328,4.476,1.09056,0.31808000000000003,1.1360000000000001,3.2064,0.9352,3.34,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-27 12:30:00,4.3814400000000004,1.27792,4.564,0.81984,0.23912000000000003,0.854,3.5616,1.0388,3.71,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-27 13:00:00,4.52256,1.31908,4.711,1.10496,0.32228,1.151,3.4176,0.9968,3.56,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-27 13:30:00,4.34976,1.26868,4.531,1.11456,0.32508000000000004,1.161,3.2352,0.9436,3.37,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-27 14:00:00,4.3248,1.2614,4.505,0.8976000000000001,0.26180000000000003,0.935,3.4272,0.9996,3.5700000000000003,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-27 14:30:00,3.8688000000000002,1.1284,4.03,0.192,0.056,0.2,3.6768,1.0724,3.83,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-27 15:00:00,4.2816,1.2488000000000001,4.46,0.8448,0.2464,0.88,3.4368,1.0024,3.58,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-27 15:30:00,4.47936,1.30648,4.666,1.10976,0.32368,1.156,3.3696,0.9828,3.51,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-27 16:00:00,4.5888,1.3384,4.78,1.104,0.322,1.15,3.4848,1.0164,3.63,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-27 16:30:00,4.79424,1.39832,4.994,1.10784,0.32312,1.154,3.6864,1.0752,3.84,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-27 17:00:00,4.968,1.449,5.175,1.1184,0.3262,1.165,3.8496,1.1228,4.01,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-27 17:30:00,5.04,1.47,5.25,1.1136,0.32480000000000003,1.16,3.9264,1.1452,4.09,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-27 18:00:00,5.08512,1.48316,5.297,1.12032,0.32676000000000005,1.167,3.9648,1.1564,4.13,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-27 18:30:00,5.02272,1.46496,5.232,1.11552,0.32536000000000004,1.162,3.9072,1.1396,4.07,6.0,1.75,6.25,6.0,1.75,6.25
2019-12-27 19:00:00,4.81056,1.40308,5.011,1.11456,0.32508000000000004,1.161,3.696,1.078,3.85,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-27 19:30:00,4.62144,1.34792,4.814,1.12704,0.32872,1.174,3.4944,1.0192,3.64,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-27 20:00:00,4.4064,1.2852000000000001,4.59,1.1328,0.3304,1.18,3.2736,0.9548000000000001,3.41,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-27 20:30:00,4.4409600000000005,1.29528,4.626,1.12896,0.32928,1.176,3.312,0.966,3.45,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-27 21:00:00,4.40832,1.28576,4.592,1.11552,0.32536000000000004,1.162,3.2928,0.9604,3.43,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-27 21:30:00,4.39296,1.28128,4.5760000000000005,1.12896,0.32928,1.176,3.2640000000000002,0.9520000000000001,3.4,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-27 22:00:00,4.12032,1.20176,4.292,1.14432,0.33376,1.192,2.976,0.868,3.1,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-27 22:30:00,3.9993600000000002,1.16648,4.166,1.12896,0.32928,1.176,2.8704,0.8372,2.99,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-27 23:00:00,3.9264,1.1452,4.09,1.1232,0.3276,1.17,2.8032,0.8176,2.92,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-12-27 23:30:00,3.80736,1.11048,3.966,1.12896,0.32928,1.176,2.6784,0.7812,2.79,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-28 00:00:00,3.5712,1.0416,3.7199999999999998,1.1232,0.3276,1.17,2.448,0.714,2.55,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-12-28 00:30:00,3.54528,1.03404,3.693,1.11648,0.32564000000000004,1.163,2.4288,0.7084,2.5300000000000002,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-12-28 01:00:00,3.55488,1.03684,3.7030000000000003,1.12608,0.32844,1.173,2.4288,0.7084,2.5300000000000002,4.176,1.218,4.35,4.176,1.218,4.35
2019-12-28 01:30:00,3.53952,1.03236,3.6870000000000003,1.12992,0.32956,1.177,2.4096,0.7028,2.51,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-28 02:00:00,3.60096,1.05028,3.751,1.14336,0.33348000000000005,1.191,2.4576000000000002,0.7168,2.56,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-12-28 02:30:00,3.5971200000000003,1.04916,3.747,1.13952,0.33236000000000004,1.187,2.4576000000000002,0.7168,2.56,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-12-28 03:00:00,3.56544,1.03992,3.714,1.13664,0.33152000000000004,1.184,2.4288,0.7084,2.5300000000000002,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-28 03:30:00,3.50016,1.02088,3.646,1.14816,0.33488,1.196,2.352,0.686,2.45,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-28 04:00:00,3.35808,0.9794400000000001,3.498,1.15008,0.33544,1.198,2.208,0.644,2.3,4.032,1.176,4.2,4.032,1.176,4.2
2019-12-28 04:30:00,3.16032,0.92176,3.292,0.9235200000000001,0.26936000000000004,0.962,2.2368,0.6524,2.33,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-28 05:00:00,3.22368,0.9402400000000001,3.358,1.11168,0.32424000000000003,1.158,2.112,0.616,2.2,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-28 05:30:00,3.2832,0.9576,3.42,1.152,0.336,1.2,2.1312,0.6216,2.22,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-12-28 06:00:00,2.9808,0.8694000000000001,3.105,0.4656,0.1358,0.485,2.5152,0.7336,2.62,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-28 06:30:00,2.64192,0.77056,2.752,0.25152,0.07336000000000001,0.262,2.3904,0.6972,2.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-28 07:00:00,2.7264,0.7952,2.84,0.24,0.07,0.25,2.4864,0.7252000000000001,2.59,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-28 07:30:00,3.21216,0.93688,3.346,0.7257600000000001,0.21168,0.756,2.4864,0.7252000000000001,2.59,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-12-28 08:00:00,3.64896,1.0642800000000001,3.801,1.16256,0.33908000000000005,1.211,2.4864,0.7252000000000001,2.59,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-28 08:30:00,3.10848,0.9066400000000001,3.238,1.19808,0.34944000000000003,1.248,1.9104,0.5572,1.99,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-28 09:00:00,3.00288,0.8758400000000001,3.128,1.19808,0.34944000000000003,1.248,1.8048000000000002,0.5264,1.88,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-12-28 09:30:00,3.20064,0.9335200000000001,3.334,1.16544,0.33992000000000006,1.214,2.0352,0.5936,2.12,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-28 10:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.13184,0.33012,1.179,2.1216,0.6188,2.21,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-12-28 10:30:00,3.26496,0.9522800000000001,3.401,1.14336,0.33348000000000005,1.191,2.1216,0.6188,2.21,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-12-28 11:00:00,3.1929600000000002,0.9312800000000001,3.326,1.1577600000000001,0.33768000000000004,1.206,2.0352,0.5936,2.12,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-28 11:30:00,2.97888,0.8688400000000001,3.103,1.16448,0.33964000000000005,1.213,1.8144,0.5292,1.8900000000000001,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-28 12:00:00,3.24288,0.9458400000000001,3.378,1.14048,0.33264000000000005,1.188,2.1024,0.6132000000000001,2.19,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-28 12:30:00,3.48288,1.01584,3.628,1.13088,0.32984,1.178,2.352,0.686,2.45,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-28 13:00:00,3.57504,1.04272,3.724,1.16544,0.33992000000000006,1.214,2.4096,0.7028,2.51,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-28 13:30:00,3.59232,1.04776,3.742,1.18272,0.34496000000000004,1.232,2.4096,0.7028,2.51,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-28 14:00:00,3.46944,1.01192,3.614,1.16544,0.33992000000000006,1.214,2.304,0.672,2.4,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-28 14:30:00,3.44832,1.00576,3.592,1.16352,0.33936000000000005,1.212,2.2848,0.6664,2.38,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-28 15:00:00,3.40896,0.99428,3.551,1.19136,0.34748,1.241,2.2176,0.6468,2.31,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-12-28 15:30:00,3.76512,1.09816,3.922,1.18272,0.34496000000000004,1.232,2.5824,0.7532,2.69,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-28 16:00:00,3.65376,1.06568,3.806,1.18656,0.34608000000000005,1.236,2.4672,0.7196,2.5700000000000003,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-28 16:30:00,3.64512,1.06316,3.797,1.24512,0.36316000000000004,1.297,2.4,0.7000000000000001,2.5,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-28 17:00:00,3.80928,1.11104,3.968,1.20768,0.35224000000000005,1.258,2.6016,0.7588,2.71,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-28 17:30:00,4.1088000000000005,1.1984,4.28,1.2384,0.3612,1.29,2.8704,0.8372,2.99,6.0,1.75,6.25,6.0,1.75,6.25
2019-12-28 18:00:00,4.0128,1.1703999999999999,4.18,1.2192,0.3556,1.27,2.7936,0.8148000000000001,2.91,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-28 18:30:00,3.90816,1.13988,4.071,1.21056,0.35308,1.2610000000000001,2.6976,0.7868,2.81,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-28 19:00:00,3.73536,1.08948,3.891,1.20096,0.35028000000000004,1.251,2.5343999999999998,0.7392000000000001,2.64,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-12-28 19:30:00,3.72096,1.08528,3.876,1.20576,0.35168000000000005,1.256,2.5152,0.7336,2.62,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-28 20:00:00,3.41376,0.9956800000000001,3.556,1.22496,0.35728000000000004,1.276,2.1888,0.6384000000000001,2.2800000000000002,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-12-28 20:30:00,3.16608,0.92344,3.298,1.23648,0.36064,1.288,1.9296000000000002,0.5628000000000001,2.01,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-28 21:00:00,3.22944,0.9419200000000001,3.364,1.23264,0.35952,1.284,1.9968,0.5824,2.08,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-28 21:30:00,3.28032,0.95676,3.417,1.19712,0.34916,1.2469999999999999,2.0832,0.6076,2.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-28 22:00:00,3.2784,0.9562,3.415,1.2144,0.3542,1.2650000000000001,2.064,0.602,2.15,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-12-28 22:30:00,3.04704,0.8887200000000001,3.174,1.19424,0.34832,1.244,1.8528,0.5404,1.9300000000000002,4.368,1.274,4.55,4.368,1.274,4.55
2019-12-28 23:00:00,2.85696,0.83328,2.976,1.24416,0.36288000000000004,1.296,1.6128,0.47040000000000004,1.6800000000000002,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-12-28 23:30:00,2.83968,0.8282400000000001,2.958,1.18848,0.34664,1.238,1.6512,0.48160000000000003,1.72,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-12-29 00:00:00,2.52,0.735,2.625,1.224,0.357,1.275,1.296,0.378,1.35,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-12-29 00:30:00,2.57184,0.75012,2.6790000000000003,1.28544,0.37492000000000003,1.339,1.2864,0.37520000000000003,1.34,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-29 01:00:00,2.7888,0.8134,2.9050000000000002,1.3584,0.3962,1.415,1.4304000000000001,0.4172,1.49,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-29 01:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.29024,0.37632000000000004,1.344,1.1232,0.3276,1.17,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-29 02:00:00,2.65824,0.77532,2.769,1.23744,0.36092,1.289,1.4208,0.41440000000000005,1.48,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-29 02:30:00,2.49408,0.7274400000000001,2.598,1.28448,0.37464000000000003,1.338,1.2096,0.3528,1.26,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-12-29 03:00:00,2.6841600000000003,0.78288,2.7960000000000003,1.24416,0.36288000000000004,1.296,1.44,0.42,1.5,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-12-29 03:30:00,2.59584,0.75712,2.7039999999999997,1.23264,0.35952,1.284,1.3632,0.3976,1.42,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-12-29 04:00:00,2.49984,0.7291200000000001,2.604,1.16544,0.33992000000000006,1.214,1.3344,0.38920000000000005,1.3900000000000001,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-12-29 04:30:00,2.59968,0.75824,2.708,1.15008,0.33544,1.198,1.4496,0.4228,1.51,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-29 05:00:00,2.38848,0.69664,2.488,1.19808,0.34944000000000003,1.248,1.1904,0.3472,1.24,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-29 05:30:00,2.18976,0.63868,2.281,1.23936,0.36148,1.291,0.9504,0.2772,0.99,3.552,1.036,3.7,3.552,1.036,3.7
2019-12-29 06:00:00,2.33568,0.6812400000000001,2.433,1.1932800000000001,0.34804,1.2429999999999999,1.1424,0.3332,1.19,3.6,1.05,3.75,3.6,1.05,3.75
