Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 06:30:00,2.53536,0.73948,2.641,1.22016,0.35588000000000003,1.271,1.3152,0.3836,1.37,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-12-29 07:00:00,2.6112,0.7616,2.7199999999999998,1.2096,0.3528,1.26,1.4016,0.4088,1.46,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-29 07:30:00,2.56992,0.7495600000000001,2.677,1.21632,0.35476,1.267,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.696,1.078,3.85,3.696,1.078,3.85
2019-12-29 08:00:00,2.592,0.756,2.7,1.2192,0.3556,1.27,1.3728,0.40040000000000003,1.43,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-12-29 08:30:00,2.64096,0.7702800000000001,2.751,1.22976,0.35868000000000005,1.2810000000000001,1.4112,0.4116,1.47,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-12-29 09:00:00,3.00288,0.8758400000000001,3.128,1.22688,0.35784000000000005,1.278,1.776,0.518,1.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-29 09:30:00,3.16416,0.92288,3.296,1.22496,0.35728000000000004,1.276,1.9392,0.5656,2.02,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-12-29 10:00:00,3.26496,0.9522800000000001,3.401,1.27776,0.37268,1.331,1.9872,0.5796,2.07,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-29 10:30:00,3.05952,0.89236,3.187,1.25472,0.36596,1.307,1.8048000000000002,0.5264,1.88,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-29 11:00:00,3.02208,0.8814400000000001,3.148,1.22688,0.35784000000000005,1.278,1.7952,0.5236000000000001,1.87,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-29 11:30:00,2.96352,0.86436,3.087,1.25472,0.36596,1.307,1.7088,0.4984,1.78,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-29 12:00:00,2.9088000000000003,0.8484,3.03,1.2576,0.3668,1.31,1.6512,0.48160000000000003,1.72,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-29 12:30:00,3.0192,0.8806,3.145,1.272,0.371,1.325,1.7472,0.5096,1.82,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-29 13:00:00,3.19872,0.9329600000000001,3.332,1.2883200000000001,0.37576000000000004,1.342,1.9104,0.5572,1.99,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-29 13:30:00,3.2976,0.9618000000000001,3.435,1.2816,0.3738,1.335,2.016,0.588,2.1,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-29 14:00:00,3.40512,0.99316,3.547,1.21632,0.35476,1.267,2.1888,0.6384000000000001,2.2800000000000002,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-29 14:30:00,3.12288,0.9108400000000001,3.253,1.23168,0.35924,1.283,1.8912,0.5516,1.97,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-29 15:00:00,3.15072,0.9189600000000001,3.282,1.21152,0.35336,1.262,1.9392,0.5656,2.02,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-29 15:30:00,3.45792,1.00856,3.602,1.24032,0.36176,1.292,2.2176,0.6468,2.31,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-29 16:00:00,3.4272,0.9996,3.5700000000000003,1.1904,0.3472,1.24,2.2368,0.6524,2.33,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-29 16:30:00,3.4540800000000003,1.00744,3.598,1.15008,0.33544,1.198,2.304,0.672,2.4,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-29 17:00:00,3.98592,1.16256,4.152,1.14432,0.33376,1.192,2.8416,0.8288000000000001,2.96,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-29 17:30:00,3.9744,1.1592,4.14,1.1616,0.3388,1.21,2.8128,0.8204,2.93,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-12-29 18:00:00,3.92256,1.14408,4.086,1.16736,0.34048,1.216,2.7552,0.8036000000000001,2.87,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-29 18:30:00,4.04256,1.17908,4.211,1.16256,0.33908000000000005,1.211,2.88,0.84,3.0,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-29 19:00:00,4.17024,1.21632,4.344,1.15584,0.33712000000000003,1.204,3.0144,0.8792000000000001,3.14,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-29 19:30:00,3.85536,1.12448,4.016,1.13856,0.33208000000000004,1.186,2.7168,0.7924,2.83,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-29 20:00:00,3.6144,1.0542,3.765,1.176,0.343,1.225,2.4384,0.7112,2.54,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-29 20:30:00,3.2880000000000003,0.9590000000000001,3.425,1.1376,0.33180000000000004,1.185,2.1504,0.6272,2.24,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-29 21:00:00,3.06144,0.89292,3.189,1.16064,0.33852000000000004,1.209,1.9008,0.5544,1.98,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-12-29 21:30:00,2.96448,0.8646400000000001,3.088,1.20768,0.35224000000000005,1.258,1.7568000000000001,0.5124000000000001,1.83,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-29 22:00:00,2.72928,0.7960400000000001,2.843,1.27008,0.37044000000000005,1.323,1.4592,0.42560000000000003,1.52,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-29 22:30:00,2.57472,0.7509600000000001,2.682,1.24032,0.36176,1.292,1.3344,0.38920000000000005,1.3900000000000001,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-29 23:00:00,2.5968,0.7574000000000001,2.705,1.272,0.371,1.325,1.3248,0.3864,1.38,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-29 23:30:00,2.61696,0.7632800000000001,2.726,1.22496,0.35728000000000004,1.276,1.392,0.406,1.45,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-30 00:00:00,2.84832,0.83076,2.967,1.20672,0.35196000000000005,1.2570000000000001,1.6416,0.4788,1.71,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-30 00:30:00,3.04032,0.8867600000000001,3.167,1.23552,0.36036,1.287,1.8048000000000002,0.5264,1.88,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-30 01:00:00,3.12288,0.9108400000000001,3.253,1.28928,0.37604000000000004,1.343,1.8336000000000001,0.5348,1.9100000000000001,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-30 01:30:00,3.55776,1.03768,3.706,1.24416,0.36288000000000004,1.296,2.3136,0.6748000000000001,2.41,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-30 02:00:00,3.48768,1.01724,3.633,1.21248,0.35364,1.263,2.2752,0.6636000000000001,2.37,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-30 02:30:00,3.5472,1.0346,3.6950000000000003,1.176,0.343,1.225,2.3712,0.6916,2.47,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-30 03:00:00,3.40896,0.99428,3.551,1.22016,0.35588000000000003,1.271,2.1888,0.6384000000000001,2.2800000000000002,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-30 03:30:00,3.36384,0.9811200000000001,3.504,1.18464,0.34552000000000005,1.234,2.1792,0.6356,2.27,4.656,1.358,4.85,4.656,1.358,4.85
2019-12-30 04:00:00,3.36096,0.98028,3.501,1.20096,0.35028000000000004,1.251,2.16,0.63,2.25,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-30 04:30:00,3.07008,0.8954400000000001,3.198,1.20768,0.35224000000000005,1.258,1.8624,0.5432,1.94,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-30 05:00:00,2.68608,0.78344,2.798,1.25568,0.36624,1.308,1.4304000000000001,0.4172,1.49,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-12-30 05:30:00,2.02848,0.59164,2.113,1.24128,0.36204000000000003,1.293,0.7872,0.2296,0.8200000000000001,4.08,1.19,4.25,4.08,1.19,4.25
2019-12-30 06:00:00,2.26656,0.66108,2.3609999999999998,1.28736,0.37548000000000004,1.341,0.9792000000000001,0.2856,1.02,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-12-30 06:30:00,2.23296,0.6512800000000001,2.326,1.20576,0.35168000000000005,1.256,1.0272000000000001,0.29960000000000003,1.07,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-30 07:00:00,2.2896,0.6678000000000001,2.385,1.2816,0.3738,1.335,1.008,0.294,1.05,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-30 07:30:00,2.49696,0.72828,2.601,1.22016,0.35588000000000003,1.271,1.2768,0.3724,1.33,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-30 08:00:00,2.22816,0.64988,2.321,1.18176,0.34468000000000004,1.231,1.0464,0.3052,1.09,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-30 08:30:00,2.30016,0.67088,2.396,1.21536,0.35448,1.266,1.0848,0.3164,1.13,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-30 09:00:00,2.19552,0.64036,2.287,1.25472,0.36596,1.307,0.9408000000000001,0.27440000000000003,0.98,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-30 09:30:00,2.32224,0.67732,2.419,1.23744,0.36092,1.289,1.0848,0.3164,1.13,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-12-30 10:00:00,2.43648,0.71064,2.5380000000000003,1.35168,0.39424000000000003,1.408,1.0848,0.3164,1.13,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-30 10:30:00,2.37312,0.6921600000000001,2.472,1.2883200000000001,0.37576000000000004,1.342,1.0848,0.3164,1.13,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-30 11:00:00,2.22816,0.64988,2.321,1.26816,0.36988000000000004,1.321,0.96,0.28,1.0,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-30 11:30:00,2.22624,0.64932,2.319,1.33344,0.38892000000000004,1.389,0.8928,0.2604,0.93,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-30 12:00:00,2.56992,0.7495600000000001,2.677,1.45632,0.42476,1.517,1.1136,0.32480000000000003,1.16,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-30 12:30:00,2.42592,0.7075600000000001,2.527,1.35072,0.39396000000000003,1.407,1.0752,0.3136,1.12,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-30 13:00:00,2.44032,0.7117600000000001,2.542,1.33632,0.38976000000000005,1.392,1.104,0.322,1.15,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-30 13:30:00,2.8137600000000003,0.8206800000000001,2.931,1.24896,0.36428000000000005,1.301,1.5648,0.45640000000000003,1.63,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-30 14:00:00,2.85312,0.8321600000000001,2.972,1.23072,0.35896000000000006,1.282,1.6224,0.4732,1.69,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-12-30 14:30:00,2.9472,0.8596,3.07,1.2288000000000001,0.3584,1.28,1.7184,0.5012,1.79,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-30 15:00:00,2.99904,0.87472,3.124,1.26144,0.36792,1.314,1.7376,0.5068,1.81,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-30 15:30:00,3.02592,0.8825600000000001,3.152,1.23072,0.35896000000000006,1.282,1.7952,0.5236000000000001,1.87,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-30 16:00:00,3.11616,0.90888,3.246,1.1577600000000001,0.33768000000000004,1.206,1.9584000000000001,0.5712,2.04,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-30 16:30:00,3.26592,0.9525600000000001,3.402,1.15392,0.33656,1.202,2.112,0.616,2.2,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-30 17:00:00,3.6796800000000003,1.07324,3.833,1.16448,0.33964000000000005,1.213,2.5152,0.7336,2.62,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-30 17:30:00,3.68352,1.07436,3.8369999999999997,1.28352,0.37436,1.337,2.4,0.7000000000000001,2.5,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-12-30 18:00:00,3.8256,1.1158,3.985,1.224,0.357,1.275,2.6016,0.7588,2.71,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-12-30 18:30:00,4.0608,1.1844000000000001,4.23,1.2288000000000001,0.3584,1.28,2.832,0.8260000000000001,2.95,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-12-30 19:00:00,3.96672,1.15696,4.132,1.16352,0.33936000000000005,1.212,2.8032,0.8176,2.92,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-12-30 19:30:00,4.05312,1.18216,4.222,1.13472,0.33096000000000003,1.182,2.9184,0.8512000000000001,3.04,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-30 20:00:00,3.84672,1.12196,4.007,1.13952,0.33236000000000004,1.187,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-30 20:30:00,3.79488,1.10684,3.9530000000000003,1.15488,0.33684000000000003,1.203,2.64,0.77,2.75,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-30 21:00:00,3.576,1.043,3.725,1.1664,0.3402,1.215,2.4096,0.7028,2.51,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-30 21:30:00,3.32928,0.9710400000000001,3.468,1.17888,0.34384000000000003,1.228,2.1504,0.6272,2.24,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-12-30 22:00:00,3.3945600000000002,0.9900800000000001,3.536,1.1577600000000001,0.33768000000000004,1.206,2.2368,0.6524,2.33,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-30 22:30:00,3.07584,0.89712,3.204,1.14624,0.33432,1.194,1.9296000000000002,0.5628000000000001,2.01,4.176,1.218,4.35,4.176,1.218,4.35
2019-12-30 23:00:00,2.88,0.84,3.0,1.1232,0.3276,1.17,1.7568000000000001,0.5124000000000001,1.83,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-12-30 23:30:00,2.83296,0.82628,2.951,1.11456,0.32508000000000004,1.161,1.7184,0.5012,1.79,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-31 00:00:00,3.01536,0.87948,3.141,1.12416,0.32788,1.171,1.8912,0.5516,1.97,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-12-31 00:30:00,3.01056,0.8780800000000001,3.136,1.11936,0.32648000000000005,1.166,1.8912,0.5516,1.97,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-31 01:00:00,2.98272,0.8699600000000001,3.107,1.11072,0.32396,1.157,1.8719999999999999,0.546,1.9500000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-31 01:30:00,2.91552,0.8503600000000001,3.037,1.11072,0.32396,1.157,1.8048000000000002,0.5264,1.88,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-31 02:00:00,2.99424,0.8733200000000001,3.119,1.11264,0.32452000000000003,1.159,1.8816000000000002,0.5488000000000001,1.96,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-31 02:30:00,2.88864,0.84252,3.009,1.13184,0.33012,1.179,1.7568000000000001,0.5124000000000001,1.83,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-31 03:00:00,2.8992,0.8456,3.02,1.1136,0.32480000000000003,1.16,1.7856,0.5208,1.8599999999999999,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-31 03:30:00,2.44032,0.7117600000000001,2.542,1.13472,0.33096000000000003,1.182,1.3056,0.3808,1.3599999999999999,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-31 04:00:00,2.43072,0.70896,2.532,1.17312,0.34216,1.222,1.2576,0.3668,1.31,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-31 04:30:00,2.3232,0.6776,2.42,1.1904,0.3472,1.24,1.1328,0.3304,1.18,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-31 05:00:00,2.29056,0.66808,2.386,1.17696,0.34328000000000003,1.226,1.1136,0.32480000000000003,1.16,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-12-31 05:30:00,2.43264,0.70952,2.534,1.16544,0.33992000000000006,1.214,1.2671999999999999,0.36960000000000004,1.32,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-12-31 06:00:00,2.56032,0.7467600000000001,2.667,1.16832,0.34076,1.217,1.392,0.406,1.45,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-31 06:30:00,2.6592000000000002,0.7756000000000001,2.77,1.152,0.336,1.2,1.5072,0.43960000000000005,1.57,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-31 07:00:00,2.8752,0.8386,2.995,1.1376,0.33180000000000004,1.185,1.7376,0.5068,1.81,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-31 07:30:00,2.928,0.854,3.05,1.152,0.336,1.2,1.776,0.518,1.85,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-31 08:00:00,2.9472,0.8596,3.07,1.1616,0.3388,1.21,1.7856,0.5208,1.8599999999999999,4.032,1.176,4.2,4.032,1.176,4.2
2019-12-31 08:30:00,3.11424,0.9083200000000001,3.2439999999999998,1.14624,0.33432,1.194,1.968,0.5740000000000001,2.05,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-12-31 09:00:00,3.56928,1.04104,3.718,1.14048,0.33264000000000005,1.188,2.4288,0.7084,2.5300000000000002,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-31 09:30:00,3.6556800000000003,1.06624,3.808,1.13088,0.32984,1.178,2.5248,0.7364,2.63,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-12-31 10:00:00,8.33568,2.43124,8.683,1.17408,0.34244,1.223,7.1616,2.0888,7.46,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-31 10:30:00,3.3792,0.9856,3.52,1.2096,0.3528,1.26,2.1696,0.6328,2.26,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-31 11:00:00,3.3648,0.9814,3.505,1.2336,0.3598,1.2850000000000001,2.1312,0.6216,2.22,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-31 11:30:00,3.336,0.973,3.475,1.2528000000000001,0.3654,1.305,2.0832,0.6076,2.17,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-31 12:00:00,3.4512,1.0066,3.5949999999999998,1.2048,0.3514,1.255,2.2464,0.6552,2.34,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-31 12:30:00,3.40224,0.9923200000000001,3.544,1.20384,0.35112000000000004,1.254,2.1984,0.6412,2.29,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-31 13:00:00,3.47904,1.01472,3.624,1.18464,0.34552000000000005,1.234,2.2944,0.6692,2.39,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-31 13:30:00,3.5068799999999998,1.02284,3.653,1.16448,0.33964000000000005,1.213,2.3424,0.6832,2.44,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-31 14:00:00,3.45984,1.00912,3.604,1.14624,0.33432,1.194,2.3136,0.6748000000000001,2.41,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-31 14:30:00,3.60096,1.05028,3.751,1.14336,0.33348000000000005,1.191,2.4576000000000002,0.7168,2.56,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-31 15:00:00,3.68928,1.07604,3.843,1.12608,0.32844,1.173,2.5632,0.7476,2.67,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-31 15:30:00,3.6441600000000003,1.06288,3.7960000000000003,1.11936,0.32648000000000005,1.166,2.5248,0.7364,2.63,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-31 16:00:00,3.64896,1.0642800000000001,3.801,1.15296,0.33628,1.201,2.496,0.728,2.6,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-31 16:30:00,3.79392,1.10656,3.952,1.17312,0.34216,1.222,2.6208,0.7644000000000001,2.73,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-31 17:00:00,4.12416,1.20288,4.296,1.16736,0.34048,1.216,2.9568000000000003,0.8624,3.08,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-31 17:30:00,4.36032,1.27176,4.542,1.15392,0.33656,1.202,3.2064,0.9352,3.34,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-12-31 18:00:00,4.40832,1.28576,4.592,1.17312,0.34216,1.222,3.2352,0.9436,3.37,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-31 18:30:00,4.04736,1.18048,4.216,1.20576,0.35168000000000005,1.256,2.8416,0.8288000000000001,2.96,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-31 19:00:00,3.88704,1.13372,4.049,1.17024,0.34132,1.219,2.7168,0.7924,2.83,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-31 19:30:00,3.93312,1.14716,4.097,1.13952,0.33236000000000004,1.187,2.7936,0.8148000000000001,2.91,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-31 20:00:00,3.75168,1.09424,3.908,1.14048,0.33264000000000005,1.188,2.6112,0.7616,2.7199999999999998,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-31 20:30:00,3.59328,1.04804,3.743,1.14528,0.33404,1.193,2.448,0.714,2.55,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-31 21:00:00,3.48768,1.01724,3.633,1.14528,0.33404,1.193,2.3424,0.6832,2.44,4.656,1.358,4.85,4.656,1.358,4.85
2019-12-31 21:30:00,3.4713600000000002,1.01248,3.616,1.14816,0.33488,1.196,2.3232,0.6776,2.42,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-12-31 22:00:00,3.3945600000000002,0.9900800000000001,3.536,1.1577600000000001,0.33768000000000004,1.206,2.2368,0.6524,2.33,4.272,1.246,4.45,4.272,1.246,4.45
2019-12-31 22:30:00,3.20256,0.93408,3.336,1.1577600000000001,0.33768000000000004,1.206,2.0448,0.5964,2.13,4.08,1.19,4.25,4.08,1.19,4.25
2019-12-31 23:00:00,3.0864,0.9002,3.215,1.1472,0.3346,1.195,1.9392,0.5656,2.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-31 23:30:00,3.0432,0.8876000000000001,3.17,1.1424,0.3332,1.19,1.9008,0.5544,1.98,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-01-01 00:00:00,3.03936,0.88648,3.166,1.13856,0.33208000000000004,1.186,1.9008,0.5544,1.98,3.6,1.05,3.75,3.6,1.05,3.75
2020-01-01 00:30:00,2.9260800000000002,0.8534400000000001,3.048,1.12128,0.32704000000000005,1.168,1.8048000000000002,0.5264,1.88,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-01 01:00:00,3.08736,0.9004800000000001,3.216,1.12896,0.32928,1.176,1.9584000000000001,0.5712,2.04,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-01-01 01:30:00,3.14688,0.9178400000000001,3.278,1.12128,0.32704000000000005,1.168,2.0256,0.5908,2.11,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-01 02:00:00,2.82912,0.8251600000000001,2.947,1.11072,0.32396,1.157,1.7184,0.5012,1.79,3.936,1.148,4.1,3.936,1.148,4.1
2020-01-01 02:30:00,2.82144,0.8229200000000001,2.939,1.17024,0.34132,1.219,1.6512,0.48160000000000003,1.72,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-01 03:00:00,2.89344,0.8439200000000001,3.014,1.27104,0.37072000000000005,1.324,1.6224,0.4732,1.69,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-01-01 03:30:00,2.7955200000000002,0.8153600000000001,2.912,1.19232,0.34776,1.242,1.6032000000000002,0.4676,1.67,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-01 04:00:00,2.75904,0.8047200000000001,2.874,1.13664,0.33152000000000004,1.184,1.6224,0.4732,1.69,3.36,0.98,3.5,3.36,0.98,3.5
2020-01-01 04:30:00,2.7888,0.8134,2.9050000000000002,1.1184,0.3262,1.165,1.6703999999999999,0.4872,1.74,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-01 05:00:00,2.6361600000000003,0.76888,2.746,1.11936,0.32648000000000005,1.166,1.5168,0.4424,1.58,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-01 05:30:00,2.7119999999999997,0.791,2.825,1.1472,0.3346,1.195,1.5648,0.45640000000000003,1.63,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-01 06:00:00,2.85984,0.8341200000000001,2.979,1.15104,0.33572,1.199,1.7088,0.4984,1.78,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-01 06:30:00,2.87712,0.83916,2.997,1.12992,0.32956,1.177,1.7472,0.5096,1.82,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-01 07:00:00,2.93472,0.85596,3.057,1.12032,0.32676000000000005,1.167,1.8144,0.5292,1.8900000000000001,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-01-01 07:30:00,2.97024,0.8663200000000001,3.094,1.12704,0.32872,1.174,1.8432,0.5376000000000001,1.92,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-01 08:00:00,3.04608,0.8884400000000001,3.173,1.10688,0.32284,1.153,1.9392,0.5656,2.02,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-01 08:30:00,3.16416,0.92288,3.296,1.10016,0.32088,1.146,2.064,0.602,2.15,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-01-01 09:00:00,3.3168,0.9674,3.455,1.0992,0.3206,1.145,2.2176,0.6468,2.31,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-01 09:30:00,3.3945600000000002,0.9900800000000001,3.536,1.10016,0.32088,1.146,2.2944,0.6692,2.39,3.6,1.05,3.75,3.6,1.05,3.75
2020-01-01 10:00:00,3.43104,1.00072,3.574,1.09824,0.32032000000000005,1.1440000000000001,2.3328,0.6804,2.43,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-01 10:30:00,3.52896,1.02928,3.676,1.10016,0.32088,1.146,2.4288,0.7084,2.5300000000000002,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-01 11:00:00,3.65376,1.06568,3.806,1.10016,0.32088,1.146,2.5536,0.7448,2.66,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-01 11:30:00,3.70464,1.08052,3.859,1.10304,0.32172,1.149,2.6016,0.7588,2.71,4.368,1.274,4.55,4.368,1.274,4.55
2020-01-01 12:00:00,3.7036800000000003,1.08024,3.858,1.10208,0.32144,1.148,2.6016,0.7588,2.71,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-01 12:30:00,3.8352,1.1186,3.995,1.0992,0.3206,1.145,2.7359999999999998,0.798,2.85,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-01-01 13:00:00,3.91872,1.14296,4.082,1.09632,0.31976000000000004,1.142,2.8224,0.8232,2.94,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-01 13:30:00,3.95712,1.15416,4.122,1.09632,0.31976000000000004,1.142,2.8608000000000002,0.8344,2.98,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-01 14:00:00,3.90048,1.13764,4.063,1.09728,0.32004000000000005,1.143,2.8032,0.8176,2.92,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-01 14:30:00,3.84672,1.12196,4.007,1.09152,0.31836000000000003,1.137,2.7552,0.8036000000000001,2.87,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-01 15:00:00,3.87936,1.13148,4.041,1.08576,0.31668,1.131,2.7936,0.8148000000000001,2.91,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-01 15:30:00,3.95808,1.1544400000000001,4.123,1.08768,0.31724,1.133,2.8704,0.8372,2.99,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-01-01 16:00:00,3.9993600000000002,1.16648,4.166,1.09056,0.31808000000000003,1.1360000000000001,2.9088000000000003,0.8484,3.03,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-01-01 16:30:00,4.09728,1.19504,4.268,1.11168,0.32424000000000003,1.158,2.9856,0.8708,3.11,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-01 17:00:00,4.30656,1.25608,4.486,1.11936,0.32648000000000005,1.166,3.1872,0.9296000000000001,3.32,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-01 17:30:00,4.3536,1.2698,4.535,1.1184,0.3262,1.165,3.2352,0.9436,3.37,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-01 18:00:00,4.38912,1.28016,4.572,1.11552,0.32536000000000004,1.162,3.2736,0.9548000000000001,3.41,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-01 18:30:00,4.37952,1.27736,4.562,1.10592,0.32256,1.152,3.2736,0.9548000000000001,3.41,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-01 19:00:00,4.31808,1.2594400000000001,4.498,1.10208,0.32144,1.148,3.216,0.9380000000000001,3.35,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-01 19:30:00,4.07904,1.18972,4.249,1.13184,0.33012,1.179,2.9472,0.8596,3.07,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-01-01 20:00:00,3.98208,1.16144,4.148,1.12128,0.32704000000000005,1.168,2.8608000000000002,0.8344,2.98,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-01 20:30:00,3.94752,1.15136,4.112,1.10592,0.32256,1.152,2.8416,0.8288000000000001,2.96,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-01 21:00:00,3.77568,1.10124,3.933,1.11648,0.32564000000000004,1.163,2.6592000000000002,0.7756000000000001,2.77,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-01-01 21:30:00,3.6556800000000003,1.06624,3.808,1.12128,0.32704000000000005,1.168,2.5343999999999998,0.7392000000000001,2.64,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-01-01 22:00:00,3.47328,1.01304,3.618,1.13088,0.32984,1.178,2.3424,0.6832,2.44,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-01 22:30:00,3.23328,0.9430400000000001,3.368,1.15008,0.33544,1.198,2.0832,0.6076,2.17,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-01-01 23:00:00,3.0576,0.8918,3.185,1.1376,0.33180000000000004,1.185,1.92,0.56,2.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-01 23:30:00,3.09024,0.9013200000000001,3.219,1.14144,0.33292000000000005,1.189,1.9488,0.5684,2.03,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-02 00:00:00,2.98368,0.8702400000000001,3.108,1.15008,0.33544,1.198,1.8336000000000001,0.5348,1.9100000000000001,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-02 00:30:00,2.85312,0.8321600000000001,2.972,1.16352,0.33936000000000005,1.212,1.6896,0.4928,1.76,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-01-02 01:00:00,2.83488,0.82684,2.9530000000000003,1.1932800000000001,0.34804,1.2429999999999999,1.6416,0.4788,1.71,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-02 01:30:00,2.95488,0.86184,3.078,1.2172800000000001,0.35504,1.268,1.7376,0.5068,1.81,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-01-02 02:00:00,2.96064,0.8635200000000001,3.084,1.2230400000000001,0.35672000000000004,1.274,1.7376,0.5068,1.81,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-01-02 02:30:00,2.87808,0.8394400000000001,2.998,1.22688,0.35784000000000005,1.278,1.6512,0.48160000000000003,1.72,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-01-02 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.23552,0.36036,1.287,1.584,0.462,1.65,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-01-02 03:30:00,2.7552,0.8036000000000001,2.87,1.2192,0.3556,1.27,1.536,0.448,1.6,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-01-02 04:00:00,2.87232,0.8377600000000001,2.992,1.20192,0.35056000000000004,1.252,1.6703999999999999,0.4872,1.74,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-01-02 04:30:00,2.9318400000000002,0.8551200000000001,3.054,1.26144,0.36792,1.314,1.6703999999999999,0.4872,1.74,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-01-02 05:00:00,2.96256,0.8640800000000001,3.086,1.21536,0.35448,1.266,1.7472,0.5096,1.82,3.696,1.078,3.85,3.696,1.078,3.85
2020-01-02 05:30:00,2.82144,0.8229200000000001,2.939,1.20864,0.35252000000000006,1.259,1.6128,0.47040000000000004,1.6800000000000002,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-02 06:00:00,2.90784,0.8481200000000001,3.029,1.22784,0.35812000000000005,1.279,1.6800000000000002,0.49,1.75,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-01-02 06:30:00,3.144,0.917,3.275,1.2528000000000001,0.3654,1.305,1.8912,0.5516,1.97,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-01-02 07:00:00,3.19104,0.9307200000000001,3.324,1.23264,0.35952,1.284,1.9584000000000001,0.5712,2.04,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-02 07:30:00,3.4656000000000002,1.0108,3.61,1.2384,0.3612,1.29,2.2272,0.6496000000000001,2.32,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-02 08:00:00,2.25312,0.6571600000000001,2.347,1.35072,0.39396000000000003,1.407,0.9024000000000001,0.2632,0.9400000000000001,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-02 08:30:00,2.48544,0.72492,2.589,1.33344,0.38892000000000004,1.389,1.152,0.336,1.2,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-02 09:00:00,2.54976,0.74368,2.656,1.30176,0.37968,1.3559999999999999,1.248,0.364,1.3,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-02 09:30:00,2.65728,0.7750400000000001,2.768,1.25568,0.36624,1.308,1.4016,0.4088,1.46,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-02 10:00:00,2.952,0.861,3.075,1.2432,0.36260000000000003,1.295,1.7088,0.4984,1.78,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-02 10:30:00,2.66688,0.7778400000000001,2.778,1.30368,0.38024,1.358,1.3632,0.3976,1.42,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-02 11:00:00,2.35392,0.6865600000000001,2.452,1.3651200000000001,0.39816,1.422,0.9888,0.2884,1.03,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-02 11:30:00,2.39328,0.6980400000000001,2.493,1.46208,0.42644000000000004,1.5230000000000001,0.9312,0.2716,0.97,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-01-02 12:00:00,2.4672,0.7196,2.5700000000000003,1.5168,0.4424,1.58,0.9504,0.2772,0.99,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-02 12:30:00,2.36736,0.6904800000000001,2.466,1.46496,0.42728000000000005,1.526,0.9024000000000001,0.2632,0.9400000000000001,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-02 13:00:00,2.32224,0.67732,2.419,1.49664,0.43652,1.5590000000000002,0.8256,0.24080000000000001,0.86,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-02 13:30:00,2.37792,0.6935600000000001,2.477,1.53312,0.44716000000000006,1.597,0.8448,0.2464,0.88,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-01-02 14:00:00,2.46432,0.7187600000000001,2.567,1.5139200000000002,0.44156000000000006,1.577,0.9504,0.2772,0.99,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-02 14:30:00,2.83872,0.82796,2.957,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.3344,0.38920000000000005,1.3900000000000001,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-01-02 15:00:00,2.9712,0.8666,3.095,1.5216,0.44380000000000003,1.585,1.4496,0.4228,1.51,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-01-02 15:30:00,2.88192,0.8405600000000001,3.002,1.47072,0.42896,1.532,1.4112,0.4116,1.47,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-01-02 16:00:00,3.28704,0.9587200000000001,3.424,1.48224,0.43232000000000004,1.544,1.8048000000000002,0.5264,1.88,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-02 16:30:00,3.14304,0.9167200000000001,3.274,1.49184,0.43512000000000006,1.554,1.6512,0.48160000000000003,1.72,7.392,2.156,7.7,7.392,2.156,7.7
2020-01-02 17:00:00,3.3648,0.9814,3.505,1.4352,0.4186,1.495,1.9296000000000002,0.5628000000000001,2.01,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-01-02 17:30:00,3.69696,1.07828,3.851,1.45056,0.42308,1.5110000000000001,2.2464,0.6552,2.34,7.824,2.282,8.15,7.824,2.282,8.15
2020-01-02 18:00:00,3.7622400000000003,1.09732,3.919,1.41984,0.41412000000000004,1.479,2.3424,0.6832,2.44,7.824,2.282,8.15,7.824,2.282,8.15
2020-01-02 18:30:00,4.05216,1.18188,4.221,1.53696,0.44828,1.601,2.5152,0.7336,2.62,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-01-02 19:00:00,3.83232,1.11776,3.992,1.50912,0.44016000000000005,1.572,2.3232,0.6776,2.42,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-01-02 19:30:00,3.32928,0.9710400000000001,3.468,1.44768,0.42224000000000006,1.508,1.8816000000000002,0.5488000000000001,1.96,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-02 20:00:00,3.31008,0.9654400000000001,3.448,1.38048,0.40264000000000005,1.438,1.9296000000000002,0.5628000000000001,2.01,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-01-02 20:30:00,3.49152,1.01836,3.637,1.36992,0.39956,1.427,2.1216,0.6188,2.21,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-01-02 21:00:00,3.8332800000000002,1.11804,3.993,1.37568,0.40124000000000004,1.433,2.4576000000000002,0.7168,2.56,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-02 21:30:00,3.23808,0.9444400000000001,3.373,1.3180800000000001,0.38444,1.373,1.92,0.56,2.0,6.432,1.876,6.7,6.432,1.876,6.7
2020-01-02 22:00:00,2.9328000000000003,0.8554,3.055,1.2624,0.3682,1.315,1.6703999999999999,0.4872,1.74,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-01-02 22:30:00,2.75136,0.8024800000000001,2.866,1.34976,0.39368000000000003,1.4060000000000001,1.4016,0.4088,1.46,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-02 23:00:00,2.5766400000000003,0.7515200000000001,2.684,1.32864,0.38752000000000003,1.384,1.248,0.364,1.3,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-01-02 23:30:00,2.98464,0.8705200000000001,3.109,1.33344,0.38892000000000004,1.389,1.6512,0.48160000000000003,1.72,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-03 00:00:00,2.75904,0.8047200000000001,2.874,1.37664,0.40152000000000004,1.434,1.3824,0.4032,1.44,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-03 00:30:00,2.6304,0.7672,2.74,1.3728,0.40040000000000003,1.43,1.2576,0.3668,1.31,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-03 01:00:00,2.55744,0.74592,2.664,1.30944,0.38192000000000004,1.3639999999999999,1.248,0.364,1.3,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-03 01:30:00,2.95872,0.8629600000000001,3.082,1.27872,0.37296,1.332,1.6800000000000002,0.49,1.75,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-03 02:00:00,2.6601600000000003,0.77588,2.771,1.27776,0.37268,1.331,1.3824,0.4032,1.44,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-03 02:30:00,2.85408,0.8324400000000001,2.973,1.25088,0.36484000000000005,1.303,1.6032000000000002,0.4676,1.67,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-03 03:00:00,3.00384,0.8761200000000001,3.129,1.20864,0.35252000000000006,1.259,1.7952,0.5236000000000001,1.87,4.224,1.232,4.4,4.224,1.232,4.4
2020-01-03 03:30:00,3.03168,0.88424,3.158,1.15968,0.33824000000000004,1.208,1.8719999999999999,0.546,1.9500000000000002,3.984,1.162,4.15,3.984,1.162,4.15
2020-01-03 04:00:00,2.75712,0.8041600000000001,2.872,1.14432,0.33376,1.192,1.6128,0.47040000000000004,1.6800000000000002,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-01-03 04:30:00,2.9568000000000003,0.8624,3.08,1.1712,0.3416,1.22,1.7856,0.5208,1.8599999999999999,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-03 05:00:00,2.68608,0.78344,2.798,1.18848,0.34664,1.238,1.4976,0.4368,1.56,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-01-03 05:30:00,2.76192,0.80556,2.877,1.21632,0.35476,1.267,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-01-03 06:00:00,3.06048,0.8926400000000001,3.188,1.24608,0.36344000000000004,1.298,1.8144,0.5292,1.8900000000000001,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-01-03 06:30:00,2.9472,0.8596,3.07,1.2384,0.3612,1.29,1.7088,0.4984,1.78,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-01-03 07:00:00,3.2832,0.9576,3.42,1.2288000000000001,0.3584,1.28,2.0544000000000002,0.5992000000000001,2.14,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-03 07:30:00,3.65088,1.06484,3.803,1.25088,0.36484000000000005,1.303,2.4,0.7000000000000001,2.5,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-03 08:00:00,3.20256,0.93408,3.336,1.36896,0.39928,1.426,1.8336000000000001,0.5348,1.9100000000000001,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-03 08:30:00,3.31872,0.96796,3.457,1.3123200000000002,0.38276000000000004,1.367,2.0064,0.5852,2.09,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-03 09:00:00,3.4896000000000003,1.0178,3.635,1.4064,0.4102,1.465,2.0832,0.6076,2.17,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-03 09:30:00,3.06912,0.8951600000000001,3.197,1.54272,0.44996,1.607,1.5264,0.44520000000000004,1.5899999999999999,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-03 10:00:00,3.23616,0.94388,3.371,1.43136,0.41748,1.491,1.8048000000000002,0.5264,1.88,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-03 10:30:00,3.49056,1.01808,3.636,1.37856,0.40208000000000005,1.436,2.112,0.616,2.2,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-01-03 11:00:00,3.33888,0.97384,3.478,1.36128,0.39704000000000006,1.418,1.9776,0.5768,2.06,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-03 11:30:00,3.52992,1.02956,3.677,1.24512,0.36316000000000004,1.297,2.2848,0.6664,2.38,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-03 12:00:00,3.67392,1.07156,3.827,1.24512,0.36316000000000004,1.297,2.4288,0.7084,2.5300000000000002,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-01-03 12:30:00,3.3235200000000003,0.9693600000000001,3.462,1.3651200000000001,0.39816,1.422,1.9584000000000001,0.5712,2.04,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-03 13:00:00,3.22368,0.9402400000000001,3.358,1.42848,0.41664,1.488,1.7952,0.5236000000000001,1.87,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-03 13:30:00,3.76416,1.09788,3.9210000000000003,1.34496,0.39228,1.401,2.4192,0.7056,2.52,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-03 14:00:00,3.8016,1.1088,3.96,1.3248,0.3864,1.38,2.4768,0.7224,2.58,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-03 14:30:00,3.58752,1.04636,3.737,1.41792,0.41356000000000004,1.477,2.1696,0.6328,2.26,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-03 15:00:00,3.33696,0.97328,3.476,1.31136,0.38248000000000004,1.366,2.0256,0.5908,2.11,6.0,1.75,6.25,6.0,1.75,6.25
2020-01-03 15:30:00,3.62784,1.05812,3.779,1.31424,0.38332000000000005,1.369,2.3136,0.6748000000000001,2.41,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-03 16:00:00,3.57792,1.04356,3.727,1.20672,0.35196000000000005,1.2570000000000001,2.3712,0.6916,2.47,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-03 16:30:00,3.7296,1.0878,3.885,1.1664,0.3402,1.215,2.5632,0.7476,2.67,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-03 17:00:00,4.0944,1.1942,4.265,1.2336,0.3598,1.2850000000000001,2.8608000000000002,0.8344,2.98,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-01-03 17:30:00,4.33632,1.2647599999999999,4.517,1.34112,0.39116,1.397,2.9952,0.8736,3.12,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-01-03 18:00:00,4.22976,1.23368,4.406,1.30176,0.37968,1.3559999999999999,2.928,0.854,3.05,7.008,2.044,7.3,7.008,2.044,7.3
2020-01-03 18:30:00,4.04832,1.18076,4.217,1.28352,0.37436,1.337,2.7648,0.8064,2.88,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-01-03 19:00:00,4.22496,1.23228,4.401,1.22976,0.35868000000000005,1.2810000000000001,2.9952,0.8736,3.12,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-03 19:30:00,3.88416,1.13288,4.046,1.21536,0.35448,1.266,2.6688,0.7784000000000001,2.7800000000000002,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-03 20:00:00,3.8016,1.1088,3.96,1.2096,0.3528,1.26,2.592,0.756,2.7,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-03 20:30:00,4.13376,1.20568,4.306,1.18656,0.34608000000000005,1.236,2.9472,0.8596,3.07,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-03 21:00:00,3.96768,1.15724,4.133,1.14528,0.33404,1.193,2.8224,0.8232,2.94,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-03 21:30:00,3.67776,1.07268,3.831,1.23936,0.36148,1.291,2.4384,0.7112,2.54,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-03 22:00:00,3.5491200000000003,1.03516,3.697,1.19712,0.34916,1.2469999999999999,2.352,0.686,2.45,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-03 22:30:00,3.3590400000000002,0.97972,3.499,1.14144,0.33292000000000005,1.189,2.2176,0.6468,2.31,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-03 23:00:00,2.93088,0.85484,3.053,1.13568,0.33124000000000003,1.183,1.7952,0.5236000000000001,1.87,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-03 23:30:00,3.02208,0.8814400000000001,3.148,1.12128,0.32704000000000005,1.168,1.9008,0.5544,1.98,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-01-04 00:00:00,2.74368,0.8002400000000001,2.858,1.18848,0.34664,1.238,1.5552000000000001,0.4536,1.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-04 00:30:00,2.74176,0.7996800000000001,2.856,1.24416,0.36288000000000004,1.296,1.4976,0.4368,1.56,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-01-04 01:00:00,2.85984,0.8341200000000001,2.979,1.18944,0.34692,1.239,1.6703999999999999,0.4872,1.74,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-04 01:30:00,2.48448,0.7246400000000001,2.588,1.24608,0.36344000000000004,1.298,1.2384,0.3612,1.29,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-04 02:00:00,2.32608,0.67844,2.423,1.23168,0.35924,1.283,1.0944,0.31920000000000004,1.1400000000000001,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-04 02:30:00,2.71776,0.79268,2.831,1.22016,0.35588000000000003,1.271,1.4976,0.4368,1.56,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-01-04 03:00:00,2.4624,0.7182000000000001,2.565,1.2336,0.3598,1.2850000000000001,1.2288000000000001,0.3584,1.28,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-01-04 03:30:00,2.49024,0.7263200000000001,2.594,1.40544,0.40992,1.464,1.0848,0.3164,1.13,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-01-04 04:00:00,2.73312,0.7971600000000001,2.847,1.35072,0.39396000000000003,1.407,1.3824,0.4032,1.44,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-01-04 04:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.36416,0.39788,1.421,1.1424,0.3332,1.19,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-01-04 05:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.43232,0.41776,1.492,1.0272000000000001,0.29960000000000003,1.07,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-04 05:30:00,2.56128,0.74704,2.668,1.43808,0.41944000000000004,1.498,1.1232,0.3276,1.17,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-04 06:00:00,2.60448,0.7596400000000001,2.713,1.35648,0.39564000000000005,1.413,1.248,0.364,1.3,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-04 06:30:00,2.59008,0.7554400000000001,2.698,1.3420800000000002,0.39144,1.3980000000000001,1.248,0.364,1.3,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-04 07:00:00,2.9616,0.8638,3.085,1.3679999999999999,0.399,1.425,1.5936,0.46480000000000005,1.6600000000000001,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-01-04 07:30:00,2.78016,0.81088,2.896,1.33056,0.38808000000000004,1.3860000000000001,1.4496,0.4228,1.51,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-04 08:00:00,2.70048,0.7876400000000001,2.813,1.27968,0.37324,1.333,1.4208,0.41440000000000005,1.48,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-04 08:30:00,2.68032,0.78176,2.792,1.33632,0.38976000000000005,1.392,1.344,0.392,1.4,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-04 09:00:00,2.9203200000000002,0.8517600000000001,3.042,1.24992,0.36456000000000005,1.302,1.6703999999999999,0.4872,1.74,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-04 09:30:00,3.02304,0.8817200000000001,3.149,1.19904,0.34972000000000003,1.249,1.824,0.532,1.9,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-04 10:00:00,2.91072,0.84896,3.032,1.18272,0.34496000000000004,1.232,1.728,0.504,1.8,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-04 10:30:00,3.15264,0.9195200000000001,3.284,1.14624,0.33432,1.194,2.0064,0.5852,2.09,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-04 11:00:00,3.91296,1.14128,4.076,1.12896,0.32928,1.176,2.784,0.812,2.9,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-04 11:30:00,5.98656,1.74608,6.236,1.17696,0.34328000000000003,1.226,4.8096,1.4028,5.01,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-01-04 12:00:00,3.91488,1.14184,4.078,1.15968,0.33824000000000004,1.208,2.7552,0.8036000000000001,2.87,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-04 12:30:00,3.24096,0.9452800000000001,3.376,1.25376,0.36568,1.306,1.9872,0.5796,2.07,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-04 13:00:00,3.16704,0.9237200000000001,3.299,1.31424,0.38332000000000005,1.369,1.8528,0.5404,1.9300000000000002,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-01-04 13:30:00,3.27552,0.9553600000000001,3.412,1.25952,0.36736,1.312,2.016,0.588,2.1,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-04 14:00:00,3.49248,1.01864,3.638,1.18848,0.34664,1.238,2.304,0.672,2.4,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-04 14:30:00,3.56928,1.04104,3.718,1.15008,0.33544,1.198,2.4192,0.7056,2.52,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-04 15:00:00,3.66144,1.06792,3.814,1.16544,0.33992000000000006,1.214,2.496,0.728,2.6,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-04 15:30:00,3.87552,1.13036,4.037,1.13952,0.33236000000000004,1.187,2.7359999999999998,0.798,2.85,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-01-04 16:00:00,4.12704,1.2037200000000001,4.299,1.1222400000000001,0.32732,1.169,3.0048,0.8764000000000001,3.13,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-04 16:30:00,4.50624,1.31432,4.694,1.13664,0.33152000000000004,1.184,3.3696,0.9828,3.51,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-01-04 17:00:00,4.7500800000000005,1.38544,4.948,1.13088,0.32984,1.178,3.6192,1.0556,3.77,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-04 17:30:00,4.91616,1.43388,5.121,1.18176,0.34468000000000004,1.231,3.7344,1.0892,3.89,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-01-04 18:00:00,4.8,1.4,5.0,1.2,0.35000000000000003,1.25,3.6,1.05,3.75,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-04 18:30:00,4.51488,1.31684,4.703,1.21248,0.35364,1.263,3.3024,0.9632000000000001,3.44,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-04 19:00:00,4.26816,1.24488,4.446,1.1961600000000001,0.34888,1.246,3.072,0.896,3.2,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-01-04 19:30:00,4.20576,1.22668,4.381,1.21056,0.35308,1.2610000000000001,2.9952,0.8736,3.12,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-04 20:00:00,4.14048,1.20764,4.313,1.14528,0.33404,1.193,2.9952,0.8736,3.12,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-04 20:30:00,3.93888,1.14884,4.103,1.16448,0.33964000000000005,1.213,2.7744,0.8092,2.89,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-01-04 21:00:00,3.94752,1.15136,4.112,1.17312,0.34216,1.222,2.7744,0.8092,2.89,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-04 21:30:00,3.9792,1.1606,4.145,1.1472,0.3346,1.195,2.832,0.8260000000000001,2.95,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-04 22:00:00,3.83232,1.11776,3.992,1.15392,0.33656,1.202,2.6784,0.7812,2.79,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-04 22:30:00,3.78912,1.10516,3.947,1.13952,0.33236000000000004,1.187,2.6496,0.7728,2.76,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-04 23:00:00,3.56256,1.03908,3.711,1.12416,0.32788,1.171,2.4384,0.7112,2.54,4.08,1.19,4.25,4.08,1.19,4.25
2020-01-04 23:30:00,3.31296,0.96628,3.451,1.11456,0.32508000000000004,1.161,2.1984,0.6412,2.29,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-01-05 00:00:00,3.03744,0.88592,3.164,1.16544,0.33992000000000006,1.214,1.8719999999999999,0.546,1.9500000000000002,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-05 00:30:00,2.9088000000000003,0.8484,3.03,1.1712,0.3416,1.22,1.7376,0.5068,1.81,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-01-05 01:00:00,2.76192,0.80556,2.877,1.16832,0.34076,1.217,1.5936,0.46480000000000005,1.6600000000000001,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-01-05 01:30:00,3.07008,0.8954400000000001,3.198,1.2172800000000001,0.35504,1.268,1.8528,0.5404,1.9300000000000002,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-01-05 02:00:00,4.33344,1.2639200000000002,4.514,1.16544,0.33992000000000006,1.214,3.168,0.924,3.3,4.8096,1.4028,5.01,4.8096,1.4028,5.01
