Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 02:30:00,4.54848,1.32664,4.7379999999999995,1.15968,0.33824000000000004,1.208,3.3888,0.9884000000000001,3.5300000000000002,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-01-05 03:00:00,4.20864,1.22752,4.384,1.17504,0.34272,1.224,3.0336,0.8848,3.16,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-05 03:30:00,4.25952,1.2423600000000001,4.437,1.15872,0.33796000000000004,1.207,3.1008,0.9044000000000001,3.23,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-05 04:00:00,4.35264,1.26952,4.534,1.13664,0.33152000000000004,1.184,3.216,0.9380000000000001,3.35,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-01-05 04:30:00,4.14624,1.20932,4.319,1.14144,0.33292000000000005,1.189,3.0048,0.8764000000000001,3.13,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-01-05 05:00:00,3.91488,1.14184,4.078,1.16928,0.34104,1.218,2.7456,0.8008000000000001,2.86,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-05 05:30:00,3.8112,1.1116,3.9699999999999998,1.1712,0.3416,1.22,2.64,0.77,2.75,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-05 06:00:00,4.03872,1.1779600000000001,4.207,1.15872,0.33796000000000004,1.207,2.88,0.84,3.0,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-05 06:30:00,4.10208,1.19644,4.273,1.13568,0.33124000000000003,1.183,2.9664,0.8652000000000001,3.09,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-05 07:00:00,4.08864,1.19252,4.259,1.14144,0.33292000000000005,1.189,2.9472,0.8596,3.07,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-05 07:30:00,4.12224,1.20232,4.294,1.14624,0.33432,1.194,2.976,0.868,3.1,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-05 08:00:00,4.3152,1.2586,4.495,1.176,0.343,1.225,3.1392,0.9156000000000001,3.27,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-05 08:30:00,4.06752,1.18636,4.237,1.16832,0.34076,1.217,2.8992,0.8456,3.02,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-05 09:00:00,4.32,1.26,4.5,1.2096,0.3528,1.26,3.1104,0.9072,3.24,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-01-05 09:30:00,4.94208,1.44144,5.148,1.20768,0.35224000000000005,1.258,3.7344,1.0892,3.89,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-05 10:00:00,4.40928,1.28604,4.593,1.1932800000000001,0.34804,1.2429999999999999,3.216,0.9380000000000001,3.35,6.432,1.876,6.7,6.432,1.876,6.7
2020-01-05 10:30:00,3.93792,1.14856,4.102,1.19232,0.34776,1.242,2.7456,0.8008000000000001,2.86,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-05 11:00:00,3.864,1.127,4.025,1.224,0.357,1.275,2.64,0.77,2.75,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-01-05 11:30:00,3.76128,1.09704,3.918,1.20768,0.35224000000000005,1.258,2.5536,0.7448,2.66,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-05 12:00:00,3.88992,1.13456,4.052,1.22112,0.35616000000000003,1.272,2.6688,0.7784000000000001,2.7800000000000002,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-05 12:30:00,3.78816,1.10488,3.946,1.27296,0.37128000000000005,1.326,2.5152,0.7336,2.62,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-05 13:00:00,3.7027200000000002,1.07996,3.857,1.22592,0.35756000000000004,1.2770000000000001,2.4768,0.7224,2.58,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-01-05 13:30:00,3.99072,1.16396,4.157,1.25472,0.36596,1.307,2.7359999999999998,0.798,2.85,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-05 14:00:00,3.82368,1.11524,3.983,1.27968,0.37324,1.333,2.544,0.742,2.65,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-01-05 14:30:00,3.7737600000000002,1.10068,3.931,1.24896,0.36428000000000005,1.301,2.5248,0.7364,2.63,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-01-05 15:00:00,3.70752,1.08136,3.862,1.25952,0.36736,1.312,2.448,0.714,2.55,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-05 15:30:00,3.75552,1.0953600000000001,3.912,1.2883200000000001,0.37576000000000004,1.342,2.4672,0.7196,2.5700000000000003,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-01-05 16:00:00,3.74496,1.09228,3.901,1.21056,0.35308,1.2610000000000001,2.5343999999999998,0.7392000000000001,2.64,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-05 16:30:00,4.24512,1.23816,4.422,1.21152,0.35336,1.262,3.0336,0.8848,3.16,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-05 17:00:00,4.68192,1.36556,4.877,1.22592,0.35756000000000004,1.2770000000000001,3.456,1.008,3.6,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-01-05 17:30:00,4.8921600000000005,1.4268800000000001,5.096,1.24416,0.36288000000000004,1.296,3.648,1.064,3.8,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-01-05 18:00:00,4.41888,1.28884,4.603,1.21248,0.35364,1.263,3.2064,0.9352,3.34,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-01-05 18:30:00,4.3776,1.2768,4.5600000000000005,1.2288000000000001,0.3584,1.28,3.1488,0.9184,3.2800000000000002,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-01-05 19:00:00,4.12224,1.20232,4.294,1.21344,0.35392,1.264,2.9088000000000003,0.8484,3.03,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-01-05 19:30:00,4.152,1.211,4.325,1.2336,0.3598,1.2850000000000001,2.9184,0.8512000000000001,3.04,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-05 20:00:00,4.01376,1.17068,4.181,1.21056,0.35308,1.2610000000000001,2.8032,0.8176,2.92,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-05 20:30:00,4.0944,1.1942,4.265,1.224,0.357,1.275,2.8704,0.8372,2.99,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-05 21:00:00,3.69024,1.07632,3.844,1.21344,0.35392,1.264,2.4768,0.7224,2.58,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-05 21:30:00,3.58944,1.04692,3.739,1.19904,0.34972000000000003,1.249,2.3904,0.6972,2.49,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-05 22:00:00,3.55296,1.03628,3.701,1.20096,0.35028000000000004,1.251,2.352,0.686,2.45,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-05 22:30:00,3.32064,0.96852,3.459,1.19904,0.34972000000000003,1.249,2.1216,0.6188,2.21,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-05 23:00:00,3.4176,0.9968,3.56,1.2,0.35000000000000003,1.25,2.2176,0.6468,2.31,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-05 23:30:00,3.168,0.924,3.3,1.2096,0.3528,1.26,1.9584000000000001,0.5712,2.04,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-06 00:00:00,3.08256,0.8990800000000001,3.211,1.20096,0.35028000000000004,1.251,1.8816000000000002,0.5488000000000001,1.96,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-06 00:30:00,3.21504,0.9377200000000001,3.349,1.22784,0.35812000000000005,1.279,1.9872,0.5796,2.07,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-01-06 01:00:00,2.9376,0.8568,3.06,1.2192,0.3556,1.27,1.7184,0.5012,1.79,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-01-06 01:30:00,2.93568,0.8562400000000001,3.058,1.3420800000000002,0.39144,1.3980000000000001,1.5936,0.46480000000000005,1.6600000000000001,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-06 02:00:00,3.08928,0.9010400000000001,3.218,1.2940800000000001,0.37744000000000005,1.348,1.7952,0.5236000000000001,1.87,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-01-06 02:30:00,3.18816,0.92988,3.321,1.24896,0.36428000000000005,1.301,1.9392,0.5656,2.02,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-06 03:00:00,3.11328,0.9080400000000001,3.243,1.27008,0.37044000000000005,1.323,1.8432,0.5376000000000001,1.92,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-06 03:30:00,3.23328,0.9430400000000001,3.368,1.40928,0.41104,1.468,1.824,0.532,1.9,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-06 04:00:00,3.03456,0.8850800000000001,3.161,1.27776,0.37268,1.331,1.7568000000000001,0.5124000000000001,1.83,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-06 04:30:00,3.11424,0.9083200000000001,3.2439999999999998,1.45344,0.42392,1.514,1.6608,0.4844,1.73,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-06 05:00:00,2.8310400000000002,0.8257200000000001,2.949,1.41984,0.41412000000000004,1.479,1.4112,0.4116,1.47,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-06 05:30:00,2.98272,0.8699600000000001,3.107,1.40832,0.41076,1.467,1.5744,0.4592,1.6400000000000001,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-01-06 06:00:00,3.14208,0.91644,3.273,1.37568,0.40124000000000004,1.433,1.7664,0.5152,1.8399999999999999,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-06 06:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.35744,0.39592000000000005,1.4140000000000001,2.016,0.588,2.1,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-06 07:00:00,3.88704,1.13372,4.049,1.40064,0.40852000000000005,1.459,2.4864,0.7252000000000001,2.59,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-06 07:30:00,3.8016,1.1088,3.96,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.448,0.714,2.55,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-06 08:00:00,3.79488,1.10684,3.9530000000000003,1.3180800000000001,0.38444,1.373,2.4768,0.7224,2.58,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-06 08:30:00,3.86304,1.12672,4.024,1.40544,0.40992,1.464,2.4576000000000002,0.7168,2.56,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-06 09:00:00,4.10112,1.1961600000000001,4.272,1.39392,0.40656000000000003,1.452,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-06 09:30:00,5.11104,1.49072,5.324,1.43424,0.41832,1.494,3.6768,1.0724,3.83,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-01-06 10:00:00,5.00832,1.46076,5.217,1.48512,0.43316000000000004,1.5470000000000002,3.5232,1.0276,3.67,8.496,2.478,8.85,8.496,2.478,8.85
2020-01-06 10:30:00,4.82592,1.4075600000000001,5.027,1.49472,0.43596,1.557,3.3312,0.9716,3.47,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2020-01-06 11:00:00,4.91616,1.43388,5.121,1.45056,0.42308,1.5110000000000001,3.4656000000000002,1.0108,3.61,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-01-06 11:30:00,4.58112,1.33616,4.772,1.48032,0.43176000000000003,1.542,3.1008,0.9044000000000001,3.23,9.2256,2.6908000000000003,9.61,9.2256,2.6908000000000003,9.61
2020-01-06 12:00:00,4.74816,1.38488,4.946,1.43616,0.41888000000000003,1.496,3.312,0.966,3.45,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2020-01-06 12:30:00,4.9248,1.4364,5.13,1.4016,0.4088,1.46,3.5232,1.0276,3.67,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-01-06 13:00:00,4.95456,1.44508,5.161,1.40256,0.40908000000000005,1.461,3.552,1.036,3.7,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2020-01-06 13:30:00,5.23392,1.52656,5.452,1.46112,0.42616000000000004,1.522,3.7728,1.1004,3.93,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-01-06 14:00:00,4.88832,1.42576,5.092,1.40352,0.40936000000000006,1.462,3.4848,1.0164,3.63,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2020-01-06 14:30:00,4.78176,1.3946800000000001,4.981,1.4985600000000001,0.43708,1.561,3.2832,0.9576,3.42,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2020-01-06 15:00:00,4.392,1.2810000000000001,4.575,1.4928,0.4354,1.5550000000000002,2.8992,0.8456,3.02,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2020-01-06 15:30:00,4.56288,1.33084,4.753,1.3948800000000001,0.40684000000000003,1.453,3.168,0.924,3.3,9.0336,2.6348000000000003,9.41,9.0336,2.6348000000000003,9.41
2020-01-06 16:00:00,4.99488,1.4568400000000001,5.203,1.24128,0.36204000000000003,1.293,3.7536,1.0948,3.91,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2020-01-06 16:30:00,5.6448,1.6464,5.88,1.3152,0.3836,1.37,4.3296,1.2628,4.51,9.0336,2.6348000000000003,9.41,9.0336,2.6348000000000003,9.41
2020-01-06 17:00:00,5.39616,1.57388,5.621,1.34496,0.39228,1.401,4.0512,1.1816,4.22,9.8016,2.8588,10.21,9.8016,2.8588,10.21
2020-01-06 17:30:00,5.81952,1.6973600000000002,6.062,1.33632,0.38976000000000005,1.392,4.4832,1.3076,4.67,9.8016,2.8588,10.21,9.8016,2.8588,10.21
2020-01-06 18:00:00,6.11136,1.78248,6.366,1.27296,0.37128000000000005,1.326,4.8384,1.4112,5.04,9.5616,2.7888,9.96,9.5616,2.7888,9.96
2020-01-06 18:30:00,5.8896,1.7178,6.135,1.2816,0.3738,1.335,4.608,1.344,4.8,9.3504,2.7272,9.74,9.3504,2.7272,9.74
2020-01-06 19:00:00,5.74464,1.6755200000000001,5.984,1.29024,0.37632000000000004,1.344,4.4544,1.2992,4.64,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2020-01-06 19:30:00,5.71584,1.6671200000000002,5.954,1.26144,0.36792,1.314,4.4544,1.2992,4.64,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-01-06 20:00:00,5.66112,1.65116,5.897,1.27392,0.37156000000000006,1.327,4.3872,1.2796,4.57,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2020-01-06 20:30:00,5.5584,1.6212,5.79,1.2768,0.3724,1.33,4.2816,1.2488000000000001,4.46,8.448,2.464,8.8,8.448,2.464,8.8
2020-01-06 21:00:00,5.9088,1.7234,6.155,1.1952,0.3486,1.245,4.7136,1.3748,4.91,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-01-06 21:30:00,5.74272,1.67496,5.982,1.17312,0.34216,1.222,4.5696,1.3328,4.76,7.68,2.24,8.0,7.68,2.24,8.0
2020-01-06 22:00:00,5.42112,1.5811600000000001,5.647,1.21632,0.35476,1.267,4.2048,1.2264,4.38,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-01-06 22:30:00,5.1552,1.5036,5.37,1.2288000000000001,0.3584,1.28,3.9264,1.1452,4.09,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-01-06 23:00:00,4.61088,1.34484,4.803,1.24128,0.36204000000000003,1.293,3.3696,0.9828,3.51,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-01-06 23:30:00,4.70304,1.37172,4.899,1.20864,0.35252000000000006,1.259,3.4944,1.0192,3.64,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-07 00:00:00,4.44288,1.29584,4.628,1.23648,0.36064,1.288,3.2064,0.9352,3.34,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-07 00:30:00,4.66752,1.36136,4.862,1.17312,0.34216,1.222,3.4944,1.0192,3.64,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-07 01:00:00,4.57632,1.33476,4.767,1.19712,0.34916,1.2469999999999999,3.3792,0.9856,3.52,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-07 01:30:00,4.69344,1.3689200000000001,4.889,1.27584,0.37212,1.329,3.4176,0.9968,3.56,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-01-07 02:00:00,4.77984,1.39412,4.979,1.29504,0.37772000000000006,1.349,3.4848,1.0164,3.63,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-07 02:30:00,5.18976,1.51368,5.406,1.18656,0.34608000000000005,1.236,4.0032,1.1676,4.17,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-07 03:00:00,5.31072,1.5489600000000001,5.532,1.10592,0.32256,1.152,4.2048,1.2264,4.38,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-07 03:30:00,5.3664,1.5652,5.59,1.104,0.322,1.15,4.2624,1.2432,4.44,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-07 04:00:00,5.04576,1.47168,5.256,1.16736,0.34048,1.216,3.8784,1.1312,4.04,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-07 04:30:00,4.62912,1.35016,4.822,1.20192,0.35056000000000004,1.252,3.4272,0.9996,3.5700000000000003,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-07 05:00:00,4.52544,1.31992,4.714,1.2230400000000001,0.35672000000000004,1.274,3.3024,0.9632000000000001,3.44,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-01-07 05:30:00,4.28064,1.24852,4.459,1.20864,0.35252000000000006,1.259,3.072,0.896,3.2,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-07 06:00:00,4.21152,1.22836,4.3870000000000005,1.1875200000000001,0.34636,1.237,3.024,0.882,3.15,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-01-07 06:30:00,4.47264,1.3045200000000001,4.659,1.22784,0.35812000000000005,1.279,3.2448,0.9464,3.38,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-07 07:00:00,4.55328,1.32804,4.743,1.26048,0.36764,1.313,3.2928,0.9604,3.43,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-01-07 07:30:00,4.61184,1.34512,4.804,1.39584,0.40712000000000004,1.454,3.216,0.9380000000000001,3.35,7.824,2.282,8.15,7.824,2.282,8.15
2020-01-07 08:00:00,4.7020800000000005,1.37144,4.898,1.2940800000000001,0.37744000000000005,1.348,3.408,0.994,3.55,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-01-07 08:30:00,4.46496,1.30228,4.651,1.30656,0.38108000000000003,1.361,3.1584,0.9212,3.29,8.256,2.408,8.6,8.256,2.408,8.6
2020-01-07 09:00:00,4.56864,1.3325200000000001,4.759,1.41024,0.41132,1.469,3.1584,0.9212,3.29,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-01-07 09:30:00,4.39104,1.28072,4.574,1.43424,0.41832,1.494,2.9568000000000003,0.8624,3.08,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2020-01-07 10:00:00,3.9264,1.1452,4.09,1.44,0.42,1.5,2.4864,0.7252000000000001,2.59,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-01-07 10:30:00,4.41984,1.28912,4.604,1.38624,0.40432,1.444,3.0336,0.8848,3.16,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-01-07 11:00:00,4.06656,1.18608,4.236,1.43616,0.41888000000000003,1.496,2.6304,0.7672,2.74,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-01-07 11:30:00,4.06368,1.18524,4.233,1.41408,0.41244000000000003,1.473,2.6496,0.7728,2.76,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2020-01-07 12:00:00,4.19136,1.22248,4.366,1.4841600000000001,0.43288000000000004,1.546,2.7072000000000003,0.7896000000000001,2.8200000000000003,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2020-01-07 12:30:00,4.20864,1.22752,4.384,1.49184,0.43512000000000006,1.554,2.7168,0.7924,2.83,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-01-07 13:00:00,4.46592,1.3025600000000002,4.652,1.4899200000000001,0.43456000000000006,1.552,2.976,0.868,3.1,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-01-07 13:30:00,4.272,1.246,4.45,1.4784000000000002,0.4312,1.54,2.7936,0.8148000000000001,2.91,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2020-01-07 14:00:00,4.11648,1.20064,4.288,1.44768,0.42224000000000006,1.508,2.6688,0.7784000000000001,2.7800000000000002,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-01-07 14:30:00,4.16736,1.21548,4.341,1.45056,0.42308,1.5110000000000001,2.7168,0.7924,2.83,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2020-01-07 15:00:00,3.8390400000000002,1.11972,3.999,1.43904,0.41972000000000004,1.499,2.4,0.7000000000000001,2.5,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-01-07 15:30:00,4.11552,1.20036,4.287,1.40832,0.41076,1.467,2.7072000000000003,0.7896000000000001,2.8200000000000003,8.208,2.394,8.55,8.208,2.394,8.55
2020-01-07 16:00:00,4.26432,1.24376,4.442,1.45152,0.42336,1.512,2.8128,0.8204,2.93,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2020-01-07 16:30:00,4.56672,1.33196,4.757,1.43712,0.41916000000000003,1.4969999999999999,3.1296,0.9128000000000001,3.26,9.0624,2.6432,9.44,9.0624,2.6432,9.44
2020-01-07 17:00:00,4.59168,1.33924,4.783,1.48128,0.43204000000000004,1.5430000000000001,3.1104,0.9072,3.24,9.5232,2.7776,9.92,9.5232,2.7776,9.92
2020-01-07 17:30:00,4.79424,1.39832,4.994,1.52064,0.44352,1.584,3.2736,0.9548000000000001,3.41,9.6,2.8,10.0,9.6,2.8,10.0
2020-01-07 18:00:00,4.9536,1.4448,5.16,1.4688,0.4284,1.53,3.4848,1.0164,3.63,9.4464,2.7552,9.84,9.4464,2.7552,9.84
2020-01-07 18:30:00,4.86048,1.41764,5.063,1.3948800000000001,0.40684000000000003,1.453,3.4656000000000002,1.0108,3.61,9.3504,2.7272,9.74,9.3504,2.7272,9.74
2020-01-07 19:00:00,4.77792,1.39356,4.977,1.45632,0.42476,1.517,3.3216,0.9688,3.46,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-01-07 19:30:00,4.4256,1.2908,4.61,1.4976,0.4368,1.56,2.928,0.854,3.05,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2020-01-07 20:00:00,4.64256,1.35408,4.836,1.50336,0.43848000000000004,1.566,3.1392,0.9156000000000001,3.27,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2020-01-07 20:30:00,4.60416,1.34288,4.796,1.49376,0.43568,1.556,3.1104,0.9072,3.24,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-01-07 21:00:00,4.28064,1.24852,4.459,1.49664,0.43652,1.5590000000000002,2.784,0.812,2.9,7.92,2.31,8.25,7.92,2.31,8.25
2020-01-07 21:30:00,4.10592,1.19756,4.277,1.52352,0.44436000000000003,1.587,2.5824,0.7532,2.69,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-01-07 22:00:00,4.15488,1.21184,4.328,1.55328,0.45304000000000005,1.6179999999999999,2.6016,0.7588,2.71,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-01-07 22:30:00,3.71232,1.08276,3.867,1.49472,0.43596,1.557,2.2176,0.6468,2.31,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-01-07 23:00:00,2.95488,0.86184,3.078,1.4956800000000001,0.43624,1.558,1.4592,0.42560000000000003,1.52,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-07 23:30:00,3.19968,0.9332400000000001,3.333,1.53888,0.44884,1.603,1.6608,0.4844,1.73,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-08 00:00:00,3.1392,0.9156000000000001,3.27,1.5072,0.43960000000000005,1.57,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-01-08 00:30:00,3.1104,0.9072,3.24,1.5072,0.43960000000000005,1.57,1.6032000000000002,0.4676,1.67,6.432,1.876,6.7,6.432,1.876,6.7
2020-01-08 01:00:00,3.2976,0.9618000000000001,3.435,1.5312000000000001,0.4466,1.595,1.7664,0.5152,1.8399999999999999,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-08 01:30:00,3.22464,0.94052,3.359,1.49664,0.43652,1.5590000000000002,1.728,0.504,1.8,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-08 02:00:00,3.31392,0.9665600000000001,3.452,1.32672,0.38696,1.3820000000000001,1.9872,0.5796,2.07,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-08 02:30:00,4.0272,1.1746,4.195,1.3584,0.3962,1.415,2.6688,0.7784000000000001,2.7800000000000002,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-08 03:00:00,4.13856,1.20708,4.311,1.3833600000000001,0.40348,1.441,2.7552,0.8036000000000001,2.87,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-08 03:30:00,3.90336,1.13848,4.066,1.31136,0.38248000000000004,1.366,2.592,0.756,2.7,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-08 04:00:00,3.936,1.148,4.1,1.2768,0.3724,1.33,2.6592000000000002,0.7756000000000001,2.77,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-08 04:30:00,3.94368,1.15024,4.108,1.28448,0.37464000000000003,1.338,2.6592000000000002,0.7756000000000001,2.77,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-08 05:00:00,3.8736,1.1298,4.035,1.272,0.371,1.325,2.6016,0.7588,2.71,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-08 05:30:00,3.90048,1.13764,4.063,1.21248,0.35364,1.263,2.688,0.784,2.8,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-08 06:00:00,3.71424,1.08332,3.8689999999999998,1.26624,0.36932000000000004,1.319,2.448,0.714,2.55,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-08 06:30:00,3.8496,1.1228,4.01,1.2864,0.37520000000000003,1.34,2.5632,0.7476,2.67,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-08 07:00:00,4.27488,1.24684,4.453,1.24128,0.36204000000000003,1.293,3.0336,0.8848,3.16,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-08 07:30:00,4.88544,1.42492,5.089,1.21824,0.35532,1.2690000000000001,3.6672000000000002,1.0696,3.8200000000000003,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-08 08:00:00,5.13984,1.49912,5.354,1.21344,0.35392,1.264,3.9264,1.1452,4.09,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-01-08 08:30:00,5.18496,1.51228,5.401,1.22976,0.35868000000000005,1.2810000000000001,3.9552,1.1536,4.12,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-08 09:00:00,4.82592,1.4075600000000001,5.027,1.1875200000000001,0.34636,1.237,3.6384,1.0612,3.79,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-08 09:30:00,4.65504,1.35772,4.849,1.17984,0.34412000000000004,1.229,3.4752,1.0136,3.62,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-01-08 10:00:00,4.8,1.4,5.0,1.1712,0.3416,1.22,3.6288,1.0584,3.7800000000000002,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-01-08 10:30:00,4.40448,1.28464,4.588,1.15968,0.33824000000000004,1.208,3.2448,0.9464,3.38,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-01-08 11:00:00,4.44384,1.2961200000000002,4.629,1.17024,0.34132,1.219,3.2736,0.9548000000000001,3.41,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-01-08 11:30:00,4.44576,1.29668,4.631,1.17216,0.34188,1.221,3.2736,0.9548000000000001,3.41,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-08 12:00:00,4.76928,1.39104,4.968,1.15968,0.33824000000000004,1.208,3.6096,1.0528,3.76,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-08 12:30:00,4.9104,1.4322,5.115,1.1472,0.3346,1.195,3.7632,1.0976,3.92,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-08 13:00:00,5.1936,1.5148000000000001,5.41,1.1424,0.3332,1.19,4.0512,1.1816,4.22,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-01-08 13:30:00,5.04096,1.47028,5.251,1.18176,0.34468000000000004,1.231,3.8592,1.1256,4.02,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-08 14:00:00,5.27136,1.53748,5.491,1.11456,0.32508000000000004,1.161,4.1568,1.2124,4.33,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-08 14:30:00,5.22048,1.52264,5.438,1.10208,0.32144,1.148,4.1184,1.2012,4.29,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-01-08 15:00:00,5.08224,1.48232,5.294,1.10784,0.32312,1.154,3.9744,1.1592,4.14,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-08 15:30:00,5.16864,1.50752,5.384,1.09824,0.32032000000000005,1.1440000000000001,4.0704,1.1872,4.24,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-08 16:00:00,5.328,1.554,5.55,1.0944,0.31920000000000004,1.1400000000000001,4.2336,1.2348,4.41,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-01-08 16:30:00,5.5440000000000005,1.617,5.775,1.0992,0.3206,1.145,4.4448,1.2964,4.63,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-08 17:00:00,6.17472,1.8009600000000001,6.432,1.09632,0.31976000000000004,1.142,5.0784,1.4812,5.29,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-01-08 17:30:00,6.60384,1.92612,6.879,1.10304,0.32172,1.149,5.5008,1.6044,5.73,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-01-08 18:00:00,6.7248,1.9614,7.005,1.0992,0.3206,1.145,5.6256,1.6408,5.86,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-01-08 18:30:00,6.4848,1.8914,6.755,1.0992,0.3206,1.145,5.3856,1.5708,5.61,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-01-08 19:00:00,6.40032,1.8667600000000002,6.667,1.10112,0.32116,1.147,5.2992,1.5455999999999999,5.52,7.392,2.156,7.7,7.392,2.156,7.7
2020-01-08 19:30:00,6.35424,1.85332,6.619,1.11264,0.32452000000000003,1.159,5.2416,1.5288,5.46,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-01-08 20:00:00,6.56736,1.91548,6.841,1.10496,0.32228,1.151,5.4624,1.5932,5.69,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-08 20:30:00,6.20064,1.8085200000000001,6.459,1.10304,0.32172,1.149,5.0976,1.4868000000000001,5.31,6.768,1.974,7.05,6.768,1.974,7.05
2020-01-08 21:00:00,5.96352,1.73936,6.212,1.10592,0.32256,1.152,4.8576,1.4168,5.06,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-08 21:30:00,5.44032,1.58676,5.667,1.12992,0.32956,1.177,4.3104,1.2572,4.49,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-01-08 22:00:00,4.872,1.421,5.075,1.1376,0.33180000000000004,1.185,3.7344,1.0892,3.89,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-08 22:30:00,4.9248,1.4364,5.13,1.1328,0.3304,1.18,3.792,1.106,3.95,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-01-08 23:00:00,4.8528,1.4154,5.055,1.1280000000000001,0.329,1.175,3.7248,1.0864,3.88,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-08 23:30:00,4.63872,1.35296,4.832,1.20192,0.35056000000000004,1.252,3.4368,1.0024,3.58,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-09 00:00:00,4.47936,1.30648,4.666,1.25376,0.36568,1.306,3.2256,0.9408000000000001,3.36,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-09 00:30:00,4.22592,1.23256,4.402,1.24992,0.36456000000000005,1.302,2.976,0.868,3.1,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-01-09 01:00:00,4.14624,1.20932,4.319,1.30464,0.38052,1.359,2.8416,0.8288000000000001,2.96,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-09 01:30:00,4.43328,1.29304,4.618,1.32288,0.38584,1.3780000000000001,3.1104,0.9072,3.24,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-01-09 02:00:00,4.07232,1.18776,4.242,1.29792,0.37856,1.3519999999999999,2.7744,0.8092,2.89,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-01-09 02:30:00,3.7382400000000002,1.09032,3.894,1.52064,0.44352,1.584,2.2176,0.6468,2.31,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-01-09 03:00:00,4.032,1.176,4.2,1.4688,0.4284,1.53,2.5632,0.7476,2.67,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-09 03:30:00,4.10592,1.19756,4.277,1.5043199999999999,0.43876000000000004,1.5670000000000002,2.6016,0.7588,2.71,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-09 04:00:00,3.95616,1.15388,4.121,1.51776,0.44268,1.581,2.4384,0.7112,2.54,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-01-09 04:30:00,3.84768,1.1222400000000001,4.008,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.3136,0.6748000000000001,2.41,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-09 05:00:00,3.66624,1.06932,3.819,1.53504,0.44772000000000006,1.599,2.1312,0.6216,2.22,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-01-09 05:30:00,3.69312,1.0771600000000001,3.847,1.55232,0.45276000000000005,1.617,2.1408,0.6244000000000001,2.23,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-09 06:00:00,3.504,1.022,3.65,1.536,0.448,1.6,1.968,0.5740000000000001,2.05,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-01-09 06:30:00,3.73056,1.08808,3.886,1.54176,0.44968,1.6059999999999999,2.1888,0.6384000000000001,2.2800000000000002,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-01-09 07:00:00,4.17408,1.21744,4.348,1.57248,0.45864000000000005,1.638,2.6016,0.7588,2.71,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-01-09 07:30:00,4.38048,1.2776399999999999,4.563,1.57728,0.46004000000000006,1.643,2.8032,0.8176,2.92,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-01-09 08:00:00,4.39008,1.28044,4.573,1.54848,0.45164000000000004,1.613,2.8416,0.8288000000000001,2.96,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-01-09 08:30:00,3.76032,1.09676,3.917,0.68832,0.20076000000000002,0.717,3.072,0.896,3.2,9.3408,2.7244,9.73,9.3408,2.7244,9.73
2020-01-09 09:00:00,3.69024,1.07632,3.844,0.47424000000000005,0.13832,0.494,3.216,0.9380000000000001,3.35,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2020-01-09 09:30:00,3.55584,1.03712,3.7039999999999997,0.5318400000000001,0.15512,0.554,3.024,0.882,3.15,9.168,2.674,9.55,9.168,2.674,9.55
2020-01-09 10:00:00,3.42624,0.9993200000000001,3.569,0.57504,0.16772,0.599,2.8512,0.8316,2.9699999999999998,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2020-01-09 10:30:00,3.6048,1.0514000000000001,3.755,1.1952,0.3486,1.245,2.4096,0.7028,2.51,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-01-09 11:00:00,4.4879999999999995,1.309,4.675,1.5695999999999999,0.45780000000000004,1.635,2.9184,0.8512000000000001,3.04,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2020-01-09 11:30:00,4.128,1.204,4.3,1.5936,0.46480000000000005,1.6600000000000001,2.5343999999999998,0.7392000000000001,2.64,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2020-01-09 12:00:00,4.22208,1.23144,4.398,1.57248,0.45864000000000005,1.638,2.6496,0.7728,2.76,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-01-09 12:30:00,4.13856,1.20708,4.311,1.5849600000000001,0.46228,1.651,2.5536,0.7448,2.66,8.4,2.45,8.75,8.4,2.45,8.75
2020-01-09 13:00:00,4.73088,1.37984,4.928,1.4956800000000001,0.43624,1.558,3.2352,0.9436,3.37,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-01-09 13:30:00,4.25376,1.24068,4.431,1.36416,0.39788,1.421,2.8896,0.8428,3.01,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-01-09 14:00:00,4.47264,1.3045200000000001,4.659,1.20864,0.35252000000000006,1.259,3.2640000000000002,0.9520000000000001,3.4,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-01-09 14:30:00,4.97856,1.45208,5.186,1.10976,0.32368,1.156,3.8688000000000002,1.1284,4.03,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-01-09 15:00:00,5.30208,1.54644,5.523,1.12608,0.32844,1.173,4.176,1.218,4.35,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-09 15:30:00,5.37792,1.5685600000000002,5.602,1.10592,0.32256,1.152,4.272,1.246,4.45,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-09 16:00:00,5.67648,1.65564,5.913,1.05888,0.30884,1.103,4.6176,1.3468,4.8100000000000005,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-09 16:30:00,6.17568,1.80124,6.433,1.10688,0.32284,1.153,5.0688,1.4784000000000002,5.28,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-09 17:00:00,6.55488,1.9118400000000002,6.828,1.10208,0.32144,1.148,5.4528,1.5904,5.68,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-01-09 17:30:00,6.53472,1.90596,6.807,1.11072,0.32396,1.157,5.424,1.5819999999999999,5.65,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-01-09 18:00:00,6.43776,1.8776800000000002,6.7059999999999995,1.18656,0.34608000000000005,1.236,5.2512,1.5316,5.47,8.208,2.394,8.55,8.208,2.394,8.55
2020-01-09 18:30:00,6.27168,1.82924,6.533,1.24128,0.36204000000000003,1.293,5.0304,1.4672,5.24,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2020-01-09 19:00:00,6.03264,1.7595200000000002,6.284,1.2230400000000001,0.35672000000000004,1.274,4.8096,1.4028,5.01,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-01-09 19:30:00,6.36,1.855,6.625,1.1472,0.3346,1.195,5.2128,1.5204,5.43,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-01-09 20:00:00,6.24288,1.82084,6.503,1.12608,0.32844,1.173,5.1168,1.4924,5.33,7.584,2.212,7.9,7.584,2.212,7.9
2020-01-09 20:30:00,5.93952,1.73236,6.187,1.5139200000000002,0.44156000000000006,1.577,4.4256,1.2908,4.61,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-01-09 21:00:00,6.47904,1.88972,6.749,1.53504,0.44772000000000006,1.599,4.944,1.442,5.15,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-09 21:30:00,6.1584,1.7962,6.415,1.176,0.343,1.225,4.9824,1.4532,5.19,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-09 22:00:00,5.78016,1.68588,6.021,1.11456,0.32508000000000004,1.161,4.6656,1.3608,4.86,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-09 22:30:00,5.65632,1.6497600000000001,5.892,1.12512,0.32816,1.172,4.5312,1.3216,4.72,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-09 23:00:00,5.65248,1.64864,5.888,1.16928,0.34104,1.218,4.4832,1.3076,4.67,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-09 23:30:00,5.37888,1.56884,5.603,1.22208,0.35644000000000003,1.2730000000000001,4.1568,1.2124,4.33,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-10 00:00:00,5.02464,1.4655200000000002,5.234,1.21344,0.35392,1.264,3.8112,1.1116,3.9699999999999998,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-10 00:30:00,4.67232,1.36276,4.867,1.22592,0.35756000000000004,1.2770000000000001,3.4464,1.0052,3.59,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-10 01:00:00,4.63968,1.35324,4.833,1.26048,0.36764,1.313,3.3792,0.9856,3.52,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-10 01:30:00,4.80384,1.4011200000000001,5.004,1.28064,0.37352,1.334,3.5232,1.0276,3.67,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-10 02:00:00,4.96416,1.44788,5.171,1.22976,0.35868000000000005,1.2810000000000001,3.7344,1.0892,3.89,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-10 02:30:00,4.944,1.442,5.15,1.2096,0.3528,1.26,3.7344,1.0892,3.89,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-10 03:00:00,4.80192,1.40056,5.002,1.20192,0.35056000000000004,1.252,3.6,1.05,3.75,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-10 03:30:00,4.77792,1.39356,4.977,1.24512,0.36316000000000004,1.297,3.5328,1.0304,3.68,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-01-10 04:00:00,4.66176,1.35968,4.856,1.25376,0.36568,1.306,3.408,0.994,3.55,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-10 04:30:00,4.6224,1.3482,4.815,1.272,0.371,1.325,3.3504,0.9772000000000001,3.49,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-10 05:00:00,4.73664,1.38152,4.934,1.2230400000000001,0.35672000000000004,1.274,3.5136000000000003,1.0248,3.66,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-10 05:30:00,4.57536,1.33448,4.766,1.20576,0.35168000000000005,1.256,3.3696,0.9828,3.51,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-10 06:00:00,4.47936,1.30648,4.666,1.24416,0.36288000000000004,1.296,3.2352,0.9436,3.37,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-10 06:30:00,4.85088,1.41484,5.053,1.20288,0.35084000000000004,1.2530000000000001,3.648,1.064,3.8,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-10 07:00:00,5.53536,1.61448,5.766,1.24416,0.36288000000000004,1.296,4.2912,1.2516,4.47,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-10 07:30:00,5.75328,1.6780400000000002,5.993,1.22208,0.35644000000000003,1.2730000000000001,4.5312,1.3216,4.72,7.152,2.086,7.45,7.152,2.086,7.45
2020-01-10 08:00:00,5.78016,1.68588,6.021,1.16256,0.33908000000000005,1.211,4.6176,1.3468,4.8100000000000005,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-01-10 08:30:00,5.75808,1.67944,5.998,1.16928,0.34104,1.218,4.5888,1.3384,4.78,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-01-10 09:00:00,5.68512,1.65816,5.922,1.16352,0.33936000000000005,1.212,4.5216,1.3188,4.71,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-01-10 09:30:00,5.46432,1.59376,5.692,1.17312,0.34216,1.222,4.2912,1.2516,4.47,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-10 10:00:00,5.12544,1.49492,5.339,1.14144,0.33292000000000005,1.189,3.984,1.162,4.15,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-01-10 10:30:00,5.09664,1.48652,5.309,1.11264,0.32452000000000003,1.159,3.984,1.162,4.15,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-01-10 11:00:00,5.00544,1.45992,5.214,1.10784,0.32312,1.154,3.8976,1.1368,4.06,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-01-10 11:30:00,5.0304,1.4672,5.24,1.1904,0.3472,1.24,3.84,1.12,4.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-10 12:00:00,5.08992,1.48456,5.302,1.21152,0.35336,1.262,3.8784,1.1312,4.04,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-10 12:30:00,5.15328,1.50304,5.368,1.19808,0.34944000000000003,1.248,3.9552,1.1536,4.12,6.624,1.932,6.9,6.624,1.932,6.9
2020-01-10 13:00:00,4.992,1.456,5.2,1.1712,0.3416,1.22,3.8208,1.1144,3.98,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-01-10 13:30:00,5.03904,1.4697200000000001,5.249,1.18944,0.34692,1.239,3.8496,1.1228,4.01,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-01-10 14:00:00,4.8432,1.4126,5.045,1.1856,0.3458,1.235,3.6576,1.0668,3.81,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-10 14:30:00,5.04,1.47,5.25,1.152,0.336,1.2,3.888,1.134,4.05,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-10 15:00:00,5.05728,1.47504,5.268,1.12128,0.32704000000000005,1.168,3.936,1.148,4.1,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-10 15:30:00,5.35584,1.5621200000000002,5.579,1.1222400000000001,0.32732,1.169,4.2336,1.2348,4.41,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-01-10 16:00:00,5.64864,1.64752,5.884,1.10784,0.32312,1.154,4.5408,1.3244,4.73,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-10 16:30:00,6.04512,1.76316,6.297,1.07232,0.31276000000000004,1.117,4.9728,1.4504000000000001,5.18,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-01-10 17:00:00,6.33696,1.84828,6.601,1.10496,0.32228,1.151,5.232,1.526,5.45,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-01-10 17:30:00,6.49632,1.8947600000000002,6.767,1.12032,0.32676000000000005,1.167,5.376,1.568,5.6,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-01-10 18:00:00,6.27456,1.8300800000000002,6.536,1.17696,0.34328000000000003,1.226,5.0976,1.4868000000000001,5.31,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-01-10 18:30:00,5.9827200000000005,1.74496,6.232,1.17312,0.34216,1.222,4.8096,1.4028,5.01,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-01-10 19:00:00,6.04224,1.76232,6.294,1.16544,0.33992000000000006,1.214,4.8768,1.4224,5.08,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-01-10 19:30:00,5.88,1.7149999999999999,6.125,1.1952,0.3486,1.245,4.6848,1.3664,4.88,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-01-10 20:00:00,5.43936,1.58648,5.666,1.18656,0.34608000000000005,1.236,4.2528,1.2404,4.43,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-01-10 20:30:00,5.19168,1.51424,5.408,1.28448,0.37464000000000003,1.338,3.9072,1.1396,4.07,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-01-10 21:00:00,5.01696,1.4632800000000001,5.226,1.27296,0.37128000000000005,1.326,3.7439999999999998,1.092,3.9,8.448,2.464,8.8,8.448,2.464,8.8
2020-01-10 21:30:00,4.45824,1.3003200000000001,4.644,1.27104,0.37072000000000005,1.324,3.1872,0.9296000000000001,3.32,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-01-10 22:00:00,4.29792,1.25356,4.477,1.37952,0.40236000000000005,1.437,2.9184,0.8512000000000001,3.04,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-01-10 22:30:00,4.06752,1.18636,4.237,1.44672,0.42196000000000006,1.5070000000000001,2.6208,0.7644000000000001,2.73,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-01-10 23:00:00,4.1088000000000005,1.1984,4.28,1.5168,0.4424,1.58,2.592,0.756,2.7,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-10 23:30:00,4.17024,1.21632,4.344,1.50144,0.43792000000000003,1.564,2.6688,0.7784000000000001,2.7800000000000002,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-11 00:00:00,3.9552,1.1536,4.12,1.4688,0.4284,1.53,2.4864,0.7252000000000001,2.59,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-11 00:30:00,3.63552,1.06036,3.787,1.48512,0.43316000000000004,1.5470000000000002,2.1504,0.6272,2.24,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-01-11 01:00:00,3.6086400000000003,1.05252,3.759,1.40064,0.40852000000000005,1.459,2.208,0.644,2.3,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-11 01:30:00,3.5491200000000003,1.03516,3.697,1.40832,0.41076,1.467,2.1408,0.6244000000000001,2.23,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-11 02:00:00,3.44736,1.00548,3.591,1.42176,0.41468000000000005,1.4809999999999999,2.0256,0.5908,2.11,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-11 02:30:00,3.6556800000000003,1.06624,3.808,1.44768,0.42224000000000006,1.508,2.208,0.644,2.3,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-11 03:00:00,3.6336,1.0598,3.785,1.512,0.441,1.5750000000000002,2.1216,0.6188,2.21,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-01-11 03:30:00,3.52992,1.02956,3.677,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.064,0.602,2.15,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-11 04:00:00,3.5904,1.0472,3.74,1.4784000000000002,0.4312,1.54,2.112,0.616,2.2,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-01-11 04:30:00,3.6201600000000003,1.05588,3.771,1.41216,0.41188,1.471,2.208,0.644,2.3,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-11 05:00:00,3.42336,0.99848,3.566,1.47456,0.43008,1.536,1.9488,0.5684,2.03,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-11 05:30:00,3.2976,0.9618000000000001,3.435,1.464,0.427,1.525,1.8336000000000001,0.5348,1.9100000000000001,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-11 06:00:00,3.3475200000000003,0.9763600000000001,3.487,1.45632,0.42476,1.517,1.8912,0.5516,1.97,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-11 06:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.5436800000000002,0.45024000000000003,1.608,1.6128,0.47040000000000004,1.6800000000000002,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-11 07:00:00,3.35712,0.97916,3.497,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.8528,0.5404,1.9300000000000002,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-01-11 07:30:00,3.3936,0.9898,3.535,1.4064,0.4102,1.465,1.9872,0.5796,2.07,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-01-11 08:00:00,3.4300800000000002,1.00044,3.573,1.52928,0.44604000000000005,1.593,1.9008,0.5544,1.98,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-11 08:30:00,3.55968,1.03824,3.708,1.5436800000000002,0.45024000000000003,1.608,2.016,0.588,2.1,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-01-11 09:00:00,3.50784,1.02312,3.654,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.9584000000000001,0.5712,2.04,7.536,2.198,7.85,7.536,2.198,7.85
2020-01-11 09:30:00,3.53088,1.02984,3.678,1.56288,0.45584,1.6280000000000001,1.968,0.5740000000000001,2.05,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-01-11 10:00:00,3.80064,1.10852,3.959,1.54464,0.45052000000000003,1.609,2.2560000000000002,0.658,2.35,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-01-11 10:30:00,4.67424,1.36332,4.869,1.53504,0.44772000000000006,1.599,3.1392,0.9156000000000001,3.27,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2020-01-11 11:00:00,3.44736,1.00548,3.591,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.9392,0.5656,2.02,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2020-01-11 11:30:00,3.27744,0.9559200000000001,3.414,1.49184,0.43512000000000006,1.554,1.7856,0.5208,1.8599999999999999,8.016,2.338,8.35,8.016,2.338,8.35
2020-01-11 12:00:00,3.24096,0.9452800000000001,3.376,1.52256,0.44408000000000003,1.5859999999999999,1.7184,0.5012,1.79,7.824,2.282,8.15,7.824,2.282,8.15
2020-01-11 12:30:00,3.3312,0.9716,3.47,1.536,0.448,1.6,1.7952,0.5236000000000001,1.87,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-01-11 13:00:00,3.59232,1.04776,3.742,1.54752,0.45136000000000004,1.612,2.0448,0.5964,2.13,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-01-11 13:30:00,3.2688,0.9534,3.4050000000000002,1.5504,0.45220000000000005,1.615,1.7184,0.5012,1.79,7.968,2.324,8.3,7.968,2.324,8.3
2020-01-11 14:00:00,3.07584,0.89712,3.204,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5264,0.44520000000000004,1.5899999999999999,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-01-11 14:30:00,2.8656,0.8358,2.985,1.5408,0.4494,1.605,1.3248,0.3864,1.38,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-01-11 15:00:00,3.13536,0.9144800000000001,3.266,1.50336,0.43848000000000004,1.566,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-01-11 15:30:00,3.36864,0.9825200000000001,3.509,1.53504,0.44772000000000006,1.599,1.8336000000000001,0.5348,1.9100000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2020-01-11 16:00:00,3.32448,0.9696400000000001,3.463,1.49088,0.43484000000000006,1.553,1.8336000000000001,0.5348,1.9100000000000001,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-01-11 16:30:00,3.48096,1.01528,3.626,1.51296,0.44128000000000006,1.576,1.968,0.5740000000000001,2.05,7.632,2.226,7.95,7.632,2.226,7.95
2020-01-11 17:00:00,3.8697600000000003,1.1286800000000001,4.031,1.54656,0.45108000000000004,1.611,2.3232,0.6776,2.42,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-01-11 17:30:00,4.13376,1.20568,4.306,1.5321600000000002,0.44688000000000005,1.596,2.6016,0.7588,2.71,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-01-11 18:00:00,4.01184,1.17012,4.179,1.54464,0.45052000000000003,1.609,2.4672,0.7196,2.5700000000000003,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-01-11 18:30:00,3.97728,1.16004,4.143,1.51008,0.44044000000000005,1.573,2.4672,0.7196,2.5700000000000003,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-01-11 19:00:00,4.056,1.183,4.225,1.4736,0.4298,1.5350000000000001,2.5824,0.7532,2.69,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2020-01-11 19:30:00,3.80448,1.10964,3.963,1.52928,0.44604000000000005,1.593,2.2752,0.6636000000000001,2.37,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-01-11 20:00:00,3.6384,1.0612,3.79,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.0928,0.6104,2.18,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-01-11 20:30:00,3.64512,1.06316,3.797,1.53312,0.44716000000000006,1.597,2.112,0.616,2.2,7.92,2.31,8.25,7.92,2.31,8.25
2020-01-11 21:00:00,3.45504,1.00772,3.599,1.54464,0.45052000000000003,1.609,1.9104,0.5572,1.99,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-01-11 21:30:00,3.2592,0.9506,3.395,1.56,0.455,1.625,1.6992,0.49560000000000004,1.77,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-01-11 22:00:00,3.07392,0.89656,3.202,1.51872,0.44296,1.5819999999999999,1.5552000000000001,0.4536,1.62,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-01-11 22:30:00,2.91936,0.85148,3.041,1.45056,0.42308,1.5110000000000001,1.4688,0.4284,1.53,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-01-11 23:00:00,3.01248,0.8786400000000001,3.138,1.39968,0.40824000000000005,1.458,1.6128,0.47040000000000004,1.6800000000000002,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-01-11 23:30:00,3.28416,0.9578800000000001,3.421,1.45056,0.42308,1.5110000000000001,1.8336000000000001,0.5348,1.9100000000000001,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-01-12 00:00:00,3.0096,0.8778,3.135,1.4544000000000001,0.4242,1.5150000000000001,1.5552000000000001,0.4536,1.62,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-12 00:30:00,3.00096,0.8752800000000001,3.126,1.45536,0.42448,1.516,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-12 01:00:00,3.168,0.924,3.3,1.488,0.434,1.55,1.6800000000000002,0.49,1.75,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-12 01:30:00,3.14592,0.91756,3.277,1.43712,0.41916000000000003,1.4969999999999999,1.7088,0.4984,1.78,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-12 02:00:00,3.1488,0.9184,3.2800000000000002,1.488,0.434,1.55,1.6608,0.4844,1.73,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-12 02:30:00,3.192,0.931,3.325,1.3968,0.40740000000000004,1.455,1.7952,0.5236000000000001,1.87,6.384,1.862,6.65,6.384,1.862,6.65
2020-01-12 03:00:00,3.35136,0.9774800000000001,3.491,1.42176,0.41468000000000005,1.4809999999999999,1.9296000000000002,0.5628000000000001,2.01,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-12 03:30:00,3.1728,0.9254,3.305,1.32,0.385,1.375,1.8528,0.5404,1.9300000000000002,5.9904,1.7472,6.24,5.9904,1.7472,6.24
