Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 04:00:00,2.78304,0.8117200000000001,2.899,1.34304,0.39172,1.399,1.44,0.42,1.5,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-01-12 04:30:00,2.7667200000000003,0.80696,2.882,1.32672,0.38696,1.3820000000000001,1.44,0.42,1.5,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-12 05:00:00,2.7984,0.8162,2.915,1.32,0.385,1.375,1.4784000000000002,0.4312,1.54,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-12 05:30:00,2.64192,0.77056,2.752,1.2883200000000001,0.37576000000000004,1.342,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-01-12 06:00:00,2.6352,0.7686000000000001,2.745,1.2912,0.3766,1.345,1.344,0.392,1.4,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-12 06:30:00,2.93856,0.8570800000000001,3.061,1.2585600000000001,0.36708,1.311,1.6800000000000002,0.49,1.75,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-12 07:00:00,3.20064,0.9335200000000001,3.334,1.28064,0.37352,1.334,1.92,0.56,2.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-12 07:30:00,3.05952,0.89236,3.187,1.22592,0.35756000000000004,1.2770000000000001,1.8336000000000001,0.5348,1.9100000000000001,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-12 08:00:00,2.88192,0.8405600000000001,3.002,1.31712,0.38416000000000006,1.3719999999999999,1.5648,0.45640000000000003,1.63,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-12 08:30:00,3.05568,0.89124,3.183,1.36608,0.39844,1.423,1.6896,0.4928,1.76,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-12 09:00:00,3.51936,1.02648,3.666,1.36896,0.39928,1.426,2.1504,0.6272,2.24,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-12 09:30:00,3.6768,1.0724,3.83,1.3152,0.3836,1.37,2.3616,0.6888000000000001,2.46,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-12 10:00:00,3.40704,0.99372,3.549,1.40064,0.40852000000000005,1.459,2.0064,0.5852,2.09,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-01-12 10:30:00,3.4780800000000003,1.01444,3.623,1.49088,0.43484000000000006,1.553,1.9872,0.5796,2.07,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-01-12 11:00:00,3.4176,0.9968,3.56,1.4688,0.4284,1.53,1.9488,0.5684,2.03,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-01-12 11:30:00,3.81696,1.11328,3.976,1.54176,0.44968,1.6059999999999999,2.2752,0.6636000000000001,2.37,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-01-12 12:00:00,3.53376,1.03068,3.681,1.59456,0.46508000000000005,1.661,1.9392,0.5656,2.02,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-01-12 12:30:00,3.52128,1.02704,3.668,1.63008,0.47544000000000003,1.698,1.8912,0.5516,1.97,7.584,2.212,7.9,7.584,2.212,7.9
2020-01-12 13:00:00,3.93312,1.14716,4.097,1.5907200000000001,0.46396000000000004,1.657,2.3424,0.6832,2.44,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-01-12 13:30:00,3.98304,1.16172,4.149,1.56384,0.45612,1.629,2.4192,0.7056,2.52,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-01-12 14:00:00,3.66432,1.06876,3.817,1.52352,0.44436000000000003,1.587,2.1408,0.6244000000000001,2.23,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-01-12 14:30:00,3.9638400000000003,1.15612,4.129,1.30464,0.38052,1.359,2.6592000000000002,0.7756000000000001,2.77,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-12 15:00:00,4.3488,1.2684,4.53,1.2576,0.3668,1.31,3.0912,0.9016000000000001,3.22,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-12 15:30:00,4.67136,1.3624800000000001,4.866,1.24416,0.36288000000000004,1.296,3.4272,0.9996,3.5700000000000003,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-12 16:00:00,5.2224,1.5232,5.44,1.2576,0.3668,1.31,3.9648,1.1564,4.13,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-12 16:30:00,5.32704,1.55372,5.549,1.21824,0.35532,1.2690000000000001,4.1088000000000005,1.1984,4.28,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-01-12 17:00:00,5.67744,1.65592,5.914,1.17504,0.34272,1.224,4.5024,1.3132000000000001,4.69,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-01-12 17:30:00,5.9616,1.7388,6.21,1.1232,0.3276,1.17,4.8384,1.4112,5.04,7.536,2.198,7.85,7.536,2.198,7.85
2020-01-12 18:00:00,5.96064,1.73852,6.209,1.15104,0.33572,1.199,4.8096,1.4028,5.01,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-01-12 18:30:00,5.63424,1.6433200000000001,5.869,1.13184,0.33012,1.179,4.5024,1.3132000000000001,4.69,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-01-12 19:00:00,5.11776,1.49268,5.331,1.14336,0.33348000000000005,1.191,3.9744,1.1592,4.14,7.2,2.1,7.5,7.2,2.1,7.5
2020-01-12 19:30:00,5.1408,1.4994,5.355,1.1952,0.3486,1.245,3.9455999999999998,1.1508,4.11,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-12 20:00:00,5.0256,1.4658,5.235,1.1952,0.3486,1.245,3.8304,1.1172,3.99,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-01-12 20:30:00,4.73184,1.38012,4.929,1.19904,0.34972000000000003,1.249,3.5328,1.0304,3.68,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-01-12 21:00:00,4.5120000000000005,1.316,4.7,1.1136,0.32480000000000003,1.16,3.3984,0.9912000000000001,3.54,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-12 21:30:00,4.55424,1.32832,4.744,1.20384,0.35112000000000004,1.254,3.3504,0.9772000000000001,3.49,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-12 22:00:00,4.55808,1.32944,4.748,1.19808,0.34944000000000003,1.248,3.36,0.98,3.5,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-12 22:30:00,4.22784,1.23312,4.404,1.2230400000000001,0.35672000000000004,1.274,3.0048,0.8764000000000001,3.13,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-12 23:00:00,4.13568,1.20624,4.308,1.19808,0.34944000000000003,1.248,2.9376,0.8568,3.06,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-12 23:30:00,4.11264,1.19952,4.284,1.21344,0.35392,1.264,2.8992,0.8456,3.02,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-13 00:00:00,4.28928,1.2510400000000002,4.468,1.31328,0.38304000000000005,1.3679999999999999,2.976,0.868,3.1,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-13 00:30:00,4.48416,1.30788,4.671,1.23936,0.36148,1.291,3.2448,0.9464,3.38,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-13 01:00:00,4.50144,1.31292,4.689,1.21824,0.35532,1.2690000000000001,3.2832,0.9576,3.42,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-01-13 01:30:00,4.32096,1.26028,4.501,1.24896,0.36428000000000005,1.301,3.072,0.896,3.2,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-13 02:00:00,4.21728,1.23004,4.393,1.25088,0.36484000000000005,1.303,2.9664,0.8652000000000001,3.09,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-01-13 02:30:00,4.19808,1.22444,4.373,1.23168,0.35924,1.283,2.9664,0.8652000000000001,3.09,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-01-13 03:00:00,4.5264,1.3202,4.715,1.2048,0.3514,1.255,3.3216,0.9688,3.46,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-13 03:30:00,4.77504,1.39272,4.974,1.20384,0.35112000000000004,1.254,3.5712,1.0416,3.7199999999999998,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-13 04:00:00,4.57824,1.33532,4.769,1.18944,0.34692,1.239,3.3888,0.9884000000000001,3.5300000000000002,6.624,1.932,6.9,6.624,1.932,6.9
2020-01-13 04:30:00,4.5936,1.3397999999999999,4.785,1.2048,0.3514,1.255,3.3888,0.9884000000000001,3.5300000000000002,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-01-13 05:00:00,4.39872,1.28296,4.582,1.15392,0.33656,1.202,3.2448,0.9464,3.38,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-13 05:30:00,4.43616,1.2938800000000001,4.621,1.19136,0.34748,1.241,3.2448,0.9464,3.38,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-01-13 06:00:00,4.78752,1.39636,4.987,1.23552,0.36036,1.287,3.552,1.036,3.7,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-01-13 06:30:00,4.49472,1.3109600000000001,4.682,1.16352,0.33936000000000005,1.212,3.3312,0.9716,3.47,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-13 07:00:00,4.8192,1.4056,5.02,1.1424,0.3332,1.19,3.6768,1.0724,3.83,7.2,2.1,7.5,7.2,2.1,7.5
2020-01-13 07:30:00,5.02848,1.46664,5.238,1.14048,0.33264000000000005,1.188,3.888,1.134,4.05,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-01-13 08:00:00,5.20608,1.51844,5.423,1.20288,0.35084000000000004,1.2530000000000001,4.0032,1.1676,4.17,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-01-13 08:30:00,5.02656,1.46608,5.236,0.84096,0.24528000000000003,0.876,4.1856,1.2208,4.36,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-13 09:00:00,4.70304,1.37172,4.899,0.42144000000000004,0.12292000000000002,0.439,4.2816,1.2488000000000001,4.46,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-13 09:30:00,4.63488,1.3518400000000002,4.828,0.36288000000000004,0.10584,0.378,4.272,1.246,4.45,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2020-01-13 10:00:00,4.2048,1.2264,4.38,0.29760000000000003,0.0868,0.31,3.9072,1.1396,4.07,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2020-01-13 10:30:00,3.84096,1.12028,4.001,0.44256,0.12908,0.461,3.3984,0.9912000000000001,3.54,8.8608,2.5844,9.23,8.8608,2.5844,9.23
2020-01-13 11:00:00,3.69408,1.07744,3.848,0.63168,0.18424000000000001,0.658,3.0624,0.8932,3.19,8.9856,2.6208,9.36,8.9856,2.6208,9.36
2020-01-13 11:30:00,3.54144,1.03292,3.689,0.6326400000000001,0.18452000000000002,0.659,2.9088000000000003,0.8484,3.03,9.12,2.66,9.5,9.12,2.66,9.5
2020-01-13 12:00:00,3.50304,1.02172,3.649,0.6134400000000001,0.17892000000000002,0.639,2.8896,0.8428,3.01,9.12,2.66,9.5,9.12,2.66,9.5
2020-01-13 12:30:00,3.60672,1.05196,3.757,0.64032,0.18676,0.667,2.9664,0.8652000000000001,3.09,9.072,2.646,9.45,9.072,2.646,9.45
2020-01-13 13:00:00,3.432,1.001,3.575,0.648,0.189,0.675,2.784,0.812,2.9,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-01-13 13:30:00,3.30432,0.9637600000000001,3.442,0.64512,0.18816000000000002,0.672,2.6592000000000002,0.7756000000000001,2.77,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2020-01-13 14:00:00,3.5731200000000003,1.04216,3.722,0.7603200000000001,0.22176,0.792,2.8128,0.8204,2.93,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2020-01-13 14:30:00,3.97344,1.15892,4.139,1.5734400000000002,0.45892000000000005,1.639,2.4,0.7000000000000001,2.5,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2020-01-13 15:00:00,3.9024,1.1382,4.065,1.56,0.455,1.625,2.3424,0.6832,2.44,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-01-13 15:30:00,4.15008,1.21044,4.323,1.5676800000000002,0.45724000000000004,1.633,2.5824,0.7532,2.69,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2020-01-13 16:00:00,4.2192,1.2306,4.395,1.5695999999999999,0.45780000000000004,1.635,2.6496,0.7728,2.76,8.9568,2.6124,9.33,8.9568,2.6124,9.33
2020-01-13 16:30:00,4.27584,1.24712,4.454,1.56864,0.45752000000000004,1.634,2.7072000000000003,0.7896000000000001,2.8200000000000003,9.072,2.646,9.45,9.072,2.646,9.45
2020-01-13 17:00:00,4.70688,1.37284,4.9030000000000005,1.55808,0.45444,1.623,3.1488,0.9184,3.2800000000000002,9.36,2.73,9.75,9.36,2.73,9.75
2020-01-13 17:30:00,5.00832,1.46076,5.217,1.57152,0.45836000000000005,1.637,3.4368,1.0024,3.58,9.552,2.786,9.95,9.552,2.786,9.95
2020-01-13 18:00:00,5.07744,1.48092,5.289,1.5734400000000002,0.45892000000000005,1.639,3.504,1.022,3.65,9.552,2.786,9.95,9.552,2.786,9.95
2020-01-13 18:30:00,4.75296,1.38628,4.9510000000000005,1.57536,0.45948000000000006,1.641,3.1776,0.9268000000000001,3.31,9.3504,2.7272,9.74,9.3504,2.7272,9.74
2020-01-13 19:00:00,4.73376,1.38068,4.931,1.57536,0.45948000000000006,1.641,3.1584,0.9212,3.29,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2020-01-13 19:30:00,5.35872,1.56296,5.582,1.57632,0.45976000000000006,1.642,3.7824,1.1032,3.94,9.7152,2.8336,10.12,9.7152,2.8336,10.12
2020-01-13 20:00:00,6.26784,1.8281200000000002,6.529,1.56384,0.45612,1.629,4.704,1.3719999999999999,4.9,9.9072,2.8896,10.32,9.9072,2.8896,10.32
2020-01-13 20:30:00,6.25728,1.82504,6.518,1.56288,0.45584,1.6280000000000001,4.6944,1.3692,4.89,9.8496,2.8728,10.26,9.8496,2.8728,10.26
2020-01-13 21:00:00,6.29088,1.83484,6.553,1.45248,0.42364,1.513,4.8384,1.4112,5.04,9.4368,2.7524,9.83,9.4368,2.7524,9.83
2020-01-13 21:30:00,5.97408,1.7424400000000002,6.223,1.34688,0.39284,1.403,4.6272,1.3496000000000001,4.82,9.1584,2.6712,9.54,9.1584,2.6712,9.54
2020-01-13 22:00:00,5.664,1.6520000000000001,5.9,1.3632,0.3976,1.42,4.3008,1.2544,4.48,8.64,2.52,9.0,8.64,2.52,9.0
2020-01-13 22:30:00,5.35488,1.5618400000000001,5.578,1.33248,0.38864000000000004,1.388,4.0224,1.1732,4.19,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2020-01-13 23:00:00,4.8576,1.4168,5.06,1.4112,0.4116,1.47,3.4464,1.0052,3.59,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-01-13 23:30:00,3.67296,1.07128,3.826,1.33056,0.38808000000000004,1.3860000000000001,2.3424,0.6832,2.44,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-14 00:00:00,3.3024,0.9632000000000001,3.44,1.4112,0.4116,1.47,1.8912,0.5516,1.97,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-01-14 00:30:00,3.7036800000000003,1.08024,3.858,1.3420800000000002,0.39144,1.3980000000000001,2.3616,0.6888000000000001,2.46,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-14 01:00:00,3.68256,1.07408,3.836,1.31136,0.38248000000000004,1.366,2.3712,0.6916,2.47,6.192,1.806,6.45,6.192,1.806,6.45
2020-01-14 01:30:00,3.80736,1.11048,3.966,1.26336,0.36848000000000003,1.316,2.544,0.742,2.65,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-01-14 02:00:00,3.78432,1.10376,3.942,1.30752,0.38136000000000003,1.362,2.4768,0.7224,2.58,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-14 02:30:00,3.6432,1.0626,3.795,1.3296000000000001,0.38780000000000003,1.385,2.3136,0.6748000000000001,2.41,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-14 03:00:00,4.1443200000000004,1.20876,4.317,1.29312,0.37716000000000005,1.347,2.8512,0.8316,2.9699999999999998,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-01-14 03:30:00,3.77184,1.10012,3.9290000000000003,1.33344,0.38892000000000004,1.389,2.4384,0.7112,2.54,6.0,1.75,6.25,6.0,1.75,6.25
2020-01-14 04:00:00,3.81888,1.11384,3.9779999999999998,1.43808,0.41944000000000004,1.498,2.3808,0.6944,2.48,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-14 04:30:00,3.8928000000000003,1.1354,4.055,1.224,0.357,1.275,2.6688,0.7784000000000001,2.7800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-01-14 05:00:00,3.80544,1.10992,3.964,1.27104,0.37072000000000005,1.324,2.5343999999999998,0.7392000000000001,2.64,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-14 05:30:00,4.04928,1.18104,4.218,1.28448,0.37464000000000003,1.338,2.7648,0.8064,2.88,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-14 06:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.27104,0.37072000000000005,1.324,2.5632,0.7476,2.67,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-14 06:30:00,3.87168,1.12924,4.033,1.28928,0.37604000000000004,1.343,2.5824,0.7532,2.69,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-01-14 07:00:00,4.008,1.169,4.175,1.32,0.385,1.375,2.688,0.784,2.8,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-14 07:30:00,4.54656,1.3260800000000001,4.736,1.2825600000000001,0.37408,1.336,3.2640000000000002,0.9520000000000001,3.4,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-01-14 08:00:00,4.63008,1.35044,4.823,1.27008,0.37044000000000005,1.323,3.36,0.98,3.5,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-01-14 08:30:00,4.4592,1.3006,4.645,1.2912,0.3766,1.345,3.168,0.924,3.3,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-01-14 09:00:00,4.28256,1.24908,4.461,1.37376,0.40068000000000004,1.431,2.9088000000000003,0.8484,3.03,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-01-14 09:30:00,4.35456,1.27008,4.536,1.3593600000000001,0.39648000000000005,1.416,2.9952,0.8736,3.12,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-01-14 10:00:00,4.53216,1.32188,4.721,1.33536,0.38948000000000005,1.391,3.1968,0.9324,3.33,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-01-14 10:30:00,4.2336,1.2348,4.41,1.3056,0.3808,1.3599999999999999,2.928,0.854,3.05,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-01-14 11:00:00,3.9052800000000003,1.13904,4.068,1.37088,0.39984000000000003,1.428,2.5343999999999998,0.7392000000000001,2.64,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-14 11:30:00,3.76608,1.09844,3.923,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.3232,0.6776,2.42,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-01-14 12:00:00,3.7728,1.1004,3.93,1.4496,0.4228,1.51,2.3232,0.6776,2.42,8.16,2.38,8.5,8.16,2.38,8.5
2020-01-14 12:30:00,3.71712,1.08416,3.872,1.50912,0.44016000000000005,1.572,2.208,0.644,2.3,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-01-14 13:00:00,3.79296,1.10628,3.951,1.5561600000000002,0.45388000000000006,1.621,2.2368,0.6524,2.33,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-01-14 13:30:00,3.8016,1.1088,3.96,1.5648,0.45640000000000003,1.63,2.2368,0.6524,2.33,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-01-14 14:00:00,3.9043200000000002,1.13876,4.067,1.5619200000000002,0.45556,1.627,2.3424,0.6832,2.44,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-01-14 14:30:00,3.66432,1.06876,3.817,1.5619200000000002,0.45556,1.627,2.1024,0.6132000000000001,2.19,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2020-01-14 15:00:00,3.8544,1.1242,4.015,1.56,0.455,1.625,2.2944,0.6692,2.39,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-01-14 15:30:00,4.10592,1.19756,4.277,1.5619200000000002,0.45556,1.627,2.544,0.742,2.65,8.016,2.338,8.35,8.016,2.338,8.35
2020-01-14 16:00:00,4.31904,1.25972,4.499,1.56384,0.45612,1.629,2.7552,0.8036000000000001,2.87,8.304,2.422,8.65,8.304,2.422,8.65
2020-01-14 16:30:00,4.65312,1.35716,4.8469999999999995,1.5619200000000002,0.45556,1.627,3.0912,0.9016000000000001,3.22,8.688,2.534,9.05,8.688,2.534,9.05
2020-01-14 17:00:00,4.71072,1.37396,4.907,1.5619200000000002,0.45556,1.627,3.1488,0.9184,3.2800000000000002,9.216,2.688,9.6,9.216,2.688,9.6
2020-01-14 17:30:00,5.01024,1.4613200000000002,5.219,1.56384,0.45612,1.629,3.4464,1.0052,3.59,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2020-01-14 18:00:00,4.85088,1.41484,5.053,1.55808,0.45444,1.623,3.2928,0.9604,3.43,9.2928,2.7104,9.68,9.2928,2.7104,9.68
2020-01-14 18:30:00,4.96224,1.44732,5.169,1.56384,0.45612,1.629,3.3984,0.9912000000000001,3.54,9.216,2.688,9.6,9.216,2.688,9.6
2020-01-14 19:00:00,5.04864,1.47252,5.259,1.54464,0.45052000000000003,1.609,3.504,1.022,3.65,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2020-01-14 19:30:00,4.73664,1.38152,4.934,1.53024,0.44632000000000005,1.5939999999999999,3.2064,0.9352,3.34,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-01-14 20:00:00,4.47936,1.30648,4.666,1.44576,0.42168000000000005,1.506,3.0336,0.8848,3.16,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-01-14 20:30:00,4.15872,1.21296,4.332,1.40352,0.40936000000000006,1.462,2.7552,0.8036000000000001,2.87,8.7744,2.5592,9.14,8.7744,2.5592,9.14
2020-01-14 21:00:00,4.09824,1.19532,4.269,1.51584,0.44212,1.579,2.5824,0.7532,2.69,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-01-14 21:30:00,4.16352,1.21436,4.337,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.6976,0.7868,2.81,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-01-14 22:00:00,4.08288,1.1908400000000001,4.253,1.45248,0.42364,1.513,2.6304,0.7672,2.74,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-01-14 22:30:00,3.85536,1.12448,4.016,1.5321600000000002,0.44688000000000005,1.596,2.3232,0.6776,2.42,7.248,2.114,7.55,7.248,2.114,7.55
2020-01-14 23:00:00,3.9552,1.1536,4.12,1.4016,0.4088,1.46,2.5536,0.7448,2.66,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-01-14 23:30:00,4.07424,1.18832,4.244,1.36704,0.39872,1.424,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-15 00:00:00,3.84672,1.12196,4.007,1.32192,0.38556,1.377,2.5248,0.7364,2.63,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-01-15 00:30:00,4.008,1.169,4.175,1.1856,0.3458,1.235,2.8224,0.8232,2.94,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-15 01:00:00,5.66976,1.65368,5.906,1.13856,0.33208000000000004,1.186,4.5312,1.3216,4.72,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-15 01:30:00,5.9587200000000005,1.7379600000000002,6.207,1.14912,0.33516,1.197,4.8096,1.4028,5.01,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-01-15 02:00:00,5.59776,1.6326800000000001,5.831,1.22016,0.35588000000000003,1.271,4.3776,1.2768,4.5600000000000005,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-01-15 02:30:00,5.63904,1.64472,5.874,1.15584,0.33712000000000003,1.204,4.4832,1.3076,4.67,7.392,2.156,7.7,7.392,2.156,7.7
2020-01-15 03:00:00,5.91072,1.72396,6.157,1.19712,0.34916,1.2469999999999999,4.7136,1.3748,4.91,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-15 03:30:00,6.08928,1.77604,6.343,1.25088,0.36484000000000005,1.303,4.8384,1.4112,5.04,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-15 04:00:00,6.192,1.806,6.45,1.2384,0.3612,1.29,4.9536,1.4448,5.16,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-15 04:30:00,6.17568,1.80124,6.433,1.15488,0.33684000000000003,1.203,5.0208,1.4644,5.23,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-01-15 05:00:00,6.32064,1.84352,6.584,1.15584,0.33712000000000003,1.204,5.1648,1.5064000000000002,5.38,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-01-15 05:30:00,5.84736,1.70548,6.091,1.17216,0.34188,1.221,4.6752,1.3636,4.87,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-15 06:00:00,6.11616,1.78388,6.371,1.16256,0.33908000000000005,1.211,4.9536,1.4448,5.16,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-01-15 06:30:00,6.0336,1.7598,6.285,1.2048,0.3514,1.255,4.8288,1.4084,5.03,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-01-15 07:00:00,6.33888,1.84884,6.603,1.1932800000000001,0.34804,1.2429999999999999,5.1456,1.5008,5.36,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-01-15 07:30:00,6.47712,1.88916,6.747,1.21632,0.35476,1.267,5.2608,1.5344,5.48,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-01-15 08:00:00,6.57408,1.91744,6.848,1.17888,0.34384000000000003,1.228,5.3952,1.5735999999999999,5.62,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2020-01-15 08:30:00,6.7344,1.9642,7.015,1.1568,0.33740000000000003,1.205,5.5776,1.6268,5.8100000000000005,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-01-15 09:00:00,6.5376,1.9068,6.8100000000000005,1.1616,0.3388,1.21,5.376,1.568,5.6,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2020-01-15 09:30:00,6.13248,1.78864,6.388,1.20768,0.35224000000000005,1.258,4.9248,1.4364,5.13,9.1584,2.6712,9.54,9.1584,2.6712,9.54
2020-01-15 10:00:00,5.79552,1.69036,6.037,1.17792,0.34356000000000003,1.227,4.6176,1.3468,4.8100000000000005,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2020-01-15 10:30:00,4.98144,1.45292,5.189,1.16064,0.33852000000000004,1.209,3.8208,1.1144,3.98,7.968,2.324,8.3,7.968,2.324,8.3
2020-01-15 11:00:00,4.86816,1.41988,5.071,1.19136,0.34748,1.241,3.6768,1.0724,3.83,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-01-15 11:30:00,4.7424,1.3832,4.94,1.1904,0.3472,1.24,3.552,1.036,3.7,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-01-15 12:00:00,4.3584,1.2711999999999999,4.54,1.2288000000000001,0.3584,1.28,3.1296,0.9128000000000001,3.26,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-15 12:30:00,4.248,1.239,4.425,1.3392,0.3906,1.395,2.9088000000000003,0.8484,3.03,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-01-15 13:00:00,4.62144,1.34792,4.814,1.4246400000000001,0.41552000000000006,1.484,3.1968,0.9324,3.33,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-01-15 13:30:00,3.7036800000000003,1.08024,3.858,1.42848,0.41664,1.488,2.2752,0.6636000000000001,2.37,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-01-15 14:00:00,3.55392,1.03656,3.702,1.45152,0.42336,1.512,2.1024,0.6132000000000001,2.19,8.064,2.352,8.4,8.064,2.352,8.4
2020-01-15 14:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.36992,0.39956,1.427,2.1312,0.6216,2.22,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-15 15:00:00,3.51072,1.02396,3.657,1.37952,0.40236000000000005,1.437,2.1312,0.6216,2.22,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-15 15:30:00,4.08192,1.19056,4.252,1.38432,0.40376,1.442,2.6976,0.7868,2.81,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-01-15 16:00:00,4.21536,1.2294800000000001,4.391,1.35456,0.39508000000000004,1.411,2.8608000000000002,0.8344,2.98,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-01-15 16:30:00,4.2633600000000005,1.24348,4.441,1.31616,0.38388000000000005,1.371,2.9472,0.8596,3.07,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2020-01-15 17:00:00,4.72608,1.37844,4.923,1.36608,0.39844,1.423,3.36,0.98,3.5,9.1296,2.6628,9.51,9.1296,2.6628,9.51
2020-01-15 17:30:00,5.17056,1.50808,5.386,1.34976,0.39368000000000003,1.4060000000000001,3.8208,1.1144,3.98,9.168,2.674,9.55,9.168,2.674,9.55
2020-01-15 18:00:00,5.30304,1.54672,5.524,1.33824,0.39032000000000006,1.3940000000000001,3.9648,1.1564,4.13,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-01-15 18:30:00,5.1744,1.5091999999999999,5.39,1.3344,0.38920000000000005,1.3900000000000001,3.84,1.12,4.0,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-01-15 19:00:00,5.35296,1.56128,5.5760000000000005,1.26336,0.36848000000000003,1.316,4.0896,1.1928,4.26,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-01-15 19:30:00,5.06304,1.47672,5.274,1.25184,0.36512000000000006,1.304,3.8112,1.1116,3.9699999999999998,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2020-01-15 20:00:00,4.8432,1.4126,5.045,1.3008,0.3794,1.355,3.5423999999999998,1.0332,3.69,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2020-01-15 20:30:00,4.944,1.442,5.15,1.2288000000000001,0.3584,1.28,3.7152000000000003,1.0836000000000001,3.87,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2020-01-15 21:00:00,4.86528,1.41904,5.068,1.17888,0.34384000000000003,1.228,3.6864,1.0752,3.84,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-01-15 21:30:00,4.7020800000000005,1.37144,4.898,1.22688,0.35784000000000005,1.278,3.4752,1.0136,3.62,7.728,2.254,8.05,7.728,2.254,8.05
2020-01-15 22:00:00,4.3296,1.2628,4.51,1.3056,0.3808,1.3599999999999999,3.024,0.882,3.15,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-01-15 22:30:00,4.2768,1.2474,4.455,1.2816,0.3738,1.335,2.9952,0.8736,3.12,7.008,2.044,7.3,7.008,2.044,7.3
2020-01-15 23:00:00,4.06272,1.18496,4.232,1.27872,0.37296,1.332,2.784,0.812,2.9,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-15 23:30:00,3.98112,1.16116,4.147,1.29312,0.37716000000000005,1.347,2.688,0.784,2.8,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-16 00:00:00,3.8592,1.1256,4.02,1.3056,0.3808,1.3599999999999999,2.5536,0.7448,2.66,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-16 00:30:00,3.7584,1.0962,3.915,1.3968,0.40740000000000004,1.455,2.3616,0.6888000000000001,2.46,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-16 01:00:00,4.0272,1.1746,4.195,1.3679999999999999,0.399,1.425,2.6592000000000002,0.7756000000000001,2.77,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-16 01:30:00,4.25856,1.24208,4.436,1.1961600000000001,0.34888,1.246,3.0624,0.8932,3.19,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-16 02:00:00,4.22496,1.23228,4.401,1.22016,0.35588000000000003,1.271,3.0048,0.8764000000000001,3.13,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-01-16 02:30:00,4.31712,1.25916,4.497,1.27392,0.37156000000000006,1.327,3.0432,0.8876000000000001,3.17,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-01-16 03:00:00,4.11168,1.19924,4.283,1.28928,0.37604000000000004,1.343,2.8224,0.8232,2.94,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-16 03:30:00,4.37664,1.27652,4.559,1.34304,0.39172,1.399,3.0336,0.8848,3.16,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-16 04:00:00,4.30752,1.25636,4.487,1.32192,0.38556,1.377,2.9856,0.8708,3.11,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-16 04:30:00,4.13568,1.20624,4.308,1.32288,0.38584,1.3780000000000001,2.8128,0.8204,2.93,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-16 05:00:00,3.9216,1.1438,4.085,1.3776,0.40180000000000005,1.435,2.544,0.742,2.65,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-16 05:30:00,4.23072,1.23396,4.407,1.35072,0.39396000000000003,1.407,2.88,0.84,3.0,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-16 06:00:00,4.31616,1.25888,4.496,1.3593600000000001,0.39648000000000005,1.416,2.9568000000000003,0.8624,3.08,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-16 06:30:00,4.68288,1.36584,4.878,1.4188800000000001,0.41384000000000004,1.478,3.2640000000000002,0.9520000000000001,3.4,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-16 07:00:00,4.82784,1.40812,5.029,1.38144,0.40292000000000006,1.439,3.4464,1.0052,3.59,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-16 07:30:00,5.06112,1.4761600000000001,5.272,1.26912,0.37016000000000004,1.322,3.792,1.106,3.95,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-01-16 08:00:00,5.40672,1.5769600000000001,5.632,1.29792,0.37856,1.3519999999999999,4.1088000000000005,1.1984,4.28,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-01-16 08:30:00,5.0352,1.4686,5.245,1.3584,0.3962,1.415,3.6768,1.0724,3.83,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-01-16 09:00:00,4.896,1.428,5.1,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.5423999999999998,1.0332,3.69,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-01-16 09:30:00,4.869120000000001,1.42016,5.072,1.25952,0.36736,1.312,3.6096,1.0528,3.76,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-01-16 10:00:00,4.98912,1.45516,5.197,1.37952,0.40236000000000005,1.437,3.6096,1.0528,3.76,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-01-16 10:30:00,4.9344,1.4392,5.14,1.4208,0.41440000000000005,1.48,3.5136000000000003,1.0248,3.66,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-16 11:00:00,4.8432,1.4126,5.045,1.5216,0.44380000000000003,1.585,3.3216,0.9688,3.46,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-01-16 11:30:00,4.6512,1.3566,4.845,1.3296000000000001,0.38780000000000003,1.385,3.3216,0.9688,3.46,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-01-16 12:00:00,4.68672,1.36696,4.882,1.3651200000000001,0.39816,1.422,3.3216,0.9688,3.46,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-01-16 12:30:00,4.08,1.19,4.25,1.4784000000000002,0.4312,1.54,2.6016,0.7588,2.71,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2020-01-16 13:00:00,4.05504,1.18272,4.224,1.53024,0.44632000000000005,1.5939999999999999,2.5248,0.7364,2.63,8.832,2.576,9.2,8.832,2.576,9.2
2020-01-16 13:30:00,4.30944,1.25692,4.489,1.55424,0.45332000000000006,1.619,2.7552,0.8036000000000001,2.87,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-01-16 14:00:00,4.1376,1.2068,4.31,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.592,0.756,2.7,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-01-16 14:30:00,4.032,1.176,4.2,1.5648,0.45640000000000003,1.63,2.4672,0.7196,2.5700000000000003,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-01-16 15:00:00,4.01088,1.16984,4.178,1.57248,0.45864000000000005,1.638,2.4384,0.7112,2.54,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-01-16 15:30:00,3.9696,1.1578,4.135,1.5695999999999999,0.45780000000000004,1.635,2.4,0.7000000000000001,2.5,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-01-16 16:00:00,4.23264,1.23452,4.409,1.56384,0.45612,1.629,2.6688,0.7784000000000001,2.7800000000000002,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2020-01-16 16:30:00,4.32096,1.26028,4.501,1.56576,0.45668000000000003,1.631,2.7552,0.8036000000000001,2.87,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2020-01-16 17:00:00,4.82208,1.40644,5.023,1.5676800000000002,0.45724000000000004,1.633,3.2544,0.9492,3.39,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2020-01-16 17:30:00,5.208,1.5190000000000001,5.425,1.5792000000000002,0.4606,1.645,3.6288,1.0584,3.7800000000000002,9.5424,2.7832,9.94,9.5424,2.7832,9.94
2020-01-16 18:00:00,5.10912,1.49016,5.322,1.57632,0.45976000000000006,1.642,3.5328,1.0304,3.68,9.792,2.856,10.2,9.792,2.856,10.2
2020-01-16 18:30:00,5.29536,1.54448,5.516,1.58016,0.46088,1.646,3.7152000000000003,1.0836000000000001,3.87,9.6,2.8,10.0,9.6,2.8,10.0
2020-01-16 19:00:00,5.12064,1.49352,5.334,1.57824,0.46032000000000006,1.6440000000000001,3.5423999999999998,1.0332,3.69,9.4368,2.7524,9.83,9.4368,2.7524,9.83
2020-01-16 19:30:00,4.88352,1.42436,5.087,1.58112,0.46116,1.647,3.3024,0.9632000000000001,3.44,9.2736,2.7048,9.66,9.2736,2.7048,9.66
2020-01-16 20:00:00,4.98528,1.45404,5.193,1.57728,0.46004000000000006,1.643,3.408,0.994,3.55,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-01-16 20:30:00,4.5792,1.3356,4.77,1.5744,0.4592,1.6400000000000001,3.0048,0.8764000000000001,3.13,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2020-01-16 21:00:00,4.20576,1.22668,4.381,1.54656,0.45108000000000004,1.611,2.6592000000000002,0.7756000000000001,2.77,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2020-01-16 21:30:00,4.39104,1.28072,4.574,1.41504,0.41272000000000003,1.474,2.976,0.868,3.1,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-01-16 22:00:00,4.29312,1.25216,4.472,1.39392,0.40656000000000003,1.452,2.8992,0.8456,3.02,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-01-16 22:30:00,4.23744,1.2359200000000001,4.414,1.33824,0.39032000000000006,1.3940000000000001,2.8992,0.8456,3.02,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-16 23:00:00,4.36512,1.27316,4.547,1.36032,0.39676000000000006,1.417,3.0048,0.8764000000000001,3.13,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-16 23:30:00,3.9936,1.1648,4.16,1.3344,0.38920000000000005,1.3900000000000001,2.6592000000000002,0.7756000000000001,2.77,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-01-17 00:00:00,4.27968,1.24824,4.458,1.25568,0.36624,1.308,3.024,0.882,3.15,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-17 00:30:00,4.416,1.288,4.6,1.2192,0.3556,1.27,3.1968,0.9324,3.33,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-17 01:00:00,4.67232,1.36276,4.867,1.19712,0.34916,1.2469999999999999,3.4752,1.0136,3.62,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-01-17 01:30:00,4.68864,1.36752,4.884,1.2230400000000001,0.35672000000000004,1.274,3.4656000000000002,1.0108,3.61,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-01-17 02:00:00,5.016,1.463,5.225,1.1952,0.3486,1.245,3.8208,1.1144,3.98,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-17 02:30:00,5.24448,1.52964,5.463,1.21248,0.35364,1.263,4.032,1.176,4.2,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-17 03:00:00,4.848,1.4140000000000001,5.05,1.2192,0.3556,1.27,3.6288,1.0584,3.7800000000000002,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-17 03:30:00,4.64544,1.35492,4.839,1.22784,0.35812000000000005,1.279,3.4176,0.9968,3.56,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-01-17 04:00:00,4.5408,1.3244,4.73,1.2096,0.3528,1.26,3.3312,0.9716,3.47,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-17 04:30:00,4.63584,1.35212,4.829,1.24704,0.36372000000000004,1.299,3.3888,0.9884000000000001,3.5300000000000002,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-17 05:00:00,4.368,1.274,4.55,1.2192,0.3556,1.27,3.1488,0.9184,3.2800000000000002,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-17 05:30:00,4.51008,1.31544,4.698,1.19808,0.34944000000000003,1.248,3.312,0.966,3.45,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-01-17 06:00:00,4.72224,1.37732,4.9190000000000005,1.22784,0.35812000000000005,1.279,3.4944,1.0192,3.64,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-17 06:30:00,4.77792,1.39356,4.977,1.28352,0.37436,1.337,3.4944,1.0192,3.64,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-01-17 07:00:00,5.17344,1.50892,5.389,1.26624,0.36932000000000004,1.319,3.9072,1.1396,4.07,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-01-17 07:30:00,5.57184,1.62512,5.804,1.28064,0.37352,1.334,4.2912,1.2516,4.47,7.632,2.226,7.95,7.632,2.226,7.95
2020-01-17 08:00:00,5.1264,1.4952,5.34,1.152,0.336,1.2,3.9744,1.1592,4.14,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-01-17 08:30:00,5.42016,1.58088,5.646,1.18656,0.34608000000000005,1.236,4.2336,1.2348,4.41,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-01-17 09:00:00,5.36736,1.56548,5.591,1.27776,0.37268,1.331,4.0896,1.1928,4.26,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-01-17 09:30:00,5.21568,1.5212400000000001,5.433,1.32768,0.38724000000000003,1.383,3.888,1.134,4.05,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-01-17 10:00:00,4.92192,1.4355600000000002,5.127,1.35072,0.39396000000000003,1.407,3.5712,1.0416,3.7199999999999998,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-01-17 10:30:00,4.65792,1.35856,4.852,1.3651200000000001,0.39816,1.422,3.2928,0.9604,3.43,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-17 11:00:00,4.91712,1.43416,5.122,1.3651200000000001,0.39816,1.422,3.552,1.036,3.7,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-17 11:30:00,4.80576,1.40168,5.006,1.4073600000000002,0.41048,1.466,3.3984,0.9912000000000001,3.54,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-01-17 12:00:00,4.77888,1.39384,4.978,1.38048,0.40264000000000005,1.438,3.3984,0.9912000000000001,3.54,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-01-17 12:30:00,5.27136,1.53748,5.491,1.42176,0.41468000000000005,1.4809999999999999,3.8496,1.1228,4.01,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-01-17 13:00:00,4.62336,1.34848,4.816,1.52256,0.44408000000000003,1.5859999999999999,3.1008,0.9044000000000001,3.23,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2020-01-17 13:30:00,4.35744,1.27092,4.539,1.51584,0.44212,1.579,2.8416,0.8288000000000001,2.96,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-01-17 14:00:00,4.11072,1.19896,4.282,1.49952,0.43736,1.562,2.6112,0.7616,2.7199999999999998,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2020-01-17 14:30:00,3.93792,1.14856,4.102,1.39392,0.40656000000000003,1.452,2.544,0.742,2.65,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-01-17 15:00:00,4.37184,1.27512,4.554,1.35744,0.39592000000000005,1.4140000000000001,3.0144,0.8792000000000001,3.14,7.296,2.128,7.6,7.296,2.128,7.6
2020-01-17 15:30:00,4.6368,1.3524,4.83,1.3056,0.3808,1.3599999999999999,3.3312,0.9716,3.47,7.104,2.072,7.4,7.104,2.072,7.4
2020-01-17 16:00:00,4.89696,1.42828,5.101,1.26816,0.36988000000000004,1.321,3.6288,1.0584,3.7800000000000002,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-17 16:30:00,5.2272,1.5246,5.445,1.3296000000000001,0.38780000000000003,1.385,3.8976,1.1368,4.06,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-01-17 17:00:00,5.42016,1.58088,5.646,1.27296,0.37128000000000005,1.326,4.1472,1.2096,4.32,8.304,2.422,8.65,8.304,2.422,8.65
2020-01-17 17:30:00,5.65152,1.64836,5.8870000000000005,1.23552,0.36036,1.287,4.416,1.288,4.6,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2020-01-17 18:00:00,5.57088,1.62484,5.803,1.21248,0.35364,1.263,4.3584,1.2711999999999999,4.54,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2020-01-17 18:30:00,5.8992,1.7206000000000001,6.145,1.2336,0.3598,1.2850000000000001,4.6656,1.3608,4.86,8.64,2.52,9.0,8.64,2.52,9.0
2020-01-17 19:00:00,5.66976,1.65368,5.906,1.2825600000000001,0.37408,1.336,4.3872,1.2796,4.57,8.832,2.576,9.2,8.832,2.576,9.2
2020-01-17 19:30:00,5.75808,1.67944,5.998,1.28448,0.37464000000000003,1.338,4.4736,1.3048,4.66,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-01-17 20:00:00,5.83488,1.70184,6.078,1.2940800000000001,0.37744000000000005,1.348,4.5408,1.3244,4.73,7.968,2.324,8.3,7.968,2.324,8.3
2020-01-17 20:30:00,5.71296,1.66628,5.9510000000000005,1.26816,0.36988000000000004,1.321,4.4448,1.2964,4.63,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-01-17 21:00:00,5.61216,1.6368800000000001,5.846,1.25376,0.36568,1.306,4.3584,1.2711999999999999,4.54,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-01-17 21:30:00,5.43552,1.58536,5.662,1.24032,0.36176,1.292,4.1952,1.2236,4.37,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-01-17 22:00:00,5.28576,1.54168,5.506,1.23456,0.36008,1.286,4.0512,1.1816,4.22,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-17 22:30:00,5.29728,1.5450400000000002,5.518,1.2172800000000001,0.35504,1.268,4.08,1.19,4.25,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-17 23:00:00,5.27232,1.53776,5.492,1.24032,0.36176,1.292,4.032,1.176,4.2,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-01-17 23:30:00,4.75488,1.38684,4.953,1.26048,0.36764,1.313,3.4944,1.0192,3.64,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-01-18 00:00:00,4.53504,1.32272,4.724,1.26144,0.36792,1.314,3.2736,0.9548000000000001,3.41,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-18 00:30:00,4.416,1.288,4.6,1.248,0.364,1.3,3.168,0.924,3.3,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-18 01:00:00,4.608,1.344,4.8,1.2192,0.3556,1.27,3.3888,0.9884000000000001,3.5300000000000002,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-01-18 01:30:00,4.70976,1.37368,4.906,1.14816,0.33488,1.196,3.5616,1.0388,3.71,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-18 02:00:00,4.79616,1.3988800000000001,4.996,1.13856,0.33208000000000004,1.186,3.6576,1.0668,3.81,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-01-18 02:30:00,4.73568,1.38124,4.933,1.26048,0.36764,1.313,3.4752,1.0136,3.62,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-18 03:00:00,4.6790400000000005,1.3647200000000002,4.874,1.21344,0.35392,1.264,3.4656000000000002,1.0108,3.61,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-18 03:30:00,4.77792,1.39356,4.977,1.1875200000000001,0.34636,1.237,3.5904,1.0472,3.74,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-18 04:00:00,4.4496,1.2978,4.635,1.2144,0.3542,1.2650000000000001,3.2352,0.9436,3.37,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-18 04:30:00,4.23456,1.23508,4.411,1.24896,0.36428000000000005,1.301,2.9856,0.8708,3.11,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-18 05:00:00,4.26624,1.24432,4.444,1.26144,0.36792,1.314,3.0048,0.8764000000000001,3.13,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-18 05:30:00,4.26624,1.24432,4.444,1.24224,0.36232000000000003,1.294,3.024,0.882,3.15,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-18 06:00:00,4.12416,1.20288,4.296,1.23456,0.36008,1.286,2.8896,0.8428,3.01,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-18 06:30:00,4.36416,1.27288,4.546,1.21536,0.35448,1.266,3.1488,0.9184,3.2800000000000002,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-18 07:00:00,4.38336,1.27848,4.566,1.20576,0.35168000000000005,1.256,3.1776,0.9268000000000001,3.31,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-18 07:30:00,4.57152,1.33336,4.7620000000000005,1.27872,0.37296,1.332,3.2928,0.9604,3.43,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-01-18 08:00:00,4.65984,1.35912,4.854,1.28064,0.37352,1.334,3.3792,0.9856,3.52,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-01-18 08:30:00,5.01888,1.46384,5.228,1.23648,0.36064,1.288,3.7824,1.1032,3.94,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-18 09:00:00,4.90752,1.43136,5.112,1.20192,0.35056000000000004,1.252,3.7056,1.0808,3.86,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-01-18 09:30:00,4.88064,1.42352,5.084,1.15584,0.33712000000000003,1.204,3.7248,1.0864,3.88,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-01-18 10:00:00,4.7846400000000004,1.39552,4.984,1.24224,0.36232000000000003,1.294,3.5423999999999998,1.0332,3.69,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-01-18 10:30:00,4.58976,1.33868,4.781,1.26816,0.36988000000000004,1.321,3.3216,0.9688,3.46,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-18 11:00:00,5.83776,1.70268,6.081,1.36416,0.39788,1.421,4.4736,1.3048,4.66,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-01-18 11:30:00,6.37824,1.8603200000000002,6.644,1.33824,0.39032000000000006,1.3940000000000001,5.04,1.47,5.25,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-01-18 12:00:00,6.16128,1.79704,6.418,1.33248,0.38864000000000004,1.388,4.8288,1.4084,5.03,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-01-18 12:30:00,6.11328,1.7830400000000002,6.368,1.31328,0.38304000000000005,1.3679999999999999,4.8,1.4,5.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-01-18 13:00:00,6.16416,1.7978800000000001,6.421,1.28736,0.37548000000000004,1.341,4.8768,1.4224,5.08,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-01-18 13:30:00,6.43584,1.8771200000000001,6.704,1.30944,0.38192000000000004,1.3639999999999999,5.1264,1.4952,5.34,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-18 14:00:00,5.45568,1.59124,5.683,1.28928,0.37604000000000004,1.343,4.1664,1.2152,4.34,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-18 14:30:00,4.8384,1.4112,5.04,1.1808,0.34440000000000004,1.23,3.6576,1.0668,3.81,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-18 15:00:00,4.85952,1.41736,5.062,1.26912,0.37016000000000004,1.322,3.5904,1.0472,3.74,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-18 15:30:00,4.7145600000000005,1.37508,4.911,1.21056,0.35308,1.2610000000000001,3.504,1.022,3.65,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-18 16:00:00,4.67136,1.3624800000000001,4.866,1.25376,0.36568,1.306,3.4176,0.9968,3.56,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-01-18 16:30:00,5.06688,1.47784,5.2780000000000005,1.22688,0.35784000000000005,1.278,3.84,1.12,4.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-18 17:00:00,5.41728,1.58004,5.643,1.18368,0.34524000000000005,1.233,4.2336,1.2348,4.41,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-01-18 17:30:00,5.72832,1.67076,5.967,1.25472,0.36596,1.307,4.4736,1.3048,4.66,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-01-18 18:00:00,5.9712,1.7416,6.22,1.1328,0.3304,1.18,4.8384,1.4112,5.04,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-01-18 18:30:00,5.9568,1.7374,6.205,1.1856,0.3458,1.235,4.7712,1.3916,4.97,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-01-18 19:00:00,5.50656,1.60608,5.736,1.18656,0.34608000000000005,1.236,4.32,1.26,4.5,7.92,2.31,8.25,7.92,2.31,8.25
2020-01-18 19:30:00,5.62464,1.64052,5.859,1.17984,0.34412000000000004,1.229,4.4448,1.2964,4.63,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-01-18 20:00:00,5.57856,1.62708,5.811,1.19136,0.34748,1.241,4.3872,1.2796,4.57,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-18 20:30:00,5.5296,1.6128,5.76,1.1808,0.34440000000000004,1.23,4.3488,1.2684,4.53,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-18 21:00:00,5.4249600000000004,1.58228,5.651,1.17216,0.34188,1.221,4.2528,1.2404,4.43,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-01-18 21:30:00,5.45472,1.59096,5.682,1.18272,0.34496000000000004,1.232,4.272,1.246,4.45,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-18 22:00:00,5.14656,1.50108,5.361,1.15296,0.33628,1.201,3.9936,1.1648,4.16,6.432,1.876,6.7,6.432,1.876,6.7
2020-01-18 22:30:00,5.09952,1.48736,5.312,1.16352,0.33936000000000005,1.212,3.936,1.148,4.1,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-18 23:00:00,4.98144,1.45292,5.189,1.15104,0.33572,1.199,3.8304,1.1172,3.99,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-18 23:30:00,4.81152,1.4033600000000002,5.012,1.19232,0.34776,1.242,3.6192,1.0556,3.77,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-01-19 00:00:00,4.90848,1.43164,5.113,1.16448,0.33964000000000005,1.213,3.7439999999999998,1.092,3.9,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-19 00:30:00,4.92096,1.4352800000000001,5.126,1.17696,0.34328000000000003,1.226,3.7439999999999998,1.092,3.9,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-19 01:00:00,5.08608,1.48344,5.298,1.11168,0.32424000000000003,1.158,3.9744,1.1592,4.14,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-19 01:30:00,5.06688,1.47784,5.2780000000000005,1.18848,0.34664,1.238,3.8784,1.1312,4.04,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-19 02:00:00,4.84032,1.4117600000000001,5.042,1.19232,0.34776,1.242,3.648,1.064,3.8,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-19 02:30:00,4.56288,1.33084,4.753,1.21248,0.35364,1.263,3.3504,0.9772000000000001,3.49,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-19 03:00:00,4.62048,1.34764,4.813,1.21248,0.35364,1.263,3.408,0.994,3.55,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-19 03:30:00,4.61952,1.3473600000000001,4.812,1.22112,0.35616000000000003,1.272,3.3984,0.9912000000000001,3.54,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-19 04:00:00,4.66176,1.35968,4.856,1.21536,0.35448,1.266,3.4464,1.0052,3.59,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-19 04:30:00,4.6992,1.3706,4.895,1.1856,0.3458,1.235,3.5136000000000003,1.0248,3.66,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-19 05:00:00,4.64064,1.35352,4.834,1.17504,0.34272,1.224,3.4656000000000002,1.0108,3.61,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-19 05:30:00,4.58112,1.33616,4.772,1.18272,0.34496000000000004,1.232,3.3984,0.9912000000000001,3.54,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-19 06:00:00,4.59744,1.3409200000000001,4.789,1.16064,0.33852000000000004,1.209,3.4368,1.0024,3.58,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-19 06:30:00,5.01792,1.46356,5.227,1.12992,0.32956,1.177,3.888,1.134,4.05,5.4528,1.5904,5.68,5.4528,1.5904,5.68
