Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 07:00:00,5.22432,1.52376,5.442,1.12512,0.32816,1.172,4.0992,1.1956,4.27,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-19 07:30:00,5.20992,1.51956,5.427,1.09152,0.31836000000000003,1.137,4.1184,1.2012,4.29,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-19 08:00:00,5.232,1.526,5.45,1.104,0.322,1.15,4.128,1.204,4.3,6.048,1.764,6.3,6.048,1.764,6.3
2020-01-19 08:30:00,5.26752,1.5363600000000002,5.487,1.13952,0.33236000000000004,1.187,4.128,1.204,4.3,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-19 09:00:00,5.3856,1.5708,5.61,1.1232,0.3276,1.17,4.2624,1.2432,4.44,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-01-19 09:30:00,5.71776,1.66768,5.956,1.10976,0.32368,1.156,4.608,1.344,4.8,6.768,1.974,7.05,6.768,1.974,7.05
2020-01-19 10:00:00,5.64192,1.6455600000000001,5.877,1.14912,0.33516,1.197,4.4928,1.3104,4.68,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-01-19 10:30:00,5.56896,1.6242800000000002,5.801,1.13376,0.33068000000000003,1.181,4.4352,1.2936,4.62,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-01-19 11:00:00,5.62176,1.63968,5.856,1.17696,0.34328000000000003,1.226,4.4448,1.2964,4.63,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-19 11:30:00,5.44416,1.5878800000000002,5.671,1.20096,0.35028000000000004,1.251,4.2432,1.2376,4.42,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-19 12:00:00,5.33184,1.55512,5.554,1.20384,0.35112000000000004,1.254,4.128,1.204,4.3,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-01-19 12:30:00,5.55744,1.62092,5.789,1.19904,0.34972000000000003,1.249,4.3584,1.2711999999999999,4.54,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-01-19 13:00:00,5.7072,1.6646,5.945,1.1952,0.3486,1.245,4.5120000000000005,1.316,4.7,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-19 13:30:00,5.80704,1.69372,6.049,1.18944,0.34692,1.239,4.6176,1.3468,4.8100000000000005,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-19 14:00:00,5.66112,1.65116,5.897,1.16832,0.34076,1.217,4.4928,1.3104,4.68,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-19 14:30:00,5.61984,1.6391200000000001,5.854,1.15584,0.33712000000000003,1.204,4.464,1.302,4.65,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-01-19 15:00:00,5.58912,1.63016,5.822,1.12512,0.32816,1.172,4.464,1.302,4.65,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-19 15:30:00,5.76192,1.68056,6.002,1.10592,0.32256,1.152,4.656,1.358,4.85,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-19 16:00:00,5.84544,1.70492,6.089,1.10304,0.32172,1.149,4.7424,1.3832,4.94,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-01-19 16:30:00,6.21408,1.81244,6.473,1.07808,0.31444000000000005,1.123,5.136,1.498,5.35,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-01-19 17:00:00,6.52512,1.9031600000000002,6.797,1.10112,0.32116,1.147,5.424,1.5819999999999999,5.65,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-01-19 17:30:00,6.85056,1.99808,7.136,1.08096,0.31528,1.126,5.7696000000000005,1.6828,6.01,7.632,2.226,7.95,7.632,2.226,7.95
2020-01-19 18:00:00,6.5088,1.8984,6.78,1.0944,0.31920000000000004,1.1400000000000001,5.4144,1.5792000000000002,5.64,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-01-19 18:30:00,6.18912,1.80516,6.447,1.11072,0.32396,1.157,5.0784,1.4812,5.29,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-01-19 19:00:00,5.97888,1.74384,6.228,1.11168,0.32424000000000003,1.158,4.8672,1.4196,5.07,7.152,2.086,7.45,7.152,2.086,7.45
2020-01-19 19:30:00,5.976,1.7429999999999999,6.225,1.1568,0.33740000000000003,1.205,4.8192,1.4056,5.02,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-19 20:00:00,5.68128,1.65704,5.918,1.15008,0.33544,1.198,4.5312,1.3216,4.72,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-19 20:30:00,5.66496,1.6522800000000002,5.901,1.08576,0.31668,1.131,4.5792,1.3356,4.77,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-01-19 21:00:00,5.46816,1.59488,5.696,1.08096,0.31528,1.126,4.3872,1.2796,4.57,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-19 21:30:00,5.3472,1.5596,5.57,1.0848,0.3164,1.13,4.2624,1.2432,4.44,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-19 22:00:00,5.34528,1.55904,5.568,1.08288,0.31584,1.1280000000000001,4.2624,1.2432,4.44,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-19 22:30:00,5.2368,1.5274,5.455,1.1088,0.3234,1.155,4.128,1.204,4.3,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-19 23:00:00,5.09088,1.4848400000000002,5.303,1.12608,0.32844,1.173,3.9648,1.1564,4.13,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-19 23:30:00,4.73376,1.38068,4.931,1.15296,0.33628,1.201,3.5808,1.0444,3.73,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-20 00:00:00,4.776,1.393,4.975,1.1376,0.33180000000000004,1.185,3.6384,1.0612,3.79,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-20 00:30:00,4.65024,1.35632,4.844,1.11744,0.32592000000000004,1.164,3.5328,1.0304,3.68,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-20 01:00:00,5.016,1.463,5.225,1.1280000000000001,0.329,1.175,3.888,1.134,4.05,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-20 01:30:00,5.17632,1.50976,5.392,1.12512,0.32816,1.172,4.0512,1.1816,4.22,5.04,1.47,5.25,5.04,1.47,5.25
2020-01-20 02:00:00,4.84224,1.41232,5.044,1.15584,0.33712000000000003,1.204,3.6864,1.0752,3.84,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-20 02:30:00,4.87008,1.4204400000000001,5.073,1.16448,0.33964000000000005,1.213,3.7056,1.0808,3.86,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-20 03:00:00,4.77792,1.39356,4.977,1.1875200000000001,0.34636,1.237,3.5904,1.0472,3.74,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-01-20 03:30:00,4.74336,1.38348,4.941,1.19136,0.34748,1.241,3.552,1.036,3.7,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-20 04:00:00,4.7472,1.3846,4.945,1.1472,0.3346,1.195,3.6,1.05,3.75,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-20 04:30:00,4.7808,1.3944,4.98,1.1328,0.3304,1.18,3.648,1.064,3.8,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-20 05:00:00,4.88256,1.42408,5.086,1.12896,0.32928,1.176,3.7536,1.0948,3.91,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-20 05:30:00,5.20128,1.5170400000000002,5.418,1.11168,0.32424000000000003,1.158,4.0896,1.1928,4.26,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-20 06:00:00,5.34624,1.55932,5.569,1.14144,0.33292000000000005,1.189,4.2048,1.2264,4.38,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-20 06:30:00,5.424,1.5819999999999999,5.65,1.1136,0.32480000000000003,1.16,4.3104,1.2572,4.49,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-20 07:00:00,5.84352,1.70436,6.087,1.11072,0.32396,1.157,4.7328,1.3804,4.93,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-20 07:30:00,6.32064,1.84352,6.584,1.11744,0.32592000000000004,1.164,5.2032,1.5176,5.42,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-20 08:00:00,6.39744,1.86592,6.664,1.11744,0.32592000000000004,1.164,5.28,1.54,5.5,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-01-20 08:30:00,6.20256,1.80908,6.461,1.12416,0.32788,1.171,5.0784,1.4812,5.29,7.248,2.114,7.55,7.248,2.114,7.55
2020-01-20 09:00:00,5.98176,1.74468,6.231,1.07616,0.31388000000000005,1.121,4.9056,1.4308,5.11,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-01-20 09:30:00,5.35104,1.5607199999999999,5.574,0.22464,0.06552000000000001,0.234,5.1264,1.4952,5.34,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-01-20 10:00:00,5.10816,1.48988,5.321,0.22176,0.06468,0.231,4.8864,1.4252,5.09,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-01-20 10:30:00,5.06592,1.47756,5.277,0.22752000000000003,0.06636,0.23700000000000002,4.8384,1.4112,5.04,7.92,2.31,8.25,7.92,2.31,8.25
2020-01-20 11:00:00,5.21376,1.52068,5.431,0.26976,0.07868,0.281,4.944,1.442,5.15,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-01-20 11:30:00,5.64,1.645,5.875,1.1184,0.3262,1.165,4.5216,1.3188,4.71,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-01-20 12:00:00,5.7168,1.6674,5.955,1.1952,0.3486,1.245,4.5216,1.3188,4.71,7.248,2.114,7.55,7.248,2.114,7.55
2020-01-20 12:30:00,5.3894400000000005,1.57192,5.614,1.19424,0.34832,1.244,4.1952,1.2236,4.37,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-01-20 13:00:00,5.47584,1.59712,5.704,1.20384,0.35112000000000004,1.254,4.272,1.246,4.45,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-20 13:30:00,5.60064,1.63352,5.834,1.20384,0.35112000000000004,1.254,4.3968,1.2824,4.58,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-01-20 14:00:00,5.67072,1.65396,5.907,1.16832,0.34076,1.217,4.5024,1.3132000000000001,4.69,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-20 14:30:00,5.52576,1.61168,5.756,1.1577600000000001,0.33768000000000004,1.206,4.368,1.274,4.55,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-20 15:00:00,5.54976,1.61868,5.781,1.13376,0.33068000000000003,1.181,4.416,1.288,4.6,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-20 15:30:00,5.56032,1.62176,5.792,1.11552,0.32536000000000004,1.162,4.4448,1.2964,4.63,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-01-20 16:00:00,5.8886400000000005,1.71752,6.134,1.10784,0.32312,1.154,4.7808,1.3944,4.98,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-01-20 16:30:00,6.28224,1.8323200000000002,6.5440000000000005,1.10784,0.32312,1.154,5.1744,1.5091999999999999,5.39,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-01-20 17:00:00,6.50112,1.89616,6.772,1.11552,0.32536000000000004,1.162,5.3856,1.5708,5.61,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-20 17:30:00,6.49152,1.89336,6.7620000000000005,1.13472,0.33096000000000003,1.182,5.3568,1.5624,5.58,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2020-01-20 18:00:00,6.40992,1.86956,6.677,1.12992,0.32956,1.177,5.28,1.54,5.5,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-01-20 18:30:00,6.34272,1.84996,6.607,1.06272,0.30996,1.107,5.28,1.54,5.5,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-01-20 19:00:00,6.36384,1.8561200000000002,6.629,1.08384,0.31612,1.129,5.28,1.54,5.5,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2020-01-20 19:30:00,6.41856,1.87208,6.686,1.11936,0.32648000000000005,1.166,5.2992,1.5455999999999999,5.52,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-01-20 20:00:00,6.36768,1.85724,6.633,1.09728,0.32004000000000005,1.143,5.2704,1.5372,5.49,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-01-20 20:30:00,6.36096,1.85528,6.626,1.11936,0.32648000000000005,1.166,5.2416,1.5288,5.46,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-01-20 21:00:00,6.1248,1.7864,6.38,1.0752,0.3136,1.12,5.0496,1.4727999999999999,5.26,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-01-20 21:30:00,6.00864,1.75252,6.259,1.02624,0.29932000000000003,1.069,4.9824,1.4532,5.19,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-20 22:00:00,5.8886400000000005,1.71752,6.134,1.01184,0.29512000000000005,1.054,4.8768,1.4224,5.08,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-20 22:30:00,5.7696000000000005,1.6828,6.01,1.0944,0.31920000000000004,1.1400000000000001,4.6752,1.3636,4.87,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-20 23:00:00,5.45088,1.5898400000000001,5.678,1.13088,0.32984,1.178,4.32,1.26,4.5,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-20 23:30:00,5.1168,1.4924,5.33,1.0848,0.3164,1.13,4.032,1.176,4.2,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-21 00:00:00,5.00544,1.45992,5.214,1.03104,0.30072000000000004,1.074,3.9744,1.1592,4.14,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-21 00:30:00,4.76736,1.3904800000000002,4.966,1.02336,0.29848,1.066,3.7439999999999998,1.092,3.9,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-21 01:00:00,4.87008,1.4204400000000001,5.073,1.03008,0.30044000000000004,1.073,3.84,1.12,4.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-21 01:30:00,5.12256,1.49408,5.336,1.08096,0.31528,1.126,4.0416,1.1788,4.21,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-21 02:00:00,5.22144,1.52292,5.439,1.09344,0.31892000000000004,1.139,4.128,1.204,4.3,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-21 02:30:00,5.37024,1.5663200000000002,5.594,1.05984,0.30912,1.104,4.3104,1.2572,4.49,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-21 03:00:00,5.25792,1.53356,5.477,1.00512,0.29316000000000003,1.047,4.2528,1.2404,4.43,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-21 03:30:00,4.77216,1.39188,4.971,1.01856,0.29708,1.061,3.7536,1.0948,3.91,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-21 04:00:00,4.68,1.365,4.875,1.0608,0.3094,1.105,3.6192,1.0556,3.77,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-21 04:30:00,4.69248,1.36864,4.888,1.08288,0.31584,1.1280000000000001,3.6096,1.0528,3.76,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-21 05:00:00,4.51584,1.31712,4.704,1.07904,0.31472,1.124,3.4368,1.0024,3.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-01-21 05:30:00,4.6272,1.3496000000000001,4.82,0.9984000000000001,0.2912,1.04,3.6288,1.0584,3.7800000000000002,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-21 06:00:00,4.54176,1.32468,4.731,0.9993600000000001,0.29148,1.041,3.5423999999999998,1.0332,3.69,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-21 06:30:00,4.65312,1.35716,4.8469999999999995,1.06272,0.30996,1.107,3.5904,1.0472,3.74,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-21 07:00:00,4.93152,1.43836,5.1370000000000005,1.08192,0.31556,1.127,3.8496,1.1228,4.01,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-21 07:30:00,5.20896,1.5192800000000002,5.426,1.08096,0.31528,1.126,4.128,1.204,4.3,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-01-21 08:00:00,5.16096,1.50528,5.376,1.08096,0.31528,1.126,4.08,1.19,4.25,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-21 08:30:00,5.16,1.505,5.375,1.08,0.315,1.125,4.08,1.19,4.25,6.048,1.764,6.3,6.048,1.764,6.3
2020-01-21 09:00:00,5.08512,1.48316,5.297,1.03392,0.30156000000000005,1.077,4.0512,1.1816,4.22,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-21 09:30:00,4.848,1.4140000000000001,5.05,1.0272000000000001,0.29960000000000003,1.07,3.8208,1.1144,3.98,6.048,1.764,6.3,6.048,1.764,6.3
2020-01-21 10:00:00,4.78944,1.3969200000000002,4.989,1.08384,0.31612,1.129,3.7056,1.0808,3.86,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-01-21 10:30:00,4.2768,1.2474,4.455,1.08,0.315,1.125,3.1968,0.9324,3.33,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-01-21 11:00:00,4.24896,1.23928,4.426,1.11936,0.32648000000000005,1.166,3.1296,0.9128000000000001,3.26,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-01-21 11:30:00,4.18368,1.22024,4.358,1.10208,0.32144,1.148,3.0816,0.8988,3.21,6.384,1.862,6.65,6.384,1.862,6.65
2020-01-21 12:00:00,3.82656,1.11608,3.9859999999999998,1.09056,0.31808000000000003,1.1360000000000001,2.7359999999999998,0.798,2.85,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-21 12:30:00,3.94272,1.14996,4.107,1.12032,0.32676000000000005,1.167,2.8224,0.8232,2.94,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-01-21 13:00:00,3.75648,1.09564,3.9130000000000003,1.16448,0.33964000000000005,1.213,2.592,0.756,2.7,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-21 13:30:00,3.98592,1.16256,4.152,1.17312,0.34216,1.222,2.8128,0.8204,2.93,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-01-21 14:00:00,4.02336,1.17348,4.191,1.15296,0.33628,1.201,2.8704,0.8372,2.99,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-21 14:30:00,4.0944,1.1942,4.265,1.1280000000000001,0.329,1.175,2.9664,0.8652000000000001,3.09,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-21 15:00:00,4.4448,1.2964,4.63,1.0944,0.31920000000000004,1.1400000000000001,3.3504,0.9772000000000001,3.49,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-21 15:30:00,4.49184,1.31012,4.679,1.08384,0.31612,1.129,3.408,0.994,3.55,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-21 16:00:00,4.70112,1.3711600000000002,4.897,1.11072,0.32396,1.157,3.5904,1.0472,3.74,6.0,1.75,6.25,6.0,1.75,6.25
2020-01-21 16:30:00,5.00064,1.45852,5.209,1.04544,0.30492,1.089,3.9552,1.1536,4.12,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-21 17:00:00,5.19168,1.51424,5.408,1.05408,0.30744000000000005,1.098,4.1376,1.2068,4.31,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-01-21 17:30:00,5.5795200000000005,1.62736,5.812,1.16352,0.33936000000000005,1.212,4.416,1.288,4.6,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-01-21 18:00:00,5.57376,1.62568,5.806,1.14816,0.33488,1.196,4.4256,1.2908,4.61,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-01-21 18:30:00,5.7312,1.6716000000000002,5.97,1.1232,0.3276,1.17,4.608,1.344,4.8,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-01-21 19:00:00,5.66496,1.6522800000000002,5.901,1.11456,0.32508000000000004,1.161,4.5504,1.3272,4.74,7.056,2.058,7.35,7.056,2.058,7.35
2020-01-21 19:30:00,5.55552,1.62036,5.787,1.11072,0.32396,1.157,4.4448,1.2964,4.63,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-21 20:00:00,5.4604800000000004,1.59264,5.688,1.10208,0.32144,1.148,4.3584,1.2711999999999999,4.54,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-01-21 20:30:00,5.35296,1.56128,5.5760000000000005,1.13856,0.33208000000000004,1.186,4.2144,1.2292,4.39,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-21 21:00:00,5.09664,1.48652,5.309,1.14144,0.33292000000000005,1.189,3.9552,1.1536,4.12,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-21 21:30:00,5.0592,1.4756,5.27,1.1232,0.3276,1.17,3.936,1.148,4.1,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-01-21 22:00:00,4.75968,1.3882400000000001,4.958,1.13088,0.32984,1.178,3.6288,1.0584,3.7800000000000002,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-21 22:30:00,4.57344,1.33392,4.764,1.13664,0.33152000000000004,1.184,3.4368,1.0024,3.58,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-21 23:00:00,4.50432,1.31376,4.692,1.11552,0.32536000000000004,1.162,3.3888,0.9884000000000001,3.5300000000000002,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-21 23:30:00,4.29696,1.25328,4.476,1.10976,0.32368,1.156,3.1872,0.9296000000000001,3.32,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-01-22 00:00:00,4.18272,1.21996,4.357,1.11072,0.32396,1.157,3.072,0.896,3.2,4.368,1.274,4.55,4.368,1.274,4.55
2020-01-22 00:30:00,4.0464,1.1802,4.215,1.1088,0.3234,1.155,2.9376,0.8568,3.06,4.368,1.274,4.55,4.368,1.274,4.55
2020-01-22 01:00:00,4.25088,1.23984,4.428,1.11168,0.32424000000000003,1.158,3.1392,0.9156000000000001,3.27,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-22 01:30:00,4.31712,1.25916,4.497,1.11072,0.32396,1.157,3.2064,0.9352,3.34,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-22 02:00:00,4.368,1.274,4.55,1.1232,0.3276,1.17,3.2448,0.9464,3.38,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-22 02:30:00,4.416,1.288,4.6,1.1232,0.3276,1.17,3.2928,0.9604,3.43,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-22 03:00:00,4.26624,1.24432,4.444,1.11744,0.32592000000000004,1.164,3.1488,0.9184,3.2800000000000002,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-22 03:30:00,4.35072,1.26896,4.532,1.12512,0.32816,1.172,3.2256,0.9408000000000001,3.36,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-22 04:00:00,4.28736,1.25048,4.466,1.10976,0.32368,1.156,3.1776,0.9268000000000001,3.31,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-22 04:30:00,4.33824,1.26532,4.519,1.11264,0.32452000000000003,1.159,3.2256,0.9408000000000001,3.36,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-22 05:00:00,4.44288,1.29584,4.628,1.11168,0.32424000000000003,1.158,3.3312,0.9716,3.47,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-01-22 05:30:00,4.33824,1.26532,4.519,1.11264,0.32452000000000003,1.159,3.2256,0.9408000000000001,3.36,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-22 06:00:00,4.536,1.323,4.725,1.1088,0.3234,1.155,3.4272,0.9996,3.5700000000000003,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-01-22 06:30:00,4.76928,1.39104,4.968,1.11168,0.32424000000000003,1.158,3.6576,1.0668,3.81,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-22 07:00:00,5.112,1.491,5.325,1.1088,0.3234,1.155,4.0032,1.1676,4.17,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-01-22 07:30:00,5.65248,1.64864,5.888,1.11168,0.32424000000000003,1.158,4.5408,1.3244,4.73,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-01-22 08:00:00,5.63424,1.6433200000000001,5.869,1.11264,0.32452000000000003,1.159,4.5216,1.3188,4.71,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-22 08:30:00,5.5248,1.6114000000000002,5.755,1.0992,0.3206,1.145,4.4256,1.2908,4.61,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-22 09:00:00,5.30688,1.5478399999999999,5.5280000000000005,1.0924800000000001,0.31864000000000003,1.138,4.2144,1.2292,4.39,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-22 09:30:00,5.22048,1.52264,5.438,1.0924800000000001,0.31864000000000003,1.138,4.128,1.204,4.3,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-22 10:00:00,5.58336,1.6284800000000001,5.816,1.09056,0.31808000000000003,1.1360000000000001,4.4928,1.3104,4.68,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-22 10:30:00,5.472,1.596,5.7,1.0944,0.31920000000000004,1.1400000000000001,4.3776,1.2768,4.5600000000000005,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-22 11:00:00,5.44992,1.58956,5.677,1.09152,0.31836000000000003,1.137,4.3584,1.2711999999999999,4.54,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-22 11:30:00,5.56512,1.62316,5.797,1.08192,0.31556,1.127,4.4832,1.3076,4.67,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-22 12:00:00,5.50656,1.60608,5.736,1.08096,0.31528,1.126,4.4256,1.2908,4.61,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-01-22 12:30:00,5.36736,1.56548,5.591,1.05696,0.30828,1.101,4.3104,1.2572,4.49,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-01-22 13:00:00,5.35008,1.56044,5.573,1.05888,0.30884,1.103,4.2912,1.2516,4.47,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-22 13:30:00,5.46432,1.59376,5.692,1.05792,0.30856,1.102,4.4064,1.2852000000000001,4.59,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-22 14:00:00,5.55168,1.61924,5.783,1.05888,0.30884,1.103,4.4928,1.3104,4.68,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-22 14:30:00,5.57088,1.62484,5.803,1.05888,0.30884,1.103,4.5120000000000005,1.316,4.7,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-22 15:00:00,5.7648,1.6814,6.005,1.0608,0.3094,1.105,4.704,1.3719999999999999,4.9,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-01-22 15:30:00,5.6505600000000005,1.6480800000000002,5.886,1.06176,0.30968,1.106,4.5888,1.3384,4.78,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-22 16:00:00,5.79552,1.69036,6.037,1.06272,0.30996,1.107,4.7328,1.3804,4.93,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-22 16:30:00,6.04032,1.7617600000000002,6.292,1.05792,0.30856,1.102,4.9824,1.4532,5.19,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-22 17:00:00,6.40704,1.8687200000000002,6.674,1.05984,0.30912,1.104,5.3472,1.5596,5.57,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-01-22 17:30:00,6.4944,1.8942,6.765,1.0608,0.3094,1.105,5.4336,1.5848,5.66,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-01-22 18:00:00,6.48672,1.89196,6.757,1.06272,0.30996,1.107,5.424,1.5819999999999999,5.65,6.912,2.016,7.2,6.912,2.016,7.2
2020-01-22 18:30:00,6.67584,1.94712,6.954,1.05984,0.30912,1.104,5.616,1.638,5.85,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-22 19:00:00,6.49536,1.8944800000000002,6.766,1.06176,0.30968,1.106,5.4336,1.5848,5.66,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-22 19:30:00,6.22656,1.81608,6.486,1.06176,0.30968,1.106,5.1648,1.5064000000000002,5.38,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-22 20:00:00,6.2496,1.8228,6.51,1.0656,0.3108,1.11,5.184,1.512,5.4,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-01-22 20:30:00,6.32448,1.84464,6.588,1.06368,0.31024,1.108,5.2608,1.5344,5.48,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-01-22 21:00:00,6.09024,1.7763200000000001,6.344,1.06944,0.31192000000000003,1.114,5.0208,1.4644,5.23,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-22 21:30:00,5.7984,1.6912,6.04,1.0656,0.3108,1.11,4.7328,1.3804,4.93,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-22 22:00:00,5.57184,1.62512,5.804,1.06944,0.31192000000000003,1.114,4.5024,1.3132000000000001,4.69,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-22 22:30:00,5.43264,1.58452,5.659,1.06464,0.31052,1.109,4.368,1.274,4.55,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-22 23:00:00,5.06688,1.47784,5.2780000000000005,1.0924800000000001,0.31864000000000003,1.138,3.9744,1.1592,4.14,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-22 23:30:00,4.6752,1.3636,4.87,1.0944,0.31920000000000004,1.1400000000000001,3.5808,1.0444,3.73,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-23 00:00:00,4.80192,1.40056,5.002,1.09632,0.31976000000000004,1.142,3.7056,1.0808,3.86,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-23 00:30:00,4.824,1.407,5.025,1.0992,0.3206,1.145,3.7248,1.0864,3.88,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-23 01:00:00,5.08512,1.48316,5.297,1.10112,0.32116,1.147,3.984,1.162,4.15,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-23 01:30:00,5.13984,1.49912,5.354,1.09824,0.32032000000000005,1.1440000000000001,4.0416,1.1788,4.21,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-01-23 02:00:00,5.22912,1.52516,5.447,1.10112,0.32116,1.147,4.128,1.204,4.3,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-23 02:30:00,4.9488,1.4434,5.155,1.0992,0.3206,1.145,3.8496,1.1228,4.01,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-23 03:00:00,4.94208,1.44144,5.148,1.10208,0.32144,1.148,3.84,1.12,4.0,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-23 03:30:00,4.9104,1.4322,5.115,1.0992,0.3206,1.145,3.8112,1.1116,3.9699999999999998,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-23 04:00:00,5.01888,1.46384,5.228,1.10208,0.32144,1.148,3.9168000000000003,1.1424,4.08,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-23 04:30:00,4.968,1.449,5.175,1.0992,0.3206,1.145,3.8688000000000002,1.1284,4.03,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-23 05:00:00,4.99968,1.45824,5.208,1.10208,0.32144,1.148,3.8976,1.1368,4.06,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-01-23 05:30:00,5.07264,1.47952,5.284,1.09824,0.32032000000000005,1.1440000000000001,3.9744,1.1592,4.14,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-23 06:00:00,4.92384,1.43612,5.129,1.10304,0.32172,1.149,3.8208,1.1144,3.98,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-23 06:30:00,5.45952,1.59236,5.687,1.10112,0.32116,1.147,4.3584,1.2711999999999999,4.54,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-23 07:00:00,5.6832,1.6576,5.92,1.104,0.322,1.15,4.5792,1.3356,4.77,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-01-23 07:30:00,5.81952,1.6973600000000002,6.062,1.10592,0.32256,1.152,4.7136,1.3748,4.91,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-23 08:00:00,5.98944,1.74692,6.239,1.11264,0.32452000000000003,1.159,4.8768,1.4224,5.08,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-01-23 08:30:00,6.14208,1.7914400000000001,6.398,1.11168,0.32424000000000003,1.158,5.0304,1.4672,5.24,6.96,2.03,7.25,6.96,2.03,7.25
2020-01-23 09:00:00,6.02784,1.75812,6.279,1.1222400000000001,0.32732,1.169,4.9056,1.4308,5.11,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-01-23 09:30:00,5.92992,1.7295600000000002,6.177,1.12032,0.32676000000000005,1.167,4.8096,1.4028,5.01,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-01-23 10:00:00,5.72352,1.6693600000000002,5.962,1.12512,0.32816,1.172,4.5984,1.3412,4.79,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-01-23 10:30:00,5.74368,1.67524,5.983,1.10688,0.32284,1.153,4.6368,1.3524,4.83,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-23 11:00:00,5.80224,1.69232,6.044,1.10784,0.32312,1.154,4.6944,1.3692,4.89,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-23 11:30:00,5.7408,1.6743999999999999,5.98,1.104,0.322,1.15,4.6368,1.3524,4.83,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-23 12:00:00,5.70624,1.66432,5.944,1.10784,0.32312,1.154,4.5984,1.3412,4.79,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-01-23 12:30:00,5.70144,1.6629200000000002,5.939,1.10304,0.32172,1.149,4.5984,1.3412,4.79,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-01-23 13:00:00,5.68512,1.65816,5.922,1.10592,0.32256,1.152,4.5792,1.3356,4.77,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-01-23 13:30:00,5.808,1.694,6.05,1.0944,0.31920000000000004,1.1400000000000001,4.7136,1.3748,4.91,7.056,2.058,7.35,7.056,2.058,7.35
2020-01-23 14:00:00,5.1552,1.5036,5.37,1.0848,0.3164,1.13,4.0704,1.1872,4.24,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-01-23 14:30:00,4.35264,1.26952,4.534,1.05984,0.30912,1.104,3.2928,0.9604,3.43,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-23 15:00:00,4.06656,1.18608,4.236,1.06176,0.30968,1.106,3.0048,0.8764000000000001,3.13,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-23 15:30:00,4.2384,1.2362,4.415,1.0608,0.3094,1.105,3.1776,0.9268000000000001,3.31,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-23 16:00:00,4.45056,1.2980800000000001,4.636,1.06176,0.30968,1.106,3.3888,0.9884000000000001,3.5300000000000002,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-23 16:30:00,4.67232,1.36276,4.867,1.06272,0.30996,1.107,3.6096,1.0528,3.76,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-23 17:00:00,5.00832,1.46076,5.217,1.06272,0.30996,1.107,3.9455999999999998,1.1508,4.11,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-23 17:30:00,5.45376,1.59068,5.681,1.06656,0.31108,1.111,4.3872,1.2796,4.57,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-23 18:00:00,5.6985600000000005,1.66208,5.936,1.09056,0.31808000000000003,1.1360000000000001,4.608,1.344,4.8,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-01-23 18:30:00,5.5392,1.6156000000000001,5.77,1.0944,0.31920000000000004,1.1400000000000001,4.4448,1.2964,4.63,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-23 19:00:00,5.21088,1.51984,5.428,1.0924800000000001,0.31864000000000003,1.138,4.1184,1.2012,4.29,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-01-23 19:30:00,5.0304,1.4672,5.24,1.0944,0.31920000000000004,1.1400000000000001,3.936,1.148,4.1,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-23 20:00:00,4.99968,1.45824,5.208,1.10208,0.32144,1.148,3.8976,1.1368,4.06,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-01-23 20:30:00,4.93152,1.43836,5.1370000000000005,1.09152,0.31836000000000003,1.137,3.84,1.12,4.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-23 21:00:00,4.68192,1.36556,4.877,1.10112,0.32116,1.147,3.5808,1.0444,3.73,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-23 21:30:00,4.61472,1.34596,4.807,1.10112,0.32116,1.147,3.5136000000000003,1.0248,3.66,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-23 22:00:00,4.23072,1.23396,4.407,1.10112,0.32116,1.147,3.1296,0.9128000000000001,3.26,5.04,1.47,5.25,5.04,1.47,5.25
2020-01-23 22:30:00,4.1856,1.2208,4.36,1.104,0.322,1.15,3.0816,0.8988,3.21,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-01-23 23:00:00,4.05984,1.18412,4.229,1.11264,0.32452000000000003,1.159,2.9472,0.8596,3.07,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-01-23 23:30:00,3.88512,1.13316,4.047,1.11072,0.32396,1.157,2.7744,0.8092,2.89,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-01-24 00:00:00,3.71328,1.08304,3.868,1.11168,0.32424000000000003,1.158,2.6016,0.7588,2.71,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-01-24 00:30:00,3.75552,1.0953600000000001,3.912,1.11552,0.32536000000000004,1.162,2.64,0.77,2.75,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-01-24 01:00:00,3.8256,1.1158,3.985,1.1088,0.3234,1.155,2.7168,0.7924,2.83,3.84,1.12,4.0,3.84,1.12,4.0
2020-01-24 01:30:00,3.8572800000000003,1.12504,4.018,1.11168,0.32424000000000003,1.158,2.7456,0.8008000000000001,2.86,3.84,1.12,4.0,3.84,1.12,4.0
2020-01-24 02:00:00,3.98976,1.16368,4.156,1.10976,0.32368,1.156,2.88,0.84,3.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-01-24 02:30:00,3.97248,1.1586400000000001,4.138,1.11168,0.32424000000000003,1.158,2.8608000000000002,0.8344,2.98,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-24 03:00:00,3.74016,1.09088,3.896,1.10976,0.32368,1.156,2.6304,0.7672,2.74,3.984,1.162,4.15,3.984,1.162,4.15
2020-01-24 03:30:00,4.07808,1.18944,4.248,1.11168,0.32424000000000003,1.158,2.9664,0.8652000000000001,3.09,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-01-24 04:00:00,3.89472,1.13596,4.057,1.11072,0.32396,1.157,2.784,0.812,2.9,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-01-24 04:30:00,3.80064,1.10852,3.959,1.11264,0.32452000000000003,1.159,2.688,0.784,2.8,3.696,1.078,3.85,3.696,1.078,3.85
2020-01-24 05:00:00,3.44256,1.00408,3.586,1.10976,0.32368,1.156,2.3328,0.6804,2.43,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-01-24 05:30:00,3.8102400000000003,1.11132,3.969,1.11264,0.32452000000000003,1.159,2.6976,0.7868,2.81,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-24 06:00:00,3.8592,1.1256,4.02,1.1136,0.32480000000000003,1.16,2.7456,0.8008000000000001,2.86,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-01-24 06:30:00,4.15392,1.21156,4.327,1.11072,0.32396,1.157,3.0432,0.8876000000000001,3.17,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-01-24 07:00:00,4.44192,1.29556,4.627,1.11072,0.32396,1.157,3.3312,0.9716,3.47,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-24 07:30:00,4.85376,1.41568,5.056,1.10976,0.32368,1.156,3.7439999999999998,1.092,3.9,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-24 08:00:00,4.60704,1.34372,4.799,1.11264,0.32452000000000003,1.159,3.4944,1.0192,3.64,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-24 08:30:00,4.63488,1.3518400000000002,4.828,1.11168,0.32424000000000003,1.158,3.5232,1.0276,3.67,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-01-24 09:00:00,4.55904,1.32972,4.749,1.11264,0.32452000000000003,1.159,3.4464,1.0052,3.59,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-24 09:30:00,4.53888,1.3238400000000001,4.728,1.11168,0.32424000000000003,1.158,3.4272,0.9996,3.5700000000000003,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-24 10:00:00,4.6416,1.3538000000000001,4.835,1.0992,0.3206,1.145,3.5423999999999998,1.0332,3.69,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-24 10:30:00,4.5456,1.3258,4.735,1.0992,0.3206,1.145,3.4464,1.0052,3.59,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-24 11:00:00,4.65888,1.35884,4.853,1.09728,0.32004000000000005,1.143,3.5616,1.0388,3.71,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-24 11:30:00,4.53792,1.32356,4.727,1.10112,0.32116,1.147,3.4368,1.0024,3.58,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-24 12:00:00,4.20768,1.22724,4.383,1.09728,0.32004000000000005,1.143,3.1104,0.9072,3.24,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-24 12:30:00,4.50432,1.31376,4.692,1.09632,0.31976000000000004,1.142,3.408,0.994,3.55,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-24 13:00:00,4.51392,1.31656,4.702,1.09632,0.31976000000000004,1.142,3.4176,0.9968,3.56,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-24 13:30:00,4.69248,1.36864,4.888,1.10208,0.32144,1.148,3.5904,1.0472,3.74,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-24 14:00:00,4.45344,1.29892,4.639,1.10304,0.32172,1.149,3.3504,0.9772000000000001,3.49,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-24 14:30:00,4.21536,1.2294800000000001,4.391,1.11456,0.32508000000000004,1.161,3.1008,0.9044000000000001,3.23,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-24 15:00:00,4.1616,1.2138,4.335,1.1088,0.3234,1.155,3.0528,0.8904000000000001,3.18,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-24 15:30:00,4.18368,1.22024,4.358,1.11168,0.32424000000000003,1.158,3.072,0.896,3.2,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-01-24 16:00:00,4.37376,1.27568,4.556,1.10016,0.32088,1.146,3.2736,0.9548000000000001,3.41,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-01-24 16:30:00,4.752,1.3860000000000001,4.95,1.104,0.322,1.15,3.648,1.064,3.8,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-24 17:00:00,4.86528,1.41904,5.068,1.11168,0.32424000000000003,1.158,3.7536,1.0948,3.91,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-24 17:30:00,4.77792,1.39356,4.977,1.12032,0.32676000000000005,1.167,3.6576,1.0668,3.81,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-01-24 18:00:00,4.84896,1.41428,5.051,1.11456,0.32508000000000004,1.161,3.7344,1.0892,3.89,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-01-24 18:30:00,5.30016,1.54588,5.521,1.11456,0.32508000000000004,1.161,4.1856,1.2208,4.36,6.096,1.778,6.35,6.096,1.778,6.35
2020-01-24 19:00:00,5.0208,1.4644,5.23,1.1136,0.32480000000000003,1.16,3.9072,1.1396,4.07,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-24 19:30:00,5.0217600000000004,1.46468,5.231,1.11456,0.32508000000000004,1.161,3.9072,1.1396,4.07,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-24 20:00:00,4.86624,1.41932,5.069,1.11264,0.32452000000000003,1.159,3.7536,1.0948,3.91,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-01-24 20:30:00,4.4832,1.3076,4.67,1.1136,0.32480000000000003,1.16,3.3696,0.9828,3.51,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-24 21:00:00,4.39584,1.28212,4.579,1.11264,0.32452000000000003,1.159,3.2832,0.9576,3.42,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-24 21:30:00,4.4736,1.3048,4.66,1.1136,0.32480000000000003,1.16,3.36,0.98,3.5,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-24 22:00:00,4.30176,1.25468,4.481,1.11456,0.32508000000000004,1.161,3.1872,0.9296000000000001,3.32,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-24 22:30:00,4.08192,1.19056,4.252,1.11552,0.32536000000000004,1.162,2.9664,0.8652000000000001,3.09,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-24 23:00:00,3.94752,1.15136,4.112,1.11552,0.32536000000000004,1.162,2.832,0.8260000000000001,2.95,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-01-24 23:30:00,3.74592,1.09256,3.902,1.11552,0.32536000000000004,1.162,2.6304,0.7672,2.74,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-01-25 00:00:00,3.59136,1.04748,3.741,1.11456,0.32508000000000004,1.161,2.4768,0.7224,2.58,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-25 00:30:00,3.55584,1.03712,3.7039999999999997,1.11744,0.32592000000000004,1.164,2.4384,0.7112,2.54,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-25 01:00:00,3.5971200000000003,1.04916,3.747,1.12032,0.32676000000000005,1.167,2.4768,0.7224,2.58,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-01-25 01:30:00,3.62592,1.05756,3.777,1.12032,0.32676000000000005,1.167,2.5056000000000003,0.7308,2.61,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-25 02:00:00,3.47232,1.01276,3.617,1.12032,0.32676000000000005,1.167,2.352,0.686,2.45,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-01-25 02:30:00,3.3504,0.9772000000000001,3.49,1.1328,0.3304,1.18,2.2176,0.6468,2.31,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-01-25 03:00:00,3.32064,0.96852,3.459,1.1222400000000001,0.32732,1.169,2.1984,0.6412,2.29,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-01-25 03:30:00,3.33312,0.97216,3.472,1.17312,0.34216,1.222,2.16,0.63,2.25,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-01-25 04:00:00,3.3024,0.9632000000000001,3.44,1.1424,0.3332,1.19,2.16,0.63,2.25,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-01-25 04:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.16736,0.34048,1.216,2.1984,0.6412,2.29,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-25 05:00:00,3.42336,0.99848,3.566,1.1577600000000001,0.33768000000000004,1.206,2.2656,0.6608,2.36,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-25 05:30:00,3.61152,1.05336,3.762,1.13472,0.33096000000000003,1.182,2.4768,0.7224,2.58,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-25 06:00:00,3.3590400000000002,0.97972,3.499,1.17984,0.34412000000000004,1.229,2.1792,0.6356,2.27,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-01-25 06:30:00,3.35712,0.97916,3.497,1.14912,0.33516,1.197,2.208,0.644,2.3,3.984,1.162,4.15,3.984,1.162,4.15
2020-01-25 07:00:00,3.23232,0.94276,3.367,1.16832,0.34076,1.217,2.064,0.602,2.15,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-01-25 07:30:00,3.25824,0.95032,3.394,1.19424,0.34832,1.244,2.064,0.602,2.15,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-25 08:00:00,3.6336,1.0598,3.785,1.1856,0.3458,1.235,2.448,0.714,2.55,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-25 08:30:00,4.00032,1.16676,4.167,1.14912,0.33516,1.197,2.8512,0.8316,2.9699999999999998,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-25 09:00:00,4.4208,1.2894,4.605,1.1472,0.3346,1.195,3.2736,0.9548000000000001,3.41,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-25 09:30:00,4.96032,1.44676,5.167,1.12032,0.32676000000000005,1.167,3.84,1.12,4.0,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-25 10:00:00,3.76416,1.09788,3.9210000000000003,1.13376,0.33068000000000003,1.181,2.6304,0.7672,2.74,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-25 10:30:00,3.8745600000000002,1.13008,4.036,1.13856,0.33208000000000004,1.186,2.7359999999999998,0.798,2.85,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-25 11:00:00,4.05216,1.18188,4.221,1.14336,0.33348000000000005,1.191,2.9088000000000003,0.8484,3.03,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-25 11:30:00,4.056,1.183,4.225,1.1280000000000001,0.329,1.175,2.928,0.854,3.05,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-25 12:00:00,3.91968,1.14324,4.083,1.11648,0.32564000000000004,1.163,2.8032,0.8176,2.92,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-25 12:30:00,3.89472,1.13596,4.057,1.12992,0.32956,1.177,2.7648,0.8064,2.88,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-25 13:00:00,4.0032,1.1676,4.17,1.1328,0.3304,1.18,2.8704,0.8372,2.99,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-25 13:30:00,4.0608,1.1844000000000001,4.23,1.1232,0.3276,1.17,2.9376,0.8568,3.06,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-25 14:00:00,3.94944,1.15192,4.114,1.13664,0.33152000000000004,1.184,2.8128,0.8204,2.93,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-25 14:30:00,4.03392,1.17656,4.202,1.13472,0.33096000000000003,1.182,2.8992,0.8456,3.02,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-25 15:00:00,3.77184,1.10012,3.9290000000000003,1.14144,0.33292000000000005,1.189,2.6304,0.7672,2.74,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-25 15:30:00,3.83616,1.11888,3.996,1.13856,0.33208000000000004,1.186,2.6976,0.7868,2.81,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-25 16:00:00,3.91968,1.14324,4.083,1.11648,0.32564000000000004,1.163,2.8032,0.8176,2.92,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-25 16:30:00,3.9638400000000003,1.15612,4.129,1.11264,0.32452000000000003,1.159,2.8512,0.8316,2.9699999999999998,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-25 17:00:00,4.35456,1.27008,4.536,1.10976,0.32368,1.156,3.2448,0.9464,3.38,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-01-25 17:30:00,4.6896,1.3678,4.885,1.1376,0.33180000000000004,1.185,3.552,1.036,3.7,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-25 18:00:00,4.68384,1.36612,4.879,1.15104,0.33572,1.199,3.5328,1.0304,3.68,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-01-25 18:30:00,4.6224,1.3482,4.815,1.1568,0.33740000000000003,1.205,3.4656000000000002,1.0108,3.61,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-25 19:00:00,4.61856,1.34708,4.811,1.15296,0.33628,1.201,3.4656000000000002,1.0108,3.61,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-25 19:30:00,4.39584,1.28212,4.579,1.14144,0.33292000000000005,1.189,3.2544,0.9492,3.39,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-25 20:00:00,4.19328,1.2230400000000001,4.368,1.15968,0.33824000000000004,1.208,3.0336,0.8848,3.16,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-25 20:30:00,3.8697600000000003,1.1286800000000001,4.031,1.16256,0.33908000000000005,1.211,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-25 21:00:00,4.07904,1.18972,4.249,1.19904,0.34972000000000003,1.249,2.88,0.84,3.0,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-01-25 21:30:00,3.93696,1.14828,4.101,1.17216,0.34188,1.221,2.7648,0.8064,2.88,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-25 22:00:00,3.8064,1.1102,3.965,1.176,0.343,1.225,2.6304,0.7672,2.74,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-25 22:30:00,3.76416,1.09788,3.9210000000000003,1.20096,0.35028000000000004,1.251,2.5632,0.7476,2.67,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-25 23:00:00,3.3235200000000003,0.9693600000000001,3.462,1.21152,0.35336,1.262,2.112,0.616,2.2,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-25 23:30:00,2.92512,0.85316,3.047,1.21632,0.35476,1.267,1.7088,0.4984,1.78,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-01-26 00:00:00,2.83872,0.82796,2.957,1.20672,0.35196000000000005,1.2570000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-01-26 00:30:00,2.8492800000000003,0.8310400000000001,2.968,1.19808,0.34944000000000003,1.248,1.6512,0.48160000000000003,1.72,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-26 01:00:00,2.97024,0.8663200000000001,3.094,1.17504,0.34272,1.224,1.7952,0.5236000000000001,1.87,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-01-26 01:30:00,3.09024,0.9013200000000001,3.219,1.17024,0.34132,1.219,1.92,0.56,2.0,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-01-26 02:00:00,3.0,0.875,3.125,1.1856,0.3458,1.235,1.8144,0.5292,1.8900000000000001,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-01-26 02:30:00,2.976,0.868,3.1,1.1904,0.3472,1.24,1.7856,0.5208,1.8599999999999999,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-01-26 03:00:00,3.024,0.882,3.15,1.1904,0.3472,1.24,1.8336000000000001,0.5348,1.9100000000000001,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-01-26 03:30:00,2.92224,0.8523200000000001,3.044,1.23264,0.35952,1.284,1.6896,0.4928,1.76,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-26 04:00:00,2.6832000000000003,0.7826000000000001,2.795,1.224,0.357,1.275,1.4592,0.42560000000000003,1.52,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-26 04:30:00,2.54208,0.7414400000000001,2.648,1.28448,0.37464000000000003,1.338,1.2576,0.3668,1.31,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-26 05:00:00,2.37984,0.6941200000000001,2.479,1.26624,0.36932000000000004,1.319,1.1136,0.32480000000000003,1.16,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-26 05:30:00,2.43648,0.71064,2.5380000000000003,1.27488,0.37184,1.328,1.1616,0.3388,1.21,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-01-26 06:00:00,2.88672,0.84196,3.007,1.29312,0.37716000000000005,1.347,1.5936,0.46480000000000005,1.6600000000000001,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-26 06:30:00,2.82432,0.82376,2.942,1.30752,0.38136000000000003,1.362,1.5168,0.4424,1.58,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-26 07:00:00,2.85696,0.83328,2.976,1.30176,0.37968,1.3559999999999999,1.5552000000000001,0.4536,1.62,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-01-26 07:30:00,3.06912,0.8951600000000001,3.197,1.33152,0.38836000000000004,1.387,1.7376,0.5068,1.81,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-01-26 08:00:00,3.17568,0.9262400000000001,3.308,1.37088,0.39984000000000003,1.428,1.8048000000000002,0.5264,1.88,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-26 08:30:00,3.45504,1.00772,3.599,1.28544,0.37492000000000003,1.339,2.1696,0.6328,2.26,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-26 09:00:00,3.51936,1.02648,3.666,1.27296,0.37128000000000005,1.326,2.2464,0.6552,2.34,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-26 09:30:00,3.1776,0.9268000000000001,3.31,1.3632,0.3976,1.42,1.8144,0.5292,1.8900000000000001,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-01-26 10:00:00,3.14784,0.91812,3.279,1.38144,0.40292000000000006,1.439,1.7664,0.5152,1.8399999999999999,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-26 10:30:00,3.19584,0.9321200000000001,3.329,1.36224,0.39732,1.419,1.8336000000000001,0.5348,1.9100000000000001,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-01-26 11:00:00,3.05088,0.8898400000000001,3.178,1.45728,0.42504000000000003,1.518,1.5936,0.46480000000000005,1.6600000000000001,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-26 11:30:00,3.31488,0.96684,3.453,1.38528,0.40404,1.443,1.9296000000000002,0.5628000000000001,2.01,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-01-26 12:00:00,2.9913600000000002,0.87248,3.116,1.37856,0.40208000000000005,1.436,1.6128,0.47040000000000004,1.6800000000000002,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-26 12:30:00,2.99328,0.87304,3.118,1.38048,0.40264000000000005,1.438,1.6128,0.47040000000000004,1.6800000000000002,6.7584,1.9712,7.04,6.7584,1.9712,7.04
