Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 13:00:00,3.11328,0.9080400000000001,3.243,1.43328,0.41804,1.4929999999999999,1.6800000000000002,0.49,1.75,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-01-26 13:30:00,3.30528,0.9640400000000001,3.443,1.41408,0.41244000000000003,1.473,1.8912,0.5516,1.97,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-26 14:00:00,3.40032,0.9917600000000001,3.542,1.44192,0.42056000000000004,1.502,1.9584000000000001,0.5712,2.04,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-26 14:30:00,3.34176,0.9746800000000001,3.481,1.39296,0.40628000000000003,1.451,1.9488,0.5684,2.03,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-01-26 15:00:00,3.57888,1.04384,3.7279999999999998,1.40928,0.41104,1.468,2.1696,0.6328,2.26,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-01-26 15:30:00,3.44736,1.00548,3.591,1.40256,0.40908000000000005,1.461,2.0448,0.5964,2.13,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-26 16:00:00,3.37728,0.98504,3.518,1.43808,0.41944000000000004,1.498,1.9392,0.5656,2.02,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-01-26 16:30:00,3.42048,0.9976400000000001,3.563,1.45248,0.42364,1.513,1.968,0.5740000000000001,2.05,7.008,2.044,7.3,7.008,2.044,7.3
2020-01-26 17:00:00,4.10976,1.19868,4.281,1.43136,0.41748,1.491,2.6784,0.7812,2.79,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-01-26 17:30:00,4.48608,1.30844,4.673,1.22208,0.35644000000000003,1.2730000000000001,3.2640000000000002,0.9520000000000001,3.4,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-26 18:00:00,4.4016,1.2838,4.585,1.1568,0.33740000000000003,1.205,3.2448,0.9464,3.38,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-26 18:30:00,4.54176,1.32468,4.731,1.17216,0.34188,1.221,3.3696,0.9828,3.51,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-26 19:00:00,4.008,1.169,4.175,1.2144,0.3542,1.2650000000000001,2.7936,0.8148000000000001,2.91,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-26 19:30:00,4.14048,1.20764,4.313,1.1932800000000001,0.34804,1.2429999999999999,2.9472,0.8596,3.07,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-01-26 20:00:00,3.8928000000000003,1.1354,4.055,1.1856,0.3458,1.235,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-26 20:30:00,4.14816,1.20988,4.321,1.17216,0.34188,1.221,2.976,0.868,3.1,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-26 21:00:00,3.83136,1.11748,3.991,1.19136,0.34748,1.241,2.64,0.77,2.75,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-26 21:30:00,3.90816,1.13988,4.071,1.22016,0.35588000000000003,1.271,2.688,0.784,2.8,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-26 22:00:00,3.69408,1.07744,3.848,1.18848,0.34664,1.238,2.5056000000000003,0.7308,2.61,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-26 22:30:00,3.69888,1.07884,3.8529999999999998,1.21248,0.35364,1.263,2.4864,0.7252000000000001,2.59,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-26 23:00:00,3.36288,0.98084,3.503,1.23168,0.35924,1.283,2.1312,0.6216,2.22,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-01-26 23:30:00,3.26688,0.9528400000000001,3.403,1.25088,0.36484000000000005,1.303,2.016,0.588,2.1,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-27 00:00:00,3.0384,0.8862,3.165,1.2336,0.3598,1.2850000000000001,1.8048000000000002,0.5264,1.88,4.176,1.218,4.35,4.176,1.218,4.35
2020-01-27 00:30:00,3.336,0.973,3.475,1.2336,0.3598,1.2850000000000001,2.1024,0.6132000000000001,2.19,3.936,1.148,4.1,3.936,1.148,4.1
2020-01-27 01:00:00,3.24192,0.9455600000000001,3.377,1.19712,0.34916,1.2469999999999999,2.0448,0.5964,2.13,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-01-27 01:30:00,3.04416,0.8878800000000001,3.171,1.24896,0.36428000000000005,1.301,1.7952,0.5236000000000001,1.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-27 02:00:00,2.64672,0.7719600000000001,2.757,1.24512,0.36316000000000004,1.297,1.4016,0.4088,1.46,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-27 02:30:00,2.616,0.763,2.725,1.2816,0.3738,1.335,1.3344,0.38920000000000005,1.3900000000000001,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-27 03:00:00,2.69664,0.7865200000000001,2.809,1.21824,0.35532,1.2690000000000001,1.4784000000000002,0.4312,1.54,5.04,1.47,5.25,5.04,1.47,5.25
2020-01-27 03:30:00,2.92992,0.8545600000000001,3.052,1.22112,0.35616000000000003,1.272,1.7088,0.4984,1.78,4.608,1.344,4.8,4.608,1.344,4.8
2020-01-27 04:00:00,2.81568,0.8212400000000001,2.933,1.22208,0.35644000000000003,1.2730000000000001,1.5936,0.46480000000000005,1.6600000000000001,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-27 04:30:00,2.9683200000000003,0.8657600000000001,3.092,1.24992,0.36456000000000005,1.302,1.7184,0.5012,1.79,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-27 05:00:00,2.86944,0.8369200000000001,2.989,1.24704,0.36372000000000004,1.299,1.6224,0.4732,1.69,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-27 05:30:00,2.9184,0.8512000000000001,3.04,1.2671999999999999,0.36960000000000004,1.32,1.6512,0.48160000000000003,1.72,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-27 06:00:00,3.40704,0.99372,3.549,1.33344,0.38892000000000004,1.389,2.0736,0.6048,2.16,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-27 06:30:00,3.6384,1.0612,3.79,1.2671999999999999,0.36960000000000004,1.32,2.3712,0.6916,2.47,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-27 07:00:00,3.49824,1.02032,3.644,1.16544,0.33992000000000006,1.214,2.3328,0.6804,2.43,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-27 07:30:00,3.89472,1.13596,4.057,1.12032,0.32676000000000005,1.167,2.7744,0.8092,2.89,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-27 08:00:00,3.8688000000000002,1.1284,4.03,1.1232,0.3276,1.17,2.7456,0.8008000000000001,2.86,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-27 08:30:00,3.9936,1.1648,4.16,1.1136,0.32480000000000003,1.16,2.88,0.84,3.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-27 09:00:00,4.13376,1.20568,4.306,1.13856,0.33208000000000004,1.186,2.9952,0.8736,3.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-27 09:30:00,3.89184,1.1351200000000001,4.054,1.12704,0.32872,1.174,2.7648,0.8064,2.88,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-27 10:00:00,3.56256,1.03908,3.711,1.14336,0.33348000000000005,1.191,2.4192,0.7056,2.52,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-01-27 10:30:00,3.3504,0.9772000000000001,3.49,1.2576,0.3668,1.31,2.0928,0.6104,2.18,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-01-27 11:00:00,3.34848,0.9766400000000001,3.488,1.18848,0.34664,1.238,2.16,0.63,2.25,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-01-27 11:30:00,3.69888,1.07884,3.8529999999999998,1.14528,0.33404,1.193,2.5536,0.7448,2.66,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-27 12:00:00,3.5904,1.0472,3.74,1.1808,0.34440000000000004,1.23,2.4096,0.7028,2.51,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-27 12:30:00,3.65664,1.06652,3.809,1.19904,0.34972000000000003,1.249,2.4576000000000002,0.7168,2.56,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-27 13:00:00,3.57024,1.04132,3.719,1.17984,0.34412000000000004,1.229,2.3904,0.6972,2.49,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-27 13:30:00,3.75168,1.09424,3.908,1.17888,0.34384000000000003,1.228,2.5728,0.7504000000000001,2.68,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-27 14:00:00,3.77664,1.10152,3.934,1.15584,0.33712000000000003,1.204,2.6208,0.7644000000000001,2.73,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-27 14:30:00,4.00704,1.16872,4.174,1.12704,0.32872,1.174,2.88,0.84,3.0,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-27 15:00:00,3.9216,1.1438,4.085,1.1184,0.3262,1.165,2.8032,0.8176,2.92,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-27 15:30:00,3.7824,1.1032,3.94,1.1232,0.3276,1.17,2.6592000000000002,0.7756000000000001,2.77,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-27 16:00:00,4.04544,1.17992,4.214,1.11744,0.32592000000000004,1.164,2.928,0.854,3.05,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-27 16:30:00,4.4256,1.2908,4.61,1.1616,0.3388,1.21,3.2640000000000002,0.9520000000000001,3.4,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-01-27 17:00:00,4.608,1.344,4.8,1.1616,0.3388,1.21,3.4464,1.0052,3.59,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-27 17:30:00,4.87008,1.4204400000000001,5.073,1.17408,0.34244,1.223,3.696,1.078,3.85,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-27 18:00:00,5.1792,1.5106000000000002,5.395,1.1472,0.3346,1.195,4.032,1.176,4.2,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-01-27 18:30:00,4.9152000000000005,1.4336,5.12,1.152,0.336,1.2,3.7632,1.0976,3.92,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-01-27 19:00:00,4.89792,1.42856,5.102,1.15392,0.33656,1.202,3.7439999999999998,1.092,3.9,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-01-27 19:30:00,4.51584,1.31712,4.704,1.16544,0.33992000000000006,1.214,3.3504,0.9772000000000001,3.49,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-01-27 20:00:00,4.42752,1.29136,4.612,1.17312,0.34216,1.222,3.2544,0.9492,3.39,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-27 20:30:00,4.11936,1.20148,4.291,1.18176,0.34468000000000004,1.231,2.9376,0.8568,3.06,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-01-27 21:00:00,3.7488,1.0934,3.9050000000000002,1.2336,0.3598,1.2850000000000001,2.5152,0.7336,2.62,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-27 21:30:00,4.0608,1.1844000000000001,4.23,1.2192,0.3556,1.27,2.8416,0.8288000000000001,2.96,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-27 22:00:00,3.73728,1.0900400000000001,3.893,1.24128,0.36204000000000003,1.293,2.496,0.728,2.6,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-27 22:30:00,3.47712,1.01416,3.622,1.22112,0.35616000000000003,1.272,2.2560000000000002,0.658,2.35,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-27 23:00:00,3.14688,0.9178400000000001,3.278,1.2172800000000001,0.35504,1.268,1.9296000000000002,0.5628000000000001,2.01,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-27 23:30:00,3.0096,0.8778,3.135,1.1952,0.3486,1.245,1.8144,0.5292,1.8900000000000001,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-28 00:00:00,2.664,0.777,2.775,1.224,0.357,1.275,1.44,0.42,1.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-28 00:30:00,3.08736,0.9004800000000001,3.216,1.23456,0.36008,1.286,1.8528,0.5404,1.9300000000000002,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-01-28 01:00:00,3.15552,0.9203600000000001,3.287,1.20672,0.35196000000000005,1.2570000000000001,1.9488,0.5684,2.03,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-28 01:30:00,3.22944,0.9419200000000001,3.364,1.18464,0.34552000000000005,1.234,2.0448,0.5964,2.13,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-01-28 02:00:00,2.8368,0.8274,2.955,1.3008,0.3794,1.355,1.536,0.448,1.6,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-28 02:30:00,2.8752,0.8386,2.995,1.3008,0.3794,1.355,1.5744,0.4592,1.6400000000000001,4.608,1.344,4.8,4.608,1.344,4.8
2020-01-28 03:00:00,2.7782400000000003,0.81032,2.894,1.3478400000000001,0.39312,1.404,1.4304000000000001,0.4172,1.49,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-28 03:30:00,2.7168,0.7924,2.83,1.3728,0.40040000000000003,1.43,1.344,0.392,1.4,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-01-28 04:00:00,2.68224,0.78232,2.794,1.40544,0.40992,1.464,1.2768,0.3724,1.33,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-28 04:30:00,2.64672,0.7719600000000001,2.757,1.44672,0.42196000000000006,1.5070000000000001,1.2,0.35000000000000003,1.25,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-28 05:00:00,2.51616,0.7338800000000001,2.621,1.44096,0.42028000000000004,1.501,1.0752,0.3136,1.12,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-28 05:30:00,2.74848,0.80164,2.863,1.45248,0.42364,1.513,1.296,0.378,1.35,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-28 06:00:00,2.68896,0.7842800000000001,2.801,1.44096,0.42028000000000004,1.501,1.248,0.364,1.3,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-28 06:30:00,2.6304,0.7672,2.74,1.3728,0.40040000000000003,1.43,1.2576,0.3668,1.31,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-01-28 07:00:00,2.94144,0.85792,3.064,1.4726400000000002,0.42952,1.534,1.4688,0.4284,1.53,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-01-28 07:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.42272,0.41496000000000005,1.482,1.9968,0.5824,2.08,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-28 08:00:00,3.7008,1.0794,3.855,1.3679999999999999,0.399,1.425,2.3328,0.6804,2.43,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-28 08:30:00,3.83616,1.11888,3.996,1.41696,0.41328000000000004,1.476,2.4192,0.7056,2.52,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-28 09:00:00,3.7152000000000003,1.0836000000000001,3.87,1.44,0.42,1.5,2.2752,0.6636000000000001,2.37,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-28 09:30:00,3.5251200000000003,1.02816,3.672,1.4899200000000001,0.43456000000000006,1.552,2.0352,0.5936,2.12,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-28 10:00:00,3.07776,0.89768,3.206,1.52256,0.44408000000000003,1.5859999999999999,1.5552000000000001,0.4536,1.62,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-01-28 10:30:00,2.7302400000000002,0.79632,2.844,1.44384,0.42112000000000005,1.504,1.2864,0.37520000000000003,1.34,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-01-28 11:00:00,2.98656,0.8710800000000001,3.111,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.4784000000000002,0.4312,1.54,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-28 11:30:00,3.06624,0.8943200000000001,3.194,1.56864,0.45752000000000004,1.634,1.4976,0.4368,1.56,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-28 12:00:00,2.45088,0.71484,2.553,1.50048,0.43764000000000003,1.5630000000000002,0.9504,0.2772,0.99,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-01-28 12:30:00,2.48448,0.7246400000000001,2.588,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.9504,0.2772,0.99,7.248,2.114,7.55,7.248,2.114,7.55
2020-01-28 13:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.61856,0.47208000000000006,1.686,1.008,0.294,1.05,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-01-28 13:30:00,2.62848,0.7666400000000001,2.738,1.61088,0.46984000000000004,1.678,1.0176,0.2968,1.06,7.2,2.1,7.5,7.2,2.1,7.5
2020-01-28 14:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.5792000000000002,0.4606,1.645,0.9696,0.2828,1.01,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-01-28 14:30:00,2.6236800000000002,0.76524,2.733,1.54848,0.45164000000000004,1.613,1.0752,0.3136,1.12,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-01-28 15:00:00,2.60448,0.7596400000000001,2.713,1.46208,0.42644000000000004,1.5230000000000001,1.1424,0.3332,1.19,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-01-28 15:30:00,2.68224,0.78232,2.794,1.4726400000000002,0.42952,1.534,1.2096,0.3528,1.26,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-28 16:00:00,3.0864,0.9002,3.215,1.464,0.427,1.525,1.6224,0.4732,1.69,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-28 16:30:00,3.57984,1.04412,3.729,1.43904,0.41972000000000004,1.499,2.1408,0.6244000000000001,2.23,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-01-28 17:00:00,3.93216,1.14688,4.096,1.38816,0.40488,1.446,2.544,0.742,2.65,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-01-28 17:30:00,4.05888,1.18384,4.228,1.44768,0.42224000000000006,1.508,2.6112,0.7616,2.7199999999999998,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-28 18:00:00,4.22976,1.23368,4.406,1.3977600000000001,0.40768000000000004,1.456,2.832,0.8260000000000001,2.95,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-01-28 18:30:00,4.29696,1.25328,4.476,1.3593600000000001,0.39648000000000005,1.416,2.9376,0.8568,3.06,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-01-28 19:00:00,3.9100800000000002,1.14044,4.073,1.38528,0.40404,1.443,2.5248,0.7364,2.63,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-01-28 19:30:00,4.08096,1.19028,4.251,1.35456,0.39508000000000004,1.411,2.7264,0.7952,2.84,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-01-28 20:00:00,3.76992,1.09956,3.927,1.39872,0.40796000000000004,1.457,2.3712,0.6916,2.47,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-01-28 20:30:00,4.0896,1.1928,4.26,1.3824,0.4032,1.44,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-28 21:00:00,3.8102400000000003,1.11132,3.969,1.25664,0.36652,1.309,2.5536,0.7448,2.66,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-28 21:30:00,3.88032,1.13176,4.042,1.27872,0.37296,1.332,2.6016,0.7588,2.71,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-28 22:00:00,4.6665600000000005,1.36108,4.861,1.27776,0.37268,1.331,3.3888,0.9884000000000001,3.5300000000000002,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-28 22:30:00,4.12416,1.20288,4.296,1.34976,0.39368000000000003,1.4060000000000001,2.7744,0.8092,2.89,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-28 23:00:00,3.98208,1.16144,4.148,1.39008,0.40544,1.448,2.592,0.756,2.7,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-28 23:30:00,3.74592,1.09256,3.902,1.35552,0.39536000000000004,1.412,2.3904,0.6972,2.49,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-29 00:00:00,3.30912,0.9651600000000001,3.447,1.32192,0.38556,1.377,1.9872,0.5796,2.07,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-29 00:30:00,3.4300800000000002,1.00044,3.573,1.46208,0.42644000000000004,1.5230000000000001,1.968,0.5740000000000001,2.05,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-01-29 01:00:00,3.3945600000000002,0.9900800000000001,3.536,1.55136,0.45248000000000005,1.616,1.8432,0.5376000000000001,1.92,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-01-29 01:30:00,3.46848,1.01164,3.613,1.5676800000000002,0.45724000000000004,1.633,1.9008,0.5544,1.98,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-29 02:00:00,2.5766400000000003,0.7515200000000001,2.684,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.0272000000000001,0.29960000000000003,1.07,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-29 02:30:00,2.19744,0.64092,2.289,1.43904,0.41972000000000004,1.499,0.7584000000000001,0.2212,0.79,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-29 03:00:00,2.2416,0.6538,2.335,1.3968,0.40740000000000004,1.455,0.8448,0.2464,0.88,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-29 03:30:00,2.25216,0.65688,2.346,1.43616,0.41888000000000003,1.496,0.8160000000000001,0.23800000000000002,0.85,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-29 04:00:00,2.4576000000000002,0.7168,2.56,1.392,0.406,1.45,1.0656,0.3108,1.11,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-01-29 04:30:00,2.41248,0.70364,2.513,1.46208,0.42644000000000004,1.5230000000000001,0.9504,0.2772,0.99,4.896,1.428,5.1,4.896,1.428,5.1
2020-01-29 05:00:00,2.3712,0.6916,2.47,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8256,0.24080000000000001,0.86,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-29 05:30:00,3.16224,0.92232,3.294,1.53984,0.44912,1.604,1.6224,0.4732,1.69,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-29 06:00:00,3.64512,1.06316,3.797,1.5619200000000002,0.45556,1.627,2.0832,0.6076,2.17,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-29 06:30:00,3.7824,1.1032,3.94,1.5744,0.4592,1.6400000000000001,2.208,0.644,2.3,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-01-29 07:00:00,4.02624,1.17432,4.194,1.45344,0.42392,1.514,2.5728,0.7504000000000001,2.68,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-01-29 07:30:00,4.53312,1.32216,4.7219999999999995,1.44192,0.42056000000000004,1.502,3.0912,0.9016000000000001,3.22,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-01-29 08:00:00,4.5475200000000005,1.32636,4.737,1.39872,0.40796000000000004,1.457,3.1488,0.9184,3.2800000000000002,8.112,2.366,8.45,8.112,2.366,8.45
2020-01-29 08:30:00,3.60576,1.05168,3.7560000000000002,1.37856,0.40208000000000005,1.436,2.2272,0.6496000000000001,2.32,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-01-29 09:00:00,4.8086400000000005,1.40252,5.009,1.31424,0.38332000000000005,1.369,3.4944,1.0192,3.64,7.392,2.156,7.7,7.392,2.156,7.7
2020-01-29 09:30:00,4.70688,1.37284,4.9030000000000005,1.23168,0.35924,1.283,3.4752,1.0136,3.62,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-29 10:00:00,4.37088,1.27484,4.553,1.25088,0.36484000000000005,1.303,3.12,0.91,3.25,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-01-29 10:30:00,3.58272,1.04496,3.732,1.40352,0.40936000000000006,1.462,2.1792,0.6356,2.27,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-01-29 11:00:00,2.88864,0.84252,3.009,1.45824,0.42532000000000003,1.5190000000000001,1.4304000000000001,0.4172,1.49,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-29 11:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.4985600000000001,0.43708,1.561,1.008,0.294,1.05,6.72,1.96,7.0,6.72,1.96,7.0
2020-01-29 12:00:00,2.688,0.784,2.8,1.5168,0.4424,1.58,1.1712,0.3416,1.22,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-01-29 12:30:00,2.63712,0.7691600000000001,2.747,1.45632,0.42476,1.517,1.1808,0.34440000000000004,1.23,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-01-29 13:00:00,2.70624,0.78932,2.819,1.47744,0.43092,1.5390000000000001,1.2288000000000001,0.3584,1.28,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-01-29 13:30:00,2.8464,0.8302,2.965,1.5024000000000002,0.43820000000000003,1.565,1.344,0.392,1.4,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-01-29 14:00:00,2.88096,0.84028,3.001,1.53696,0.44828,1.601,1.344,0.392,1.4,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-29 14:30:00,2.85312,0.8321600000000001,2.972,1.47072,0.42896,1.532,1.3824,0.4032,1.44,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-29 15:00:00,3.2832,0.9576,3.42,1.488,0.434,1.55,1.7952,0.5236000000000001,1.87,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-29 15:30:00,3.07776,0.89768,3.206,1.4073600000000002,0.41048,1.466,1.6703999999999999,0.4872,1.74,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-29 16:00:00,3.40224,0.9923200000000001,3.544,1.29984,0.37912,1.354,2.1024,0.6132000000000001,2.19,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-29 16:30:00,3.45984,1.00912,3.604,1.26144,0.36792,1.314,2.1984,0.6412,2.29,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-01-29 17:00:00,3.69984,1.07912,3.854,1.29984,0.37912,1.354,2.4,0.7000000000000001,2.5,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-01-29 17:30:00,3.68064,1.07352,3.834,1.33824,0.39032000000000006,1.3940000000000001,2.3424,0.6832,2.44,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-01-29 18:00:00,3.5712,1.0416,3.7199999999999998,1.3632,0.3976,1.42,2.208,0.644,2.3,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-01-29 18:30:00,3.51648,1.02564,3.6630000000000003,1.47168,0.42924,1.533,2.0448,0.5964,2.13,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-01-29 19:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.49184,0.43512000000000006,1.554,1.8816000000000002,0.5488000000000001,1.96,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-01-29 19:30:00,3.39072,0.9889600000000001,3.532,1.5379200000000002,0.44856,1.6019999999999999,1.8528,0.5404,1.9300000000000002,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-01-29 20:00:00,3.36288,0.98084,3.503,1.42368,0.41524000000000005,1.483,1.9392,0.5656,2.02,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-29 20:30:00,3.36,0.98,3.5,1.344,0.392,1.4,2.016,0.588,2.1,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-29 21:00:00,3.3705600000000002,0.9830800000000001,3.511,1.44096,0.42028000000000004,1.501,1.9296000000000002,0.5628000000000001,2.01,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-29 21:30:00,3.04992,0.88956,3.177,1.40832,0.41076,1.467,1.6416,0.4788,1.71,6.864,2.002,7.15,6.864,2.002,7.15
2020-01-29 22:00:00,2.36544,0.6899200000000001,2.464,1.48224,0.43232000000000004,1.544,0.8832000000000001,0.2576,0.92,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-01-29 22:30:00,2.60928,0.76104,2.718,1.50528,0.43904000000000004,1.568,1.104,0.322,1.15,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-01-29 23:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.44768,0.42224000000000006,1.508,1.2671999999999999,0.36960000000000004,1.32,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-29 23:30:00,2.664,0.777,2.775,1.4256,0.4158,1.4849999999999999,1.2384,0.3612,1.29,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-30 00:00:00,2.15712,0.62916,2.247,1.49472,0.43596,1.557,0.6624,0.1932,0.6900000000000001,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-30 00:30:00,2.1504,0.6272,2.24,1.44,0.42,1.5,0.7104,0.20720000000000002,0.74,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-30 01:00:00,2.35872,0.68796,2.457,1.43712,0.41916000000000003,1.4969999999999999,0.9216000000000001,0.26880000000000004,0.96,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-30 01:30:00,2.83392,0.8265600000000001,2.952,1.4131200000000002,0.41216,1.472,1.4208,0.41440000000000005,1.48,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-01-30 02:00:00,2.69856,0.7870800000000001,2.811,1.36416,0.39788,1.421,1.3344,0.38920000000000005,1.3900000000000001,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-30 02:30:00,2.67072,0.7789600000000001,2.782,1.43232,0.41776,1.492,1.2384,0.3612,1.29,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-30 03:00:00,3.08064,0.8985200000000001,3.209,1.41024,0.41132,1.469,1.6703999999999999,0.4872,1.74,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-30 03:30:00,3.50496,1.02228,3.651,1.43136,0.41748,1.491,2.0736,0.6048,2.16,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-30 04:00:00,3.44832,1.00576,3.592,1.35552,0.39536000000000004,1.412,2.0928,0.6104,2.18,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-01-30 04:30:00,3.29088,0.95984,3.428,1.31328,0.38304000000000005,1.3679999999999999,1.9776,0.5768,2.06,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-30 05:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.30464,0.38052,1.359,2.1312,0.6216,2.22,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-30 05:30:00,3.47616,1.01388,3.621,1.2585600000000001,0.36708,1.311,2.2176,0.6468,2.31,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-30 06:00:00,3.75264,1.09452,3.909,1.24704,0.36372000000000004,1.299,2.5056000000000003,0.7308,2.61,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-30 06:30:00,3.5423999999999998,1.0332,3.69,1.2096,0.3528,1.26,2.3328,0.6804,2.43,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-30 07:00:00,3.7584,1.0962,3.915,1.1856,0.3458,1.235,2.5728,0.7504000000000001,2.68,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-01-30 07:30:00,4.04256,1.17908,4.211,1.28736,0.37548000000000004,1.341,2.7552,0.8036000000000001,2.87,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-30 08:00:00,4.12992,1.20456,4.302,1.24032,0.36176,1.292,2.8896,0.8428,3.01,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-01-30 08:30:00,4.42944,1.29192,4.614,1.2230400000000001,0.35672000000000004,1.274,3.2064,0.9352,3.34,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-01-30 09:00:00,4.6790400000000005,1.3647200000000002,4.874,1.24224,0.36232000000000003,1.294,3.4368,1.0024,3.58,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-01-30 09:30:00,4.4928,1.3104,4.68,1.3152,0.3836,1.37,3.1776,0.9268000000000001,3.31,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-01-30 10:00:00,3.79584,1.10712,3.954,1.28064,0.37352,1.334,2.5152,0.7336,2.62,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-30 10:30:00,3.93216,1.14688,4.096,1.16736,0.34048,1.216,2.7648,0.8064,2.88,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-30 11:00:00,4.18464,1.22052,4.359,1.17984,0.34412000000000004,1.229,3.0048,0.8764000000000001,3.13,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-30 11:30:00,4.4409600000000005,1.29528,4.626,1.16736,0.34048,1.216,3.2736,0.9548000000000001,3.41,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-30 12:00:00,4.23936,1.23648,4.416,1.14816,0.33488,1.196,3.0912,0.9016000000000001,3.22,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-30 12:30:00,4.19808,1.22444,4.373,1.27008,0.37044000000000005,1.323,2.928,0.854,3.05,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-30 13:00:00,4.22016,1.23088,4.396,1.21536,0.35448,1.266,3.0048,0.8764000000000001,3.13,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-01-30 13:30:00,4.17312,1.21716,4.347,1.28352,0.37436,1.337,2.8896,0.8428,3.01,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-01-30 14:00:00,4.03872,1.1779600000000001,4.207,1.33152,0.38836000000000004,1.387,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-01-30 14:30:00,3.7862400000000003,1.10432,3.944,1.32864,0.38752000000000003,1.384,2.4576000000000002,0.7168,2.56,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-30 15:00:00,3.62304,1.05672,3.774,1.33824,0.39032000000000006,1.3940000000000001,2.2848,0.6664,2.38,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-01-30 15:30:00,3.83712,1.11916,3.997,1.45632,0.42476,1.517,2.3808,0.6944,2.48,6.768,1.974,7.05,6.768,1.974,7.05
2020-01-30 16:00:00,3.88416,1.13288,4.046,1.3977600000000001,0.40768000000000004,1.456,2.4864,0.7252000000000001,2.59,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-01-30 16:30:00,4.104,1.197,4.275,1.2432,0.36260000000000003,1.295,2.8608000000000002,0.8344,2.98,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-01-30 17:00:00,4.68576,1.3666800000000001,4.881,1.19136,0.34748,1.241,3.4944,1.0192,3.64,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-01-30 17:30:00,4.98048,1.4526400000000002,5.188,1.31328,0.38304000000000005,1.3679999999999999,3.6672000000000002,1.0696,3.8200000000000003,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-01-30 18:00:00,4.869120000000001,1.42016,5.072,1.33632,0.38976000000000005,1.392,3.5328,1.0304,3.68,7.776,2.268,8.1,7.776,2.268,8.1
2020-01-30 18:30:00,4.6224,1.3482,4.815,1.3488,0.3934,1.405,3.2736,0.9548000000000001,3.41,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-01-30 19:00:00,4.8672,1.4196,5.07,1.2288000000000001,0.3584,1.28,3.6384,1.0612,3.79,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-01-30 19:30:00,5.04384,1.47112,5.254,1.31904,0.38472,1.374,3.7248,1.0864,3.88,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-30 20:00:00,4.4208,1.2894,4.605,1.4256,0.4158,1.4849999999999999,2.9952,0.8736,3.12,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-01-30 20:30:00,4.16736,1.21548,4.341,1.35456,0.39508000000000004,1.411,2.8128,0.8204,2.93,7.104,2.072,7.4,7.104,2.072,7.4
2020-01-30 21:00:00,3.83232,1.11776,3.992,1.49952,0.43736,1.562,2.3328,0.6804,2.43,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-01-30 21:30:00,3.53376,1.03068,3.681,1.41216,0.41188,1.471,2.1216,0.6188,2.21,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-30 22:00:00,3.43392,1.00156,3.577,1.47552,0.43036,1.537,1.9584000000000001,0.5712,2.04,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-30 22:30:00,3.4713600000000002,1.01248,3.616,1.51296,0.44128000000000006,1.576,1.9584000000000001,0.5712,2.04,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-30 23:00:00,3.4896000000000003,1.0178,3.635,1.4928,0.4354,1.5550000000000002,1.9968,0.5824,2.08,5.856,1.708,6.1,5.856,1.708,6.1
2020-01-30 23:30:00,3.21216,0.93688,3.346,1.26336,0.36848000000000003,1.316,1.9488,0.5684,2.03,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-31 00:00:00,3.05376,0.89068,3.181,1.28736,0.37548000000000004,1.341,1.7664,0.5152,1.8399999999999999,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-31 00:30:00,3.17472,0.9259600000000001,3.307,1.3123200000000002,0.38276000000000004,1.367,1.8624,0.5432,1.94,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-31 01:00:00,3.3696,0.9828,3.51,1.2864,0.37520000000000003,1.34,2.0832,0.6076,2.17,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-31 01:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.3056,0.3808,1.3599999999999999,2.0832,0.6076,2.17,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-31 02:00:00,3.45792,1.00856,3.602,1.42272,0.41496000000000005,1.482,2.0352,0.5936,2.12,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-31 02:30:00,3.64704,1.06372,3.799,1.36224,0.39732,1.419,2.2848,0.6664,2.38,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-31 03:00:00,3.31296,0.96628,3.451,1.29696,0.37828,1.351,2.016,0.588,2.1,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-31 03:30:00,2.9232,0.8526,3.045,1.3296000000000001,0.38780000000000003,1.385,1.5936,0.46480000000000005,1.6600000000000001,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-31 04:00:00,2.8262400000000003,0.82432,2.944,1.31904,0.38472,1.374,1.5072,0.43960000000000005,1.57,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-31 04:30:00,2.77056,0.80808,2.886,1.29216,0.37688000000000005,1.346,1.4784000000000002,0.4312,1.54,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-31 05:00:00,3.0048,0.8764000000000001,3.13,1.3152,0.3836,1.37,1.6896,0.4928,1.76,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-31 05:30:00,3.0979200000000002,0.90356,3.227,1.3891200000000001,0.40516,1.447,1.7088,0.4984,1.78,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-31 06:00:00,3.42432,0.9987600000000001,3.567,1.36032,0.39676000000000006,1.417,2.064,0.602,2.15,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-31 06:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.35264,0.39452000000000004,1.409,1.8816000000000002,0.5488000000000001,1.96,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-31 07:00:00,3.4368,1.0024,3.58,1.3824,0.4032,1.44,2.0544000000000002,0.5992000000000001,2.14,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-01-31 07:30:00,3.47904,1.01472,3.624,1.4246400000000001,0.41552000000000006,1.484,2.0544000000000002,0.5992000000000001,2.14,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-01-31 08:00:00,3.42048,0.9976400000000001,3.563,1.45248,0.42364,1.513,1.968,0.5740000000000001,2.05,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-01-31 08:30:00,3.23232,0.94276,3.367,1.45632,0.42476,1.517,1.776,0.518,1.85,7.104,2.072,7.4,7.104,2.072,7.4
2020-01-31 09:00:00,3.13632,0.9147600000000001,3.267,1.47552,0.43036,1.537,1.6608,0.4844,1.73,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-01-31 09:30:00,3.02208,0.8814400000000001,3.148,1.36128,0.39704000000000006,1.418,1.6608,0.4844,1.73,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-01-31 10:00:00,3.2112,0.9366000000000001,3.345,1.3296000000000001,0.38780000000000003,1.385,1.8816000000000002,0.5488000000000001,1.96,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-01-31 10:30:00,3.14496,0.9172800000000001,3.276,1.22496,0.35728000000000004,1.276,1.92,0.56,2.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-01-31 11:00:00,3.08736,0.9004800000000001,3.216,1.30176,0.37968,1.3559999999999999,1.7856,0.5208,1.8599999999999999,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-31 11:30:00,3.03552,0.88536,3.162,1.29792,0.37856,1.3519999999999999,1.7376,0.5068,1.81,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-01-31 12:00:00,3.05184,0.89012,3.179,1.3238400000000001,0.38612,1.379,1.728,0.504,1.8,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-01-31 12:30:00,3.63072,1.05896,3.782,1.34592,0.39256,1.4020000000000001,2.2848,0.6664,2.38,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-01-31 13:00:00,3.71232,1.08276,3.867,1.37952,0.40236000000000005,1.437,2.3328,0.6804,2.43,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-01-31 13:30:00,3.16032,0.92176,3.292,1.44192,0.42056000000000004,1.502,1.7184,0.5012,1.79,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-01-31 14:00:00,3.09504,0.9027200000000001,3.224,1.41504,0.41272000000000003,1.474,1.6800000000000002,0.49,1.75,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-01-31 14:30:00,2.784,0.812,2.9,1.4496,0.4228,1.51,1.3344,0.38920000000000005,1.3900000000000001,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-01-31 15:00:00,2.81088,0.81984,2.928,1.51488,0.44184,1.5779999999999998,1.296,0.378,1.35,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-31 15:30:00,2.904,0.847,3.025,1.416,0.41300000000000003,1.475,1.488,0.434,1.55,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-01-31 16:00:00,3.27456,0.95508,3.411,1.41216,0.41188,1.471,1.8624,0.5432,1.94,6.816,1.988,7.1,6.816,1.988,7.1
2020-01-31 16:30:00,3.63648,1.06064,3.7880000000000003,1.46688,0.42784000000000005,1.528,2.1696,0.6328,2.26,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-01-31 17:00:00,3.85152,1.12336,4.012,1.4899200000000001,0.43456000000000006,1.552,2.3616,0.6888000000000001,2.46,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-01-31 17:30:00,3.5856,1.0458,3.735,1.4448,0.4214,1.505,2.1408,0.6244000000000001,2.23,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-31 18:00:00,3.6528,1.0654,3.805,1.512,0.441,1.5750000000000002,2.1408,0.6244000000000001,2.23,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-01-31 18:30:00,3.55584,1.03712,3.7039999999999997,1.51104,0.44072000000000006,1.574,2.0448,0.5964,2.13,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-01-31 19:00:00,3.8457600000000003,1.12168,4.006,1.43616,0.41888000000000003,1.496,2.4096,0.7028,2.51,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-01-31 19:30:00,3.69696,1.07828,3.851,1.40256,0.40908000000000005,1.461,2.2944,0.6692,2.39,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-01-31 20:00:00,3.36672,0.98196,3.507,1.40832,0.41076,1.467,1.9584000000000001,0.5712,2.04,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-01-31 20:30:00,3.14784,0.91812,3.279,1.41024,0.41132,1.469,1.7376,0.5068,1.81,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-01-31 21:00:00,3.14208,0.91644,3.273,1.42368,0.41524000000000005,1.483,1.7184,0.5012,1.79,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-01-31 21:30:00,3.16224,0.92232,3.294,1.4726400000000002,0.42952,1.534,1.6896,0.4928,1.76,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-01-31 22:00:00,3.06144,0.89292,3.189,1.35264,0.39452000000000004,1.409,1.7088,0.4984,1.78,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-31 22:30:00,2.81664,0.82152,2.934,1.28064,0.37352,1.334,1.536,0.448,1.6,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-31 23:00:00,3.04032,0.8867600000000001,3.167,1.30272,0.37996,1.357,1.7376,0.5068,1.81,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-31 23:30:00,2.86944,0.8369200000000001,2.989,1.40064,0.40852000000000005,1.459,1.4688,0.4284,1.53,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-01 00:00:00,2.77056,0.80808,2.886,1.3977600000000001,0.40768000000000004,1.456,1.3728,0.40040000000000003,1.43,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-01 00:30:00,2.8377600000000003,0.8276800000000001,2.956,1.33056,0.38808000000000004,1.3860000000000001,1.5072,0.43960000000000005,1.57,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-02-01 01:00:00,3.02976,0.88368,3.156,1.2825600000000001,0.37408,1.336,1.7472,0.5096,1.82,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-01 01:30:00,3.14784,0.91812,3.279,1.33344,0.38892000000000004,1.389,1.8144,0.5292,1.8900000000000001,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-01 02:00:00,3.10464,0.9055200000000001,3.234,1.39584,0.40712000000000004,1.454,1.7088,0.4984,1.78,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-01 02:30:00,2.5104,0.7322000000000001,2.615,1.4352,0.4186,1.495,1.0752,0.3136,1.12,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-01 03:00:00,2.33472,0.68096,2.432,1.4131200000000002,0.41216,1.472,0.9216000000000001,0.26880000000000004,0.96,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-01 03:30:00,2.4,0.7000000000000001,2.5,1.44,0.42,1.5,0.96,0.28,1.0,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-01 04:00:00,2.38368,0.6952400000000001,2.483,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.9408000000000001,0.27440000000000003,0.98,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-01 04:30:00,2.87712,0.83916,2.997,1.44672,0.42196000000000006,1.5070000000000001,1.4304000000000001,0.4172,1.49,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-02-01 05:00:00,2.88768,0.8422400000000001,3.008,1.51488,0.44184,1.5779999999999998,1.3728,0.40040000000000003,1.43,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-02-01 05:30:00,2.4912,0.7266,2.5949999999999998,1.5408,0.4494,1.605,0.9504,0.2772,0.99,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-01 06:00:00,2.17248,0.6336400000000001,2.263,1.53888,0.44884,1.603,0.6336,0.18480000000000002,0.66,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-01 06:30:00,2.03328,0.59304,2.118,1.4188800000000001,0.41384000000000004,1.478,0.6144000000000001,0.1792,0.64,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-01 07:00:00,2.1456,0.6258,2.235,1.3296000000000001,0.38780000000000003,1.385,0.8160000000000001,0.23800000000000002,0.85,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-01 07:30:00,2.6947200000000002,0.7859600000000001,2.807,1.23552,0.36036,1.287,1.4592,0.42560000000000003,1.52,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-01 08:00:00,3.43872,1.00296,3.582,1.39392,0.40656000000000003,1.452,2.0448,0.5964,2.13,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-01 08:30:00,3.33792,0.9735600000000001,3.477,1.42752,0.41636,1.487,1.9104,0.5572,1.99,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-01 09:00:00,3.92064,1.14352,4.084,1.3478400000000001,0.39312,1.404,2.5728,0.7504000000000001,2.68,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-02-01 09:30:00,3.768,1.099,3.925,1.2816,0.3738,1.335,2.4864,0.7252000000000001,2.59,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-02-01 10:00:00,3.9052800000000003,1.13904,4.068,1.5436800000000002,0.45024000000000003,1.608,2.3616,0.6888000000000001,2.46,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-01 10:30:00,4.38816,1.27988,4.571,1.6329600000000002,0.47628000000000004,1.701,2.7552,0.8036000000000001,2.87,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-02-01 11:00:00,4.19616,1.22388,4.371,1.64256,0.47908000000000006,1.7109999999999999,2.5536,0.7448,2.66,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-02-01 11:30:00,3.07872,0.8979600000000001,3.207,1.67712,0.48916000000000004,1.7469999999999999,1.4016,0.4088,1.46,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-02-01 12:00:00,3.14304,0.9167200000000001,3.274,1.68384,0.49112000000000006,1.754,1.4592,0.42560000000000003,1.52,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-02-01 12:30:00,2.9904,0.8722000000000001,3.115,1.6368,0.47740000000000005,1.705,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-01 13:00:00,2.98464,0.8705200000000001,3.109,1.60224,0.46732,1.669,1.3824,0.4032,1.44,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2020-02-01 13:30:00,2.71392,0.79156,2.827,1.67712,0.48916000000000004,1.7469999999999999,1.0368,0.3024,1.08,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-02-01 14:00:00,2.76768,0.8072400000000001,2.883,1.68288,0.49084000000000005,1.7530000000000001,1.0848,0.3164,1.13,7.584,2.212,7.9,7.584,2.212,7.9
2020-02-01 14:30:00,2.72928,0.7960400000000001,2.843,1.62528,0.47404,1.693,1.104,0.322,1.15,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-01 15:00:00,2.67552,0.78036,2.787,1.60992,0.46956000000000003,1.677,1.0656,0.3108,1.11,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-02-01 15:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.5916800000000002,0.46424000000000004,1.658,1.5648,0.45640000000000003,1.63,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-01 16:00:00,2.78208,0.81144,2.898,1.48608,0.43344000000000005,1.548,1.296,0.378,1.35,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-01 16:30:00,2.77344,0.8089200000000001,2.8890000000000002,1.5734400000000002,0.45892000000000005,1.639,1.2,0.35000000000000003,1.25,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-02-01 17:00:00,2.99616,0.8738800000000001,3.121,1.5561600000000002,0.45388000000000006,1.621,1.44,0.42,1.5,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-01 17:30:00,3.34944,0.9769200000000001,3.489,1.51584,0.44212,1.579,1.8336000000000001,0.5348,1.9100000000000001,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-02-01 18:00:00,3.5328,1.0304,3.68,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9872,0.5796,2.07,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-02-01 18:30:00,3.57696,1.04328,3.726,1.55136,0.45248000000000005,1.616,2.0256,0.5908,2.11,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-01 19:00:00,3.3888,0.9884000000000001,3.5300000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8432,0.5376000000000001,1.92,7.248,2.114,7.55,7.248,2.114,7.55
2020-02-01 19:30:00,3.04992,0.88956,3.177,1.5139200000000002,0.44156000000000006,1.577,1.536,0.448,1.6,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-01 20:00:00,3.44448,1.00464,3.588,1.47648,0.43064,1.538,1.968,0.5740000000000001,2.05,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-02-01 20:30:00,3.44064,1.00352,3.584,1.4246400000000001,0.41552000000000006,1.484,2.016,0.588,2.1,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-01 21:00:00,3.33312,0.97216,3.472,1.39392,0.40656000000000003,1.452,1.9392,0.5656,2.02,6.24,1.82,6.5,6.24,1.82,6.5
2020-02-01 21:30:00,3.31104,0.9657200000000001,3.449,1.22784,0.35812000000000005,1.279,2.0832,0.6076,2.17,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-01 22:00:00,3.14208,0.91644,3.273,1.26048,0.36764,1.313,1.8816000000000002,0.5488000000000001,1.96,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-01 22:30:00,3.52128,1.02704,3.668,1.2940800000000001,0.37744000000000005,1.348,2.2272,0.6496000000000001,2.32,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-02-01 23:00:00,3.5731200000000003,1.04216,3.722,1.24992,0.36456000000000005,1.302,2.3232,0.6776,2.42,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-02-01 23:30:00,3.10176,0.90468,3.231,1.14336,0.33348000000000005,1.191,1.9584000000000001,0.5712,2.04,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-02-02 00:00:00,3.07008,0.8954400000000001,3.198,1.15968,0.33824000000000004,1.208,1.9104,0.5572,1.99,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-02 00:30:00,3.06432,0.8937600000000001,3.192,1.15392,0.33656,1.202,1.9104,0.5572,1.99,4.08,1.19,4.25,4.08,1.19,4.25
2020-02-02 01:00:00,3.14304,0.9167200000000001,3.274,1.12704,0.32872,1.174,2.016,0.588,2.1,4.176,1.218,4.35,4.176,1.218,4.35
2020-02-02 01:30:00,3.20448,0.93464,3.338,1.13088,0.32984,1.178,2.0736,0.6048,2.16,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-02 02:00:00,2.95008,0.8604400000000001,3.073,1.12608,0.32844,1.173,1.824,0.532,1.9,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-02-02 02:30:00,2.99424,0.8733200000000001,3.119,1.11264,0.32452000000000003,1.159,1.8816000000000002,0.5488000000000001,1.96,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-02-02 03:00:00,2.83392,0.8265600000000001,2.952,1.11552,0.32536000000000004,1.162,1.7184,0.5012,1.79,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-02-02 03:30:00,2.928,0.854,3.05,1.1328,0.3304,1.18,1.7952,0.5236000000000001,1.87,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-02 04:00:00,3.0864,0.9002,3.215,1.1280000000000001,0.329,1.175,1.9584000000000001,0.5712,2.04,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-02 04:30:00,3.05952,0.89236,3.187,1.13952,0.33236000000000004,1.187,1.92,0.56,2.0,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-02 05:00:00,2.87616,0.8388800000000001,2.996,1.1961600000000001,0.34888,1.246,1.6800000000000002,0.49,1.75,3.792,1.106,3.95,3.792,1.106,3.95
2020-02-02 05:30:00,2.80992,0.8195600000000001,2.927,1.17792,0.34356000000000003,1.227,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-02 06:00:00,2.78208,0.81144,2.898,1.18848,0.34664,1.238,1.5936,0.46480000000000005,1.6600000000000001,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-02-02 06:30:00,2.91264,0.84952,3.034,1.16544,0.33992000000000006,1.214,1.7472,0.5096,1.82,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-02 07:00:00,3.12192,0.91056,3.252,1.13472,0.33096000000000003,1.182,1.9872,0.5796,2.07,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
