Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-02 07:30:00,3.35616,0.9788800000000001,3.496,1.11936,0.32648000000000005,1.166,2.2368,0.6524,2.33,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-02 08:00:00,3.6384,1.0612,3.79,1.1136,0.32480000000000003,1.16,2.5248,0.7364,2.63,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-02 08:30:00,3.50784,1.02312,3.654,1.10784,0.32312,1.154,2.4,0.7000000000000001,2.5,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-02-02 09:00:00,3.30432,0.9637600000000001,3.442,1.10592,0.32256,1.152,2.1984,0.6412,2.29,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-02 09:30:00,3.43968,1.00324,3.583,1.10688,0.32284,1.153,2.3328,0.6804,2.43,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-02 10:00:00,3.53952,1.03236,3.6870000000000003,1.12992,0.32956,1.177,2.4096,0.7028,2.51,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-02 10:30:00,3.16608,0.92344,3.298,1.24608,0.36344000000000004,1.298,1.92,0.56,2.0,5.856,1.708,6.1,5.856,1.708,6.1
2020-02-02 11:00:00,3.05472,0.8909600000000001,3.182,1.45152,0.42336,1.512,1.6032000000000002,0.4676,1.67,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-02 11:30:00,2.68896,0.7842800000000001,2.801,1.56576,0.45668000000000003,1.631,1.1232,0.3276,1.17,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-02 12:00:00,2.51904,0.73472,2.624,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.9696,0.2828,1.01,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-02 12:30:00,2.48544,0.72492,2.589,1.48704,0.43372000000000005,1.549,0.9984000000000001,0.2912,1.04,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-02 13:00:00,2.68608,0.78344,2.798,1.47648,0.43064,1.538,1.2096,0.3528,1.26,6.768,1.974,7.05,6.768,1.974,7.05
2020-02-02 13:30:00,2.61024,0.7613200000000001,2.719,1.54464,0.45052000000000003,1.609,1.0656,0.3108,1.11,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-02-02 14:00:00,2.8617600000000003,0.8346800000000001,2.981,1.52736,0.44548000000000004,1.591,1.3344,0.38920000000000005,1.3900000000000001,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-02 14:30:00,2.61696,0.7632800000000001,2.726,1.52256,0.44408000000000003,1.5859999999999999,1.0944,0.31920000000000004,1.1400000000000001,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-02 15:00:00,2.75328,0.8030400000000001,2.868,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.2192,0.3556,1.27,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-02 15:30:00,2.67072,0.7789600000000001,2.782,1.4131200000000002,0.41216,1.472,1.2576,0.3668,1.31,6.624,1.932,6.9,6.624,1.932,6.9
2020-02-02 16:00:00,2.86368,0.8352400000000001,2.983,1.45248,0.42364,1.513,1.4112,0.4116,1.47,6.96,2.03,7.25,6.96,2.03,7.25
2020-02-02 16:30:00,3.05952,0.89236,3.187,1.36032,0.39676000000000006,1.417,1.6992,0.49560000000000004,1.77,7.008,2.044,7.3,7.008,2.044,7.3
2020-02-02 17:00:00,3.2284800000000002,0.94164,3.363,1.45248,0.42364,1.513,1.776,0.518,1.85,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-02 17:30:00,3.59808,1.04944,3.748,1.36128,0.39704000000000006,1.418,2.2368,0.6524,2.33,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-02-02 18:00:00,3.52128,1.02704,3.668,1.36128,0.39704000000000006,1.418,2.16,0.63,2.25,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-02-02 18:30:00,2.88192,0.8405600000000001,3.002,1.34592,0.39256,1.4020000000000001,1.536,0.448,1.6,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-02-02 19:00:00,2.71392,0.79156,2.827,1.3123200000000002,0.38276000000000004,1.367,1.4016,0.4088,1.46,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-02-02 19:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.3728,0.40040000000000003,1.43,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-02 20:00:00,3.04608,0.8884400000000001,3.173,1.33728,0.39004000000000005,1.393,1.7088,0.4984,1.78,6.816,1.988,7.1,6.816,1.988,7.1
2020-02-02 20:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.3104,0.38220000000000004,1.365,1.4208,0.41440000000000005,1.48,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-02 21:00:00,2.23584,0.65212,2.329,1.31424,0.38332000000000005,1.369,0.9216000000000001,0.26880000000000004,0.96,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-02-02 21:30:00,2.49984,0.7291200000000001,2.604,1.36704,0.39872,1.424,1.1328,0.3304,1.18,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-02-02 22:00:00,2.20704,0.6437200000000001,2.299,1.39104,0.40572,1.449,0.8160000000000001,0.23800000000000002,0.85,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-02-02 22:30:00,2.10816,0.6148800000000001,2.196,1.34016,0.39088,1.396,0.768,0.224,0.8,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-02 23:00:00,1.9632,0.5726,2.045,1.416,0.41300000000000003,1.475,0.5472,0.15960000000000002,0.5700000000000001,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-02 23:30:00,1.85088,0.5398400000000001,1.928,1.35168,0.39424000000000003,1.408,0.49920000000000003,0.1456,0.52,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-03 00:00:00,2.06784,0.6031200000000001,2.154,1.40544,0.40992,1.464,0.6624,0.1932,0.6900000000000001,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-02-03 00:30:00,2.68704,0.7837200000000001,2.799,1.48704,0.43372000000000005,1.549,1.2,0.35000000000000003,1.25,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-03 01:00:00,2.61792,0.76356,2.727,1.45632,0.42476,1.517,1.1616,0.3388,1.21,5.376,1.568,5.6,5.376,1.568,5.6
2020-02-03 01:30:00,2.7119999999999997,0.791,2.825,1.5024000000000002,0.43820000000000003,1.565,1.2096,0.3528,1.26,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-03 02:00:00,2.40192,0.7005600000000001,2.502,1.52832,0.44576000000000005,1.592,0.8736,0.2548,0.91,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-03 02:30:00,2.3328,0.6804,2.43,1.488,0.434,1.55,0.8448,0.2464,0.88,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-03 03:00:00,2.29632,0.66976,2.392,1.48032,0.43176000000000003,1.542,0.8160000000000001,0.23800000000000002,0.85,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-03 03:30:00,2.3376,0.6818000000000001,2.435,1.5695999999999999,0.45780000000000004,1.635,0.768,0.224,0.8,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-03 04:00:00,2.7888,0.8134,2.9050000000000002,1.5695999999999999,0.45780000000000004,1.635,1.2192,0.3556,1.27,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-03 04:30:00,3.33888,0.97384,3.478,1.57248,0.45864000000000005,1.638,1.7664,0.5152,1.8399999999999999,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-03 05:00:00,3.25632,0.94976,3.392,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.6896,0.4928,1.76,6.624,1.932,6.9,6.624,1.932,6.9
2020-02-03 05:30:00,3.51552,1.02536,3.662,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.9488,0.5684,2.03,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-03 06:00:00,3.6144,1.0542,3.765,1.5695999999999999,0.45780000000000004,1.635,2.0448,0.5964,2.13,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-02-03 06:30:00,3.864,1.127,4.025,1.56,0.455,1.625,2.304,0.672,2.4,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-03 07:00:00,4.45728,1.30004,4.643,1.49088,0.43484000000000006,1.553,2.9664,0.8652000000000001,3.09,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-02-03 07:30:00,4.72896,1.37928,4.926,1.45536,0.42448,1.516,3.2736,0.9548000000000001,3.41,8.064,2.352,8.4,8.064,2.352,8.4
2020-02-03 08:00:00,4.53408,1.32244,4.723,1.53888,0.44884,1.603,2.9952,0.8736,3.12,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2020-02-03 08:30:00,3.7056,1.0808,3.86,1.44,0.42,1.5,2.2656,0.6608,2.36,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-03 09:00:00,3.4272,0.9996,3.5700000000000003,0.7584000000000001,0.2212,0.79,2.6688,0.7784000000000001,2.7800000000000002,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-02-03 09:30:00,4.09152,1.19336,4.2620000000000005,0.48192,0.14056000000000002,0.502,3.6096,1.0528,3.76,8.496,2.478,8.85,8.496,2.478,8.85
2020-02-03 10:00:00,3.6768,1.0724,3.83,0.672,0.196,0.7000000000000001,3.0048,0.8764000000000001,3.13,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2020-02-03 10:30:00,3.4896000000000003,1.0178,3.635,0.6384000000000001,0.1862,0.665,2.8512,0.8316,2.9699999999999998,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-02-03 11:00:00,3.2784,0.9562,3.415,0.7344,0.2142,0.765,2.544,0.742,2.65,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-02-03 11:30:00,2.9136,0.8498,3.035,0.7056,0.2058,0.735,2.208,0.644,2.3,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-02-03 12:00:00,2.9856,0.8708,3.11,0.7008,0.2044,0.73,2.2848,0.6664,2.38,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-02-03 12:30:00,3.66528,1.06904,3.818,1.45728,0.42504000000000003,1.518,2.208,0.644,2.3,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-02-03 13:00:00,4.06368,1.18524,4.233,1.49088,0.43484000000000006,1.553,2.5728,0.7504000000000001,2.68,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-03 13:30:00,4.35168,1.26924,4.533,1.37568,0.40124000000000004,1.433,2.976,0.868,3.1,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-02-03 14:00:00,3.4944,1.0192,3.64,1.4016,0.4088,1.46,2.0928,0.6104,2.18,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-03 14:30:00,3.8390400000000002,1.11972,3.999,1.28544,0.37492000000000003,1.339,2.5536,0.7448,2.66,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-02-03 15:00:00,3.1929600000000002,0.9312800000000001,3.326,1.36896,0.39928,1.426,1.824,0.532,1.9,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-03 15:30:00,3.16992,0.92456,3.302,1.39392,0.40656000000000003,1.452,1.776,0.518,1.85,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-03 16:00:00,3.66528,1.06904,3.818,1.2940800000000001,0.37744000000000005,1.348,2.3712,0.6916,2.47,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-03 16:30:00,3.6326400000000003,1.05952,3.784,1.17504,0.34272,1.224,2.4576000000000002,0.7168,2.56,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-03 17:00:00,3.9523200000000003,1.15276,4.117,1.14912,0.33516,1.197,2.8032,0.8176,2.92,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-02-03 17:30:00,4.50336,1.31348,4.691,1.10496,0.32228,1.151,3.3984,0.9912000000000001,3.54,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-02-03 18:00:00,4.72704,1.37872,4.924,1.11744,0.32592000000000004,1.164,3.6096,1.0528,3.76,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-03 18:30:00,4.84224,1.41232,5.044,1.19424,0.34832,1.244,3.648,1.064,3.8,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-03 19:00:00,5.43456,1.58508,5.661,1.14336,0.33348000000000005,1.191,4.2912,1.2516,4.47,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-03 19:30:00,5.55264,1.61952,5.784,1.15584,0.33712000000000003,1.204,4.3968,1.2824,4.58,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-03 20:00:00,5.328,1.554,5.55,1.2192,0.3556,1.27,4.1088000000000005,1.1984,4.28,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-03 20:30:00,5.03808,1.46944,5.248,1.23648,0.36064,1.288,3.8016,1.1088,3.96,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-03 21:00:00,4.80096,1.40028,5.001,1.2585600000000001,0.36708,1.311,3.5423999999999998,1.0332,3.69,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-02-03 21:30:00,4.37376,1.27568,4.556,1.34976,0.39368000000000003,1.4060000000000001,3.024,0.882,3.15,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-03 22:00:00,4.10208,1.19644,4.273,1.3948800000000001,0.40684000000000003,1.453,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-03 22:30:00,3.71328,1.08304,3.868,1.33248,0.38864000000000004,1.388,2.3808,0.6944,2.48,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-02-03 23:00:00,3.89568,1.13624,4.058,1.28448,0.37464000000000003,1.338,2.6112,0.7616,2.7199999999999998,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-02-03 23:30:00,3.26304,0.9517200000000001,3.399,1.3238400000000001,0.38612,1.379,1.9392,0.5656,2.02,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-04 00:00:00,2.91168,0.8492400000000001,3.033,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4688,0.4284,1.53,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-04 00:30:00,2.78592,0.8125600000000001,2.902,1.50912,0.44016000000000005,1.572,1.2768,0.3724,1.33,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-04 01:00:00,2.87136,0.8374800000000001,2.991,1.45056,0.42308,1.5110000000000001,1.4208,0.41440000000000005,1.48,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-04 01:30:00,3.0768,0.8974000000000001,3.205,1.5024000000000002,0.43820000000000003,1.565,1.5744,0.4592,1.6400000000000001,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-04 02:00:00,2.95488,0.86184,3.078,1.42848,0.41664,1.488,1.5264,0.44520000000000004,1.5899999999999999,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-04 02:30:00,3.1584,0.9212,3.29,1.536,0.448,1.6,1.6224,0.4732,1.69,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-04 03:00:00,3.11808,0.90944,3.248,1.56288,0.45584,1.6280000000000001,1.5552000000000001,0.4536,1.62,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-04 03:30:00,2.93952,0.8573600000000001,3.062,1.5379200000000002,0.44856,1.6019999999999999,1.4016,0.4088,1.46,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-02-04 04:00:00,2.75712,0.8041600000000001,2.872,1.4899200000000001,0.43456000000000006,1.552,1.2671999999999999,0.36960000000000004,1.32,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-02-04 04:30:00,2.86464,0.83552,2.984,1.4726400000000002,0.42952,1.534,1.392,0.406,1.45,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-04 05:00:00,2.67936,0.7814800000000001,2.791,1.54656,0.45108000000000004,1.611,1.1328,0.3304,1.18,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-04 05:30:00,2.72544,0.7949200000000001,2.839,1.56384,0.45612,1.629,1.1616,0.3388,1.21,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-04 06:00:00,2.98752,0.87136,3.112,1.55712,0.45416000000000006,1.6219999999999999,1.4304000000000001,0.4172,1.49,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-04 06:30:00,3.12576,0.91168,3.2560000000000002,1.5609600000000001,0.45528,1.626,1.5648,0.45640000000000003,1.63,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-02-04 07:00:00,3.7104,1.0822,3.865,1.5312000000000001,0.4466,1.595,2.1792,0.6356,2.27,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-02-04 07:30:00,3.66336,1.06848,3.816,1.57056,0.45808000000000004,1.6360000000000001,2.0928,0.6104,2.18,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-02-04 08:00:00,3.9072,1.1396,4.07,1.5648,0.45640000000000003,1.63,2.3424,0.6832,2.44,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-02-04 08:30:00,3.86784,1.12812,4.029,1.56384,0.45612,1.629,2.304,0.672,2.4,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-02-04 09:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.55712,0.45416000000000006,1.6219999999999999,2.2464,0.6552,2.34,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-02-04 09:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.5648,0.45640000000000003,1.63,2.1024,0.6132000000000001,2.19,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-02-04 10:00:00,3.51552,1.02536,3.662,1.57632,0.45976000000000006,1.642,1.9392,0.5656,2.02,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-02-04 10:30:00,3.14496,0.9172800000000001,3.276,1.57056,0.45808000000000004,1.6360000000000001,1.5744,0.4592,1.6400000000000001,8.112,2.366,8.45,8.112,2.366,8.45
2020-02-04 11:00:00,3.15936,0.9214800000000001,3.291,1.56576,0.45668000000000003,1.631,1.5936,0.46480000000000005,1.6600000000000001,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2020-02-04 11:30:00,3.1632,0.9226000000000001,3.295,1.5504,0.45220000000000005,1.615,1.6128,0.47040000000000004,1.6800000000000002,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2020-02-04 12:00:00,3.14208,0.91644,3.273,1.52928,0.44604000000000005,1.593,1.6128,0.47040000000000004,1.6800000000000002,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-02-04 12:30:00,3.5904,1.0472,3.74,1.4688,0.4284,1.53,2.1216,0.6188,2.21,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-04 13:00:00,3.7747200000000003,1.10096,3.932,1.42272,0.41496000000000005,1.482,2.352,0.686,2.45,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-04 13:30:00,3.87168,1.12924,4.033,1.3180800000000001,0.38444,1.373,2.5536,0.7448,2.66,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-04 14:00:00,4.2432,1.2376,4.42,1.3056,0.3808,1.3599999999999999,2.9376,0.8568,3.06,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-02-04 14:30:00,4.50432,1.31376,4.692,1.24032,0.36176,1.292,3.2640000000000002,0.9520000000000001,3.4,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-02-04 15:00:00,4.66272,1.35996,4.857,1.3123200000000002,0.38276000000000004,1.367,3.3504,0.9772000000000001,3.49,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-04 15:30:00,4.47072,1.30396,4.657,1.28352,0.37436,1.337,3.1872,0.9296000000000001,3.32,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-04 16:00:00,4.64928,1.3560400000000001,4.843,1.17408,0.34244,1.223,3.4752,1.0136,3.62,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-04 16:30:00,4.57536,1.33448,4.766,1.17696,0.34328000000000003,1.226,3.3984,0.9912000000000001,3.54,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-04 17:00:00,4.9401600000000006,1.44088,5.146,1.13856,0.33208000000000004,1.186,3.8016,1.1088,3.96,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-04 17:30:00,6.05472,1.7659600000000002,6.307,1.15872,0.33796000000000004,1.207,4.896,1.428,5.1,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-04 18:00:00,6.32256,1.84408,6.586,1.10976,0.32368,1.156,5.2128,1.5204,5.43,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-02-04 18:30:00,5.87232,1.71276,6.117,1.12032,0.32676000000000005,1.167,4.752,1.3860000000000001,4.95,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-04 19:00:00,5.09856,1.48708,5.311,1.13376,0.33068000000000003,1.181,3.9648,1.1564,4.13,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-04 19:30:00,4.80768,1.40224,5.008,1.11168,0.32424000000000003,1.158,3.696,1.078,3.85,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-04 20:00:00,4.5792,1.3356,4.77,1.1616,0.3388,1.21,3.4176,0.9968,3.56,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-04 20:30:00,4.71936,1.37648,4.916,1.14816,0.33488,1.196,3.5712,1.0416,3.7199999999999998,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-04 21:00:00,4.54464,1.32552,4.734,1.16544,0.33992000000000006,1.214,3.3792,0.9856,3.52,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-04 21:30:00,4.2576,1.2418,4.435,1.1280000000000001,0.329,1.175,3.1296,0.9128000000000001,3.26,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-04 22:00:00,3.58272,1.04496,3.732,1.13472,0.33096000000000003,1.182,2.448,0.714,2.55,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-04 22:30:00,3.6912000000000003,1.0766,3.8449999999999998,1.176,0.343,1.225,2.5152,0.7336,2.62,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-04 23:00:00,3.30912,0.9651600000000001,3.447,1.1875200000000001,0.34636,1.237,2.1216,0.6188,2.21,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-04 23:30:00,3.04512,0.8881600000000001,3.172,1.19232,0.34776,1.242,1.8528,0.5404,1.9300000000000002,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-05 00:00:00,3.04128,0.88704,3.168,1.14048,0.33264000000000005,1.188,1.9008,0.5544,1.98,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-02-05 00:30:00,3.03648,0.8856400000000001,3.163,1.10688,0.32284,1.153,1.9296000000000002,0.5628000000000001,2.01,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-05 01:00:00,3.29088,0.95984,3.428,1.13088,0.32984,1.178,2.16,0.63,2.25,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-02-05 01:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.12512,0.32816,1.172,2.2944,0.6692,2.39,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-05 02:00:00,3.52704,1.02872,3.674,1.12704,0.32872,1.174,2.4,0.7000000000000001,2.5,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-05 02:30:00,3.41568,0.9962400000000001,3.558,1.14048,0.33264000000000005,1.188,2.2752,0.6636000000000001,2.37,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-05 03:00:00,3.52032,1.02676,3.667,1.17792,0.34356000000000003,1.227,2.3424,0.6832,2.44,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-02-05 03:30:00,3.49248,1.01864,3.638,1.17888,0.34384000000000003,1.228,2.3136,0.6748000000000001,2.41,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-05 04:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.16736,0.34048,1.216,2.2368,0.6524,2.33,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-05 04:30:00,3.28992,0.9595600000000001,3.427,1.17792,0.34356000000000003,1.227,2.112,0.616,2.2,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-05 05:00:00,3.3312,0.9716,3.47,1.1616,0.3388,1.21,2.1696,0.6328,2.26,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-05 05:30:00,3.5856,1.0458,3.735,1.1664,0.3402,1.215,2.4192,0.7056,2.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-05 06:00:00,3.64992,1.06456,3.802,1.11552,0.32536000000000004,1.162,2.5343999999999998,0.7392000000000001,2.64,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-05 06:30:00,3.91776,1.14268,4.081,1.10496,0.32228,1.151,2.8128,0.8204,2.93,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-02-05 07:00:00,4.46592,1.3025600000000002,4.652,1.10592,0.32256,1.152,3.36,0.98,3.5,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-05 07:30:00,4.65696,1.3582800000000002,4.851,1.10496,0.32228,1.151,3.552,1.036,3.7,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-05 08:00:00,4.8048,1.4014,5.005,1.1088,0.3234,1.155,3.696,1.078,3.85,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-05 08:30:00,4.43904,1.29472,4.624,1.11744,0.32592000000000004,1.164,3.3216,0.9688,3.46,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-05 09:00:00,4.30944,1.25692,4.489,1.10304,0.32172,1.149,3.2064,0.9352,3.34,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-05 09:30:00,4.24896,1.23928,4.426,1.10016,0.32088,1.146,3.1488,0.9184,3.2800000000000002,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-05 10:00:00,4.296,1.2530000000000001,4.475,1.1088,0.3234,1.155,3.1872,0.9296000000000001,3.32,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-05 10:30:00,3.86016,1.12588,4.021,0.98016,0.28588,1.021,2.88,0.84,3.0,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-05 11:00:00,3.46944,1.01192,3.614,0.26304,0.07672000000000001,0.274,3.2064,0.9352,3.34,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-05 11:30:00,3.25728,0.9500400000000001,3.393,0.25248000000000004,0.07364000000000001,0.263,3.0048,0.8764000000000001,3.13,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-05 12:00:00,3.39936,0.99148,3.541,0.24096,0.07028000000000001,0.251,3.1584,0.9212,3.29,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-05 12:30:00,3.42912,1.00016,3.572,0.27072,0.07896,0.28200000000000003,3.1584,0.9212,3.29,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-05 13:00:00,3.1296,0.9128000000000001,3.26,0.26880000000000004,0.0784,0.28,2.8608000000000002,0.8344,2.98,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-05 13:30:00,3.1152,0.9086000000000001,3.245,0.552,0.161,0.5750000000000001,2.5632,0.7476,2.67,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-05 14:00:00,3.60768,1.05224,3.758,1.14048,0.33264000000000005,1.188,2.4672,0.7196,2.5700000000000003,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-05 14:30:00,3.84096,1.12028,4.001,1.0953600000000001,0.31948000000000004,1.141,2.7456,0.8008000000000001,2.86,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-05 15:00:00,3.89856,1.13708,4.061,1.0953600000000001,0.31948000000000004,1.141,2.8032,0.8176,2.92,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-05 15:30:00,4.19424,1.22332,4.369,1.09344,0.31892000000000004,1.139,3.1008,0.9044000000000001,3.23,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-05 16:00:00,4.38336,1.27848,4.566,1.07136,0.31248000000000004,1.116,3.312,0.966,3.45,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-05 16:30:00,4.46784,1.30312,4.654,1.07904,0.31472,1.124,3.3888,0.9884000000000001,3.5300000000000002,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-05 17:00:00,4.7664,1.3902,4.965,1.0896,0.3178,1.135,3.6768,1.0724,3.83,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-05 17:30:00,5.06496,1.47728,5.276,1.10016,0.32088,1.146,3.9648,1.1564,4.13,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-05 18:00:00,4.90176,1.42968,5.106,1.10016,0.32088,1.146,3.8016,1.1088,3.96,6.624,1.932,6.9,6.624,1.932,6.9
2020-02-05 18:30:00,4.95648,1.44564,5.163,1.11648,0.32564000000000004,1.163,3.84,1.12,4.0,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-05 19:00:00,4.85088,1.41484,5.053,1.10688,0.32284,1.153,3.7439999999999998,1.092,3.9,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-02-05 19:30:00,4.95648,1.44564,5.163,1.10688,0.32284,1.153,3.8496,1.1228,4.01,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-05 20:00:00,4.704,1.3719999999999999,4.9,1.1136,0.32480000000000003,1.16,3.5904,1.0472,3.74,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-05 20:30:00,4.83648,1.4106400000000001,5.038,1.10208,0.32144,1.148,3.7344,1.0892,3.89,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-05 21:00:00,4.75968,1.3882400000000001,4.958,1.10208,0.32144,1.148,3.6576,1.0668,3.81,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-05 21:30:00,4.40832,1.28576,4.592,1.10592,0.32256,1.152,3.3024,0.9632000000000001,3.44,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-05 22:00:00,4.02048,1.17264,4.188,1.11168,0.32424000000000003,1.158,2.9088000000000003,0.8484,3.03,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-05 22:30:00,3.65664,1.06652,3.809,1.11264,0.32452000000000003,1.159,2.544,0.742,2.65,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-05 23:00:00,3.61248,1.05364,3.763,1.11648,0.32564000000000004,1.163,2.496,0.728,2.6,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-02-05 23:30:00,3.42048,0.9976400000000001,3.563,1.11648,0.32564000000000004,1.163,2.304,0.672,2.4,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-06 00:00:00,3.38784,0.9881200000000001,3.529,1.11264,0.32452000000000003,1.159,2.2752,0.6636000000000001,2.37,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-06 00:30:00,3.43968,1.00324,3.583,1.10688,0.32284,1.153,2.3328,0.6804,2.43,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-02-06 01:00:00,3.68448,1.07464,3.838,1.11168,0.32424000000000003,1.158,2.5728,0.7504000000000001,2.68,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-06 01:30:00,3.7027200000000002,1.07996,3.857,1.12992,0.32956,1.177,2.5728,0.7504000000000001,2.68,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-06 02:00:00,3.69312,1.0771600000000001,3.847,1.11072,0.32396,1.157,2.5824,0.7532,2.69,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-06 02:30:00,3.48,1.015,3.625,1.1088,0.3234,1.155,2.3712,0.6916,2.47,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-06 03:00:00,3.40224,0.9923200000000001,3.544,1.11744,0.32592000000000004,1.164,2.2848,0.6664,2.38,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-02-06 03:30:00,3.27072,0.95396,3.407,1.12032,0.32676000000000005,1.167,2.1504,0.6272,2.24,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-02-06 04:00:00,3.27648,0.95564,3.4130000000000003,1.12608,0.32844,1.173,2.1504,0.6272,2.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-06 04:30:00,3.32448,0.9696400000000001,3.463,1.13568,0.33124000000000003,1.183,2.1888,0.6384000000000001,2.2800000000000002,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-06 05:00:00,3.30048,0.96264,3.438,1.14048,0.33264000000000005,1.188,2.16,0.63,2.25,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-06 05:30:00,3.41088,0.9948400000000001,3.553,1.11648,0.32564000000000004,1.163,2.2944,0.6692,2.39,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-06 06:00:00,3.42528,0.99904,3.568,1.11168,0.32424000000000003,1.158,2.3136,0.6748000000000001,2.41,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-06 06:30:00,3.87264,1.12952,4.034,1.10784,0.32312,1.154,2.7648,0.8064,2.88,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-06 07:00:00,4.152,1.211,4.325,1.1088,0.3234,1.155,3.0432,0.8876000000000001,3.17,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-06 07:30:00,4.3824,1.2782,4.565,1.1088,0.3234,1.155,3.2736,0.9548000000000001,3.41,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-06 08:00:00,4.46304,1.30172,4.649,1.11264,0.32452000000000003,1.159,3.3504,0.9772000000000001,3.49,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-06 08:30:00,4.27008,1.24544,4.448,1.12128,0.32704000000000005,1.168,3.1488,0.9184,3.2800000000000002,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-06 09:00:00,4.01568,1.17124,4.183,1.10688,0.32284,1.153,2.9088000000000003,0.8484,3.03,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-06 09:30:00,3.95616,1.15388,4.121,1.10496,0.32228,1.151,2.8512,0.8316,2.9699999999999998,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-06 10:00:00,3.75648,1.09564,3.9130000000000003,1.14528,0.33404,1.193,2.6112,0.7616,2.7199999999999998,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-06 10:30:00,3.58656,1.04608,3.7359999999999998,1.16736,0.34048,1.216,2.4192,0.7056,2.52,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-06 11:00:00,3.60288,1.05084,3.753,1.18368,0.34524000000000005,1.233,2.4192,0.7056,2.52,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-06 11:30:00,3.63072,1.05896,3.782,1.18272,0.34496000000000004,1.232,2.448,0.714,2.55,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-06 12:00:00,3.6,1.05,3.75,1.1808,0.34440000000000004,1.23,2.4192,0.7056,2.52,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-02-06 12:30:00,3.40512,0.99316,3.547,1.1875200000000001,0.34636,1.237,2.2176,0.6468,2.31,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-06 13:00:00,3.1574400000000002,0.9209200000000001,3.289,1.17984,0.34412000000000004,1.229,1.9776,0.5768,2.06,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-06 13:30:00,3.37728,0.98504,3.518,1.17888,0.34384000000000003,1.228,2.1984,0.6412,2.29,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-06 14:00:00,3.69408,1.07744,3.848,1.15968,0.33824000000000004,1.208,2.5343999999999998,0.7392000000000001,2.64,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-02-06 14:30:00,3.43872,1.00296,3.582,1.14432,0.33376,1.192,2.2944,0.6692,2.39,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-02-06 15:00:00,3.61152,1.05336,3.762,1.13472,0.33096000000000003,1.182,2.4768,0.7224,2.58,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-02-06 15:30:00,3.7872,1.1046,3.9450000000000003,1.1184,0.3262,1.165,2.6688,0.7784000000000001,2.7800000000000002,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-02-06 16:00:00,3.9753600000000002,1.15948,4.141,1.0953600000000001,0.31948000000000004,1.141,2.88,0.84,3.0,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-02-06 16:30:00,4.28544,1.24992,4.464,1.09824,0.32032000000000005,1.1440000000000001,3.1872,0.9296000000000001,3.32,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-06 17:00:00,4.59168,1.33924,4.783,1.09728,0.32004000000000005,1.143,3.4944,1.0192,3.64,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-06 17:30:00,4.96608,1.4484400000000002,5.173,1.09728,0.32004000000000005,1.143,3.8688000000000002,1.1284,4.03,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-02-06 18:00:00,5.04288,1.47084,5.253,1.09728,0.32004000000000005,1.143,3.9455999999999998,1.1508,4.11,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-06 18:30:00,4.94688,1.44284,5.153,1.09728,0.32004000000000005,1.143,3.8496,1.1228,4.01,6.0,1.75,6.25,6.0,1.75,6.25
2020-02-06 19:00:00,4.8864,1.4252,5.09,1.104,0.322,1.15,3.7824,1.1032,3.94,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-02-06 19:30:00,4.74144,1.38292,4.939,1.10304,0.32172,1.149,3.6384,1.0612,3.79,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-06 20:00:00,4.62528,1.34904,4.818,1.11168,0.32424000000000003,1.158,3.5136000000000003,1.0248,3.66,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-06 20:30:00,4.73568,1.38124,4.933,1.10688,0.32284,1.153,3.6288,1.0584,3.7800000000000002,5.712,1.666,5.95,5.712,1.666,5.95
2020-02-06 21:00:00,4.3776,1.2768,4.5600000000000005,1.104,0.322,1.15,3.2736,0.9548000000000001,3.41,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-06 21:30:00,4.23168,1.23424,4.408,1.10208,0.32144,1.148,3.1296,0.9128000000000001,3.26,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-06 22:00:00,3.9283200000000003,1.1457600000000001,4.092,1.10592,0.32256,1.152,2.8224,0.8232,2.94,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-06 22:30:00,3.74592,1.09256,3.902,1.12512,0.32816,1.172,2.6208,0.7644000000000001,2.73,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-06 23:00:00,3.75744,1.09592,3.914,1.13664,0.33152000000000004,1.184,2.6208,0.7644000000000001,2.73,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-06 23:30:00,3.3235200000000003,0.9693600000000001,3.462,1.16352,0.33936000000000005,1.212,2.16,0.63,2.25,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-02-07 00:00:00,3.17376,0.9256800000000001,3.306,1.11936,0.32648000000000005,1.166,2.0544000000000002,0.5992000000000001,2.14,4.368,1.274,4.55,4.368,1.274,4.55
2020-02-07 00:30:00,3.16512,0.9231600000000001,3.297,1.11072,0.32396,1.157,2.0544000000000002,0.5992000000000001,2.14,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-02-07 01:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.10688,0.32284,1.153,2.112,0.616,2.2,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-02-07 01:30:00,3.29376,0.9606800000000001,3.431,1.13376,0.33068000000000003,1.181,2.16,0.63,2.25,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-07 02:00:00,3.40512,0.99316,3.547,1.13952,0.33236000000000004,1.187,2.2656,0.6608,2.36,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-07 02:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.10496,0.32228,1.151,2.1408,0.6244000000000001,2.23,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-07 03:00:00,3.13824,0.91532,3.269,1.11264,0.32452000000000003,1.159,2.0256,0.5908,2.11,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-07 03:30:00,3.33696,0.97328,3.476,1.14816,0.33488,1.196,2.1888,0.6384000000000001,2.2800000000000002,4.272,1.246,4.45,4.272,1.246,4.45
2020-02-07 04:00:00,2.81664,0.82152,2.934,1.14624,0.33432,1.194,1.6703999999999999,0.4872,1.74,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-02-07 04:30:00,2.81568,0.8212400000000001,2.933,1.11648,0.32564000000000004,1.163,1.6992,0.49560000000000004,1.77,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-02-07 05:00:00,2.45088,0.71484,2.553,1.13568,0.33124000000000003,1.183,1.3152,0.3836,1.37,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-07 05:30:00,2.4220800000000002,0.7064400000000001,2.523,1.14528,0.33404,1.193,1.2768,0.3724,1.33,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-07 06:00:00,3.17856,0.9270800000000001,3.311,1.10496,0.32228,1.151,2.0736,0.6048,2.16,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-02-07 06:30:00,3.40608,0.9934400000000001,3.548,1.10208,0.32144,1.148,2.304,0.672,2.4,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-07 07:00:00,3.75168,1.09424,3.908,1.10208,0.32144,1.148,2.6496,0.7728,2.76,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-07 07:30:00,3.984,1.162,4.15,1.104,0.322,1.15,2.88,0.84,3.0,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-07 08:00:00,4.01088,1.16984,4.178,1.10208,0.32144,1.148,2.9088000000000003,0.8484,3.03,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-07 08:30:00,3.84192,1.12056,4.002,1.10592,0.32256,1.152,2.7359999999999998,0.798,2.85,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-02-07 09:00:00,3.87168,1.12924,4.033,1.09728,0.32004000000000005,1.143,2.7744,0.8092,2.89,6.192,1.806,6.45,6.192,1.806,6.45
2020-02-07 09:30:00,4.07808,1.18944,4.248,1.0924800000000001,0.31864000000000003,1.138,2.9856,0.8708,3.11,6.288,1.834,6.55,6.288,1.834,6.55
2020-02-07 10:00:00,3.84096,1.12028,4.001,1.0953600000000001,0.31948000000000004,1.141,2.7456,0.8008000000000001,2.86,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-07 10:30:00,2.9452800000000003,0.85904,3.068,1.17888,0.34384000000000003,1.228,1.7664,0.5152,1.8399999999999999,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-02-07 11:00:00,3.22368,0.9402400000000001,3.358,1.17888,0.34384000000000003,1.228,2.0448,0.5964,2.13,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-07 11:30:00,3.17568,0.9262400000000001,3.308,1.18848,0.34664,1.238,1.9872,0.5796,2.07,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-07 12:00:00,2.6956800000000003,0.78624,2.808,1.28448,0.37464000000000003,1.338,1.4112,0.4116,1.47,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-07 12:30:00,2.61792,0.76356,2.727,1.36032,0.39676000000000006,1.417,1.2576,0.3668,1.31,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-07 13:00:00,2.8377600000000003,0.8276800000000001,2.956,1.36896,0.39928,1.426,1.4688,0.4284,1.53,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-07 13:30:00,3.27648,0.95564,3.4130000000000003,1.29888,0.37884,1.353,1.9776,0.5768,2.06,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-07 14:00:00,3.09504,0.9027200000000001,3.224,1.26144,0.36792,1.314,1.8336000000000001,0.5348,1.9100000000000001,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-02-07 14:30:00,3.49728,1.02004,3.643,1.30848,0.38164000000000003,1.363,2.1888,0.6384000000000001,2.2800000000000002,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-07 15:00:00,3.31296,0.96628,3.451,1.23936,0.36148,1.291,2.0736,0.6048,2.16,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-07 15:30:00,3.14688,0.9178400000000001,3.278,1.26528,0.36904000000000003,1.318,1.8816000000000002,0.5488000000000001,1.96,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-07 16:00:00,3.81888,1.11384,3.9779999999999998,1.23648,0.36064,1.288,2.5824,0.7532,2.69,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-07 16:30:00,4.15584,1.21212,4.329,1.17024,0.34132,1.219,2.9856,0.8708,3.11,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-07 17:00:00,4.07712,1.18916,4.247,1.19712,0.34916,1.2469999999999999,2.88,0.84,3.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-07 17:30:00,4.28064,1.24852,4.459,1.29504,0.37772000000000006,1.349,2.9856,0.8708,3.11,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-02-07 18:00:00,4.21536,1.2294800000000001,4.391,1.32576,0.38668,1.381,2.8896,0.8428,3.01,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-02-07 18:30:00,4.02432,1.1737600000000001,4.192,1.20192,0.35056000000000004,1.252,2.8224,0.8232,2.94,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-02-07 19:00:00,4.02336,1.17348,4.191,1.24896,0.36428000000000005,1.301,2.7744,0.8092,2.89,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-02-07 19:30:00,4.0368,1.1774,4.205,1.272,0.371,1.325,2.7648,0.8064,2.88,7.152,2.086,7.45,7.152,2.086,7.45
2020-02-07 20:00:00,3.87648,1.13064,4.038,1.30368,0.38024,1.358,2.5728,0.7504000000000001,2.68,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-02-07 20:30:00,3.62208,1.05644,3.773,1.32768,0.38724000000000003,1.383,2.2944,0.6692,2.39,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-07 21:00:00,3.7507200000000003,1.09396,3.907,1.26432,0.36876000000000003,1.317,2.4864,0.7252000000000001,2.59,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-02-07 21:30:00,3.69024,1.07632,3.844,1.29024,0.37632000000000004,1.344,2.4,0.7000000000000001,2.5,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-07 22:00:00,3.49824,1.02032,3.644,1.29024,0.37632000000000004,1.344,2.208,0.644,2.3,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-07 22:30:00,2.80992,0.8195600000000001,2.927,1.39872,0.40796000000000004,1.457,1.4112,0.4116,1.47,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-07 23:00:00,2.7187200000000002,0.7929600000000001,2.832,1.24992,0.36456000000000005,1.302,1.4688,0.4284,1.53,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-07 23:30:00,2.48256,0.7240800000000001,2.586,1.34016,0.39088,1.396,1.1424,0.3332,1.19,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-08 00:00:00,2.808,0.8190000000000001,2.925,1.416,0.41300000000000003,1.475,1.392,0.406,1.45,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-08 00:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.3891200000000001,0.40516,1.447,1.152,0.336,1.2,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-08 01:00:00,2.52864,0.7375200000000001,2.634,1.29984,0.37912,1.354,1.2288000000000001,0.3584,1.28,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-08 01:30:00,2.4912,0.7266,2.5949999999999998,1.2624,0.3682,1.315,1.2288000000000001,0.3584,1.28,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-08 02:00:00,2.43168,0.7092400000000001,2.533,1.47168,0.42924,1.533,0.96,0.28,1.0,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-08 02:30:00,2.37984,0.6941200000000001,2.479,1.45824,0.42532000000000003,1.5190000000000001,0.9216000000000001,0.26880000000000004,0.96,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-08 03:00:00,2.31744,0.6759200000000001,2.414,1.44384,0.42112000000000005,1.504,0.8736,0.2548,0.91,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-08 03:30:00,2.136,0.623,2.225,1.3392,0.3906,1.395,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-08 04:00:00,2.2560000000000002,0.658,2.35,1.3344,0.38920000000000005,1.3900000000000001,0.9216000000000001,0.26880000000000004,0.96,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-02-08 04:30:00,2.32224,0.67732,2.419,1.25664,0.36652,1.309,1.0656,0.3108,1.11,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-02-08 05:00:00,2.44032,0.7117600000000001,2.542,1.22112,0.35616000000000003,1.272,1.2192,0.3556,1.27,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-02-08 05:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.20096,0.35028000000000004,1.251,1.3056,0.3808,1.3599999999999999,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-08 06:00:00,2.5881600000000002,0.7548800000000001,2.696,1.17696,0.34328000000000003,1.226,1.4112,0.4116,1.47,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-08 06:30:00,2.8464,0.8302,2.965,1.1664,0.3402,1.215,1.6800000000000002,0.49,1.75,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-08 07:00:00,3.00768,0.87724,3.133,1.15488,0.33684000000000003,1.203,1.8528,0.5404,1.9300000000000002,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-08 07:30:00,2.976,0.868,3.1,1.152,0.336,1.2,1.824,0.532,1.9,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-08 08:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.16352,0.33936000000000005,1.212,1.6800000000000002,0.49,1.75,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-08 08:30:00,2.83968,0.8282400000000001,2.958,1.18848,0.34664,1.238,1.6512,0.48160000000000003,1.72,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-08 09:00:00,2.70528,0.7890400000000001,2.818,1.20768,0.35224000000000005,1.258,1.4976,0.4368,1.56,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-08 09:30:00,2.77536,0.8094800000000001,2.891,1.21056,0.35308,1.2610000000000001,1.5648,0.45640000000000003,1.63,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-08 10:00:00,2.83968,0.8282400000000001,2.958,1.20768,0.35224000000000005,1.258,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-08 10:30:00,3.00384,0.8761200000000001,3.129,1.19904,0.34972000000000003,1.249,1.8048000000000002,0.5264,1.88,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-08 11:00:00,4.5830400000000004,1.3367200000000001,4.774,1.21344,0.35392,1.264,3.3696,0.9828,3.51,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-02-08 11:30:00,3.2697599999999998,0.9536800000000001,3.406,1.21536,0.35448,1.266,2.0544000000000002,0.5992000000000001,2.14,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-08 12:00:00,2.4768,0.7224,2.58,1.2576,0.3668,1.31,1.2192,0.3556,1.27,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-08 12:30:00,2.69184,0.78512,2.8040000000000003,1.35744,0.39592000000000005,1.4140000000000001,1.3344,0.38920000000000005,1.3900000000000001,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-08 13:00:00,2.2032,0.6426000000000001,2.295,1.4544000000000001,0.4242,1.5150000000000001,0.7488,0.2184,0.78,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-08 13:30:00,2.3808,0.6944,2.48,1.4304000000000001,0.4172,1.49,0.9504,0.2772,0.99,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-08 14:00:00,2.32032,0.67676,2.417,1.34112,0.39116,1.397,0.9792000000000001,0.2856,1.02,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-08 14:30:00,2.43648,0.71064,2.5380000000000003,1.4188800000000001,0.41384000000000004,1.478,1.0176,0.2968,1.06,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-08 15:00:00,2.49024,0.7263200000000001,2.594,1.4726400000000002,0.42952,1.534,1.0176,0.2968,1.06,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-08 15:30:00,2.36544,0.6899200000000001,2.464,1.40544,0.40992,1.464,0.96,0.28,1.0,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-08 16:00:00,2.36064,0.68852,2.459,1.43904,0.41972000000000004,1.499,0.9216000000000001,0.26880000000000004,0.96,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-08 16:30:00,2.67264,0.7795200000000001,2.784,1.37664,0.40152000000000004,1.434,1.296,0.378,1.35,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-08 17:00:00,2.7782400000000003,0.81032,2.894,1.39584,0.40712000000000004,1.454,1.3824,0.4032,1.44,6.288,1.834,6.55,6.288,1.834,6.55
2020-02-08 17:30:00,3.17184,0.92512,3.304,1.43424,0.41832,1.494,1.7376,0.5068,1.81,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-08 18:00:00,3.44064,1.00352,3.584,1.4726400000000002,0.42952,1.534,1.968,0.5740000000000001,2.05,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-08 18:30:00,3.36192,0.9805600000000001,3.502,1.4899200000000001,0.43456000000000006,1.552,1.8719999999999999,0.546,1.9500000000000002,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-02-08 19:00:00,3.48864,1.01752,3.634,1.53024,0.44632000000000005,1.5939999999999999,1.9584000000000001,0.5712,2.04,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-02-08 19:30:00,3.04608,0.8884400000000001,3.173,1.5196800000000001,0.44324,1.583,1.5264,0.44520000000000004,1.5899999999999999,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-02-08 20:00:00,2.86752,0.8363600000000001,2.987,1.52352,0.44436000000000003,1.587,1.344,0.392,1.4,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-02-08 20:30:00,2.7792,0.8106,2.895,1.5695999999999999,0.45780000000000004,1.635,1.2096,0.3528,1.26,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-02-08 21:00:00,2.88672,0.84196,3.007,1.5619200000000002,0.45556,1.627,1.3248,0.3864,1.38,6.816,1.988,7.1,6.816,1.988,7.1
2020-02-08 21:30:00,2.75136,0.8024800000000001,2.866,1.57056,0.45808000000000004,1.6360000000000001,1.1808,0.34440000000000004,1.23,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-08 22:00:00,2.42496,0.70728,2.526,1.57056,0.45808000000000004,1.6360000000000001,0.8544,0.2492,0.89,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-08 22:30:00,2.2444800000000003,0.65464,2.338,1.57248,0.45864000000000005,1.638,0.672,0.196,0.7000000000000001,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-08 23:00:00,2.1552,0.6286,2.245,1.5695999999999999,0.45780000000000004,1.635,0.5856,0.1708,0.61,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-08 23:30:00,1.97568,0.5762400000000001,2.058,1.57248,0.45864000000000005,1.638,0.4032,0.11760000000000001,0.42,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-09 00:00:00,1.9344000000000001,0.5642,2.015,1.5695999999999999,0.45780000000000004,1.635,0.3648,0.10640000000000001,0.38,5.712,1.666,5.95,5.712,1.666,5.95
2020-02-09 00:30:00,1.99584,0.5821200000000001,2.079,1.5734400000000002,0.45892000000000005,1.639,0.4224,0.1232,0.44,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-09 01:00:00,1.99104,0.58072,2.074,1.56864,0.45752000000000004,1.634,0.4224,0.1232,0.44,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-09 01:30:00,2.18688,0.6378400000000001,2.278,1.57248,0.45864000000000005,1.638,0.6144000000000001,0.1792,0.64,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-09 02:00:00,2.60544,0.75992,2.714,1.56864,0.45752000000000004,1.634,1.0368,0.3024,1.08,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-09 02:30:00,2.66592,0.77756,2.777,1.57152,0.45836000000000005,1.637,1.0944,0.31920000000000004,1.1400000000000001,5.4528,1.5904,5.68,5.4528,1.5904,5.68
