Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 03:00:00,2.27808,0.66444,2.373,1.5676800000000002,0.45724000000000004,1.633,0.7104,0.20720000000000002,0.74,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-09 03:30:00,2.28288,0.6658400000000001,2.378,1.57248,0.45864000000000005,1.638,0.7104,0.20720000000000002,0.74,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-09 04:00:00,2.26944,0.6619200000000001,2.364,1.56864,0.45752000000000004,1.634,0.7008,0.2044,0.73,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-09 04:30:00,2.10048,0.6126400000000001,2.188,1.57248,0.45864000000000005,1.638,0.528,0.154,0.55,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-09 05:00:00,2.0208,0.5894,2.105,1.5695999999999999,0.45780000000000004,1.635,0.45120000000000005,0.1316,0.47000000000000003,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-09 05:30:00,2.01312,0.58716,2.097,1.57152,0.45836000000000005,1.637,0.44160000000000005,0.1288,0.46,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-09 06:00:00,2.09664,0.6115200000000001,2.184,1.56864,0.45752000000000004,1.634,0.528,0.154,0.55,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-09 06:30:00,2.7907200000000003,0.81396,2.907,1.57152,0.45836000000000005,1.637,1.2192,0.3556,1.27,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-09 07:00:00,2.90496,0.84728,3.026,1.57056,0.45808000000000004,1.6360000000000001,1.3344,0.38920000000000005,1.3900000000000001,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-09 07:30:00,3.1728,0.9254,3.305,1.5695999999999999,0.45780000000000004,1.635,1.6032000000000002,0.4676,1.67,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-09 08:00:00,3.48192,1.01556,3.627,1.57152,0.45836000000000005,1.637,1.9104,0.5572,1.99,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-09 08:30:00,4.0896,1.1928,4.26,1.5648,0.45640000000000003,1.63,2.5248,0.7364,2.63,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-09 09:00:00,4.00512,1.16816,4.172,1.52832,0.44576000000000005,1.592,2.4768,0.7224,2.58,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-09 09:30:00,4.11744,1.20092,4.289,1.45824,0.42532000000000003,1.5190000000000001,2.6592000000000002,0.7756000000000001,2.77,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-09 10:00:00,4.13664,1.20652,4.309,1.40064,0.40852000000000005,1.459,2.7359999999999998,0.798,2.85,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-09 10:30:00,3.91104,1.14072,4.074,1.36704,0.39872,1.424,2.544,0.742,2.65,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-09 11:00:00,4.24704,1.23872,4.424,1.56864,0.45752000000000004,1.634,2.6784,0.7812,2.79,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-09 11:30:00,4.29696,1.25328,4.476,1.57056,0.45808000000000004,1.6360000000000001,2.7264,0.7952,2.84,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-09 12:00:00,4.5244800000000005,1.3196400000000001,4.713,1.5676800000000002,0.45724000000000004,1.633,2.9568000000000003,0.8624,3.08,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-09 12:30:00,4.37184,1.27512,4.554,1.56864,0.45752000000000004,1.634,2.8032,0.8176,2.92,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-02-09 13:00:00,4.45632,1.29976,4.642,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.8896,0.8428,3.01,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-09 13:30:00,4.14048,1.20764,4.313,1.5676800000000002,0.45724000000000004,1.633,2.5728,0.7504000000000001,2.68,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-09 14:00:00,3.9264,1.1452,4.09,1.5648,0.45640000000000003,1.63,2.3616,0.6888000000000001,2.46,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-02-09 14:30:00,3.51456,1.02508,3.661,1.56576,0.45668000000000003,1.631,1.9488,0.5684,2.03,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-09 15:00:00,3.08352,0.89936,3.212,1.45152,0.42336,1.512,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.104,2.072,7.4,7.104,2.072,7.4
2020-02-09 15:30:00,4.43904,1.29472,4.624,1.56864,0.45752000000000004,1.634,2.8704,0.8372,2.99,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-09 16:00:00,3.68448,1.07464,3.838,1.57248,0.45864000000000005,1.638,2.112,0.616,2.2,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-02-09 16:30:00,3.81504,1.11272,3.974,1.56864,0.45752000000000004,1.634,2.2464,0.6552,2.34,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-09 17:00:00,3.92256,1.14408,4.086,1.57056,0.45808000000000004,1.6360000000000001,2.352,0.686,2.45,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-02-09 17:30:00,4.0176,1.1718,4.185,1.5695999999999999,0.45780000000000004,1.635,2.448,0.714,2.55,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-02-09 18:00:00,3.9292800000000003,1.14604,4.093,1.5676800000000002,0.45724000000000004,1.633,2.3616,0.6888000000000001,2.46,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-02-09 18:30:00,3.65664,1.06652,3.809,1.5734400000000002,0.45892000000000005,1.639,2.0832,0.6076,2.17,7.584,2.212,7.9,7.584,2.212,7.9
2020-02-09 19:00:00,3.75936,1.0964800000000001,3.916,1.57056,0.45808000000000004,1.6360000000000001,2.1888,0.6384000000000001,2.2800000000000002,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-02-09 19:30:00,3.3744,0.9842000000000001,3.515,1.5504,0.45220000000000005,1.615,1.824,0.532,1.9,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-09 20:00:00,3.51744,1.02592,3.664,1.56864,0.45752000000000004,1.634,1.9488,0.5684,2.03,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-09 20:30:00,3.67488,1.07184,3.8280000000000003,1.57248,0.45864000000000005,1.638,2.1024,0.6132000000000001,2.19,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-09 21:00:00,3.42432,0.9987600000000001,3.567,1.57152,0.45836000000000005,1.637,1.8528,0.5404,1.9300000000000002,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-09 21:30:00,3.38784,0.9881200000000001,3.529,1.5734400000000002,0.45892000000000005,1.639,1.8144,0.5292,1.8900000000000001,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-09 22:00:00,3.23904,0.9447200000000001,3.374,1.4726400000000002,0.42952,1.534,1.7664,0.5152,1.8399999999999999,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-09 22:30:00,2.7552,0.8036000000000001,2.87,1.536,0.448,1.6,1.2192,0.3556,1.27,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-09 23:00:00,2.8137600000000003,0.8206800000000001,2.931,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.3056,0.3808,1.3599999999999999,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-09 23:30:00,2.44992,0.7145600000000001,2.552,1.5379200000000002,0.44856,1.6019999999999999,0.912,0.266,0.9500000000000001,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-10 00:00:00,2.40096,0.70028,2.501,1.53696,0.44828,1.601,0.864,0.252,0.9,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-10 00:30:00,2.50464,0.7305200000000001,2.609,1.56384,0.45612,1.629,0.9408000000000001,0.27440000000000003,0.98,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-10 01:00:00,2.80896,0.8192800000000001,2.926,1.57056,0.45808000000000004,1.6360000000000001,1.2384,0.3612,1.29,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-10 01:30:00,3.31104,0.9657200000000001,3.449,1.55424,0.45332000000000006,1.619,1.7568000000000001,0.5124000000000001,1.83,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-02-10 02:00:00,3.47328,1.01304,3.618,1.57248,0.45864000000000005,1.638,1.9008,0.5544,1.98,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-10 02:30:00,2.91456,0.8500800000000001,3.036,1.57056,0.45808000000000004,1.6360000000000001,1.344,0.392,1.4,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-10 03:00:00,2.73312,0.7971600000000001,2.847,1.57152,0.45836000000000005,1.637,1.1616,0.3388,1.21,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-02-10 03:30:00,2.86752,0.8363600000000001,2.987,1.57152,0.45836000000000005,1.637,1.296,0.378,1.35,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-02-10 04:00:00,3.03648,0.8856400000000001,3.163,1.5676800000000002,0.45724000000000004,1.633,1.4688,0.4284,1.53,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-10 04:30:00,2.66688,0.7778400000000001,2.778,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.1328,0.3304,1.18,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-02-10 05:00:00,2.70144,0.7879200000000001,2.814,1.56864,0.45752000000000004,1.634,1.1328,0.3304,1.18,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-10 05:30:00,2.78304,0.8117200000000001,2.899,1.5734400000000002,0.45892000000000005,1.639,1.2096,0.3528,1.26,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-10 06:00:00,3.0,0.875,3.125,1.5695999999999999,0.45780000000000004,1.635,1.4304000000000001,0.4172,1.49,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-10 06:30:00,3.04128,0.88704,3.168,1.57248,0.45864000000000005,1.638,1.4688,0.4284,1.53,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-10 07:00:00,3.30432,0.9637600000000001,3.442,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.7376,0.5068,1.81,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-02-10 07:30:00,3.61728,1.05504,3.768,1.57248,0.45864000000000005,1.638,2.0448,0.5964,2.13,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-10 08:00:00,3.65472,1.06596,3.807,1.57152,0.45836000000000005,1.637,2.0832,0.6076,2.17,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-02-10 08:30:00,3.50976,1.02368,3.656,1.57056,0.45808000000000004,1.6360000000000001,1.9392,0.5656,2.02,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-02-10 09:00:00,2.9616,0.8638,3.085,1.5504,0.45220000000000005,1.615,1.4112,0.4116,1.47,7.344,2.142,7.65,7.344,2.142,7.65
2020-02-10 09:30:00,3.29472,0.96096,3.432,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.728,0.504,1.8,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-02-10 10:00:00,2.66208,0.77644,2.773,1.52928,0.44604000000000005,1.593,1.1328,0.3304,1.18,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-02-10 10:30:00,2.83872,0.82796,2.957,1.62912,0.47516,1.697,1.2096,0.3528,1.26,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2020-02-10 11:00:00,2.8752,0.8386,2.995,1.6368,0.47740000000000005,1.705,1.2384,0.3612,1.29,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-02-10 11:30:00,2.87712,0.83916,2.997,1.60992,0.46956000000000003,1.677,1.2671999999999999,0.36960000000000004,1.32,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-02-10 12:00:00,3.21504,0.9377200000000001,3.349,1.55424,0.45332000000000006,1.619,1.6608,0.4844,1.73,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-02-10 12:30:00,3.28416,0.9578800000000001,3.421,1.54656,0.45108000000000004,1.611,1.7376,0.5068,1.81,8.064,2.352,8.4,8.064,2.352,8.4
2020-02-10 13:00:00,3.504,1.022,3.65,1.5072,0.43960000000000005,1.57,1.9968,0.5824,2.08,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-02-10 13:30:00,3.74976,1.09368,3.906,1.37856,0.40208000000000005,1.436,2.3712,0.6916,2.47,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-10 14:00:00,3.55968,1.03824,3.708,1.16928,0.34104,1.218,2.3904,0.6972,2.49,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-10 14:30:00,3.5904,1.0472,3.74,1.1616,0.3388,1.21,2.4288,0.7084,2.5300000000000002,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-10 15:00:00,3.24672,0.94696,3.382,1.17312,0.34216,1.222,2.0736,0.6048,2.16,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-02-10 15:30:00,2.6496,0.7728,2.76,1.4112,0.4116,1.47,1.2384,0.3612,1.29,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-02-10 16:00:00,2.92416,0.8528800000000001,3.046,1.52256,0.44408000000000003,1.5859999999999999,1.4016,0.4088,1.46,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-02-10 16:30:00,2.60448,0.7596400000000001,2.713,1.2,0.35000000000000003,1.25,1.40448,0.40964000000000006,1.463,7.83648,2.28564,8.163,7.83648,2.28564,8.163
2020-02-10 17:00:00,4.48416,1.30788,4.671,1.14336,0.33348000000000005,1.191,3.3407999999999998,0.9744,3.48,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-02-10 17:30:00,4.73568,1.38124,4.933,1.20288,0.35084000000000004,1.2530000000000001,3.5328,1.0304,3.68,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-10 18:00:00,4.44384,1.2961200000000002,4.629,1.38144,0.40292000000000006,1.439,3.0624,0.8932,3.19,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-02-10 18:30:00,4.13952,1.20736,4.312,1.43232,0.41776,1.492,2.7072000000000003,0.7896000000000001,2.8200000000000003,8.4,2.45,8.75,8.4,2.45,8.75
2020-02-10 19:00:00,3.94944,1.15192,4.114,1.51104,0.44072000000000006,1.574,2.4384,0.7112,2.54,8.4,2.45,8.75,8.4,2.45,8.75
2020-02-10 19:30:00,3.77952,1.10236,3.9370000000000003,1.53312,0.44716000000000006,1.597,2.2464,0.6552,2.34,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-02-10 20:00:00,3.46848,1.01164,3.613,1.52928,0.44604000000000005,1.593,1.9392,0.5656,2.02,7.776,2.268,8.1,7.776,2.268,8.1
2020-02-10 20:30:00,3.08352,0.89936,3.212,1.5379200000000002,0.44856,1.6019999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-02-10 21:00:00,3.24672,0.94696,3.382,1.5379200000000002,0.44856,1.6019999999999999,1.7088,0.4984,1.78,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-02-10 21:30:00,2.66208,0.77644,2.773,1.52928,0.44604000000000005,1.593,1.1328,0.3304,1.18,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-02-10 22:00:00,2.5056000000000003,0.7308,2.61,1.536,0.448,1.6,0.9696,0.2828,1.01,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-02-10 22:30:00,2.58528,0.75404,2.693,1.53888,0.44884,1.603,1.0464,0.3052,1.09,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-10 23:00:00,2.45856,0.71708,2.561,1.53696,0.44828,1.601,0.9216000000000001,0.26880000000000004,0.96,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-10 23:30:00,2.17344,0.63392,2.2640000000000002,1.53984,0.44912,1.604,0.6336,0.18480000000000002,0.66,6.048,1.764,6.3,6.048,1.764,6.3
2020-02-11 00:00:00,2.09472,0.6109600000000001,2.182,1.54752,0.45136000000000004,1.612,0.5472,0.15960000000000002,0.5700000000000001,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-02-11 00:30:00,2.0016,0.5838,2.085,1.5408,0.4494,1.605,0.46080000000000004,0.13440000000000002,0.48,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-11 01:00:00,1.92192,0.5605600000000001,2.002,1.5379200000000002,0.44856,1.6019999999999999,0.384,0.112,0.4,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-11 01:30:00,2.0256,0.5908,2.11,1.5552000000000001,0.4536,1.62,0.47040000000000004,0.13720000000000002,0.49,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-11 02:00:00,2.30304,0.6717200000000001,2.399,1.56384,0.45612,1.629,0.7392000000000001,0.2156,0.77,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-02-11 02:30:00,2.24352,0.65436,2.337,1.55232,0.45276000000000005,1.617,0.6912,0.2016,0.72,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-11 03:00:00,2.21184,0.64512,2.304,1.53984,0.44912,1.604,0.672,0.196,0.7000000000000001,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-02-11 03:30:00,2.13024,0.6213200000000001,2.219,1.55424,0.45332000000000006,1.619,0.5760000000000001,0.168,0.6000000000000001,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-11 04:00:00,2.00256,0.58408,2.086,1.55136,0.45248000000000005,1.616,0.45120000000000005,0.1316,0.47000000000000003,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-11 04:30:00,2.04,0.595,2.125,1.5408,0.4494,1.605,0.49920000000000003,0.1456,0.52,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-11 05:00:00,1.96032,0.57176,2.042,1.5379200000000002,0.44856,1.6019999999999999,0.4224,0.1232,0.44,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-11 05:30:00,1.89024,0.55132,1.9689999999999999,1.54464,0.45052000000000003,1.609,0.3456,0.1008,0.36,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-11 06:00:00,1.88544,0.5499200000000001,1.964,1.53984,0.44912,1.604,0.3456,0.1008,0.36,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-11 06:30:00,2.41536,0.7044800000000001,2.516,1.54176,0.44968,1.6059999999999999,0.8736,0.2548,0.91,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-02-11 07:00:00,2.63328,0.7680400000000001,2.743,1.53888,0.44884,1.603,1.0944,0.31920000000000004,1.1400000000000001,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-02-11 07:30:00,2.81568,0.8212400000000001,2.933,1.49088,0.43484000000000006,1.553,1.3248,0.3864,1.38,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-02-11 08:00:00,2.97792,0.8685600000000001,3.102,1.46112,0.42616000000000004,1.522,1.5168,0.4424,1.58,7.248,2.114,7.55,7.248,2.114,7.55
2020-02-11 08:30:00,2.98752,0.87136,3.112,1.47072,0.42896,1.532,1.5168,0.4424,1.58,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-11 09:00:00,2.85696,0.83328,2.976,1.5321600000000002,0.44688000000000005,1.596,1.3248,0.3864,1.38,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-02-11 09:30:00,2.76576,0.8066800000000001,2.8810000000000002,1.57536,0.45948000000000006,1.641,1.1904,0.3472,1.24,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-02-11 10:00:00,2.73408,0.79744,2.848,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.2,0.35000000000000003,1.25,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-02-11 10:30:00,2.70528,0.7890400000000001,2.818,1.52448,0.44464000000000004,1.588,1.1808,0.34440000000000004,1.23,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-02-11 11:00:00,2.7897600000000002,0.8136800000000001,2.906,1.49376,0.43568,1.556,1.296,0.378,1.35,7.728,2.254,8.05,7.728,2.254,8.05
2020-02-11 11:30:00,2.8368,0.8274,2.955,1.5216,0.44380000000000003,1.585,1.3152,0.3836,1.37,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-02-11 12:00:00,2.83488,0.82684,2.9530000000000003,1.61568,0.47124000000000005,1.683,1.2192,0.3556,1.27,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-02-11 12:30:00,2.9318400000000002,0.8551200000000001,3.054,1.63584,0.47712000000000004,1.704,1.296,0.378,1.35,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-02-11 13:00:00,2.43552,0.7103600000000001,2.537,1.61952,0.47236000000000006,1.687,0.8160000000000001,0.23800000000000002,0.85,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-02-11 13:30:00,2.06208,0.6014400000000001,2.148,1.5916800000000002,0.46424000000000004,1.658,0.47040000000000004,0.13720000000000002,0.49,8.064,2.352,8.4,8.064,2.352,8.4
2020-02-11 14:00:00,2.48736,0.72548,2.591,1.5849600000000001,0.46228,1.651,0.9024000000000001,0.2632,0.9400000000000001,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-02-11 14:30:00,2.44128,0.71204,2.543,1.55808,0.45444,1.623,0.8832000000000001,0.2576,0.92,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-02-11 15:00:00,2.49024,0.7263200000000001,2.594,1.57824,0.46032000000000006,1.6440000000000001,0.912,0.266,0.9500000000000001,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-02-11 15:30:00,2.35776,0.6876800000000001,2.456,1.5609600000000001,0.45528,1.626,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-02-11 16:00:00,2.6064,0.7602,2.715,1.5312000000000001,0.4466,1.595,1.0752,0.3136,1.12,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-02-11 16:30:00,3.12576,0.91168,3.2560000000000002,1.54176,0.44968,1.6059999999999999,1.584,0.462,1.65,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-02-11 17:00:00,3.54624,1.03432,3.694,1.53024,0.44632000000000005,1.5939999999999999,2.016,0.588,2.1,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-02-11 17:30:00,3.5664,1.0402,3.715,1.4928,0.4354,1.5550000000000002,2.0736,0.6048,2.16,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-02-11 18:00:00,3.6441600000000003,1.06288,3.7960000000000003,1.3977600000000001,0.40768000000000004,1.456,2.2464,0.6552,2.34,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2020-02-11 18:30:00,3.8812800000000003,1.13204,4.043,1.51008,0.44044000000000005,1.573,2.3712,0.6916,2.47,8.4,2.45,8.75,8.4,2.45,8.75
2020-02-11 19:00:00,3.89472,1.13596,4.057,1.5139200000000002,0.44156000000000006,1.577,2.3808,0.6944,2.48,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-02-11 19:30:00,3.65664,1.06652,3.809,1.51584,0.44212,1.579,2.1408,0.6244000000000001,2.23,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-02-11 20:00:00,3.7507200000000003,1.09396,3.907,1.52352,0.44436000000000003,1.587,2.2272,0.6496000000000001,2.32,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2020-02-11 20:30:00,3.53376,1.03068,3.681,1.53696,0.44828,1.601,1.9968,0.5824,2.08,7.872,2.296,8.2,7.872,2.296,8.2
2020-02-11 21:00:00,3.08928,0.9010400000000001,3.218,1.55328,0.45304000000000005,1.6179999999999999,1.536,0.448,1.6,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-02-11 21:30:00,2.83584,0.8271200000000001,2.954,1.55904,0.45472,1.624,1.2768,0.3724,1.33,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-02-11 22:00:00,3.04128,0.88704,3.168,1.55328,0.45304000000000005,1.6179999999999999,1.488,0.434,1.55,7.008,2.044,7.3,7.008,2.044,7.3
2020-02-11 22:30:00,2.5536,0.7448,2.66,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.008,0.294,1.05,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-11 23:00:00,2.33376,0.6806800000000001,2.431,1.52736,0.44548000000000004,1.591,0.8064,0.23520000000000002,0.84,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-02-11 23:30:00,2.48928,0.72604,2.593,1.52928,0.44604000000000005,1.593,0.96,0.28,1.0,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-12 00:00:00,2.47776,0.7226800000000001,2.581,1.5561600000000002,0.45388000000000006,1.621,0.9216000000000001,0.26880000000000004,0.96,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-12 00:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.55712,0.45416000000000006,1.6219999999999999,1.104,0.322,1.15,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-12 01:00:00,2.352,0.686,2.45,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8064,0.23520000000000002,0.84,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-12 01:30:00,2.4192,0.7056,2.52,1.5552000000000001,0.4536,1.62,0.864,0.252,0.9,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-12 02:00:00,2.50176,0.7296800000000001,2.606,1.5609600000000001,0.45528,1.626,0.9408000000000001,0.27440000000000003,0.98,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-12 02:30:00,2.4336,0.7098,2.535,1.5695999999999999,0.45780000000000004,1.635,0.864,0.252,0.9,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-12 03:00:00,2.5248,0.7364,2.63,1.5648,0.45640000000000003,1.63,0.96,0.28,1.0,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-12 03:30:00,2.49504,0.72772,2.599,1.56384,0.45612,1.629,0.9312,0.2716,0.97,5.712,1.666,5.95,5.712,1.666,5.95
2020-02-12 04:00:00,2.43264,0.70952,2.534,1.55904,0.45472,1.624,0.8736,0.2548,0.91,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-12 04:30:00,2.07552,0.60536,2.162,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.5088,0.1484,0.53,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-12 05:00:00,2.03424,0.5933200000000001,2.119,1.54464,0.45052000000000003,1.609,0.48960000000000004,0.1428,0.51,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-12 05:30:00,2.21184,0.64512,2.304,1.51104,0.44072000000000006,1.574,0.7008,0.2044,0.73,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-12 06:00:00,2.90112,0.84616,3.022,1.4899200000000001,0.43456000000000006,1.552,1.4112,0.4116,1.47,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-12 06:30:00,2.97696,0.86828,3.101,1.43136,0.41748,1.491,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-12 07:00:00,3.07104,0.8957200000000001,3.199,1.3238400000000001,0.38612,1.379,1.7472,0.5096,1.82,6.768,1.974,7.05,6.768,1.974,7.05
2020-02-12 07:30:00,3.4656000000000002,1.0108,3.61,1.4112,0.4116,1.47,2.0544000000000002,0.5992000000000001,2.14,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-12 08:00:00,3.3830400000000003,0.98672,3.524,1.4246400000000001,0.41552000000000006,1.484,1.9584000000000001,0.5712,2.04,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-12 08:30:00,3.2832,0.9576,3.42,1.488,0.434,1.55,1.7952,0.5236000000000001,1.87,6.912,2.016,7.2,6.912,2.016,7.2
2020-02-12 09:00:00,3.05664,0.8915200000000001,3.184,1.53024,0.44632000000000005,1.5939999999999999,1.5264,0.44520000000000004,1.5899999999999999,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-02-12 09:30:00,2.83968,0.8282400000000001,2.958,1.55328,0.45304000000000005,1.6179999999999999,1.2864,0.37520000000000003,1.34,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-12 10:00:00,2.78784,0.8131200000000001,2.904,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.2384,0.3612,1.29,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-12 10:30:00,2.53056,0.7380800000000001,2.636,1.59936,0.46648000000000006,1.666,0.9312,0.2716,0.97,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-12 11:00:00,2.71584,0.79212,2.829,1.48704,0.43372000000000005,1.549,1.2288000000000001,0.3584,1.28,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-12 11:30:00,2.30688,0.6728400000000001,2.403,1.54848,0.45164000000000004,1.613,0.7584000000000001,0.2212,0.79,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-12 12:00:00,2.42592,0.7075600000000001,2.527,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9216000000000001,0.26880000000000004,0.96,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-02-12 12:30:00,2.73312,0.7971600000000001,2.847,1.48512,0.43316000000000004,1.5470000000000002,1.248,0.364,1.3,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-02-12 13:00:00,2.7168,0.7924,2.83,1.5648,0.45640000000000003,1.63,1.152,0.336,1.2,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-12 13:30:00,2.78208,0.81144,2.898,1.5916800000000002,0.46424000000000004,1.658,1.1904,0.3472,1.24,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-12 14:00:00,2.6784,0.7812,2.79,1.5552000000000001,0.4536,1.62,1.1232,0.3276,1.17,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-12 14:30:00,2.72832,0.79576,2.842,1.48032,0.43176000000000003,1.542,1.248,0.364,1.3,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-02-12 15:00:00,3.0,0.875,3.125,1.5216,0.44380000000000003,1.585,1.4784000000000002,0.4312,1.54,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-12 15:30:00,2.8147200000000003,0.82096,2.932,1.2883200000000001,0.37576000000000004,1.342,1.5264,0.44520000000000004,1.5899999999999999,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-02-12 16:00:00,2.9568000000000003,0.8624,3.08,1.248,0.364,1.3,1.7088,0.4984,1.78,6.288,1.834,6.55,6.288,1.834,6.55
2020-02-12 16:30:00,3.35232,0.9777600000000001,3.492,1.25952,0.36736,1.312,2.0928,0.6104,2.18,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-02-12 17:00:00,3.72576,1.08668,3.8810000000000002,1.17216,0.34188,1.221,2.5536,0.7448,2.66,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-12 17:30:00,4.3776,1.2768,4.5600000000000005,1.1232,0.3276,1.17,3.2544,0.9492,3.39,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-02-12 18:00:00,4.92576,1.43668,5.131,1.08576,0.31668,1.131,3.84,1.12,4.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-12 18:30:00,4.34784,1.2681200000000001,4.529,1.11264,0.32452000000000003,1.159,3.2352,0.9436,3.37,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-12 19:00:00,4.04928,1.18104,4.218,1.15968,0.33824000000000004,1.208,2.8896,0.8428,3.01,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-02-12 19:30:00,4.11552,1.20036,4.287,1.16832,0.34076,1.217,2.9472,0.8596,3.07,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-12 20:00:00,4.12896,1.20428,4.301,1.16256,0.33908000000000005,1.211,2.9664,0.8652000000000001,3.09,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-02-12 20:30:00,4.2288,1.2334,4.405,1.1472,0.3346,1.195,3.0816,0.8988,3.21,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-02-12 21:00:00,4.20096,1.22528,4.376,1.18656,0.34608000000000005,1.236,3.0144,0.8792000000000001,3.14,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-12 21:30:00,3.87552,1.13036,4.037,1.15872,0.33796000000000004,1.207,2.7168,0.7924,2.83,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-12 22:00:00,3.18816,0.92988,3.321,1.19136,0.34748,1.241,1.9968,0.5824,2.08,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-12 22:30:00,3.1152,0.9086000000000001,3.245,1.176,0.343,1.225,1.9392,0.5656,2.02,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-12 23:00:00,2.88,0.84,3.0,1.1904,0.3472,1.24,1.6896,0.4928,1.76,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-12 23:30:00,2.83872,0.82796,2.957,1.19712,0.34916,1.2469999999999999,1.6416,0.4788,1.71,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-13 00:00:00,2.4931200000000002,0.72716,2.597,1.22592,0.35756000000000004,1.2770000000000001,1.2671999999999999,0.36960000000000004,1.32,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-02-13 00:30:00,2.8992,0.8456,3.02,1.2576,0.3668,1.31,1.6416,0.4788,1.71,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-02-13 01:00:00,3.03264,0.8845200000000001,3.159,1.23744,0.36092,1.289,1.7952,0.5236000000000001,1.87,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-02-13 01:30:00,2.92224,0.8523200000000001,3.044,1.28064,0.37352,1.334,1.6416,0.4788,1.71,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-02-13 02:00:00,2.9376,0.8568,3.06,1.344,0.392,1.4,1.5936,0.46480000000000005,1.6600000000000001,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-02-13 02:30:00,2.9260800000000002,0.8534400000000001,3.048,1.39008,0.40544,1.448,1.536,0.448,1.6,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-13 03:00:00,2.8377600000000003,0.8276800000000001,2.956,1.43616,0.41888000000000003,1.496,1.4016,0.4088,1.46,5.088,1.484,5.3,5.088,1.484,5.3
2020-02-13 03:30:00,2.79456,0.81508,2.911,1.45056,0.42308,1.5110000000000001,1.344,0.392,1.4,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-13 04:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.49664,0.43652,1.5590000000000002,1.2576,0.3668,1.31,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-13 04:30:00,2.34432,0.68376,2.442,1.54752,0.45136000000000004,1.612,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-13 05:00:00,2.32896,0.6792800000000001,2.426,1.5321600000000002,0.44688000000000005,1.596,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.376,1.568,5.6,5.376,1.568,5.6
2020-02-13 05:30:00,2.11584,0.61712,2.204,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.5664,0.1652,0.59,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-13 06:00:00,2.19552,0.64036,2.287,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.6912,0.2016,0.72,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-13 06:30:00,3.3945600000000002,0.9900800000000001,3.536,1.1961600000000001,0.34888,1.246,2.1984,0.6412,2.29,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-13 07:00:00,3.2697599999999998,0.9536800000000001,3.406,1.31136,0.38248000000000004,1.366,1.9584000000000001,0.5712,2.04,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-02-13 07:30:00,3.36,0.98,3.5,1.2384,0.3612,1.29,2.1216,0.6188,2.21,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-13 08:00:00,3.5721600000000002,1.04188,3.721,1.29696,0.37828,1.351,2.2752,0.6636000000000001,2.37,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-02-13 08:30:00,3.63936,1.06148,3.791,1.26816,0.36988000000000004,1.321,2.3712,0.6916,2.47,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-13 09:00:00,3.0864,0.9002,3.215,1.2048,0.3514,1.255,1.8816000000000002,0.5488000000000001,1.96,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-13 09:30:00,3.0672,0.8946000000000001,3.195,1.3008,0.3794,1.355,1.7664,0.5152,1.8399999999999999,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-13 10:00:00,3.14016,0.91588,3.271,1.35456,0.39508000000000004,1.411,1.7856,0.5208,1.8599999999999999,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-13 10:30:00,2.9808,0.8694000000000001,3.105,1.3296000000000001,0.38780000000000003,1.385,1.6512,0.48160000000000003,1.72,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-13 11:00:00,2.76384,0.8061200000000001,2.879,1.34304,0.39172,1.399,1.4208,0.41440000000000005,1.48,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-13 11:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.41696,0.41328000000000004,1.476,1.2671999999999999,0.36960000000000004,1.32,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-02-13 12:00:00,2.99808,0.8744400000000001,3.123,1.42368,0.41524000000000005,1.483,1.5744,0.4592,1.6400000000000001,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-13 12:30:00,3.22944,0.9419200000000001,3.364,1.30944,0.38192000000000004,1.3639999999999999,1.92,0.56,2.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-13 13:00:00,2.49984,0.7291200000000001,2.604,1.31904,0.38472,1.374,1.1808,0.34440000000000004,1.23,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-02-13 13:30:00,2.67072,0.7789600000000001,2.782,1.27872,0.37296,1.332,1.392,0.406,1.45,6.912,2.016,7.2,6.912,2.016,7.2
2020-02-13 14:00:00,3.51648,1.02564,3.6630000000000003,1.34688,0.39284,1.403,2.1696,0.6328,2.26,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-13 14:30:00,2.3328,0.6804,2.43,1.392,0.406,1.45,0.9408000000000001,0.27440000000000003,0.98,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-13 15:00:00,2.84736,0.8304800000000001,2.966,1.32096,0.38528,1.376,1.5264,0.44520000000000004,1.5899999999999999,6.192,1.806,6.45,6.192,1.806,6.45
2020-02-13 15:30:00,2.85408,0.8324400000000001,2.973,1.34688,0.39284,1.403,1.5072,0.43960000000000005,1.57,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-13 16:00:00,3.03936,0.88648,3.166,1.30176,0.37968,1.3559999999999999,1.7376,0.5068,1.81,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-02-13 16:30:00,3.32736,0.9704800000000001,3.466,1.25376,0.36568,1.306,2.0736,0.6048,2.16,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-13 17:00:00,3.8448,1.1214,4.005,1.2528000000000001,0.3654,1.305,2.592,0.756,2.7,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-13 17:30:00,3.94944,1.15192,4.114,1.26144,0.36792,1.314,2.688,0.784,2.8,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-13 18:00:00,4.24416,1.23788,4.421,1.31616,0.38388000000000005,1.371,2.928,0.854,3.05,7.392,2.156,7.7,7.392,2.156,7.7
2020-02-13 18:30:00,4.22496,1.23228,4.401,1.23936,0.36148,1.291,2.9856,0.8708,3.11,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-13 19:00:00,4.31616,1.25888,4.496,1.25376,0.36568,1.306,3.0624,0.8932,3.19,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-02-13 19:30:00,4.0032,1.1676,4.17,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6496,0.7728,2.76,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-02-13 20:00:00,3.68448,1.07464,3.838,1.38048,0.40264000000000005,1.438,2.304,0.672,2.4,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-13 20:30:00,3.6336,1.0598,3.785,1.3488,0.3934,1.405,2.2848,0.6664,2.38,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-02-13 21:00:00,3.79104,1.10572,3.949,1.23744,0.36092,1.289,2.5536,0.7448,2.66,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-02-13 21:30:00,4.07616,1.18888,4.246,1.14816,0.33488,1.196,2.928,0.854,3.05,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-02-13 22:00:00,4.1664,1.2152,4.34,1.1712,0.3416,1.22,2.9952,0.8736,3.12,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-13 22:30:00,4.02432,1.1737600000000001,4.192,1.13472,0.33096000000000003,1.182,2.8896,0.8428,3.01,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-02-13 23:00:00,3.86784,1.12812,4.029,1.14144,0.33292000000000005,1.189,2.7264,0.7952,2.84,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-02-13 23:30:00,3.74496,1.09228,3.901,1.0953600000000001,0.31948000000000004,1.141,2.6496,0.7728,2.76,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-02-14 00:00:00,3.80448,1.10964,3.963,1.09728,0.32004000000000005,1.143,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-02-14 00:30:00,3.8572800000000003,1.12504,4.018,1.0924800000000001,0.31864000000000003,1.138,2.7648,0.8064,2.88,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-14 01:00:00,3.85056,1.12308,4.011,1.08576,0.31668,1.131,2.7648,0.8064,2.88,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-14 01:30:00,3.90336,1.13848,4.066,1.10016,0.32088,1.146,2.8032,0.8176,2.92,3.984,1.162,4.15,3.984,1.162,4.15
2020-02-14 02:00:00,3.9024,1.1382,4.065,1.1184,0.3262,1.165,2.784,0.812,2.9,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-14 02:30:00,3.93696,1.14828,4.101,1.12416,0.32788,1.171,2.8128,0.8204,2.93,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-02-14 03:00:00,3.9100800000000002,1.14044,4.073,1.14528,0.33404,1.193,2.7648,0.8064,2.88,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-02-14 03:30:00,3.84384,1.12112,4.004,1.11744,0.32592000000000004,1.164,2.7264,0.7952,2.84,3.984,1.162,4.15,3.984,1.162,4.15
2020-02-14 04:00:00,3.78432,1.10376,3.942,1.10592,0.32256,1.152,2.6784,0.7812,2.79,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-14 04:30:00,3.80928,1.11104,3.968,1.10208,0.32144,1.148,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-14 05:00:00,3.89664,1.13652,4.059,1.10304,0.32172,1.149,2.7936,0.8148000000000001,2.91,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-14 05:30:00,3.8582400000000003,1.12532,4.019,1.10304,0.32172,1.149,2.7552,0.8036000000000001,2.87,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-14 06:00:00,3.68448,1.07464,3.838,1.13088,0.32984,1.178,2.5536,0.7448,2.66,4.416,1.288,4.6,4.416,1.288,4.6
2020-02-14 06:30:00,3.6201600000000003,1.05588,3.771,1.13376,0.33068000000000003,1.181,2.4864,0.7252000000000001,2.59,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-14 07:00:00,4.10016,1.19588,4.271,1.15296,0.33628,1.201,2.9472,0.8596,3.07,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-14 07:30:00,4.23552,1.23536,4.412,1.15392,0.33656,1.202,3.0816,0.8988,3.21,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-14 08:00:00,3.9523200000000003,1.15276,4.117,1.14912,0.33516,1.197,2.8032,0.8176,2.92,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-14 08:30:00,3.55392,1.03656,3.702,1.21152,0.35336,1.262,2.3424,0.6832,2.44,6.72,1.96,7.0,6.72,1.96,7.0
2020-02-14 09:00:00,3.60576,1.05168,3.7560000000000002,1.27296,0.37128000000000005,1.326,2.3328,0.6804,2.43,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-02-14 09:30:00,3.18912,0.9301600000000001,3.322,1.25952,0.36736,1.312,1.9296000000000002,0.5628000000000001,2.01,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-14 10:00:00,3.34272,0.97496,3.482,1.29792,0.37856,1.3519999999999999,2.0448,0.5964,2.13,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-14 10:30:00,3.41088,0.9948400000000001,3.553,1.29888,0.37884,1.353,2.112,0.616,2.2,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-14 11:00:00,3.22752,0.9413600000000001,3.362,1.4899200000000001,0.43456000000000006,1.552,1.7376,0.5068,1.81,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-14 11:30:00,3.03072,0.8839600000000001,3.157,1.5907200000000001,0.46396000000000004,1.657,1.44,0.42,1.5,7.584,2.212,7.9,7.584,2.212,7.9
2020-02-14 12:00:00,3.2832,0.9576,3.42,1.5552000000000001,0.4536,1.62,1.728,0.504,1.8,6.864,2.002,7.15,6.864,2.002,7.15
2020-02-14 12:30:00,3.0768,0.8974000000000001,3.205,1.3872,0.4046,1.445,1.6896,0.4928,1.76,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-02-14 13:00:00,3.03744,0.88592,3.164,1.3478400000000001,0.39312,1.404,1.6896,0.4928,1.76,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-14 13:30:00,3.31296,0.96628,3.451,1.45056,0.42308,1.5110000000000001,1.8624,0.5432,1.94,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-14 14:00:00,3.2448,0.9464,3.38,1.5648,0.45640000000000003,1.63,1.6800000000000002,0.49,1.75,6.912,2.016,7.2,6.912,2.016,7.2
2020-02-14 14:30:00,2.91648,0.8506400000000001,3.038,1.51488,0.44184,1.5779999999999998,1.4016,0.4088,1.46,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-02-14 15:00:00,3.11136,0.9074800000000001,3.241,1.4985600000000001,0.43708,1.561,1.6128,0.47040000000000004,1.6800000000000002,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-14 15:30:00,3.13248,0.9136400000000001,3.263,1.49088,0.43484000000000006,1.553,1.6416,0.4788,1.71,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-02-14 16:00:00,2.92704,0.85372,3.049,1.43904,0.41972000000000004,1.499,1.488,0.434,1.55,6.96,2.03,7.25,6.96,2.03,7.25
2020-02-14 16:30:00,2.77632,0.80976,2.892,1.46112,0.42616000000000004,1.522,1.3152,0.3836,1.37,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-02-14 17:00:00,3.07392,0.89656,3.202,1.34592,0.39256,1.4020000000000001,1.728,0.504,1.8,7.44,2.17,7.75,7.44,2.17,7.75
2020-02-14 17:30:00,3.70944,1.08192,3.864,1.3478400000000001,0.39312,1.404,2.3616,0.6888000000000001,2.46,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-14 18:00:00,4.02624,1.17432,4.194,1.32864,0.38752000000000003,1.384,2.6976,0.7868,2.81,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-14 18:30:00,3.86208,1.12644,4.023,1.35648,0.39564000000000005,1.413,2.5056000000000003,0.7308,2.61,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-14 19:00:00,3.61152,1.05336,3.762,1.42272,0.41496000000000005,1.482,2.1888,0.6384000000000001,2.2800000000000002,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-14 19:30:00,3.53952,1.03236,3.6870000000000003,1.35072,0.39396000000000003,1.407,2.1888,0.6384000000000001,2.2800000000000002,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-02-14 20:00:00,3.5088,1.0234,3.6550000000000002,1.3008,0.3794,1.355,2.208,0.644,2.3,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-14 20:30:00,3.32544,0.9699200000000001,3.464,1.26144,0.36792,1.314,2.064,0.602,2.15,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-14 21:00:00,3.26304,0.9517200000000001,3.399,1.30464,0.38052,1.359,1.9584000000000001,0.5712,2.04,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-02-14 21:30:00,3.312,0.966,3.45,1.2384,0.3612,1.29,2.0736,0.6048,2.16,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-14 22:00:00,2.85408,0.8324400000000001,2.973,1.28928,0.37604000000000004,1.343,1.5648,0.45640000000000003,1.63,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-14 22:30:00,2.76864,0.80752,2.884,1.33824,0.39032000000000006,1.3940000000000001,1.4304000000000001,0.4172,1.49,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-14 23:00:00,2.90112,0.84616,3.022,1.33632,0.38976000000000005,1.392,1.5648,0.45640000000000003,1.63,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-14 23:30:00,2.8368,0.8274,2.955,1.2528000000000001,0.3654,1.305,1.584,0.462,1.65,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-15 00:00:00,2.41824,0.7053200000000001,2.519,1.19904,0.34972000000000003,1.249,1.2192,0.3556,1.27,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-15 00:30:00,2.56704,0.74872,2.674,1.18464,0.34552000000000005,1.234,1.3824,0.4032,1.44,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-02-15 01:00:00,2.87136,0.8374800000000001,2.991,1.20096,0.35028000000000004,1.251,1.6703999999999999,0.4872,1.74,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-15 01:30:00,2.89536,0.8444800000000001,3.016,1.13856,0.33208000000000004,1.186,1.7568000000000001,0.5124000000000001,1.83,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-15 02:00:00,3.04416,0.8878800000000001,3.171,1.12416,0.32788,1.171,1.92,0.56,2.0,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-02-15 02:30:00,3.36,0.98,3.5,1.1136,0.32480000000000003,1.16,2.2464,0.6552,2.34,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-02-15 03:00:00,3.40608,0.9934400000000001,3.548,1.12128,0.32704000000000005,1.168,2.2848,0.6664,2.38,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-15 03:30:00,3.4540800000000003,1.00744,3.598,1.11168,0.32424000000000003,1.158,2.3424,0.6832,2.44,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-02-15 04:00:00,3.2524800000000003,0.94864,3.388,1.12128,0.32704000000000005,1.168,2.1312,0.6216,2.22,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-02-15 04:30:00,2.98944,0.87192,3.114,1.19424,0.34832,1.244,1.7952,0.5236000000000001,1.87,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-15 05:00:00,2.83296,0.82628,2.951,1.28736,0.37548000000000004,1.341,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-02-15 05:30:00,2.80032,0.81676,2.917,1.33152,0.38836000000000004,1.387,1.4688,0.4284,1.53,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-15 06:00:00,2.89248,0.8436400000000001,3.013,1.3948800000000001,0.40684000000000003,1.453,1.4976,0.4368,1.56,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-02-15 06:30:00,2.5766400000000003,0.7515200000000001,2.684,1.4726400000000002,0.42952,1.534,1.104,0.322,1.15,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-15 07:00:00,2.52192,0.7355600000000001,2.627,1.5139200000000002,0.44156000000000006,1.577,1.008,0.294,1.05,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-15 07:30:00,2.64384,0.77112,2.754,1.53024,0.44632000000000005,1.5939999999999999,1.1136,0.32480000000000003,1.16,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-15 08:00:00,2.6361600000000003,0.76888,2.746,1.55136,0.45248000000000005,1.616,1.0848,0.3164,1.13,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-15 08:30:00,3.73056,1.08808,3.886,1.57056,0.45808000000000004,1.6360000000000001,2.16,0.63,2.25,7.824,2.282,8.15,7.824,2.282,8.15
2020-02-15 09:00:00,3.43296,1.00128,3.576,1.57056,0.45808000000000004,1.6360000000000001,1.8624,0.5432,1.94,7.536,2.198,7.85,7.536,2.198,7.85
2020-02-15 09:30:00,2.63808,0.76944,2.748,1.57248,0.45864000000000005,1.638,1.0656,0.3108,1.11,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-15 10:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.57152,0.45836000000000005,1.637,1.248,0.364,1.3,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-15 10:30:00,2.6832000000000003,0.7826000000000001,2.795,1.5695999999999999,0.45780000000000004,1.635,1.1136,0.32480000000000003,1.16,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-15 11:00:00,3.04992,0.88956,3.177,1.57152,0.45836000000000005,1.637,1.4784000000000002,0.4312,1.54,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-15 11:30:00,3.08832,0.9007600000000001,3.217,1.57152,0.45836000000000005,1.637,1.5168,0.4424,1.58,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-02-15 12:00:00,3.01728,0.88004,3.143,1.5676800000000002,0.45724000000000004,1.633,1.4496,0.4228,1.51,6.96,2.03,7.25,6.96,2.03,7.25
2020-02-15 12:30:00,3.00096,0.8752800000000001,3.126,1.57056,0.45808000000000004,1.6360000000000001,1.4304000000000001,0.4172,1.49,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-02-15 13:00:00,3.096,0.903,3.225,1.5695999999999999,0.45780000000000004,1.635,1.5264,0.44520000000000004,1.5899999999999999,7.104,2.072,7.4,7.104,2.072,7.4
2020-02-15 13:30:00,2.96448,0.8646400000000001,3.088,1.57248,0.45864000000000005,1.638,1.392,0.406,1.45,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-15 14:00:00,2.5296000000000003,0.7378,2.635,1.5695999999999999,0.45780000000000004,1.635,0.96,0.28,1.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-15 14:30:00,2.61024,0.7613200000000001,2.719,1.5734400000000002,0.45892000000000005,1.639,1.0368,0.3024,1.08,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-15 15:00:00,2.5766400000000003,0.7515200000000001,2.684,1.56864,0.45752000000000004,1.634,1.008,0.294,1.05,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-15 15:30:00,2.5104,0.7322000000000001,2.615,1.5695999999999999,0.45780000000000004,1.635,0.9408000000000001,0.27440000000000003,0.98,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-15 16:00:00,2.47968,0.7232400000000001,2.583,1.5676800000000002,0.45724000000000004,1.633,0.912,0.266,0.9500000000000001,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-15 16:30:00,2.8022400000000003,0.81732,2.919,1.5734400000000002,0.45892000000000005,1.639,1.2288000000000001,0.3584,1.28,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-02-15 17:00:00,3.42144,0.99792,3.564,1.56864,0.45752000000000004,1.634,1.8528,0.5404,1.9300000000000002,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-15 17:30:00,3.94368,1.15024,4.108,1.57248,0.45864000000000005,1.638,2.3712,0.6916,2.47,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-15 18:00:00,4.38048,1.2776399999999999,4.563,1.5676800000000002,0.45724000000000004,1.633,2.8128,0.8204,2.93,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-15 18:30:00,4.41216,1.28688,4.596,1.57056,0.45808000000000004,1.6360000000000001,2.8416,0.8288000000000001,2.96,6.4608,1.8844,6.73,6.4608,1.8844,6.73
