Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-15 19:00:00,4.45056,1.2980800000000001,4.636,1.57056,0.45808000000000004,1.6360000000000001,2.88,0.84,3.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-15 19:30:00,3.94176,1.14968,4.106,1.57056,0.45808000000000004,1.6360000000000001,2.3712,0.6916,2.47,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-15 20:00:00,3.5961600000000002,1.04888,3.746,1.57056,0.45808000000000004,1.6360000000000001,2.0256,0.5908,2.11,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-15 20:30:00,3.5568,1.0374,3.705,1.5695999999999999,0.45780000000000004,1.635,1.9872,0.5796,2.07,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-02-15 21:00:00,3.35712,0.97916,3.497,1.57152,0.45836000000000005,1.637,1.7856,0.5208,1.8599999999999999,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-02-15 21:30:00,3.35616,0.9788800000000001,3.496,1.57056,0.45808000000000004,1.6360000000000001,1.7856,0.5208,1.8599999999999999,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-15 22:00:00,3.08832,0.9007600000000001,3.217,1.57152,0.45836000000000005,1.637,1.5168,0.4424,1.58,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-15 22:30:00,3.18144,0.9279200000000001,3.314,1.56864,0.45752000000000004,1.634,1.6128,0.47040000000000004,1.6800000000000002,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-15 23:00:00,3.0528,0.8904000000000001,3.18,1.5744,0.4592,1.6400000000000001,1.4784000000000002,0.4312,1.54,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-15 23:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.5695999999999999,0.45780000000000004,1.635,1.1616,0.3388,1.21,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-16 00:00:00,2.36928,0.6910400000000001,2.468,1.57248,0.45864000000000005,1.638,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-16 00:30:00,2.7907200000000003,0.81396,2.907,1.57152,0.45836000000000005,1.637,1.2192,0.3556,1.27,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-16 01:00:00,3.22944,0.9419200000000001,3.364,1.56864,0.45752000000000004,1.634,1.6608,0.4844,1.73,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-16 01:30:00,3.39552,0.9903600000000001,3.537,1.57152,0.45836000000000005,1.637,1.824,0.532,1.9,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-16 02:00:00,3.27744,0.9559200000000001,3.414,1.56864,0.45752000000000004,1.634,1.7088,0.4984,1.78,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-16 02:30:00,2.8963200000000002,0.8447600000000001,3.017,1.57152,0.45836000000000005,1.637,1.3248,0.3864,1.38,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-16 03:00:00,2.76864,0.80752,2.884,1.56864,0.45752000000000004,1.634,1.2,0.35000000000000003,1.25,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-16 03:30:00,2.78784,0.8131200000000001,2.904,1.56864,0.45752000000000004,1.634,1.2192,0.3556,1.27,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-16 04:00:00,2.7888,0.8134,2.9050000000000002,1.5695999999999999,0.45780000000000004,1.635,1.2192,0.3556,1.27,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-16 04:30:00,2.70144,0.7879200000000001,2.814,1.56864,0.45752000000000004,1.634,1.1328,0.3304,1.18,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-16 05:00:00,2.59968,0.75824,2.708,1.52448,0.44464000000000004,1.588,1.0752,0.3136,1.12,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-16 05:30:00,2.27808,0.66444,2.373,1.55808,0.45444,1.623,0.72,0.21,0.75,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-16 06:00:00,2.61984,0.76412,2.729,1.38144,0.40292000000000006,1.439,1.2384,0.3612,1.29,4.656,1.358,4.85,4.656,1.358,4.85
2020-02-16 06:30:00,3.07296,0.8962800000000001,3.201,1.52736,0.44548000000000004,1.591,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-16 07:00:00,2.79168,0.8142400000000001,2.908,1.50528,0.43904000000000004,1.568,1.2864,0.37520000000000003,1.34,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-16 07:30:00,2.08992,0.6095600000000001,2.177,1.5619200000000002,0.45556,1.627,0.528,0.154,0.55,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-16 08:00:00,2.63904,0.7697200000000001,2.749,1.37184,0.40012000000000003,1.429,1.2671999999999999,0.36960000000000004,1.32,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-16 08:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.32288,0.38584,1.3780000000000001,1.8336000000000001,0.5348,1.9100000000000001,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-16 09:00:00,2.9971200000000002,0.87416,3.122,1.3651200000000001,0.39816,1.422,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.712,1.666,5.95,5.712,1.666,5.95
2020-02-16 09:30:00,2.56128,0.74704,2.668,1.47648,0.43064,1.538,1.0848,0.3164,1.13,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-16 10:00:00,2.9203200000000002,0.8517600000000001,3.042,1.54752,0.45136000000000004,1.612,1.3728,0.40040000000000003,1.43,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-16 10:30:00,3.12864,0.9125200000000001,3.259,1.54464,0.45052000000000003,1.609,1.584,0.462,1.65,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-02-16 11:00:00,3.24192,0.9455600000000001,3.377,1.5139200000000002,0.44156000000000006,1.577,1.728,0.504,1.8,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-16 11:30:00,3.17376,0.9256800000000001,3.306,1.50336,0.43848000000000004,1.566,1.6703999999999999,0.4872,1.74,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-16 12:00:00,3.06336,0.89348,3.191,1.56576,0.45668000000000003,1.631,1.4976,0.4368,1.56,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-02-16 12:30:00,3.19968,0.9332400000000001,3.333,1.5676800000000002,0.45724000000000004,1.633,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-02-16 13:00:00,3.22176,0.9396800000000001,3.356,1.57056,0.45808000000000004,1.6360000000000001,1.6512,0.48160000000000003,1.72,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-16 13:30:00,3.24384,0.9461200000000001,3.379,1.56384,0.45612,1.629,1.6800000000000002,0.49,1.75,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-02-16 14:00:00,3.21216,0.93688,3.346,1.57056,0.45808000000000004,1.6360000000000001,1.6416,0.4788,1.71,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-02-16 14:30:00,3.04704,0.8887200000000001,3.174,1.56864,0.45752000000000004,1.634,1.4784000000000002,0.4312,1.54,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-02-16 15:00:00,2.808,0.8190000000000001,2.925,1.4832,0.43260000000000004,1.545,1.3248,0.3864,1.38,7.008,2.044,7.3,7.008,2.044,7.3
2020-02-16 15:30:00,2.59008,0.7554400000000001,2.698,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.056,0.308,1.1,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-16 16:00:00,2.80896,0.8192800000000001,2.926,1.5609600000000001,0.45528,1.626,1.248,0.364,1.3,6.816,1.988,7.1,6.816,1.988,7.1
2020-02-16 16:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.56288,0.45584,1.6280000000000001,1.1136,0.32480000000000003,1.16,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-16 17:00:00,2.92416,0.8528800000000001,3.046,1.5609600000000001,0.45528,1.626,1.3632,0.3976,1.42,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-16 17:30:00,3.3072,0.9646,3.445,1.56,0.455,1.625,1.7472,0.5096,1.82,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-02-16 18:00:00,3.55872,1.03796,3.707,1.54272,0.44996,1.607,2.016,0.588,2.1,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-02-16 18:30:00,3.61632,1.05476,3.767,1.54272,0.44996,1.607,2.0736,0.6048,2.16,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-02-16 19:00:00,3.19008,0.93044,3.323,1.54848,0.45164000000000004,1.613,1.6416,0.4788,1.71,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-16 19:30:00,2.89536,0.8444800000000001,3.016,1.55136,0.45248000000000005,1.616,1.344,0.392,1.4,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-02-16 20:00:00,3.3705600000000002,0.9830800000000001,3.511,1.56576,0.45668000000000003,1.631,1.8048000000000002,0.5264,1.88,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-16 20:30:00,3.3504,0.9772000000000001,3.49,1.5648,0.45640000000000003,1.63,1.7856,0.5208,1.8599999999999999,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-02-16 21:00:00,3.216,0.9380000000000001,3.35,1.5744,0.4592,1.6400000000000001,1.6416,0.4788,1.71,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-16 21:30:00,2.84448,0.82964,2.963,1.5676800000000002,0.45724000000000004,1.633,1.2768,0.3724,1.33,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-16 22:00:00,2.80128,0.8170400000000001,2.918,1.57248,0.45864000000000005,1.638,1.2288000000000001,0.3584,1.28,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-02-16 22:30:00,2.80128,0.8170400000000001,2.918,1.57248,0.45864000000000005,1.638,1.2288000000000001,0.3584,1.28,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-16 23:00:00,2.76384,0.8061200000000001,2.879,1.53504,0.44772000000000006,1.599,1.2288000000000001,0.3584,1.28,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-16 23:30:00,2.64288,0.7708400000000001,2.753,1.5196800000000001,0.44324,1.583,1.1232,0.3276,1.17,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-17 00:00:00,2.42976,0.7086800000000001,2.531,1.53696,0.44828,1.601,0.8928,0.2604,0.93,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-17 00:30:00,2.1696,0.6328,2.26,1.5552000000000001,0.4536,1.62,0.6144000000000001,0.1792,0.64,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-17 01:00:00,2.69184,0.78512,2.8040000000000003,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.1424,0.3332,1.19,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-17 01:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.5609600000000001,0.45528,1.626,1.1232,0.3276,1.17,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-17 02:00:00,2.5728,0.7504000000000001,2.68,1.5648,0.45640000000000003,1.63,1.008,0.294,1.05,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-17 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.5648,0.45640000000000003,1.63,1.104,0.322,1.15,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-17 03:00:00,2.54688,0.7428400000000001,2.653,1.5676800000000002,0.45724000000000004,1.633,0.9792000000000001,0.2856,1.02,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-17 03:30:00,2.56128,0.74704,2.668,1.57248,0.45864000000000005,1.638,0.9888,0.2884,1.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-17 04:00:00,2.63712,0.7691600000000001,2.747,1.57152,0.45836000000000005,1.637,1.0656,0.3108,1.11,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-17 04:30:00,2.6736,0.7798,2.785,1.5695999999999999,0.45780000000000004,1.635,1.104,0.322,1.15,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-17 05:00:00,2.6236800000000002,0.76524,2.733,1.5676800000000002,0.45724000000000004,1.633,1.056,0.308,1.1,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-17 05:30:00,2.9424,0.8582000000000001,3.065,1.5695999999999999,0.45780000000000004,1.635,1.3728,0.40040000000000003,1.43,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-02-17 06:00:00,3.2448,0.9464,3.38,1.5648,0.45640000000000003,1.63,1.6800000000000002,0.49,1.75,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-17 06:30:00,3.47232,1.01276,3.617,1.49472,0.43596,1.557,1.9776,0.5768,2.06,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-17 07:00:00,3.1968,0.9324,3.33,1.44,0.42,1.5,1.7568000000000001,0.5124000000000001,1.83,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-17 07:30:00,3.528,1.029,3.675,1.5408,0.4494,1.605,1.9872,0.5796,2.07,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-17 08:00:00,3.3696,0.9828,3.51,1.5264,0.44520000000000004,1.5899999999999999,1.8432,0.5376000000000001,1.92,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-02-17 08:30:00,3.5251200000000003,1.02816,3.672,1.52832,0.44576000000000005,1.592,1.9968,0.5824,2.08,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-17 09:00:00,3.62784,1.05812,3.779,1.5254400000000001,0.44492000000000004,1.589,2.1024,0.6132000000000001,2.19,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-17 09:30:00,3.47232,1.01276,3.617,1.57152,0.45836000000000005,1.637,1.9008,0.5544,1.98,7.584,2.212,7.9,7.584,2.212,7.9
2020-02-17 10:00:00,2.9712,0.8666,3.095,1.608,0.46900000000000003,1.675,1.3632,0.3976,1.42,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-02-17 10:30:00,2.79168,0.8142400000000001,2.908,1.63008,0.47544000000000003,1.698,1.1616,0.3388,1.21,8.016,2.338,8.35,8.016,2.338,8.35
2020-02-17 11:00:00,2.8752,0.8386,2.995,1.5504,0.45220000000000005,1.615,1.3248,0.3864,1.38,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-02-17 11:30:00,3.6384,1.0612,3.79,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.0928,0.6104,2.18,7.44,2.17,7.75,7.44,2.17,7.75
2020-02-17 12:00:00,2.93664,0.8565200000000001,3.059,1.58304,0.46172,1.649,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-02-17 12:30:00,2.87712,0.83916,2.997,1.5907200000000001,0.46396000000000004,1.657,1.2864,0.37520000000000003,1.34,8.304,2.422,8.65,8.304,2.422,8.65
2020-02-17 13:00:00,2.8963200000000002,0.8447600000000001,3.017,1.54272,0.44996,1.607,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-02-17 13:30:00,3.18624,0.92932,3.319,1.54464,0.45052000000000003,1.609,1.6416,0.4788,1.71,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-02-17 14:00:00,3.216,0.9380000000000001,3.35,1.4592,0.42560000000000003,1.52,1.7568000000000001,0.5124000000000001,1.83,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-02-17 14:30:00,2.92992,0.8545600000000001,3.052,1.45152,0.42336,1.512,1.4784000000000002,0.4312,1.54,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-17 15:00:00,2.6448,0.7714000000000001,2.755,1.5216,0.44380000000000003,1.585,1.1232,0.3276,1.17,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-02-17 15:30:00,2.72736,0.7954800000000001,2.841,1.5561600000000002,0.45388000000000006,1.621,1.1712,0.3416,1.22,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-02-17 16:00:00,3.0768,0.8974000000000001,3.205,1.5504,0.45220000000000005,1.615,1.5264,0.44520000000000004,1.5899999999999999,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-02-17 16:30:00,3.3504,0.9772000000000001,3.49,1.4976,0.4368,1.56,1.8528,0.5404,1.9300000000000002,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-17 17:00:00,4.08384,1.19112,4.254,1.3478400000000001,0.39312,1.404,2.7359999999999998,0.798,2.85,7.2,2.1,7.5,7.2,2.1,7.5
2020-02-17 17:30:00,4.38048,1.2776399999999999,4.563,1.3180800000000001,0.38444,1.373,3.0624,0.8932,3.19,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-17 18:00:00,4.48224,1.30732,4.6690000000000005,1.41984,0.41412000000000004,1.479,3.0624,0.8932,3.19,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-02-17 18:30:00,4.60704,1.34372,4.799,1.34304,0.39172,1.399,3.2640000000000002,0.9520000000000001,3.4,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-02-17 19:00:00,4.33632,1.2647599999999999,4.517,1.54272,0.44996,1.607,2.7936,0.8148000000000001,2.91,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-02-17 19:30:00,4.27488,1.24684,4.453,1.48128,0.43204000000000004,1.5430000000000001,2.7936,0.8148000000000001,2.91,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-02-17 20:00:00,4.0944,1.1942,4.265,1.4352,0.4186,1.495,2.6592000000000002,0.7756000000000001,2.77,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-02-17 20:30:00,3.87936,1.13148,4.041,1.52736,0.44548000000000004,1.591,2.352,0.686,2.45,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-02-17 21:00:00,3.80064,1.10852,3.959,1.48704,0.43372000000000005,1.549,2.3136,0.6748000000000001,2.41,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-17 21:30:00,3.60672,1.05196,3.757,1.33152,0.38836000000000004,1.387,2.2752,0.6636000000000001,2.37,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-02-17 22:00:00,3.48288,1.01584,3.628,1.40928,0.41104,1.468,2.0736,0.6048,2.16,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-02-17 22:30:00,3.38592,0.9875600000000001,3.527,1.47552,0.43036,1.537,1.9104,0.5572,1.99,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-17 23:00:00,3.38496,0.98728,3.526,1.38816,0.40488,1.446,1.9968,0.5824,2.08,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-02-17 23:30:00,3.08832,0.9007600000000001,3.217,1.36992,0.39956,1.427,1.7184,0.5012,1.79,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-18 00:00:00,2.92896,0.85428,3.051,1.29696,0.37828,1.351,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-18 00:30:00,2.82912,0.8251600000000001,2.947,1.35072,0.39396000000000003,1.407,1.4784000000000002,0.4312,1.54,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-18 01:00:00,2.61888,0.7638400000000001,2.7279999999999998,1.37088,0.39984000000000003,1.428,1.248,0.364,1.3,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-18 01:30:00,2.856,0.833,2.975,1.3872,0.4046,1.445,1.4688,0.4284,1.53,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-18 02:00:00,3.06624,0.8943200000000001,3.194,1.35744,0.39592000000000005,1.4140000000000001,1.7088,0.4984,1.78,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-18 02:30:00,2.832,0.8260000000000001,2.95,1.3056,0.3808,1.3599999999999999,1.5264,0.44520000000000004,1.5899999999999999,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-18 03:00:00,2.91264,0.84952,3.034,1.30944,0.38192000000000004,1.3639999999999999,1.6032000000000002,0.4676,1.67,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-18 03:30:00,3.12768,0.91224,3.258,1.25568,0.36624,1.308,1.8719999999999999,0.546,1.9500000000000002,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-18 04:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.23264,0.35952,1.284,1.6416,0.4788,1.71,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-18 04:30:00,2.70912,0.7901600000000001,2.822,1.26912,0.37016000000000004,1.322,1.44,0.42,1.5,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-18 05:00:00,2.83296,0.82628,2.951,1.23936,0.36148,1.291,1.5936,0.46480000000000005,1.6600000000000001,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-18 05:30:00,2.54688,0.7428400000000001,2.653,1.27968,0.37324,1.333,1.2671999999999999,0.36960000000000004,1.32,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-18 06:00:00,2.48736,0.72548,2.591,1.31616,0.38388000000000005,1.371,1.1712,0.3416,1.22,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-18 06:30:00,2.8272,0.8246,2.9450000000000003,1.3104,0.38220000000000004,1.365,1.5168,0.4424,1.58,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-18 07:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.33248,0.38864000000000004,1.388,1.824,0.532,1.9,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-18 07:30:00,3.60576,1.05168,3.7560000000000002,1.26336,0.36848000000000003,1.316,2.3424,0.6832,2.44,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-02-18 08:00:00,3.48384,1.01612,3.629,1.31424,0.38332000000000005,1.369,2.1696,0.6328,2.26,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-18 08:30:00,3.312,0.966,3.45,1.3248,0.3864,1.38,1.9872,0.5796,2.07,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-02-18 09:00:00,3.34848,0.9766400000000001,3.488,1.30368,0.38024,1.358,2.0448,0.5964,2.13,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-02-18 09:30:00,2.93664,0.8565200000000001,3.059,1.02624,0.29932000000000003,1.069,1.9104,0.5572,1.99,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-02-18 10:00:00,2.3568,0.6874,2.455,0.5424,0.1582,0.5650000000000001,1.8144,0.5292,1.8900000000000001,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2020-02-18 10:30:00,2.44992,0.7145600000000001,2.552,0.75072,0.21896000000000002,0.782,1.6992,0.49560000000000004,1.77,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-02-18 11:00:00,2.44896,0.71428,2.551,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.6608,0.4844,1.73,8.16,2.38,8.5,8.16,2.38,8.5
2020-02-18 11:30:00,2.93952,0.8573600000000001,3.062,1.46112,0.42616000000000004,1.522,1.4784000000000002,0.4312,1.54,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-02-18 12:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.65504,0.48272000000000004,1.724,1.4592,0.42560000000000003,1.52,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-02-18 12:30:00,2.63904,0.7697200000000001,2.749,1.6214400000000002,0.47292000000000006,1.689,1.0176,0.2968,1.06,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-02-18 13:00:00,2.52384,0.7361200000000001,2.629,1.59264,0.46452000000000004,1.659,0.9312,0.2716,0.97,8.016,2.338,8.35,8.016,2.338,8.35
2020-02-18 13:30:00,2.54688,0.7428400000000001,2.653,1.58688,0.46284000000000003,1.653,0.96,0.28,1.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-02-18 14:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.54272,0.44996,1.607,1.2768,0.3724,1.33,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-02-18 14:30:00,2.93664,0.8565200000000001,3.059,1.50624,0.43932000000000004,1.569,1.4304000000000001,0.4172,1.49,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-02-18 15:00:00,2.9798400000000003,0.8691200000000001,3.104,1.4726400000000002,0.42952,1.534,1.5072,0.43960000000000005,1.57,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-02-18 15:30:00,2.96352,0.86436,3.087,1.45632,0.42476,1.517,1.5072,0.43960000000000005,1.57,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-02-18 16:00:00,3.13632,0.9147600000000001,3.267,1.52352,0.44436000000000003,1.587,1.6128,0.47040000000000004,1.6800000000000002,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-02-18 16:30:00,3.11232,0.9077600000000001,3.242,1.5379200000000002,0.44856,1.6019999999999999,1.5744,0.4592,1.6400000000000001,7.536,2.198,7.85,7.536,2.198,7.85
2020-02-18 17:00:00,3.19488,0.9318400000000001,3.328,1.45728,0.42504000000000003,1.518,1.7376,0.5068,1.81,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-02-18 17:30:00,3.74592,1.09256,3.902,1.50912,0.44016000000000005,1.572,2.2368,0.6524,2.33,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-02-18 18:00:00,3.83712,1.11916,3.997,1.49472,0.43596,1.557,2.3424,0.6832,2.44,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-02-18 18:30:00,3.9753600000000002,1.15948,4.141,1.4601600000000001,0.42588000000000004,1.521,2.5152,0.7336,2.62,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-02-18 19:00:00,4.16736,1.21548,4.341,1.43136,0.41748,1.491,2.7359999999999998,0.798,2.85,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-02-18 19:30:00,3.75552,1.0953600000000001,3.912,1.3651200000000001,0.39816,1.422,2.3904,0.6972,2.49,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-02-18 20:00:00,3.90048,1.13764,4.063,1.29888,0.37884,1.353,2.6016,0.7588,2.71,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-18 20:30:00,4.2384,1.2362,4.415,1.3104,0.38220000000000004,1.365,2.928,0.854,3.05,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-18 21:00:00,3.89568,1.13624,4.058,1.23648,0.36064,1.288,2.6592000000000002,0.7756000000000001,2.77,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-02-18 21:30:00,3.68832,1.07576,3.842,1.26912,0.37016000000000004,1.322,2.4192,0.7056,2.52,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-18 22:00:00,4.07136,1.18748,4.241,1.19136,0.34748,1.241,2.88,0.84,3.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-18 22:30:00,3.78528,1.10404,3.943,1.12608,0.32844,1.173,2.6592000000000002,0.7756000000000001,2.77,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-18 23:00:00,3.4032,0.9926,3.545,1.1472,0.3346,1.195,2.2560000000000002,0.658,2.35,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-18 23:30:00,2.80512,0.8181600000000001,2.922,1.22112,0.35616000000000003,1.272,1.584,0.462,1.65,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-19 00:00:00,2.49792,0.7285600000000001,2.602,1.34592,0.39256,1.4020000000000001,1.152,0.336,1.2,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-19 00:30:00,2.65152,0.77336,2.762,1.4899200000000001,0.43456000000000006,1.552,1.1616,0.3388,1.21,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-19 01:00:00,2.33088,0.6798400000000001,2.428,1.38048,0.40264000000000005,1.438,0.9504,0.2772,0.99,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-19 01:30:00,2.54496,0.74228,2.651,1.44096,0.42028000000000004,1.501,1.104,0.322,1.15,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-19 02:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.43808,0.41944000000000004,1.498,1.2768,0.3724,1.33,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-19 02:30:00,2.8416,0.8288000000000001,2.96,1.2864,0.37520000000000003,1.34,1.5552000000000001,0.4536,1.62,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-19 03:00:00,2.57184,0.75012,2.6790000000000003,1.45824,0.42532000000000003,1.5190000000000001,1.1136,0.32480000000000003,1.16,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-19 03:30:00,2.46528,0.71904,2.568,1.47648,0.43064,1.538,0.9888,0.2884,1.03,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-19 04:00:00,2.29728,0.6700400000000001,2.393,1.49088,0.43484000000000006,1.553,0.8064,0.23520000000000002,0.84,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-19 04:30:00,2.21952,0.64736,2.312,1.5379200000000002,0.44856,1.6019999999999999,0.6816,0.1988,0.71,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-19 05:00:00,2.448,0.714,2.55,1.4496,0.4228,1.51,0.9984000000000001,0.2912,1.04,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-19 05:30:00,3.10656,0.9060800000000001,3.236,1.31136,0.38248000000000004,1.366,1.7952,0.5236000000000001,1.87,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-19 06:00:00,3.1728,0.9254,3.305,1.2624,0.3682,1.315,1.9104,0.5572,1.99,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-19 06:30:00,3.40224,0.9923200000000001,3.544,1.21344,0.35392,1.264,2.1888,0.6384000000000001,2.2800000000000002,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-19 07:00:00,3.7536,1.0948,3.91,1.1712,0.3416,1.22,2.5824,0.7532,2.69,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-19 07:30:00,3.34176,0.9746800000000001,3.481,1.22976,0.35868000000000005,1.2810000000000001,2.112,0.616,2.2,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-02-19 08:00:00,3.60576,1.05168,3.7560000000000002,1.2825600000000001,0.37408,1.336,2.3232,0.6776,2.42,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-19 08:30:00,3.8832,1.1326,4.045,1.2048,0.3514,1.255,2.6784,0.7812,2.79,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-19 09:00:00,4.01952,1.17236,4.187,1.15872,0.33796000000000004,1.207,2.8608000000000002,0.8344,2.98,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-19 09:30:00,3.96096,1.15528,4.126,1.17696,0.34328000000000003,1.226,2.784,0.812,2.9,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-19 10:00:00,3.7276800000000003,1.08724,3.883,1.22208,0.35644000000000003,1.2730000000000001,2.5056000000000003,0.7308,2.61,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-02-19 10:30:00,3.92064,1.14352,4.084,1.14624,0.33432,1.194,2.7744,0.8092,2.89,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-02-19 11:00:00,4.0272,1.1746,4.195,1.224,0.357,1.275,2.8032,0.8176,2.92,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-19 11:30:00,3.54528,1.03404,3.693,1.30848,0.38164000000000003,1.363,2.2368,0.6524,2.33,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-19 12:00:00,3.44928,1.00604,3.593,1.3948800000000001,0.40684000000000003,1.453,2.0544000000000002,0.5992000000000001,2.14,6.864,2.002,7.15,6.864,2.002,7.15
2020-02-19 12:30:00,3.39168,0.9892400000000001,3.533,1.30848,0.38164000000000003,1.363,2.0832,0.6076,2.17,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-19 13:00:00,3.4176,0.9968,3.56,1.2768,0.3724,1.33,2.1408,0.6244000000000001,2.23,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-02-19 13:30:00,3.62592,1.05756,3.777,1.24512,0.36316000000000004,1.297,2.3808,0.6944,2.48,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-19 14:00:00,3.38112,0.98616,3.5220000000000002,1.22112,0.35616000000000003,1.272,2.16,0.63,2.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-19 14:30:00,3.09984,0.90412,3.229,1.28544,0.37492000000000003,1.339,1.8144,0.5292,1.8900000000000001,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-19 15:00:00,3.04224,0.8873200000000001,3.169,1.25664,0.36652,1.309,1.7856,0.5208,1.8599999999999999,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-19 15:30:00,3.2208,0.9394,3.355,1.2816,0.3738,1.335,1.9392,0.5656,2.02,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-02-19 16:00:00,3.00096,0.8752800000000001,3.126,1.33056,0.38808000000000004,1.3860000000000001,1.6703999999999999,0.4872,1.74,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-02-19 16:30:00,3.27456,0.95508,3.411,1.36416,0.39788,1.421,1.9104,0.5572,1.99,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-02-19 17:00:00,3.76032,1.09676,3.917,1.3891200000000001,0.40516,1.447,2.3712,0.6916,2.47,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-02-19 17:30:00,3.96192,1.15556,4.127,1.36992,0.39956,1.427,2.592,0.756,2.7,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-02-19 18:00:00,3.98592,1.16256,4.152,1.42272,0.41496000000000005,1.482,2.5632,0.7476,2.67,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-02-19 18:30:00,3.72192,1.08556,3.877,1.37952,0.40236000000000005,1.437,2.3424,0.6832,2.44,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-02-19 19:00:00,3.3792,0.9856,3.52,1.4688,0.4284,1.53,1.9104,0.5572,1.99,7.728,2.254,8.05,7.728,2.254,8.05
2020-02-19 19:30:00,3.34848,0.9766400000000001,3.488,1.48608,0.43344000000000005,1.548,1.8624,0.5432,1.94,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-02-19 20:00:00,3.29568,0.9612400000000001,3.433,1.48128,0.43204000000000004,1.5430000000000001,1.8144,0.5292,1.8900000000000001,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-19 20:30:00,3.7507200000000003,1.09396,3.907,1.40832,0.41076,1.467,2.3424,0.6832,2.44,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-19 21:00:00,3.12672,0.9119600000000001,3.257,1.24512,0.36316000000000004,1.297,1.8816000000000002,0.5488000000000001,1.96,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-19 21:30:00,2.72736,0.7954800000000001,2.841,1.32576,0.38668,1.381,1.4016,0.4088,1.46,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-19 22:00:00,2.29824,0.67032,2.394,1.52064,0.44352,1.584,0.7776000000000001,0.2268,0.81,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-02-19 22:30:00,2.14464,0.6255200000000001,2.234,1.53024,0.44632000000000005,1.5939999999999999,0.6144000000000001,0.1792,0.64,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-02-19 23:00:00,2.1456,0.6258,2.235,1.5504,0.45220000000000005,1.615,0.5952000000000001,0.1736,0.62,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-02-19 23:30:00,2.4105600000000003,0.70308,2.511,1.52736,0.44548000000000004,1.591,0.8832000000000001,0.2576,0.92,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-20 00:00:00,1.9152,0.5586,1.995,1.512,0.441,1.5750000000000002,0.4032,0.11760000000000001,0.42,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-20 00:30:00,1.76736,0.51548,1.841,1.47936,0.43148000000000003,1.541,0.28800000000000003,0.084,0.30000000000000004,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-20 01:00:00,1.82496,0.5322800000000001,1.901,1.53696,0.44828,1.601,0.28800000000000003,0.084,0.30000000000000004,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-20 01:30:00,1.9104,0.5572,1.99,1.4784000000000002,0.4312,1.54,0.432,0.126,0.45,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-20 02:00:00,1.99872,0.58296,2.082,1.42272,0.41496000000000005,1.482,0.5760000000000001,0.168,0.6000000000000001,5.472,1.596,5.7,5.472,1.596,5.7
2020-02-20 02:30:00,2.16192,0.63056,2.252,1.46112,0.42616000000000004,1.522,0.7008,0.2044,0.73,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-20 03:00:00,2.25024,0.65632,2.344,1.49184,0.43512000000000006,1.554,0.7584000000000001,0.2212,0.79,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-20 03:30:00,2.2224,0.6482,2.315,1.3968,0.40740000000000004,1.455,0.8256,0.24080000000000001,0.86,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-20 04:00:00,1.8691200000000001,0.5451600000000001,1.947,1.42752,0.41636,1.487,0.44160000000000005,0.1288,0.46,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-20 04:30:00,1.95744,0.5709200000000001,2.039,1.46784,0.42812000000000006,1.529,0.48960000000000004,0.1428,0.51,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-20 05:00:00,1.8144,0.5292,1.8900000000000001,1.488,0.434,1.55,0.3264,0.0952,0.34,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-20 05:30:00,1.87872,0.54796,1.957,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.3744,0.1092,0.39,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-20 06:00:00,2.01408,0.5874400000000001,2.098,1.51488,0.44184,1.5779999999999998,0.49920000000000003,0.1456,0.52,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-20 06:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.5408,0.4494,1.605,1.008,0.294,1.05,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-20 07:00:00,2.9971200000000002,0.87416,3.122,1.52832,0.44576000000000005,1.592,1.4688,0.4284,1.53,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-02-20 07:30:00,3.28896,0.9592800000000001,3.426,1.45536,0.42448,1.516,1.8336000000000001,0.5348,1.9100000000000001,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-02-20 08:00:00,3.1488,0.9184,3.2800000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6032000000000002,0.4676,1.67,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-20 08:30:00,3.0384,0.8862,3.165,1.4928,0.4354,1.5550000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-02-20 09:00:00,3.28128,0.9570400000000001,3.418,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.7472,0.5096,1.82,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-20 09:30:00,3.16896,0.9242800000000001,3.301,1.53696,0.44828,1.601,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-02-20 10:00:00,3.03264,0.8845200000000001,3.159,1.5254400000000001,0.44492000000000004,1.589,1.5072,0.43960000000000005,1.57,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-20 10:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.5561600000000002,0.45388000000000006,1.621,1.4496,0.4228,1.51,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-20 11:00:00,3.01152,0.87836,3.137,1.5619200000000002,0.45556,1.627,1.4496,0.4228,1.51,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-02-20 11:30:00,3.04992,0.88956,3.177,1.5619200000000002,0.45556,1.627,1.488,0.434,1.55,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-20 12:00:00,3.25824,0.95032,3.394,1.55904,0.45472,1.624,1.6992,0.49560000000000004,1.77,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-20 12:30:00,3.2016,0.9338000000000001,3.335,1.5312000000000001,0.4466,1.595,1.6703999999999999,0.4872,1.74,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-20 13:00:00,3.39936,0.99148,3.541,1.54656,0.45108000000000004,1.611,1.8528,0.5404,1.9300000000000002,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-02-20 13:30:00,3.29664,0.96152,3.434,1.50144,0.43792000000000003,1.564,1.7952,0.5236000000000001,1.87,7.296,2.128,7.6,7.296,2.128,7.6
2020-02-20 14:00:00,3.0624,0.8932,3.19,1.392,0.406,1.45,1.6703999999999999,0.4872,1.74,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-20 14:30:00,3.41472,0.9959600000000001,3.557,1.33152,0.38836000000000004,1.387,2.0832,0.6076,2.17,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-20 15:00:00,3.2784,0.9562,3.415,1.32,0.385,1.375,1.9584000000000001,0.5712,2.04,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-20 15:30:00,3.024,0.882,3.15,1.4112,0.4116,1.47,1.6128,0.47040000000000004,1.6800000000000002,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-20 16:00:00,2.6928,0.7854,2.805,1.5408,0.4494,1.605,1.152,0.336,1.2,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-20 16:30:00,2.85792,0.8335600000000001,2.977,1.54272,0.44996,1.607,1.3152,0.3836,1.37,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-20 17:00:00,3.14784,0.91812,3.279,1.37184,0.40012000000000003,1.429,1.776,0.518,1.85,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-20 17:30:00,3.56544,1.03992,3.714,1.43424,0.41832,1.494,2.1312,0.6216,2.22,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-20 18:00:00,3.95424,1.15332,4.119,1.4486400000000001,0.42252000000000006,1.509,2.5056000000000003,0.7308,2.61,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-02-20 18:30:00,3.90144,1.13792,4.064,1.44384,0.42112000000000005,1.504,2.4576000000000002,0.7168,2.56,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-02-20 19:00:00,3.57984,1.04412,3.729,1.35264,0.39452000000000004,1.409,2.2272,0.6496000000000001,2.32,7.536,2.198,7.85,7.536,2.198,7.85
2020-02-20 19:30:00,3.51072,1.02396,3.657,1.37952,0.40236000000000005,1.437,2.1312,0.6216,2.22,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-20 20:00:00,3.6048,1.0514000000000001,3.755,1.4736,0.4298,1.5350000000000001,2.1312,0.6216,2.22,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-20 20:30:00,3.62304,1.05672,3.774,1.44384,0.42112000000000005,1.504,2.1792,0.6356,2.27,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-20 21:00:00,3.42816,0.9998800000000001,3.571,1.40256,0.40908000000000005,1.461,2.0256,0.5908,2.11,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-02-20 21:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.51104,0.44072000000000006,1.574,1.6224,0.4732,1.69,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-02-20 22:00:00,3.0096,0.8778,3.135,1.4256,0.4158,1.4849999999999999,1.584,0.462,1.65,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-02-20 22:30:00,2.86848,0.83664,2.988,1.46688,0.42784000000000005,1.528,1.4016,0.4088,1.46,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-20 23:00:00,2.35392,0.6865600000000001,2.452,1.4131200000000002,0.41216,1.472,0.9408000000000001,0.27440000000000003,0.98,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-20 23:30:00,2.4336,0.7098,2.535,1.4256,0.4158,1.4849999999999999,1.008,0.294,1.05,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-21 00:00:00,2.3088,0.6734,2.4050000000000002,1.3968,0.40740000000000004,1.455,0.912,0.266,0.9500000000000001,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-21 00:30:00,2.4768,0.7224,2.58,1.296,0.378,1.35,1.1808,0.34440000000000004,1.23,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-21 01:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.19712,0.34916,1.2469999999999999,1.344,0.392,1.4,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-21 01:30:00,2.55744,0.74592,2.664,1.2230400000000001,0.35672000000000004,1.274,1.3344,0.38920000000000005,1.3900000000000001,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-21 02:00:00,2.60832,0.7607600000000001,2.717,1.33152,0.38836000000000004,1.387,1.2768,0.3724,1.33,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-02-21 02:30:00,2.1849600000000002,0.6372800000000001,2.276,1.3977600000000001,0.40768000000000004,1.456,0.7872,0.2296,0.8200000000000001,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-21 03:00:00,2.05632,0.5997600000000001,2.142,1.51872,0.44296,1.5819999999999999,0.5376000000000001,0.1568,0.56,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-21 03:30:00,1.8998400000000002,0.5541200000000001,1.979,1.48704,0.43372000000000005,1.549,0.4128,0.12040000000000001,0.43,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-21 04:00:00,2.0256,0.5908,2.11,1.392,0.406,1.45,0.6336,0.18480000000000002,0.66,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-21 04:30:00,2.08704,0.60872,2.174,1.36704,0.39872,1.424,0.72,0.21,0.75,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-21 05:00:00,2.1849600000000002,0.6372800000000001,2.276,1.33056,0.38808000000000004,1.3860000000000001,0.8544,0.2492,0.89,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-21 05:30:00,2.38368,0.6952400000000001,2.483,1.30848,0.38164000000000003,1.363,1.0752,0.3136,1.12,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-21 06:00:00,2.40864,0.70252,2.509,1.3238400000000001,0.38612,1.379,1.0848,0.3164,1.13,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-21 06:30:00,2.59392,0.75656,2.702,1.4131200000000002,0.41216,1.472,1.1808,0.34440000000000004,1.23,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-21 07:00:00,2.7888,0.8134,2.9050000000000002,1.3104,0.38220000000000004,1.365,1.4784000000000002,0.4312,1.54,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-21 07:30:00,3.03072,0.8839600000000001,3.157,1.33152,0.38836000000000004,1.387,1.6992,0.49560000000000004,1.77,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-21 08:00:00,2.9923200000000003,0.8727600000000001,3.117,1.39872,0.40796000000000004,1.457,1.5936,0.46480000000000005,1.6600000000000001,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-02-21 08:30:00,2.70144,0.7879200000000001,2.814,1.31904,0.38472,1.374,1.3824,0.4032,1.44,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-21 09:00:00,2.95872,0.8629600000000001,3.082,1.26912,0.37016000000000004,1.322,1.6896,0.4928,1.76,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-02-21 09:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.4246400000000001,0.41552000000000006,1.484,1.7088,0.4984,1.78,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-21 10:00:00,3.09984,0.90412,3.229,1.48704,0.43372000000000005,1.549,1.6128,0.47040000000000004,1.6800000000000002,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-02-21 10:30:00,2.9136,0.8498,3.035,1.4544000000000001,0.4242,1.5150000000000001,1.4592,0.42560000000000003,1.52,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-02-21 11:00:00,2.79648,0.81564,2.9130000000000003,1.47168,0.42924,1.533,1.3248,0.3864,1.38,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-21 11:30:00,2.86464,0.83552,2.984,1.53984,0.44912,1.604,1.3248,0.3864,1.38,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-21 12:00:00,2.80032,0.81676,2.917,1.52352,0.44436000000000003,1.587,1.2768,0.3724,1.33,7.392,2.156,7.7,7.392,2.156,7.7
2020-02-21 12:30:00,2.70624,0.78932,2.819,1.5254400000000001,0.44492000000000004,1.589,1.1808,0.34440000000000004,1.23,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-02-21 13:00:00,2.86368,0.8352400000000001,2.983,1.49088,0.43484000000000006,1.553,1.3728,0.40040000000000003,1.43,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-21 13:30:00,3.06048,0.8926400000000001,3.188,1.52448,0.44464000000000004,1.588,1.536,0.448,1.6,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-21 14:00:00,3.00672,0.8769600000000001,3.132,1.5379200000000002,0.44856,1.6019999999999999,1.4688,0.4284,1.53,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-02-21 14:30:00,2.63232,0.7677600000000001,2.742,1.49952,0.43736,1.562,1.1328,0.3304,1.18,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-02-21 15:00:00,2.808,0.8190000000000001,2.925,1.4832,0.43260000000000004,1.545,1.3248,0.3864,1.38,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-02-21 15:30:00,2.91936,0.85148,3.041,1.46976,0.42868000000000006,1.5310000000000001,1.4496,0.4228,1.51,7.152,2.086,7.45,7.152,2.086,7.45
2020-02-21 16:00:00,2.9212800000000003,0.85204,3.043,1.48128,0.43204000000000004,1.5430000000000001,1.44,0.42,1.5,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-02-21 16:30:00,2.93664,0.8565200000000001,3.059,1.48704,0.43372000000000005,1.549,1.4496,0.4228,1.51,7.248,2.114,7.55,7.248,2.114,7.55
2020-02-21 17:00:00,3.26496,0.9522800000000001,3.401,1.48896,0.43428000000000005,1.5510000000000002,1.776,0.518,1.85,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-02-21 17:30:00,3.55104,1.03572,3.699,1.50624,0.43932000000000004,1.569,2.0448,0.5964,2.13,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-02-21 18:00:00,3.64512,1.06316,3.797,1.52352,0.44436000000000003,1.587,2.1216,0.6188,2.21,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-02-21 18:30:00,3.70656,1.08108,3.8609999999999998,1.56576,0.45668000000000003,1.631,2.1408,0.6244000000000001,2.23,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-02-21 19:00:00,3.61344,1.05392,3.7640000000000002,1.56864,0.45752000000000004,1.634,2.0448,0.5964,2.13,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-02-21 19:30:00,3.5808,1.0444,3.73,1.5552000000000001,0.4536,1.62,2.0256,0.5908,2.11,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-02-21 20:00:00,3.34944,0.9769200000000001,3.489,1.55424,0.45332000000000006,1.619,1.7952,0.5236000000000001,1.87,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-21 20:30:00,3.23904,0.9447200000000001,3.374,1.55904,0.45472,1.624,1.6800000000000002,0.49,1.75,7.44,2.17,7.75,7.44,2.17,7.75
2020-02-21 21:00:00,3.02112,0.88116,3.147,1.5619200000000002,0.45556,1.627,1.4592,0.42560000000000003,1.52,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-02-21 21:30:00,2.96544,0.86492,3.089,1.56384,0.45612,1.629,1.4016,0.4088,1.46,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-21 22:00:00,2.48544,0.72492,2.589,1.56384,0.45612,1.629,0.9216000000000001,0.26880000000000004,0.96,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-21 22:30:00,2.25984,0.65912,2.354,1.55904,0.45472,1.624,0.7008,0.2044,0.73,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-21 23:00:00,2.4096,0.7028,2.51,1.5648,0.45640000000000003,1.63,0.8448,0.2464,0.88,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-21 23:30:00,2.27616,0.66388,2.371,1.56576,0.45668000000000003,1.631,0.7104,0.20720000000000002,0.74,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-22 00:00:00,2.688,0.784,2.8,1.5648,0.45640000000000003,1.63,1.1232,0.3276,1.17,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-22 00:30:00,2.424,0.707,2.525,1.5504,0.45220000000000005,1.615,0.8736,0.2548,0.91,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-22 01:00:00,2.1907200000000002,0.6389600000000001,2.282,1.55712,0.45416000000000006,1.6219999999999999,0.6336,0.18480000000000002,0.66,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-22 01:30:00,2.17824,0.6353200000000001,2.269,1.56384,0.45612,1.629,0.6144000000000001,0.1792,0.64,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-02-22 02:00:00,2.23776,0.65268,2.331,1.56576,0.45668000000000003,1.631,0.672,0.196,0.7000000000000001,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-02-22 02:30:00,2.1264,0.6202000000000001,2.215,1.5695999999999999,0.45780000000000004,1.635,0.5568000000000001,0.16240000000000002,0.58,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-22 03:00:00,2.11392,0.61656,2.202,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.5472,0.15960000000000002,0.5700000000000001,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-22 03:30:00,2.1168,0.6174000000000001,2.205,1.5695999999999999,0.45780000000000004,1.635,0.5472,0.15960000000000002,0.5700000000000001,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-22 04:00:00,2.11392,0.61656,2.202,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.5472,0.15960000000000002,0.5700000000000001,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-22 04:30:00,2.01024,0.5863200000000001,2.094,1.56864,0.45752000000000004,1.634,0.44160000000000005,0.1288,0.46,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-22 05:00:00,1.91328,0.5580400000000001,1.9929999999999999,1.5676800000000002,0.45724000000000004,1.633,0.3456,0.1008,0.36,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-22 05:30:00,1.97952,0.5773600000000001,2.062,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.4128,0.12040000000000001,0.43,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-22 06:00:00,1.90464,0.55552,1.984,1.56864,0.45752000000000004,1.634,0.336,0.098,0.35000000000000003,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-22 06:30:00,1.88352,0.5493600000000001,1.962,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.3168,0.09240000000000001,0.33,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-22 07:00:00,1.8048000000000002,0.5264,1.88,1.5552000000000001,0.4536,1.62,0.24960000000000002,0.0728,0.26,5.6832,1.6576,5.92,5.6832,1.6576,5.92
