Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-22 07:30:00,2.24928,0.6560400000000001,2.343,1.54848,0.45164000000000004,1.613,0.7008,0.2044,0.73,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-02-22 08:00:00,2.32992,0.67956,2.427,1.55232,0.45276000000000005,1.617,0.7776000000000001,0.2268,0.81,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-22 08:30:00,1.99872,0.58296,2.082,1.5379200000000002,0.44856,1.6019999999999999,0.46080000000000004,0.13440000000000002,0.48,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-22 09:00:00,2.24736,0.6554800000000001,2.341,1.5849600000000001,0.46228,1.651,0.6624,0.1932,0.6900000000000001,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-22 09:30:00,2.6716800000000003,0.77924,2.783,1.57728,0.46004000000000006,1.643,1.0944,0.31920000000000004,1.1400000000000001,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-22 10:00:00,2.35296,0.68628,2.451,1.61376,0.47068000000000004,1.681,0.7392000000000001,0.2156,0.77,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-02-22 10:30:00,1.94304,0.56672,2.024,1.58784,0.46312000000000003,1.654,0.3552,0.10360000000000001,0.37,7.008,2.044,7.3,7.008,2.044,7.3
2020-02-22 11:00:00,2.04096,0.59528,2.126,1.59936,0.46648000000000006,1.666,0.44160000000000005,0.1288,0.46,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-22 11:30:00,2.09088,0.60984,2.178,1.57248,0.45864000000000005,1.638,0.5184,0.1512,0.54,7.248,2.114,7.55,7.248,2.114,7.55
2020-02-22 12:00:00,2.16288,0.6308400000000001,2.253,1.52928,0.44604000000000005,1.593,0.6336,0.18480000000000002,0.66,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-02-22 12:30:00,2.12064,0.6185200000000001,2.209,1.58304,0.46172,1.649,0.5376000000000001,0.1568,0.56,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-22 13:00:00,2.24544,0.6549200000000001,2.339,1.65984,0.48412000000000005,1.729,0.5856,0.1708,0.61,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-22 13:30:00,2.33856,0.68208,2.436,1.61856,0.47208000000000006,1.686,0.72,0.21,0.75,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-02-22 14:00:00,2.43264,0.70952,2.534,1.58784,0.46312000000000003,1.654,0.8448,0.2464,0.88,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-22 14:30:00,2.34336,0.6834800000000001,2.441,1.5849600000000001,0.46228,1.651,0.7584000000000001,0.2212,0.79,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-22 15:00:00,2.4336,0.7098,2.535,1.5408,0.4494,1.605,0.8928,0.2604,0.93,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-02-22 15:30:00,2.55072,0.7439600000000001,2.657,1.5619200000000002,0.45556,1.627,0.9888,0.2884,1.03,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-22 16:00:00,2.47968,0.7232400000000001,2.583,1.55808,0.45444,1.623,0.9216000000000001,0.26880000000000004,0.96,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-02-22 16:30:00,2.52864,0.7375200000000001,2.634,1.55904,0.45472,1.624,0.9696,0.2828,1.01,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-22 17:00:00,2.90784,0.8481200000000001,3.029,1.55424,0.45332000000000006,1.619,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-02-22 17:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.50144,0.43792000000000003,1.564,1.8719999999999999,0.546,1.9500000000000002,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-22 18:00:00,3.67872,1.07296,3.832,1.4899200000000001,0.43456000000000006,1.552,2.1888,0.6384000000000001,2.2800000000000002,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-02-22 18:30:00,3.64992,1.06456,3.802,1.51872,0.44296,1.5819999999999999,2.1312,0.6216,2.22,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-02-22 19:00:00,3.32544,0.9699200000000001,3.464,1.49184,0.43512000000000006,1.554,1.8336000000000001,0.5348,1.9100000000000001,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-02-22 19:30:00,2.90592,0.8475600000000001,3.027,1.5619200000000002,0.45556,1.627,1.344,0.392,1.4,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-02-22 20:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5648,0.45640000000000003,1.63,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-02-22 20:30:00,3.14496,0.9172800000000001,3.276,1.4073600000000002,0.41048,1.466,1.7376,0.5068,1.81,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-02-22 21:00:00,3.144,0.917,3.275,1.3392,0.3906,1.395,1.8048000000000002,0.5264,1.88,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-02-22 21:30:00,3.04896,0.8892800000000001,3.176,1.3593600000000001,0.39648000000000005,1.416,1.6896,0.4928,1.76,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-22 22:00:00,2.8732800000000003,0.8380400000000001,2.993,1.3948800000000001,0.40684000000000003,1.453,1.4784000000000002,0.4312,1.54,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-22 22:30:00,3.36384,0.9811200000000001,3.504,1.39584,0.40712000000000004,1.454,1.968,0.5740000000000001,2.05,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-22 23:00:00,2.88672,0.84196,3.007,1.36032,0.39676000000000006,1.417,1.5264,0.44520000000000004,1.5899999999999999,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-22 23:30:00,2.6121600000000003,0.7618800000000001,2.721,1.39296,0.40628000000000003,1.451,1.2192,0.3556,1.27,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-23 00:00:00,2.48832,0.7257600000000001,2.592,1.39392,0.40656000000000003,1.452,1.0944,0.31920000000000004,1.1400000000000001,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-23 00:30:00,2.24928,0.6560400000000001,2.343,1.29888,0.37884,1.353,0.9504,0.2772,0.99,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-02-23 01:00:00,2.18784,0.63812,2.279,1.25664,0.36652,1.309,0.9312,0.2716,0.97,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-02-23 01:30:00,2.38464,0.69552,2.484,1.29024,0.37632000000000004,1.344,1.0944,0.31920000000000004,1.1400000000000001,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-23 02:00:00,2.68128,0.7820400000000001,2.793,1.25088,0.36484000000000005,1.303,1.4304000000000001,0.4172,1.49,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-02-23 02:30:00,2.72064,0.7935200000000001,2.834,1.2230400000000001,0.35672000000000004,1.274,1.4976,0.4368,1.56,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-02-23 03:00:00,2.48928,0.72604,2.593,1.25088,0.36484000000000005,1.303,1.2384,0.3612,1.29,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-02-23 03:30:00,2.63232,0.7677600000000001,2.742,1.26912,0.37016000000000004,1.322,1.3632,0.3976,1.42,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-02-23 04:00:00,2.9232,0.8526,3.045,1.2144,0.3542,1.2650000000000001,1.7088,0.4984,1.78,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-23 04:30:00,2.35872,0.68796,2.457,1.24512,0.36316000000000004,1.297,1.1136,0.32480000000000003,1.16,4.08,1.19,4.25,4.08,1.19,4.25
2020-02-23 05:00:00,1.99104,0.58072,2.074,1.27104,0.37072000000000005,1.324,0.72,0.21,0.75,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-02-23 05:30:00,2.07648,0.6056400000000001,2.163,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.6336,0.18480000000000002,0.66,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-02-23 06:00:00,2.16384,0.63112,2.254,1.56864,0.45752000000000004,1.634,0.5952000000000001,0.1736,0.62,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-02-23 06:30:00,2.15616,0.6288800000000001,2.246,1.57056,0.45808000000000004,1.6360000000000001,0.5856,0.1708,0.61,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-02-23 07:00:00,2.36448,0.68964,2.463,1.5676800000000002,0.45724000000000004,1.633,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-23 07:30:00,2.6544,0.7742,2.765,1.5695999999999999,0.45780000000000004,1.635,1.0848,0.3164,1.13,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-23 08:00:00,2.8262400000000003,0.82432,2.944,1.56864,0.45752000000000004,1.634,1.2576,0.3668,1.31,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-23 08:30:00,2.45856,0.71708,2.561,1.56576,0.45668000000000003,1.631,0.8928,0.2604,0.93,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-23 09:00:00,2.45376,0.7156800000000001,2.556,1.5609600000000001,0.45528,1.626,0.8928,0.2604,0.93,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-23 09:30:00,2.41824,0.7053200000000001,2.519,1.56384,0.45612,1.629,0.8544,0.2492,0.89,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-02-23 10:00:00,2.58144,0.75292,2.689,1.56384,0.45612,1.629,1.0176,0.2968,1.06,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-23 10:30:00,2.75808,0.80444,2.873,1.58688,0.46284000000000003,1.653,1.1712,0.3416,1.22,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-23 11:00:00,2.65344,0.77392,2.7640000000000002,1.63584,0.47712000000000004,1.704,1.0176,0.2968,1.06,6.816,1.988,7.1,6.816,1.988,7.1
2020-02-23 11:30:00,2.88096,0.84028,3.001,1.59456,0.46508000000000005,1.661,1.2864,0.37520000000000003,1.34,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-23 12:00:00,2.9232,0.8526,3.045,1.6368,0.47740000000000005,1.705,1.2864,0.37520000000000003,1.34,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-02-23 12:30:00,2.71008,0.79044,2.823,1.5196800000000001,0.44324,1.583,1.1904,0.3472,1.24,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-02-23 13:00:00,2.9452800000000003,0.85904,3.068,1.58208,0.46144,1.6480000000000001,1.3632,0.3976,1.42,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-23 13:30:00,2.6784,0.7812,2.79,1.6608,0.4844,1.73,1.0176,0.2968,1.06,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-02-23 14:00:00,2.19168,0.63924,2.283,1.54848,0.45164000000000004,1.613,0.6432,0.18760000000000002,0.67,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-02-23 14:30:00,2.00352,0.5843600000000001,2.087,1.60992,0.46956000000000003,1.677,0.3936,0.1148,0.41000000000000003,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-02-23 15:00:00,2.04096,0.59528,2.126,1.6569600000000002,0.48328000000000004,1.726,0.384,0.112,0.4,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-23 15:30:00,2.0736,0.6048,2.16,1.5264,0.44520000000000004,1.5899999999999999,0.5472,0.15960000000000002,0.5700000000000001,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-02-23 16:00:00,2.55552,0.74536,2.662,1.34592,0.39256,1.4020000000000001,1.2096,0.3528,1.26,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-02-23 16:30:00,3.07872,0.8979600000000001,3.207,1.34112,0.39116,1.397,1.7376,0.5068,1.81,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-23 17:00:00,4.17504,1.21772,4.349,1.37184,0.40012000000000003,1.429,2.8032,0.8176,2.92,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-23 17:30:00,4.37856,1.27708,4.561,1.27776,0.37268,1.331,3.1008,0.9044000000000001,3.23,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-23 18:00:00,4.29216,1.25188,4.471,1.26816,0.36988000000000004,1.321,3.024,0.882,3.15,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-02-23 18:30:00,4.1712,1.2166000000000001,4.345,1.2528000000000001,0.3654,1.305,2.9184,0.8512000000000001,3.04,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-23 19:00:00,4.15008,1.21044,4.323,1.1932800000000001,0.34804,1.2429999999999999,2.9568000000000003,0.8624,3.08,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-23 19:30:00,4.368,1.274,4.55,1.1232,0.3276,1.17,3.2448,0.9464,3.38,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-23 20:00:00,4.20864,1.22752,4.384,1.16544,0.33992000000000006,1.214,3.0432,0.8876000000000001,3.17,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-23 20:30:00,4.19616,1.22388,4.371,1.12416,0.32788,1.171,3.072,0.896,3.2,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-23 21:00:00,3.94656,1.15108,4.111,1.13376,0.33068000000000003,1.181,2.8128,0.8204,2.93,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-23 21:30:00,3.984,1.162,4.15,1.1136,0.32480000000000003,1.16,2.8704,0.8372,2.99,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-02-23 22:00:00,3.93408,1.14744,4.098,1.12128,0.32704000000000005,1.168,2.8128,0.8204,2.93,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-02-23 22:30:00,3.74592,1.09256,3.902,1.11552,0.32536000000000004,1.162,2.6304,0.7672,2.74,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-02-23 23:00:00,3.8812800000000003,1.13204,4.043,1.10688,0.32284,1.153,2.7744,0.8092,2.89,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-23 23:30:00,3.3984,0.9912000000000001,3.54,1.104,0.322,1.15,2.2944,0.6692,2.39,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-24 00:00:00,3.46752,1.01136,3.612,1.10592,0.32256,1.152,2.3616,0.6888000000000001,2.46,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-02-24 00:30:00,3.58944,1.04692,3.739,1.10304,0.32172,1.149,2.4864,0.7252000000000001,2.59,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-24 01:00:00,3.55968,1.03824,3.708,1.12128,0.32704000000000005,1.168,2.4384,0.7112,2.54,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-24 01:30:00,3.69312,1.0771600000000001,3.847,1.11072,0.32396,1.157,2.5824,0.7532,2.69,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-24 02:00:00,3.6336,1.0598,3.785,1.1088,0.3234,1.155,2.5248,0.7364,2.63,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-24 02:30:00,3.6,1.05,3.75,1.1136,0.32480000000000003,1.16,2.4864,0.7252000000000001,2.59,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-24 03:00:00,3.51456,1.02508,3.661,1.16256,0.33908000000000005,1.211,2.352,0.686,2.45,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-24 03:30:00,3.1008,0.9044000000000001,3.23,1.2096,0.3528,1.26,1.8912,0.5516,1.97,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-02-24 04:00:00,3.3072,0.9646,3.445,1.2816,0.3738,1.335,2.0256,0.5908,2.11,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-02-24 04:30:00,3.28992,0.9595600000000001,3.427,1.36032,0.39676000000000006,1.417,1.9296000000000002,0.5628000000000001,2.01,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-02-24 05:00:00,3.13728,0.9150400000000001,3.268,1.33248,0.38864000000000004,1.388,1.8048000000000002,0.5264,1.88,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-24 05:30:00,2.8368,0.8274,2.955,1.3296000000000001,0.38780000000000003,1.385,1.5072,0.43960000000000005,1.57,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-24 06:00:00,2.6256,0.7658,2.735,1.416,0.41300000000000003,1.475,1.2096,0.3528,1.26,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-24 06:30:00,2.7359999999999998,0.798,2.85,1.3056,0.3808,1.3599999999999999,1.4304000000000001,0.4172,1.49,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-24 07:00:00,3.12672,0.9119600000000001,3.257,1.35072,0.39396000000000003,1.407,1.776,0.518,1.85,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-02-24 07:30:00,3.65088,1.06484,3.803,1.26048,0.36764,1.313,2.3904,0.6972,2.49,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-24 08:00:00,3.45696,1.00828,3.601,1.27776,0.37268,1.331,2.1792,0.6356,2.27,6.768,1.974,7.05,6.768,1.974,7.05
2020-02-24 08:30:00,3.67296,1.07128,3.826,1.32096,0.38528,1.376,2.352,0.686,2.45,6.864,2.002,7.15,6.864,2.002,7.15
2020-02-24 09:00:00,3.48384,1.01612,3.629,1.4486400000000001,0.42252000000000006,1.509,2.0352,0.5936,2.12,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-02-24 09:30:00,3.408,0.994,3.55,1.488,0.434,1.55,1.92,0.56,2.0,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-02-24 10:00:00,3.21792,0.9385600000000001,3.352,1.50912,0.44016000000000005,1.572,1.7088,0.4984,1.78,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-02-24 10:30:00,3.144,0.917,3.275,1.5408,0.4494,1.605,1.6032000000000002,0.4676,1.67,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-24 11:00:00,3.05568,0.89124,3.183,1.54848,0.45164000000000004,1.613,1.5072,0.43960000000000005,1.57,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-24 11:30:00,3.04512,0.8881600000000001,3.172,1.5379200000000002,0.44856,1.6019999999999999,1.5072,0.43960000000000005,1.57,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-02-24 12:00:00,3.05664,0.8915200000000001,3.184,1.51104,0.44072000000000006,1.574,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-02-24 12:30:00,3.25824,0.95032,3.394,1.50144,0.43792000000000003,1.564,1.7568000000000001,0.5124000000000001,1.83,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-02-24 13:00:00,3.29472,0.96096,3.432,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.728,0.504,1.8,7.44,2.17,7.75,7.44,2.17,7.75
2020-02-24 13:30:00,3.25632,0.94976,3.392,1.57632,0.45976000000000006,1.642,1.6800000000000002,0.49,1.75,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-02-24 14:00:00,3.12384,0.91112,3.254,1.57824,0.46032000000000006,1.6440000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-24 14:30:00,3.07488,0.8968400000000001,3.203,1.5676800000000002,0.45724000000000004,1.633,1.5072,0.43960000000000005,1.57,7.344,2.142,7.65,7.344,2.142,7.65
2020-02-24 15:00:00,3.02784,0.8831200000000001,3.154,1.55904,0.45472,1.624,1.4688,0.4284,1.53,7.2,2.1,7.5,7.2,2.1,7.5
2020-02-24 15:30:00,2.96352,0.86436,3.087,1.55232,0.45276000000000005,1.617,1.4112,0.4116,1.47,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-24 16:00:00,3.36288,0.98084,3.503,1.51008,0.44044000000000005,1.573,1.8528,0.5404,1.9300000000000002,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-24 16:30:00,3.49056,1.01808,3.636,1.50336,0.43848000000000004,1.566,1.9872,0.5796,2.07,7.248,2.114,7.55,7.248,2.114,7.55
2020-02-24 17:00:00,3.6192,1.0556,3.77,1.5552000000000001,0.4536,1.62,2.064,0.602,2.15,7.344,2.142,7.65,7.344,2.142,7.65
2020-02-24 17:30:00,3.6864,1.0752,3.84,1.5648,0.45640000000000003,1.63,2.1216,0.6188,2.21,7.872,2.296,8.2,7.872,2.296,8.2
2020-02-24 18:00:00,3.5366400000000002,1.03152,3.684,1.55904,0.45472,1.624,1.9776,0.5768,2.06,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2020-02-24 18:30:00,3.83136,1.11748,3.991,1.56576,0.45668000000000003,1.631,2.2656,0.6608,2.36,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-02-24 19:00:00,3.60096,1.05028,3.751,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.0928,0.6104,2.18,7.92,2.31,8.25,7.92,2.31,8.25
2020-02-24 19:30:00,3.23232,0.94276,3.367,1.54272,0.44996,1.607,1.6896,0.4928,1.76,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-02-24 20:00:00,3.7267200000000003,1.08696,3.882,1.5379200000000002,0.44856,1.6019999999999999,2.1888,0.6384000000000001,2.2800000000000002,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-24 20:30:00,3.2016,0.9338000000000001,3.335,1.5408,0.4494,1.605,1.6608,0.4844,1.73,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-24 21:00:00,3.46944,1.01192,3.614,1.51104,0.44072000000000006,1.574,1.9584000000000001,0.5712,2.04,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-24 21:30:00,3.32928,0.9710400000000001,3.468,1.44768,0.42224000000000006,1.508,1.8816000000000002,0.5488000000000001,1.96,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-24 22:00:00,2.8224,0.8232,2.94,1.3824,0.4032,1.44,1.44,0.42,1.5,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-24 22:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.48128,0.43204000000000004,1.5430000000000001,1.0752,0.3136,1.12,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-24 23:00:00,2.75328,0.8030400000000001,2.868,1.45728,0.42504000000000003,1.518,1.296,0.378,1.35,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-24 23:30:00,2.52192,0.7355600000000001,2.627,1.42752,0.41636,1.487,1.0944,0.31920000000000004,1.1400000000000001,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-25 00:00:00,2.38368,0.6952400000000001,2.483,1.41408,0.41244000000000003,1.473,0.9696,0.2828,1.01,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-25 00:30:00,1.91424,0.55832,1.994,1.26144,0.36792,1.314,0.6528,0.1904,0.68,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-25 01:00:00,1.95552,0.5703600000000001,2.037,1.24512,0.36316000000000004,1.297,0.7104,0.20720000000000002,0.74,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-25 01:30:00,2.0256,0.5908,2.11,1.3152,0.3836,1.37,0.7104,0.20720000000000002,0.74,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-25 02:00:00,2.16192,0.63056,2.252,1.43232,0.41776,1.492,0.7296,0.21280000000000002,0.76,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-25 02:30:00,1.9996800000000001,0.5832400000000001,2.083,1.35648,0.39564000000000005,1.413,0.6432,0.18760000000000002,0.67,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-25 03:00:00,1.9104,0.5572,1.99,1.4208,0.41440000000000005,1.48,0.48960000000000004,0.1428,0.51,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-25 03:30:00,2.45856,0.71708,2.561,1.34496,0.39228,1.401,1.1136,0.32480000000000003,1.16,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-25 04:00:00,2.52672,0.7369600000000001,2.632,1.2883200000000001,0.37576000000000004,1.342,1.2384,0.3612,1.29,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-25 04:30:00,2.38752,0.6963600000000001,2.487,1.28352,0.37436,1.337,1.104,0.322,1.15,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-02-25 05:00:00,2.70624,0.78932,2.819,1.26624,0.36932000000000004,1.319,1.44,0.42,1.5,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-25 05:30:00,2.76384,0.8061200000000001,2.879,1.21824,0.35532,1.2690000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-25 06:00:00,2.9184,0.8512000000000001,3.04,1.2864,0.37520000000000003,1.34,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-25 06:30:00,2.9097600000000003,0.8486800000000001,3.031,1.26816,0.36988000000000004,1.321,1.6416,0.4788,1.71,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-25 07:00:00,3.40992,0.9945600000000001,3.552,1.29792,0.37856,1.3519999999999999,2.112,0.616,2.2,5.856,1.708,6.1,5.856,1.708,6.1
2020-02-25 07:30:00,3.65856,1.06708,3.811,1.31616,0.38388000000000005,1.371,2.3424,0.6832,2.44,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-25 08:00:00,3.5961600000000002,1.04888,3.746,1.37856,0.40208000000000005,1.436,2.2176,0.6468,2.31,6.288,1.834,6.55,6.288,1.834,6.55
2020-02-25 08:30:00,3.18336,0.9284800000000001,3.316,1.3977600000000001,0.40768000000000004,1.456,1.7856,0.5208,1.8599999999999999,6.768,1.974,7.05,6.768,1.974,7.05
2020-02-25 09:00:00,2.76096,0.8052800000000001,2.876,1.44576,0.42168000000000005,1.506,1.3152,0.3836,1.37,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-25 09:30:00,2.74176,0.7996800000000001,2.856,1.54176,0.44968,1.6059999999999999,1.2,0.35000000000000003,1.25,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-02-25 10:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.6329600000000002,0.47628000000000004,1.701,0.9312,0.2716,0.97,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-02-25 10:30:00,2.5766400000000003,0.7515200000000001,2.684,1.60704,0.46872,1.674,0.9696,0.2828,1.01,7.2,2.1,7.5,7.2,2.1,7.5
2020-02-25 11:00:00,2.53056,0.7380800000000001,2.636,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.9216000000000001,0.26880000000000004,0.96,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-02-25 11:30:00,2.8176,0.8218000000000001,2.935,1.6464,0.4802,1.7149999999999999,1.1712,0.3416,1.22,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-02-25 12:00:00,2.57184,0.75012,2.6790000000000003,1.59264,0.46452000000000004,1.659,0.9792000000000001,0.2856,1.02,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-25 12:30:00,2.56128,0.74704,2.668,1.5436800000000002,0.45024000000000003,1.608,1.0176,0.2968,1.06,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-02-25 13:00:00,2.61984,0.76412,2.729,1.50624,0.43932000000000004,1.569,1.1136,0.32480000000000003,1.16,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-25 13:30:00,2.904,0.847,3.025,1.464,0.427,1.525,1.44,0.42,1.5,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-02-25 14:00:00,3.28704,0.9587200000000001,3.424,1.19424,0.34832,1.244,2.0928,0.6104,2.18,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-02-25 14:30:00,3.15456,0.9200800000000001,3.286,1.26336,0.36848000000000003,1.316,1.8912,0.5516,1.97,6.048,1.764,6.3,6.048,1.764,6.3
2020-02-25 15:00:00,2.448,0.714,2.55,1.296,0.378,1.35,1.152,0.336,1.2,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-25 15:30:00,2.88672,0.84196,3.007,1.24512,0.36316000000000004,1.297,1.6416,0.4788,1.71,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-25 16:00:00,3.4752,1.0136,3.62,1.1616,0.3388,1.21,2.3136,0.6748000000000001,2.41,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-25 16:30:00,3.5731200000000003,1.04216,3.722,1.13472,0.33096000000000003,1.182,2.4384,0.7112,2.54,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-25 17:00:00,3.68736,1.07548,3.841,1.13376,0.33068000000000003,1.181,2.5536,0.7448,2.66,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-25 17:30:00,4.06656,1.18608,4.236,1.18656,0.34608000000000005,1.236,2.88,0.84,3.0,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-25 18:00:00,4.04928,1.18104,4.218,1.35168,0.39424000000000003,1.408,2.6976,0.7868,2.81,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-02-25 18:30:00,4.27584,1.24712,4.454,1.36704,0.39872,1.424,2.9088000000000003,0.8484,3.03,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-25 19:00:00,4.32672,1.26196,4.507,1.20672,0.35196000000000005,1.2570000000000001,3.12,0.91,3.25,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-02-25 19:30:00,4.31424,1.2583199999999999,4.494,1.12704,0.32872,1.174,3.1872,0.9296000000000001,3.32,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-25 20:00:00,4.0272,1.1746,4.195,1.1376,0.33180000000000004,1.185,2.8896,0.8428,3.01,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-25 20:30:00,4.0732800000000005,1.18804,4.243,1.11648,0.32564000000000004,1.163,2.9568000000000003,0.8624,3.08,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-25 21:00:00,3.8064,1.1102,3.965,1.1856,0.3458,1.235,2.6208,0.7644000000000001,2.73,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-25 21:30:00,3.80544,1.10992,3.964,1.31904,0.38472,1.374,2.4864,0.7252000000000001,2.59,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-02-25 22:00:00,3.73248,1.08864,3.888,1.20768,0.35224000000000005,1.258,2.5248,0.7364,2.63,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-25 22:30:00,3.6326400000000003,1.05952,3.784,1.12704,0.32872,1.174,2.5056000000000003,0.7308,2.61,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-25 23:00:00,3.18816,0.92988,3.321,1.19136,0.34748,1.241,1.9968,0.5824,2.08,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-02-25 23:30:00,3.04608,0.8884400000000001,3.173,1.25088,0.36484000000000005,1.303,1.7952,0.5236000000000001,1.87,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-02-26 00:00:00,2.2032,0.6426000000000001,2.295,1.3104,0.38220000000000004,1.365,0.8928,0.2604,0.93,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-26 00:30:00,2.1792,0.6356,2.27,1.3152,0.3836,1.37,0.864,0.252,0.9,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-02-26 01:00:00,2.42976,0.7086800000000001,2.531,1.34496,0.39228,1.401,1.0848,0.3164,1.13,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-26 01:30:00,2.46432,0.7187600000000001,2.567,1.40832,0.41076,1.467,1.056,0.308,1.1,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-26 02:00:00,2.49984,0.7291200000000001,2.604,1.37664,0.40152000000000004,1.434,1.1232,0.3276,1.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-26 02:30:00,2.41248,0.70364,2.513,1.35648,0.39564000000000005,1.413,1.056,0.308,1.1,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-26 03:00:00,2.46528,0.71904,2.568,1.35168,0.39424000000000003,1.408,1.1136,0.32480000000000003,1.16,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-26 03:30:00,2.79744,0.8159200000000001,2.914,1.35744,0.39592000000000005,1.4140000000000001,1.44,0.42,1.5,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-26 04:00:00,3.30816,0.9648800000000001,3.446,1.32096,0.38528,1.376,1.9872,0.5796,2.07,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-02-26 04:30:00,3.26496,0.9522800000000001,3.401,1.29696,0.37828,1.351,1.968,0.5740000000000001,2.05,4.224,1.232,4.4,4.224,1.232,4.4
2020-02-26 05:00:00,3.11712,0.9091600000000001,3.247,1.35072,0.39396000000000003,1.407,1.7664,0.5152,1.8399999999999999,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-02-26 05:30:00,2.93088,0.85484,3.053,1.24128,0.36204000000000003,1.293,1.6896,0.4928,1.76,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-26 06:00:00,3.0,0.875,3.125,1.224,0.357,1.275,1.776,0.518,1.85,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-02-26 06:30:00,3.38688,0.98784,3.528,1.20768,0.35224000000000005,1.258,2.1792,0.6356,2.27,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-26 07:00:00,3.9504,1.1522000000000001,4.115,1.1856,0.3458,1.235,2.7648,0.8064,2.88,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-26 07:30:00,4.02336,1.17348,4.191,1.24896,0.36428000000000005,1.301,2.7744,0.8092,2.89,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-26 08:00:00,3.62976,1.05868,3.781,1.21056,0.35308,1.2610000000000001,2.4192,0.7056,2.52,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-26 08:30:00,3.95904,1.15472,4.124,1.29024,0.37632000000000004,1.344,2.6688,0.7784000000000001,2.7800000000000002,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-26 09:00:00,3.80928,1.11104,3.968,1.27488,0.37184,1.328,2.5343999999999998,0.7392000000000001,2.64,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-02-26 09:30:00,3.5856,1.0458,3.735,1.2336,0.3598,1.2850000000000001,2.352,0.686,2.45,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-26 10:00:00,3.93408,1.14744,4.098,1.35168,0.39424000000000003,1.408,2.5824,0.7532,2.69,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-26 10:30:00,3.75936,1.0964800000000001,3.916,1.33056,0.38808000000000004,1.3860000000000001,2.4288,0.7084,2.5300000000000002,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-26 11:00:00,3.40032,0.9917600000000001,3.542,1.48032,0.43176000000000003,1.542,1.92,0.56,2.0,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-02-26 11:30:00,3.17568,0.9262400000000001,3.308,1.51488,0.44184,1.5779999999999998,1.6608,0.4844,1.73,6.864,2.002,7.15,6.864,2.002,7.15
2020-02-26 12:00:00,2.9923200000000003,0.8727600000000001,3.117,1.44672,0.42196000000000006,1.5070000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-02-26 12:30:00,3.64992,1.06456,3.802,1.4131200000000002,0.41216,1.472,2.2368,0.6524,2.33,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-02-26 13:00:00,3.64128,1.06204,3.793,1.49088,0.43484000000000006,1.553,2.1504,0.6272,2.24,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-26 13:30:00,3.20256,0.93408,3.336,1.55136,0.45248000000000005,1.616,1.6512,0.48160000000000003,1.72,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-02-26 14:00:00,2.8252800000000002,0.8240400000000001,2.943,0.6844800000000001,0.19964,0.713,2.1408,0.6244000000000001,2.23,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-02-26 14:30:00,2.0352,0.5936,2.12,0.7392000000000001,0.2156,0.77,1.296,0.378,1.35,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-02-26 15:00:00,1.78176,0.51968,1.8559999999999999,0.6873600000000001,0.20048000000000002,0.716,1.0944,0.31920000000000004,1.1400000000000001,7.872,2.296,8.2,7.872,2.296,8.2
2020-02-26 15:30:00,2.10432,0.6137600000000001,2.192,0.99072,0.28896000000000005,1.032,1.1136,0.32480000000000003,1.16,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-02-26 16:00:00,2.79264,0.81452,2.909,1.41984,0.41412000000000004,1.479,1.3728,0.40040000000000003,1.43,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-02-26 16:30:00,2.9097600000000003,0.8486800000000001,3.031,1.32576,0.38668,1.381,1.584,0.462,1.65,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-26 17:00:00,3.47232,1.01276,3.617,1.30272,0.37996,1.357,2.1696,0.6328,2.26,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-02-26 17:30:00,4.4928,1.3104,4.68,1.104,0.322,1.15,3.3888,0.9884000000000001,3.5300000000000002,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-02-26 18:00:00,4.656,1.358,4.85,1.0656,0.3108,1.11,3.5904,1.0472,3.74,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-02-26 18:30:00,4.79424,1.39832,4.994,1.17504,0.34272,1.224,3.6192,1.0556,3.77,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-02-26 19:00:00,4.7664,1.3902,4.965,1.224,0.357,1.275,3.5423999999999998,1.0332,3.69,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-02-26 19:30:00,5.53536,1.61448,5.766,1.1961600000000001,0.34888,1.246,4.3392,1.2656,4.52,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2020-02-26 20:00:00,5.26176,1.53468,5.481,1.18176,0.34468000000000004,1.231,4.08,1.19,4.25,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-02-26 20:30:00,5.48832,1.6007600000000002,5.717,1.15872,0.33796000000000004,1.207,4.3296,1.2628,4.51,7.632,2.226,7.95,7.632,2.226,7.95
2020-02-26 21:00:00,5.33664,1.55652,5.559,1.14144,0.33292000000000005,1.189,4.1952,1.2236,4.37,7.536,2.198,7.85,7.536,2.198,7.85
2020-02-26 21:30:00,5.41056,1.57808,5.636,1.09056,0.31808000000000003,1.1360000000000001,4.32,1.26,4.5,7.104,2.072,7.4,7.104,2.072,7.4
2020-02-26 22:00:00,5.24352,1.52936,5.462,1.08672,0.31696,1.1320000000000001,4.1568,1.2124,4.33,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-02-26 22:30:00,4.97952,1.45236,5.187,1.14912,0.33516,1.197,3.8304,1.1172,3.99,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-26 23:00:00,4.63776,1.35268,4.831,1.15296,0.33628,1.201,3.4848,1.0164,3.63,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-26 23:30:00,4.656,1.358,4.85,1.1232,0.3276,1.17,3.5328,1.0304,3.68,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-27 00:00:00,4.59168,1.33924,4.783,1.11648,0.32564000000000004,1.163,3.4752,1.0136,3.62,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-27 00:30:00,4.78176,1.3946800000000001,4.981,1.11456,0.32508000000000004,1.161,3.6672000000000002,1.0696,3.8200000000000003,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-27 01:00:00,5.0352,1.4686,5.245,1.1568,0.33740000000000003,1.205,3.8784,1.1312,4.04,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-27 01:30:00,4.99776,1.45768,5.206,1.11936,0.32648000000000005,1.166,3.8784,1.1312,4.04,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-02-27 02:00:00,4.968,1.449,5.175,1.1184,0.3262,1.165,3.8496,1.1228,4.01,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-27 02:30:00,4.97952,1.45236,5.187,1.11072,0.32396,1.157,3.8688000000000002,1.1284,4.03,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-27 03:00:00,4.83072,1.40896,5.032,1.11552,0.32536000000000004,1.162,3.7152000000000003,1.0836000000000001,3.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-27 03:30:00,4.57536,1.33448,4.766,1.11936,0.32648000000000005,1.166,3.456,1.008,3.6,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-27 04:00:00,4.5648,1.3314,4.755,1.1184,0.3262,1.165,3.4464,1.0052,3.59,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-27 04:30:00,4.68192,1.36556,4.877,1.09152,0.31836000000000003,1.137,3.5904,1.0472,3.74,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-27 05:00:00,4.74816,1.38488,4.946,1.09056,0.31808000000000003,1.1360000000000001,3.6576,1.0668,3.81,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-27 05:30:00,4.95264,1.44452,5.159,1.09344,0.31892000000000004,1.139,3.8592,1.1256,4.02,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-27 06:00:00,5.15616,1.50388,5.371,1.0953600000000001,0.31948000000000004,1.141,4.0608,1.1844000000000001,4.23,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-27 06:30:00,5.2416,1.5288,5.46,1.0848,0.3164,1.13,4.1568,1.2124,4.33,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-27 07:00:00,5.59392,1.63156,5.827,1.08192,0.31556,1.127,4.5120000000000005,1.316,4.7,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-27 07:30:00,5.8176,1.6968,6.06,1.0848,0.3164,1.13,4.7328,1.3804,4.93,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-02-27 08:00:00,5.88096,1.71528,6.126,1.08096,0.31528,1.126,4.8,1.4,5.0,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-02-27 08:30:00,5.87712,1.7141600000000001,6.122,1.07712,0.31416000000000005,1.1219999999999999,4.8,1.4,5.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-02-27 09:00:00,5.94432,1.7337600000000002,6.192,1.06752,0.31136,1.112,4.8768,1.4224,5.08,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-27 09:30:00,5.99904,1.74972,6.249,1.1222400000000001,0.32732,1.169,4.8768,1.4224,5.08,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-02-27 10:00:00,5.2128,1.5204,5.43,1.1904,0.3472,1.24,4.0224,1.1732,4.19,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-02-27 10:30:00,4.7020800000000005,1.37144,4.898,1.35168,0.39424000000000003,1.408,3.3504,0.9772000000000001,3.49,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-02-27 11:00:00,4.11936,1.20148,4.291,1.52736,0.44548000000000004,1.591,2.592,0.756,2.7,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-02-27 11:30:00,3.9532800000000003,1.15304,4.118,1.55328,0.45304000000000005,1.6179999999999999,2.4,0.7000000000000001,2.5,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-02-27 12:00:00,3.32064,0.96852,3.459,1.65984,0.48412000000000005,1.729,1.6608,0.4844,1.73,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-02-27 12:30:00,3.5232,1.0276,3.67,1.584,0.462,1.65,1.9392,0.5656,2.02,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-02-27 13:00:00,3.63744,1.06092,3.789,1.61184,0.47012000000000004,1.679,2.0256,0.5908,2.11,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-02-27 13:30:00,3.69504,1.07772,3.849,1.66944,0.48692,1.7389999999999999,2.0256,0.5908,2.11,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-02-27 14:00:00,3.6201600000000003,1.05588,3.771,1.65216,0.48188000000000003,1.721,1.968,0.5740000000000001,2.05,8.16,2.38,8.5,8.16,2.38,8.5
2020-02-27 14:30:00,3.55296,1.03628,3.701,1.5849600000000001,0.46228,1.651,1.968,0.5740000000000001,2.05,7.632,2.226,7.95,7.632,2.226,7.95
2020-02-27 15:00:00,3.21024,0.93632,3.344,1.57824,0.46032000000000006,1.6440000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-02-27 15:30:00,2.74464,0.8005200000000001,2.859,1.59264,0.46452000000000004,1.659,1.152,0.336,1.2,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-02-27 16:00:00,3.1248,0.9114000000000001,3.255,1.5216,0.44380000000000003,1.585,1.6032000000000002,0.4676,1.67,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-02-27 16:30:00,3.51648,1.02564,3.6630000000000003,1.50048,0.43764000000000003,1.5630000000000002,2.016,0.588,2.1,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-02-27 17:00:00,3.75648,1.09564,3.9130000000000003,1.33728,0.39004000000000005,1.393,2.4192,0.7056,2.52,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-02-27 17:30:00,4.53312,1.32216,4.7219999999999995,1.19232,0.34776,1.242,3.3407999999999998,0.9744,3.48,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-02-27 18:00:00,5.0217600000000004,1.46468,5.231,1.42176,0.41468000000000005,1.4809999999999999,3.6,1.05,3.75,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-02-27 18:30:00,5.3232,1.5526,5.545,1.416,0.41300000000000003,1.475,3.9072,1.1396,4.07,8.256,2.408,8.6,8.256,2.408,8.6
2020-02-27 19:00:00,5.3952,1.5735999999999999,5.62,1.2671999999999999,0.36960000000000004,1.32,4.128,1.204,4.3,7.872,2.296,8.2,7.872,2.296,8.2
2020-02-27 19:30:00,5.4432,1.5876000000000001,5.67,1.1904,0.3472,1.24,4.2528,1.2404,4.43,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-27 20:00:00,4.72032,1.37676,4.917,1.26432,0.36876000000000003,1.317,3.456,1.008,3.6,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-02-27 20:30:00,4.58688,1.33784,4.7780000000000005,1.25568,0.36624,1.308,3.3312,0.9716,3.47,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-27 21:00:00,5.15712,1.5041600000000002,5.372,1.13472,0.33096000000000003,1.182,4.0224,1.1732,4.19,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-27 21:30:00,4.80768,1.40224,5.008,1.20768,0.35224000000000005,1.258,3.6,1.05,3.75,6.624,1.932,6.9,6.624,1.932,6.9
2020-02-27 22:00:00,4.38048,1.2776399999999999,4.563,1.1932800000000001,0.34804,1.2429999999999999,3.1872,0.9296000000000001,3.32,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-27 22:30:00,4.24992,1.23956,4.427,1.16832,0.34076,1.217,3.0816,0.8988,3.21,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-27 23:00:00,3.52128,1.02704,3.668,1.30368,0.38024,1.358,2.2176,0.6468,2.31,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-02-27 23:30:00,3.61248,1.05364,3.763,1.28928,0.37604000000000004,1.343,2.3232,0.6776,2.42,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-28 00:00:00,3.6528,1.0654,3.805,1.2336,0.3598,1.2850000000000001,2.4192,0.7056,2.52,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-28 00:30:00,3.624,1.057,3.775,1.2336,0.3598,1.2850000000000001,2.3904,0.6972,2.49,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-28 01:00:00,3.42816,0.9998800000000001,3.571,1.31616,0.38388000000000005,1.371,2.112,0.616,2.2,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-28 01:30:00,3.90144,1.13792,4.064,1.20384,0.35112000000000004,1.254,2.6976,0.7868,2.81,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-28 02:00:00,3.93408,1.14744,4.098,1.15968,0.33824000000000004,1.208,2.7744,0.8092,2.89,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-28 02:30:00,4.02528,1.17404,4.193,1.11648,0.32564000000000004,1.163,2.9088000000000003,0.8484,3.03,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-28 03:00:00,3.83712,1.11916,3.997,1.15872,0.33796000000000004,1.207,2.6784,0.7812,2.79,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-28 03:30:00,3.74592,1.09256,3.902,1.16352,0.33936000000000005,1.212,2.5824,0.7532,2.69,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-28 04:00:00,3.70656,1.08108,3.8609999999999998,1.17216,0.34188,1.221,2.5343999999999998,0.7392000000000001,2.64,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-28 04:30:00,3.86496,1.12728,4.026,1.13856,0.33208000000000004,1.186,2.7264,0.7952,2.84,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-28 05:00:00,3.75744,1.09592,3.914,1.11744,0.32592000000000004,1.164,2.64,0.77,2.75,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-28 05:30:00,4.0272,1.1746,4.195,1.1664,0.3402,1.215,2.8608000000000002,0.8344,2.98,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-28 06:00:00,4.10976,1.19868,4.281,1.14336,0.33348000000000005,1.191,2.9664,0.8652000000000001,3.09,5.088,1.484,5.3,5.088,1.484,5.3
2020-02-28 06:30:00,4.17504,1.21772,4.349,1.14144,0.33292000000000005,1.189,3.0336,0.8848,3.16,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-28 07:00:00,4.45344,1.29892,4.639,1.14144,0.33292000000000005,1.189,3.312,0.966,3.45,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-28 07:30:00,4.41792,1.28856,4.602,1.16352,0.33936000000000005,1.212,3.2544,0.9492,3.39,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-02-28 08:00:00,4.4736,1.3048,4.66,1.2,0.35000000000000003,1.25,3.2736,0.9548000000000001,3.41,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-02-28 08:30:00,4.56192,1.33056,4.752,1.23072,0.35896000000000006,1.282,3.3312,0.9716,3.47,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-02-28 09:00:00,4.48032,1.3067600000000001,4.667,1.16832,0.34076,1.217,3.312,0.966,3.45,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-28 09:30:00,4.17792,1.21856,4.352,1.20192,0.35056000000000004,1.252,2.976,0.868,3.1,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-28 10:00:00,3.96864,1.15752,4.134,1.33824,0.39032000000000006,1.3940000000000001,2.6304,0.7672,2.74,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-02-28 10:30:00,3.87936,1.13148,4.041,1.40256,0.40908000000000005,1.461,2.4768,0.7224,2.58,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-02-28 11:00:00,4.03008,1.17544,4.198,1.45728,0.42504000000000003,1.518,2.5728,0.7504000000000001,2.68,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-02-28 11:30:00,3.83616,1.11888,3.996,1.41696,0.41328000000000004,1.476,2.4192,0.7056,2.52,7.776,2.268,8.1,7.776,2.268,8.1
2020-02-28 12:00:00,3.68928,1.07604,3.843,1.43328,0.41804,1.4929999999999999,2.2560000000000002,0.658,2.35,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-02-28 12:30:00,3.42144,0.99792,3.564,1.37664,0.40152000000000004,1.434,2.0448,0.5964,2.13,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-02-28 13:00:00,3.27648,0.95564,3.4130000000000003,1.45248,0.42364,1.513,1.824,0.532,1.9,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-02-28 13:30:00,3.54816,1.03488,3.696,1.47456,0.43008,1.536,2.0736,0.6048,2.16,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-02-28 14:00:00,3.55008,1.03544,3.698,1.44768,0.42224000000000006,1.508,2.1024,0.6132000000000001,2.19,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-02-28 14:30:00,3.18912,0.9301600000000001,3.322,1.39392,0.40656000000000003,1.452,1.7952,0.5236000000000001,1.87,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-02-28 15:00:00,3.02976,0.88368,3.156,1.3977600000000001,0.40768000000000004,1.456,1.6320000000000001,0.47600000000000003,1.7000000000000002,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2020-02-28 15:30:00,2.99328,0.87304,3.118,1.32288,0.38584,1.3780000000000001,1.6703999999999999,0.4872,1.74,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-02-28 16:00:00,3.3792,0.9856,3.52,1.3248,0.3864,1.38,2.0544000000000002,0.5992000000000001,2.14,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-02-28 16:30:00,3.71232,1.08276,3.867,1.24512,0.36316000000000004,1.297,2.4672,0.7196,2.5700000000000003,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-02-28 17:00:00,4.05024,1.18132,4.219,1.25664,0.36652,1.309,2.7936,0.8148000000000001,2.91,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-02-28 17:30:00,4.49568,1.31124,4.683,1.35648,0.39564000000000005,1.413,3.1392,0.9156000000000001,3.27,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-02-28 18:00:00,4.58016,1.33588,4.771,1.36416,0.39788,1.421,3.216,0.9380000000000001,3.35,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-02-28 18:30:00,4.52544,1.31992,4.714,1.30944,0.38192000000000004,1.3639999999999999,3.216,0.9380000000000001,3.35,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-02-28 19:00:00,3.87744,1.13092,4.039,1.43904,0.41972000000000004,1.499,2.4384,0.7112,2.54,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-02-28 19:30:00,3.3312,0.9716,3.47,1.4016,0.4088,1.46,1.9296000000000002,0.5628000000000001,2.01,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-02-28 20:00:00,3.48,1.015,3.625,1.4064,0.4102,1.465,2.0736,0.6048,2.16,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-02-28 20:30:00,3.12864,0.9125200000000001,3.259,1.43904,0.41972000000000004,1.499,1.6896,0.4928,1.76,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-02-28 21:00:00,2.74176,0.7996800000000001,2.856,1.47456,0.43008,1.536,1.2671999999999999,0.36960000000000004,1.32,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-28 21:30:00,2.76192,0.80556,2.877,1.45632,0.42476,1.517,1.3056,0.3808,1.3599999999999999,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-28 22:00:00,2.56704,0.74872,2.674,1.43424,0.41832,1.494,1.1328,0.3304,1.18,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-02-28 22:30:00,2.52192,0.7355600000000001,2.627,1.45632,0.42476,1.517,1.0656,0.3108,1.11,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-28 23:00:00,2.37792,0.6935600000000001,2.477,1.48512,0.43316000000000004,1.5470000000000002,0.8928,0.2604,0.93,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-28 23:30:00,1.87968,0.5482400000000001,1.9580000000000002,1.52448,0.44464000000000004,1.588,0.3552,0.10360000000000001,0.37,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-29 00:00:00,1.968,0.5740000000000001,2.05,1.4976,0.4368,1.56,0.47040000000000004,0.13720000000000002,0.49,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-29 00:30:00,1.8288000000000002,0.5334,1.905,1.4736,0.4298,1.5350000000000001,0.3552,0.10360000000000001,0.37,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-29 01:00:00,1.9104,0.5572,1.99,1.5072,0.43960000000000005,1.57,0.4032,0.11760000000000001,0.42,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-29 01:30:00,2.35296,0.68628,2.451,1.54656,0.45108000000000004,1.611,0.8064,0.23520000000000002,0.84,5.472,1.596,5.7,5.472,1.596,5.7
2020-02-29 02:00:00,2.32704,0.6787200000000001,2.424,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.7776000000000001,0.2268,0.81,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
