Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 02:30:00,1.95168,0.5692400000000001,2.033,1.5196800000000001,0.44324,1.583,0.432,0.126,0.45,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-29 03:00:00,1.95168,0.5692400000000001,2.033,1.53888,0.44884,1.603,0.4128,0.12040000000000001,0.43,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-29 03:30:00,2.23104,0.6507200000000001,2.324,1.56864,0.45752000000000004,1.634,0.6624,0.1932,0.6900000000000001,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-29 04:00:00,2.31936,0.6764800000000001,2.416,1.58016,0.46088,1.646,0.7392000000000001,0.2156,0.77,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-29 04:30:00,2.32032,0.67676,2.417,1.58112,0.46116,1.647,0.7392000000000001,0.2156,0.77,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-29 05:00:00,2.16768,0.63224,2.258,1.58208,0.46144,1.6480000000000001,0.5856,0.1708,0.61,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-29 05:30:00,1.85952,0.5423600000000001,1.937,1.58112,0.46116,1.647,0.27840000000000004,0.08120000000000001,0.29,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-02-29 06:00:00,2.00352,0.5843600000000001,2.087,1.58112,0.46116,1.647,0.4224,0.1232,0.44,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-29 06:30:00,1.98528,0.57904,2.068,1.58208,0.46144,1.6480000000000001,0.4032,0.11760000000000001,0.42,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-29 07:00:00,2.11008,0.6154400000000001,2.198,1.55328,0.45304000000000005,1.6179999999999999,0.5568000000000001,0.16240000000000002,0.58,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-29 07:30:00,2.2176,0.6468,2.31,1.4688,0.4284,1.53,0.7488,0.2184,0.78,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-29 08:00:00,2.85792,0.8335600000000001,2.977,1.27392,0.37156000000000006,1.327,1.584,0.462,1.65,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-29 08:30:00,3.13728,0.9150400000000001,3.268,1.31328,0.38304000000000005,1.3679999999999999,1.824,0.532,1.9,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-29 09:00:00,3.71904,1.08472,3.874,1.27104,0.37072000000000005,1.324,2.448,0.714,2.55,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-29 09:30:00,3.9888,1.1634,4.155,1.32,0.385,1.375,2.6688,0.7784000000000001,2.7800000000000002,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-02-29 10:00:00,4.1184,1.2012,4.29,1.3152,0.3836,1.37,2.8032,0.8176,2.92,7.344,2.142,7.65,7.344,2.142,7.65
2020-02-29 10:30:00,3.5251200000000003,1.02816,3.672,1.48032,0.43176000000000003,1.542,2.0448,0.5964,2.13,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-02-29 11:00:00,2.49024,0.7263200000000001,2.594,1.55904,0.45472,1.624,0.9312,0.2716,0.97,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-02-29 11:30:00,2.6486400000000003,0.7725200000000001,2.759,1.6502400000000002,0.48132,1.7189999999999999,0.9984000000000001,0.2912,1.04,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-02-29 12:00:00,2.22432,0.64876,2.317,1.74432,0.50876,1.8170000000000002,0.48,0.14,0.5,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-02-29 12:30:00,2.14656,0.6260800000000001,2.236,1.72416,0.50288,1.796,0.4224,0.1232,0.44,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-02-29 13:00:00,2.31264,0.67452,2.409,1.68864,0.49252,1.759,0.624,0.182,0.65,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-02-29 13:30:00,2.10144,0.61292,2.189,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.4032,0.11760000000000001,0.42,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-29 14:00:00,2.13408,0.6224400000000001,2.223,1.68288,0.49084000000000005,1.7530000000000001,0.45120000000000005,0.1316,0.47000000000000003,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-02-29 14:30:00,2.01216,0.5868800000000001,2.096,1.6569600000000002,0.48328000000000004,1.726,0.3552,0.10360000000000001,0.37,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-02-29 15:00:00,2.13408,0.6224400000000001,2.223,1.6444800000000002,0.47964000000000007,1.713,0.48960000000000004,0.1428,0.51,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-02-29 15:30:00,2.00832,0.5857600000000001,2.092,1.62432,0.47376,1.6920000000000002,0.384,0.112,0.4,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-02-29 16:00:00,2.00832,0.5857600000000001,2.092,1.57632,0.45976000000000006,1.642,0.432,0.126,0.45,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-02-29 16:30:00,2.04096,0.59528,2.126,1.55136,0.45248000000000005,1.616,0.48960000000000004,0.1428,0.51,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-29 17:00:00,2.35296,0.68628,2.451,1.52736,0.44548000000000004,1.591,0.8256,0.24080000000000001,0.86,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-29 17:30:00,3.12672,0.9119600000000001,3.257,1.49472,0.43596,1.557,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.816,1.988,7.1,6.816,1.988,7.1
2020-02-29 18:00:00,3.06528,0.8940400000000001,3.193,1.53888,0.44884,1.603,1.5264,0.44520000000000004,1.5899999999999999,7.584,2.212,7.9,7.584,2.212,7.9
2020-02-29 18:30:00,3.40224,0.9923200000000001,3.544,1.53984,0.44912,1.604,1.8624,0.5432,1.94,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-02-29 19:00:00,3.43872,1.00296,3.582,1.57632,0.45976000000000006,1.642,1.8624,0.5432,1.94,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-02-29 19:30:00,3.19104,0.9307200000000001,3.324,1.57824,0.46032000000000006,1.6440000000000001,1.6128,0.47040000000000004,1.6800000000000002,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-02-29 20:00:00,3.21504,0.9377200000000001,3.349,1.5734400000000002,0.45892000000000005,1.639,1.6416,0.4788,1.71,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-02-29 20:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.57632,0.45976000000000006,1.642,1.2671999999999999,0.36960000000000004,1.32,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-02-29 21:00:00,2.43072,0.70896,2.532,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.864,0.252,0.9,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-02-29 21:30:00,2.48736,0.72548,2.591,1.57536,0.45948000000000006,1.641,0.912,0.266,0.9500000000000001,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-02-29 22:00:00,2.4048,0.7014,2.505,1.5695999999999999,0.45780000000000004,1.635,0.8352,0.2436,0.87,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-29 22:30:00,2.18592,0.63756,2.277,1.57152,0.45836000000000005,1.637,0.6144000000000001,0.1792,0.64,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-29 23:00:00,1.9104,0.5572,1.99,1.5648,0.45640000000000003,1.63,0.3456,0.1008,0.36,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-29 23:30:00,2.0208,0.5894,2.105,1.5792000000000002,0.4606,1.645,0.44160000000000005,0.1288,0.46,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-01 00:00:00,1.93632,0.56476,2.017,1.5619200000000002,0.45556,1.627,0.3744,0.1092,0.39,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-01 00:30:00,1.90656,0.55608,1.986,1.58016,0.46088,1.646,0.3264,0.0952,0.34,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-01 01:00:00,1.85952,0.5423600000000001,1.937,1.57152,0.45836000000000005,1.637,0.28800000000000003,0.084,0.30000000000000004,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-01 01:30:00,1.94496,0.56728,2.026,1.55136,0.45248000000000005,1.616,0.3936,0.1148,0.41000000000000003,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-01 02:00:00,1.9104,0.5572,1.99,1.5744,0.4592,1.6400000000000001,0.336,0.098,0.35000000000000003,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-01 02:30:00,1.82976,0.53368,1.9060000000000001,1.5609600000000001,0.45528,1.626,0.26880000000000004,0.0784,0.28,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-01 03:00:00,2.11296,0.61628,2.201,1.5561600000000002,0.45388000000000006,1.621,0.5568000000000001,0.16240000000000002,0.58,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-01 03:30:00,2.22432,0.64876,2.317,1.5139200000000002,0.44156000000000006,1.577,0.7104,0.20720000000000002,0.74,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-01 04:00:00,2.24544,0.6549200000000001,2.339,1.56384,0.45612,1.629,0.6816,0.1988,0.71,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-01 04:30:00,2.16768,0.63224,2.258,1.57248,0.45864000000000005,1.638,0.5952000000000001,0.1736,0.62,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-01 05:00:00,2.17344,0.63392,2.2640000000000002,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.624,0.182,0.65,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-01 05:30:00,2.10912,0.61516,2.197,1.52352,0.44436000000000003,1.587,0.5856,0.1708,0.61,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-01 06:00:00,1.9766400000000002,0.57652,2.059,1.49664,0.43652,1.5590000000000002,0.48,0.14,0.5,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-01 06:30:00,2.32704,0.6787200000000001,2.424,1.44384,0.42112000000000005,1.504,0.8832000000000001,0.2576,0.92,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-01 07:00:00,2.5171200000000002,0.73416,2.622,1.4899200000000001,0.43456000000000006,1.552,1.0272000000000001,0.29960000000000003,1.07,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-01 07:30:00,2.45568,0.7162400000000001,2.558,1.52448,0.44464000000000004,1.588,0.9312,0.2716,0.97,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-01 08:00:00,2.33376,0.6806800000000001,2.431,1.51776,0.44268,1.581,0.8160000000000001,0.23800000000000002,0.85,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-01 08:30:00,2.3424,0.6832,2.44,1.5744,0.4592,1.6400000000000001,0.768,0.224,0.8,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-01 09:00:00,2.10432,0.6137600000000001,2.192,1.58592,0.46256,1.6520000000000001,0.5184,0.1512,0.54,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-03-01 09:30:00,1.8384,0.5362,1.915,1.5984,0.4662,1.665,0.24,0.07,0.25,7.44,2.17,7.75,7.44,2.17,7.75
2020-03-01 10:00:00,1.8585600000000002,0.54208,1.936,1.6569600000000002,0.48328000000000004,1.726,0.2016,0.058800000000000005,0.21,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-01 10:30:00,2.11872,0.6179600000000001,2.207,1.67712,0.48916000000000004,1.7469999999999999,0.44160000000000005,0.1288,0.46,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-03-01 11:00:00,2.3232,0.6776,2.42,1.6896,0.4928,1.76,0.6336,0.18480000000000002,0.66,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-03-01 11:30:00,2.24064,0.6535200000000001,2.334,1.60704,0.46872,1.674,0.6336,0.18480000000000002,0.66,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-01 12:00:00,2.33568,0.6812400000000001,2.433,1.67328,0.48804000000000003,1.7429999999999999,0.6624,0.1932,0.6900000000000001,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-03-01 12:30:00,2.32416,0.67788,2.421,1.68096,0.49028000000000005,1.751,0.6432,0.18760000000000002,0.67,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-03-01 13:00:00,2.3664,0.6902,2.465,1.6272,0.4746,1.695,0.7392000000000001,0.2156,0.77,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-01 13:30:00,2.42592,0.7075600000000001,2.527,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.7872,0.2296,0.8200000000000001,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-03-01 14:00:00,2.5584,0.7462000000000001,2.665,1.6176,0.4718,1.685,0.9408000000000001,0.27440000000000003,0.98,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-01 14:30:00,2.13312,0.62216,2.222,1.59552,0.46536000000000005,1.662,0.5376000000000001,0.1568,0.56,6.96,2.03,7.25,6.96,2.03,7.25
2020-03-01 15:00:00,2.18688,0.6378400000000001,2.278,1.5916800000000002,0.46424000000000004,1.658,0.5952000000000001,0.1736,0.62,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-03-01 15:30:00,2.20512,0.6431600000000001,2.297,1.5907200000000001,0.46396000000000004,1.657,0.6144000000000001,0.1792,0.64,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-03-01 16:00:00,2.6236800000000002,0.76524,2.733,1.55808,0.45444,1.623,1.0656,0.3108,1.11,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-03-01 16:30:00,2.97696,0.86828,3.101,1.42176,0.41468000000000005,1.4809999999999999,1.5552000000000001,0.4536,1.62,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-03-01 17:00:00,3.37728,0.98504,3.518,1.4956800000000001,0.43624,1.558,1.8816000000000002,0.5488000000000001,1.96,7.2,2.1,7.5,7.2,2.1,7.5
2020-03-01 17:30:00,3.54144,1.03292,3.689,1.48704,0.43372000000000005,1.549,2.0544000000000002,0.5992000000000001,2.14,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-03-01 18:00:00,4.02912,1.17516,4.197,1.45632,0.42476,1.517,2.5728,0.7504000000000001,2.68,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-03-01 18:30:00,3.8582400000000003,1.12532,4.019,1.37184,0.40012000000000003,1.429,2.4864,0.7252000000000001,2.59,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-03-01 19:00:00,3.74496,1.09228,3.901,1.35456,0.39508000000000004,1.411,2.3904,0.6972,2.49,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-03-01 19:30:00,3.79968,1.10824,3.958,1.30368,0.38024,1.358,2.496,0.728,2.6,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-03-01 20:00:00,3.48576,1.01668,3.6310000000000002,1.27776,0.37268,1.331,2.208,0.644,2.3,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-03-01 20:30:00,3.45024,1.00632,3.594,1.24224,0.36232000000000003,1.294,2.208,0.644,2.3,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-03-01 21:00:00,3.5366400000000002,1.03152,3.684,1.28064,0.37352,1.334,2.2560000000000002,0.658,2.35,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-03-01 21:30:00,3.9398400000000002,1.14912,4.104,1.23264,0.35952,1.284,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-01 22:00:00,3.9455999999999998,1.1508,4.11,1.2096,0.3528,1.26,2.7359999999999998,0.798,2.85,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-01 22:30:00,3.32928,0.9710400000000001,3.468,1.22688,0.35784000000000005,1.278,2.1024,0.6132000000000001,2.19,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-01 23:00:00,3.4128,0.9954000000000001,3.555,1.3296000000000001,0.38780000000000003,1.385,2.0832,0.6076,2.17,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-01 23:30:00,2.90592,0.8475600000000001,3.027,1.22592,0.35756000000000004,1.2770000000000001,1.6800000000000002,0.49,1.75,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-02 00:00:00,3.06048,0.8926400000000001,3.188,1.24608,0.36344000000000004,1.298,1.8144,0.5292,1.8900000000000001,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-02 00:30:00,3.19872,0.9329600000000001,3.332,1.20192,0.35056000000000004,1.252,1.9968,0.5824,2.08,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-02 01:00:00,3.31776,0.9676800000000001,3.456,1.12896,0.32928,1.176,2.1888,0.6384000000000001,2.2800000000000002,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-02 01:30:00,3.44544,1.00492,3.589,1.11264,0.32452000000000003,1.159,2.3328,0.6804,2.43,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-02 02:00:00,3.51456,1.02508,3.661,1.11456,0.32508000000000004,1.161,2.4,0.7000000000000001,2.5,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-03-02 02:30:00,3.57024,1.04132,3.719,1.11264,0.32452000000000003,1.159,2.4576000000000002,0.7168,2.56,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-03-02 03:00:00,3.61056,1.05308,3.761,1.11456,0.32508000000000004,1.161,2.496,0.728,2.6,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-02 03:30:00,3.8496,1.1228,4.01,1.1136,0.32480000000000003,1.16,2.7359999999999998,0.798,2.85,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-02 04:00:00,3.89664,1.13652,4.059,1.11264,0.32452000000000003,1.159,2.784,0.812,2.9,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-03-02 04:30:00,3.80256,1.10908,3.961,1.11456,0.32508000000000004,1.161,2.688,0.784,2.8,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-03-02 05:00:00,3.94656,1.15108,4.111,1.11456,0.32508000000000004,1.161,2.832,0.8260000000000001,2.95,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-02 05:30:00,4.08096,1.19028,4.251,1.11456,0.32508000000000004,1.161,2.9664,0.8652000000000001,3.09,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-02 06:00:00,4.0608,1.1844000000000001,4.23,1.1136,0.32480000000000003,1.16,2.9472,0.8596,3.07,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-02 06:30:00,4.30176,1.25468,4.481,1.11456,0.32508000000000004,1.161,3.1872,0.9296000000000001,3.32,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-02 07:00:00,4.5504,1.3272,4.74,1.1136,0.32480000000000003,1.16,3.4368,1.0024,3.58,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-02 07:30:00,4.65504,1.35772,4.849,1.11264,0.32452000000000003,1.159,3.5423999999999998,1.0332,3.69,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-02 08:00:00,4.52256,1.31908,4.711,1.12416,0.32788,1.171,3.3984,0.9912000000000001,3.54,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-02 08:30:00,4.37184,1.27512,4.554,1.12704,0.32872,1.174,3.2448,0.9464,3.38,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-02 09:00:00,3.85536,1.12448,4.016,1.13856,0.33208000000000004,1.186,2.7168,0.7924,2.83,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-02 09:30:00,3.816,1.113,3.975,1.1856,0.3458,1.235,2.6304,0.7672,2.74,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-03-02 10:00:00,3.69888,1.07884,3.8529999999999998,1.25088,0.36484000000000005,1.303,2.448,0.714,2.55,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-03-02 10:30:00,3.31104,0.9657200000000001,3.449,1.27584,0.37212,1.329,2.0352,0.5936,2.12,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-02 11:00:00,3.5664,1.0402,3.715,1.3104,0.38220000000000004,1.365,2.2560000000000002,0.658,2.35,6.24,1.82,6.5,6.24,1.82,6.5
2020-03-02 11:30:00,3.07488,0.8968400000000001,3.203,1.30848,0.38164000000000003,1.363,1.7664,0.5152,1.8399999999999999,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-03-02 12:00:00,2.9472,0.8596,3.07,1.2384,0.3612,1.29,1.7088,0.4984,1.78,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-02 12:30:00,3.4713600000000002,1.01248,3.616,1.3593600000000001,0.39648000000000005,1.416,2.112,0.616,2.2,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-02 13:00:00,3.10848,0.9066400000000001,3.238,1.40928,0.41104,1.468,1.6992,0.49560000000000004,1.77,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-02 13:30:00,3.67584,1.07212,3.829,1.28544,0.37492000000000003,1.339,2.3904,0.6972,2.49,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-02 14:00:00,3.47424,1.01332,3.6189999999999998,1.45824,0.42532000000000003,1.5190000000000001,2.016,0.588,2.1,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-03-02 14:30:00,3.21696,0.9382800000000001,3.351,1.3833600000000001,0.40348,1.441,1.8336000000000001,0.5348,1.9100000000000001,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-03-02 15:00:00,3.74976,1.09368,3.906,1.3977600000000001,0.40768000000000004,1.456,2.352,0.686,2.45,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-02 15:30:00,3.06528,0.8940400000000001,3.193,1.30848,0.38164000000000003,1.363,1.7568000000000001,0.5124000000000001,1.83,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-02 16:00:00,3.8832,1.1326,4.045,1.3104,0.38220000000000004,1.365,2.5728,0.7504000000000001,2.68,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-02 16:30:00,3.69504,1.07772,3.849,1.23744,0.36092,1.289,2.4576000000000002,0.7168,2.56,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-02 17:00:00,4.11264,1.19952,4.284,1.30944,0.38192000000000004,1.3639999999999999,2.8032,0.8176,2.92,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-02 17:30:00,4.69728,1.37004,4.893,1.34688,0.39284,1.403,3.3504,0.9772000000000001,3.49,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-02 18:00:00,4.5936,1.3397999999999999,4.785,1.32,0.385,1.375,3.2736,0.9548000000000001,3.41,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-03-02 18:30:00,4.68288,1.36584,4.878,1.31328,0.38304000000000005,1.3679999999999999,3.3696,0.9828,3.51,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-03-02 19:00:00,4.82592,1.4075600000000001,5.027,1.17792,0.34356000000000003,1.227,3.648,1.064,3.8,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-02 19:30:00,4.53504,1.32272,4.724,1.18464,0.34552000000000005,1.234,3.3504,0.9772000000000001,3.49,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-02 20:00:00,4.5244800000000005,1.3196400000000001,4.713,1.27008,0.37044000000000005,1.323,3.2544,0.9492,3.39,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-03-02 20:30:00,4.36896,1.27428,4.551,1.23936,0.36148,1.291,3.1296,0.9128000000000001,3.26,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-03-02 21:00:00,4.02816,1.17488,4.196,1.25376,0.36568,1.306,2.7744,0.8092,2.89,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-02 21:30:00,3.95904,1.15472,4.124,1.27104,0.37072000000000005,1.324,2.688,0.784,2.8,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-02 22:00:00,4.01568,1.17124,4.183,1.24128,0.36204000000000003,1.293,2.7744,0.8092,2.89,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-02 22:30:00,3.36864,0.9825200000000001,3.509,1.22784,0.35812000000000005,1.279,2.1408,0.6244000000000001,2.23,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-02 23:00:00,3.17376,0.9256800000000001,3.306,1.24416,0.36288000000000004,1.296,1.9296000000000002,0.5628000000000001,2.01,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-02 23:30:00,3.13056,0.9130800000000001,3.261,1.22016,0.35588000000000003,1.271,1.9104,0.5572,1.99,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-03 00:00:00,3.10368,0.90524,3.233,1.17408,0.34244,1.223,1.9296000000000002,0.5628000000000001,2.01,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-03-03 00:30:00,3.08544,0.89992,3.214,1.19424,0.34832,1.244,1.8912,0.5516,1.97,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-03-03 01:00:00,2.9424,0.8582000000000001,3.065,1.2432,0.36260000000000003,1.295,1.6992,0.49560000000000004,1.77,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-03 01:30:00,3.16128,0.9220400000000001,3.293,1.26048,0.36764,1.313,1.9008,0.5544,1.98,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-03 02:00:00,3.08736,0.9004800000000001,3.216,1.27296,0.37128000000000005,1.326,1.8144,0.5292,1.8900000000000001,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-03 02:30:00,3.19488,0.9318400000000001,3.328,1.26528,0.36904000000000003,1.318,1.9296000000000002,0.5628000000000001,2.01,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-03 03:00:00,3.2640000000000002,0.9520000000000001,3.4,1.248,0.364,1.3,2.016,0.588,2.1,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-03 03:30:00,3.29184,0.9601200000000001,3.429,1.26624,0.36932000000000004,1.319,2.0256,0.5908,2.11,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-03-03 04:00:00,2.9683200000000003,0.8657600000000001,3.092,1.22112,0.35616000000000003,1.272,1.7472,0.5096,1.82,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-03 04:30:00,2.69088,0.7848400000000001,2.803,1.28928,0.37604000000000004,1.343,1.4016,0.4088,1.46,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-03 05:00:00,2.51328,0.73304,2.618,1.30368,0.38024,1.358,1.2096,0.3528,1.26,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-03 05:30:00,3.07776,0.89768,3.206,1.22496,0.35728000000000004,1.276,1.8528,0.5404,1.9300000000000002,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-03 06:00:00,3.23616,0.94388,3.371,1.19136,0.34748,1.241,2.0448,0.5964,2.13,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-03 06:30:00,3.56448,1.03964,3.713,1.17408,0.34244,1.223,2.3904,0.6972,2.49,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-03-03 07:00:00,3.81888,1.11384,3.9779999999999998,1.17888,0.34384000000000003,1.228,2.64,0.77,2.75,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-03-03 07:30:00,4.13952,1.20736,4.312,1.21152,0.35336,1.262,2.928,0.854,3.05,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-03 08:00:00,4.07424,1.18832,4.244,1.19424,0.34832,1.244,2.88,0.84,3.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-03-03 08:30:00,4.05792,1.18356,4.227,1.15872,0.33796000000000004,1.207,2.8992,0.8456,3.02,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-03 09:00:00,2.8128,0.8204,2.93,1.1328,0.3304,1.18,1.6800000000000002,0.49,1.75,6.624,1.932,6.9,6.624,1.932,6.9
2020-03-03 09:30:00,1.8288000000000002,0.5334,1.905,0.36960000000000004,0.1078,0.385,1.4592,0.42560000000000003,1.52,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-03-03 10:00:00,2.00448,0.58464,2.088,0.49728000000000006,0.14504,0.518,1.5072,0.43960000000000005,1.57,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-03-03 10:30:00,1.6857600000000001,0.49168000000000006,1.756,0.5241600000000001,0.15288000000000002,0.546,1.1616,0.3388,1.21,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-03-03 11:00:00,1.83168,0.53424,1.908,0.55488,0.16184,0.578,1.2768,0.3724,1.33,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-03-03 11:30:00,1.11744,0.32592000000000004,1.164,0.5126400000000001,0.14952000000000001,0.534,0.6048,0.1764,0.63,7.968,2.324,8.3,7.968,2.324,8.3
2020-03-03 12:00:00,1.15104,0.33572,1.199,0.47904,0.13972,0.499,0.672,0.196,0.7000000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2020-03-03 12:30:00,1.02336,0.29848,1.066,0.46656000000000003,0.13608,0.486,0.5568000000000001,0.16240000000000002,0.58,7.872,2.296,8.2,7.872,2.296,8.2
2020-03-03 13:00:00,1.27872,0.37296,1.332,0.58752,0.17136,0.612,0.6912,0.2016,0.72,8.256,2.408,8.6,8.256,2.408,8.6
2020-03-03 13:30:00,1.45152,0.42336,1.512,0.5299200000000001,0.15456,0.552,0.9216000000000001,0.26880000000000004,0.96,8.9568,2.6124,9.33,8.9568,2.6124,9.33
2020-03-03 14:00:00,1.05888,0.30884,1.103,0.44448000000000004,0.12964,0.463,0.6144000000000001,0.1792,0.64,8.64,2.52,9.0,8.64,2.52,9.0
2020-03-03 14:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.46464000000000005,0.13552,0.484,1.9872,0.5796,2.07,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-03 15:00:00,2.1648,0.6314000000000001,2.255,1.1568,0.33740000000000003,1.205,1.008,0.294,1.05,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-03-03 15:30:00,3.05184,0.89012,3.179,1.38144,0.40292000000000006,1.439,1.6703999999999999,0.4872,1.74,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-03 16:00:00,3.30816,0.9648800000000001,3.446,1.33056,0.38808000000000004,1.3860000000000001,1.9776,0.5768,2.06,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-03 16:30:00,3.3456,0.9758,3.485,1.4256,0.4158,1.4849999999999999,1.92,0.56,2.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-03 17:00:00,3.97344,1.15892,4.139,1.41024,0.41132,1.469,2.5632,0.7476,2.67,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-03 17:30:00,4.4688,1.3034,4.655,1.2432,0.36260000000000003,1.295,3.2256,0.9408000000000001,3.36,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-03 18:00:00,4.8921600000000005,1.4268800000000001,5.096,1.22496,0.35728000000000004,1.276,3.6672000000000002,1.0696,3.8200000000000003,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-03 18:30:00,4.93152,1.43836,5.1370000000000005,1.19712,0.34916,1.2469999999999999,3.7344,1.0892,3.89,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-03-03 19:00:00,4.77504,1.39272,4.974,1.16544,0.33992000000000006,1.214,3.6096,1.0528,3.76,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-03 19:30:00,4.50624,1.31432,4.694,1.12704,0.32872,1.174,3.3792,0.9856,3.52,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-03-03 20:00:00,4.48608,1.30844,4.673,1.12608,0.32844,1.173,3.36,0.98,3.5,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-03 20:30:00,4.64256,1.35408,4.836,1.09056,0.31808000000000003,1.1360000000000001,3.552,1.036,3.7,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-03-03 21:00:00,4.41696,1.28828,4.601,1.11456,0.32508000000000004,1.161,3.3024,0.9632000000000001,3.44,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-03 21:30:00,4.08768,1.19224,4.258,1.14048,0.33264000000000005,1.188,2.9472,0.8596,3.07,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-03 22:00:00,3.94464,1.15052,4.109,1.15104,0.33572,1.199,2.7936,0.8148000000000001,2.91,5.184,1.512,5.4,5.184,1.512,5.4
2020-03-03 22:30:00,3.8064,1.1102,3.965,1.1280000000000001,0.329,1.175,2.6784,0.7812,2.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-03 23:00:00,3.52896,1.02928,3.676,1.20576,0.35168000000000005,1.256,2.3232,0.6776,2.42,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-03 23:30:00,3.3264,0.9702000000000001,3.465,1.176,0.343,1.225,2.1504,0.6272,2.24,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-04 00:00:00,3.25632,0.94976,3.392,1.17312,0.34216,1.222,2.0832,0.6076,2.17,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-03-04 00:30:00,3.15936,0.9214800000000001,3.291,1.15296,0.33628,1.201,2.0064,0.5852,2.09,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-04 01:00:00,3.32832,0.9707600000000001,3.467,1.11072,0.32396,1.157,2.2176,0.6468,2.31,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-04 01:30:00,3.58368,1.04524,3.733,1.14528,0.33404,1.193,2.4384,0.7112,2.54,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-04 02:00:00,3.68448,1.07464,3.838,1.14048,0.33264000000000005,1.188,2.544,0.742,2.65,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-04 02:30:00,3.55488,1.03684,3.7030000000000003,1.15488,0.33684000000000003,1.203,2.4,0.7000000000000001,2.5,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-04 03:00:00,3.63552,1.06036,3.787,1.13952,0.33236000000000004,1.187,2.496,0.728,2.6,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-04 03:30:00,3.78528,1.10404,3.943,1.11648,0.32564000000000004,1.163,2.6688,0.7784000000000001,2.7800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-04 04:00:00,3.7507200000000003,1.09396,3.907,1.11072,0.32396,1.157,2.64,0.77,2.75,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-04 04:30:00,3.55296,1.03628,3.701,1.11456,0.32508000000000004,1.161,2.4384,0.7112,2.54,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-04 05:00:00,3.528,1.029,3.675,1.1088,0.3234,1.155,2.4192,0.7056,2.52,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-04 05:30:00,3.6528,1.0654,3.805,1.1088,0.3234,1.155,2.544,0.742,2.65,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-04 06:00:00,3.9168000000000003,1.1424,4.08,1.104,0.322,1.15,2.8128,0.8204,2.93,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-03-04 06:30:00,4.48416,1.30788,4.671,1.10496,0.32228,1.151,3.3792,0.9856,3.52,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-04 07:00:00,4.59072,1.3389600000000002,4.782,1.09632,0.31976000000000004,1.142,3.4944,1.0192,3.64,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-04 07:30:00,4.76064,1.38852,4.959,1.09344,0.31892000000000004,1.139,3.6672000000000002,1.0696,3.8200000000000003,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-04 08:00:00,4.64736,1.35548,4.841,1.07616,0.31388000000000005,1.121,3.5712,1.0416,3.7199999999999998,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-04 08:30:00,4.30464,1.25552,4.484,1.07904,0.31472,1.124,3.2256,0.9408000000000001,3.36,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-04 09:00:00,4.32864,1.26252,4.509,1.07424,0.31332000000000004,1.119,3.2544,0.9492,3.39,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-04 09:30:00,4.0752,1.1886,4.245,1.0992,0.3206,1.145,2.976,0.868,3.1,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-04 10:00:00,3.7199999999999998,1.085,3.875,1.0992,0.3206,1.145,2.6208,0.7644000000000001,2.73,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-03-04 10:30:00,3.4300800000000002,1.00044,3.573,1.09728,0.32004000000000005,1.143,2.3328,0.6804,2.43,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-04 11:00:00,3.21984,0.9391200000000001,3.354,1.10784,0.32312,1.154,2.112,0.616,2.2,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-04 11:30:00,2.90592,0.8475600000000001,3.027,1.17792,0.34356000000000003,1.227,1.728,0.504,1.8,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-04 12:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.19808,0.34944000000000003,1.248,1.4784000000000002,0.4312,1.54,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-03-04 12:30:00,3.53376,1.03068,3.681,1.11456,0.32508000000000004,1.161,2.4192,0.7056,2.52,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-04 13:00:00,3.8688000000000002,1.1284,4.03,1.0944,0.31920000000000004,1.1400000000000001,2.7744,0.8092,2.89,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-04 13:30:00,3.3264,0.9702000000000001,3.465,1.08,0.315,1.125,2.2464,0.6552,2.34,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-04 14:00:00,3.93024,1.14632,4.094,1.06944,0.31192000000000003,1.114,2.8608000000000002,0.8344,2.98,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-04 14:30:00,4.19904,1.22472,4.374,1.06944,0.31192000000000003,1.114,3.1296,0.9128000000000001,3.26,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-04 15:00:00,4.15584,1.21212,4.329,1.08384,0.31612,1.129,3.072,0.896,3.2,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-04 15:30:00,3.89664,1.13652,4.059,1.07424,0.31332000000000004,1.119,2.8224,0.8232,2.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-04 16:00:00,4.17408,1.21744,4.348,1.04448,0.30464,1.088,3.1296,0.9128000000000001,3.26,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-04 16:30:00,4.36512,1.27316,4.547,1.05312,0.30716000000000004,1.097,3.312,0.966,3.45,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-04 17:00:00,4.49088,1.30984,4.678,1.08288,0.31584,1.1280000000000001,3.408,0.994,3.55,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-04 17:30:00,4.9296,1.4378,5.135,1.1088,0.3234,1.155,3.8208,1.1144,3.98,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-04 18:00:00,4.9104,1.4322,5.115,1.1280000000000001,0.329,1.175,3.7824,1.1032,3.94,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-04 18:30:00,5.19648,1.5156399999999999,5.413,1.12608,0.32844,1.173,4.0704,1.1872,4.24,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-03-04 19:00:00,5.05632,1.47476,5.267,1.12992,0.32956,1.177,3.9264,1.1452,4.09,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-04 19:30:00,4.87392,1.42156,5.077,1.13952,0.33236000000000004,1.187,3.7344,1.0892,3.89,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-04 20:00:00,4.85184,1.41512,5.054,1.14624,0.33432,1.194,3.7056,1.0808,3.86,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-04 20:30:00,4.64256,1.35408,4.836,1.1577600000000001,0.33768000000000004,1.206,3.4848,1.0164,3.63,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-04 21:00:00,4.76736,1.3904800000000002,4.966,1.1577600000000001,0.33768000000000004,1.206,3.6096,1.0528,3.76,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-04 21:30:00,4.67712,1.36416,4.872,1.16352,0.33936000000000005,1.212,3.5136000000000003,1.0248,3.66,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-04 22:00:00,4.33728,1.26504,4.518,1.16928,0.34104,1.218,3.168,0.924,3.3,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-03-04 22:30:00,4.34208,1.26644,4.523,1.14528,0.33404,1.193,3.1968,0.9324,3.33,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-04 23:00:00,4.21632,1.22976,4.392,1.13472,0.33096000000000003,1.182,3.0816,0.8988,3.21,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-04 23:30:00,4.06752,1.18636,4.237,1.14912,0.33516,1.197,2.9184,0.8512000000000001,3.04,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-05 00:00:00,3.99072,1.16396,4.157,1.13952,0.33236000000000004,1.187,2.8512,0.8316,2.9699999999999998,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-03-05 00:30:00,4.01856,1.17208,4.186,1.13856,0.33208000000000004,1.186,2.88,0.84,3.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-05 01:00:00,4.06944,1.18692,4.239,1.13184,0.33012,1.179,2.9376,0.8568,3.06,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-03-05 01:30:00,4.23168,1.23424,4.408,1.14048,0.33264000000000005,1.188,3.0912,0.9016000000000001,3.22,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-05 02:00:00,4.27584,1.24712,4.454,1.14624,0.33432,1.194,3.1296,0.9128000000000001,3.26,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-05 02:30:00,4.08576,1.19168,4.256,1.13856,0.33208000000000004,1.186,2.9472,0.8596,3.07,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-05 03:00:00,4.25856,1.24208,4.436,1.13856,0.33208000000000004,1.186,3.12,0.91,3.25,4.656,1.358,4.85,4.656,1.358,4.85
2020-03-05 03:30:00,4.03392,1.17656,4.202,1.17312,0.34216,1.222,2.8608000000000002,0.8344,2.98,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-05 04:00:00,4.01088,1.16984,4.178,1.15008,0.33544,1.198,2.8608000000000002,0.8344,2.98,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-03-05 04:30:00,4.01952,1.17236,4.187,1.14912,0.33516,1.197,2.8704,0.8372,2.99,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-05 05:00:00,3.96672,1.15696,4.132,1.14432,0.33376,1.192,2.8224,0.8232,2.94,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-05 05:30:00,4.26816,1.24488,4.446,1.13856,0.33208000000000004,1.186,3.1296,0.9128000000000001,3.26,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-05 06:00:00,4.44864,1.29752,4.634,1.15584,0.33712000000000003,1.204,3.2928,0.9604,3.43,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-05 06:30:00,4.33632,1.2647599999999999,4.517,1.19712,0.34916,1.2469999999999999,3.1392,0.9156000000000001,3.27,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-05 07:00:00,4.66368,1.3602400000000001,4.858,1.22688,0.35784000000000005,1.278,3.4368,1.0024,3.58,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-05 07:30:00,4.6704,1.3622,4.865,1.2336,0.3598,1.2850000000000001,3.4368,1.0024,3.58,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-05 08:00:00,4.7328,1.3804,4.93,1.1904,0.3472,1.24,3.5423999999999998,1.0332,3.69,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-05 08:30:00,4.4592,1.3006,4.645,1.0896,0.3178,1.135,3.3696,0.9828,3.51,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-03-05 09:00:00,4.48032,1.3067600000000001,4.667,1.21632,0.35476,1.267,3.2640000000000002,0.9520000000000001,3.4,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-03-05 09:30:00,4.45536,1.29948,4.641,1.22976,0.35868000000000005,1.2810000000000001,3.2256,0.9408000000000001,3.36,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-05 10:00:00,4.23168,1.23424,4.408,1.25568,0.36624,1.308,2.976,0.868,3.1,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-03-05 10:30:00,4.0032,1.1676,4.17,1.2768,0.3724,1.33,2.7264,0.7952,2.84,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-03-05 11:00:00,3.4224,0.9982000000000001,3.565,1.3296000000000001,0.38780000000000003,1.385,2.0928,0.6104,2.18,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-03-05 11:30:00,3.60192,1.05056,3.752,1.39392,0.40656000000000003,1.452,2.208,0.644,2.3,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-05 12:00:00,3.8102400000000003,1.11132,3.969,1.35264,0.39452000000000004,1.409,2.4576000000000002,0.7168,2.56,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-05 12:30:00,3.56256,1.03908,3.711,1.35456,0.39508000000000004,1.411,2.208,0.644,2.3,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-03-05 13:00:00,3.58656,1.04608,3.7359999999999998,1.37856,0.40208000000000005,1.436,2.208,0.644,2.3,6.816,1.988,7.1,6.816,1.988,7.1
2020-03-05 13:30:00,3.768,1.099,3.925,1.3679999999999999,0.399,1.425,2.4,0.7000000000000001,2.5,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-03-05 14:00:00,3.67776,1.07268,3.831,1.44096,0.42028000000000004,1.501,2.2368,0.6524,2.33,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-05 14:30:00,3.64512,1.06316,3.797,1.36992,0.39956,1.427,2.2752,0.6636000000000001,2.37,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-05 15:00:00,3.5904,1.0472,3.74,1.4016,0.4088,1.46,2.1888,0.6384000000000001,2.2800000000000002,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-03-05 15:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.3344,0.38920000000000005,1.3900000000000001,2.0544000000000002,0.5992000000000001,2.14,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-05 16:00:00,3.56448,1.03964,3.713,1.38528,0.40404,1.443,2.1792,0.6356,2.27,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-05 16:30:00,3.72576,1.08668,3.8810000000000002,1.41216,0.41188,1.471,2.3136,0.6748000000000001,2.41,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-05 17:00:00,3.8496,1.1228,4.01,1.44,0.42,1.5,2.4096,0.7028,2.51,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-05 17:30:00,4.08864,1.19252,4.259,1.38144,0.40292000000000006,1.439,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-05 18:00:00,4.29408,1.25244,4.473,1.34688,0.39284,1.403,2.9472,0.8596,3.07,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-03-05 18:30:00,4.68,1.365,4.875,1.3392,0.3906,1.395,3.3407999999999998,0.9744,3.48,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-03-05 19:00:00,4.79232,1.3977600000000001,4.992,1.29792,0.37856,1.3519999999999999,3.4944,1.0192,3.64,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-05 19:30:00,4.79424,1.39832,4.994,1.26144,0.36792,1.314,3.5328,1.0304,3.68,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-03-05 20:00:00,4.66944,1.36192,4.864,1.26144,0.36792,1.314,3.408,0.994,3.55,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-03-05 20:30:00,4.52928,1.32104,4.718,1.2940800000000001,0.37744000000000005,1.348,3.2352,0.9436,3.37,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-05 21:00:00,4.57344,1.33392,4.764,1.25184,0.36512000000000006,1.304,3.3216,0.9688,3.46,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-05 21:30:00,4.63296,1.35128,4.8260000000000005,1.22496,0.35728000000000004,1.276,3.408,0.994,3.55,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-05 22:00:00,4.38432,1.2787600000000001,4.567,1.20672,0.35196000000000005,1.2570000000000001,3.1776,0.9268000000000001,3.31,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-05 22:30:00,4.19232,1.22276,4.367,1.17792,0.34356000000000003,1.227,3.0144,0.8792000000000001,3.14,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-05 23:00:00,3.99072,1.16396,4.157,1.17792,0.34356000000000003,1.227,2.8128,0.8204,2.93,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-05 23:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.19232,0.34776,1.242,2.6112,0.7616,2.7199999999999998,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-06 00:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.1856,0.3458,1.235,2.5056000000000003,0.7308,2.61,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-06 00:30:00,3.69792,1.07856,3.852,1.17312,0.34216,1.222,2.5248,0.7364,2.63,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-03-06 01:00:00,3.80832,1.11076,3.967,1.14912,0.33516,1.197,2.6592000000000002,0.7756000000000001,2.77,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-06 01:30:00,3.9532800000000003,1.15304,4.118,1.14048,0.33264000000000005,1.188,2.8128,0.8204,2.93,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-06 02:00:00,3.96768,1.15724,4.133,1.15488,0.33684000000000003,1.203,2.8128,0.8204,2.93,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-06 02:30:00,3.82656,1.11608,3.9859999999999998,1.1577600000000001,0.33768000000000004,1.206,2.6688,0.7784000000000001,2.7800000000000002,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-06 03:00:00,3.6796800000000003,1.07324,3.833,1.14528,0.33404,1.193,2.5343999999999998,0.7392000000000001,2.64,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-06 03:30:00,3.69312,1.0771600000000001,3.847,1.13952,0.33236000000000004,1.187,2.5536,0.7448,2.66,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-06 04:00:00,3.5568,1.0374,3.705,1.1664,0.3402,1.215,2.3904,0.6972,2.49,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-06 04:30:00,3.53472,1.03096,3.682,1.13472,0.33096000000000003,1.182,2.4,0.7000000000000001,2.5,3.888,1.134,4.05,3.888,1.134,4.05
2020-03-06 05:00:00,3.40224,0.9923200000000001,3.544,1.12704,0.32872,1.174,2.2752,0.6636000000000001,2.37,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-06 05:30:00,3.51072,1.02396,3.657,1.12032,0.32676000000000005,1.167,2.3904,0.6972,2.49,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-06 06:00:00,3.55008,1.03544,3.698,1.14048,0.33264000000000005,1.188,2.4096,0.7028,2.51,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-06 06:30:00,3.9504,1.1522000000000001,4.115,1.1376,0.33180000000000004,1.185,2.8128,0.8204,2.93,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-06 07:00:00,4.38528,1.27904,4.568,1.14048,0.33264000000000005,1.188,3.2448,0.9464,3.38,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-06 07:30:00,4.58112,1.33616,4.772,1.13472,0.33096000000000003,1.182,3.4464,1.0052,3.59,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-06 08:00:00,4.33536,1.26448,4.516,1.11936,0.32648000000000005,1.166,3.216,0.9380000000000001,3.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-06 08:30:00,4.11552,1.20036,4.287,1.12992,0.32956,1.177,2.9856,0.8708,3.11,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-03-06 09:00:00,3.98592,1.16256,4.152,1.15392,0.33656,1.202,2.832,0.8260000000000001,2.95,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-06 09:30:00,3.55104,1.03572,3.699,1.17984,0.34412000000000004,1.229,2.3712,0.6916,2.47,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-06 10:00:00,3.504,1.022,3.65,1.2,0.35000000000000003,1.25,2.304,0.672,2.4,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-06 10:30:00,3.26016,0.9508800000000001,3.396,1.21536,0.35448,1.266,2.0448,0.5964,2.13,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-06 11:00:00,3.3830400000000003,0.98672,3.524,1.23264,0.35952,1.284,2.1504,0.6272,2.24,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-06 11:30:00,3.4656000000000002,1.0108,3.61,1.2096,0.3528,1.26,2.2560000000000002,0.658,2.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-06 12:00:00,3.38208,0.9864400000000001,3.523,1.24128,0.36204000000000003,1.293,2.1408,0.6244000000000001,2.23,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-06 12:30:00,3.8112,1.1116,3.9699999999999998,1.2768,0.3724,1.33,2.5343999999999998,0.7392000000000001,2.64,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-06 13:00:00,2.8022400000000003,0.81732,2.919,1.23744,0.36092,1.289,1.5648,0.45640000000000003,1.63,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-06 13:30:00,2.75712,0.8041600000000001,2.872,1.21152,0.35336,1.262,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-06 14:00:00,2.52,0.735,2.625,1.2144,0.3542,1.2650000000000001,1.3056,0.3808,1.3599999999999999,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-06 14:30:00,2.59776,0.75768,2.706,1.22496,0.35728000000000004,1.276,1.3728,0.40040000000000003,1.43,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-06 15:00:00,2.87712,0.83916,2.997,1.20672,0.35196000000000005,1.2570000000000001,1.6703999999999999,0.4872,1.74,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-06 15:30:00,3.2256,0.9408000000000001,3.36,1.1424,0.3332,1.19,2.0832,0.6076,2.17,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-03-06 16:00:00,3.57888,1.04384,3.7279999999999998,1.13088,0.32984,1.178,2.448,0.714,2.55,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-06 16:30:00,4.25376,1.24068,4.431,1.12416,0.32788,1.171,3.1296,0.9128000000000001,3.26,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-06 17:00:00,4.58592,1.33756,4.777,1.12032,0.32676000000000005,1.167,3.4656000000000002,1.0108,3.61,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-06 17:30:00,4.6944,1.3692,4.89,1.1136,0.32480000000000003,1.16,3.5808,1.0444,3.73,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-06 18:00:00,4.96416,1.44788,5.171,1.11456,0.32508000000000004,1.161,3.8496,1.1228,4.01,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-03-06 18:30:00,5.14464,1.50052,5.359,1.11264,0.32452000000000003,1.159,4.032,1.176,4.2,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-06 19:00:00,5.23584,1.52712,5.454,1.11744,0.32592000000000004,1.164,4.1184,1.2012,4.29,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-06 19:30:00,5.02272,1.46496,5.232,1.11552,0.32536000000000004,1.162,3.9072,1.1396,4.07,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-06 20:00:00,4.9046400000000006,1.43052,5.109,1.1222400000000001,0.32732,1.169,3.7824,1.1032,3.94,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-06 20:30:00,4.7424,1.3832,4.94,1.1424,0.3332,1.19,3.6,1.05,3.75,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-06 21:00:00,4.63584,1.35212,4.829,1.14144,0.33292000000000005,1.189,3.4944,1.0192,3.64,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-06 21:30:00,4.39968,1.2832400000000002,4.583,1.15488,0.33684000000000003,1.203,3.2448,0.9464,3.38,5.2032,1.5176,5.42,5.2032,1.5176,5.42
