Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 22:00:00,3.98976,1.16368,4.156,1.1577600000000001,0.33768000000000004,1.206,2.832,0.8260000000000001,2.95,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-06 22:30:00,4.04544,1.17992,4.214,1.17504,0.34272,1.224,2.8704,0.8372,2.99,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-03-06 23:00:00,4.10688,1.19784,4.2780000000000005,1.16928,0.34104,1.218,2.9376,0.8568,3.06,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-06 23:30:00,3.73152,1.08836,3.887,1.15872,0.33796000000000004,1.207,2.5728,0.7504000000000001,2.68,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-07 00:00:00,3.52224,1.02732,3.669,1.14144,0.33292000000000005,1.189,2.3808,0.6944,2.48,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-03-07 00:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.15392,0.33656,1.202,2.2656,0.6608,2.36,3.84,1.12,4.0,3.84,1.12,4.0
2020-03-07 01:00:00,3.52992,1.02956,3.677,1.13952,0.33236000000000004,1.187,2.3904,0.6972,2.49,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-07 01:30:00,3.71136,1.08248,3.866,1.13856,0.33208000000000004,1.186,2.5728,0.7504000000000001,2.68,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-07 02:00:00,3.77952,1.10236,3.9370000000000003,1.12992,0.32956,1.177,2.6496,0.7728,2.76,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-07 02:30:00,3.62112,1.05616,3.7720000000000002,1.14432,0.33376,1.192,2.4768,0.7224,2.58,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-07 03:00:00,3.3888,0.9884000000000001,3.5300000000000002,1.1712,0.3416,1.22,2.2176,0.6468,2.31,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-07 03:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.15584,0.33712000000000003,1.204,2.2560000000000002,0.658,2.35,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-07 04:00:00,3.47424,1.01332,3.6189999999999998,1.14144,0.33292000000000005,1.189,2.3328,0.6804,2.43,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-03-07 04:30:00,3.4032,0.9926,3.545,1.1376,0.33180000000000004,1.185,2.2656,0.6608,2.36,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-03-07 05:00:00,3.33408,0.9724400000000001,3.473,1.12608,0.32844,1.173,2.208,0.644,2.3,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-03-07 05:30:00,3.32832,0.9707600000000001,3.467,1.13952,0.33236000000000004,1.187,2.1888,0.6384000000000001,2.2800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-07 06:00:00,3.1929600000000002,0.9312800000000001,3.326,1.16736,0.34048,1.216,2.0256,0.5908,2.11,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-07 06:30:00,3.37824,0.9853200000000001,3.519,1.18944,0.34692,1.239,2.1888,0.6384000000000001,2.2800000000000002,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-07 07:00:00,3.18528,0.9290400000000001,3.318,1.18848,0.34664,1.238,1.9968,0.5824,2.08,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-07 07:30:00,3.4540800000000003,1.00744,3.598,1.19808,0.34944000000000003,1.248,2.2560000000000002,0.658,2.35,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-07 08:00:00,3.76608,1.09844,3.923,1.18368,0.34524000000000005,1.233,2.5824,0.7532,2.69,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-07 08:30:00,3.66624,1.06932,3.819,1.22784,0.35812000000000005,1.279,2.4384,0.7112,2.54,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-07 09:00:00,4.7808,1.3944,4.98,1.2671999999999999,0.36960000000000004,1.32,3.5136000000000003,1.0248,3.66,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-03-07 09:30:00,4.40256,1.2840799999999999,4.586,1.32096,0.38528,1.376,3.0816,0.8988,3.21,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-07 10:00:00,3.03264,0.8845200000000001,3.159,1.3238400000000001,0.38612,1.379,1.7088,0.4984,1.78,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-07 10:30:00,2.87808,0.8394400000000001,2.998,1.48608,0.43344000000000005,1.548,1.392,0.406,1.45,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-07 11:00:00,3.07968,0.89824,3.208,1.55328,0.45304000000000005,1.6179999999999999,1.5264,0.44520000000000004,1.5899999999999999,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-07 11:30:00,2.31936,0.6764800000000001,2.416,1.50336,0.43848000000000004,1.566,0.8160000000000001,0.23800000000000002,0.85,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-03-07 12:00:00,2.24064,0.6535200000000001,2.334,1.53024,0.44632000000000005,1.5939999999999999,0.7104,0.20720000000000002,0.74,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-03-07 12:30:00,2.39424,0.69832,2.4939999999999998,1.56864,0.45752000000000004,1.634,0.8256,0.24080000000000001,0.86,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-07 13:00:00,2.3712,0.6916,2.47,1.4304000000000001,0.4172,1.49,0.9408000000000001,0.27440000000000003,0.98,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-07 13:30:00,2.45952,0.7173600000000001,2.5620000000000003,1.44192,0.42056000000000004,1.502,1.0176,0.2968,1.06,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-07 14:00:00,2.48448,0.7246400000000001,2.588,1.42848,0.41664,1.488,1.056,0.308,1.1,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-07 14:30:00,2.23968,0.65324,2.333,1.47168,0.42924,1.533,0.768,0.224,0.8,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-07 15:00:00,2.12832,0.6207600000000001,2.217,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.624,0.182,0.65,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-07 15:30:00,2.20608,0.64344,2.298,1.4188800000000001,0.41384000000000004,1.478,0.7872,0.2296,0.8200000000000001,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-07 16:00:00,2.67456,0.7800800000000001,2.786,1.41696,0.41328000000000004,1.476,1.2576,0.3668,1.31,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-07 16:30:00,2.5104,0.7322000000000001,2.615,1.4832,0.43260000000000004,1.545,1.0272000000000001,0.29960000000000003,1.07,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-03-07 17:00:00,2.68608,0.78344,2.798,1.42848,0.41664,1.488,1.2576,0.3668,1.31,5.952,1.736,6.2,5.952,1.736,6.2
2020-03-07 17:30:00,2.94816,0.8598800000000001,3.071,1.37376,0.40068000000000004,1.431,1.5744,0.4592,1.6400000000000001,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-07 18:00:00,3.56928,1.04104,3.718,1.51488,0.44184,1.5779999999999998,2.0544000000000002,0.5992000000000001,2.14,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-07 18:30:00,3.80736,1.11048,3.966,1.4073600000000002,0.41048,1.466,2.4,0.7000000000000001,2.5,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-03-07 19:00:00,3.9100800000000002,1.14044,4.073,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.4672,0.7196,2.5700000000000003,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-07 19:30:00,3.58272,1.04496,3.732,1.31712,0.38416000000000006,1.3719999999999999,2.2656,0.6608,2.36,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-03-07 20:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.40928,0.41104,1.468,1.7472,0.5096,1.82,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-07 20:30:00,3.11328,0.9080400000000001,3.243,1.49088,0.43484000000000006,1.553,1.6224,0.4732,1.69,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-07 21:00:00,2.616,0.763,2.725,1.5312000000000001,0.4466,1.595,1.0848,0.3164,1.13,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-07 21:30:00,2.4048,0.7014,2.505,1.5312000000000001,0.4466,1.595,0.8736,0.2548,0.91,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-03-07 22:00:00,2.35392,0.6865600000000001,2.452,1.55712,0.45416000000000006,1.6219999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-03-07 22:30:00,2.27232,0.66276,2.367,1.57152,0.45836000000000005,1.637,0.7008,0.2044,0.73,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-03-07 23:00:00,2.12736,0.62048,2.216,1.57056,0.45808000000000004,1.6360000000000001,0.5568000000000001,0.16240000000000002,0.58,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-07 23:30:00,2.0688,0.6034,2.155,1.5695999999999999,0.45780000000000004,1.635,0.49920000000000003,0.1456,0.52,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-08 00:00:00,1.9104,0.5572,1.99,1.5648,0.45640000000000003,1.63,0.3456,0.1008,0.36,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-08 00:30:00,1.84896,0.5392800000000001,1.9260000000000002,1.58016,0.46088,1.646,0.26880000000000004,0.0784,0.28,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-08 01:00:00,1.83168,0.53424,1.908,1.58208,0.46144,1.6480000000000001,0.24960000000000002,0.0728,0.26,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-08 01:30:00,1.82112,0.5311600000000001,1.897,1.58112,0.46116,1.647,0.24,0.07,0.25,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-08 02:00:00,2.08896,0.60928,2.176,1.57056,0.45808000000000004,1.6360000000000001,0.5184,0.1512,0.54,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-08 02:30:00,2.07072,0.60396,2.157,1.57152,0.45836000000000005,1.637,0.49920000000000003,0.1456,0.52,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-08 03:00:00,2.07168,0.60424,2.158,1.57248,0.45864000000000005,1.638,0.49920000000000003,0.1456,0.52,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-08 03:30:00,2.07168,0.60424,2.158,1.57248,0.45864000000000005,1.638,0.49920000000000003,0.1456,0.52,5.088,1.484,5.3,5.088,1.484,5.3
2020-03-08 04:00:00,2.11968,0.61824,2.208,1.57248,0.45864000000000005,1.638,0.5472,0.15960000000000002,0.5700000000000001,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-08 04:30:00,2.05824,0.6003200000000001,2.144,1.53984,0.44912,1.604,0.5184,0.1512,0.54,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-08 05:00:00,1.9392,0.5656,2.02,1.488,0.434,1.55,0.45120000000000005,0.1316,0.47000000000000003,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-08 05:30:00,2.02464,0.59052,2.109,1.55424,0.45332000000000006,1.619,0.47040000000000004,0.13720000000000002,0.49,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-08 06:00:00,2.0352,0.5936,2.12,1.5648,0.45640000000000003,1.63,0.47040000000000004,0.13720000000000002,0.49,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-08 06:30:00,2.01984,0.5891200000000001,2.104,1.55904,0.45472,1.624,0.46080000000000004,0.13440000000000002,0.48,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-08 07:00:00,2.04,0.595,2.125,1.5792000000000002,0.4606,1.645,0.46080000000000004,0.13440000000000002,0.48,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-08 07:30:00,2.30016,0.67088,2.396,1.54176,0.44968,1.6059999999999999,0.7584000000000001,0.2212,0.79,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-08 08:00:00,2.15616,0.6288800000000001,2.246,1.54176,0.44968,1.6059999999999999,0.6144000000000001,0.1792,0.64,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-08 08:30:00,2.04768,0.5972400000000001,2.133,1.52928,0.44604000000000005,1.593,0.5184,0.1512,0.54,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-08 09:00:00,2.03424,0.5933200000000001,2.119,1.5734400000000002,0.45892000000000005,1.639,0.46080000000000004,0.13440000000000002,0.48,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-08 09:30:00,1.9727999999999999,0.5754,2.055,1.56,0.455,1.625,0.4128,0.12040000000000001,0.43,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-08 10:00:00,2.28768,0.66724,2.383,1.5676800000000002,0.45724000000000004,1.633,0.72,0.21,0.75,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-03-08 10:30:00,2.35392,0.6865600000000001,2.452,1.58592,0.46256,1.6520000000000001,0.768,0.224,0.8,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-08 11:00:00,2.35392,0.6865600000000001,2.452,1.59552,0.46536000000000005,1.662,0.7584000000000001,0.2212,0.79,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-08 11:30:00,2.33376,0.6806800000000001,2.431,1.57536,0.45948000000000006,1.641,0.7584000000000001,0.2212,0.79,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-03-08 12:00:00,2.61408,0.7624400000000001,2.723,1.61568,0.47124000000000005,1.683,0.9984000000000001,0.2912,1.04,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-03-08 12:30:00,3.17664,0.9265200000000001,3.309,1.54464,0.45052000000000003,1.609,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-08 13:00:00,2.96064,0.8635200000000001,3.084,1.4630400000000001,0.42672000000000004,1.524,1.4976,0.4368,1.56,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-08 13:30:00,2.86752,0.8363600000000001,2.987,1.47552,0.43036,1.537,1.392,0.406,1.45,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-08 14:00:00,2.74368,0.8002400000000001,2.858,1.52448,0.44464000000000004,1.588,1.2192,0.3556,1.27,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-08 14:30:00,2.9664,0.8652000000000001,3.09,1.5552000000000001,0.4536,1.62,1.4112,0.4116,1.47,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-08 15:00:00,2.88672,0.84196,3.007,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4208,0.41440000000000005,1.48,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-08 15:30:00,2.94816,0.8598800000000001,3.071,1.53696,0.44828,1.601,1.4112,0.4116,1.47,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-08 16:00:00,2.9712,0.8666,3.095,1.4256,0.4158,1.4849999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-08 16:30:00,3.20544,0.9349200000000001,3.339,1.42944,0.41692,1.4889999999999999,1.776,0.518,1.85,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-08 17:00:00,3.56736,1.04048,3.716,1.21536,0.35448,1.266,2.352,0.686,2.45,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-08 17:30:00,3.53568,1.03124,3.683,1.26048,0.36764,1.313,2.2752,0.6636000000000001,2.37,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-03-08 18:00:00,3.91488,1.14184,4.078,1.39008,0.40544,1.448,2.5248,0.7364,2.63,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-08 18:30:00,4.30944,1.25692,4.489,1.40064,0.40852000000000005,1.459,2.9088000000000003,0.8484,3.03,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-08 19:00:00,4.03584,1.17712,4.204,1.29024,0.37632000000000004,1.344,2.7456,0.8008000000000001,2.86,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-08 19:30:00,3.5971200000000003,1.04916,3.747,1.30272,0.37996,1.357,2.2944,0.6692,2.39,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-08 20:00:00,3.33984,0.9741200000000001,3.479,1.3238400000000001,0.38612,1.379,2.016,0.588,2.1,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-03-08 20:30:00,3.4848,1.0164,3.63,1.3632,0.3976,1.42,2.1216,0.6188,2.21,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-08 21:00:00,3.024,0.882,3.15,1.296,0.378,1.35,1.728,0.504,1.8,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-08 21:30:00,3.09984,0.90412,3.229,1.31424,0.38332000000000005,1.369,1.7856,0.5208,1.8599999999999999,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-08 22:00:00,2.89536,0.8444800000000001,3.016,1.27296,0.37128000000000005,1.326,1.6224,0.4732,1.69,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-08 22:30:00,3.05952,0.89236,3.187,1.24512,0.36316000000000004,1.297,1.8144,0.5292,1.8900000000000001,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-08 23:00:00,3.00864,0.8775200000000001,3.134,1.24224,0.36232000000000003,1.294,1.7664,0.5152,1.8399999999999999,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-08 23:30:00,2.6006400000000003,0.7585200000000001,2.709,1.23744,0.36092,1.289,1.3632,0.3976,1.42,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-09 00:00:00,2.66592,0.77756,2.777,1.27392,0.37156000000000006,1.327,1.392,0.406,1.45,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-09 00:30:00,2.59104,0.7557200000000001,2.699,1.27584,0.37212,1.329,1.3152,0.3836,1.37,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-03-09 01:00:00,2.9203200000000002,0.8517600000000001,3.042,1.26912,0.37016000000000004,1.322,1.6512,0.48160000000000003,1.72,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-09 01:30:00,2.95296,0.86128,3.076,1.32096,0.38528,1.376,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-09 02:00:00,2.93376,0.8556800000000001,3.056,1.33056,0.38808000000000004,1.3860000000000001,1.6032000000000002,0.4676,1.67,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-09 02:30:00,2.57568,0.75124,2.683,1.36608,0.39844,1.423,1.2096,0.3528,1.26,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-03-09 03:00:00,2.31936,0.6764800000000001,2.416,1.34976,0.39368000000000003,1.4060000000000001,0.9696,0.2828,1.01,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-09 03:30:00,2.23008,0.65044,2.323,1.37568,0.40124000000000004,1.433,0.8544,0.2492,0.89,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-09 04:00:00,2.24352,0.65436,2.337,1.36992,0.39956,1.427,0.8736,0.2548,0.91,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-09 04:30:00,2.3376,0.6818000000000001,2.435,1.32,0.385,1.375,1.0176,0.2968,1.06,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-09 05:00:00,2.4432,0.7126,2.545,1.3104,0.38220000000000004,1.365,1.1328,0.3304,1.18,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-09 05:30:00,2.64288,0.7708400000000001,2.753,1.29888,0.37884,1.353,1.344,0.392,1.4,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-09 06:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.29504,0.37772000000000006,1.349,1.4784000000000002,0.4312,1.54,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-03-09 06:30:00,2.73312,0.7971600000000001,2.847,1.27392,0.37156000000000006,1.327,1.4592,0.42560000000000003,1.52,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-09 07:00:00,3.04608,0.8884400000000001,3.173,1.35648,0.39564000000000005,1.413,1.6896,0.4928,1.76,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-09 07:30:00,3.05568,0.89124,3.183,1.3948800000000001,0.40684000000000003,1.453,1.6608,0.4844,1.73,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-09 08:00:00,2.84544,0.8299200000000001,2.964,1.35744,0.39592000000000005,1.4140000000000001,1.488,0.434,1.55,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-09 08:30:00,2.94624,0.8593200000000001,3.069,1.33344,0.38892000000000004,1.389,1.6128,0.47040000000000004,1.6800000000000002,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-09 09:00:00,2.7984,0.8162,2.915,1.3584,0.3962,1.415,1.44,0.42,1.5,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-09 09:30:00,2.69088,0.7848400000000001,2.803,1.47168,0.42924,1.533,1.2192,0.3556,1.27,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-09 10:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.45152,0.42336,1.512,1.2096,0.3528,1.26,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-03-09 10:30:00,2.61504,0.7627200000000001,2.724,1.35744,0.39592000000000005,1.4140000000000001,1.2576,0.3668,1.31,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-09 11:00:00,2.61312,0.7621600000000001,2.722,1.45152,0.42336,1.512,1.1616,0.3388,1.21,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-09 11:30:00,2.64192,0.77056,2.752,1.4899200000000001,0.43456000000000006,1.552,1.152,0.336,1.2,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-09 12:00:00,2.77056,0.80808,2.886,1.45536,0.42448,1.516,1.3152,0.3836,1.37,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-09 12:30:00,2.76,0.805,2.875,1.4448,0.4214,1.505,1.3152,0.3836,1.37,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-09 13:00:00,2.90592,0.8475600000000001,3.027,1.5139200000000002,0.44156000000000006,1.577,1.392,0.406,1.45,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-09 13:30:00,2.79936,0.8164800000000001,2.916,1.5321600000000002,0.44688000000000005,1.596,1.2671999999999999,0.36960000000000004,1.32,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-09 14:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.46208,0.42644000000000004,1.5230000000000001,1.1328,0.3304,1.18,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-09 14:30:00,2.46144,0.7179200000000001,2.564,1.38624,0.40432,1.444,1.0752,0.3136,1.12,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-03-09 15:00:00,2.9136,0.8498,3.035,1.3968,0.40740000000000004,1.455,1.5168,0.4424,1.58,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-09 15:30:00,2.78208,0.81144,2.898,1.39968,0.40824000000000005,1.458,1.3824,0.4032,1.44,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-09 16:00:00,2.5881600000000002,0.7548800000000001,2.696,1.4841600000000001,0.43288000000000004,1.546,1.104,0.322,1.15,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-09 16:30:00,2.98176,0.8696800000000001,3.106,1.3593600000000001,0.39648000000000005,1.416,1.6224,0.4732,1.69,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-09 17:00:00,3.62976,1.05868,3.781,1.30656,0.38108000000000003,1.361,2.3232,0.6776,2.42,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-03-09 17:30:00,3.1152,0.9086000000000001,3.245,1.464,0.427,1.525,1.6512,0.48160000000000003,1.72,6.96,2.03,7.25,6.96,2.03,7.25
2020-03-09 18:00:00,3.2592,0.9506,3.395,1.5408,0.4494,1.605,1.7184,0.5012,1.79,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-03-09 18:30:00,3.23136,0.9424800000000001,3.366,1.5609600000000001,0.45528,1.626,1.6703999999999999,0.4872,1.74,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-03-09 19:00:00,3.01824,0.8803200000000001,3.144,1.53024,0.44632000000000005,1.5939999999999999,1.488,0.434,1.55,7.296,2.128,7.6,7.296,2.128,7.6
2020-03-09 19:30:00,2.5180800000000003,0.7344400000000001,2.623,1.49088,0.43484000000000006,1.553,1.0272000000000001,0.29960000000000003,1.07,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-03-09 20:00:00,2.60256,0.7590800000000001,2.711,1.5561600000000002,0.45388000000000006,1.621,1.0464,0.3052,1.09,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-03-09 20:30:00,2.44128,0.71204,2.543,1.53888,0.44884,1.603,0.9024000000000001,0.2632,0.9400000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2020-03-09 21:00:00,1.99776,0.5826800000000001,2.081,1.56576,0.45668000000000003,1.631,0.432,0.126,0.45,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-03-09 21:30:00,2.05536,0.59948,2.141,1.54656,0.45108000000000004,1.611,0.5088,0.1484,0.53,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-03-09 22:00:00,1.99872,0.58296,2.082,1.5379200000000002,0.44856,1.6019999999999999,0.46080000000000004,0.13440000000000002,0.48,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-09 22:30:00,2.27616,0.66388,2.371,1.5561600000000002,0.45388000000000006,1.621,0.72,0.21,0.75,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-09 23:00:00,2.37024,0.69132,2.469,1.56384,0.45612,1.629,0.8064,0.23520000000000002,0.84,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-09 23:30:00,2.808,0.8190000000000001,2.925,1.5792000000000002,0.4606,1.645,1.2288000000000001,0.3584,1.28,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-10 00:00:00,2.94336,0.85848,3.066,1.58016,0.46088,1.646,1.3632,0.3976,1.42,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-10 00:30:00,2.77152,0.8083600000000001,2.887,1.55232,0.45276000000000005,1.617,1.2192,0.3556,1.27,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-10 01:00:00,2.63328,0.7680400000000001,2.743,1.5196800000000001,0.44324,1.583,1.1136,0.32480000000000003,1.16,5.328,1.554,5.55,5.328,1.554,5.55
2020-03-10 01:30:00,2.8272,0.8246,2.9450000000000003,1.5504,0.45220000000000005,1.615,1.2768,0.3724,1.33,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-10 02:00:00,2.40672,0.70196,2.507,1.5619200000000002,0.45556,1.627,0.8448,0.2464,0.88,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-10 02:30:00,2.43648,0.71064,2.5380000000000003,1.57248,0.45864000000000005,1.638,0.864,0.252,0.9,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-10 03:00:00,2.26464,0.6605200000000001,2.359,1.53504,0.44772000000000006,1.599,0.7296,0.21280000000000002,0.76,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-10 03:30:00,1.9488,0.5684,2.03,1.44,0.42,1.5,0.5088,0.1484,0.53,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-10 04:00:00,1.9526400000000002,0.56952,2.034,1.32864,0.38752000000000003,1.384,0.624,0.182,0.65,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-10 04:30:00,1.97472,0.57596,2.057,1.45632,0.42476,1.517,0.5184,0.1512,0.54,4.656,1.358,4.85,4.656,1.358,4.85
2020-03-10 05:00:00,2.2272,0.6496000000000001,2.32,1.5264,0.44520000000000004,1.5899999999999999,0.7008,0.2044,0.73,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-10 05:30:00,2.36544,0.6899200000000001,2.464,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.8160000000000001,0.23800000000000002,0.85,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-10 06:00:00,2.71584,0.79212,2.829,1.55424,0.45332000000000006,1.619,1.1616,0.3388,1.21,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-10 06:30:00,2.43168,0.7092400000000001,2.533,1.53888,0.44884,1.603,0.8928,0.2604,0.93,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-10 07:00:00,2.6928,0.7854,2.805,1.5216,0.44380000000000003,1.585,1.1712,0.3416,1.22,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-10 07:30:00,2.82336,0.8234800000000001,2.941,1.45056,0.42308,1.5110000000000001,1.3728,0.40040000000000003,1.43,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-10 08:00:00,2.84736,0.8304800000000001,2.966,1.49376,0.43568,1.556,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-10 08:30:00,2.4345600000000003,0.71008,2.536,1.47456,0.43008,1.536,0.96,0.28,1.0,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-10 09:00:00,2.46432,0.7187600000000001,2.567,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.96,0.28,1.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-10 09:30:00,2.7984,0.8162,2.915,1.5024000000000002,0.43820000000000003,1.565,1.296,0.378,1.35,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-10 10:00:00,3.14304,0.9167200000000001,3.274,1.58784,0.46312000000000003,1.654,1.5552000000000001,0.4536,1.62,6.624,1.932,6.9,6.624,1.932,6.9
2020-03-10 10:30:00,2.93952,0.8573600000000001,3.062,1.57632,0.45976000000000006,1.642,1.3632,0.3976,1.42,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-03-10 11:00:00,2.94144,0.85792,3.064,1.57824,0.46032000000000006,1.6440000000000001,1.3632,0.3976,1.42,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-03-10 11:30:00,2.26464,0.6605200000000001,2.359,1.56384,0.45612,1.629,0.7008,0.2044,0.73,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-03-10 12:00:00,2.37408,0.69244,2.473,1.58688,0.46284000000000003,1.653,0.7872,0.2296,0.8200000000000001,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-03-10 12:30:00,2.48544,0.72492,2.589,1.55424,0.45332000000000006,1.619,0.9312,0.2716,0.97,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-03-10 13:00:00,2.15904,0.6297200000000001,2.249,1.56384,0.45612,1.629,0.5952000000000001,0.1736,0.62,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-10 13:30:00,2.25696,0.6582800000000001,2.351,1.56576,0.45668000000000003,1.631,0.6912,0.2016,0.72,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-03-10 14:00:00,2.35776,0.6876800000000001,2.456,1.58016,0.46088,1.646,0.7776000000000001,0.2268,0.81,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-10 14:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.57248,0.45864000000000005,1.638,1.1424,0.3332,1.19,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-03-10 15:00:00,2.66208,0.77644,2.773,1.5676800000000002,0.45724000000000004,1.633,1.0944,0.31920000000000004,1.1400000000000001,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-03-10 15:30:00,2.8963200000000002,0.8447600000000001,3.017,1.5619200000000002,0.45556,1.627,1.3344,0.38920000000000005,1.3900000000000001,7.248,2.114,7.55,7.248,2.114,7.55
2020-03-10 16:00:00,3.1632,0.9226000000000001,3.295,1.5504,0.45220000000000005,1.615,1.6128,0.47040000000000004,1.6800000000000002,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-03-10 16:30:00,2.88768,0.8422400000000001,3.008,1.56288,0.45584,1.6280000000000001,1.3248,0.3864,1.38,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-10 17:00:00,2.7648,0.8064,2.88,1.5648,0.45640000000000003,1.63,1.2,0.35000000000000003,1.25,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-03-10 17:30:00,2.90688,0.84784,3.028,1.57248,0.45864000000000005,1.638,1.3344,0.38920000000000005,1.3900000000000001,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-03-10 18:00:00,3.00864,0.8775200000000001,3.134,1.53024,0.44632000000000005,1.5939999999999999,1.4784000000000002,0.4312,1.54,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-03-10 18:30:00,3.55392,1.03656,3.702,1.55712,0.45416000000000006,1.6219999999999999,1.9968,0.5824,2.08,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-03-10 19:00:00,3.54528,1.03404,3.693,1.52928,0.44604000000000005,1.593,2.016,0.588,2.1,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-10 19:30:00,3.14304,0.9167200000000001,3.274,1.44384,0.42112000000000005,1.504,1.6992,0.49560000000000004,1.77,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-03-10 20:00:00,3.14016,0.91588,3.271,1.4601600000000001,0.42588000000000004,1.521,1.6800000000000002,0.49,1.75,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-10 20:30:00,3.44448,1.00464,3.588,1.4956800000000001,0.43624,1.558,1.9488,0.5684,2.03,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-10 21:00:00,3.29088,0.95984,3.428,1.46688,0.42784000000000005,1.528,1.824,0.532,1.9,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-03-10 21:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.41408,0.41244000000000003,1.473,1.8048000000000002,0.5264,1.88,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-10 22:00:00,3.09216,0.9018800000000001,3.221,1.29696,0.37828,1.351,1.7952,0.5236000000000001,1.87,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-10 22:30:00,2.5171200000000002,0.73416,2.622,1.24992,0.36456000000000005,1.302,1.2671999999999999,0.36960000000000004,1.32,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-10 23:00:00,2.26848,0.66164,2.363,1.30848,0.38164000000000003,1.363,0.96,0.28,1.0,5.952,1.736,6.2,5.952,1.736,6.2
2020-03-10 23:30:00,2.46816,0.7198800000000001,2.571,1.39296,0.40628000000000003,1.451,1.0752,0.3136,1.12,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-11 00:00:00,2.53248,0.7386400000000001,2.638,1.28448,0.37464000000000003,1.338,1.248,0.364,1.3,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-11 00:30:00,2.208,0.644,2.3,1.3152,0.3836,1.37,0.8928,0.2604,0.93,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-03-11 01:00:00,2.39904,0.69972,2.499,1.26624,0.36932000000000004,1.319,1.1328,0.3304,1.18,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-11 01:30:00,2.592,0.756,2.7,1.2671999999999999,0.36960000000000004,1.32,1.3248,0.3864,1.38,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-11 02:00:00,2.6716800000000003,0.77924,2.783,1.33728,0.39004000000000005,1.393,1.3344,0.38920000000000005,1.3900000000000001,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-11 02:30:00,2.9558400000000002,0.8621200000000001,3.079,1.18944,0.34692,1.239,1.7664,0.5152,1.8399999999999999,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-11 03:00:00,3.17568,0.9262400000000001,3.308,1.13088,0.32984,1.178,2.0448,0.5964,2.13,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-11 03:30:00,3.18336,0.9284800000000001,3.316,1.13856,0.33208000000000004,1.186,2.0448,0.5964,2.13,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-11 04:00:00,3.1488,0.9184,3.2800000000000002,1.1616,0.3388,1.21,1.9872,0.5796,2.07,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-11 04:30:00,2.9923200000000003,0.8727600000000001,3.117,1.13952,0.33236000000000004,1.187,1.8528,0.5404,1.9300000000000002,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-11 05:00:00,2.76096,0.8052800000000001,2.876,1.13856,0.33208000000000004,1.186,1.6224,0.4732,1.69,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-11 05:30:00,2.8252800000000002,0.8240400000000001,2.943,1.18368,0.34524000000000005,1.233,1.6416,0.4788,1.71,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-11 06:00:00,3.12192,0.91056,3.252,1.15392,0.33656,1.202,1.968,0.5740000000000001,2.05,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-11 06:30:00,3.28608,0.9584400000000001,3.423,1.15488,0.33684000000000003,1.203,2.1312,0.6216,2.22,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-11 07:00:00,3.25152,0.9483600000000001,3.387,1.14912,0.33516,1.197,2.1024,0.6132000000000001,2.19,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-11 07:30:00,3.62496,1.05728,3.776,1.14816,0.33488,1.196,2.4768,0.7224,2.58,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-11 08:00:00,3.408,0.994,3.55,1.1712,0.3416,1.22,2.2368,0.6524,2.33,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-11 08:30:00,3.10656,0.9060800000000001,3.236,1.26336,0.36848000000000003,1.316,1.8432,0.5376000000000001,1.92,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-03-11 09:00:00,2.6016,0.7588,2.71,1.3152,0.3836,1.37,1.2864,0.37520000000000003,1.34,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-11 09:30:00,2.39808,0.6994400000000001,2.498,1.4188800000000001,0.41384000000000004,1.478,0.9792000000000001,0.2856,1.02,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-11 10:00:00,2.69184,0.78512,2.8040000000000003,1.30944,0.38192000000000004,1.3639999999999999,1.3824,0.4032,1.44,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-11 10:30:00,2.84256,0.82908,2.961,1.44096,0.42028000000000004,1.501,1.4016,0.4088,1.46,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-03-11 11:00:00,2.93952,0.8573600000000001,3.062,1.45152,0.42336,1.512,1.488,0.434,1.55,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-03-11 11:30:00,3.30048,0.96264,3.438,1.27488,0.37184,1.328,2.0256,0.5908,2.11,7.536,2.198,7.85,7.536,2.198,7.85
2020-03-11 12:00:00,2.31744,0.6759200000000001,2.414,1.09824,0.32032000000000005,1.1440000000000001,1.2192,0.3556,1.27,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-03-11 12:30:00,2.2176,0.6468,2.31,1.1328,0.3304,1.18,1.0848,0.3164,1.13,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-03-11 13:00:00,2.54304,0.74172,2.649,1.41024,0.41132,1.469,1.1328,0.3304,1.18,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-03-11 13:30:00,3.04128,0.88704,3.168,1.61088,0.46984000000000004,1.678,1.4304000000000001,0.4172,1.49,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-03-11 14:00:00,3.1104,0.9072,3.24,1.5744,0.4592,1.6400000000000001,1.536,0.448,1.6,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-03-11 14:30:00,3.3945600000000002,0.9900800000000001,3.536,1.5321600000000002,0.44688000000000005,1.596,1.8624,0.5432,1.94,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-03-11 15:00:00,3.33984,0.9741200000000001,3.479,1.55424,0.45332000000000006,1.619,1.7856,0.5208,1.8599999999999999,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-03-11 15:30:00,3.0672,0.8946000000000001,3.195,1.5695999999999999,0.45780000000000004,1.635,1.4976,0.4368,1.56,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-03-11 16:00:00,3.13248,0.9136400000000001,3.263,1.51008,0.44044000000000005,1.573,1.6224,0.4732,1.69,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-03-11 16:30:00,2.9184,0.8512000000000001,3.04,1.4496,0.4228,1.51,1.4688,0.4284,1.53,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-03-11 17:00:00,3.32832,0.9707600000000001,3.467,1.49472,0.43596,1.557,1.8336000000000001,0.5348,1.9100000000000001,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-03-11 17:30:00,3.7872,1.1046,3.9450000000000003,1.464,0.427,1.525,2.3232,0.6776,2.42,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-03-11 18:00:00,3.86496,1.12728,4.026,1.50336,0.43848000000000004,1.566,2.3616,0.6888000000000001,2.46,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-11 18:30:00,3.52032,1.02676,3.667,1.5139200000000002,0.44156000000000006,1.577,2.0064,0.5852,2.09,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-03-11 19:00:00,3.408,0.994,3.55,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8624,0.5432,1.94,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-03-11 19:30:00,2.98656,0.8710800000000001,3.111,1.5561600000000002,0.45388000000000006,1.621,1.4304000000000001,0.4172,1.49,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-03-11 20:00:00,2.80032,0.81676,2.917,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.296,0.378,1.35,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-03-11 20:30:00,2.84736,0.8304800000000001,2.966,1.51296,0.44128000000000006,1.576,1.3344,0.38920000000000005,1.3900000000000001,7.152,2.086,7.45,7.152,2.086,7.45
2020-03-11 21:00:00,3.35232,0.9777600000000001,3.492,1.47072,0.42896,1.532,1.8816000000000002,0.5488000000000001,1.96,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-11 21:30:00,3.09312,0.9021600000000001,3.222,1.44192,0.42056000000000004,1.502,1.6512,0.48160000000000003,1.72,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-03-11 22:00:00,2.6304,0.7672,2.74,1.5552000000000001,0.4536,1.62,1.0752,0.3136,1.12,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-11 22:30:00,2.74944,0.8019200000000001,2.864,1.57824,0.46032000000000006,1.6440000000000001,1.1712,0.3416,1.22,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-11 23:00:00,2.6006400000000003,0.7585200000000001,2.709,1.58304,0.46172,1.649,1.0176,0.2968,1.06,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-11 23:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.54176,0.44968,1.6059999999999999,0.864,0.252,0.9,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-12 00:00:00,2.79648,0.81564,2.9130000000000003,1.58688,0.46284000000000003,1.653,1.2096,0.3528,1.26,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-03-12 00:30:00,3.048,0.889,3.175,1.5695999999999999,0.45780000000000004,1.635,1.4784000000000002,0.4312,1.54,5.328,1.554,5.55,5.328,1.554,5.55
2020-03-12 01:00:00,3.22752,0.9413600000000001,3.362,1.58592,0.46256,1.6520000000000001,1.6416,0.4788,1.71,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-12 01:30:00,3.08256,0.8990800000000001,3.211,1.51776,0.44268,1.581,1.5648,0.45640000000000003,1.63,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-12 02:00:00,2.41728,0.7050400000000001,2.518,1.46688,0.42784000000000005,1.528,0.9504,0.2772,0.99,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-12 02:30:00,2.26752,0.6613600000000001,2.362,1.49952,0.43736,1.562,0.768,0.224,0.8,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-12 03:00:00,2.5584,0.7462000000000001,2.665,1.512,0.441,1.5750000000000002,1.0464,0.3052,1.09,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-12 03:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.53984,0.44912,1.604,0.912,0.266,0.9500000000000001,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-12 04:00:00,2.5152,0.7336,2.62,1.5264,0.44520000000000004,1.5899999999999999,0.9888,0.2884,1.03,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-12 04:30:00,2.24064,0.6535200000000001,2.334,1.48224,0.43232000000000004,1.544,0.7584000000000001,0.2212,0.79,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-12 05:00:00,2.26368,0.66024,2.358,1.42848,0.41664,1.488,0.8352,0.2436,0.87,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-03-12 05:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.38144,0.40292000000000006,1.439,1.0944,0.31920000000000004,1.1400000000000001,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-12 06:00:00,2.13216,0.6218800000000001,2.221,1.30656,0.38108000000000003,1.361,0.8256,0.24080000000000001,0.86,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-12 06:30:00,2.23872,0.6529600000000001,2.332,1.3651200000000001,0.39816,1.422,0.8736,0.2548,0.91,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-12 07:00:00,2.7792,0.8106,2.895,1.3392,0.3906,1.395,1.44,0.42,1.5,5.952,1.736,6.2,5.952,1.736,6.2
2020-03-12 07:30:00,2.93568,0.8562400000000001,3.058,1.30368,0.38024,1.358,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-12 08:00:00,2.92896,0.85428,3.051,1.43136,0.41748,1.491,1.4976,0.4368,1.56,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-03-12 08:30:00,2.75904,0.8047200000000001,2.874,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.2096,0.3528,1.26,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-03-12 09:00:00,2.93952,0.8573600000000001,3.062,1.58592,0.46256,1.6520000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-03-12 09:30:00,2.6486400000000003,0.7725200000000001,2.759,1.55424,0.45332000000000006,1.619,1.0944,0.31920000000000004,1.1400000000000001,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-03-12 10:00:00,3.01152,0.87836,3.137,1.5907200000000001,0.46396000000000004,1.657,1.4208,0.41440000000000005,1.48,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-03-12 10:30:00,2.99328,0.87304,3.118,1.55328,0.45304000000000005,1.6179999999999999,1.44,0.42,1.5,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-03-12 11:00:00,3.31584,0.9671200000000001,3.454,1.64544,0.47992,1.714,1.6703999999999999,0.4872,1.74,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-03-12 11:30:00,2.99616,0.8738800000000001,3.121,1.60416,0.46788,1.671,1.392,0.406,1.45,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-03-12 12:00:00,2.90688,0.84784,3.028,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.2864,0.37520000000000003,1.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-03-12 12:30:00,3.56928,1.04104,3.718,1.63968,0.47824000000000005,1.708,1.9296000000000002,0.5628000000000001,2.01,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-03-12 13:00:00,3.24672,0.94696,3.382,1.6147200000000002,0.47096000000000005,1.682,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-03-12 13:30:00,3.46848,1.01164,3.613,1.60608,0.46844,1.673,1.8624,0.5432,1.94,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-03-12 14:00:00,3.37248,0.9836400000000001,3.513,1.5964800000000001,0.46564000000000005,1.663,1.776,0.518,1.85,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-03-12 14:30:00,3.30528,0.9640400000000001,3.443,1.62528,0.47404,1.693,1.6800000000000002,0.49,1.75,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-03-12 15:00:00,3.08928,0.9010400000000001,3.218,1.5916800000000002,0.46424000000000004,1.658,1.4976,0.4368,1.56,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-03-12 15:30:00,3.22464,0.94052,3.359,1.55424,0.45332000000000006,1.619,1.6703999999999999,0.4872,1.74,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-12 16:00:00,2.99808,0.8744400000000001,3.123,1.53888,0.44884,1.603,1.4592,0.42560000000000003,1.52,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-03-12 16:30:00,2.93472,0.85596,3.057,1.49472,0.43596,1.557,1.44,0.42,1.5,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-03-12 17:00:00,3.03264,0.8845200000000001,3.159,1.49664,0.43652,1.5590000000000002,1.536,0.448,1.6,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-03-12 17:30:00,3.09216,0.9018800000000001,3.221,1.53696,0.44828,1.601,1.5552000000000001,0.4536,1.62,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-03-12 18:00:00,2.94144,0.85792,3.064,1.53984,0.44912,1.604,1.4016,0.4088,1.46,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-03-12 18:30:00,3.05184,0.89012,3.179,1.54464,0.45052000000000003,1.609,1.5072,0.43960000000000005,1.57,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-03-12 19:00:00,2.91168,0.8492400000000001,3.033,1.5196800000000001,0.44324,1.583,1.392,0.406,1.45,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-03-12 19:30:00,3.01152,0.87836,3.137,1.45632,0.42476,1.517,1.5552000000000001,0.4536,1.62,7.44,2.17,7.75,7.44,2.17,7.75
2020-03-12 20:00:00,2.8848000000000003,0.8414,3.005,1.4352,0.4186,1.495,1.4496,0.4228,1.51,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-12 20:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.53024,0.44632000000000005,1.5939999999999999,0.8832000000000001,0.2576,0.92,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-03-12 21:00:00,2.58048,0.7526400000000001,2.688,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.0464,0.3052,1.09,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-03-12 21:30:00,3.36,0.98,3.5,1.4784000000000002,0.4312,1.54,1.8816000000000002,0.5488000000000001,1.96,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-03-12 22:00:00,2.952,0.861,3.075,1.4352,0.4186,1.495,1.5168,0.4424,1.58,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-03-12 22:30:00,2.12352,0.61936,2.212,1.50912,0.44016000000000005,1.572,0.6144000000000001,0.1792,0.64,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-12 23:00:00,2.28768,0.66724,2.383,1.53888,0.44884,1.603,0.7488,0.2184,0.78,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-12 23:30:00,2.7216,0.7938000000000001,2.835,1.5408,0.4494,1.605,1.1808,0.34440000000000004,1.23,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-13 00:00:00,2.94624,0.8593200000000001,3.069,1.54464,0.45052000000000003,1.609,1.4016,0.4088,1.46,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-13 00:30:00,2.68896,0.7842800000000001,2.801,1.53696,0.44828,1.601,1.152,0.336,1.2,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-13 01:00:00,1.896,0.553,1.975,1.3872,0.4046,1.445,0.5088,0.1484,0.53,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-13 01:30:00,2.10144,0.61292,2.189,1.41984,0.41412000000000004,1.479,0.6816,0.1988,0.71,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-13 02:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.42176,0.41468000000000005,1.4809999999999999,0.624,0.182,0.65,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-13 02:30:00,1.7683200000000001,0.51576,1.842,1.3651200000000001,0.39816,1.422,0.4032,0.11760000000000001,0.42,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-13 03:00:00,1.59264,0.46452000000000004,1.659,1.29504,0.37772000000000006,1.349,0.29760000000000003,0.0868,0.31,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-13 03:30:00,1.992,0.581,2.075,1.3872,0.4046,1.445,0.6048,0.1764,0.63,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-13 04:00:00,2.13024,0.6213200000000001,2.219,1.4486400000000001,0.42252000000000006,1.509,0.6816,0.1988,0.71,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-03-13 04:30:00,2.21952,0.64736,2.312,1.47072,0.42896,1.532,0.7488,0.2184,0.78,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-13 05:00:00,2.30688,0.6728400000000001,2.403,1.50048,0.43764000000000003,1.5630000000000002,0.8064,0.23520000000000002,0.84,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-13 05:30:00,1.92096,0.56028,2.001,1.43136,0.41748,1.491,0.48960000000000004,0.1428,0.51,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-13 06:00:00,1.92576,0.5616800000000001,2.006,1.3593600000000001,0.39648000000000005,1.416,0.5664,0.1652,0.59,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-13 06:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.3420800000000002,0.39144,1.3980000000000001,1.3344,0.38920000000000005,1.3900000000000001,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-13 07:00:00,2.40288,0.70084,2.503,1.33728,0.39004000000000005,1.393,1.0656,0.3108,1.11,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-13 07:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.41216,0.41188,1.471,1.5936,0.46480000000000005,1.6600000000000001,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-13 08:00:00,2.75712,0.8041600000000001,2.872,1.44192,0.42056000000000004,1.502,1.3152,0.3836,1.37,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-03-13 08:30:00,2.8252800000000002,0.8240400000000001,2.943,1.50048,0.43764000000000003,1.5630000000000002,1.3248,0.3864,1.38,7.2,2.1,7.5,7.2,2.1,7.5
2020-03-13 09:00:00,2.8848000000000003,0.8414,3.005,1.3679999999999999,0.399,1.425,1.5168,0.4424,1.58,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-03-13 09:30:00,3.12768,0.91224,3.258,1.37088,0.39984000000000003,1.428,1.7568000000000001,0.5124000000000001,1.83,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-13 10:00:00,3.04992,0.88956,3.177,1.36992,0.39956,1.427,1.6800000000000002,0.49,1.75,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-13 10:30:00,2.96448,0.8646400000000001,3.088,1.39968,0.40824000000000005,1.458,1.5648,0.45640000000000003,1.63,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-13 11:00:00,2.80032,0.81676,2.917,1.23552,0.36036,1.287,1.5648,0.45640000000000003,1.63,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-13 11:30:00,3.06144,0.89292,3.189,1.30464,0.38052,1.359,1.7568000000000001,0.5124000000000001,1.83,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-13 12:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.30272,0.37996,1.357,1.4208,0.41440000000000005,1.48,6.3936,1.8648,6.66,6.3936,1.8648,6.66
