Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-13 12:30:00,2.54976,0.74368,2.656,1.23456,0.36008,1.286,1.3152,0.3836,1.37,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-13 13:00:00,2.83392,0.8265600000000001,2.952,1.18272,0.34496000000000004,1.232,1.6512,0.48160000000000003,1.72,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-13 13:30:00,3.47424,1.01332,3.6189999999999998,1.18944,0.34692,1.239,2.2848,0.6664,2.38,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-13 14:00:00,3.04992,0.88956,3.177,1.13952,0.33236000000000004,1.187,1.9104,0.5572,1.99,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-13 14:30:00,3.02208,0.8814400000000001,3.148,1.14048,0.33264000000000005,1.188,1.8816000000000002,0.5488000000000001,1.96,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-13 15:00:00,2.85792,0.8335600000000001,2.977,1.12992,0.32956,1.177,1.728,0.504,1.8,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-13 15:30:00,2.7427200000000003,0.7999600000000001,2.857,1.08192,0.31556,1.127,1.6608,0.4844,1.73,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-13 16:00:00,2.88384,0.8411200000000001,3.004,1.09824,0.32032000000000005,1.1440000000000001,1.7856,0.5208,1.8599999999999999,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-13 16:30:00,2.93952,0.8573600000000001,3.062,1.22112,0.35616000000000003,1.272,1.7184,0.5012,1.79,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-13 17:00:00,3.97056,1.15808,4.136,1.14816,0.33488,1.196,2.8224,0.8232,2.94,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-13 17:30:00,4.18368,1.22024,4.358,1.07328,0.31304000000000004,1.118,3.1104,0.9072,3.24,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-13 18:00:00,4.66272,1.35996,4.857,1.07232,0.31276000000000004,1.117,3.5904,1.0472,3.74,4.656,1.358,4.85,4.656,1.358,4.85
2020-03-13 18:30:00,4.51968,1.31824,4.708,1.07328,0.31304000000000004,1.118,3.4464,1.0052,3.59,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-13 19:00:00,4.29216,1.25188,4.471,1.07616,0.31388000000000005,1.121,3.216,0.9380000000000001,3.35,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-13 19:30:00,4.28544,1.24992,4.464,1.07904,0.31472,1.124,3.2064,0.9352,3.34,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-03-13 20:00:00,4.10496,1.1972800000000001,4.276,1.09056,0.31808000000000003,1.1360000000000001,3.0144,0.8792000000000001,3.14,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-13 20:30:00,3.88032,1.13176,4.042,1.10592,0.32256,1.152,2.7744,0.8092,2.89,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-13 21:00:00,3.96096,1.15528,4.126,1.10016,0.32088,1.146,2.8608000000000002,0.8344,2.98,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-13 21:30:00,3.6048,1.0514000000000001,3.755,1.1088,0.3234,1.155,2.496,0.728,2.6,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-13 22:00:00,3.38208,0.9864400000000001,3.523,1.12608,0.32844,1.173,2.2560000000000002,0.658,2.35,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-13 22:30:00,3.10944,0.9069200000000001,3.239,1.11264,0.32452000000000003,1.159,1.9968,0.5824,2.08,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-13 23:00:00,2.6601600000000003,0.77588,2.771,1.13376,0.33068000000000003,1.181,1.5264,0.44520000000000004,1.5899999999999999,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-13 23:30:00,2.47488,0.72184,2.578,1.14048,0.33264000000000005,1.188,1.3344,0.38920000000000005,1.3900000000000001,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-14 00:00:00,2.52672,0.7369600000000001,2.632,1.14432,0.33376,1.192,1.3824,0.4032,1.44,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-14 00:30:00,2.72448,0.79464,2.838,1.15968,0.33824000000000004,1.208,1.5648,0.45640000000000003,1.63,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-03-14 01:00:00,2.76192,0.80556,2.877,1.15872,0.33796000000000004,1.207,1.6032000000000002,0.4676,1.67,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-14 01:30:00,2.7359999999999998,0.798,2.85,1.1616,0.3388,1.21,1.5744,0.4592,1.6400000000000001,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-14 02:00:00,2.75616,0.80388,2.871,1.16256,0.33908000000000005,1.211,1.5936,0.46480000000000005,1.6600000000000001,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-14 02:30:00,2.60544,0.75992,2.714,1.17504,0.34272,1.224,1.4304000000000001,0.4172,1.49,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-03-14 03:00:00,2.36352,0.6893600000000001,2.462,1.18272,0.34496000000000004,1.232,1.1808,0.34440000000000004,1.23,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-03-14 03:30:00,2.38944,0.6969200000000001,2.489,1.22784,0.35812000000000005,1.279,1.1616,0.3388,1.21,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-14 04:00:00,2.35008,0.68544,2.448,1.2172800000000001,0.35504,1.268,1.1328,0.3304,1.18,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-14 04:30:00,2.01792,0.5885600000000001,2.102,1.24032,0.36176,1.292,0.7776000000000001,0.2268,0.81,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-14 05:00:00,1.8825600000000002,0.54908,1.9609999999999999,1.21056,0.35308,1.2610000000000001,0.672,0.196,0.7000000000000001,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-14 05:30:00,1.9699200000000001,0.5745600000000001,2.052,1.20192,0.35056000000000004,1.252,0.768,0.224,0.8,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-14 06:00:00,1.89696,0.55328,1.976,1.20576,0.35168000000000005,1.256,0.6912,0.2016,0.72,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-14 06:30:00,2.23008,0.65044,2.323,1.20288,0.35084000000000004,1.2530000000000001,1.0272000000000001,0.29960000000000003,1.07,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-03-14 07:00:00,2.61984,0.76412,2.729,1.17984,0.34412000000000004,1.229,1.44,0.42,1.5,3.888,1.134,4.05,3.888,1.134,4.05
2020-03-14 07:30:00,2.84832,0.83076,2.967,1.17792,0.34356000000000003,1.227,1.6703999999999999,0.4872,1.74,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-14 08:00:00,3.19968,0.9332400000000001,3.333,1.16448,0.33964000000000005,1.213,2.0352,0.5936,2.12,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-14 08:30:00,3.31488,0.96684,3.453,1.17408,0.34244,1.223,2.1408,0.6244000000000001,2.23,4.656,1.358,4.85,4.656,1.358,4.85
2020-03-14 09:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.14528,0.33404,1.193,2.0736,0.6048,2.16,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-14 09:30:00,4.36032,1.27176,4.542,1.16352,0.33936000000000005,1.212,3.1968,0.9324,3.33,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-14 10:00:00,4.3296,1.2628,4.51,1.1712,0.3416,1.22,3.1584,0.9212,3.29,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-14 10:30:00,4.6032,1.3426,4.795,1.1568,0.33740000000000003,1.205,3.4464,1.0052,3.59,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-03-14 11:00:00,3.07872,0.8979600000000001,3.207,1.11072,0.32396,1.157,1.968,0.5740000000000001,2.05,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-14 11:30:00,3.08928,0.9010400000000001,3.218,1.17888,0.34384000000000003,1.228,1.9104,0.5572,1.99,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-14 12:00:00,2.90208,0.8464400000000001,3.023,1.18368,0.34524000000000005,1.233,1.7184,0.5012,1.79,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-14 12:30:00,2.7782400000000003,0.81032,2.894,1.2230400000000001,0.35672000000000004,1.274,1.5552000000000001,0.4536,1.62,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-14 13:00:00,2.97504,0.86772,3.099,1.19904,0.34972000000000003,1.249,1.776,0.518,1.85,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-03-14 13:30:00,3.408,0.994,3.55,1.248,0.364,1.3,2.16,0.63,2.25,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-14 14:00:00,2.61312,0.7621600000000001,2.722,0.6739200000000001,0.19656,0.7020000000000001,1.9392,0.5656,2.02,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-14 14:30:00,2.65056,0.7730800000000001,2.761,0.27936,0.08148000000000001,0.291,2.3712,0.6916,2.47,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-14 15:00:00,2.76288,0.8058400000000001,2.878,0.30528000000000005,0.08904000000000001,0.318,2.4576000000000002,0.7168,2.56,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-14 15:30:00,2.50464,0.7305200000000001,2.609,0.32544,0.09492,0.339,2.1792,0.6356,2.27,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-14 16:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.31296,0.09128000000000001,0.326,2.3136,0.6748000000000001,2.41,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-14 16:30:00,2.65536,0.7744800000000001,2.766,1.1577600000000001,0.33768000000000004,1.206,1.4976,0.4368,1.56,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-14 17:00:00,2.20128,0.64204,2.293,0.40608000000000005,0.11844,0.423,1.7952,0.5236000000000001,1.87,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-03-14 17:30:00,3.17376,0.9256800000000001,3.306,1.03296,0.30128000000000005,1.076,2.1408,0.6244000000000001,2.23,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-03-14 18:00:00,3.3648,0.9814,3.505,1.2816,0.3738,1.335,2.0832,0.6076,2.17,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-03-14 18:30:00,3.29376,0.9606800000000001,3.431,1.22976,0.35868000000000005,1.2810000000000001,2.064,0.602,2.15,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-14 19:00:00,3.64704,1.06372,3.799,1.20864,0.35252000000000006,1.259,2.4384,0.7112,2.54,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-14 19:30:00,3.4944,1.0192,3.64,1.248,0.364,1.3,2.2464,0.6552,2.34,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-03-14 20:00:00,3.49824,1.02032,3.644,1.33824,0.39032000000000006,1.3940000000000001,2.16,0.63,2.25,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-03-14 20:30:00,2.83488,0.82684,2.9530000000000003,1.41408,0.41244000000000003,1.473,1.4208,0.41440000000000005,1.48,6.96,2.03,7.25,6.96,2.03,7.25
2020-03-14 21:00:00,2.45472,0.71596,2.557,1.3891200000000001,0.40516,1.447,1.0656,0.3108,1.11,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-03-14 21:30:00,2.1504,0.6272,2.24,1.344,0.392,1.4,0.8064,0.23520000000000002,0.84,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-14 22:00:00,2.14848,0.6266400000000001,2.238,1.37088,0.39984000000000003,1.428,0.7776000000000001,0.2268,0.81,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-03-14 22:30:00,2.06688,0.60284,2.153,1.3948800000000001,0.40684000000000003,1.453,0.672,0.196,0.7000000000000001,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-03-14 23:00:00,2.28384,0.66612,2.379,1.41984,0.41412000000000004,1.479,0.864,0.252,0.9,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-03-14 23:30:00,2.37024,0.69132,2.469,1.39104,0.40572,1.449,0.9792000000000001,0.2856,1.02,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-15 00:00:00,2.56128,0.74704,2.668,1.45728,0.42504000000000003,1.518,1.104,0.322,1.15,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-15 00:30:00,2.85792,0.8335600000000001,2.977,1.47552,0.43036,1.537,1.3824,0.4032,1.44,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-15 01:00:00,2.31072,0.67396,2.407,1.5139200000000002,0.44156000000000006,1.577,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-15 01:30:00,2.15328,0.62804,2.243,1.51008,0.44044000000000005,1.573,0.6432,0.18760000000000002,0.67,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-15 02:00:00,1.8163200000000002,0.52976,1.892,1.45152,0.42336,1.512,0.3648,0.10640000000000001,0.38,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-15 02:30:00,1.85568,0.54124,1.933,1.49088,0.43484000000000006,1.553,0.3648,0.10640000000000001,0.38,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-03-15 03:00:00,1.8662400000000001,0.54432,1.944,1.49184,0.43512000000000006,1.554,0.3744,0.1092,0.39,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-03-15 03:30:00,1.968,0.5740000000000001,2.05,1.488,0.434,1.55,0.48,0.14,0.5,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-03-15 04:00:00,2.25408,0.65744,2.348,1.4956800000000001,0.43624,1.558,0.7584000000000001,0.2212,0.79,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-03-15 04:30:00,2.3952,0.6986,2.495,1.5216,0.44380000000000003,1.585,0.8736,0.2548,0.91,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-03-15 05:00:00,2.37408,0.69244,2.473,1.5196800000000001,0.44324,1.583,0.8544,0.2492,0.89,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-15 05:30:00,2.29056,0.66808,2.386,1.49376,0.43568,1.556,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-15 06:00:00,2.19456,0.6400800000000001,2.286,1.47456,0.43008,1.536,0.72,0.21,0.75,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-15 06:30:00,2.11488,0.61684,2.203,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.672,0.196,0.7000000000000001,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-15 07:00:00,2.14752,0.62636,2.237,1.47552,0.43036,1.537,0.672,0.196,0.7000000000000001,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-15 07:30:00,2.47392,0.7215600000000001,2.577,1.45632,0.42476,1.517,1.0176,0.2968,1.06,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-15 08:00:00,2.60256,0.7590800000000001,2.711,1.45056,0.42308,1.5110000000000001,1.152,0.336,1.2,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-15 08:30:00,2.69088,0.7848400000000001,2.803,1.53888,0.44884,1.603,1.152,0.336,1.2,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-03-15 09:00:00,2.56608,0.7484400000000001,2.673,1.54848,0.45164000000000004,1.613,1.0176,0.2968,1.06,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-03-15 09:30:00,2.47296,0.72128,2.576,1.5321600000000002,0.44688000000000005,1.596,0.9408000000000001,0.27440000000000003,0.98,7.248,2.114,7.55,7.248,2.114,7.55
2020-03-15 10:00:00,2.61024,0.7613200000000001,2.719,1.50624,0.43932000000000004,1.569,1.104,0.322,1.15,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-03-15 10:30:00,2.4336,0.7098,2.535,1.3968,0.40740000000000004,1.455,1.0368,0.3024,1.08,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-03-15 11:00:00,3.30048,0.96264,3.438,1.18848,0.34664,1.238,2.112,0.616,2.2,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-15 11:30:00,4.128,1.204,4.3,1.1808,0.34440000000000004,1.23,2.9472,0.8596,3.07,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-15 12:00:00,4.44384,1.2961200000000002,4.629,1.14144,0.33292000000000005,1.189,3.3024,0.9632000000000001,3.44,5.088,1.484,5.3,5.088,1.484,5.3
2020-03-15 12:30:00,3.94656,1.15108,4.111,1.14336,0.33348000000000005,1.191,2.8032,0.8176,2.92,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-15 13:00:00,3.79584,1.10712,3.954,1.15584,0.33712000000000003,1.204,2.64,0.77,2.75,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-15 13:30:00,4.14912,1.2101600000000001,4.322,1.24992,0.36456000000000005,1.302,2.8992,0.8456,3.02,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-15 14:00:00,3.79104,1.10572,3.949,1.29504,0.37772000000000006,1.349,2.496,0.728,2.6,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-15 14:30:00,3.1152,0.9086000000000001,3.245,1.3008,0.3794,1.355,1.8144,0.5292,1.8900000000000001,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-03-15 15:00:00,3.76416,1.09788,3.9210000000000003,1.16256,0.33908000000000005,1.211,2.6016,0.7588,2.71,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-15 15:30:00,4.30464,1.25552,4.484,1.13664,0.33152000000000004,1.184,3.168,0.924,3.3,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-15 16:00:00,4.21536,1.2294800000000001,4.391,1.13376,0.33068000000000003,1.181,3.0816,0.8988,3.21,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-15 16:30:00,4.3344000000000005,1.2642,4.515,1.1184,0.3262,1.165,3.216,0.9380000000000001,3.35,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-15 17:00:00,4.91712,1.43416,5.122,1.12512,0.32816,1.172,3.792,1.106,3.95,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-15 17:30:00,4.93248,1.43864,5.138,1.14048,0.33264000000000005,1.188,3.792,1.106,3.95,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-15 18:00:00,4.83552,1.41036,5.037,1.15872,0.33796000000000004,1.207,3.6768,1.0724,3.83,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-15 18:30:00,4.75872,1.38796,4.957,1.14912,0.33516,1.197,3.6096,1.0528,3.76,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-03-15 19:00:00,4.54656,1.3260800000000001,4.736,1.13856,0.33208000000000004,1.186,3.408,0.994,3.55,6.096,1.778,6.35,6.096,1.778,6.35
2020-03-15 19:30:00,4.68,1.365,4.875,1.1280000000000001,0.329,1.175,3.552,1.036,3.7,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-15 20:00:00,4.67232,1.36276,4.867,1.12032,0.32676000000000005,1.167,3.552,1.036,3.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-15 20:30:00,4.49856,1.31208,4.686,1.13856,0.33208000000000004,1.186,3.36,0.98,3.5,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-03-15 21:00:00,4.23936,1.23648,4.416,1.14816,0.33488,1.196,3.0912,0.9016000000000001,3.22,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-15 21:30:00,4.06272,1.18496,4.232,1.16352,0.33936000000000005,1.212,2.8992,0.8456,3.02,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-15 22:00:00,4.1136,1.1998,4.285,1.1856,0.3458,1.235,2.928,0.854,3.05,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-15 22:30:00,3.75648,1.09564,3.9130000000000003,1.15488,0.33684000000000003,1.203,2.6016,0.7588,2.71,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-15 23:00:00,3.74112,1.09116,3.8970000000000002,1.13952,0.33236000000000004,1.187,2.6016,0.7588,2.71,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-15 23:30:00,3.69408,1.07744,3.848,1.17888,0.34384000000000003,1.228,2.5152,0.7336,2.62,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-16 00:00:00,3.3264,0.9702000000000001,3.465,1.1952,0.3486,1.245,2.1312,0.6216,2.22,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-16 00:30:00,3.58176,1.04468,3.731,1.21056,0.35308,1.2610000000000001,2.3712,0.6916,2.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-16 01:00:00,3.81984,1.11412,3.979,1.19904,0.34972000000000003,1.249,2.6208,0.7644000000000001,2.73,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-16 01:30:00,4.01184,1.17012,4.179,1.19904,0.34972000000000003,1.249,2.8128,0.8204,2.93,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-16 02:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.20192,0.35056000000000004,1.252,2.6016,0.7588,2.71,4.608,1.344,4.8,4.608,1.344,4.8
2020-03-16 02:30:00,3.76992,1.09956,3.927,1.16832,0.34076,1.217,2.6016,0.7588,2.71,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-16 03:00:00,3.5721600000000002,1.04188,3.721,1.20096,0.35028000000000004,1.251,2.3712,0.6916,2.47,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-16 03:30:00,3.68352,1.07436,3.8369999999999997,1.19712,0.34916,1.2469999999999999,2.4864,0.7252000000000001,2.59,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-03-16 04:00:00,3.5846400000000003,1.04552,3.734,1.23264,0.35952,1.284,2.352,0.686,2.45,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-16 04:30:00,3.64608,1.06344,3.798,1.24608,0.36344000000000004,1.298,2.4,0.7000000000000001,2.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-16 05:00:00,3.71232,1.08276,3.867,1.24512,0.36316000000000004,1.297,2.4672,0.7196,2.5700000000000003,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-03-16 05:30:00,3.74592,1.09256,3.902,1.22112,0.35616000000000003,1.272,2.5248,0.7364,2.63,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-16 06:00:00,4.05984,1.18412,4.229,1.17984,0.34412000000000004,1.229,2.88,0.84,3.0,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-16 06:30:00,4.44384,1.2961200000000002,4.629,1.15104,0.33572,1.199,3.2928,0.9604,3.43,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-16 07:00:00,4.83552,1.41036,5.037,1.15872,0.33796000000000004,1.207,3.6768,1.0724,3.83,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-16 07:30:00,5.304,1.5470000000000002,5.525,1.1568,0.33740000000000003,1.205,4.1472,1.2096,4.32,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-16 08:00:00,5.27904,1.53972,5.499,1.13184,0.33012,1.179,4.1472,1.2096,4.32,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-03-16 08:30:00,5.34816,1.5598800000000002,5.571,1.13376,0.33068000000000003,1.181,4.2144,1.2292,4.39,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-03-16 09:00:00,5.04096,1.47028,5.251,1.12416,0.32788,1.171,3.9168000000000003,1.1424,4.08,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-16 09:30:00,4.68384,1.36612,4.879,1.17024,0.34132,1.219,3.5136000000000003,1.0248,3.66,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-16 10:00:00,3.9878400000000003,1.16312,4.154,1.2230400000000001,0.35672000000000004,1.274,2.7648,0.8064,2.88,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-16 10:30:00,3.9792,1.1606,4.145,1.2048,0.3514,1.255,2.7744,0.8092,2.89,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-03-16 11:00:00,4.0848,1.1914,4.255,1.1472,0.3346,1.195,2.9376,0.8568,3.06,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-03-16 11:30:00,4.0512,1.1816,4.22,1.2096,0.3528,1.26,2.8416,0.8288000000000001,2.96,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-16 12:00:00,4.70496,1.37228,4.901,1.16256,0.33908000000000005,1.211,3.5423999999999998,1.0332,3.69,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-16 12:30:00,4.04064,1.17852,4.209,1.17024,0.34132,1.219,2.8704,0.8372,2.99,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-16 13:00:00,4.05024,1.18132,4.219,1.22784,0.35812000000000005,1.279,2.8224,0.8232,2.94,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-16 13:30:00,3.60384,1.05112,3.754,1.23264,0.35952,1.284,2.3712,0.6916,2.47,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-16 14:00:00,3.44352,1.00436,3.5869999999999997,1.24512,0.36316000000000004,1.297,2.1984,0.6412,2.29,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-16 14:30:00,3.4752,1.0136,3.62,1.2384,0.3612,1.29,2.2368,0.6524,2.33,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-16 15:00:00,3.4992,1.0206,3.645,1.272,0.371,1.325,2.2272,0.6496000000000001,2.32,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-16 15:30:00,3.60192,1.05056,3.752,1.26912,0.37016000000000004,1.322,2.3328,0.6804,2.43,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-03-16 16:00:00,3.89952,1.13736,4.062,1.25952,0.36736,1.312,2.64,0.77,2.75,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-03-16 16:30:00,3.80064,1.10852,3.959,1.23744,0.36092,1.289,2.5632,0.7476,2.67,6.816,1.988,7.1,6.816,1.988,7.1
2020-03-16 17:00:00,4.55136,1.32748,4.741,1.19136,0.34748,1.241,3.36,0.98,3.5,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-16 17:30:00,4.93632,1.4397600000000002,5.142,1.18272,0.34496000000000004,1.232,3.7536,1.0948,3.91,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-03-16 18:00:00,4.98144,1.45292,5.189,1.17984,0.34412000000000004,1.229,3.8016,1.1088,3.96,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-03-16 18:30:00,5.3664,1.5652,5.59,1.1616,0.3388,1.21,4.2048,1.2264,4.38,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-03-16 19:00:00,5.02848,1.46664,5.238,1.15968,0.33824000000000004,1.208,3.8688000000000002,1.1284,4.03,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-03-16 19:30:00,4.60704,1.34372,4.799,1.21824,0.35532,1.2690000000000001,3.3888,0.9884000000000001,3.5300000000000002,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-03-16 20:00:00,4.31616,1.25888,4.496,1.24416,0.36288000000000004,1.296,3.072,0.896,3.2,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-03-16 20:30:00,4.43232,1.29276,4.617,1.26432,0.36876000000000003,1.317,3.168,0.924,3.3,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-16 21:00:00,3.91104,1.14072,4.074,1.25184,0.36512000000000006,1.304,2.6592000000000002,0.7756000000000001,2.77,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-16 21:30:00,3.9264,1.1452,4.09,1.2671999999999999,0.36960000000000004,1.32,2.6592000000000002,0.7756000000000001,2.77,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-03-16 22:00:00,3.25824,0.95032,3.394,1.31904,0.38472,1.374,1.9392,0.5656,2.02,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-16 22:30:00,3.192,0.931,3.325,1.3968,0.40740000000000004,1.455,1.7952,0.5236000000000001,1.87,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-16 23:00:00,3.02592,0.8825600000000001,3.152,1.37472,0.40096000000000004,1.432,1.6512,0.48160000000000003,1.72,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-03-16 23:30:00,3.29856,0.96208,3.436,1.37856,0.40208000000000005,1.436,1.92,0.56,2.0,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-03-17 00:00:00,2.97312,0.86716,3.097,1.32192,0.38556,1.377,1.6512,0.48160000000000003,1.72,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-17 00:30:00,2.45856,0.71708,2.561,1.34496,0.39228,1.401,1.1136,0.32480000000000003,1.16,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-17 01:00:00,2.72256,0.7940800000000001,2.836,1.4073600000000002,0.41048,1.466,1.3152,0.3836,1.37,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-17 01:30:00,2.85216,0.8318800000000001,2.971,1.35456,0.39508000000000004,1.411,1.4976,0.4368,1.56,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-03-17 02:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.26144,0.36792,1.314,1.8528,0.5404,1.9300000000000002,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-17 02:30:00,3.0528,0.8904000000000001,3.18,1.2864,0.37520000000000003,1.34,1.7664,0.5152,1.8399999999999999,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-17 03:00:00,2.8252800000000002,0.8240400000000001,2.943,1.32768,0.38724000000000003,1.383,1.4976,0.4368,1.56,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-17 03:30:00,2.64,0.77,2.75,1.4688,0.4284,1.53,1.1712,0.3416,1.22,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-17 04:00:00,2.60352,0.75936,2.7119999999999997,1.37472,0.40096000000000004,1.432,1.2288000000000001,0.3584,1.28,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-17 04:30:00,2.5728,0.7504000000000001,2.68,1.3728,0.40040000000000003,1.43,1.2,0.35000000000000003,1.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-17 05:00:00,2.40672,0.70196,2.507,1.37952,0.40236000000000005,1.437,1.0272000000000001,0.29960000000000003,1.07,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-17 05:30:00,2.55936,0.74648,2.666,1.25376,0.36568,1.306,1.3056,0.3808,1.3599999999999999,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-17 06:00:00,2.67456,0.7800800000000001,2.786,1.33056,0.38808000000000004,1.3860000000000001,1.344,0.392,1.4,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-17 06:30:00,2.79648,0.81564,2.9130000000000003,1.3948800000000001,0.40684000000000003,1.453,1.4016,0.4088,1.46,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-17 07:00:00,3.11328,0.9080400000000001,3.243,1.42368,0.41524000000000005,1.483,1.6896,0.4928,1.76,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-17 07:30:00,2.98752,0.87136,3.112,1.37472,0.40096000000000004,1.432,1.6128,0.47040000000000004,1.6800000000000002,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-17 08:00:00,3.28128,0.9570400000000001,3.418,1.42848,0.41664,1.488,1.8528,0.5404,1.9300000000000002,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-03-17 08:30:00,3.06816,0.8948800000000001,3.196,1.38816,0.40488,1.446,1.6800000000000002,0.49,1.75,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-03-17 09:00:00,3.14976,0.91868,3.281,1.4601600000000001,0.42588000000000004,1.521,1.6896,0.4928,1.76,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-03-17 09:30:00,3.01152,0.87836,3.137,1.54272,0.44996,1.607,1.4688,0.4284,1.53,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-03-17 10:00:00,3.05088,0.8898400000000001,3.178,1.56288,0.45584,1.6280000000000001,1.488,0.434,1.55,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-03-17 10:30:00,2.42496,0.70728,2.526,1.55136,0.45248000000000005,1.616,0.8736,0.2548,0.91,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-03-17 11:00:00,2.63232,0.7677600000000001,2.742,1.60512,0.46816,1.6720000000000002,1.0272000000000001,0.29960000000000003,1.07,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-03-17 11:30:00,2.4576000000000002,0.7168,2.56,1.5552000000000001,0.4536,1.62,0.9024000000000001,0.2632,0.9400000000000001,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-03-17 12:00:00,2.43744,0.7109200000000001,2.539,1.53504,0.44772000000000006,1.599,0.9024000000000001,0.2632,0.9400000000000001,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-17 12:30:00,2.8310400000000002,0.8257200000000001,2.949,1.51584,0.44212,1.579,1.3152,0.3836,1.37,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-17 13:00:00,2.40768,0.7022400000000001,2.508,1.43808,0.41944000000000004,1.498,0.9696,0.2828,1.01,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-03-17 13:30:00,2.352,0.686,2.45,1.4016,0.4088,1.46,0.9504,0.2772,0.99,7.248,2.114,7.55,7.248,2.114,7.55
2020-03-17 14:00:00,2.4144,0.7042,2.515,1.3679999999999999,0.399,1.425,1.0464,0.3052,1.09,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-17 14:30:00,2.56128,0.74704,2.668,1.48608,0.43344000000000005,1.548,1.0752,0.3136,1.12,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-03-17 15:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.4064,0.4102,1.465,1.1424,0.3332,1.19,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-17 15:30:00,2.93664,0.8565200000000001,3.059,1.29504,0.37772000000000006,1.349,1.6416,0.4788,1.71,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-17 16:00:00,3.53568,1.03124,3.683,1.36608,0.39844,1.423,2.1696,0.6328,2.26,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-03-17 16:30:00,3.73344,1.08892,3.8890000000000002,1.37184,0.40012000000000003,1.429,2.3616,0.6888000000000001,2.46,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-03-17 17:00:00,3.76416,1.09788,3.9210000000000003,1.43136,0.41748,1.491,2.3328,0.6804,2.43,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-03-17 17:30:00,3.9283200000000003,1.1457600000000001,4.092,1.4131200000000002,0.41216,1.472,2.5152,0.7336,2.62,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-03-17 18:00:00,4.03584,1.17712,4.204,1.43424,0.41832,1.494,2.6016,0.7588,2.71,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-03-17 18:30:00,4.60512,1.3431600000000001,4.797,1.48512,0.43316000000000004,1.5470000000000002,3.12,0.91,3.25,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2020-03-17 19:00:00,4.5936,1.3397999999999999,4.785,1.416,0.41300000000000003,1.475,3.1776,0.9268000000000001,3.31,9.2352,2.6936,9.62,9.2352,2.6936,9.62
2020-03-17 19:30:00,4.34496,1.26728,4.526,1.45536,0.42448,1.516,2.8896,0.8428,3.01,9.312,2.716,9.7,9.312,2.716,9.7
2020-03-17 20:00:00,4.47456,1.30508,4.661,1.47936,0.43148000000000003,1.541,2.9952,0.8736,3.12,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2020-03-17 20:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.49184,0.43512000000000006,1.554,2.8704,0.8372,2.99,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2020-03-17 21:00:00,4.09248,1.19364,4.263,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.6496,0.7728,2.76,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-03-17 21:30:00,2.9318400000000002,0.8551200000000001,3.054,1.45344,0.42392,1.514,1.4784000000000002,0.4312,1.54,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2020-03-17 22:00:00,2.3424,0.6832,2.44,1.44,0.42,1.5,0.9024000000000001,0.2632,0.9400000000000001,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-03-17 22:30:00,3.46368,1.01024,3.608,1.46688,0.42784000000000005,1.528,1.9968,0.5824,2.08,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-03-17 23:00:00,3.15264,0.9195200000000001,3.284,1.53984,0.44912,1.604,1.6128,0.47040000000000004,1.6800000000000002,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-03-17 23:30:00,3.11712,0.9091600000000001,3.247,1.49472,0.43596,1.557,1.6224,0.4732,1.69,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-03-18 00:00:00,2.808,0.8190000000000001,2.925,1.4256,0.4158,1.4849999999999999,1.3824,0.4032,1.44,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-18 00:30:00,3.0672,0.8946000000000001,3.195,1.512,0.441,1.5750000000000002,1.5552000000000001,0.4536,1.62,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-03-18 01:00:00,3.24672,0.94696,3.382,1.51872,0.44296,1.5819999999999999,1.728,0.504,1.8,6.816,1.988,7.1,6.816,1.988,7.1
2020-03-18 01:30:00,2.664,0.777,2.775,1.5024000000000002,0.43820000000000003,1.565,1.1616,0.3388,1.21,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-18 02:00:00,2.26176,0.65968,2.356,1.45536,0.42448,1.516,0.8064,0.23520000000000002,0.84,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-18 02:30:00,2.70336,0.7884800000000001,2.816,1.41696,0.41328000000000004,1.476,1.2864,0.37520000000000003,1.34,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-18 03:00:00,2.80704,0.8187200000000001,2.924,1.38624,0.40432,1.444,1.4208,0.41440000000000005,1.48,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-18 03:30:00,2.66304,0.7767200000000001,2.774,1.49184,0.43512000000000006,1.554,1.1712,0.3416,1.22,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-18 04:00:00,3.12864,0.9125200000000001,3.259,1.41024,0.41132,1.469,1.7184,0.5012,1.79,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-18 04:30:00,3.30912,0.9651600000000001,3.447,1.3123200000000002,0.38276000000000004,1.367,1.9968,0.5824,2.08,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-18 05:00:00,3.45888,1.00884,3.6029999999999998,1.35648,0.39564000000000005,1.413,2.1024,0.6132000000000001,2.19,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-18 05:30:00,3.60576,1.05168,3.7560000000000002,1.34976,0.39368000000000003,1.4060000000000001,2.2560000000000002,0.658,2.35,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-18 06:00:00,3.57696,1.04328,3.726,1.38816,0.40488,1.446,2.1888,0.6384000000000001,2.2800000000000002,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-18 06:30:00,4.14624,1.20932,4.319,1.35264,0.39452000000000004,1.409,2.7936,0.8148000000000001,2.91,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-18 07:00:00,4.3776,1.2768,4.5600000000000005,1.296,0.378,1.35,3.0816,0.8988,3.21,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-18 07:30:00,4.3776,1.2768,4.5600000000000005,1.2768,0.3724,1.33,3.1008,0.9044000000000001,3.23,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-18 08:00:00,4.22592,1.23256,4.402,1.26912,0.37016000000000004,1.322,2.9568000000000003,0.8624,3.08,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-03-18 08:30:00,4.07808,1.18944,4.248,1.3420800000000002,0.39144,1.3980000000000001,2.7359999999999998,0.798,2.85,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-03-18 09:00:00,4.02048,1.17264,4.188,1.2940800000000001,0.37744000000000005,1.348,2.7264,0.7952,2.84,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-03-18 09:30:00,4.09632,1.19476,4.267,1.27392,0.37156000000000006,1.327,2.8224,0.8232,2.94,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-18 10:00:00,3.93504,1.14772,4.099,1.24704,0.36372000000000004,1.299,2.688,0.784,2.8,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-03-18 10:30:00,3.48672,1.01696,3.632,1.24032,0.36176,1.292,2.2464,0.6552,2.34,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-03-18 11:00:00,3.24096,0.9452800000000001,3.376,1.32096,0.38528,1.376,1.92,0.56,2.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-03-18 11:30:00,3.95424,1.15332,4.119,1.28544,0.37492000000000003,1.339,2.6688,0.7784000000000001,2.7800000000000002,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-03-18 12:00:00,3.97056,1.15808,4.136,1.21536,0.35448,1.266,2.7552,0.8036000000000001,2.87,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-03-18 12:30:00,3.6921600000000003,1.07688,3.846,1.16736,0.34048,1.216,2.5248,0.7364,2.63,8.352,2.436,8.7,8.352,2.436,8.7
2020-03-18 13:00:00,4.14816,1.20988,4.321,1.10496,0.32228,1.151,3.0432,0.8876000000000001,3.17,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-03-18 13:30:00,5.3232,1.5526,5.545,1.08,0.315,1.125,4.2432,1.2376,4.42,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-18 14:00:00,5.28864,1.5425200000000001,5.509,1.07424,0.31332000000000004,1.119,4.2144,1.2292,4.39,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-03-18 14:30:00,5.3856,1.5708,5.61,1.0752,0.3136,1.12,4.3104,1.2572,4.49,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-18 15:00:00,5.53632,1.61476,5.767,1.00512,0.29316000000000003,1.047,4.5312,1.3216,4.72,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-18 15:30:00,5.01696,1.4632800000000001,5.226,1.07136,0.31248000000000004,1.116,3.9455999999999998,1.1508,4.11,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-18 16:00:00,5.1936,1.5148000000000001,5.41,1.0848,0.3164,1.13,4.1088000000000005,1.1984,4.28,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-18 16:30:00,5.39712,1.57416,5.622,1.10592,0.32256,1.152,4.2912,1.2516,4.47,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-18 17:00:00,5.6832,1.6576,5.92,1.0944,0.31920000000000004,1.1400000000000001,4.5888,1.3384,4.78,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-18 17:30:00,5.6448,1.6464,5.88,1.1328,0.3304,1.18,4.5120000000000005,1.316,4.7,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-18 18:00:00,5.74176,1.67468,5.981,1.13376,0.33068000000000003,1.181,4.608,1.344,4.8,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-03-18 18:30:00,5.60256,1.63408,5.836,1.16736,0.34048,1.216,4.4352,1.2936,4.62,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-03-18 19:00:00,5.89056,1.71808,6.136,1.12896,0.32928,1.176,4.7616,1.3888,4.96,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-03-18 19:30:00,5.65824,1.65032,5.894,1.13664,0.33152000000000004,1.184,4.5216,1.3188,4.71,6.624,1.932,6.9,6.624,1.932,6.9
2020-03-18 20:00:00,5.5008,1.6044,5.73,1.1136,0.32480000000000003,1.16,4.3872,1.2796,4.57,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-18 20:30:00,5.53248,1.6136400000000002,5.763,1.10688,0.32284,1.153,4.4256,1.2908,4.61,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-18 21:00:00,5.664,1.6520000000000001,5.9,1.1232,0.3276,1.17,4.5408,1.3244,4.73,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-18 21:30:00,5.39424,1.57332,5.619,1.1222400000000001,0.32732,1.169,4.272,1.246,4.45,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-18 22:00:00,4.89408,1.42744,5.098,1.11168,0.32424000000000003,1.158,3.7824,1.1032,3.94,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-18 22:30:00,4.69152,1.36836,4.8870000000000005,1.13952,0.33236000000000004,1.187,3.552,1.036,3.7,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-18 23:00:00,3.98592,1.16256,4.152,1.13472,0.33096000000000003,1.182,2.8512,0.8316,2.9699999999999998,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-18 23:30:00,4.06944,1.18692,4.239,1.11264,0.32452000000000003,1.159,2.9568000000000003,0.8624,3.08,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-19 00:00:00,4.11648,1.20064,4.288,1.11168,0.32424000000000003,1.158,3.0048,0.8764000000000001,3.13,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-19 00:30:00,3.99456,1.1650800000000001,4.161,1.11456,0.32508000000000004,1.161,2.88,0.84,3.0,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-19 01:00:00,4.14528,1.20904,4.318,1.11168,0.32424000000000003,1.158,3.0336,0.8848,3.16,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-19 01:30:00,4.032,1.176,4.2,1.1136,0.32480000000000003,1.16,2.9184,0.8512000000000001,3.04,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-19 02:00:00,4.13952,1.20736,4.312,1.12512,0.32816,1.172,3.0144,0.8792000000000001,3.14,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-19 02:30:00,4.30272,1.25496,4.482,1.12512,0.32816,1.172,3.1776,0.9268000000000001,3.31,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-19 03:00:00,4.32768,1.26224,4.508,1.12128,0.32704000000000005,1.168,3.2064,0.9352,3.34,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-19 03:30:00,4.10976,1.19868,4.281,1.11456,0.32508000000000004,1.161,2.9952,0.8736,3.12,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-19 04:00:00,4.00992,1.16956,4.177,1.12032,0.32676000000000005,1.167,2.8896,0.8428,3.01,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-19 04:30:00,3.9763200000000003,1.15976,4.142,1.13472,0.33096000000000003,1.182,2.8416,0.8288000000000001,2.96,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-19 05:00:00,3.9043200000000002,1.13876,4.067,1.11072,0.32396,1.157,2.7936,0.8148000000000001,2.91,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-19 05:30:00,3.94368,1.15024,4.108,1.11168,0.32424000000000003,1.158,2.832,0.8260000000000001,2.95,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-19 06:00:00,4.24128,1.23704,4.418,1.11168,0.32424000000000003,1.158,3.1296,0.9128000000000001,3.26,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-19 06:30:00,4.73952,1.38236,4.937,1.11072,0.32396,1.157,3.6288,1.0584,3.7800000000000002,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-19 07:00:00,4.9296,1.4378,5.135,1.1184,0.3262,1.165,3.8112,1.1116,3.9699999999999998,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-19 07:30:00,4.93824,1.44032,5.144,1.12704,0.32872,1.174,3.8112,1.1116,3.9699999999999998,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-19 08:00:00,4.84992,1.41456,5.052,1.12512,0.32816,1.172,3.7248,1.0864,3.88,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-03-19 08:30:00,4.96416,1.44788,5.171,1.14336,0.33348000000000005,1.191,3.8208,1.1144,3.98,5.952,1.736,6.2,5.952,1.736,6.2
2020-03-19 09:00:00,5.03904,1.4697200000000001,5.249,1.16064,0.33852000000000004,1.209,3.8784,1.1312,4.04,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-03-19 09:30:00,5.0064,1.4602,5.215,1.1280000000000001,0.329,1.175,3.8784,1.1312,4.04,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-19 10:00:00,4.74816,1.38488,4.946,1.11936,0.32648000000000005,1.166,3.6288,1.0584,3.7800000000000002,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-19 10:30:00,4.52832,1.32076,4.717,1.15872,0.33796000000000004,1.207,3.3696,0.9828,3.51,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-19 11:00:00,4.77216,1.39188,4.971,1.15296,0.33628,1.201,3.6192,1.0556,3.77,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-03-19 11:30:00,4.9392,1.4406,5.145,1.1280000000000001,0.329,1.175,3.8112,1.1116,3.9699999999999998,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-19 12:00:00,4.7731200000000005,1.39216,4.9719999999999995,1.11552,0.32536000000000004,1.162,3.6576,1.0668,3.81,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-19 12:30:00,4.7232,1.3776,4.92,1.1136,0.32480000000000003,1.16,3.6096,1.0528,3.76,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-03-19 13:00:00,4.6435200000000005,1.35436,4.837,1.12992,0.32956,1.177,3.5136000000000003,1.0248,3.66,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-03-19 13:30:00,4.7184,1.3762,4.915,1.1088,0.3234,1.155,3.6096,1.0528,3.76,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-19 14:00:00,4.79328,1.39804,4.993,1.10688,0.32284,1.153,3.6864,1.0752,3.84,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-19 14:30:00,4.3824,1.2782,4.565,1.1184,0.3262,1.165,3.2640000000000002,0.9520000000000001,3.4,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-19 15:00:00,4.45152,1.29836,4.6370000000000005,1.13952,0.33236000000000004,1.187,3.312,0.966,3.45,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-19 15:30:00,4.42272,1.28996,4.607,1.17792,0.34356000000000003,1.227,3.2448,0.9464,3.38,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-19 16:00:00,4.39584,1.28212,4.579,1.15104,0.33572,1.199,3.2448,0.9464,3.38,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-03-19 16:30:00,4.65888,1.35884,4.853,1.18368,0.34524000000000005,1.233,3.4752,1.0136,3.62,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-03-19 17:00:00,4.91136,1.43248,5.116,1.1961600000000001,0.34888,1.246,3.7152000000000003,1.0836000000000001,3.87,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-03-19 17:30:00,4.64448,1.35464,4.838,1.16928,0.34104,1.218,3.4752,1.0136,3.62,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-03-19 18:00:00,4.82784,1.40812,5.029,1.20864,0.35252000000000006,1.259,3.6192,1.0556,3.77,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-03-19 18:30:00,5.01696,1.4632800000000001,5.226,1.16736,0.34048,1.216,3.8496,1.1228,4.01,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-03-19 19:00:00,5.15328,1.50304,5.368,1.15008,0.33544,1.198,4.0032,1.1676,4.17,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-03-19 19:30:00,5.12256,1.49408,5.336,1.24416,0.36288000000000004,1.296,3.8784,1.1312,4.04,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-03-19 20:00:00,5.1936,1.5148000000000001,5.41,1.1808,0.34440000000000004,1.23,4.0128,1.1703999999999999,4.18,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-03-19 20:30:00,5.15808,1.50444,5.373,1.18368,0.34524000000000005,1.233,3.9744,1.1592,4.14,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-03-19 21:00:00,4.7328,1.3804,4.93,1.1712,0.3416,1.22,3.5616,1.0388,3.71,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-03-19 21:30:00,4.82208,1.40644,5.023,1.15488,0.33684000000000003,1.203,3.6672000000000002,1.0696,3.8200000000000003,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-19 22:00:00,4.93344,1.43892,5.139,1.16064,0.33852000000000004,1.209,3.7728,1.1004,3.93,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-19 22:30:00,4.61472,1.34596,4.807,1.1875200000000001,0.34636,1.237,3.4272,0.9996,3.5700000000000003,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-19 23:00:00,4.13952,1.20736,4.312,1.17312,0.34216,1.222,2.9664,0.8652000000000001,3.09,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-19 23:30:00,4.12896,1.20428,4.301,1.12416,0.32788,1.171,3.0048,0.8764000000000001,3.13,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-20 00:00:00,4.032,1.176,4.2,1.1424,0.3332,1.19,2.8896,0.8428,3.01,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-20 00:30:00,4.176,1.218,4.35,1.1232,0.3276,1.17,3.0528,0.8904000000000001,3.18,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-20 01:00:00,4.29024,1.25132,4.469,1.14144,0.33292000000000005,1.189,3.1488,0.9184,3.2800000000000002,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-03-20 01:30:00,4.2528,1.2404,4.43,1.1424,0.3332,1.19,3.1104,0.9072,3.24,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-20 02:00:00,4.20384,1.22612,4.379,1.18944,0.34692,1.239,3.0144,0.8792000000000001,3.14,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-20 02:30:00,3.9552,1.1536,4.12,1.1904,0.3472,1.24,2.7648,0.8064,2.88,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-20 03:00:00,4.07616,1.18888,4.246,1.17696,0.34328000000000003,1.226,2.8992,0.8456,3.02,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-20 03:30:00,3.9504,1.1522000000000001,4.115,1.176,0.343,1.225,2.7744,0.8092,2.89,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-20 04:00:00,3.89664,1.13652,4.059,1.16064,0.33852000000000004,1.209,2.7359999999999998,0.798,2.85,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-20 04:30:00,3.91872,1.14296,4.082,1.18272,0.34496000000000004,1.232,2.7359999999999998,0.798,2.85,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-20 05:00:00,3.64992,1.06456,3.802,1.20192,0.35056000000000004,1.252,2.448,0.714,2.55,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-20 05:30:00,3.45312,1.00716,3.597,1.21632,0.35476,1.267,2.2368,0.6524,2.33,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-20 06:00:00,3.59232,1.04776,3.742,1.23072,0.35896000000000006,1.282,2.3616,0.6888000000000001,2.46,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-20 06:30:00,4.01184,1.17012,4.179,1.20864,0.35252000000000006,1.259,2.8032,0.8176,2.92,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-20 07:00:00,4.2768,1.2474,4.455,1.1952,0.3486,1.245,3.0816,0.8988,3.21,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-20 07:30:00,4.47456,1.30508,4.661,1.21056,0.35308,1.2610000000000001,3.2640000000000002,0.9520000000000001,3.4,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-20 08:00:00,4.4688,1.3034,4.655,1.2336,0.3598,1.2850000000000001,3.2352,0.9436,3.37,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-03-20 08:30:00,4.20576,1.22668,4.381,1.23936,0.36148,1.291,2.9664,0.8652000000000001,3.09,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-20 09:00:00,3.9638400000000003,1.15612,4.129,1.24704,0.36372000000000004,1.299,2.7168,0.7924,2.83,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-03-20 09:30:00,3.7248,1.0864,3.88,1.2864,0.37520000000000003,1.34,2.4384,0.7112,2.54,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-03-20 10:00:00,3.1968,0.9324,3.33,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8432,0.5376000000000001,1.92,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-03-20 10:30:00,3.29088,0.95984,3.428,1.45728,0.42504000000000003,1.518,1.8336000000000001,0.5348,1.9100000000000001,8.208,2.394,8.55,8.208,2.394,8.55
