Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-20 11:00:00,3.70176,1.07968,3.856,1.41696,0.41328000000000004,1.476,2.2848,0.6664,2.38,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2020-03-20 11:30:00,3.22656,0.94108,3.3609999999999998,1.36416,0.39788,1.421,1.8624,0.5432,1.94,9.2352,2.6936,9.62,9.2352,2.6936,9.62
2020-03-20 12:00:00,3.08736,0.9004800000000001,3.216,1.45536,0.42448,1.516,1.6320000000000001,0.47600000000000003,1.7000000000000002,9.5712,2.7916,9.97,9.5712,2.7916,9.97
2020-03-20 12:30:00,2.9232,0.8526,3.045,1.464,0.427,1.525,1.4592,0.42560000000000003,1.52,9.744,2.842,10.15,9.744,2.842,10.15
2020-03-20 13:00:00,3.384,0.987,3.525,1.3968,0.40740000000000004,1.455,1.9872,0.5796,2.07,9.5616,2.7888,9.96,9.5616,2.7888,9.96
2020-03-20 13:30:00,3.41088,0.9948400000000001,3.553,1.51008,0.44044000000000005,1.573,1.9008,0.5544,1.98,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2020-03-20 14:00:00,3.53376,1.03068,3.681,1.42176,0.41468000000000005,1.4809999999999999,2.112,0.616,2.2,9.1488,2.6684,9.53,9.1488,2.6684,9.53
2020-03-20 14:30:00,3.74976,1.09368,3.906,1.42656,0.41608000000000006,1.486,2.3232,0.6776,2.42,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2020-03-20 15:00:00,3.6326400000000003,1.05952,3.784,1.45344,0.42392,1.514,2.1792,0.6356,2.27,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2020-03-20 15:30:00,3.29472,0.96096,3.432,1.52832,0.44576000000000005,1.592,1.7664,0.5152,1.8399999999999999,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2020-03-20 16:00:00,2.8032,0.8176,2.92,1.4976,0.4368,1.56,1.3056,0.3808,1.3599999999999999,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-20 16:30:00,2.5824,0.7532,2.69,1.488,0.434,1.55,1.0944,0.31920000000000004,1.1400000000000001,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-03-20 17:00:00,2.84256,0.82908,2.961,1.44096,0.42028000000000004,1.501,1.4016,0.4088,1.46,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-03-20 17:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.37184,0.40012000000000003,1.429,2.064,0.602,2.15,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-03-20 18:00:00,3.73056,1.08808,3.886,1.30176,0.37968,1.3559999999999999,2.4288,0.7084,2.5300000000000002,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-03-20 18:30:00,3.84768,1.1222400000000001,4.008,1.27488,0.37184,1.328,2.5728,0.7504000000000001,2.68,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-03-20 19:00:00,4.22784,1.23312,4.404,1.25184,0.36512000000000006,1.304,2.976,0.868,3.1,7.056,2.058,7.35,7.056,2.058,7.35
2020-03-20 19:30:00,3.76896,1.09928,3.926,1.21536,0.35448,1.266,2.5536,0.7448,2.66,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-20 20:00:00,4.11168,1.19924,4.283,1.21248,0.35364,1.263,2.8992,0.8456,3.02,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-20 20:30:00,4.00608,1.16844,4.173,1.20288,0.35084000000000004,1.2530000000000001,2.8032,0.8176,2.92,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-03-20 21:00:00,3.63648,1.06064,3.7880000000000003,1.23648,0.36064,1.288,2.4,0.7000000000000001,2.5,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-03-20 21:30:00,3.26016,0.9508800000000001,3.396,1.22496,0.35728000000000004,1.276,2.0352,0.5936,2.12,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-03-20 22:00:00,3.44448,1.00464,3.588,1.20768,0.35224000000000005,1.258,2.2368,0.6524,2.33,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-20 22:30:00,3.26688,0.9528400000000001,3.403,1.20288,0.35084000000000004,1.2530000000000001,2.064,0.602,2.15,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-20 23:00:00,3.17856,0.9270800000000001,3.311,1.15296,0.33628,1.201,2.0256,0.5908,2.11,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-20 23:30:00,2.84832,0.83076,2.967,1.21632,0.35476,1.267,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-21 00:00:00,2.54016,0.7408800000000001,2.646,1.18656,0.34608000000000005,1.236,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-21 00:30:00,2.9904,0.8722000000000001,3.115,1.2432,0.36260000000000003,1.295,1.7472,0.5096,1.82,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-03-21 01:00:00,3.05088,0.8898400000000001,3.178,1.26528,0.36904000000000003,1.318,1.7856,0.5208,1.8599999999999999,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-21 01:30:00,2.8972800000000003,0.8450400000000001,3.018,1.25568,0.36624,1.308,1.6416,0.4788,1.71,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-21 02:00:00,2.82816,0.8248800000000001,2.946,1.21536,0.35448,1.266,1.6128,0.47040000000000004,1.6800000000000002,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-21 02:30:00,3.20544,0.9349200000000001,3.339,1.22784,0.35812000000000005,1.279,1.9776,0.5768,2.06,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-21 03:00:00,3.05568,0.89124,3.183,1.22208,0.35644000000000003,1.2730000000000001,1.8336000000000001,0.5348,1.9100000000000001,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-21 03:30:00,2.66784,0.77812,2.779,1.19904,0.34972000000000003,1.249,1.4688,0.4284,1.53,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-21 04:00:00,2.40864,0.70252,2.509,1.22784,0.35812000000000005,1.279,1.1808,0.34440000000000004,1.23,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-21 04:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.18176,0.34468000000000004,1.231,1.3248,0.3864,1.38,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-21 05:00:00,2.41728,0.7050400000000001,2.518,1.20768,0.35224000000000005,1.258,1.2096,0.3528,1.26,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-21 05:30:00,2.09856,0.6120800000000001,2.186,1.20576,0.35168000000000005,1.256,0.8928,0.2604,0.93,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-21 06:00:00,2.37792,0.6935600000000001,2.477,1.17792,0.34356000000000003,1.227,1.2,0.35000000000000003,1.25,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-21 06:30:00,2.42496,0.70728,2.526,1.18656,0.34608000000000005,1.236,1.2384,0.3612,1.29,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-21 07:00:00,2.57184,0.75012,2.6790000000000003,1.19904,0.34972000000000003,1.249,1.3728,0.40040000000000003,1.43,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-21 07:30:00,2.73696,0.7982800000000001,2.851,1.23936,0.36148,1.291,1.4976,0.4368,1.56,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-21 08:00:00,2.70816,0.78988,2.821,1.28736,0.37548000000000004,1.341,1.4208,0.41440000000000005,1.48,5.952,1.736,6.2,5.952,1.736,6.2
2020-03-21 08:30:00,2.18016,0.63588,2.271,1.40256,0.40908000000000005,1.461,0.7776000000000001,0.2268,0.81,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-21 09:00:00,2.6832000000000003,0.7826000000000001,2.795,1.5504,0.45220000000000005,1.615,1.1328,0.3304,1.18,7.104,2.072,7.4,7.104,2.072,7.4
2020-03-21 09:30:00,2.8252800000000002,0.8240400000000001,2.943,1.57728,0.46004000000000006,1.643,1.248,0.364,1.3,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-03-21 10:00:00,2.92896,0.85428,3.051,1.60416,0.46788,1.671,1.3248,0.3864,1.38,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-03-21 10:30:00,3.00384,0.8761200000000001,3.129,1.6502400000000002,0.48132,1.7189999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2020-03-21 11:00:00,2.5152,0.7336,2.62,1.5936,0.46480000000000005,1.6600000000000001,0.9216000000000001,0.26880000000000004,0.96,8.208,2.394,8.55,8.208,2.394,8.55
2020-03-21 11:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.5609600000000001,0.45528,1.626,1.1232,0.3276,1.17,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-03-21 12:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.608,0.46900000000000003,1.675,1.1232,0.3276,1.17,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-03-21 12:30:00,2.28384,0.66612,2.379,1.51584,0.44212,1.579,0.768,0.224,0.8,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-03-21 13:00:00,2.4144,0.7042,2.515,1.5888,0.46340000000000003,1.655,0.8256,0.24080000000000001,0.86,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-03-21 13:30:00,2.208,0.644,2.3,1.4784000000000002,0.4312,1.54,0.7296,0.21280000000000002,0.76,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-03-21 14:00:00,2.32992,0.67956,2.427,1.57152,0.45836000000000005,1.637,0.7584000000000001,0.2212,0.79,7.152,2.086,7.45,7.152,2.086,7.45
2020-03-21 14:30:00,2.64672,0.7719600000000001,2.757,1.45632,0.42476,1.517,1.1904,0.3472,1.24,7.68,2.24,8.0,7.68,2.24,8.0
2020-03-21 15:00:00,2.04288,0.59584,2.128,1.4188800000000001,0.41384000000000004,1.478,0.624,0.182,0.65,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-03-21 15:30:00,1.968,0.5740000000000001,2.05,1.4208,0.41440000000000005,1.48,0.5472,0.15960000000000002,0.5700000000000001,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-03-21 16:00:00,1.9353600000000002,0.5644800000000001,2.016,1.34976,0.39368000000000003,1.4060000000000001,0.5856,0.1708,0.61,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-21 16:30:00,2.26272,0.6599600000000001,2.357,1.3123200000000002,0.38276000000000004,1.367,0.9504,0.2772,0.99,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-21 17:00:00,2.90688,0.84784,3.028,1.3420800000000002,0.39144,1.3980000000000001,1.5648,0.45640000000000003,1.63,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-03-21 17:30:00,3.7056,1.0808,3.86,1.3248,0.3864,1.38,2.3808,0.6944,2.48,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-21 18:00:00,3.53472,1.03096,3.682,1.20192,0.35056000000000004,1.252,2.3328,0.6804,2.43,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-21 18:30:00,3.82368,1.11524,3.983,1.25088,0.36484000000000005,1.303,2.5728,0.7504000000000001,2.68,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-03-21 19:00:00,4.21056,1.22808,4.386,1.17696,0.34328000000000003,1.226,3.0336,0.8848,3.16,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-03-21 19:30:00,4.34112,1.26616,4.522,1.18272,0.34496000000000004,1.232,3.1584,0.9212,3.29,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-03-21 20:00:00,4.02048,1.17264,4.188,1.13088,0.32984,1.178,2.8896,0.8428,3.01,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-21 20:30:00,3.8697600000000003,1.1286800000000001,4.031,1.16256,0.33908000000000005,1.211,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-21 21:00:00,3.52416,1.02788,3.6710000000000003,1.17216,0.34188,1.221,2.352,0.686,2.45,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-03-21 21:30:00,3.37248,0.9836400000000001,3.513,1.20288,0.35084000000000004,1.2530000000000001,2.1696,0.6328,2.26,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-21 22:00:00,3.08544,0.89992,3.214,1.20384,0.35112000000000004,1.254,1.8816000000000002,0.5488000000000001,1.96,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-21 22:30:00,3.07008,0.8954400000000001,3.198,1.2172800000000001,0.35504,1.268,1.8528,0.5404,1.9300000000000002,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-21 23:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.19904,0.34972000000000003,1.249,1.5552000000000001,0.4536,1.62,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-21 23:30:00,2.85888,0.83384,2.9779999999999998,1.20768,0.35224000000000005,1.258,1.6512,0.48160000000000003,1.72,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-22 00:00:00,2.81664,0.82152,2.934,1.21344,0.35392,1.264,1.6032000000000002,0.4676,1.67,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-22 00:30:00,2.5392,0.7406,2.645,1.2048,0.3514,1.255,1.3344,0.38920000000000005,1.3900000000000001,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-22 01:00:00,2.3395200000000003,0.6823600000000001,2.437,1.19712,0.34916,1.2469999999999999,1.1424,0.3332,1.19,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-22 01:30:00,2.59776,0.75768,2.706,1.18656,0.34608000000000005,1.236,1.4112,0.4116,1.47,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-22 02:00:00,2.4700800000000003,0.7204400000000001,2.573,1.18368,0.34524000000000005,1.233,1.2864,0.37520000000000003,1.34,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-22 02:30:00,2.43552,0.7103600000000001,2.537,1.20672,0.35196000000000005,1.2570000000000001,1.2288000000000001,0.3584,1.28,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-22 03:00:00,2.5968,0.7574000000000001,2.705,1.1856,0.3458,1.235,1.4112,0.4116,1.47,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-22 03:30:00,2.6006400000000003,0.7585200000000001,2.709,1.17984,0.34412000000000004,1.229,1.4208,0.41440000000000005,1.48,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-22 04:00:00,2.76384,0.8061200000000001,2.879,1.13184,0.33012,1.179,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-03-22 04:30:00,2.76576,0.8066800000000001,2.8810000000000002,1.15296,0.33628,1.201,1.6128,0.47040000000000004,1.6800000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-22 05:00:00,2.74176,0.7996800000000001,2.856,1.1577600000000001,0.33768000000000004,1.206,1.584,0.462,1.65,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-22 05:30:00,2.664,0.777,2.775,1.1184,0.3262,1.165,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-22 06:00:00,2.7427200000000003,0.7999600000000001,2.857,1.10112,0.32116,1.147,1.6416,0.4788,1.71,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-22 06:30:00,2.8732800000000003,0.8380400000000001,2.993,1.10688,0.32284,1.153,1.7664,0.5152,1.8399999999999999,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-03-22 07:00:00,2.84544,0.8299200000000001,2.964,1.12704,0.32872,1.174,1.7184,0.5012,1.79,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-22 07:30:00,2.69184,0.78512,2.8040000000000003,1.14624,0.33432,1.194,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-22 08:00:00,2.94816,0.8598800000000001,3.071,1.19136,0.34748,1.241,1.7568000000000001,0.5124000000000001,1.83,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-22 08:30:00,3.25056,0.94808,3.386,1.17696,0.34328000000000003,1.226,2.0736,0.6048,2.16,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-22 09:00:00,2.8464,0.8302,2.965,1.1856,0.3458,1.235,1.6608,0.4844,1.73,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-22 09:30:00,2.73216,0.79688,2.846,1.17696,0.34328000000000003,1.226,1.5552000000000001,0.4536,1.62,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-22 10:00:00,3.04608,0.8884400000000001,3.173,1.3180800000000001,0.38444,1.373,1.728,0.504,1.8,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-03-22 10:30:00,3.00384,0.8761200000000001,3.129,1.51584,0.44212,1.579,1.488,0.434,1.55,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-03-22 11:00:00,2.52384,0.7361200000000001,2.629,1.42944,0.41692,1.4889999999999999,1.0944,0.31920000000000004,1.1400000000000001,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-22 11:30:00,2.4220800000000002,0.7064400000000001,2.523,1.38528,0.40404,1.443,1.0368,0.3024,1.08,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-03-22 12:00:00,2.25792,0.65856,2.352,1.39392,0.40656000000000003,1.452,0.864,0.252,0.9,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-03-22 12:30:00,2.03136,0.59248,2.116,1.34976,0.39368000000000003,1.4060000000000001,0.6816,0.1988,0.71,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-03-22 13:00:00,1.98144,0.5779200000000001,2.064,1.29984,0.37912,1.354,0.6816,0.1988,0.71,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-22 13:30:00,2.19168,0.63924,2.283,1.32768,0.38724000000000003,1.383,0.864,0.252,0.9,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-22 14:00:00,2.03424,0.5933200000000001,2.119,1.35264,0.39452000000000004,1.409,0.6816,0.1988,0.71,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-03-22 14:30:00,1.9641600000000001,0.5728800000000001,2.046,1.33056,0.38808000000000004,1.3860000000000001,0.6336,0.18480000000000002,0.66,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-22 15:00:00,2.10816,0.6148800000000001,2.196,1.30176,0.37968,1.3559999999999999,0.8064,0.23520000000000002,0.84,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-03-22 15:30:00,2.49792,0.7285600000000001,2.602,1.2883200000000001,0.37576000000000004,1.342,1.2096,0.3528,1.26,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-03-22 16:00:00,2.58048,0.7526400000000001,2.688,1.31328,0.38304000000000005,1.3679999999999999,1.2671999999999999,0.36960000000000004,1.32,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-22 16:30:00,2.88864,0.84252,3.009,1.31424,0.38332000000000005,1.369,1.5744,0.4592,1.6400000000000001,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-22 17:00:00,3.2342400000000002,0.94332,3.3689999999999998,1.24704,0.36372000000000004,1.299,1.9872,0.5796,2.07,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-22 17:30:00,3.53088,1.02984,3.678,1.27488,0.37184,1.328,2.2560000000000002,0.658,2.35,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-03-22 18:00:00,4.24416,1.23788,4.421,1.2585600000000001,0.36708,1.311,2.9856,0.8708,3.11,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-03-22 18:30:00,3.64224,1.06232,3.794,1.23264,0.35952,1.284,2.4096,0.7028,2.51,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-03-22 19:00:00,3.79584,1.10712,3.954,1.24224,0.36232000000000003,1.294,2.5536,0.7448,2.66,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-03-22 19:30:00,3.888,1.134,4.05,1.2192,0.3556,1.27,2.6688,0.7784000000000001,2.7800000000000002,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-03-22 20:00:00,3.5731200000000003,1.04216,3.722,1.23072,0.35896000000000006,1.282,2.3424,0.6832,2.44,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-22 20:30:00,3.84768,1.1222400000000001,4.008,1.16928,0.34104,1.218,2.6784,0.7812,2.79,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-03-22 21:00:00,3.95424,1.15332,4.119,1.15104,0.33572,1.199,2.8032,0.8176,2.92,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-22 21:30:00,3.70848,1.08164,3.863,1.21248,0.35364,1.263,2.496,0.728,2.6,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-22 22:00:00,3.32736,0.9704800000000001,3.466,1.1961600000000001,0.34888,1.246,2.1312,0.6216,2.22,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-22 22:30:00,3.32832,0.9707600000000001,3.467,1.17792,0.34356000000000003,1.227,2.1504,0.6272,2.24,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-22 23:00:00,3.37248,0.9836400000000001,3.513,1.16448,0.33964000000000005,1.213,2.208,0.644,2.3,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-22 23:30:00,3.20736,0.9354800000000001,3.341,1.19136,0.34748,1.241,2.016,0.588,2.1,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-23 00:00:00,3.14592,0.91756,3.277,1.1875200000000001,0.34636,1.237,1.9584000000000001,0.5712,2.04,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-23 00:30:00,3.18336,0.9284800000000001,3.316,1.16736,0.34048,1.216,2.016,0.588,2.1,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-23 01:00:00,3.26016,0.9508800000000001,3.396,1.1961600000000001,0.34888,1.246,2.064,0.602,2.15,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-23 01:30:00,3.25536,0.9494800000000001,3.391,1.17216,0.34188,1.221,2.0832,0.6076,2.17,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-23 02:00:00,3.24096,0.9452800000000001,3.376,1.18656,0.34608000000000005,1.236,2.0544000000000002,0.5992000000000001,2.14,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-23 02:30:00,3.21504,0.9377200000000001,3.349,1.19904,0.34972000000000003,1.249,2.016,0.588,2.1,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-23 03:00:00,3.0864,0.9002,3.215,1.176,0.343,1.225,1.9104,0.5572,1.99,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-23 03:30:00,3.03648,0.8856400000000001,3.163,1.18368,0.34524000000000005,1.233,1.8528,0.5404,1.9300000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-23 04:00:00,2.92896,0.85428,3.051,1.18176,0.34468000000000004,1.231,1.7472,0.5096,1.82,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-23 04:30:00,2.83392,0.8265600000000001,2.952,1.16352,0.33936000000000005,1.212,1.6703999999999999,0.4872,1.74,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-23 05:00:00,3.03456,0.8850800000000001,3.161,1.14336,0.33348000000000005,1.191,1.8912,0.5516,1.97,3.84,1.12,4.0,3.84,1.12,4.0
2020-03-23 05:30:00,3.38976,0.9886800000000001,3.531,1.14336,0.33348000000000005,1.191,2.2464,0.6552,2.34,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-23 06:00:00,3.40512,0.99316,3.547,1.13952,0.33236000000000004,1.187,2.2656,0.6608,2.36,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-23 06:30:00,3.79392,1.10656,3.952,1.16352,0.33936000000000005,1.212,2.6304,0.7672,2.74,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-23 07:00:00,3.91776,1.14268,4.081,1.14336,0.33348000000000005,1.191,2.7744,0.8092,2.89,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-23 07:30:00,4.17216,1.21688,4.346,1.11936,0.32648000000000005,1.166,3.0528,0.8904000000000001,3.18,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-23 08:00:00,3.74112,1.09116,3.8970000000000002,1.12992,0.32956,1.177,2.6112,0.7616,2.7199999999999998,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-23 08:30:00,3.75168,1.09424,3.908,1.14048,0.33264000000000005,1.188,2.6112,0.7616,2.7199999999999998,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-23 09:00:00,4.3248,1.2614,4.505,1.1664,0.3402,1.215,3.1584,0.9212,3.29,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-03-23 09:30:00,3.64224,1.06232,3.794,1.25184,0.36512000000000006,1.304,2.3904,0.6972,2.49,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-23 10:00:00,3.38592,0.9875600000000001,3.527,1.32192,0.38556,1.377,2.064,0.602,2.15,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-03-23 10:30:00,3.336,0.973,3.475,1.3776,0.40180000000000005,1.435,1.9584000000000001,0.5712,2.04,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-03-23 11:00:00,3.4185600000000003,0.9970800000000001,3.561,1.41216,0.41188,1.471,2.0064,0.5852,2.09,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-03-23 11:30:00,3.04224,0.8873200000000001,3.169,1.34304,0.39172,1.399,1.6992,0.49560000000000004,1.77,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-23 12:00:00,3.4608,1.0094,3.605,1.272,0.371,1.325,2.1888,0.6384000000000001,2.2800000000000002,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-03-23 12:30:00,3.69888,1.07884,3.8529999999999998,1.27968,0.37324,1.333,2.4192,0.7056,2.52,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-03-23 13:00:00,3.6,1.05,3.75,1.3344,0.38920000000000005,1.3900000000000001,2.2656,0.6608,2.36,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-23 13:30:00,3.2208,0.9394,3.355,1.3872,0.4046,1.445,1.8336000000000001,0.5348,1.9100000000000001,6.432,1.876,6.7,6.432,1.876,6.7
2020-03-23 14:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.36224,0.39732,1.419,1.152,0.336,1.2,6.816,1.988,7.1,6.816,1.988,7.1
2020-03-23 14:30:00,2.85888,0.83384,2.9779999999999998,1.2940800000000001,0.37744000000000005,1.348,1.5648,0.45640000000000003,1.63,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-23 15:00:00,3.63072,1.05896,3.782,1.24992,0.36456000000000005,1.302,2.3808,0.6944,2.48,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-23 15:30:00,3.80736,1.11048,3.966,1.29216,0.37688000000000005,1.346,2.5152,0.7336,2.62,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-23 16:00:00,3.40896,0.99428,3.551,1.29696,0.37828,1.351,2.112,0.616,2.2,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-23 16:30:00,3.8688000000000002,1.1284,4.03,1.2671999999999999,0.36960000000000004,1.32,2.6016,0.7588,2.71,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-23 17:00:00,4.24512,1.23816,4.422,1.24032,0.36176,1.292,3.0048,0.8764000000000001,3.13,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-03-23 17:30:00,5.01504,1.46272,5.224,1.23264,0.35952,1.284,3.7824,1.1032,3.94,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-03-23 18:00:00,5.4864,1.6002,5.715,1.2432,0.36260000000000003,1.295,4.2432,1.2376,4.42,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-03-23 18:30:00,5.78688,1.68784,6.028,1.2172800000000001,0.35504,1.268,4.5696,1.3328,4.76,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-03-23 19:00:00,5.94432,1.7337600000000002,6.192,1.20192,0.35056000000000004,1.252,4.7424,1.3832,4.94,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-03-23 19:30:00,5.2896,1.5428000000000002,5.51,1.2096,0.3528,1.26,4.08,1.19,4.25,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-03-23 20:00:00,5.08704,1.48372,5.299,1.17024,0.34132,1.219,3.9168000000000003,1.1424,4.08,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-23 20:30:00,4.6848,1.3664,4.88,1.2288000000000001,0.3584,1.28,3.456,1.008,3.6,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-03-23 21:00:00,4.39008,1.28044,4.573,1.18368,0.34524000000000005,1.233,3.2064,0.9352,3.34,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-03-23 21:30:00,4.52352,1.31936,4.712,1.10592,0.32256,1.152,3.4176,0.9968,3.56,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-23 22:00:00,4.66752,1.36136,4.862,1.09632,0.31976000000000004,1.142,3.5712,1.0416,3.7199999999999998,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-23 22:30:00,4.64832,1.35576,4.842,1.09632,0.31976000000000004,1.142,3.552,1.036,3.7,5.088,1.484,5.3,5.088,1.484,5.3
2020-03-23 23:00:00,4.54848,1.32664,4.7379999999999995,1.11168,0.32424000000000003,1.158,3.4368,1.0024,3.58,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-23 23:30:00,4.30368,1.2552400000000001,4.483,1.11648,0.32564000000000004,1.163,3.1872,0.9296000000000001,3.32,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-24 00:00:00,4.02816,1.17488,4.196,1.13856,0.33208000000000004,1.186,2.8896,0.8428,3.01,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-24 00:30:00,3.8745600000000002,1.13008,4.036,1.1577600000000001,0.33768000000000004,1.206,2.7168,0.7924,2.83,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-24 01:00:00,3.96096,1.15528,4.126,1.13856,0.33208000000000004,1.186,2.8224,0.8232,2.94,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-24 01:30:00,4.14816,1.20988,4.321,1.14336,0.33348000000000005,1.191,3.0048,0.8764000000000001,3.13,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-24 02:00:00,4.35168,1.26924,4.533,1.12608,0.32844,1.173,3.2256,0.9408000000000001,3.36,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-24 02:30:00,4.16256,1.21408,4.336,1.14816,0.33488,1.196,3.0144,0.8792000000000001,3.14,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-24 03:00:00,3.89472,1.13596,4.057,1.16832,0.34076,1.217,2.7264,0.7952,2.84,4.656,1.358,4.85,4.656,1.358,4.85
2020-03-24 03:30:00,3.7507200000000003,1.09396,3.907,1.12992,0.32956,1.177,2.6208,0.7644000000000001,2.73,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-03-24 04:00:00,3.61728,1.05504,3.768,1.11168,0.32424000000000003,1.158,2.5056000000000003,0.7308,2.61,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-03-24 04:30:00,3.60192,1.05056,3.752,1.11552,0.32536000000000004,1.162,2.4864,0.7252000000000001,2.59,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-24 05:00:00,3.49056,1.01808,3.636,1.12896,0.32928,1.176,2.3616,0.6888000000000001,2.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-24 05:30:00,3.29472,0.96096,3.432,1.15392,0.33656,1.202,2.1408,0.6244000000000001,2.23,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-24 06:00:00,3.21984,0.9391200000000001,3.354,1.17504,0.34272,1.224,2.0448,0.5964,2.13,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-24 06:30:00,3.37536,0.9844800000000001,3.516,1.16736,0.34048,1.216,2.208,0.644,2.3,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-24 07:00:00,4.07712,1.18916,4.247,1.12992,0.32956,1.177,2.9472,0.8596,3.07,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-24 07:30:00,4.29216,1.25188,4.471,1.14336,0.33348000000000005,1.191,3.1488,0.9184,3.2800000000000002,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-24 08:00:00,3.81216,1.11188,3.971,1.13376,0.33068000000000003,1.181,2.6784,0.7812,2.79,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-24 08:30:00,3.86784,1.12812,4.029,1.1222400000000001,0.32732,1.169,2.7456,0.8008000000000001,2.86,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-03-24 09:00:00,3.51936,1.02648,3.666,0.33216,0.09688000000000001,0.34600000000000003,3.1872,0.9296000000000001,3.32,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-03-24 09:30:00,3.63936,1.06148,3.791,0.35616000000000003,0.10388000000000001,0.371,3.2832,0.9576,3.42,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-24 10:00:00,3.28992,0.9595600000000001,3.427,0.40992,0.11956000000000001,0.427,2.88,0.84,3.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-03-24 10:30:00,2.97696,0.86828,3.101,0.37536,0.10948000000000001,0.391,2.6016,0.7588,2.71,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-24 11:00:00,2.86368,0.8352400000000001,2.983,0.36768,0.10724,0.383,2.496,0.728,2.6,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-03-24 11:30:00,2.8656,0.8358,2.985,0.36,0.105,0.375,2.5056000000000003,0.7308,2.61,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-24 12:00:00,2.79648,0.81564,2.9130000000000003,0.35808,0.10444,0.373,2.4384,0.7112,2.54,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-24 12:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.35904,0.10472000000000001,0.374,2.0928,0.6104,2.18,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-24 13:00:00,2.27328,0.6630400000000001,2.368,0.34368000000000004,0.10024000000000001,0.358,1.9296000000000002,0.5628000000000001,2.01,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-24 13:30:00,2.24544,0.6549200000000001,2.339,0.33504,0.09772,0.34900000000000003,1.9104,0.5572,1.99,6.24,1.82,6.5,6.24,1.82,6.5
2020-03-24 14:00:00,2.45472,0.71596,2.557,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.6608,0.4844,1.73,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-24 14:30:00,2.83296,0.82628,2.951,1.18176,0.34468000000000004,1.231,1.6512,0.48160000000000003,1.72,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-24 15:00:00,3.0096,0.8778,3.135,1.2144,0.3542,1.2650000000000001,1.7952,0.5236000000000001,1.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-24 15:30:00,3.39936,0.99148,3.541,1.16256,0.33908000000000005,1.211,2.2368,0.6524,2.33,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-24 16:00:00,3.6681600000000003,1.06988,3.821,1.17216,0.34188,1.221,2.496,0.728,2.6,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-24 16:30:00,3.94176,1.14968,4.106,1.16736,0.34048,1.216,2.7744,0.8092,2.89,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-24 17:00:00,4.26624,1.24432,4.444,1.16544,0.33992000000000006,1.214,3.1008,0.9044000000000001,3.23,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-24 17:30:00,4.70784,1.3731200000000001,4.904,1.17504,0.34272,1.224,3.5328,1.0304,3.68,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-24 18:00:00,4.84224,1.41232,5.044,1.15584,0.33712000000000003,1.204,3.6864,1.0752,3.84,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-24 18:30:00,4.68576,1.3666800000000001,4.881,1.15296,0.33628,1.201,3.5328,1.0304,3.68,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-24 19:00:00,4.70112,1.3711600000000002,4.897,1.16832,0.34076,1.217,3.5328,1.0304,3.68,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-24 19:30:00,4.86048,1.41764,5.063,1.16448,0.33964000000000005,1.213,3.696,1.078,3.85,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-24 20:00:00,4.4256,1.2908,4.61,1.1808,0.34440000000000004,1.23,3.2448,0.9464,3.38,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-24 20:30:00,4.25568,1.24124,4.433,1.17408,0.34244,1.223,3.0816,0.8988,3.21,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-24 21:00:00,3.9638400000000003,1.15612,4.129,1.17024,0.34132,1.219,2.7936,0.8148000000000001,2.91,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-24 21:30:00,3.85632,1.12476,4.017,1.1875200000000001,0.34636,1.237,2.6688,0.7784000000000001,2.7800000000000002,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-24 22:00:00,3.80256,1.10908,3.961,1.19136,0.34748,1.241,2.6112,0.7616,2.7199999999999998,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-24 22:30:00,3.53376,1.03068,3.681,1.17216,0.34188,1.221,2.3616,0.6888000000000001,2.46,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-24 23:00:00,3.55104,1.03572,3.699,1.17024,0.34132,1.219,2.3808,0.6944,2.48,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-24 23:30:00,3.5616,1.0388,3.71,1.1424,0.3332,1.19,2.4192,0.7056,2.52,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-25 00:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.1328,0.3304,1.18,2.5343999999999998,0.7392000000000001,2.64,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-25 00:30:00,3.75456,1.09508,3.911,1.14336,0.33348000000000005,1.191,2.6112,0.7616,2.7199999999999998,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-03-25 01:00:00,3.92736,1.14548,4.091,1.15296,0.33628,1.201,2.7744,0.8092,2.89,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-03-25 01:30:00,3.91392,1.1415600000000001,4.077,1.13952,0.33236000000000004,1.187,2.7744,0.8092,2.89,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-25 02:00:00,3.86016,1.12588,4.021,1.11456,0.32508000000000004,1.161,2.7456,0.8008000000000001,2.86,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-03-25 02:30:00,3.78432,1.10376,3.942,1.11552,0.32536000000000004,1.162,2.6688,0.7784000000000001,2.7800000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-25 03:00:00,3.90816,1.13988,4.071,1.11456,0.32508000000000004,1.161,2.7936,0.8148000000000001,2.91,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-25 03:30:00,3.87168,1.12924,4.033,1.11648,0.32564000000000004,1.163,2.7552,0.8036000000000001,2.87,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-25 04:00:00,4.00608,1.16844,4.173,1.11648,0.32564000000000004,1.163,2.8896,0.8428,3.01,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-25 04:30:00,4.05504,1.18272,4.224,1.11744,0.32592000000000004,1.164,2.9376,0.8568,3.06,3.552,1.036,3.7,3.552,1.036,3.7
2020-03-25 05:00:00,4.02432,1.1737600000000001,4.192,1.11552,0.32536000000000004,1.162,2.9088000000000003,0.8484,3.03,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-25 05:30:00,3.94752,1.15136,4.112,1.11552,0.32536000000000004,1.162,2.832,0.8260000000000001,2.95,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-25 06:00:00,3.73536,1.08948,3.891,1.11456,0.32508000000000004,1.161,2.6208,0.7644000000000001,2.73,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-25 06:30:00,3.93792,1.14856,4.102,1.14432,0.33376,1.192,2.7936,0.8148000000000001,2.91,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-25 07:00:00,4.00224,1.1673200000000001,4.169,1.14144,0.33292000000000005,1.189,2.8608000000000002,0.8344,2.98,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-25 07:30:00,3.96768,1.15724,4.133,1.14528,0.33404,1.193,2.8224,0.8232,2.94,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-25 08:00:00,4.05216,1.18188,4.221,1.13376,0.33068000000000003,1.181,2.9184,0.8512000000000001,3.04,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-25 08:30:00,4.1472,1.2096,4.32,1.1424,0.3332,1.19,3.0048,0.8764000000000001,3.13,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-25 09:00:00,4.11456,1.20008,4.286,1.16736,0.34048,1.216,2.9472,0.8596,3.07,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-25 09:30:00,3.9878400000000003,1.16312,4.154,1.19424,0.34832,1.244,2.7936,0.8148000000000001,2.91,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-03-25 10:00:00,4.16352,1.21436,4.337,1.20672,0.35196000000000005,1.2570000000000001,2.9568000000000003,0.8624,3.08,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-25 10:30:00,4.02048,1.17264,4.188,1.20768,0.35224000000000005,1.258,2.8128,0.8204,2.93,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-25 11:00:00,3.91776,1.14268,4.081,1.22016,0.35588000000000003,1.271,2.6976,0.7868,2.81,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-25 11:30:00,3.65088,1.06484,3.803,1.22208,0.35644000000000003,1.2730000000000001,2.4288,0.7084,2.5300000000000002,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-25 12:00:00,3.5491200000000003,1.03516,3.697,1.23552,0.36036,1.287,2.3136,0.6748000000000001,2.41,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-25 12:30:00,3.74784,1.09312,3.904,1.23264,0.35952,1.284,2.5152,0.7336,2.62,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-03-25 13:00:00,3.5856,1.0458,3.735,1.224,0.357,1.275,2.3616,0.6888000000000001,2.46,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-25 13:30:00,3.5232,1.0276,3.67,1.2192,0.3556,1.27,2.304,0.672,2.4,6.24,1.82,6.5,6.24,1.82,6.5
2020-03-25 14:00:00,3.6048,1.0514000000000001,3.755,1.2048,0.3514,1.255,2.4,0.7000000000000001,2.5,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-03-25 14:30:00,3.61248,1.05364,3.763,1.1932800000000001,0.34804,1.2429999999999999,2.4192,0.7056,2.52,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-03-25 15:00:00,3.61632,1.05476,3.767,1.17792,0.34356000000000003,1.227,2.4384,0.7112,2.54,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-25 15:30:00,3.80736,1.11048,3.966,1.14816,0.33488,1.196,2.6592000000000002,0.7756000000000001,2.77,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-25 16:00:00,3.86784,1.12812,4.029,1.14144,0.33292000000000005,1.189,2.7264,0.7952,2.84,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-25 16:30:00,4.16064,1.21352,4.334,1.12704,0.32872,1.174,3.0336,0.8848,3.16,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-25 17:00:00,4.5744,1.3342,4.765,1.1376,0.33180000000000004,1.185,3.4368,1.0024,3.58,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-03-25 17:30:00,5.21568,1.5212400000000001,5.433,1.12608,0.32844,1.173,4.0896,1.1928,4.26,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-03-25 18:00:00,5.91936,1.72648,6.166,1.11936,0.32648000000000005,1.166,4.8,1.4,5.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-03-25 18:30:00,5.6784,1.6562000000000001,5.915,1.1280000000000001,0.329,1.175,4.5504,1.3272,4.74,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-25 19:00:00,5.53152,1.6133600000000001,5.7620000000000005,1.13472,0.33096000000000003,1.182,4.3968,1.2824,4.58,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-25 19:30:00,5.30976,1.54868,5.531,1.13376,0.33068000000000003,1.181,4.176,1.218,4.35,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-25 20:00:00,4.98432,1.45376,5.192,1.13472,0.33096000000000003,1.182,3.8496,1.1228,4.01,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-25 20:30:00,4.5984,1.3412,4.79,1.1328,0.3304,1.18,3.4656000000000002,1.0108,3.61,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-25 21:00:00,4.44288,1.29584,4.628,1.14048,0.33264000000000005,1.188,3.3024,0.9632000000000001,3.44,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-25 21:30:00,4.37472,1.27596,4.557,1.13952,0.33236000000000004,1.187,3.2352,0.9436,3.37,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-25 22:00:00,4.29312,1.25216,4.472,1.15392,0.33656,1.202,3.1392,0.9156000000000001,3.27,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-25 22:30:00,4.0608,1.1844000000000001,4.23,1.1424,0.3332,1.19,2.9184,0.8512000000000001,3.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-25 23:00:00,3.8582400000000003,1.12532,4.019,1.14144,0.33292000000000005,1.189,2.7168,0.7924,2.83,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-25 23:30:00,3.8688000000000002,1.1284,4.03,1.1328,0.3304,1.18,2.7359999999999998,0.798,2.85,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-03-26 00:00:00,3.69888,1.07884,3.8529999999999998,1.11648,0.32564000000000004,1.163,2.5824,0.7532,2.69,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-26 00:30:00,3.72096,1.08528,3.876,1.11936,0.32648000000000005,1.166,2.6016,0.7588,2.71,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-03-26 01:00:00,4.4688,1.3034,4.655,1.1184,0.3262,1.165,3.3504,0.9772000000000001,3.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-26 01:30:00,5.19744,1.51592,5.414,1.11744,0.32592000000000004,1.164,4.08,1.19,4.25,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-26 02:00:00,5.29344,1.54392,5.514,1.11744,0.32592000000000004,1.164,4.176,1.218,4.35,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-26 02:30:00,5.22048,1.52264,5.438,1.12128,0.32704000000000005,1.168,4.0992,1.1956,4.27,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-26 03:00:00,4.52736,1.32048,4.716,1.13856,0.33208000000000004,1.186,3.3888,0.9884000000000001,3.5300000000000002,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-26 03:30:00,3.81696,1.11328,3.976,1.14816,0.33488,1.196,2.6688,0.7784000000000001,2.7800000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-03-26 04:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.16544,0.33992000000000006,1.214,2.6688,0.7784000000000001,2.7800000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-03-26 04:30:00,3.60192,1.05056,3.752,1.18272,0.34496000000000004,1.232,2.4192,0.7056,2.52,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-26 05:00:00,3.59232,1.04776,3.742,1.20192,0.35056000000000004,1.252,2.3904,0.6972,2.49,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-26 05:30:00,3.6384,1.0612,3.79,1.2288000000000001,0.3584,1.28,2.4096,0.7028,2.51,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-26 06:00:00,3.51936,1.02648,3.666,1.23456,0.36008,1.286,2.2848,0.6664,2.38,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-26 06:30:00,3.47424,1.01332,3.6189999999999998,1.21824,0.35532,1.2690000000000001,2.2560000000000002,0.658,2.35,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-26 07:00:00,3.61344,1.05392,3.7640000000000002,1.17504,0.34272,1.224,2.4384,0.7112,2.54,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-26 07:30:00,3.8102400000000003,1.11132,3.969,1.17984,0.34412000000000004,1.229,2.6304,0.7672,2.74,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-26 08:00:00,3.67584,1.07212,3.829,1.15104,0.33572,1.199,2.5248,0.7364,2.63,5.328,1.554,5.55,5.328,1.554,5.55
2020-03-26 08:30:00,3.8227200000000003,1.11496,3.982,1.16352,0.33936000000000005,1.212,2.6592000000000002,0.7756000000000001,2.77,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-26 09:00:00,3.80736,1.11048,3.966,1.21536,0.35448,1.266,2.592,0.756,2.7,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-26 09:30:00,3.68352,1.07436,3.8369999999999997,1.25472,0.36596,1.307,2.4288,0.7084,2.5300000000000002,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-26 10:00:00,3.33888,0.97384,3.478,1.27488,0.37184,1.328,2.064,0.602,2.15,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-26 10:30:00,4.40448,1.28464,4.588,1.2940800000000001,0.37744000000000005,1.348,3.1104,0.9072,3.24,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-03-26 11:00:00,4.22688,1.23284,4.4030000000000005,1.3180800000000001,0.38444,1.373,2.9088000000000003,0.8484,3.03,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-03-26 11:30:00,4.12608,1.20344,4.298,1.2940800000000001,0.37744000000000005,1.348,2.832,0.8260000000000001,2.95,7.632,2.226,7.95,7.632,2.226,7.95
2020-03-26 12:00:00,4.10976,1.19868,4.281,1.31616,0.38388000000000005,1.371,2.7936,0.8148000000000001,2.91,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-03-26 12:30:00,3.4752,1.0136,3.62,1.3152,0.3836,1.37,2.16,0.63,2.25,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-26 13:00:00,3.5366400000000002,1.03152,3.684,1.32864,0.38752000000000003,1.384,2.208,0.644,2.3,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-26 13:30:00,3.51744,1.02592,3.664,1.29024,0.37632000000000004,1.344,2.2272,0.6496000000000001,2.32,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-03-26 14:00:00,3.27744,0.9559200000000001,3.414,1.31904,0.38472,1.374,1.9584000000000001,0.5712,2.04,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-26 14:30:00,3.2256,0.9408000000000001,3.36,1.2864,0.37520000000000003,1.34,1.9392,0.5656,2.02,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-26 15:00:00,3.27456,0.95508,3.411,1.2585600000000001,0.36708,1.311,2.016,0.588,2.1,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-26 15:30:00,3.28032,0.95676,3.417,1.23552,0.36036,1.287,2.0448,0.5964,2.13,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-26 16:00:00,3.4848,1.0164,3.63,1.2288000000000001,0.3584,1.28,2.2560000000000002,0.658,2.35,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-03-26 16:30:00,3.92448,1.14464,4.088,1.22688,0.35784000000000005,1.278,2.6976,0.7868,2.81,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-03-26 17:00:00,4.18656,1.22108,4.361,1.22016,0.35588000000000003,1.271,2.9664,0.8652000000000001,3.09,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-26 17:30:00,4.68864,1.36752,4.884,1.21344,0.35392,1.264,3.4752,1.0136,3.62,6.24,1.82,6.5,6.24,1.82,6.5
2020-03-26 18:00:00,4.92672,1.43696,5.132,1.21152,0.35336,1.262,3.7152000000000003,1.0836000000000001,3.87,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-26 18:30:00,5.15712,1.5041600000000002,5.372,1.19232,0.34776,1.242,3.9648,1.1564,4.13,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-03-26 19:00:00,5.18208,1.51144,5.398,1.19808,0.34944000000000003,1.248,3.984,1.162,4.15,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-26 19:30:00,5.04,1.47,5.25,1.2096,0.3528,1.26,3.8304,1.1172,3.99,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-26 20:00:00,4.54464,1.32552,4.734,1.26144,0.36792,1.314,3.2832,0.9576,3.42,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-26 20:30:00,4.30848,1.25664,4.4879999999999995,1.26528,0.36904000000000003,1.318,3.0432,0.8876000000000001,3.17,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-26 21:00:00,3.9744,1.1592,4.14,1.2192,0.3556,1.27,2.7552,0.8036000000000001,2.87,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-26 21:30:00,3.69696,1.07828,3.851,1.22016,0.35588000000000003,1.271,2.4768,0.7224,2.58,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-03-26 22:00:00,3.54816,1.03488,3.696,1.24416,0.36288000000000004,1.296,2.304,0.672,2.4,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-26 22:30:00,3.51456,1.02508,3.661,1.22976,0.35868000000000005,1.2810000000000001,2.2848,0.6664,2.38,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-26 23:00:00,3.53472,1.03096,3.682,1.19232,0.34776,1.242,2.3424,0.6832,2.44,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-26 23:30:00,3.76032,1.09676,3.917,1.19712,0.34916,1.2469999999999999,2.5632,0.7476,2.67,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-03-27 00:00:00,3.6316800000000002,1.05924,3.783,1.1932800000000001,0.34804,1.2429999999999999,2.4384,0.7112,2.54,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-27 00:30:00,3.64704,1.06372,3.799,1.20864,0.35252000000000006,1.259,2.4384,0.7112,2.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-27 01:00:00,3.78144,1.1029200000000001,3.939,1.17984,0.34412000000000004,1.229,2.6016,0.7588,2.71,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-27 01:30:00,3.83232,1.11776,3.992,1.16352,0.33936000000000005,1.212,2.6688,0.7784000000000001,2.7800000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-27 02:00:00,3.80256,1.10908,3.961,1.18176,0.34468000000000004,1.231,2.6208,0.7644000000000001,2.73,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-27 02:30:00,3.88416,1.13288,4.046,1.18656,0.34608000000000005,1.236,2.6976,0.7868,2.81,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-27 03:00:00,3.6528,1.0654,3.805,1.1568,0.33740000000000003,1.205,2.496,0.728,2.6,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-27 03:30:00,3.67488,1.07184,3.8280000000000003,1.17888,0.34384000000000003,1.228,2.496,0.728,2.6,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-27 04:00:00,3.5904,1.0472,3.74,1.2,0.35000000000000003,1.25,2.3904,0.6972,2.49,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-27 04:30:00,3.48192,1.01556,3.627,1.20672,0.35196000000000005,1.2570000000000001,2.2752,0.6636000000000001,2.37,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-27 05:00:00,3.42912,1.00016,3.572,1.20192,0.35056000000000004,1.252,2.2272,0.6496000000000001,2.32,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-27 05:30:00,3.29568,0.9612400000000001,3.433,1.15488,0.33684000000000003,1.203,2.1408,0.6244000000000001,2.23,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-27 06:00:00,3.3984,0.9912000000000001,3.54,1.152,0.336,1.2,2.2464,0.6552,2.34,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-27 06:30:00,3.6624,1.0682,3.815,1.1376,0.33180000000000004,1.185,2.5248,0.7364,2.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
