Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 07:00:00,3.7199999999999998,1.085,3.875,1.1472,0.3346,1.195,2.5728,0.7504000000000001,2.68,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-27 07:30:00,3.99456,1.1650800000000001,4.161,1.15296,0.33628,1.201,2.8416,0.8288000000000001,2.96,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-27 08:00:00,3.8736,1.1298,4.035,1.1664,0.3402,1.215,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-27 08:30:00,3.80256,1.10908,3.961,1.17216,0.34188,1.221,2.6304,0.7672,2.74,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-27 09:00:00,3.46656,1.01108,3.6109999999999998,1.22016,0.35588000000000003,1.271,2.2464,0.6552,2.34,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-03-27 09:30:00,3.4512,1.0066,3.5949999999999998,1.32,0.385,1.375,2.1312,0.6216,2.22,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-03-27 10:00:00,3.50592,1.02256,3.652,1.38432,0.40376,1.442,2.1216,0.6188,2.21,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-03-27 10:30:00,3.33696,0.97328,3.476,1.3977600000000001,0.40768000000000004,1.456,1.9392,0.5656,2.02,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-27 11:00:00,3.20448,0.93464,3.338,1.39008,0.40544,1.448,1.8144,0.5292,1.8900000000000001,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-03-27 11:30:00,3.27456,0.95508,3.411,1.42176,0.41468000000000005,1.4809999999999999,1.8528,0.5404,1.9300000000000002,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-03-27 12:00:00,3.07584,0.89712,3.204,1.48224,0.43232000000000004,1.544,1.5936,0.46480000000000005,1.6600000000000001,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-03-27 12:30:00,2.92224,0.8523200000000001,3.044,1.4726400000000002,0.42952,1.534,1.4496,0.4228,1.51,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-03-27 13:00:00,2.88192,0.8405600000000001,3.002,1.48032,0.43176000000000003,1.542,1.4016,0.4088,1.46,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-03-27 13:30:00,2.9318400000000002,0.8551200000000001,3.054,1.43424,0.41832,1.494,1.4976,0.4368,1.56,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-27 14:00:00,2.78496,0.8122800000000001,2.901,1.47936,0.43148000000000003,1.541,1.3056,0.3808,1.3599999999999999,6.96,2.03,7.25,6.96,2.03,7.25
2020-03-27 14:30:00,2.77248,0.80864,2.888,1.42848,0.41664,1.488,1.344,0.392,1.4,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-27 15:00:00,2.99328,0.87304,3.118,1.39968,0.40824000000000005,1.458,1.5936,0.46480000000000005,1.6600000000000001,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-27 15:30:00,2.73984,0.79912,2.854,1.37664,0.40152000000000004,1.434,1.3632,0.3976,1.42,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-27 16:00:00,2.59776,0.75768,2.706,1.41696,0.41328000000000004,1.476,1.1808,0.34440000000000004,1.23,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-27 16:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.33248,0.38864000000000004,1.388,1.3824,0.4032,1.44,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-27 17:00:00,3.2880000000000003,0.9590000000000001,3.425,1.3104,0.38220000000000004,1.365,1.9776,0.5768,2.06,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-27 17:30:00,3.88512,1.13316,4.047,1.36032,0.39676000000000006,1.417,2.5248,0.7364,2.63,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-27 18:00:00,3.912,1.141,4.075,1.224,0.357,1.275,2.688,0.784,2.8,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-27 18:30:00,4.11168,1.19924,4.283,1.16448,0.33964000000000005,1.213,2.9472,0.8596,3.07,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-27 19:00:00,4.31232,1.25776,4.492,1.19232,0.34776,1.242,3.12,0.91,3.25,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-03-27 19:30:00,4.24512,1.23816,4.422,1.24992,0.36456000000000005,1.302,2.9952,0.8736,3.12,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-03-27 20:00:00,3.696,1.078,3.85,1.248,0.364,1.3,2.448,0.714,2.55,6.624,1.932,6.9,6.624,1.932,6.9
2020-03-27 20:30:00,3.31872,0.96796,3.457,1.28352,0.37436,1.337,2.0352,0.5936,2.12,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-27 21:00:00,3.56736,1.04048,3.716,1.24416,0.36288000000000004,1.296,2.3232,0.6776,2.42,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-03-27 21:30:00,3.64224,1.06232,3.794,1.28064,0.37352,1.334,2.3616,0.6888000000000001,2.46,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-03-27 22:00:00,3.4272,0.9996,3.5700000000000003,1.2768,0.3724,1.33,2.1504,0.6272,2.24,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-27 22:30:00,3.17184,0.92512,3.304,1.29024,0.37632000000000004,1.344,1.8816000000000002,0.5488000000000001,1.96,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-27 23:00:00,2.92992,0.8545600000000001,3.052,1.29792,0.37856,1.3519999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-27 23:30:00,2.8464,0.8302,2.965,1.2912,0.3766,1.345,1.5552000000000001,0.4536,1.62,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-28 00:00:00,2.94048,0.8576400000000001,3.063,1.32768,0.38724000000000003,1.383,1.6128,0.47040000000000004,1.6800000000000002,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-03-28 00:30:00,2.85216,0.8318800000000001,2.971,1.31616,0.38388000000000005,1.371,1.536,0.448,1.6,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-03-28 01:00:00,2.89248,0.8436400000000001,3.013,1.34688,0.39284,1.403,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-28 01:30:00,2.79744,0.8159200000000001,2.914,1.35744,0.39592000000000005,1.4140000000000001,1.44,0.42,1.5,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-28 02:00:00,2.6601600000000003,0.77588,2.771,1.33536,0.38948000000000005,1.391,1.3248,0.3864,1.38,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-28 02:30:00,2.21856,0.6470800000000001,2.311,1.34496,0.39228,1.401,0.8736,0.2548,0.91,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-28 03:00:00,2.16576,0.63168,2.2560000000000002,1.3593600000000001,0.39648000000000005,1.416,0.8064,0.23520000000000002,0.84,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-28 03:30:00,2.06016,0.6008800000000001,2.146,1.34016,0.39088,1.396,0.72,0.21,0.75,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-28 04:00:00,2.13504,0.62272,2.224,1.35744,0.39592000000000005,1.4140000000000001,0.7776000000000001,0.2268,0.81,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-28 04:30:00,2.40384,0.7011200000000001,2.504,1.3478400000000001,0.39312,1.404,1.056,0.308,1.1,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-28 05:00:00,2.46336,0.71848,2.566,1.38816,0.40488,1.446,1.0752,0.3136,1.12,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-28 05:30:00,2.3088,0.6734,2.4050000000000002,1.3872,0.4046,1.445,0.9216000000000001,0.26880000000000004,0.96,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-28 06:00:00,2.14176,0.62468,2.231,1.39296,0.40628000000000003,1.451,0.7488,0.2184,0.78,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-28 06:30:00,2.1216,0.6188,2.21,1.44,0.42,1.5,0.6816,0.1988,0.71,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-28 07:00:00,1.9968,0.5824,2.08,1.4016,0.4088,1.46,0.5952000000000001,0.1736,0.62,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-28 07:30:00,2.20128,0.64204,2.293,1.40448,0.40964000000000006,1.463,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.184,1.512,5.4,5.184,1.512,5.4
2020-03-28 08:00:00,2.3088,0.6734,2.4050000000000002,1.464,0.427,1.525,0.8448,0.2464,0.88,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-28 08:30:00,2.0352,0.5936,2.12,1.5168,0.4424,1.58,0.5184,0.1512,0.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-28 09:00:00,3.28032,0.95676,3.417,1.52352,0.44436000000000003,1.587,1.7568000000000001,0.5124000000000001,1.83,7.056,2.058,7.35,7.056,2.058,7.35
2020-03-28 09:30:00,3.22752,0.9413600000000001,3.362,1.47072,0.42896,1.532,1.7568000000000001,0.5124000000000001,1.83,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-03-28 10:00:00,3.8304,1.1172,3.99,1.4784000000000002,0.4312,1.54,2.352,0.686,2.45,7.584,2.212,7.9,7.584,2.212,7.9
2020-03-28 10:30:00,2.62176,0.76468,2.731,1.54656,0.45108000000000004,1.611,1.0752,0.3136,1.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-03-28 11:00:00,2.50368,0.7302400000000001,2.608,1.5436800000000002,0.45024000000000003,1.608,0.96,0.28,1.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-28 11:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.4985600000000001,0.43708,1.561,1.008,0.294,1.05,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-03-28 12:00:00,2.58528,0.75404,2.693,1.45248,0.42364,1.513,1.1328,0.3304,1.18,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-03-28 12:30:00,2.66208,0.77644,2.773,1.51008,0.44044000000000005,1.573,1.152,0.336,1.2,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-03-28 13:00:00,2.664,0.777,2.775,1.5216,0.44380000000000003,1.585,1.1424,0.3332,1.19,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-28 13:30:00,2.6592000000000002,0.7756000000000001,2.77,1.5552000000000001,0.4536,1.62,1.104,0.322,1.15,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-03-28 14:00:00,2.49984,0.7291200000000001,2.604,1.53984,0.44912,1.604,0.96,0.28,1.0,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-28 14:30:00,2.42496,0.70728,2.526,1.55136,0.45248000000000005,1.616,0.8736,0.2548,0.91,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-03-28 15:00:00,2.32896,0.6792800000000001,2.426,1.4841600000000001,0.43288000000000004,1.546,0.8448,0.2464,0.88,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-03-28 15:30:00,2.29728,0.6700400000000001,2.393,1.51008,0.44044000000000005,1.573,0.7872,0.2296,0.8200000000000001,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-28 16:00:00,1.86048,0.54264,1.9380000000000002,1.48608,0.43344000000000005,1.548,0.3744,0.1092,0.39,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-28 16:30:00,2.00448,0.58464,2.088,1.40928,0.41104,1.468,0.5952000000000001,0.1736,0.62,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-28 17:00:00,2.6592000000000002,0.7756000000000001,2.77,1.4592,0.42560000000000003,1.52,1.2,0.35000000000000003,1.25,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-03-28 17:30:00,3.0816,0.8988,3.21,1.5168,0.4424,1.58,1.5648,0.45640000000000003,1.63,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-28 18:00:00,2.85984,0.8341200000000001,2.979,1.45824,0.42532000000000003,1.5190000000000001,1.4016,0.4088,1.46,7.008,2.044,7.3,7.008,2.044,7.3
2020-03-28 18:30:00,3.2448,0.9464,3.38,1.4688,0.4284,1.53,1.776,0.518,1.85,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-03-28 19:00:00,2.99808,0.8744400000000001,3.123,1.3948800000000001,0.40684000000000003,1.453,1.6032000000000002,0.4676,1.67,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-03-28 19:30:00,3.06336,0.89348,3.191,1.42176,0.41468000000000005,1.4809999999999999,1.6416,0.4788,1.71,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-28 20:00:00,2.6256,0.7658,2.735,1.4064,0.4102,1.465,1.2192,0.3556,1.27,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-03-28 20:30:00,2.66784,0.77812,2.779,1.42944,0.41692,1.4889999999999999,1.2384,0.3612,1.29,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-28 21:00:00,2.69088,0.7848400000000001,2.803,1.42368,0.41524000000000005,1.483,1.2671999999999999,0.36960000000000004,1.32,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-28 21:30:00,2.5728,0.7504000000000001,2.68,1.3344,0.38920000000000005,1.3900000000000001,1.2384,0.3612,1.29,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-28 22:00:00,2.5526400000000002,0.7445200000000001,2.659,1.34304,0.39172,1.399,1.2096,0.3528,1.26,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-03-28 22:30:00,2.68704,0.7837200000000001,2.799,1.35264,0.39452000000000004,1.409,1.3344,0.38920000000000005,1.3900000000000001,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-28 23:00:00,2.29536,0.6694800000000001,2.391,1.41216,0.41188,1.471,0.8832000000000001,0.2576,0.92,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-28 23:30:00,2.45856,0.71708,2.561,1.32576,0.38668,1.381,1.1328,0.3304,1.18,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-29 00:00:00,2.4672,0.7196,2.5700000000000003,1.3632,0.3976,1.42,1.104,0.322,1.15,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-29 00:30:00,1.9948800000000002,0.58184,2.078,1.40928,0.41104,1.468,0.5856,0.1708,0.61,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-29 01:00:00,1.7395200000000002,0.50736,1.812,1.39392,0.40656000000000003,1.452,0.3456,0.1008,0.36,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-29 01:30:00,1.34304,0.39172,1.399,1.34016,0.39088,1.396,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-03-29 02:00:00,1.46976,0.42868000000000006,1.5310000000000001,1.46688,0.42784000000000005,1.528,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-03-29 02:30:00,2.30784,0.67312,2.404,1.4246400000000001,0.41552000000000006,1.484,0.8832000000000001,0.2576,0.92,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-29 03:00:00,2.28768,0.66724,2.383,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8448,0.2464,0.88,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-03-29 03:30:00,2.72544,0.7949200000000001,2.839,1.45824,0.42532000000000003,1.5190000000000001,1.2671999999999999,0.36960000000000004,1.32,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-29 04:00:00,2.54688,0.7428400000000001,2.653,1.53888,0.44884,1.603,1.008,0.294,1.05,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-29 04:30:00,2.472,0.721,2.575,1.5216,0.44380000000000003,1.585,0.9504,0.2772,0.99,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-29 05:00:00,2.27616,0.66388,2.371,1.51776,0.44268,1.581,0.7584000000000001,0.2212,0.79,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-29 05:30:00,1.8192,0.5306000000000001,1.895,1.5024000000000002,0.43820000000000003,1.565,0.3168,0.09240000000000001,0.33,4.992,1.456,5.2,4.992,1.456,5.2
2020-03-29 06:00:00,1.7635200000000002,0.51436,1.837,1.44672,0.42196000000000006,1.5070000000000001,0.3168,0.09240000000000001,0.33,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-29 06:30:00,2.14656,0.6260800000000001,2.236,1.49376,0.43568,1.556,0.6528,0.1904,0.68,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-29 07:00:00,2.33568,0.6812400000000001,2.433,1.45248,0.42364,1.513,0.8832000000000001,0.2576,0.92,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-03-29 07:30:00,2.3328,0.6804,2.43,1.3632,0.3976,1.42,0.9696,0.2828,1.01,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-29 08:00:00,2.09952,0.61236,2.187,1.29312,0.37716000000000005,1.347,0.8064,0.23520000000000002,0.84,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-29 08:30:00,2.42112,0.70616,2.5220000000000002,1.54752,0.45136000000000004,1.612,0.8736,0.2548,0.91,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-29 09:00:00,2.43552,0.7103600000000001,2.537,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-29 09:30:00,2.68512,0.7831600000000001,2.797,1.67712,0.48916000000000004,1.7469999999999999,1.008,0.294,1.05,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-29 10:00:00,2.68512,0.7831600000000001,2.797,1.65792,0.48356000000000005,1.7269999999999999,1.0272000000000001,0.29960000000000003,1.07,5.856,1.708,6.1,5.856,1.708,6.1
2020-03-29 10:30:00,2.66592,0.77756,2.777,1.65792,0.48356000000000005,1.7269999999999999,1.008,0.294,1.05,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-03-29 11:00:00,2.53248,0.7386400000000001,2.638,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.912,0.266,0.9500000000000001,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-29 11:30:00,2.40288,0.70084,2.503,1.5964800000000001,0.46564000000000005,1.663,0.8064,0.23520000000000002,0.84,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-29 12:00:00,2.2608,0.6594,2.355,1.6176,0.4718,1.685,0.6432,0.18760000000000002,0.67,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-29 12:30:00,2.8464,0.8302,2.965,1.6176,0.4718,1.685,1.2288000000000001,0.3584,1.28,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-03-29 13:00:00,2.79744,0.8159200000000001,2.914,1.61664,0.47152000000000005,1.6840000000000002,1.1808,0.34440000000000004,1.23,6.768,1.974,7.05,6.768,1.974,7.05
2020-03-29 13:30:00,2.41728,0.7050400000000001,2.518,1.63968,0.47824000000000005,1.708,0.7776000000000001,0.2268,0.81,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-03-29 14:00:00,2.33664,0.68152,2.434,1.61664,0.47152000000000005,1.6840000000000002,0.72,0.21,0.75,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-03-29 14:30:00,2.33376,0.6806800000000001,2.431,1.5561600000000002,0.45388000000000006,1.621,0.7776000000000001,0.2268,0.81,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-03-29 15:00:00,2.00832,0.5857600000000001,2.092,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.44160000000000005,0.1288,0.46,7.152,2.086,7.45,7.152,2.086,7.45
2020-03-29 15:30:00,1.9670400000000001,0.57372,2.049,1.5254400000000001,0.44492000000000004,1.589,0.44160000000000005,0.1288,0.46,7.152,2.086,7.45,7.152,2.086,7.45
2020-03-29 16:00:00,2.35488,0.68684,2.453,1.48128,0.43204000000000004,1.5430000000000001,0.8736,0.2548,0.91,6.768,1.974,7.05,6.768,1.974,7.05
2020-03-29 16:30:00,2.31168,0.6742400000000001,2.408,1.47648,0.43064,1.538,0.8352,0.2436,0.87,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-03-29 17:00:00,2.63808,0.76944,2.748,1.4956800000000001,0.43624,1.558,1.1424,0.3332,1.19,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-03-29 17:30:00,3.06816,0.8948800000000001,3.196,1.43616,0.41888000000000003,1.496,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-03-29 18:00:00,3.18528,0.9290400000000001,3.318,1.31328,0.38304000000000005,1.3679999999999999,1.8719999999999999,0.546,1.9500000000000002,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-03-29 18:30:00,3.28896,0.9592800000000001,3.426,1.33056,0.38808000000000004,1.3860000000000001,1.9584000000000001,0.5712,2.04,7.2,2.1,7.5,7.2,2.1,7.5
2020-03-29 19:00:00,3.58656,1.04608,3.7359999999999998,1.34976,0.39368000000000003,1.4060000000000001,2.2368,0.6524,2.33,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-29 19:30:00,3.87168,1.12924,4.033,1.3948800000000001,0.40684000000000003,1.453,2.4768,0.7224,2.58,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-03-29 20:00:00,3.8937600000000003,1.13568,4.056,1.33056,0.38808000000000004,1.3860000000000001,2.5632,0.7476,2.67,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-29 20:30:00,3.28608,0.9584400000000001,3.423,1.37568,0.40124000000000004,1.433,1.9104,0.5572,1.99,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-03-29 21:00:00,3.09408,0.90244,3.223,1.26048,0.36764,1.313,1.8336000000000001,0.5348,1.9100000000000001,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-29 21:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.2230400000000001,0.35672000000000004,1.274,1.6512,0.48160000000000003,1.72,6.24,1.82,6.5,6.24,1.82,6.5
2020-03-29 22:00:00,2.99808,0.8744400000000001,3.123,1.1932800000000001,0.34804,1.2429999999999999,1.8048000000000002,0.5264,1.88,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-29 22:30:00,3.26592,0.9525600000000001,3.402,1.19232,0.34776,1.242,2.0736,0.6048,2.16,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-29 23:00:00,3.71808,1.08444,3.873,1.21248,0.35364,1.263,2.5056000000000003,0.7308,2.61,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-29 23:30:00,3.99648,1.16564,4.163,1.21248,0.35364,1.263,2.784,0.812,2.9,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-30 00:00:00,3.86208,1.12644,4.023,1.21248,0.35364,1.263,2.6496,0.7728,2.76,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-30 00:30:00,3.8102400000000003,1.11132,3.969,1.24704,0.36372000000000004,1.299,2.5632,0.7476,2.67,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-03-30 01:00:00,3.56352,1.03936,3.7119999999999997,1.24992,0.36456000000000005,1.302,2.3136,0.6748000000000001,2.41,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-30 01:30:00,3.61632,1.05476,3.767,1.25472,0.36596,1.307,2.3616,0.6888000000000001,2.46,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-30 02:00:00,3.7056,1.0808,3.86,1.2384,0.3612,1.29,2.4672,0.7196,2.5700000000000003,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-30 02:30:00,3.93408,1.14744,4.098,1.2172800000000001,0.35504,1.268,2.7168,0.7924,2.83,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-03-30 03:00:00,4.04736,1.18048,4.216,1.18656,0.34608000000000005,1.236,2.8608000000000002,0.8344,2.98,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-30 03:30:00,3.9878400000000003,1.16312,4.154,1.20384,0.35112000000000004,1.254,2.784,0.812,2.9,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-03-30 04:00:00,3.75552,1.0953600000000001,3.912,1.19232,0.34776,1.242,2.5632,0.7476,2.67,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-30 04:30:00,3.70176,1.07968,3.856,1.18656,0.34608000000000005,1.236,2.5152,0.7336,2.62,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-30 05:00:00,3.7296,1.0878,3.885,1.176,0.343,1.225,2.5536,0.7448,2.66,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-30 05:30:00,3.57888,1.04384,3.7279999999999998,1.17888,0.34384000000000003,1.228,2.4,0.7000000000000001,2.5,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-30 06:00:00,3.792,1.106,3.95,1.2192,0.3556,1.27,2.5728,0.7504000000000001,2.68,3.552,1.036,3.7,3.552,1.036,3.7
2020-03-30 06:30:00,3.96192,1.15556,4.127,1.20672,0.35196000000000005,1.2570000000000001,2.7552,0.8036000000000001,2.87,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-30 07:00:00,3.9753600000000002,1.15948,4.141,1.22016,0.35588000000000003,1.271,2.7552,0.8036000000000001,2.87,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-30 07:30:00,4.33632,1.2647599999999999,4.517,1.17792,0.34356000000000003,1.227,3.1584,0.9212,3.29,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-30 08:00:00,4.4256,1.2908,4.61,1.1808,0.34440000000000004,1.23,3.2448,0.9464,3.38,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-30 08:30:00,4.6665600000000005,1.36108,4.861,1.20096,0.35028000000000004,1.251,3.4656000000000002,1.0108,3.61,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-30 09:00:00,4.464,1.302,4.65,1.2768,0.3724,1.33,3.1872,0.9296000000000001,3.32,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-30 09:30:00,4.7232,1.3776,4.92,1.2864,0.37520000000000003,1.34,3.4368,1.0024,3.58,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-30 10:00:00,4.28736,1.25048,4.466,1.38816,0.40488,1.446,2.8992,0.8456,3.02,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-30 10:30:00,3.74496,1.09228,3.901,1.33536,0.38948000000000005,1.391,2.4096,0.7028,2.51,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-03-30 11:00:00,3.72864,1.08752,3.884,1.29024,0.37632000000000004,1.344,2.4384,0.7112,2.54,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-03-30 11:30:00,3.94848,1.15164,4.113,1.33728,0.39004000000000005,1.393,2.6112,0.7616,2.7199999999999998,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-30 12:00:00,4.49472,1.3109600000000001,4.682,1.24032,0.36176,1.292,3.2544,0.9492,3.39,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-30 12:30:00,5.3568,1.5624,5.58,1.2576,0.3668,1.31,4.0992,1.1956,4.27,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-30 13:00:00,5.17728,1.51004,5.393,1.38528,0.40404,1.443,3.792,1.106,3.95,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-30 13:30:00,3.91296,1.14128,4.076,1.26336,0.36848000000000003,1.316,2.6496,0.7728,2.76,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-03-30 14:00:00,3.912,1.141,4.075,1.3104,0.38220000000000004,1.365,2.6016,0.7588,2.71,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-03-30 14:30:00,2.97504,0.86772,3.099,1.49664,0.43652,1.5590000000000002,1.4784000000000002,0.4312,1.54,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-03-30 15:00:00,3.3792,0.9856,3.52,1.3248,0.3864,1.38,2.0544000000000002,0.5992000000000001,2.14,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-03-30 15:30:00,3.73536,1.08948,3.891,1.28736,0.37548000000000004,1.341,2.448,0.714,2.55,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-03-30 16:00:00,4.01376,1.17068,4.181,1.30656,0.38108000000000003,1.361,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-03-30 16:30:00,3.71328,1.08304,3.868,1.3420800000000002,0.39144,1.3980000000000001,2.3712,0.6916,2.47,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-03-30 17:00:00,3.76992,1.09956,3.927,1.26432,0.36876000000000003,1.317,2.5056000000000003,0.7308,2.61,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-03-30 17:30:00,4.344,1.267,4.525,1.2912,0.3766,1.345,3.0528,0.8904000000000001,3.18,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-03-30 18:00:00,4.84896,1.41428,5.051,1.2585600000000001,0.36708,1.311,3.5904,1.0472,3.74,7.344,2.142,7.65,7.344,2.142,7.65
2020-03-30 18:30:00,4.86528,1.41904,5.068,1.24608,0.36344000000000004,1.298,3.6192,1.0556,3.77,7.2,2.1,7.5,7.2,2.1,7.5
2020-03-30 19:00:00,4.93536,1.43948,5.141,1.22976,0.35868000000000005,1.2810000000000001,3.7056,1.0808,3.86,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-30 19:30:00,5.00448,1.45964,5.213,1.16448,0.33964000000000005,1.213,3.84,1.12,4.0,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-30 20:00:00,4.47072,1.30396,4.657,1.25472,0.36596,1.307,3.216,0.9380000000000001,3.35,6.864,2.002,7.15,6.864,2.002,7.15
2020-03-30 20:30:00,4.04832,1.18076,4.217,1.26432,0.36876000000000003,1.317,2.784,0.812,2.9,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-03-30 21:00:00,4.33344,1.2639200000000002,4.514,1.27104,0.37072000000000005,1.324,3.0624,0.8932,3.19,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-03-30 21:30:00,4.344,1.267,4.525,1.224,0.357,1.275,3.12,0.91,3.25,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-30 22:00:00,4.11456,1.20008,4.286,1.21536,0.35448,1.266,2.8992,0.8456,3.02,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-30 22:30:00,3.96288,1.15584,4.128,1.20768,0.35224000000000005,1.258,2.7552,0.8036000000000001,2.87,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-30 23:00:00,3.8217600000000003,1.11468,3.981,1.22016,0.35588000000000003,1.271,2.6016,0.7588,2.71,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-30 23:30:00,3.90912,1.14016,4.072,1.19232,0.34776,1.242,2.7168,0.7924,2.83,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-03-31 00:00:00,3.5491200000000003,1.03516,3.697,1.20672,0.35196000000000005,1.2570000000000001,2.3424,0.6832,2.44,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-31 00:30:00,3.4780800000000003,1.01444,3.623,1.18368,0.34524000000000005,1.233,2.2944,0.6692,2.39,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-31 01:00:00,3.68064,1.07352,3.834,1.17504,0.34272,1.224,2.5056000000000003,0.7308,2.61,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-31 01:30:00,3.8217600000000003,1.11468,3.981,1.19136,0.34748,1.241,2.6304,0.7672,2.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-03-31 02:00:00,3.77568,1.10124,3.933,1.20288,0.35084000000000004,1.2530000000000001,2.5728,0.7504000000000001,2.68,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-31 02:30:00,3.73248,1.08864,3.888,1.20768,0.35224000000000005,1.258,2.5248,0.7364,2.63,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-31 03:00:00,3.9455999999999998,1.1508,4.11,1.1616,0.3388,1.21,2.784,0.812,2.9,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-31 03:30:00,3.89472,1.13596,4.057,1.15872,0.33796000000000004,1.207,2.7359999999999998,0.798,2.85,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-31 04:00:00,4.04352,1.17936,4.212,1.14432,0.33376,1.192,2.8992,0.8456,3.02,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-31 04:30:00,3.95424,1.15332,4.119,1.14144,0.33292000000000005,1.189,2.8128,0.8204,2.93,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-03-31 05:00:00,3.52896,1.02928,3.676,1.13856,0.33208000000000004,1.186,2.3904,0.6972,2.49,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-31 05:30:00,3.31584,0.9671200000000001,3.454,1.16544,0.33992000000000006,1.214,2.1504,0.6272,2.24,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-31 06:00:00,3.19104,0.9307200000000001,3.324,1.17504,0.34272,1.224,2.016,0.588,2.1,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-31 06:30:00,3.15264,0.9195200000000001,3.284,1.19424,0.34832,1.244,1.9584000000000001,0.5712,2.04,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-31 07:00:00,3.3744,0.9842000000000001,3.515,1.2048,0.3514,1.255,2.1696,0.6328,2.26,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-31 07:30:00,3.48288,1.01584,3.628,1.20768,0.35224000000000005,1.258,2.2752,0.6636000000000001,2.37,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-31 08:00:00,3.8352,1.1186,3.995,1.1856,0.3458,1.235,2.6496,0.7728,2.76,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-03-31 08:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.17312,0.34216,1.222,2.6304,0.7672,2.74,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-31 09:00:00,3.6288,1.0584,3.7800000000000002,1.1616,0.3388,1.21,2.4672,0.7196,2.5700000000000003,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-31 09:30:00,2.98368,0.8702400000000001,3.108,0.49728000000000006,0.14504,0.518,2.4864,0.7252000000000001,2.59,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-31 10:00:00,2.51232,0.7327600000000001,2.617,0.38112,0.11116000000000001,0.397,2.1312,0.6216,2.22,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-03-31 10:30:00,2.1648,0.6314000000000001,2.255,0.3312,0.0966,0.34500000000000003,1.8336000000000001,0.5348,1.9100000000000001,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-03-31 11:00:00,2.18688,0.6378400000000001,2.278,0.32448000000000005,0.09464,0.338,1.8624,0.5432,1.94,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-03-31 11:30:00,2.9683200000000003,0.8657600000000001,3.092,0.53952,0.15736,0.562,2.4288,0.7084,2.5300000000000002,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-31 12:00:00,2.89248,0.8436400000000001,3.013,0.32928,0.09604000000000001,0.343,2.5632,0.7476,2.67,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-31 12:30:00,2.87136,0.8374800000000001,2.991,0.27936,0.08148000000000001,0.291,2.592,0.756,2.7,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-31 13:00:00,2.91456,0.8500800000000001,3.036,0.29376,0.08568,0.306,2.6208,0.7644000000000001,2.73,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-31 13:30:00,3.04032,0.8867600000000001,3.167,0.8995200000000001,0.26236000000000004,0.937,2.1408,0.6244000000000001,2.23,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-31 14:00:00,3.03168,0.88424,3.158,1.19808,0.34944000000000003,1.248,1.8336000000000001,0.5348,1.9100000000000001,4.992,1.456,5.2,4.992,1.456,5.2
2020-03-31 14:30:00,2.84064,0.82852,2.959,1.21824,0.35532,1.2690000000000001,1.6224,0.4732,1.69,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-31 15:00:00,2.6361600000000003,0.76888,2.746,1.18656,0.34608000000000005,1.236,1.4496,0.4228,1.51,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-31 15:30:00,3.01824,0.8803200000000001,3.144,1.25184,0.36512000000000006,1.304,1.7664,0.5152,1.8399999999999999,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-31 16:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.18848,0.34664,1.238,1.968,0.5740000000000001,2.05,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-31 16:30:00,2.8416,0.8288000000000001,2.96,1.2096,0.3528,1.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-31 17:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.18272,0.34496000000000004,1.232,2.2368,0.6524,2.33,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-31 17:30:00,3.63744,1.06092,3.789,1.19904,0.34972000000000003,1.249,2.4384,0.7112,2.54,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-31 18:00:00,4.46016,1.30088,4.646,1.17696,0.34328000000000003,1.226,3.2832,0.9576,3.42,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-31 18:30:00,4.38624,1.27932,4.569,1.18944,0.34692,1.239,3.1968,0.9324,3.33,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-03-31 19:00:00,4.5830400000000004,1.3367200000000001,4.774,1.18464,0.34552000000000005,1.234,3.3984,0.9912000000000001,3.54,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-03-31 19:30:00,4.49184,1.31012,4.679,1.16064,0.33852000000000004,1.209,3.3312,0.9716,3.47,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-31 20:00:00,4.2624,1.2432,4.44,1.1424,0.3332,1.19,3.12,0.91,3.25,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-31 20:30:00,4.26528,1.24404,4.443,1.14528,0.33404,1.193,3.12,0.91,3.25,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-31 21:00:00,4.36224,1.2723200000000001,4.5440000000000005,1.14624,0.33432,1.194,3.216,0.9380000000000001,3.35,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-31 21:30:00,4.25376,1.24068,4.431,1.15296,0.33628,1.201,3.1008,0.9044000000000001,3.23,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-31 22:00:00,4.10304,1.19672,4.274,1.13664,0.33152000000000004,1.184,2.9664,0.8652000000000001,3.09,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-03-31 22:30:00,3.888,1.134,4.05,1.1232,0.3276,1.17,2.7648,0.8064,2.88,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-31 23:00:00,3.80736,1.11048,3.966,1.12896,0.32928,1.176,2.6784,0.7812,2.79,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-31 23:30:00,3.90048,1.13764,4.063,1.12608,0.32844,1.173,2.7744,0.8092,2.89,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-01 00:00:00,3.84768,1.1222400000000001,4.008,1.12128,0.32704000000000005,1.168,2.7264,0.7952,2.84,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-01 00:30:00,2.87232,0.8377600000000001,2.992,0.21312,0.06216000000000001,0.222,2.6592000000000002,0.7756000000000001,2.77,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-01 01:00:00,2.8617600000000003,0.8346800000000001,2.981,0.21216000000000002,0.061880000000000004,0.221,2.6496,0.7728,2.76,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-01 01:30:00,3.84,1.12,4.0,1.1232,0.3276,1.17,2.7168,0.7924,2.83,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-01 02:00:00,3.6816,1.0738,3.835,1.1184,0.3262,1.165,2.5632,0.7476,2.67,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-01 02:30:00,3.74304,1.09172,3.899,1.1222400000000001,0.32732,1.169,2.6208,0.7644000000000001,2.73,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-01 03:00:00,3.9043200000000002,1.13876,4.067,1.12032,0.32676000000000005,1.167,2.784,0.812,2.9,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-01 03:30:00,3.81888,1.11384,3.9779999999999998,1.12128,0.32704000000000005,1.168,2.6976,0.7868,2.81,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-01 04:00:00,3.84864,1.12252,4.009,1.1222400000000001,0.32732,1.169,2.7264,0.7952,2.84,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-01 04:30:00,3.86592,1.12756,4.027,1.12032,0.32676000000000005,1.167,2.7456,0.8008000000000001,2.86,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-01 05:00:00,3.84,1.12,4.0,1.1328,0.3304,1.18,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-01 05:30:00,3.69696,1.07828,3.851,1.14336,0.33348000000000005,1.191,2.5536,0.7448,2.66,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-01 06:00:00,3.54144,1.03292,3.689,1.14144,0.33292000000000005,1.189,2.4,0.7000000000000001,2.5,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-01 06:30:00,3.78528,1.10404,3.943,1.13568,0.33124000000000003,1.183,2.6496,0.7728,2.76,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-01 07:00:00,4.05504,1.18272,4.224,1.13664,0.33152000000000004,1.184,2.9184,0.8512000000000001,3.04,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-04-01 07:30:00,4.07712,1.18916,4.247,1.13952,0.33236000000000004,1.187,2.9376,0.8568,3.06,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-01 08:00:00,4.13376,1.20568,4.306,1.14816,0.33488,1.196,2.9856,0.8708,3.11,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-01 08:30:00,4.18464,1.22052,4.359,1.14144,0.33292000000000005,1.189,3.0432,0.8876000000000001,3.17,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-04-01 09:00:00,4.104,1.197,4.275,1.1280000000000001,0.329,1.175,2.976,0.868,3.1,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-01 09:30:00,4.12128,1.20204,4.293,1.12608,0.32844,1.173,2.9952,0.8736,3.12,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-04-01 10:00:00,4.25088,1.23984,4.428,1.12128,0.32704000000000005,1.168,3.1296,0.9128000000000001,3.26,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-04-01 10:30:00,4.39008,1.28044,4.573,1.11648,0.32564000000000004,1.163,3.2736,0.9548000000000001,3.41,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-01 11:00:00,4.58784,1.33812,4.779,1.1222400000000001,0.32732,1.169,3.4656000000000002,1.0108,3.61,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-01 11:30:00,4.55808,1.32944,4.748,1.13088,0.32984,1.178,3.4272,0.9996,3.5700000000000003,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-04-01 12:00:00,4.34496,1.26728,4.526,1.14816,0.33488,1.196,3.1968,0.9324,3.33,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-04-01 12:30:00,4.36896,1.27428,4.551,1.15296,0.33628,1.201,3.216,0.9380000000000001,3.35,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-04-01 13:00:00,4.41408,1.2874400000000001,4.598,1.14048,0.33264000000000005,1.188,3.2736,0.9548000000000001,3.41,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-01 13:30:00,4.31808,1.2594400000000001,4.498,1.15008,0.33544,1.198,3.168,0.924,3.3,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-04-01 14:00:00,4.13952,1.20736,4.312,1.17312,0.34216,1.222,2.9664,0.8652000000000001,3.09,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-01 14:30:00,4.05984,1.18412,4.229,1.22784,0.35812000000000005,1.279,2.832,0.8260000000000001,2.95,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-04-01 15:00:00,3.96,1.155,4.125,1.224,0.357,1.275,2.7359999999999998,0.798,2.85,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-01 15:30:00,4.01472,1.17096,4.182,1.19232,0.34776,1.242,2.8224,0.8232,2.94,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-01 16:00:00,3.9936,1.1648,4.16,1.1712,0.3416,1.22,2.8224,0.8232,2.94,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-01 16:30:00,4.02336,1.17348,4.191,1.20096,0.35028000000000004,1.251,2.8224,0.8232,2.94,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-04-01 17:00:00,4.23168,1.23424,4.408,1.17888,0.34384000000000003,1.228,3.0528,0.8904000000000001,3.18,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-04-01 17:30:00,4.73568,1.38124,4.933,1.15488,0.33684000000000003,1.203,3.5808,1.0444,3.73,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-04-01 18:00:00,5.00544,1.45992,5.214,1.13664,0.33152000000000004,1.184,3.8688000000000002,1.1284,4.03,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-04-01 18:30:00,4.8816,1.4238,5.085,1.1184,0.3262,1.165,3.7632,1.0976,3.92,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-04-01 19:00:00,4.78272,1.39496,4.982,1.11552,0.32536000000000004,1.162,3.6672000000000002,1.0696,3.8200000000000003,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-04-01 19:30:00,4.62048,1.34764,4.813,1.12608,0.32844,1.173,3.4944,1.0192,3.64,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-01 20:00:00,4.5475200000000005,1.32636,4.737,1.11072,0.32396,1.157,3.4368,1.0024,3.58,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-01 20:30:00,4.77216,1.39188,4.971,1.11456,0.32508000000000004,1.161,3.6576,1.0668,3.81,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-04-01 21:00:00,4.53408,1.32244,4.723,1.12608,0.32844,1.173,3.408,0.994,3.55,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-04-01 21:30:00,4.65792,1.35856,4.852,1.11552,0.32536000000000004,1.162,3.5423999999999998,1.0332,3.69,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-04-01 22:00:00,4.28256,1.24908,4.461,1.12416,0.32788,1.171,3.1584,0.9212,3.29,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-01 22:30:00,4.00992,1.16956,4.177,1.13952,0.33236000000000004,1.187,2.8704,0.8372,2.99,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-01 23:00:00,3.85632,1.12476,4.017,1.14912,0.33516,1.197,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-04-01 23:30:00,3.74784,1.09312,3.904,1.14624,0.33432,1.194,2.6016,0.7588,2.71,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-02 00:00:00,3.63936,1.06148,3.791,1.14336,0.33348000000000005,1.191,2.496,0.728,2.6,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-02 00:30:00,3.8227200000000003,1.11496,3.982,1.14432,0.33376,1.192,2.6784,0.7812,2.79,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-04-02 01:00:00,3.89856,1.13708,4.061,1.12416,0.32788,1.171,2.7744,0.8092,2.89,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-02 01:30:00,4.03776,1.17768,4.206,1.13856,0.33208000000000004,1.186,2.8992,0.8456,3.02,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-02 02:00:00,4.33248,1.26364,4.513,1.14528,0.33404,1.193,3.1872,0.9296000000000001,3.32,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-02 02:30:00,4.35552,1.2703600000000002,4.537,1.13952,0.33236000000000004,1.187,3.216,0.9380000000000001,3.35,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-02 03:00:00,4.21536,1.2294800000000001,4.391,1.15296,0.33628,1.201,3.0624,0.8932,3.19,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-04-02 03:30:00,4.20096,1.22528,4.376,1.16736,0.34048,1.216,3.0336,0.8848,3.16,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-02 04:00:00,4.10208,1.19644,4.273,1.14528,0.33404,1.193,2.9568000000000003,0.8624,3.08,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-02 04:30:00,4.11648,1.20064,4.288,1.15008,0.33544,1.198,2.9664,0.8652000000000001,3.09,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-02 05:00:00,4.20864,1.22752,4.384,1.16544,0.33992000000000006,1.214,3.0432,0.8876000000000001,3.17,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-04-02 05:30:00,4.272,1.246,4.45,1.152,0.336,1.2,3.12,0.91,3.25,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-04-02 06:00:00,4.11168,1.19924,4.283,1.15488,0.33684000000000003,1.203,2.9568000000000003,0.8624,3.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-02 06:30:00,4.04928,1.18104,4.218,1.17888,0.34384000000000003,1.228,2.8704,0.8372,2.99,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-02 07:00:00,4.22016,1.23088,4.396,1.1577600000000001,0.33768000000000004,1.206,3.0624,0.8932,3.19,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-02 07:30:00,4.3392,1.2656,4.52,1.1808,0.34440000000000004,1.23,3.1584,0.9212,3.29,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-02 08:00:00,4.35264,1.26952,4.534,1.15584,0.33712000000000003,1.204,3.1968,0.9324,3.33,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-02 08:30:00,4.11072,1.19896,4.282,1.14432,0.33376,1.192,2.9664,0.8652000000000001,3.09,5.712,1.666,5.95,5.712,1.666,5.95
2020-04-02 09:00:00,3.92352,1.14436,4.087,1.09152,0.31836000000000003,1.137,2.832,0.8260000000000001,2.95,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-02 09:30:00,3.99648,1.16564,4.163,1.14528,0.33404,1.193,2.8512,0.8316,2.9699999999999998,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-02 10:00:00,3.53856,1.03208,3.686,1.16736,0.34048,1.216,2.3712,0.6916,2.47,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-04-02 10:30:00,3.53088,1.02984,3.678,1.19808,0.34944000000000003,1.248,2.3328,0.6804,2.43,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-04-02 11:00:00,3.98208,1.16144,4.148,1.15968,0.33824000000000004,1.208,2.8224,0.8232,2.94,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-04-02 11:30:00,4.16544,1.21492,4.339,1.1222400000000001,0.32732,1.169,3.0432,0.8876000000000001,3.17,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-04-02 12:00:00,3.53952,1.03236,3.6870000000000003,1.32192,0.38556,1.377,2.2176,0.6468,2.31,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-04-02 12:30:00,3.60096,1.05028,3.751,1.40256,0.40908000000000005,1.461,2.1984,0.6412,2.29,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-04-02 13:00:00,4.12416,1.20288,4.296,1.34976,0.39368000000000003,1.4060000000000001,2.7744,0.8092,2.89,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-04-02 13:30:00,4.35552,1.2703600000000002,4.537,1.34112,0.39116,1.397,3.0144,0.8792000000000001,3.14,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-04-02 14:00:00,4.38048,1.2776399999999999,4.563,1.42368,0.41524000000000005,1.483,2.9568000000000003,0.8624,3.08,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-04-02 14:30:00,4.11456,1.20008,4.286,1.30176,0.37968,1.3559999999999999,2.8128,0.8204,2.93,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-04-02 15:00:00,4.21152,1.22836,4.3870000000000005,1.29312,0.37716000000000005,1.347,2.9184,0.8512000000000001,3.04,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-04-02 15:30:00,4.05696,1.18328,4.226,1.2825600000000001,0.37408,1.336,2.7744,0.8092,2.89,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-04-02 16:00:00,4.33152,1.26336,4.5120000000000005,1.33632,0.38976000000000005,1.392,2.9952,0.8736,3.12,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-04-02 16:30:00,4.40256,1.2840799999999999,4.586,1.51296,0.44128000000000006,1.576,2.8896,0.8428,3.01,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-04-02 17:00:00,4.06272,1.18496,4.232,1.51872,0.44296,1.5819999999999999,2.544,0.742,2.65,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-04-02 17:30:00,4.11168,1.19924,4.283,1.5196800000000001,0.44324,1.583,2.592,0.756,2.7,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-04-02 18:00:00,3.9072,1.1396,4.07,1.488,0.434,1.55,2.4192,0.7056,2.52,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-04-02 18:30:00,3.86496,1.12728,4.026,1.43616,0.41888000000000003,1.496,2.4288,0.7084,2.5300000000000002,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-04-02 19:00:00,4.0656,1.1858,4.235,1.3584,0.3962,1.415,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-04-02 19:30:00,4.34304,1.26672,4.524,1.4246400000000001,0.41552000000000006,1.484,2.9184,0.8512000000000001,3.04,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-04-02 20:00:00,4.75872,1.38796,4.957,1.25472,0.36596,1.307,3.504,1.022,3.65,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-04-02 20:30:00,4.91616,1.43388,5.121,1.19136,0.34748,1.241,3.7248,1.0864,3.88,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-02 21:00:00,4.44288,1.29584,4.628,1.18848,0.34664,1.238,3.2544,0.9492,3.39,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-02 21:30:00,4.36416,1.27288,4.546,1.14816,0.33488,1.196,3.216,0.9380000000000001,3.35,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-04-02 22:00:00,4.51104,1.31572,4.699,1.11264,0.32452000000000003,1.159,3.3984,0.9912000000000001,3.54,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-04-02 22:30:00,4.344,1.267,4.525,1.1568,0.33740000000000003,1.205,3.1872,0.9296000000000001,3.32,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-04-02 23:00:00,4.30464,1.25552,4.484,1.12704,0.32872,1.174,3.1776,0.9268000000000001,3.31,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-04-02 23:30:00,4.28832,1.25076,4.467,1.17792,0.34356000000000003,1.227,3.1104,0.9072,3.24,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-03 00:00:00,3.87264,1.12952,4.034,1.13664,0.33152000000000004,1.184,2.7359999999999998,0.798,2.85,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-03 00:30:00,3.80064,1.10852,3.959,1.15104,0.33572,1.199,2.6496,0.7728,2.76,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-03 01:00:00,3.67392,1.07156,3.827,1.14912,0.33516,1.197,2.5248,0.7364,2.63,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-03 01:30:00,3.7056,1.0808,3.86,1.1232,0.3276,1.17,2.5824,0.7532,2.69,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-03 02:00:00,3.8217600000000003,1.11468,3.981,1.14336,0.33348000000000005,1.191,2.6784,0.7812,2.79,4.3104,1.2572,4.49,4.3104,1.2572,4.49
