Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 02:30:00,3.7728,1.1004,3.93,1.1232,0.3276,1.17,2.6496,0.7728,2.76,4.368,1.274,4.55,4.368,1.274,4.55
2020-04-03 03:00:00,3.91296,1.14128,4.076,1.12896,0.32928,1.176,2.784,0.812,2.9,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-03 03:30:00,4.1376,1.2068,4.31,1.1424,0.3332,1.19,2.9952,0.8736,3.12,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-03 04:00:00,4.0896,1.1928,4.26,1.1424,0.3332,1.19,2.9472,0.8596,3.07,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-03 04:30:00,4.07424,1.18832,4.244,1.12704,0.32872,1.174,2.9472,0.8596,3.07,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-03 05:00:00,4.02912,1.17516,4.197,1.14912,0.33516,1.197,2.88,0.84,3.0,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-03 05:30:00,3.8784,1.1312,4.04,1.1232,0.3276,1.17,2.7552,0.8036000000000001,2.87,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-03 06:00:00,4.03296,1.17628,4.201,1.11456,0.32508000000000004,1.161,2.9184,0.8512000000000001,3.04,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-03 06:30:00,4.176,1.218,4.35,1.1232,0.3276,1.17,3.0528,0.8904000000000001,3.18,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-03 07:00:00,4.25952,1.2423600000000001,4.437,1.11072,0.32396,1.157,3.1488,0.9184,3.2800000000000002,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-03 07:30:00,4.57536,1.33448,4.766,1.11936,0.32648000000000005,1.166,3.456,1.008,3.6,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-04-03 08:00:00,4.8,1.4,5.0,1.1136,0.32480000000000003,1.16,3.6864,1.0752,3.84,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-04-03 08:30:00,4.8201600000000004,1.40588,5.021,1.13376,0.33068000000000003,1.181,3.6864,1.0752,3.84,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-04-03 09:00:00,4.79904,1.39972,4.999,1.07424,0.31332000000000004,1.119,3.7248,1.0864,3.88,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-03 09:30:00,4.5120000000000005,1.316,4.7,1.008,0.294,1.05,3.504,1.022,3.65,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-04-03 10:00:00,4.30944,1.25692,4.489,0.9974400000000001,0.29092,1.039,3.312,0.966,3.45,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-04-03 10:30:00,4.31904,1.25972,4.499,0.9974400000000001,0.29092,1.039,3.3216,0.9688,3.46,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-03 11:00:00,4.2816,1.2488000000000001,4.46,0.9984000000000001,0.2912,1.04,3.2832,0.9576,3.42,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-03 11:30:00,4.296,1.2530000000000001,4.475,1.08,0.315,1.125,3.216,0.9380000000000001,3.35,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-04-03 12:00:00,4.43616,1.2938800000000001,4.621,1.11456,0.32508000000000004,1.161,3.3216,0.9688,3.46,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-04-03 12:30:00,4.3824,1.2782,4.565,1.1376,0.33180000000000004,1.185,3.2448,0.9464,3.38,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-04-03 13:00:00,5.01408,1.46244,5.223,1.10688,0.32284,1.153,3.9072,1.1396,4.07,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-03 13:30:00,4.16928,1.21604,4.343,1.14528,0.33404,1.193,3.024,0.882,3.15,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-03 14:00:00,4.89696,1.42828,5.101,1.18176,0.34468000000000004,1.231,3.7152000000000003,1.0836000000000001,3.87,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-04-03 14:30:00,4.58016,1.33588,4.771,1.20096,0.35028000000000004,1.251,3.3792,0.9856,3.52,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-04-03 15:00:00,4.97088,1.44984,5.178,1.15008,0.33544,1.198,3.8208,1.1144,3.98,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-04-03 15:30:00,3.80064,1.10852,3.959,1.14144,0.33292000000000005,1.189,2.6592000000000002,0.7756000000000001,2.77,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-03 16:00:00,4.21632,1.22976,4.392,1.13472,0.33096000000000003,1.182,3.0816,0.8988,3.21,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-03 16:30:00,4.21344,1.22892,4.389,1.13184,0.33012,1.179,3.0816,0.8988,3.21,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-03 17:00:00,3.94272,1.14996,4.107,1.16832,0.34076,1.217,2.7744,0.8092,2.89,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-04-03 17:30:00,4.25568,1.24124,4.433,1.15488,0.33684000000000003,1.203,3.1008,0.9044000000000001,3.23,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-04-03 18:00:00,4.8566400000000005,1.41652,5.059,1.15104,0.33572,1.199,3.7056,1.0808,3.86,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-03 18:30:00,4.92288,1.43584,5.128,1.12128,0.32704000000000005,1.168,3.8016,1.1088,3.96,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-04-03 19:00:00,4.94592,1.44256,5.152,1.12512,0.32816,1.172,3.8208,1.1144,3.98,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-03 19:30:00,4.85472,1.41596,5.057,1.12032,0.32676000000000005,1.167,3.7344,1.0892,3.89,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-03 20:00:00,4.6752,1.3636,4.87,1.1232,0.3276,1.17,3.552,1.036,3.7,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-03 20:30:00,4.64928,1.3560400000000001,4.843,1.12608,0.32844,1.173,3.5232,1.0276,3.67,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-03 21:00:00,4.47744,1.30592,4.664,1.15584,0.33712000000000003,1.204,3.3216,0.9688,3.46,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-03 21:30:00,4.18176,1.21968,4.356,1.14816,0.33488,1.196,3.0336,0.8848,3.16,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-04-03 22:00:00,3.8832,1.1326,4.045,1.0992,0.3206,1.145,2.784,0.812,2.9,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-03 22:30:00,3.51936,1.02648,3.666,1.09056,0.31808000000000003,1.1360000000000001,2.4288,0.7084,2.5300000000000002,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-03 23:00:00,3.3648,0.9814,3.505,1.0896,0.3178,1.135,2.2752,0.6636000000000001,2.37,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-03 23:30:00,3.37248,0.9836400000000001,3.513,1.09728,0.32004000000000005,1.143,2.2752,0.6636000000000001,2.37,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-04 00:00:00,3.22368,0.9402400000000001,3.358,1.10208,0.32144,1.148,2.1216,0.6188,2.21,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-05 00:30:00,2.29632,0.66976,2.392,1.18272,0.34496000000000004,1.232,1.1136,0.32480000000000003,1.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-05 01:00:00,2.30592,0.67256,2.402,1.21152,0.35336,1.262,1.0944,0.31920000000000004,1.1400000000000001,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-05 01:30:00,2.21472,0.6459600000000001,2.307,1.21632,0.35476,1.267,0.9984000000000001,0.2912,1.04,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-04-05 02:00:00,2.28768,0.66724,2.383,1.16448,0.33964000000000005,1.213,1.1232,0.3276,1.17,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-05 02:30:00,2.2128,0.6454000000000001,2.305,1.2144,0.3542,1.2650000000000001,0.9984000000000001,0.2912,1.04,4.32,1.26,4.5,4.32,1.26,4.5
2020-04-05 03:00:00,2.25408,0.65744,2.348,1.18848,0.34664,1.238,1.0656,0.3108,1.11,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-05 03:30:00,2.61504,0.7627200000000001,2.724,1.15584,0.33712000000000003,1.204,1.4592,0.42560000000000003,1.52,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-04-05 04:00:00,2.66496,0.7772800000000001,2.776,1.1577600000000001,0.33768000000000004,1.206,1.5072,0.43960000000000005,1.57,3.6,1.05,3.75,3.6,1.05,3.75
2020-04-05 04:30:00,2.54784,0.7431200000000001,2.654,1.16544,0.33992000000000006,1.214,1.3824,0.4032,1.44,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-05 05:00:00,2.39136,0.6974800000000001,2.491,1.19136,0.34748,1.241,1.2,0.35000000000000003,1.25,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-05 05:30:00,2.2848,0.6664,2.38,1.2192,0.3556,1.27,1.0656,0.3108,1.11,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-05 06:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.22784,0.35812000000000005,1.279,1.0656,0.3108,1.11,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-05 06:30:00,2.29056,0.66808,2.386,1.24416,0.36288000000000004,1.296,1.0464,0.3052,1.09,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-05 07:00:00,2.2444800000000003,0.65464,2.338,1.2940800000000001,0.37744000000000005,1.348,0.9504,0.2772,0.99,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-05 07:30:00,2.304,0.672,2.4,1.3056,0.3808,1.3599999999999999,0.9984000000000001,0.2912,1.04,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-05 08:00:00,2.3664,0.6902,2.465,1.2816,0.3738,1.335,1.0848,0.3164,1.13,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-05 08:30:00,2.52096,0.73528,2.626,1.27296,0.37128000000000005,1.326,1.248,0.364,1.3,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-05 09:00:00,2.63808,0.76944,2.748,1.25568,0.36624,1.308,1.3824,0.4032,1.44,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-05 09:30:00,2.63712,0.7691600000000001,2.747,1.25472,0.36596,1.307,1.3824,0.4032,1.44,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-04-05 10:00:00,2.46816,0.7198800000000001,2.571,1.29696,0.37828,1.351,1.1712,0.3416,1.22,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-04-05 10:30:00,2.4460800000000003,0.7134400000000001,2.548,1.39008,0.40544,1.448,1.056,0.308,1.1,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-04-05 11:00:00,1.93056,0.56308,2.011,1.39296,0.40628000000000003,1.451,0.5376000000000001,0.1568,0.56,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-04-05 11:30:00,1.87392,0.54656,1.952,1.46112,0.42616000000000004,1.522,0.4128,0.12040000000000001,0.43,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-04-05 12:00:00,1.9171200000000002,0.55916,1.9969999999999999,1.44672,0.42196000000000006,1.5070000000000001,0.47040000000000004,0.13720000000000002,0.49,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-04-05 12:30:00,2.1744,0.6342,2.265,1.5312000000000001,0.4466,1.595,0.6432,0.18760000000000002,0.67,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-04-05 13:00:00,2.08512,0.60816,2.172,1.51872,0.44296,1.5819999999999999,0.5664,0.1652,0.59,6.192,1.806,6.45,6.192,1.806,6.45
2020-04-05 13:30:00,2.2272,0.6496000000000001,2.32,1.4592,0.42560000000000003,1.52,0.768,0.224,0.8,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-04-05 14:00:00,2.41248,0.70364,2.513,1.55808,0.45444,1.623,0.8544,0.2492,0.89,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-04-05 14:30:00,2.39904,0.69972,2.499,1.43904,0.41972000000000004,1.499,0.96,0.28,1.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-04-05 15:00:00,2.0736,0.6048,2.16,1.4496,0.4228,1.51,0.624,0.182,0.65,6.096,1.778,6.35,6.096,1.778,6.35
2020-04-05 15:30:00,2.11296,0.61628,2.201,1.48896,0.43428000000000005,1.5510000000000002,0.624,0.182,0.65,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-04-05 16:00:00,1.84416,0.53788,1.921,1.33536,0.38948000000000005,1.391,0.5088,0.1484,0.53,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-04-05 16:30:00,1.85952,0.5423600000000001,1.937,1.11072,0.32396,1.157,0.7488,0.2184,0.78,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-04-05 17:00:00,2.06592,0.6025600000000001,2.152,1.11552,0.32536000000000004,1.162,0.9504,0.2772,0.99,6.624,1.932,6.9,6.624,1.932,6.9
2020-04-05 17:30:00,2.99616,0.8738800000000001,3.121,1.11456,0.32508000000000004,1.161,1.8816000000000002,0.5488000000000001,1.96,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-05 18:00:00,3.21696,0.9382800000000001,3.351,1.11456,0.32508000000000004,1.161,2.1024,0.6132000000000001,2.19,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-05 18:30:00,3.39936,0.99148,3.541,1.11456,0.32508000000000004,1.161,2.2848,0.6664,2.38,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-04-05 19:00:00,3.45792,1.00856,3.602,1.11552,0.32536000000000004,1.162,2.3424,0.6832,2.44,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-04-05 19:30:00,3.28416,0.9578800000000001,3.421,1.11456,0.32508000000000004,1.161,2.1696,0.6328,2.26,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-04-05 20:00:00,3.2544,0.9492,3.39,1.1136,0.32480000000000003,1.16,2.1408,0.6244000000000001,2.23,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-04-05 20:30:00,2.8963200000000002,0.8447600000000001,3.017,1.11072,0.32396,1.157,1.7856,0.5208,1.8599999999999999,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-04-05 21:00:00,2.6601600000000003,0.77588,2.771,1.11456,0.32508000000000004,1.161,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-04-05 21:30:00,2.65728,0.7750400000000001,2.768,1.12128,0.32704000000000005,1.168,1.536,0.448,1.6,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-04-05 22:00:00,2.59872,0.7579600000000001,2.707,1.12032,0.32676000000000005,1.167,1.4784000000000002,0.4312,1.54,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-05 22:30:00,2.89536,0.8444800000000001,3.016,1.11936,0.32648000000000005,1.166,1.776,0.518,1.85,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-05 23:00:00,2.23296,0.6512800000000001,2.326,1.11936,0.32648000000000005,1.166,1.1136,0.32480000000000003,1.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-04-05 23:30:00,2.04288,0.59584,2.128,1.12128,0.32704000000000005,1.168,0.9216000000000001,0.26880000000000004,0.96,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-06 00:00:00,2.09856,0.6120800000000001,2.186,1.11936,0.32648000000000005,1.166,0.9792000000000001,0.2856,1.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-06 00:30:00,2.21664,0.6465200000000001,2.309,1.1222400000000001,0.32732,1.169,1.0944,0.31920000000000004,1.1400000000000001,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-06 01:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.1184,0.3262,1.165,0.7872,0.2296,0.8200000000000001,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-06 01:30:00,2.09952,0.61236,2.187,1.12032,0.32676000000000005,1.167,0.9792000000000001,0.2856,1.02,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-04-06 02:00:00,2.19552,0.64036,2.287,1.12032,0.32676000000000005,1.167,1.0752,0.3136,1.12,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-06 02:30:00,2.39808,0.6994400000000001,2.498,1.12128,0.32704000000000005,1.168,1.2768,0.3724,1.33,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-06 03:00:00,2.50272,0.72996,2.607,1.12032,0.32676000000000005,1.167,1.3824,0.4032,1.44,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-06 03:30:00,2.56128,0.74704,2.668,1.12128,0.32704000000000005,1.168,1.44,0.42,1.5,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-06 04:00:00,2.64576,0.77168,2.7560000000000002,1.11936,0.32648000000000005,1.166,1.5264,0.44520000000000004,1.5899999999999999,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-06 04:30:00,2.81088,0.81984,2.928,1.12128,0.32704000000000005,1.168,1.6896,0.4928,1.76,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-06 05:00:00,2.7897600000000002,0.8136800000000001,2.906,1.11936,0.32648000000000005,1.166,1.6703999999999999,0.4872,1.74,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-06 05:30:00,3.06144,0.89292,3.189,1.1222400000000001,0.32732,1.169,1.9392,0.5656,2.02,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-04-06 06:00:00,3.01152,0.87836,3.137,1.12032,0.32676000000000005,1.167,1.8912,0.5516,1.97,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-04-06 06:30:00,2.79264,0.81452,2.909,1.1222400000000001,0.32732,1.169,1.6703999999999999,0.4872,1.74,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-04-06 07:00:00,2.66496,0.7772800000000001,2.776,1.11936,0.32648000000000005,1.166,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-06 07:30:00,2.71008,0.79044,2.823,1.11648,0.32564000000000004,1.163,1.5936,0.46480000000000005,1.6600000000000001,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-06 08:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.11264,0.32452000000000003,1.159,2.1408,0.6244000000000001,2.23,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-06 08:30:00,3.99648,1.16564,4.163,1.10688,0.32284,1.153,2.8896,0.8428,3.01,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-04-06 09:00:00,4.13184,1.20512,4.304,1.09824,0.32032000000000005,1.1440000000000001,3.0336,0.8848,3.16,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-06 09:30:00,4.05504,1.18272,4.224,1.10784,0.32312,1.154,2.9472,0.8596,3.07,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-06 10:00:00,4.0608,1.1844000000000001,4.23,1.1328,0.3304,1.18,2.928,0.854,3.05,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-04-06 10:30:00,3.52896,1.02928,3.676,1.20576,0.35168000000000005,1.256,2.3232,0.6776,2.42,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-06 11:00:00,3.4128,0.9954000000000001,3.555,1.1856,0.3458,1.235,2.2272,0.6496000000000001,2.32,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-04-06 11:30:00,3.1929600000000002,0.9312800000000001,3.326,1.16736,0.34048,1.216,2.0256,0.5908,2.11,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-04-06 12:00:00,3.05568,0.89124,3.183,1.16448,0.33964000000000005,1.213,1.8912,0.5516,1.97,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-04-06 12:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.16256,0.33908000000000005,1.211,2.0832,0.6076,2.17,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-04-06 13:00:00,3.0288,0.8834000000000001,3.155,1.1376,0.33180000000000004,1.185,1.8912,0.5516,1.97,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-04-06 13:30:00,2.9568000000000003,0.8624,3.08,1.0752,0.3136,1.12,1.8816000000000002,0.5488000000000001,1.96,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-04-06 14:00:00,3.02784,0.8831200000000001,3.154,1.07904,0.31472,1.124,1.9488,0.5684,2.03,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-04-06 14:30:00,2.67456,0.7800800000000001,2.786,1.06176,0.30968,1.106,1.6128,0.47040000000000004,1.6800000000000002,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-04-06 15:00:00,2.7408,0.7994,2.855,1.0512,0.30660000000000004,1.095,1.6896,0.4928,1.76,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-04-06 15:30:00,3.1296,0.9128000000000001,3.26,1.2288000000000001,0.3584,1.28,1.9008,0.5544,1.98,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-04-06 16:00:00,3.02304,0.8817200000000001,3.149,1.37184,0.40012000000000003,1.429,1.6512,0.48160000000000003,1.72,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-04-06 16:30:00,2.8752,0.8386,2.995,1.2912,0.3766,1.345,1.584,0.462,1.65,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-06 17:00:00,3.85152,1.12336,4.012,1.24032,0.36176,1.292,2.6112,0.7616,2.7199999999999998,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-04-06 17:30:00,3.99648,1.16564,4.163,1.16448,0.33964000000000005,1.213,2.832,0.8260000000000001,2.95,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-04-06 18:00:00,4.43904,1.29472,4.624,1.15584,0.33712000000000003,1.204,3.2832,0.9576,3.42,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-04-06 18:30:00,4.2988800000000005,1.25384,4.478,1.19808,0.34944000000000003,1.248,3.1008,0.9044000000000001,3.23,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-04-06 19:00:00,4.63584,1.35212,4.829,1.10304,0.32172,1.149,3.5328,1.0304,3.68,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-04-06 19:30:00,4.5504,1.3272,4.74,1.0848,0.3164,1.13,3.4656000000000002,1.0108,3.61,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-04-06 20:00:00,4.59168,1.33924,4.783,1.06848,0.31164000000000003,1.113,3.5232,1.0276,3.67,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-06 20:30:00,4.62912,1.35016,4.822,1.05792,0.30856,1.102,3.5712,1.0416,3.7199999999999998,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-06 21:00:00,4.54176,1.32468,4.731,1.02816,0.29988000000000004,1.071,3.5136000000000003,1.0248,3.66,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-04-06 21:30:00,4.296,1.2530000000000001,4.475,1.032,0.301,1.075,3.2640000000000002,0.9520000000000001,3.4,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-06 22:00:00,4.31712,1.25916,4.497,1.03392,0.30156000000000005,1.077,3.2832,0.9576,3.42,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-04-06 22:30:00,4.19808,1.22444,4.373,1.04928,0.30604000000000003,1.093,3.1488,0.9184,3.2800000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-06 23:00:00,3.93696,1.14828,4.101,1.03776,0.30268,1.081,2.8992,0.8456,3.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-06 23:30:00,3.912,1.141,4.075,1.0416,0.3038,1.085,2.8704,0.8372,2.99,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-07 00:00:00,3.69984,1.07912,3.854,1.05024,0.30632000000000004,1.094,2.6496,0.7728,2.76,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-08 00:30:00,3.91776,1.14268,4.081,1.03776,0.30268,1.081,2.88,0.84,3.0,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-04-08 01:00:00,3.85056,1.12308,4.011,1.05696,0.30828,1.101,2.7936,0.8148000000000001,2.91,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-08 01:30:00,3.8976,1.1368,4.06,1.056,0.308,1.1,2.8416,0.8288000000000001,2.96,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-08 02:00:00,3.95616,1.15388,4.121,1.05696,0.30828,1.101,2.8992,0.8456,3.02,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-08 02:30:00,4.03584,1.17712,4.204,1.04064,0.30352,1.084,2.9952,0.8736,3.12,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-08 03:00:00,3.91584,1.14212,4.079,1.04544,0.30492,1.089,2.8704,0.8372,2.99,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-08 03:30:00,3.59136,1.04748,3.741,1.04736,0.30548000000000003,1.091,2.544,0.742,2.65,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-08 04:00:00,3.64512,1.06316,3.797,1.04352,0.30436,1.087,2.6016,0.7588,2.71,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-08 04:30:00,3.47904,1.01472,3.624,1.04064,0.30352,1.084,2.4384,0.7112,2.54,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-08 05:00:00,3.38688,0.98784,3.528,1.05408,0.30744000000000005,1.098,2.3328,0.6804,2.43,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-08 05:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.04832,0.30576000000000003,1.092,2.3712,0.6916,2.47,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-08 06:00:00,3.61632,1.05476,3.767,1.04352,0.30436,1.087,2.5728,0.7504000000000001,2.68,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-08 06:30:00,3.85152,1.12336,4.012,1.05792,0.30856,1.102,2.7936,0.8148000000000001,2.91,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-08 07:00:00,3.96288,1.15584,4.128,1.05408,0.30744000000000005,1.098,2.9088000000000003,0.8484,3.03,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-08 07:30:00,4.05888,1.18384,4.228,1.06368,0.31024,1.108,2.9952,0.8736,3.12,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-08 08:00:00,3.89568,1.13624,4.058,1.06368,0.31024,1.108,2.832,0.8260000000000001,2.95,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-08 08:30:00,4.056,1.183,4.225,1.0512,0.30660000000000004,1.095,3.0048,0.8764000000000001,3.13,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-08 09:00:00,3.1574400000000002,0.9209200000000001,3.289,0.19104000000000002,0.055720000000000006,0.199,2.9664,0.8652000000000001,3.09,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-08 09:30:00,3.49056,1.01808,3.636,0.23616,0.06888000000000001,0.246,3.2544,0.9492,3.39,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-08 10:00:00,3.168,0.924,3.3,0.29760000000000003,0.0868,0.31,2.8704,0.8372,2.99,5.328,1.554,5.55,5.328,1.554,5.55
2020-04-08 10:30:00,3.31104,0.9657200000000001,3.449,0.26784,0.07812000000000001,0.279,3.0432,0.8876000000000001,3.17,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-04-08 11:00:00,2.82816,0.8248800000000001,2.946,0.24576000000000003,0.07168000000000001,0.256,2.5824,0.7532,2.69,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-08 11:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.22944,0.06692000000000001,0.23900000000000002,3.024,0.882,3.15,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-04-08 12:00:00,3.32256,0.96908,3.461,0.23136,0.06748000000000001,0.241,3.0912,0.9016000000000001,3.22,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-04-08 12:30:00,3.03648,0.8856400000000001,3.163,0.23328000000000002,0.06804,0.243,2.8032,0.8176,2.92,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-04-08 13:00:00,3.5616,1.0388,3.71,0.96,0.28,1.0,2.6016,0.7588,2.71,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-04-08 13:30:00,3.72288,1.08584,3.878,1.12128,0.32704000000000005,1.168,2.6016,0.7588,2.71,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-08 14:00:00,3.61248,1.05364,3.763,1.11648,0.32564000000000004,1.163,2.496,0.728,2.6,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-04-08 14:30:00,3.6681600000000003,1.06988,3.821,1.10496,0.32228,1.151,2.5632,0.7476,2.67,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-08 15:00:00,3.8227200000000003,1.11496,3.982,1.05792,0.30856,1.102,2.7648,0.8064,2.88,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-08 15:30:00,3.41664,0.9965200000000001,3.559,0.9974400000000001,0.29092,1.039,2.4192,0.7056,2.52,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-04-08 16:00:00,3.28416,0.9578800000000001,3.421,0.9705600000000001,0.28308,1.011,2.3136,0.6748000000000001,2.41,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-04-08 16:30:00,3.92256,1.14408,4.086,0.9465600000000001,0.27608000000000005,0.986,2.976,0.868,3.1,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-04-08 17:00:00,4.38816,1.27988,4.571,0.98016,0.28588,1.021,3.408,0.994,3.55,5.328,1.554,5.55,5.328,1.554,5.55
2020-04-08 17:30:00,4.752,1.3860000000000001,4.95,1.0272000000000001,0.29960000000000003,1.07,3.7248,1.0864,3.88,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-04-08 18:00:00,4.98912,1.45516,5.197,1.02432,0.29876,1.067,3.9648,1.1564,4.13,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-04-08 18:30:00,5.1168,1.4924,5.33,1.0272000000000001,0.29960000000000003,1.07,4.0896,1.1928,4.26,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-08 19:00:00,4.88544,1.42492,5.089,1.00704,0.29372000000000004,1.049,3.8784,1.1312,4.04,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-08 19:30:00,4.91904,1.43472,5.124,0.94464,0.27552000000000004,0.984,3.9744,1.1592,4.14,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-08 20:00:00,4.7952,1.3986,4.995,0.9456,0.2758,0.985,3.8496,1.1228,4.01,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-08 20:30:00,4.69056,1.36808,4.886,0.9561600000000001,0.27888,0.996,3.7344,1.0892,3.89,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-04-08 21:00:00,4.54944,1.32692,4.739,1.02624,0.29932000000000003,1.069,3.5232,1.0276,3.67,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-04-08 21:30:00,4.3104,1.2572,4.49,1.0272000000000001,0.29960000000000003,1.07,3.2832,0.9576,3.42,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-08 22:00:00,4.3104,1.2572,4.49,1.0272000000000001,0.29960000000000003,1.07,3.2832,0.9576,3.42,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-04-08 22:30:00,4.25088,1.23984,4.428,1.02528,0.29904000000000003,1.068,3.2256,0.9408000000000001,3.36,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-08 23:00:00,4.08192,1.19056,4.252,1.02912,0.30016000000000004,1.072,3.0528,0.8904000000000001,3.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-08 23:30:00,3.79296,1.10628,3.951,1.02816,0.29988000000000004,1.071,2.7648,0.8064,2.88,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-09 00:00:00,3.65664,1.06652,3.809,1.03584,0.30212,1.079,2.6208,0.7644000000000001,2.73,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-09 00:30:00,3.66048,1.06764,3.813,1.03968,0.30324,1.083,2.6208,0.7644000000000001,2.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-09 01:00:00,3.66336,1.06848,3.816,1.04256,0.30408,1.086,2.6208,0.7644000000000001,2.73,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-09 01:30:00,3.5808,1.0444,3.73,1.0368,0.3024,1.08,2.544,0.742,2.65,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-09 02:00:00,3.5606400000000002,1.03852,3.709,1.04544,0.30492,1.089,2.5152,0.7336,2.62,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-09 02:30:00,3.6096,1.0528,3.76,1.0272000000000001,0.29960000000000003,1.07,2.5824,0.7532,2.69,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-09 03:00:00,3.54336,1.03348,3.691,1.05696,0.30828,1.101,2.4864,0.7252000000000001,2.59,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-09 03:30:00,3.59136,1.04748,3.741,1.03776,0.30268,1.081,2.5536,0.7448,2.66,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-09 04:00:00,3.54624,1.03432,3.694,1.04064,0.30352,1.084,2.5056000000000003,0.7308,2.61,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-09 04:30:00,3.52128,1.02704,3.668,1.04448,0.30464,1.088,2.4768,0.7224,2.58,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-09 05:00:00,3.39936,0.99148,3.541,1.05696,0.30828,1.101,2.3424,0.6832,2.44,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-09 05:30:00,3.31296,0.96628,3.451,1.05696,0.30828,1.101,2.2560000000000002,0.658,2.35,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-09 06:00:00,3.44832,1.00576,3.592,1.06752,0.31136,1.112,2.3808,0.6944,2.48,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-09 06:30:00,3.61824,1.05532,3.769,1.04544,0.30492,1.089,2.5728,0.7504000000000001,2.68,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-04-09 07:00:00,3.70176,1.07968,3.856,1.06176,0.30968,1.106,2.64,0.77,2.75,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-09 07:30:00,3.78816,1.10488,3.946,1.08096,0.31528,1.126,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-09 08:00:00,4.06464,1.18552,4.234,1.07904,0.31472,1.124,2.9856,0.8708,3.11,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-09 08:30:00,3.99456,1.1650800000000001,4.161,1.0953600000000001,0.31948000000000004,1.141,2.8992,0.8456,3.02,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-04-09 09:00:00,3.71328,1.08304,3.868,1.10208,0.32144,1.148,2.6112,0.7616,2.7199999999999998,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-09 09:30:00,4.07616,1.18888,4.246,1.07136,0.31248000000000004,1.116,3.0048,0.8764000000000001,3.13,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-09 10:00:00,3.88992,1.13456,4.052,1.08672,0.31696,1.1320000000000001,2.8032,0.8176,2.92,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-04-09 10:30:00,3.43296,1.00128,3.576,1.11936,0.32648000000000005,1.166,2.3136,0.6748000000000001,2.41,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-04-09 11:00:00,3.18624,0.92932,3.319,1.15104,0.33572,1.199,2.0352,0.5936,2.12,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-04-09 11:30:00,3.32832,0.9707600000000001,3.467,1.17792,0.34356000000000003,1.227,2.1504,0.6272,2.24,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-09 12:00:00,3.32928,0.9710400000000001,3.468,1.19808,0.34944000000000003,1.248,2.1312,0.6216,2.22,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-04-09 12:30:00,3.27936,0.9564800000000001,3.416,1.20576,0.35168000000000005,1.256,2.0736,0.6048,2.16,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-04-09 13:00:00,3.36288,0.98084,3.503,1.22208,0.35644000000000003,1.2730000000000001,2.1408,0.6244000000000001,2.23,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-04-09 13:30:00,3.32256,0.96908,3.461,1.23936,0.36148,1.291,2.0832,0.6076,2.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-09 14:00:00,3.03168,0.88424,3.158,1.23648,0.36064,1.288,1.7952,0.5236000000000001,1.87,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-04-09 14:30:00,2.77152,0.8083600000000001,2.887,1.22592,0.35756000000000004,1.2770000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-04-09 15:00:00,2.6256,0.7658,2.735,1.1952,0.3486,1.245,1.4304000000000001,0.4172,1.49,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-09 15:30:00,2.56992,0.7495600000000001,2.677,1.17792,0.34356000000000003,1.227,1.392,0.406,1.45,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-09 16:00:00,2.65536,0.7744800000000001,2.766,1.11936,0.32648000000000005,1.166,1.536,0.448,1.6,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-09 16:30:00,2.90688,0.84784,3.028,1.15008,0.33544,1.198,1.7568000000000001,0.5124000000000001,1.83,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-04-09 17:00:00,3.23136,0.9424800000000001,3.366,1.21536,0.35448,1.266,2.016,0.588,2.1,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-09 17:30:00,3.82848,1.11664,3.988,1.20768,0.35224000000000005,1.258,2.6208,0.7644000000000001,2.73,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-09 18:00:00,3.79488,1.10684,3.9530000000000003,1.17408,0.34244,1.223,2.6208,0.7644000000000001,2.73,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-04-09 18:30:00,4.104,1.197,4.275,1.1376,0.33180000000000004,1.185,2.9664,0.8652000000000001,3.09,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-09 19:00:00,4.0608,1.1844000000000001,4.23,1.1424,0.3332,1.19,2.9184,0.8512000000000001,3.04,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-09 19:30:00,4.10112,1.1961600000000001,4.272,1.11552,0.32536000000000004,1.162,2.9856,0.8708,3.11,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-04-09 20:00:00,4.2624,1.2432,4.44,1.104,0.322,1.15,3.1584,0.9212,3.29,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-09 20:30:00,4.28256,1.24908,4.461,1.16256,0.33908000000000005,1.211,3.12,0.91,3.25,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-04-09 21:00:00,4.05504,1.18272,4.224,1.16544,0.33992000000000006,1.214,2.8896,0.8428,3.01,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-04-09 21:30:00,4.16736,1.21548,4.341,1.0953600000000001,0.31948000000000004,1.141,3.072,0.896,3.2,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-04-09 22:00:00,3.97248,1.1586400000000001,4.138,1.08288,0.31584,1.1280000000000001,2.8896,0.8428,3.01,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-09 22:30:00,3.57792,1.04356,3.727,1.06272,0.30996,1.107,2.5152,0.7336,2.62,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-09 23:00:00,3.46944,1.01192,3.614,1.09824,0.32032000000000005,1.1440000000000001,2.3712,0.6916,2.47,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-09 23:30:00,3.74784,1.09312,3.904,1.10784,0.32312,1.154,2.64,0.77,2.75,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-10 00:00:00,3.61056,1.05308,3.761,1.11456,0.32508000000000004,1.161,2.496,0.728,2.6,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-10 00:30:00,3.38784,0.9881200000000001,3.529,1.10304,0.32172,1.149,2.2848,0.6664,2.38,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-10 01:00:00,3.14976,0.91868,3.281,1.0953600000000001,0.31948000000000004,1.141,2.0544000000000002,0.5992000000000001,2.14,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-10 01:30:00,3.14976,0.91868,3.281,1.0953600000000001,0.31948000000000004,1.141,2.0544000000000002,0.5992000000000001,2.14,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-10 02:00:00,3.2016,0.9338000000000001,3.335,1.0896,0.3178,1.135,2.112,0.616,2.2,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-10 02:30:00,3.09408,0.90244,3.223,1.09728,0.32004000000000005,1.143,1.9968,0.5824,2.08,2.64,0.77,2.75,2.64,0.77,2.75
2020-04-10 03:00:00,3.09984,0.90412,3.229,1.09344,0.31892000000000004,1.139,2.0064,0.5852,2.09,2.592,0.756,2.7,2.592,0.756,2.7
2020-04-10 03:30:00,3.09984,0.90412,3.229,1.07424,0.31332000000000004,1.119,2.0256,0.5908,2.11,2.592,0.756,2.7,2.592,0.756,2.7
2020-04-10 04:00:00,3.17184,0.92512,3.304,1.06944,0.31192000000000003,1.114,2.1024,0.6132000000000001,2.19,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-10 04:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.06464,0.31052,1.109,2.1696,0.6328,2.26,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-10 05:00:00,3.26496,0.9522800000000001,3.401,1.06656,0.31108,1.111,2.1984,0.6412,2.29,2.448,0.714,2.55,2.448,0.714,2.55
2020-04-10 05:30:00,3.2256,0.9408000000000001,3.36,1.0656,0.3108,1.11,2.16,0.63,2.25,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-10 06:00:00,3.20736,0.9354800000000001,3.341,1.06656,0.31108,1.111,2.1408,0.6244000000000001,2.23,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-10 06:30:00,3.24384,0.9461200000000001,3.379,1.06464,0.31052,1.109,2.1792,0.6356,2.27,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-10 07:00:00,3.216,0.9380000000000001,3.35,1.0656,0.3108,1.11,2.1504,0.6272,2.24,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-10 07:30:00,3.26784,0.9531200000000001,3.404,1.06944,0.31192000000000003,1.114,2.1984,0.6412,2.29,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-10 08:00:00,3.55488,1.03684,3.7030000000000003,1.06848,0.31164000000000003,1.113,2.4864,0.7252000000000001,2.59,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-10 08:30:00,3.53856,1.03208,3.686,1.08096,0.31528,1.126,2.4576000000000002,0.7168,2.56,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-10 09:00:00,3.45696,1.00828,3.601,1.0953600000000001,0.31948000000000004,1.141,2.3616,0.6888000000000001,2.46,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-10 09:30:00,3.3936,0.9898,3.535,1.1376,0.33180000000000004,1.185,2.2560000000000002,0.658,2.35,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-10 10:00:00,3.15552,0.9203600000000001,3.287,1.16832,0.34076,1.217,1.9872,0.5796,2.07,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-10 10:30:00,2.99904,0.87472,3.124,1.17504,0.34272,1.224,1.824,0.532,1.9,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-10 11:00:00,3.06816,0.8948800000000001,3.196,1.21536,0.35448,1.266,1.8528,0.5404,1.9300000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-04-10 11:30:00,3.06432,0.8937600000000001,3.192,1.24032,0.36176,1.292,1.824,0.532,1.9,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-10 12:00:00,2.88096,0.84028,3.001,1.24896,0.36428000000000005,1.301,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-10 12:30:00,2.8656,0.8358,2.985,1.2624,0.3682,1.315,1.6032000000000002,0.4676,1.67,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-10 13:00:00,3.04896,0.8892800000000001,3.176,1.2825600000000001,0.37408,1.336,1.7664,0.5152,1.8399999999999999,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-04-10 13:30:00,2.8972800000000003,0.8450400000000001,3.018,1.28448,0.37464000000000003,1.338,1.6128,0.47040000000000004,1.6800000000000002,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-04-10 14:00:00,2.91552,0.8503600000000001,3.037,1.28352,0.37436,1.337,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-10 14:30:00,3.65952,1.06736,3.8120000000000003,1.27872,0.37296,1.332,2.3808,0.6944,2.48,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-10 15:00:00,3.96864,1.15752,4.134,1.27104,0.37072000000000005,1.324,2.6976,0.7868,2.81,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-04-10 15:30:00,4.848,1.4140000000000001,5.05,1.2768,0.3724,1.33,3.5712,1.0416,3.7199999999999998,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-04-10 16:00:00,5.05056,1.47308,5.261,1.24896,0.36428000000000005,1.301,3.8016,1.1088,3.96,6.72,1.96,7.0,6.72,1.96,7.0
2020-04-10 16:30:00,5.06976,1.47868,5.281,1.23936,0.36148,1.291,3.8304,1.1172,3.99,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-04-10 17:00:00,5.38272,1.56996,5.607,1.23552,0.36036,1.287,4.1472,1.2096,4.32,6.864,2.002,7.15,6.864,2.002,7.15
2020-04-10 17:30:00,5.0784,1.4812,5.29,1.2,0.35000000000000003,1.25,3.8784,1.1312,4.04,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-04-10 18:00:00,3.9504,1.1522000000000001,4.115,1.2048,0.3514,1.255,2.7456,0.8008000000000001,2.86,5.808,1.694,6.05,5.808,1.694,6.05
2020-04-10 18:30:00,3.79296,1.10628,3.951,1.22976,0.35868000000000005,1.2810000000000001,2.5632,0.7476,2.67,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-04-10 19:00:00,3.91584,1.14212,4.079,1.17024,0.34132,1.219,2.7456,0.8008000000000001,2.86,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-10 19:30:00,3.9532800000000003,1.15304,4.118,1.16928,0.34104,1.218,2.784,0.812,2.9,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-10 20:00:00,4.06368,1.18524,4.233,1.12608,0.32844,1.173,2.9376,0.8568,3.06,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-10 20:30:00,4.15968,1.21324,4.333,1.09728,0.32004000000000005,1.143,3.0624,0.8932,3.19,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-10 21:00:00,3.85536,1.12448,4.016,1.10016,0.32088,1.146,2.7552,0.8036000000000001,2.87,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-04-10 21:30:00,3.43776,1.00268,3.581,1.10496,0.32228,1.151,2.3328,0.6804,2.43,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-04-10 22:00:00,3.61632,1.05476,3.767,1.11072,0.32396,1.157,2.5056000000000003,0.7308,2.61,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-10 22:30:00,3.34176,0.9746800000000001,3.481,1.11456,0.32508000000000004,1.161,2.2272,0.6496000000000001,2.32,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-04-10 23:00:00,3.14304,0.9167200000000001,3.274,1.06944,0.31192000000000003,1.114,2.0736,0.6048,2.16,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-04-10 23:30:00,3.0576,0.8918,3.185,1.0704,0.31220000000000003,1.115,1.9872,0.5796,2.07,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-11 00:00:00,3.05952,0.89236,3.187,1.07232,0.31276000000000004,1.117,1.9872,0.5796,2.07,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-11 00:30:00,2.9616,0.8638,3.085,1.0992,0.3206,1.145,1.8624,0.5432,1.94,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-11 01:00:00,2.73312,0.7971600000000001,2.847,1.07232,0.31276000000000004,1.117,1.6608,0.4844,1.73,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-11 01:30:00,2.83296,0.82628,2.951,1.07616,0.31388000000000005,1.121,1.7568000000000001,0.5124000000000001,1.83,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-11 02:00:00,2.9712,0.8666,3.095,1.0896,0.3178,1.135,1.8816000000000002,0.5488000000000001,1.96,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-11 02:30:00,2.93376,0.8556800000000001,3.056,1.08096,0.31528,1.126,1.8528,0.5404,1.9300000000000002,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-11 03:00:00,2.69856,0.7870800000000001,2.811,1.06656,0.31108,1.111,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-11 03:30:00,2.86368,0.8352400000000001,2.983,1.06848,0.31164000000000003,1.113,1.7952,0.5236000000000001,1.87,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-11 04:00:00,3.03456,0.8850800000000001,3.161,1.06656,0.31108,1.111,1.968,0.5740000000000001,2.05,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-11 04:30:00,3.12192,0.91056,3.252,1.06752,0.31136,1.112,2.0544000000000002,0.5992000000000001,2.14,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-11 05:00:00,3.08352,0.89936,3.212,1.06752,0.31136,1.112,2.016,0.588,2.1,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-11 05:30:00,3.13248,0.9136400000000001,3.263,1.06848,0.31164000000000003,1.113,2.064,0.602,2.15,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-04-11 06:00:00,3.04704,0.8887200000000001,3.174,1.06944,0.31192000000000003,1.114,1.9776,0.5768,2.06,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-04-11 06:30:00,2.85312,0.8321600000000001,2.972,1.06752,0.31136,1.112,1.7856,0.5208,1.8599999999999999,2.64,0.77,2.75,2.64,0.77,2.75
2020-04-11 07:00:00,2.77248,0.80864,2.888,1.07328,0.31304000000000004,1.118,1.6992,0.49560000000000004,1.77,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-11 07:30:00,3.05856,0.8920800000000001,3.186,1.07136,0.31248000000000004,1.116,1.9872,0.5796,2.07,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-11 08:00:00,3.16416,0.92288,3.296,1.07136,0.31248000000000004,1.116,2.0928,0.6104,2.18,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-11 08:30:00,3.27168,0.9542400000000001,3.408,1.0924800000000001,0.31864000000000003,1.138,2.1792,0.6356,2.27,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-11 09:00:00,3.29376,0.9606800000000001,3.431,1.11456,0.32508000000000004,1.161,2.1792,0.6356,2.27,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-11 09:30:00,3.9648,1.1564,4.13,1.1424,0.3332,1.19,2.8224,0.8232,2.94,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-04-11 10:00:00,3.11232,0.9077600000000001,3.242,1.12512,0.32816,1.172,1.9872,0.5796,2.07,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-04-11 10:30:00,2.73408,0.79744,2.848,1.11168,0.32424000000000003,1.158,1.6224,0.4732,1.69,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-11 11:00:00,3.08064,0.8985200000000001,3.209,1.18944,0.34692,1.239,1.8912,0.5516,1.97,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-04-11 11:30:00,2.8617600000000003,0.8346800000000001,2.981,1.18176,0.34468000000000004,1.231,1.6800000000000002,0.49,1.75,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-04-11 12:00:00,2.67936,0.7814800000000001,2.791,1.22976,0.35868000000000005,1.2810000000000001,1.4496,0.4228,1.51,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-04-11 12:30:00,3.0979200000000002,0.90356,3.227,1.22592,0.35756000000000004,1.2770000000000001,1.8719999999999999,0.546,1.9500000000000002,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-04-11 13:00:00,3.07872,0.8979600000000001,3.207,1.1875200000000001,0.34636,1.237,1.8912,0.5516,1.97,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-11 13:30:00,2.66592,0.77756,2.777,1.20672,0.35196000000000005,1.2570000000000001,1.4592,0.42560000000000003,1.52,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-11 14:00:00,2.30784,0.67312,2.404,1.21344,0.35392,1.264,1.0944,0.31920000000000004,1.1400000000000001,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-11 14:30:00,2.06304,0.60172,2.149,1.20864,0.35252000000000006,1.259,0.8544,0.2492,0.89,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-11 15:00:00,2.35488,0.68684,2.453,1.18368,0.34524000000000005,1.233,1.1712,0.3416,1.22,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-11 15:30:00,2.47776,0.7226800000000001,2.581,1.16256,0.33908000000000005,1.211,1.3152,0.3836,1.37,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-11 16:00:00,2.8377600000000003,0.8276800000000001,2.956,1.16736,0.34048,1.216,1.6703999999999999,0.4872,1.74,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-04-11 16:30:00,2.86848,0.83664,2.988,1.15008,0.33544,1.198,1.7184,0.5012,1.79,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-11 17:00:00,4.32,1.26,4.5,1.152,0.336,1.2,3.168,0.924,3.3,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-04-11 17:30:00,4.75776,1.38768,4.956,1.11936,0.32648000000000005,1.166,3.6384,1.0612,3.79,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-04-11 18:00:00,6.10272,1.77996,6.357,1.09152,0.31836000000000003,1.137,5.0112,1.4616,5.22,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-04-11 18:30:00,6.25824,1.82532,6.519,1.07424,0.31332000000000004,1.119,5.184,1.512,5.4,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-04-11 19:00:00,6.30528,1.8390400000000002,6.568,1.07328,0.31304000000000004,1.118,5.232,1.526,5.45,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-04-11 19:30:00,6.26496,1.82728,6.526,1.06176,0.30968,1.106,5.2032,1.5176,5.42,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-04-11 20:00:00,6.2832,1.8326,6.545,1.0608,0.3094,1.105,5.2224,1.5232,5.44,6.144,1.792,6.4,6.144,1.792,6.4
2020-04-11 20:30:00,4.97376,1.45068,5.181,1.05696,0.30828,1.101,3.9168000000000003,1.1424,4.08,5.088,1.484,5.3,5.088,1.484,5.3
2020-04-11 21:00:00,3.81504,1.11272,3.974,1.05984,0.30912,1.104,2.7552,0.8036000000000001,2.87,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-11 21:30:00,3.87264,1.12952,4.034,1.05984,0.30912,1.104,2.8128,0.8204,2.93,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-11 22:00:00,3.89184,1.1351200000000001,4.054,1.05984,0.30912,1.104,2.832,0.8260000000000001,2.95,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-11 22:30:00,3.64032,1.06176,3.792,1.07712,0.31416000000000005,1.1219999999999999,2.5632,0.7476,2.67,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-04-11 23:00:00,3.3648,0.9814,3.505,1.08,0.315,1.125,2.2848,0.6664,2.38,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-11 23:30:00,3.26304,0.9517200000000001,3.399,1.08384,0.31612,1.129,2.1792,0.6356,2.27,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-12 00:00:00,3.11808,0.90944,3.248,1.0924800000000001,0.31864000000000003,1.138,2.0256,0.5908,2.11,2.976,0.868,3.1,2.976,0.868,3.1
