Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 00:30:00,2.85216,0.8318800000000001,2.971,1.08576,0.31668,1.131,1.7664,0.5152,1.8399999999999999,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-12 01:00:00,2.74848,0.80164,2.863,1.05888,0.30884,1.103,1.6896,0.4928,1.76,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-12 01:30:00,2.75904,0.8047200000000001,2.874,1.05984,0.30912,1.104,1.6992,0.49560000000000004,1.77,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-12 02:00:00,2.79456,0.81508,2.911,1.06656,0.31108,1.111,1.728,0.504,1.8,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-12 02:30:00,2.85984,0.8341200000000001,2.979,1.07424,0.31332000000000004,1.119,1.7856,0.5208,1.8599999999999999,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-12 03:00:00,3.04704,0.8887200000000001,3.174,1.05024,0.30632000000000004,1.094,1.9968,0.5824,2.08,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-12 03:30:00,3.03168,0.88424,3.158,1.06368,0.31024,1.108,1.968,0.5740000000000001,2.05,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-12 04:00:00,2.98368,0.8702400000000001,3.108,1.05408,0.30744000000000005,1.098,1.9296000000000002,0.5628000000000001,2.01,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-12 04:30:00,3.0144,0.8792000000000001,3.14,1.056,0.308,1.1,1.9584000000000001,0.5712,2.04,2.352,0.686,2.45,2.352,0.686,2.45
2020-04-12 05:00:00,2.96736,0.86548,3.091,1.05696,0.30828,1.101,1.9104,0.5572,1.99,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-04-12 05:30:00,2.9664,0.8652000000000001,3.09,1.056,0.308,1.1,1.9104,0.5572,1.99,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-12 06:00:00,2.928,0.854,3.05,1.0272000000000001,0.29960000000000003,1.07,1.9008,0.5544,1.98,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-12 06:30:00,2.9184,0.8512000000000001,3.04,1.0368,0.3024,1.08,1.8816000000000002,0.5488000000000001,1.96,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-04-12 07:00:00,3.12096,0.9102800000000001,3.251,1.03776,0.30268,1.081,2.0832,0.6076,2.17,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-04-12 07:30:00,3.10944,0.9069200000000001,3.239,1.03584,0.30212,1.079,2.0736,0.6048,2.16,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-04-12 08:00:00,3.0624,0.8932,3.19,1.0368,0.3024,1.08,2.0256,0.5908,2.11,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-12 08:30:00,3.1008,0.9044000000000001,3.23,1.0752,0.3136,1.12,2.0256,0.5908,2.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-12 09:00:00,3.48192,1.01556,3.627,1.09152,0.31836000000000003,1.137,2.3904,0.6972,2.49,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-12 09:30:00,3.26016,0.9508800000000001,3.396,1.12896,0.32928,1.176,2.1312,0.6216,2.22,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-12 10:00:00,2.83008,0.8254400000000001,2.948,1.15008,0.33544,1.198,1.6800000000000002,0.49,1.75,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-12 10:30:00,3.0144,0.8792000000000001,3.14,1.1904,0.3472,1.24,1.824,0.532,1.9,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-12 11:00:00,2.84736,0.8304800000000001,2.966,1.1961600000000001,0.34888,1.246,1.6512,0.48160000000000003,1.72,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-12 11:30:00,2.91648,0.8506400000000001,3.038,1.19808,0.34944000000000003,1.248,1.7184,0.5012,1.79,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-04-12 12:00:00,2.79744,0.8159200000000001,2.914,1.18464,0.34552000000000005,1.234,1.6128,0.47040000000000004,1.6800000000000002,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-12 12:30:00,2.98464,0.8705200000000001,3.109,1.16064,0.33852000000000004,1.209,1.824,0.532,1.9,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-04-12 13:00:00,3.02208,0.8814400000000001,3.148,1.17888,0.34384000000000003,1.228,1.8432,0.5376000000000001,1.92,4.608,1.344,4.8,4.608,1.344,4.8
2020-04-12 13:30:00,3.40128,0.99204,3.543,1.18368,0.34524000000000005,1.233,2.2176,0.6468,2.31,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-12 14:00:00,4.59264,1.33952,4.784,1.16544,0.33992000000000006,1.214,3.4272,0.9996,3.5700000000000003,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-04-12 14:30:00,5.05248,1.47364,5.263,0.9724800000000001,0.28364,1.013,4.08,1.19,4.25,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-04-12 15:00:00,5.37696,1.5682800000000001,5.601,0.92256,0.26908000000000004,0.961,4.4544,1.2992,4.64,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-04-12 15:30:00,5.328,1.554,5.55,1.0272000000000001,0.29960000000000003,1.07,4.3008,1.2544,4.48,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-04-12 16:00:00,5.9808,1.7444000000000002,6.23,1.056,0.308,1.1,4.9248,1.4364,5.13,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-04-12 16:30:00,5.4249600000000004,1.58228,5.651,1.12416,0.32788,1.171,4.3008,1.2544,4.48,6.24,1.82,6.5,6.24,1.82,6.5
2020-04-12 17:00:00,4.83648,1.4106400000000001,5.038,1.14048,0.33264000000000005,1.188,3.696,1.078,3.85,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-04-12 17:30:00,5.14752,1.50136,5.362,1.12512,0.32816,1.172,4.0224,1.1732,4.19,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-04-12 18:00:00,4.86144,1.41792,5.064,1.08864,0.31752,1.134,3.7728,1.1004,3.93,5.808,1.694,6.05,5.808,1.694,6.05
2020-04-12 18:30:00,4.37376,1.27568,4.556,1.10016,0.32088,1.146,3.2736,0.9548000000000001,3.41,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-12 19:00:00,3.6096,1.0528,3.76,1.4208,0.41440000000000005,1.48,2.1888,0.6384000000000001,2.2800000000000002,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-04-12 19:30:00,2.7408,0.7994,2.855,1.3872,0.4046,1.445,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-04-12 20:00:00,2.13696,0.6232800000000001,2.226,1.2825600000000001,0.37408,1.336,0.8544,0.2492,0.89,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-04-12 20:30:00,2.27328,0.6630400000000001,2.368,1.43808,0.41944000000000004,1.498,0.8352,0.2436,0.87,5.856,1.708,6.1,5.856,1.708,6.1
2020-04-12 21:00:00,2.25216,0.65688,2.346,1.45536,0.42448,1.516,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.808,1.694,6.05,5.808,1.694,6.05
2020-04-12 21:30:00,2.25984,0.65912,2.354,1.38624,0.40432,1.444,0.8736,0.2548,0.91,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-04-12 22:00:00,2.30976,0.6736800000000001,2.406,1.41696,0.41328000000000004,1.476,0.8928,0.2604,0.93,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-04-12 22:30:00,2.15232,0.6277600000000001,2.242,1.3651200000000001,0.39816,1.422,0.7872,0.2296,0.8200000000000001,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-12 23:00:00,1.90752,0.5563600000000001,1.987,1.42752,0.41636,1.487,0.48,0.14,0.5,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-04-12 23:30:00,1.82016,0.53088,1.896,1.34016,0.39088,1.396,0.48,0.14,0.5,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-13 00:00:00,1.86528,0.5440400000000001,1.943,1.41408,0.41244000000000003,1.473,0.45120000000000005,0.1316,0.47000000000000003,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-04-13 00:30:00,1.9353600000000002,0.5644800000000001,2.016,1.44576,0.42168000000000005,1.506,0.48960000000000004,0.1428,0.51,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-13 01:00:00,1.99584,0.5821200000000001,2.079,1.46784,0.42812000000000006,1.529,0.528,0.154,0.55,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-13 01:30:00,1.85472,0.54096,1.932,1.42272,0.41496000000000005,1.482,0.432,0.126,0.45,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-13 02:00:00,1.78944,0.52192,1.8639999999999999,1.35744,0.39592000000000005,1.4140000000000001,0.432,0.126,0.45,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-13 02:30:00,1.8479999999999999,0.539,1.925,1.416,0.41300000000000003,1.475,0.432,0.126,0.45,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-04-13 03:00:00,1.88928,0.5510400000000001,1.968,1.4188800000000001,0.41384000000000004,1.478,0.47040000000000004,0.13720000000000002,0.49,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-13 03:30:00,1.7865600000000001,0.52108,1.861,1.3833600000000001,0.40348,1.441,0.4032,0.11760000000000001,0.42,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-13 04:00:00,1.77984,0.51912,1.854,1.3478400000000001,0.39312,1.404,0.432,0.126,0.45,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-13 04:30:00,1.6915200000000001,0.49336,1.762,1.35552,0.39536000000000004,1.412,0.336,0.098,0.35000000000000003,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-13 05:00:00,1.83264,0.53452,1.909,1.24704,0.36372000000000004,1.299,0.5856,0.1708,0.61,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-13 05:30:00,2.17632,0.6347600000000001,2.267,1.3123200000000002,0.38276000000000004,1.367,0.864,0.252,0.9,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-13 06:00:00,1.9478400000000002,0.5681200000000001,2.029,1.3238400000000001,0.38612,1.379,0.624,0.182,0.65,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-13 06:30:00,1.98528,0.57904,2.068,1.26528,0.36904000000000003,1.318,0.72,0.21,0.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-13 07:00:00,2.1849600000000002,0.6372800000000001,2.276,1.22496,0.35728000000000004,1.276,0.96,0.28,1.0,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-13 07:30:00,2.22912,0.6501600000000001,2.322,1.26912,0.37016000000000004,1.322,0.96,0.28,1.0,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-13 08:00:00,2.19264,0.6395200000000001,2.284,1.30944,0.38192000000000004,1.3639999999999999,0.8832000000000001,0.2576,0.92,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-04-13 08:30:00,2.34336,0.6834800000000001,2.441,1.3833600000000001,0.40348,1.441,0.96,0.28,1.0,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-13 09:00:00,2.33376,0.6806800000000001,2.431,1.44096,0.42028000000000004,1.501,0.8928,0.2604,0.93,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-04-13 09:30:00,2.4144,0.7042,2.515,1.3104,0.38220000000000004,1.365,1.104,0.322,1.15,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-13 10:00:00,2.8492800000000003,0.8310400000000001,2.968,1.22688,0.35784000000000005,1.278,1.6224,0.4732,1.69,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-13 10:30:00,2.59296,0.7562800000000001,2.701,1.32576,0.38668,1.381,1.2671999999999999,0.36960000000000004,1.32,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-04-13 11:00:00,2.79936,0.8164800000000001,2.916,1.3977600000000001,0.40768000000000004,1.456,1.4016,0.4088,1.46,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-04-13 11:30:00,2.68032,0.78176,2.792,1.44192,0.42056000000000004,1.502,1.2384,0.3612,1.29,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-13 12:00:00,2.8176,0.8218000000000001,2.935,1.4832,0.43260000000000004,1.545,1.3344,0.38920000000000005,1.3900000000000001,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-04-13 12:30:00,2.94912,0.86016,3.072,1.47072,0.42896,1.532,1.4784000000000002,0.4312,1.54,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-04-13 13:00:00,2.9568000000000003,0.8624,3.08,1.4112,0.4116,1.47,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.24,1.82,6.5,6.24,1.82,6.5
2020-04-13 13:30:00,2.8176,0.8218000000000001,2.935,1.3968,0.40740000000000004,1.455,1.4208,0.41440000000000005,1.48,6.24,1.82,6.5,6.24,1.82,6.5
2020-04-13 14:00:00,1.80384,0.52612,1.879,1.36224,0.39732,1.419,0.44160000000000005,0.1288,0.46,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-04-13 14:30:00,2.07936,0.60648,2.166,1.47456,0.43008,1.536,0.6048,0.1764,0.63,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-04-13 15:00:00,2.09088,0.60984,2.178,1.43808,0.41944000000000004,1.498,0.6528,0.1904,0.68,6.048,1.764,6.3,6.048,1.764,6.3
2020-04-13 15:30:00,1.99104,0.58072,2.074,1.4246400000000001,0.41552000000000006,1.484,0.5664,0.1652,0.59,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-04-13 16:00:00,2.05824,0.6003200000000001,2.144,1.37664,0.40152000000000004,1.434,0.6816,0.1988,0.71,6.0,1.75,6.25,6.0,1.75,6.25
2020-04-13 16:30:00,2.42304,0.70672,2.524,1.40544,0.40992,1.464,1.0176,0.2968,1.06,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-04-13 17:00:00,3.41088,0.9948400000000001,3.553,1.29888,0.37884,1.353,2.112,0.616,2.2,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-04-13 17:30:00,3.61344,1.05392,3.7640000000000002,1.27104,0.37072000000000005,1.324,2.3424,0.6832,2.44,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-04-13 18:00:00,3.4752,1.0136,3.62,1.2288000000000001,0.3584,1.28,2.2464,0.6552,2.34,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-04-13 18:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.15104,0.33572,1.199,2.2848,0.6664,2.38,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-04-13 19:00:00,3.57792,1.04356,3.727,1.19712,0.34916,1.2469999999999999,2.3808,0.6944,2.48,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-04-13 19:30:00,3.576,1.043,3.725,1.2336,0.3598,1.2850000000000001,2.3424,0.6832,2.44,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-13 20:00:00,3.66624,1.06932,3.819,1.17024,0.34132,1.219,2.496,0.728,2.6,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-04-13 20:30:00,3.9552,1.1536,4.12,1.1136,0.32480000000000003,1.16,2.8416,0.8288000000000001,2.96,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-04-13 21:00:00,3.81888,1.11384,3.9779999999999998,1.13088,0.32984,1.178,2.688,0.784,2.8,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-13 21:30:00,3.92448,1.14464,4.088,1.12128,0.32704000000000005,1.168,2.8032,0.8176,2.92,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-13 22:00:00,3.77952,1.10236,3.9370000000000003,1.13952,0.33236000000000004,1.187,2.64,0.77,2.75,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-13 22:30:00,3.29856,0.96208,3.436,1.12896,0.32928,1.176,2.1696,0.6328,2.26,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-04-13 23:00:00,3.70848,1.08164,3.863,1.10688,0.32284,1.153,2.6016,0.7588,2.71,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-13 23:30:00,3.6576,1.0668,3.81,1.0944,0.31920000000000004,1.1400000000000001,2.5632,0.7476,2.67,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-14 00:00:00,3.7392000000000003,1.0906,3.895,1.0704,0.31220000000000003,1.115,2.6688,0.7784000000000001,2.7800000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-14 00:30:00,3.73344,1.08892,3.8890000000000002,1.06464,0.31052,1.109,2.6688,0.7784000000000001,2.7800000000000002,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-14 01:00:00,3.79008,1.10544,3.948,1.06368,0.31024,1.108,2.7264,0.7952,2.84,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-14 01:30:00,3.79968,1.10824,3.958,1.07328,0.31304000000000004,1.118,2.7264,0.7952,2.84,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-14 02:00:00,3.91776,1.14268,4.081,1.06656,0.31108,1.111,2.8512,0.8316,2.9699999999999998,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-04-14 02:30:00,3.9744,1.1592,4.14,1.0656,0.3108,1.11,2.9088000000000003,0.8484,3.03,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-04-14 03:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.05984,0.30912,1.104,2.7744,0.8092,2.89,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-14 03:30:00,3.76032,1.09676,3.917,1.06272,0.30996,1.107,2.6976,0.7868,2.81,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-04-14 04:00:00,3.55104,1.03572,3.699,1.04544,0.30492,1.089,2.5056000000000003,0.7308,2.61,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-14 04:30:00,3.59424,1.04832,3.7439999999999998,1.05984,0.30912,1.104,2.5343999999999998,0.7392000000000001,2.64,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-14 05:00:00,3.49248,1.01864,3.638,1.04448,0.30464,1.088,2.448,0.714,2.55,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-14 05:30:00,3.4512,1.0066,3.5949999999999998,1.0608,0.3094,1.105,2.3904,0.6972,2.49,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-14 06:00:00,3.43104,1.00072,3.574,1.05984,0.30912,1.104,2.3712,0.6916,2.47,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-14 06:30:00,3.4713600000000002,1.01248,3.616,1.05216,0.30688000000000004,1.096,2.4192,0.7056,2.52,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-14 07:00:00,3.6384,1.0612,3.79,1.0656,0.3108,1.11,2.5728,0.7504000000000001,2.68,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-14 07:30:00,3.87264,1.12952,4.034,1.05984,0.30912,1.104,2.8128,0.8204,2.93,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-14 08:00:00,3.9638400000000003,1.15612,4.129,1.06464,0.31052,1.109,2.8992,0.8456,3.02,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-14 08:30:00,3.96576,1.15668,4.131,1.07616,0.31388000000000005,1.121,2.8896,0.8428,3.01,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-04-14 09:00:00,4.05024,1.18132,4.219,1.09344,0.31892000000000004,1.139,2.9568000000000003,0.8624,3.08,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-14 09:30:00,3.7439999999999998,1.092,3.9,0.4224,0.1232,0.44,3.3216,0.9688,3.46,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-14 10:00:00,3.6201600000000003,1.05588,3.771,0.25056,0.07308,0.261,3.3696,0.9828,3.51,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-14 10:30:00,3.5904,1.0472,3.74,0.3264,0.0952,0.34,3.2640000000000002,0.9520000000000001,3.4,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-14 11:00:00,3.0672,0.8946000000000001,3.195,0.3408,0.0994,0.355,2.7264,0.7952,2.84,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-14 11:30:00,2.88,0.84,3.0,0.3744,0.1092,0.39,2.5056000000000003,0.7308,2.61,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-14 12:00:00,2.73312,0.7971600000000001,2.847,0.37152,0.10836000000000001,0.387,2.3616,0.6888000000000001,2.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-14 12:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.36192,0.10556000000000001,0.377,2.3616,0.6888000000000001,2.46,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-04-14 13:00:00,2.4700800000000003,0.7204400000000001,2.573,0.34848,0.10164000000000001,0.363,2.1216,0.6188,2.21,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-04-14 13:30:00,2.28096,0.6652800000000001,2.376,0.35136,0.10248,0.366,1.9296000000000002,0.5628000000000001,2.01,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-14 14:00:00,2.13504,0.62272,2.224,0.33984000000000003,0.09912000000000001,0.354,1.7952,0.5236000000000001,1.87,5.184,1.512,5.4,5.184,1.512,5.4
2020-04-14 14:30:00,2.20128,0.64204,2.293,0.32928,0.09604000000000001,0.343,1.8719999999999999,0.546,1.9500000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-14 15:00:00,2.20992,0.64456,2.302,0.31872,0.09296,0.332,1.8912,0.5516,1.97,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-14 15:30:00,2.51616,0.7338800000000001,2.621,0.30816000000000004,0.08988,0.321,2.208,0.644,2.3,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-04-14 16:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.29568,0.08624000000000001,0.308,2.4192,0.7056,2.52,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-04-14 16:30:00,2.8963200000000002,0.8447600000000001,3.017,0.27552000000000004,0.08036,0.28700000000000003,2.6208,0.7644000000000001,2.73,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-04-14 17:00:00,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-04-14 17:30:00,3.70944,1.08192,3.864,0.22464,0.06552000000000001,0.234,3.4848,1.0164,3.63,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-04-14 18:00:00,3.72288,1.08584,3.878,0.20928000000000002,0.061040000000000004,0.218,3.5136000000000003,1.0248,3.66,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-04-14 18:30:00,3.96192,1.15556,4.127,0.20832,0.06076,0.217,3.7536,1.0948,3.91,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-04-14 19:00:00,3.98976,1.16368,4.156,0.20736000000000002,0.060480000000000006,0.216,3.7824,1.1032,3.94,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-14 19:30:00,3.89568,1.13624,4.058,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.696,1.078,3.85,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-14 20:00:00,3.9398400000000002,1.14912,4.104,0.17664000000000002,0.05152,0.184,3.7632,1.0976,3.92,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-04-14 20:30:00,3.9398400000000002,1.14912,4.104,0.17664000000000002,0.05152,0.184,3.7632,1.0976,3.92,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-04-14 21:00:00,3.82464,1.11552,3.984,0.17664000000000002,0.05152,0.184,3.648,1.064,3.8,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-14 21:30:00,3.6624,1.0682,3.815,0.1776,0.051800000000000006,0.185,3.4848,1.0164,3.63,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-04-14 22:00:00,3.50784,1.02312,3.654,0.17664000000000002,0.05152,0.184,3.3312,0.9716,3.47,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-04-14 22:30:00,3.27648,0.95564,3.4130000000000003,0.18528000000000003,0.054040000000000005,0.193,3.0912,0.9016000000000001,3.22,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-14 23:00:00,2.90784,0.8481200000000001,3.029,0.20064,0.05852,0.209,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.84,1.12,4.0,3.84,1.12,4.0
2020-04-14 23:30:00,2.65824,0.77532,2.769,0.22944,0.06692000000000001,0.23900000000000002,2.4288,0.7084,2.5300000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-04-15 00:00:00,2.48064,0.72352,2.584,0.23424000000000003,0.06832,0.244,2.2464,0.6552,2.34,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-15 00:30:00,2.496,0.728,2.6,0.2592,0.0756,0.27,2.2368,0.6524,2.33,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-15 01:00:00,2.32608,0.67844,2.423,0.24288,0.07084,0.253,2.0832,0.6076,2.17,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-15 01:30:00,2.51328,0.73304,2.618,0.20928000000000002,0.061040000000000004,0.218,2.304,0.672,2.4,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-15 02:00:00,2.55168,0.74424,2.658,0.20928000000000002,0.061040000000000004,0.218,2.3424,0.6832,2.44,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-15 02:30:00,2.55456,0.7450800000000001,2.661,0.21216000000000002,0.061880000000000004,0.221,2.3424,0.6832,2.44,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-15 03:00:00,2.53248,0.7386400000000001,2.638,0.20928000000000002,0.061040000000000004,0.218,2.3232,0.6776,2.42,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-15 03:30:00,2.53248,0.7386400000000001,2.638,0.20928000000000002,0.061040000000000004,0.218,2.3232,0.6776,2.42,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-15 04:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.20928000000000002,0.061040000000000004,0.218,2.4096,0.7028,2.51,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-15 04:30:00,2.55168,0.74424,2.658,0.20928000000000002,0.061040000000000004,0.218,2.3424,0.6832,2.44,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-15 05:00:00,2.6448,0.7714000000000001,2.755,0.22560000000000002,0.0658,0.23500000000000001,2.4192,0.7056,2.52,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-15 05:30:00,2.60448,0.7596400000000001,2.713,0.22368000000000002,0.06524,0.233,2.3808,0.6944,2.48,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-15 06:00:00,2.6956800000000003,0.78624,2.808,0.21888000000000002,0.06384000000000001,0.228,2.4768,0.7224,2.58,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-15 06:30:00,2.60544,0.75992,2.714,0.21504,0.06272000000000001,0.224,2.3904,0.6972,2.49,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-15 07:00:00,2.5728,0.7504000000000001,2.68,0.2112,0.0616,0.22,2.3616,0.6888000000000001,2.46,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-15 07:30:00,2.64288,0.7708400000000001,2.753,0.21408000000000002,0.06244,0.223,2.4288,0.7084,2.5300000000000002,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-15 08:00:00,2.86752,0.8363600000000001,2.987,0.20832,0.06076,0.217,2.6592000000000002,0.7756000000000001,2.77,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-15 08:30:00,2.8137600000000003,0.8206800000000001,2.931,0.21216000000000002,0.061880000000000004,0.221,2.6016,0.7588,2.71,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-15 09:00:00,3.06144,0.89292,3.189,0.23904000000000003,0.06972,0.249,2.8224,0.8232,2.94,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-15 09:30:00,3.49632,1.01976,3.642,0.26112,0.07616,0.272,3.2352,0.9436,3.37,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-15 10:00:00,2.86272,0.83496,2.982,0.28992,0.08456000000000001,0.302,2.5728,0.7504000000000001,2.68,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-04-15 10:30:00,2.37024,0.69132,2.469,0.30624,0.08932000000000001,0.319,2.064,0.602,2.15,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-04-15 11:00:00,2.14656,0.6260800000000001,2.236,0.31296,0.09128000000000001,0.326,1.8336000000000001,0.5348,1.9100000000000001,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-15 11:30:00,2.09568,0.61124,2.183,0.31968,0.09324,0.333,1.776,0.518,1.85,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-04-15 12:00:00,2.232,0.651,2.325,0.3216,0.09380000000000001,0.335,1.9104,0.5572,1.99,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-15 12:30:00,2.40768,0.7022400000000001,2.508,0.31488000000000005,0.09184,0.328,2.0928,0.6104,2.18,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-15 13:00:00,2.0592,0.6006,2.145,0.3216,0.09380000000000001,0.335,1.7376,0.5068,1.81,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-15 13:30:00,1.8883200000000002,0.55076,1.967,0.32352000000000003,0.09436000000000001,0.337,1.5648,0.45640000000000003,1.63,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-15 14:00:00,2.18016,0.63588,2.271,0.7113600000000001,0.20748000000000003,0.741,1.4688,0.4284,1.53,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-15 14:30:00,2.31744,0.6759200000000001,2.414,1.05984,0.30912,1.104,1.2576,0.3668,1.31,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-15 15:00:00,2.39424,0.69832,2.4939999999999998,1.05024,0.30632000000000004,1.094,1.344,0.392,1.4,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-15 15:30:00,2.61792,0.76356,2.727,1.04352,0.30436,1.087,1.5744,0.4592,1.6400000000000001,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-15 16:00:00,2.7264,0.7952,2.84,1.0272000000000001,0.29960000000000003,1.07,1.6992,0.49560000000000004,1.77,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-15 16:30:00,2.976,0.868,3.1,1.008,0.294,1.05,1.968,0.5740000000000001,2.05,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-15 17:00:00,3.2496,0.9478000000000001,3.385,0.984,0.28700000000000003,1.025,2.2656,0.6608,2.36,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-15 17:30:00,3.76512,1.09816,3.922,0.97152,0.28336,1.012,2.7936,0.8148000000000001,2.91,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-15 18:00:00,3.99456,1.1650800000000001,4.161,0.96096,0.28028000000000003,1.001,3.0336,0.8848,3.16,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-15 18:30:00,3.91968,1.14324,4.083,0.9532800000000001,0.27804,0.993,2.9664,0.8652000000000001,3.09,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-04-15 19:00:00,3.94464,1.15052,4.109,0.9590400000000001,0.27972,0.999,2.9856,0.8708,3.11,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-04-15 19:30:00,3.91584,1.14212,4.079,0.9590400000000001,0.27972,0.999,2.9568000000000003,0.8624,3.08,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-15 20:00:00,3.92448,1.14464,4.088,0.91968,0.26824000000000003,0.9580000000000001,3.0048,0.8764000000000001,3.13,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-15 20:30:00,3.82944,1.11692,3.989,0.9302400000000001,0.27132,0.969,2.8992,0.8456,3.02,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-15 21:00:00,3.87936,1.13148,4.041,0.94176,0.27468000000000004,0.981,2.9376,0.8568,3.06,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-15 21:30:00,3.8544,1.1242,4.015,0.936,0.273,0.975,2.9184,0.8512000000000001,3.04,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-04-15 22:00:00,3.88896,1.13428,4.051,0.9321600000000001,0.27188,0.971,2.9568000000000003,0.8624,3.08,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-15 22:30:00,3.7776,1.1018,3.935,0.9456,0.2758,0.985,2.832,0.8260000000000001,2.95,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-15 23:00:00,3.61536,1.05448,3.766,0.9273600000000001,0.27048,0.966,2.688,0.784,2.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-15 23:30:00,3.528,1.029,3.675,0.936,0.273,0.975,2.592,0.756,2.7,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-16 00:00:00,3.3552,0.9786,3.495,0.936,0.273,0.975,2.4192,0.7056,2.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-16 00:30:00,3.30144,0.9629200000000001,3.439,0.9302400000000001,0.27132,0.969,2.3712,0.6916,2.47,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-16 01:00:00,3.3168,0.9674,3.455,0.9264,0.2702,0.965,2.3904,0.6972,2.49,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-16 01:30:00,3.23328,0.9430400000000001,3.368,0.9292800000000001,0.27104,0.968,2.304,0.672,2.4,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-16 02:00:00,3.3264,0.9702000000000001,3.465,0.9264,0.2702,0.965,2.4,0.7000000000000001,2.5,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-16 02:30:00,3.408,0.994,3.55,0.9312,0.2716,0.97,2.4768,0.7224,2.58,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-16 03:00:00,3.54144,1.03292,3.689,0.9302400000000001,0.27132,0.969,2.6112,0.7616,2.7199999999999998,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-16 03:30:00,3.4300800000000002,1.00044,3.573,0.93408,0.27244,0.973,2.496,0.728,2.6,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-16 04:00:00,3.50592,1.02256,3.652,0.9331200000000001,0.27216,0.972,2.5728,0.7504000000000001,2.68,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-16 04:30:00,3.63072,1.05896,3.782,0.9331200000000001,0.27216,0.972,2.6976,0.7868,2.81,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-16 05:00:00,3.5961600000000002,1.04888,3.746,0.9369600000000001,0.27328,0.976,2.6592000000000002,0.7756000000000001,2.77,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-16 05:30:00,3.67008,1.07044,3.823,0.9436800000000001,0.27524000000000004,0.983,2.7264,0.7952,2.84,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-16 06:00:00,3.61152,1.05336,3.762,0.97152,0.28336,1.012,2.64,0.77,2.75,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-16 06:30:00,3.51072,1.02396,3.657,0.9379200000000001,0.27356,0.977,2.5728,0.7504000000000001,2.68,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-16 07:00:00,3.65184,1.06512,3.8040000000000003,0.9350400000000001,0.27272,0.974,2.7168,0.7924,2.83,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-16 07:30:00,3.83616,1.11888,3.996,0.9465600000000001,0.27608000000000005,0.986,2.8896,0.8428,3.01,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-16 08:00:00,3.6816,1.0738,3.835,0.936,0.273,0.975,2.7456,0.8008000000000001,2.86,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-16 08:30:00,3.68352,1.07436,3.8369999999999997,0.9379200000000001,0.27356,0.977,2.7456,0.8008000000000001,2.86,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-16 09:00:00,3.7728,1.1004,3.93,1.008,0.294,1.05,2.7648,0.8064,2.88,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-16 09:30:00,3.4713600000000002,1.01248,3.616,1.06176,0.30968,1.106,2.4096,0.7028,2.51,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-16 10:00:00,3.35328,0.9780400000000001,3.493,1.07808,0.31444000000000005,1.123,2.2752,0.6636000000000001,2.37,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-04-16 10:30:00,3.37632,0.9847600000000001,3.517,1.10112,0.32116,1.147,2.2752,0.6636000000000001,2.37,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-16 11:00:00,3.25536,0.9494800000000001,3.391,1.12416,0.32788,1.171,2.1312,0.6216,2.22,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-04-16 11:30:00,3.29472,0.96096,3.432,1.14432,0.33376,1.192,2.1504,0.6272,2.24,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-04-16 12:00:00,3.26016,0.9508800000000001,3.396,1.14816,0.33488,1.196,2.112,0.616,2.2,5.184,1.512,5.4,5.184,1.512,5.4
2020-04-16 12:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.17504,0.34272,1.224,2.1792,0.6356,2.27,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-04-16 13:00:00,3.2976,0.9618000000000001,3.435,1.1664,0.3402,1.215,2.1312,0.6216,2.22,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-04-16 13:30:00,3.24,0.9450000000000001,3.375,1.1664,0.3402,1.215,2.0736,0.6048,2.16,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-16 14:00:00,3.06432,0.8937600000000001,3.192,1.14432,0.33376,1.192,1.92,0.56,2.0,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-16 14:30:00,2.9558400000000002,0.8621200000000001,3.079,1.13184,0.33012,1.179,1.824,0.532,1.9,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-16 15:00:00,2.98368,0.8702400000000001,3.108,1.11168,0.32424000000000003,1.158,1.8719999999999999,0.546,1.9500000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-16 15:30:00,2.99424,0.8733200000000001,3.119,1.09344,0.31892000000000004,1.139,1.9008,0.5544,1.98,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-04-16 16:00:00,3.18528,0.9290400000000001,3.318,1.06368,0.31024,1.108,2.1216,0.6188,2.21,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-16 16:30:00,3.49248,1.01864,3.638,1.04448,0.30464,1.088,2.448,0.714,2.55,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-04-16 17:00:00,4.16736,1.21548,4.341,1.01856,0.29708,1.061,3.1488,0.9184,3.2800000000000002,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-04-16 17:30:00,4.3344000000000005,1.2642,4.515,1.0128,0.2954,1.055,3.3216,0.9688,3.46,5.568,1.624,5.8,5.568,1.624,5.8
2020-04-16 18:00:00,4.97856,1.45208,5.186,1.06176,0.30968,1.106,3.9168000000000003,1.1424,4.08,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-04-16 18:30:00,6.92736,2.02048,7.216,1.10016,0.32088,1.146,5.8272,1.6996,6.07,7.344,2.142,7.65,7.344,2.142,7.65
2020-04-16 19:00:00,7.41984,2.16412,7.729,1.05504,0.30772000000000005,1.099,6.3648,1.8564,6.63,7.824,2.282,8.15,7.824,2.282,8.15
2020-04-16 19:30:00,7.3392,2.1406,7.645,1.032,0.301,1.075,6.3072,1.8396,6.57,7.68,2.24,8.0,7.68,2.24,8.0
2020-04-16 20:00:00,7.24032,2.11176,7.542,1.03872,0.30296,1.082,6.2016,1.8088000000000002,6.46,7.536,2.198,7.85,7.536,2.198,7.85
2020-04-16 20:30:00,7.15008,2.08544,7.448,1.06368,0.31024,1.108,6.0864,1.7752,6.34,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-04-16 21:00:00,5.42016,1.58088,5.646,1.06176,0.30968,1.106,4.3584,1.2711999999999999,4.54,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-04-16 21:30:00,3.89568,1.13624,4.058,1.07328,0.31304000000000004,1.118,2.8224,0.8232,2.94,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-04-16 22:00:00,3.8448,1.1214,4.005,1.0512,0.30660000000000004,1.095,2.7936,0.8148000000000001,2.91,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-04-16 22:30:00,3.6384,1.0612,3.79,1.0752,0.3136,1.12,2.5632,0.7476,2.67,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-04-16 23:00:00,3.76512,1.09816,3.922,1.08672,0.31696,1.1320000000000001,2.6784,0.7812,2.79,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-04-16 23:30:00,3.73536,1.08948,3.891,1.0953600000000001,0.31948000000000004,1.141,2.64,0.77,2.75,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-17 00:00:00,3.76704,1.09872,3.924,1.08864,0.31752,1.134,2.6784,0.7812,2.79,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-17 00:30:00,4.0368,1.1774,4.205,1.08,0.315,1.125,2.9568000000000003,0.8624,3.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-17 01:00:00,3.99456,1.1650800000000001,4.161,1.08576,0.31668,1.131,2.9088000000000003,0.8484,3.03,4.224,1.232,4.4,4.224,1.232,4.4
2020-04-17 01:30:00,3.82848,1.11664,3.988,1.10208,0.32144,1.148,2.7264,0.7952,2.84,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-17 02:00:00,3.7036800000000003,1.08024,3.858,1.10208,0.32144,1.148,2.6016,0.7588,2.71,4.368,1.274,4.55,4.368,1.274,4.55
2020-04-17 02:30:00,3.48,1.015,3.625,1.1376,0.33180000000000004,1.185,2.3424,0.6832,2.44,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-17 03:00:00,3.38688,0.98784,3.528,1.08288,0.31584,1.1280000000000001,2.304,0.672,2.4,3.792,1.106,3.95,3.792,1.106,3.95
2020-04-17 03:30:00,3.21504,0.9377200000000001,3.349,1.10304,0.32172,1.149,2.112,0.616,2.2,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-17 04:00:00,3.18624,0.92932,3.319,1.08384,0.31612,1.129,2.1024,0.6132000000000001,2.19,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-17 04:30:00,2.92416,0.8528800000000001,3.046,1.10016,0.32088,1.146,1.824,0.532,1.9,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-17 05:00:00,2.9472,0.8596,3.07,1.0656,0.3108,1.11,1.8816000000000002,0.5488000000000001,1.96,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-17 05:30:00,3.01056,0.8780800000000001,3.136,1.07136,0.31248000000000004,1.116,1.9392,0.5656,2.02,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-17 06:00:00,3.07104,0.8957200000000001,3.199,1.08384,0.31612,1.129,1.9872,0.5796,2.07,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-17 06:30:00,3.26016,0.9508800000000001,3.396,1.08096,0.31528,1.126,2.1792,0.6356,2.27,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-17 07:00:00,3.25824,0.95032,3.394,1.12704,0.32872,1.174,2.1312,0.6216,2.22,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-04-17 07:30:00,3.06144,0.89292,3.189,1.13184,0.33012,1.179,1.9296000000000002,0.5628000000000001,2.01,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-17 08:00:00,2.9328000000000003,0.8554,3.055,1.1856,0.3458,1.235,1.7472,0.5096,1.82,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-04-17 08:30:00,2.83584,0.8271200000000001,2.954,1.19424,0.34832,1.244,1.6416,0.4788,1.71,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-04-17 09:00:00,2.89344,0.8439200000000001,3.014,1.21344,0.35392,1.264,1.6800000000000002,0.49,1.75,5.616,1.638,5.85,5.616,1.638,5.85
2020-04-17 09:30:00,2.75808,0.80444,2.873,1.24128,0.36204000000000003,1.293,1.5168,0.4424,1.58,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-17 10:00:00,3.07104,0.8957200000000001,3.199,1.24704,0.36372000000000004,1.299,1.824,0.532,1.9,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-04-17 10:30:00,3.20256,0.93408,3.336,1.26336,0.36848000000000003,1.316,1.9392,0.5656,2.02,6.096,1.778,6.35,6.096,1.778,6.35
2020-04-17 11:00:00,3.07296,0.8962800000000001,3.201,1.28736,0.37548000000000004,1.341,1.7856,0.5208,1.8599999999999999,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-04-17 11:30:00,2.64096,0.7702800000000001,2.751,1.3833600000000001,0.40348,1.441,1.2576,0.3668,1.31,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-04-17 12:00:00,2.76096,0.8052800000000001,2.876,1.34976,0.39368000000000003,1.4060000000000001,1.4112,0.4116,1.47,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-17 12:30:00,2.6736,0.7798,2.785,1.3008,0.3794,1.355,1.3728,0.40040000000000003,1.43,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-04-17 13:00:00,2.65248,0.7736400000000001,2.763,1.28928,0.37604000000000004,1.343,1.3632,0.3976,1.42,6.624,1.932,6.9,6.624,1.932,6.9
2020-04-17 13:30:00,2.61024,0.7613200000000001,2.719,1.30464,0.38052,1.359,1.3056,0.3808,1.3599999999999999,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-04-17 14:00:00,2.61024,0.7613200000000001,2.719,1.30464,0.38052,1.359,1.3056,0.3808,1.3599999999999999,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-04-17 14:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.29312,0.37716000000000005,1.347,1.488,0.434,1.55,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-17 15:00:00,2.53728,0.74004,2.643,1.25088,0.36484000000000005,1.303,1.2864,0.37520000000000003,1.34,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-04-17 15:30:00,2.56128,0.74704,2.668,1.16928,0.34104,1.218,1.392,0.406,1.45,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-04-17 16:00:00,3.0816,0.8988,3.21,1.1232,0.3276,1.17,1.9584000000000001,0.5712,2.04,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-17 16:30:00,3.42528,0.99904,3.568,1.10208,0.32144,1.148,2.3232,0.6776,2.42,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-04-17 17:00:00,3.69696,1.07828,3.851,1.08576,0.31668,1.131,2.6112,0.7616,2.7199999999999998,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-04-17 17:30:00,3.79104,1.10572,3.949,1.10304,0.32172,1.149,2.688,0.784,2.8,6.0,1.75,6.25,6.0,1.75,6.25
2020-04-17 18:00:00,3.77952,1.10236,3.9370000000000003,1.12992,0.32956,1.177,2.6496,0.7728,2.76,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-17 18:30:00,3.8304,1.1172,3.99,1.1616,0.3388,1.21,2.6688,0.7784000000000001,2.7800000000000002,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-17 19:00:00,3.67584,1.07212,3.829,1.28544,0.37492000000000003,1.339,2.3904,0.6972,2.49,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-17 19:30:00,3.74592,1.09256,3.902,1.19232,0.34776,1.242,2.5536,0.7448,2.66,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-04-17 20:00:00,3.43968,1.00324,3.583,1.24128,0.36204000000000003,1.293,2.1984,0.6412,2.29,5.952,1.736,6.2,5.952,1.736,6.2
2020-04-17 20:30:00,3.44544,1.00492,3.589,1.17024,0.34132,1.219,2.2752,0.6636000000000001,2.37,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-04-17 21:00:00,3.34944,0.9769200000000001,3.489,1.11264,0.32452000000000003,1.159,2.2368,0.6524,2.33,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-04-17 21:30:00,3.1728,0.9254,3.305,1.1280000000000001,0.329,1.175,2.0448,0.5964,2.13,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-17 22:00:00,3.03552,0.88536,3.162,1.15392,0.33656,1.202,1.8816000000000002,0.5488000000000001,1.96,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-04-17 22:30:00,3.03648,0.8856400000000001,3.163,1.11648,0.32564000000000004,1.163,1.92,0.56,2.0,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-17 23:00:00,2.96448,0.8646400000000001,3.088,1.14048,0.33264000000000005,1.188,1.824,0.532,1.9,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-17 23:30:00,2.74752,0.8013600000000001,2.862,1.13472,0.33096000000000003,1.182,1.6128,0.47040000000000004,1.6800000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-04-18 00:00:00,2.55744,0.74592,2.664,1.16544,0.33992000000000006,1.214,1.392,0.406,1.45,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-18 00:30:00,2.84832,0.83076,2.967,1.14912,0.33516,1.197,1.6992,0.49560000000000004,1.77,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-18 01:00:00,2.86656,0.83608,2.9859999999999998,1.11936,0.32648000000000005,1.166,1.7472,0.5096,1.82,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-18 01:30:00,2.75232,0.80276,2.867,1.13952,0.33236000000000004,1.187,1.6128,0.47040000000000004,1.6800000000000002,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-18 02:00:00,2.8252800000000002,0.8240400000000001,2.943,1.13568,0.33124000000000003,1.183,1.6896,0.4928,1.76,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-18 02:30:00,2.94336,0.85848,3.066,1.12896,0.32928,1.176,1.8144,0.5292,1.8900000000000001,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-18 03:00:00,2.9798400000000003,0.8691200000000001,3.104,1.10784,0.32312,1.154,1.8719999999999999,0.546,1.9500000000000002,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-18 03:30:00,2.8896,0.8428,3.01,1.1328,0.3304,1.18,1.7568000000000001,0.5124000000000001,1.83,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-04-18 04:00:00,2.65632,0.7747600000000001,2.767,1.16832,0.34076,1.217,1.488,0.434,1.55,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-18 04:30:00,2.75136,0.8024800000000001,2.866,1.14816,0.33488,1.196,1.6032000000000002,0.4676,1.67,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-18 05:00:00,2.69664,0.7865200000000001,2.809,1.10304,0.32172,1.149,1.5936,0.46480000000000005,1.6600000000000001,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-18 05:30:00,2.34336,0.6834800000000001,2.441,1.11456,0.32508000000000004,1.161,1.2288000000000001,0.3584,1.28,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-18 06:00:00,2.2704,0.6622,2.365,1.176,0.343,1.225,1.0944,0.31920000000000004,1.1400000000000001,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-18 06:30:00,2.4460800000000003,0.7134400000000001,2.548,1.20768,0.35224000000000005,1.258,1.2384,0.3612,1.29,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-18 07:00:00,2.48448,0.7246400000000001,2.588,1.15008,0.33544,1.198,1.3344,0.38920000000000005,1.3900000000000001,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-18 07:30:00,2.8262400000000003,0.82432,2.944,1.11744,0.32592000000000004,1.164,1.7088,0.4984,1.78,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-18 08:00:00,3.76128,1.09704,3.918,1.12128,0.32704000000000005,1.168,2.64,0.77,2.75,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-18 08:30:00,4.72032,1.37676,4.917,1.04352,0.30436,1.087,3.6768,1.0724,3.83,5.088,1.484,5.3,5.088,1.484,5.3
2020-04-18 09:00:00,3.60384,1.05112,3.754,0.9926400000000001,0.28952,1.034,2.6112,0.7616,2.7199999999999998,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-04-18 09:30:00,4.4304,1.2922,4.615,0.9648,0.28140000000000004,1.005,3.4656000000000002,1.0108,3.61,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-18 10:00:00,4.5830400000000004,1.3367200000000001,4.774,0.9830400000000001,0.28672000000000003,1.024,3.6,1.05,3.75,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-18 10:30:00,4.0752,1.1886,4.245,0.9072,0.2646,0.9450000000000001,3.168,0.924,3.3,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-18 11:00:00,3.91968,1.14324,4.083,0.8860800000000001,0.25844,0.923,3.0336,0.8848,3.16,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-18 11:30:00,4.20384,1.22612,4.379,1.06464,0.31052,1.109,3.1392,0.9156000000000001,3.27,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-04-18 12:00:00,2.98368,0.8702400000000001,3.108,1.14048,0.33264000000000005,1.188,1.8432,0.5376000000000001,1.92,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-18 12:30:00,2.9683200000000003,0.8657600000000001,3.092,1.22112,0.35616000000000003,1.272,1.7472,0.5096,1.82,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-04-18 13:00:00,2.79264,0.81452,2.909,1.17024,0.34132,1.219,1.6224,0.4732,1.69,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-04-18 13:30:00,2.98368,0.8702400000000001,3.108,1.12128,0.32704000000000005,1.168,1.8624,0.5432,1.94,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-04-18 14:00:00,2.78208,0.81144,2.898,1.0924800000000001,0.31864000000000003,1.138,1.6896,0.4928,1.76,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-18 14:30:00,2.76768,0.8072400000000001,2.883,1.07808,0.31444000000000005,1.123,1.6896,0.4928,1.76,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-04-18 15:00:00,2.77152,0.8083600000000001,2.887,1.04352,0.30436,1.087,1.728,0.504,1.8,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-04-18 15:30:00,2.84064,0.82852,2.959,1.02624,0.29932000000000003,1.069,1.8144,0.5292,1.8900000000000001,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-04-18 16:00:00,2.83968,0.8282400000000001,2.958,1.00608,0.29344000000000003,1.048,1.8336000000000001,0.5348,1.9100000000000001,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-04-18 16:30:00,3.43104,1.00072,3.574,0.9830400000000001,0.28672000000000003,1.024,2.448,0.714,2.55,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-04-18 17:00:00,4.0752,1.1886,4.245,0.9744,0.2842,1.015,3.1008,0.9044000000000001,3.23,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-18 17:30:00,4.12896,1.20428,4.301,1.00896,0.29428000000000004,1.051,3.12,0.91,3.25,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-18 18:00:00,4.20672,1.22696,4.382,1.00032,0.29176,1.042,3.2064,0.9352,3.34,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-04-18 18:30:00,4.4208,1.2894,4.605,0.9936,0.2898,1.035,3.4272,0.9996,3.5700000000000003,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-18 19:00:00,4.44,1.295,4.625,0.9936,0.2898,1.035,3.4464,1.0052,3.59,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-04-18 19:30:00,4.34016,1.2658800000000001,4.521,1.00896,0.29428000000000004,1.051,3.3312,0.9716,3.47,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-18 20:00:00,4.21536,1.2294800000000001,4.391,0.9897600000000001,0.28868000000000005,1.031,3.2256,0.9408000000000001,3.36,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-18 20:30:00,4.26048,1.24264,4.438,0.99648,0.29064,1.038,3.2640000000000002,0.9520000000000001,3.4,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-18 21:00:00,4.104,1.197,4.275,0.984,0.28700000000000003,1.025,3.12,0.91,3.25,4.224,1.232,4.4,4.224,1.232,4.4
