Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-18 21:30:00,3.92448,1.14464,4.088,0.99648,0.29064,1.038,2.928,0.854,3.05,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-18 22:00:00,3.8102400000000003,1.11132,3.969,1.00704,0.29372000000000004,1.049,2.8032,0.8176,2.92,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-18 22:30:00,3.55392,1.03656,3.702,1.00992,0.29456000000000004,1.052,2.544,0.742,2.65,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-18 23:00:00,3.26496,0.9522800000000001,3.401,1.01856,0.29708,1.061,2.2464,0.6552,2.34,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-18 23:30:00,3.05568,0.89124,3.183,1.02048,0.29764,1.063,2.0352,0.5936,2.12,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-19 00:00:00,2.83872,0.82796,2.957,1.03392,0.30156000000000005,1.077,1.8048000000000002,0.5264,1.88,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-19 00:30:00,2.88384,0.8411200000000001,3.004,1.04064,0.30352,1.084,1.8432,0.5376000000000001,1.92,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-19 01:00:00,2.856,0.833,2.975,1.032,0.301,1.075,1.824,0.532,1.9,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-19 01:30:00,2.85984,0.8341200000000001,2.979,1.00704,0.29372000000000004,1.049,1.8528,0.5404,1.9300000000000002,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-19 02:00:00,3.06528,0.8940400000000001,3.193,1.01088,0.29484000000000005,1.053,2.0544000000000002,0.5992000000000001,2.14,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-19 02:30:00,2.98272,0.8699600000000001,3.107,1.01472,0.29596,1.057,1.968,0.5740000000000001,2.05,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-19 03:00:00,2.68512,0.7831600000000001,2.797,1.02432,0.29876,1.067,1.6608,0.4844,1.73,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-19 03:30:00,2.78592,0.8125600000000001,2.902,1.01952,0.29736,1.062,1.7664,0.5152,1.8399999999999999,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-19 04:00:00,2.688,0.784,2.8,1.0368,0.3024,1.08,1.6512,0.48160000000000003,1.72,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-19 04:30:00,2.6947200000000002,0.7859600000000001,2.807,1.04352,0.30436,1.087,1.6512,0.48160000000000003,1.72,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-19 05:00:00,2.74368,0.8002400000000001,2.858,1.03488,0.30184,1.078,1.7088,0.4984,1.78,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-19 05:30:00,2.65344,0.77392,2.7640000000000002,1.05024,0.30632000000000004,1.094,1.6032000000000002,0.4676,1.67,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-19 06:00:00,2.7696,0.8078000000000001,2.885,1.0416,0.3038,1.085,1.728,0.504,1.8,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-19 06:30:00,2.7552,0.8036000000000001,2.87,1.0272000000000001,0.29960000000000003,1.07,1.728,0.504,1.8,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-19 07:00:00,2.8492800000000003,0.8310400000000001,2.968,1.02528,0.29904000000000003,1.068,1.824,0.532,1.9,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-19 07:30:00,2.8608000000000002,0.8344,2.98,1.0368,0.3024,1.08,1.824,0.532,1.9,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-19 08:00:00,2.91264,0.84952,3.034,1.05024,0.30632000000000004,1.094,1.8624,0.5432,1.94,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-19 08:30:00,2.93472,0.85596,3.057,1.04352,0.30436,1.087,1.8912,0.5516,1.97,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-19 09:00:00,2.93472,0.85596,3.057,1.04352,0.30436,1.087,1.8912,0.5516,1.97,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-19 09:30:00,2.84544,0.8299200000000001,2.964,1.05984,0.30912,1.104,1.7856,0.5208,1.8599999999999999,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-04-19 10:00:00,3.12,0.91,3.25,1.0752,0.3136,1.12,2.0448,0.5964,2.13,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-19 10:30:00,3.02016,0.8808800000000001,3.146,1.10976,0.32368,1.156,1.9104,0.5572,1.99,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-19 11:00:00,2.664,0.777,2.775,1.2048,0.3514,1.255,1.4592,0.42560000000000003,1.52,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-04-19 11:30:00,2.47776,0.7226800000000001,2.581,1.22016,0.35588000000000003,1.271,1.2576,0.3668,1.31,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-19 12:00:00,2.49888,0.72884,2.6029999999999998,1.24128,0.36204000000000003,1.293,1.2576,0.3668,1.31,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-19 12:30:00,2.352,0.686,2.45,1.2384,0.3612,1.29,1.1136,0.32480000000000003,1.16,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-04-19 13:00:00,2.41248,0.70364,2.513,1.23168,0.35924,1.283,1.1808,0.34440000000000004,1.23,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-19 13:30:00,2.30496,0.6722800000000001,2.401,1.22976,0.35868000000000005,1.2810000000000001,1.0752,0.3136,1.12,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-19 14:00:00,2.30112,0.6711600000000001,2.3970000000000002,1.22592,0.35756000000000004,1.2770000000000001,1.0752,0.3136,1.12,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-04-19 14:30:00,2.30688,0.6728400000000001,2.403,1.20288,0.35084000000000004,1.2530000000000001,1.104,0.322,1.15,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-04-19 15:00:00,2.4048,0.7014,2.505,1.2432,0.36260000000000003,1.295,1.1616,0.3388,1.21,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-19 15:30:00,2.42304,0.70672,2.524,1.26144,0.36792,1.314,1.1616,0.3388,1.21,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-19 16:00:00,2.42976,0.7086800000000001,2.531,1.22976,0.35868000000000005,1.2810000000000001,1.2,0.35000000000000003,1.25,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-19 16:30:00,2.60544,0.75992,2.714,1.25184,0.36512000000000006,1.304,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-04-19 17:00:00,2.78208,0.81144,2.898,1.23648,0.36064,1.288,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-04-19 17:30:00,2.61984,0.76412,2.729,1.20864,0.35252000000000006,1.259,1.4112,0.4116,1.47,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-04-19 18:00:00,2.8972800000000003,0.8450400000000001,3.018,1.20768,0.35224000000000005,1.258,1.6896,0.4928,1.76,6.048,1.764,6.3,6.048,1.764,6.3
2020-04-19 18:30:00,2.94624,0.8593200000000001,3.069,1.3238400000000001,0.38612,1.379,1.6224,0.4732,1.69,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-04-19 19:00:00,2.89056,0.84308,3.011,1.22016,0.35588000000000003,1.271,1.6703999999999999,0.4872,1.74,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-04-19 19:30:00,3.27072,0.95396,3.407,1.22592,0.35756000000000004,1.2770000000000001,2.0448,0.5964,2.13,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-04-19 20:00:00,3.22272,0.9399600000000001,3.357,1.16832,0.34076,1.217,2.0544000000000002,0.5992000000000001,2.14,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-04-19 20:30:00,3.32256,0.96908,3.461,1.14336,0.33348000000000005,1.191,2.1792,0.6356,2.27,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-19 21:00:00,3.3590400000000002,0.97972,3.499,1.10304,0.32172,1.149,2.2560000000000002,0.658,2.35,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-19 21:30:00,3.7632,1.0976,3.92,1.104,0.322,1.15,2.6592000000000002,0.7756000000000001,2.77,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-04-19 22:00:00,3.74208,1.09144,3.898,1.0924800000000001,0.31864000000000003,1.138,2.6496,0.7728,2.76,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-04-19 22:30:00,3.6086400000000003,1.05252,3.759,1.04544,0.30492,1.089,2.5632,0.7476,2.67,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-04-19 23:00:00,3.57888,1.04384,3.7279999999999998,1.04448,0.30464,1.088,2.5343999999999998,0.7392000000000001,2.64,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-19 23:30:00,3.51264,1.02452,3.659,1.11264,0.32452000000000003,1.159,2.4,0.7000000000000001,2.5,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-20 00:00:00,3.3072,0.9646,3.445,1.1472,0.3346,1.195,2.16,0.63,2.25,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-20 00:30:00,3.31008,0.9654400000000001,3.448,1.18848,0.34664,1.238,2.1216,0.6188,2.21,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-20 01:00:00,3.4368,1.0024,3.58,1.152,0.336,1.2,2.2848,0.6664,2.38,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-20 01:30:00,3.456,1.008,3.6,1.1904,0.3472,1.24,2.2656,0.6608,2.36,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-20 02:00:00,3.55104,1.03572,3.699,1.17024,0.34132,1.219,2.3808,0.6944,2.48,4.32,1.26,4.5,4.32,1.26,4.5
2020-04-20 02:30:00,3.47328,1.01304,3.618,1.17888,0.34384000000000003,1.228,2.2944,0.6692,2.39,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-20 03:00:00,3.52608,1.02844,3.673,1.12608,0.32844,1.173,2.4,0.7000000000000001,2.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-20 03:30:00,3.68064,1.07352,3.834,1.11744,0.32592000000000004,1.164,2.5632,0.7476,2.67,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-20 04:00:00,3.59904,1.04972,3.749,1.10304,0.32172,1.149,2.496,0.728,2.6,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-20 04:30:00,3.5183999999999997,1.0262,3.665,1.0992,0.3206,1.145,2.4192,0.7056,2.52,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-04-20 05:00:00,3.32448,0.9696400000000001,3.463,1.09728,0.32004000000000005,1.143,2.2272,0.6496000000000001,2.32,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-20 05:30:00,3.2688,0.9534,3.4050000000000002,1.0896,0.3178,1.135,2.1792,0.6356,2.27,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-20 06:00:00,3.25152,0.9483600000000001,3.387,1.11072,0.32396,1.157,2.1408,0.6244000000000001,2.23,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-20 06:30:00,3.1296,0.9128000000000001,3.26,1.104,0.322,1.15,2.0256,0.5908,2.11,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-20 07:00:00,3.22464,0.94052,3.359,1.15104,0.33572,1.199,2.0736,0.6048,2.16,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-20 07:30:00,3.30528,0.9640400000000001,3.443,1.16448,0.33964000000000005,1.213,2.1408,0.6244000000000001,2.23,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-20 08:00:00,3.16608,0.92344,3.298,1.23648,0.36064,1.288,1.9296000000000002,0.5628000000000001,2.01,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-20 08:30:00,3.13536,0.9144800000000001,3.266,1.22496,0.35728000000000004,1.276,1.9104,0.5572,1.99,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-04-20 09:00:00,2.96256,0.8640800000000001,3.086,1.1577600000000001,0.33768000000000004,1.206,1.8048000000000002,0.5264,1.88,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-04-20 09:30:00,2.96544,0.86492,3.089,1.22784,0.35812000000000005,1.279,1.7376,0.5068,1.81,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-04-20 10:00:00,2.96448,0.8646400000000001,3.088,1.31328,0.38304000000000005,1.3679999999999999,1.6512,0.48160000000000003,1.72,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-04-20 10:30:00,2.31072,0.67396,2.407,1.33152,0.38836000000000004,1.387,0.9792000000000001,0.2856,1.02,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-04-20 11:00:00,2.21088,0.6448400000000001,2.303,1.41408,0.41244000000000003,1.473,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-04-20 11:30:00,2.31072,0.67396,2.407,1.53312,0.44716000000000006,1.597,0.7776000000000001,0.2268,0.81,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-04-20 12:00:00,2.38272,0.69496,2.482,1.49952,0.43736,1.562,0.8832000000000001,0.2576,0.92,6.768,1.974,7.05,6.768,1.974,7.05
2020-04-20 12:30:00,2.35584,0.6871200000000001,2.454,1.4726400000000002,0.42952,1.534,0.8832000000000001,0.2576,0.92,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-04-20 13:00:00,2.36256,0.68908,2.461,1.4601600000000001,0.42588000000000004,1.521,0.9024000000000001,0.2632,0.9400000000000001,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-04-20 13:30:00,2.36352,0.6893600000000001,2.462,1.42272,0.41496000000000005,1.482,0.9408000000000001,0.27440000000000003,0.98,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-04-20 14:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.46496,0.42728000000000005,1.526,0.9792000000000001,0.2856,1.02,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-04-20 14:30:00,2.52192,0.7355600000000001,2.627,1.43712,0.41916000000000003,1.4969999999999999,1.0848,0.3164,1.13,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-04-20 15:00:00,2.70912,0.7901600000000001,2.822,1.47072,0.42896,1.532,1.2384,0.3612,1.29,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-04-20 15:30:00,2.89152,0.8433600000000001,3.012,1.48032,0.43176000000000003,1.542,1.4112,0.4116,1.47,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-04-20 16:00:00,2.91264,0.84952,3.034,1.4630400000000001,0.42672000000000004,1.524,1.4496,0.4228,1.51,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-20 16:30:00,2.9136,0.8498,3.035,1.3968,0.40740000000000004,1.455,1.5168,0.4424,1.58,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-04-20 17:00:00,2.93088,0.85484,3.053,1.38528,0.40404,1.443,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-04-20 17:30:00,3.14976,0.91868,3.281,1.41216,0.41188,1.471,1.7376,0.5068,1.81,7.152,2.086,7.45,7.152,2.086,7.45
2020-04-20 18:00:00,3.37152,0.9833600000000001,3.512,1.40352,0.40936000000000006,1.462,1.968,0.5740000000000001,2.05,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-04-20 18:30:00,3.24192,0.9455600000000001,3.377,1.36032,0.39676000000000006,1.417,1.8816000000000002,0.5488000000000001,1.96,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-04-20 19:00:00,2.95392,0.8615600000000001,3.077,1.36992,0.39956,1.427,1.584,0.462,1.65,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-04-20 19:30:00,2.97792,0.8685600000000001,3.102,1.27872,0.37296,1.332,1.6992,0.49560000000000004,1.77,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-04-20 20:00:00,3.30336,0.9634800000000001,3.441,1.19136,0.34748,1.241,2.112,0.616,2.2,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-04-20 20:30:00,3.71136,1.08248,3.866,1.18656,0.34608000000000005,1.236,2.5248,0.7364,2.63,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-20 21:00:00,3.78528,1.10404,3.943,1.24128,0.36204000000000003,1.293,2.544,0.742,2.65,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-04-20 21:30:00,3.27936,0.9564800000000001,3.416,1.21536,0.35448,1.266,2.064,0.602,2.15,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-04-20 22:00:00,3.55104,1.03572,3.699,1.22784,0.35812000000000005,1.279,2.3232,0.6776,2.42,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-04-20 22:30:00,3.3984,0.9912000000000001,3.54,1.2192,0.3556,1.27,2.1792,0.6356,2.27,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-20 23:00:00,3.14976,0.91868,3.281,1.17216,0.34188,1.221,1.9776,0.5768,2.06,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-20 23:30:00,3.06144,0.89292,3.189,1.14144,0.33292000000000005,1.189,1.92,0.56,2.0,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-21 00:00:00,3.02496,0.8822800000000001,3.151,1.11456,0.32508000000000004,1.161,1.9104,0.5572,1.99,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-04-21 00:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.10016,0.32088,1.146,2.2464,0.6552,2.34,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-21 01:00:00,3.3168,0.9674,3.455,1.1184,0.3262,1.165,2.1984,0.6412,2.29,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-21 01:30:00,3.08352,0.89936,3.212,1.14432,0.33376,1.192,1.9392,0.5656,2.02,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-21 02:00:00,2.91072,0.84896,3.032,1.14432,0.33376,1.192,1.7664,0.5152,1.8399999999999999,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-21 02:30:00,2.80032,0.81676,2.917,1.12992,0.32956,1.177,1.6703999999999999,0.4872,1.74,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-21 03:00:00,2.8137600000000003,0.8206800000000001,2.931,1.11456,0.32508000000000004,1.161,1.6992,0.49560000000000004,1.77,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-21 03:30:00,2.82816,0.8248800000000001,2.946,1.12896,0.32928,1.176,1.6992,0.49560000000000004,1.77,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-21 04:00:00,2.57376,0.75068,2.681,1.0953600000000001,0.31948000000000004,1.141,1.4784000000000002,0.4312,1.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-04-21 04:30:00,2.70912,0.7901600000000001,2.822,1.11552,0.32536000000000004,1.162,1.5936,0.46480000000000005,1.6600000000000001,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-21 05:00:00,2.84544,0.8299200000000001,2.964,1.12704,0.32872,1.174,1.7184,0.5012,1.79,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-21 05:30:00,2.74848,0.80164,2.863,1.12608,0.32844,1.173,1.6224,0.4732,1.69,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-21 06:00:00,2.56704,0.74872,2.674,1.14624,0.33432,1.194,1.4208,0.41440000000000005,1.48,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-21 06:30:00,2.80992,0.8195600000000001,2.927,1.15872,0.33796000000000004,1.207,1.6512,0.48160000000000003,1.72,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-21 07:00:00,2.56896,0.7492800000000001,2.676,1.11936,0.32648000000000005,1.166,1.4496,0.4228,1.51,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-21 07:30:00,2.50272,0.72996,2.607,1.11072,0.32396,1.157,1.392,0.406,1.45,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-04-21 08:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1184,0.3262,1.165,1.6128,0.47040000000000004,1.6800000000000002,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-04-21 08:30:00,2.70912,0.7901600000000001,2.822,1.11552,0.32536000000000004,1.162,1.5936,0.46480000000000005,1.6600000000000001,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-04-21 09:00:00,2.5343999999999998,0.7392000000000001,2.64,1.2096,0.3528,1.26,1.3248,0.3864,1.38,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-04-21 09:30:00,2.4576000000000002,0.7168,2.56,1.248,0.364,1.3,1.2096,0.3528,1.26,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-04-21 10:00:00,2.5536,0.7448,2.66,1.2864,0.37520000000000003,1.34,1.2671999999999999,0.36960000000000004,1.32,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-04-21 10:30:00,2.4144,0.7042,2.515,1.2432,0.36260000000000003,1.295,1.1712,0.3416,1.22,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-21 11:00:00,2.58144,0.75292,2.689,1.34304,0.39172,1.399,1.2384,0.3612,1.29,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-04-21 11:30:00,2.688,0.784,2.8,1.4016,0.4088,1.46,1.2864,0.37520000000000003,1.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-04-21 12:00:00,2.65728,0.7750400000000001,2.768,1.37088,0.39984000000000003,1.428,1.2864,0.37520000000000003,1.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-04-21 12:30:00,2.75808,0.80444,2.873,1.41408,0.41244000000000003,1.473,1.344,0.392,1.4,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-04-21 13:00:00,2.84064,0.82852,2.959,1.43904,0.41972000000000004,1.499,1.4016,0.4088,1.46,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-04-21 13:30:00,2.82432,0.82376,2.942,1.38432,0.40376,1.442,1.44,0.42,1.5,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-04-21 14:00:00,2.75904,0.8047200000000001,2.874,1.41504,0.41272000000000003,1.474,1.344,0.392,1.4,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-04-21 14:30:00,2.74656,0.80108,2.8609999999999998,1.40256,0.40908000000000005,1.461,1.344,0.392,1.4,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-04-21 15:00:00,2.8310400000000002,0.8257200000000001,2.949,1.43904,0.41972000000000004,1.499,1.392,0.406,1.45,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-04-21 15:30:00,2.83392,0.8265600000000001,2.952,1.39392,0.40656000000000003,1.452,1.44,0.42,1.5,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-04-21 16:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.40064,0.40852000000000005,1.459,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-04-21 16:30:00,2.56608,0.7484400000000001,2.673,1.3948800000000001,0.40684000000000003,1.453,1.1712,0.3416,1.22,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-04-21 17:00:00,2.70624,0.78932,2.819,1.26624,0.36932000000000004,1.319,1.44,0.42,1.5,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-04-21 17:30:00,3.0,0.875,3.125,1.3488,0.3934,1.405,1.6512,0.48160000000000003,1.72,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-04-21 18:00:00,3.35808,0.9794400000000001,3.498,1.24608,0.36344000000000004,1.298,2.112,0.616,2.2,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-04-21 18:30:00,3.64992,1.06456,3.802,1.26912,0.37016000000000004,1.322,2.3808,0.6944,2.48,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-04-21 19:00:00,3.68256,1.07408,3.836,1.22496,0.35728000000000004,1.276,2.4576000000000002,0.7168,2.56,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-04-21 19:30:00,4.0608,1.1844000000000001,4.23,1.1616,0.3388,1.21,2.8992,0.8456,3.02,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-21 20:00:00,4.08192,1.19056,4.252,1.17312,0.34216,1.222,2.9088000000000003,0.8484,3.03,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-04-21 20:30:00,3.88608,1.13344,4.048,1.17888,0.34384000000000003,1.228,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-04-21 21:00:00,3.9532800000000003,1.15304,4.118,1.20768,0.35224000000000005,1.258,2.7456,0.8008000000000001,2.86,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-04-21 21:30:00,3.97152,1.15836,4.1370000000000005,1.22592,0.35756000000000004,1.2770000000000001,2.7456,0.8008000000000001,2.86,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-04-21 22:00:00,3.97344,1.15892,4.139,1.19904,0.34972000000000003,1.249,2.7744,0.8092,2.89,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-04-21 22:30:00,3.9072,1.1396,4.07,1.1712,0.3416,1.22,2.7359999999999998,0.798,2.85,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-04-21 23:00:00,3.70752,1.08136,3.862,1.11552,0.32536000000000004,1.162,2.592,0.756,2.7,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-04-21 23:30:00,3.56544,1.03992,3.714,1.11744,0.32592000000000004,1.164,2.448,0.714,2.55,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-22 00:00:00,3.56256,1.03908,3.711,1.14336,0.33348000000000005,1.191,2.4192,0.7056,2.52,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-04-22 00:30:00,3.64512,1.06316,3.797,1.16832,0.34076,1.217,2.4768,0.7224,2.58,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-04-22 01:00:00,3.58272,1.04496,3.732,1.15392,0.33656,1.202,2.4288,0.7084,2.5300000000000002,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-22 01:30:00,3.54816,1.03488,3.696,1.11936,0.32648000000000005,1.166,2.4288,0.7084,2.5300000000000002,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-22 02:00:00,3.54048,1.03264,3.688,1.0924800000000001,0.31864000000000003,1.138,2.448,0.714,2.55,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-04-22 02:30:00,3.59904,1.04972,3.749,1.08384,0.31612,1.129,2.5152,0.7336,2.62,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-04-22 03:00:00,3.5904,1.0472,3.74,1.0656,0.3108,1.11,2.5248,0.7364,2.63,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-22 03:30:00,3.64128,1.06204,3.793,1.07808,0.31444000000000005,1.123,2.5632,0.7476,2.67,4.32,1.26,4.5,4.32,1.26,4.5
2020-04-22 04:00:00,3.7276800000000003,1.08724,3.883,1.10688,0.32284,1.153,2.6208,0.7644000000000001,2.73,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-04-22 04:30:00,3.74112,1.09116,3.8970000000000002,1.13952,0.33236000000000004,1.187,2.6016,0.7588,2.71,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-04-22 05:00:00,3.7507200000000003,1.09396,3.907,1.14912,0.33516,1.197,2.6016,0.7588,2.71,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-22 05:30:00,3.96096,1.15528,4.126,1.1577600000000001,0.33768000000000004,1.206,2.8032,0.8176,2.92,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-22 06:00:00,3.89088,1.13484,4.053,1.13568,0.33124000000000003,1.183,2.7552,0.8036000000000001,2.87,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-22 06:30:00,3.57888,1.04384,3.7279999999999998,1.0924800000000001,0.31864000000000003,1.138,2.4864,0.7252000000000001,2.59,4.368,1.274,4.55,4.368,1.274,4.55
2020-04-22 07:00:00,3.5568,1.0374,3.705,1.0704,0.31220000000000003,1.115,2.4864,0.7252000000000001,2.59,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-22 07:30:00,3.70176,1.07968,3.856,1.06176,0.30968,1.106,2.64,0.77,2.75,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-22 08:00:00,3.94848,1.15164,4.113,1.05888,0.30884,1.103,2.8896,0.8428,3.01,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-22 08:30:00,4.01088,1.16984,4.178,1.07328,0.31304000000000004,1.118,2.9376,0.8568,3.06,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-22 09:00:00,3.71616,1.08388,3.871,1.07616,0.31388000000000005,1.121,2.64,0.77,2.75,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-04-22 09:30:00,3.74496,1.09228,3.901,1.10496,0.32228,1.151,2.64,0.77,2.75,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-04-22 10:00:00,3.7344,1.0892,3.89,1.1136,0.32480000000000003,1.16,2.6208,0.7644000000000001,2.73,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-04-22 10:30:00,3.60576,1.05168,3.7560000000000002,1.13856,0.33208000000000004,1.186,2.4672,0.7196,2.5700000000000003,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-04-22 11:00:00,3.73536,1.08948,3.891,1.15296,0.33628,1.201,2.5824,0.7532,2.69,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-04-22 11:30:00,4.17024,1.21632,4.344,1.18464,0.34552000000000005,1.234,2.9856,0.8708,3.11,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-04-22 12:00:00,4.11264,1.19952,4.284,1.20384,0.35112000000000004,1.254,2.9088000000000003,0.8484,3.03,7.296,2.128,7.6,7.296,2.128,7.6
2020-04-22 12:30:00,4.0608,1.1844000000000001,4.23,1.2671999999999999,0.36960000000000004,1.32,2.7936,0.8148000000000001,2.91,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-04-22 13:00:00,2.8416,0.8288000000000001,2.96,1.248,0.364,1.3,1.5936,0.46480000000000005,1.6600000000000001,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-04-22 13:30:00,2.6006400000000003,0.7585200000000001,2.709,1.23744,0.36092,1.289,1.3632,0.3976,1.42,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-04-22 14:00:00,2.56224,0.7473200000000001,2.669,1.19904,0.34972000000000003,1.249,1.3632,0.3976,1.42,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-04-22 14:30:00,2.56992,0.7495600000000001,2.677,1.20672,0.35196000000000005,1.2570000000000001,1.3632,0.3976,1.42,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-04-22 15:00:00,2.496,0.728,2.6,1.2096,0.3528,1.26,1.2864,0.37520000000000003,1.34,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-04-22 15:30:00,2.54976,0.74368,2.656,1.21536,0.35448,1.266,1.3344,0.38920000000000005,1.3900000000000001,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-04-22 16:00:00,3.02208,0.8814400000000001,3.148,1.23648,0.36064,1.288,1.7856,0.5208,1.8599999999999999,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-04-22 16:30:00,3.26304,0.9517200000000001,3.399,1.23744,0.36092,1.289,2.0256,0.5908,2.11,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-22 17:00:00,3.42048,0.9976400000000001,3.563,1.16448,0.33964000000000005,1.213,2.2560000000000002,0.658,2.35,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-04-22 17:30:00,3.9052800000000003,1.13904,4.068,1.19808,0.34944000000000003,1.248,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-04-22 18:00:00,3.74304,1.09172,3.899,1.18944,0.34692,1.239,2.5536,0.7448,2.66,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-04-22 18:30:00,3.82368,1.11524,3.983,1.17408,0.34244,1.223,2.6496,0.7728,2.76,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-04-22 19:00:00,3.86304,1.12672,4.024,1.14624,0.33432,1.194,2.7168,0.7924,2.83,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-04-22 19:30:00,3.84384,1.12112,4.004,1.10784,0.32312,1.154,2.7359999999999998,0.798,2.85,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-04-22 20:00:00,3.96192,1.15556,4.127,1.09152,0.31836000000000003,1.137,2.8704,0.8372,2.99,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-22 20:30:00,3.9792,1.1606,4.145,1.1088,0.3234,1.155,2.8704,0.8372,2.99,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-22 21:00:00,3.8976,1.1368,4.06,1.1232,0.3276,1.17,2.7744,0.8092,2.89,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-04-22 21:30:00,3.71616,1.08388,3.871,1.12416,0.32788,1.171,2.592,0.756,2.7,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-04-22 22:00:00,3.7199999999999998,1.085,3.875,1.1568,0.33740000000000003,1.205,2.5632,0.7476,2.67,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-22 22:30:00,3.63552,1.06036,3.787,1.13952,0.33236000000000004,1.187,2.496,0.728,2.6,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-04-22 23:00:00,3.5068799999999998,1.02284,3.653,1.06848,0.31164000000000003,1.113,2.4384,0.7112,2.54,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-22 23:30:00,3.61824,1.05532,3.769,1.06464,0.31052,1.109,2.5536,0.7448,2.66,4.608,1.344,4.8,4.608,1.344,4.8
2020-04-23 00:00:00,3.7267200000000003,1.08696,3.882,1.06752,0.31136,1.112,2.6592000000000002,0.7756000000000001,2.77,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-23 00:30:00,2.92512,0.85316,3.047,0.25632000000000005,0.07476000000000001,0.267,2.6688,0.7784000000000001,2.7800000000000002,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-23 01:00:00,2.62176,0.76468,2.731,0.27936,0.08148000000000001,0.291,2.3424,0.6832,2.44,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-23 01:30:00,2.52096,0.73528,2.626,0.28416,0.08288000000000001,0.296,2.2368,0.6524,2.33,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-23 02:00:00,2.664,0.777,2.775,0.3216,0.09380000000000001,0.335,2.3424,0.6832,2.44,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-23 02:30:00,2.6352,0.7686000000000001,2.745,0.37920000000000004,0.1106,0.395,2.2560000000000002,0.658,2.35,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-23 03:00:00,2.52672,0.7369600000000001,2.632,0.40512000000000004,0.11816000000000002,0.422,2.1216,0.6188,2.21,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-04-23 03:30:00,2.64,0.77,2.75,0.3936,0.1148,0.41000000000000003,2.2464,0.6552,2.34,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-23 04:00:00,2.80416,0.81788,2.9210000000000003,0.40416,0.11788000000000001,0.421,2.4,0.7000000000000001,2.5,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-23 04:30:00,2.73216,0.79688,2.846,0.35136,0.10248,0.366,2.3808,0.6944,2.48,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-23 05:00:00,2.72736,0.7954800000000001,2.841,0.34656000000000003,0.10108,0.361,2.3808,0.6944,2.48,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-04-23 05:30:00,2.8252800000000002,0.8240400000000001,2.943,0.29088,0.08484000000000001,0.303,2.5343999999999998,0.7392000000000001,2.64,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-23 06:00:00,2.8972800000000003,0.8450400000000001,3.018,0.28608,0.08344,0.298,2.6112,0.7616,2.7199999999999998,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-23 06:30:00,2.83296,0.82628,2.951,0.29856000000000005,0.08708,0.311,2.5343999999999998,0.7392000000000001,2.64,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-23 07:00:00,2.7359999999999998,0.798,2.85,0.29760000000000003,0.0868,0.31,2.4384,0.7112,2.54,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-23 07:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.27648,0.08064,0.28800000000000003,2.88,0.84,3.0,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-04-23 08:00:00,3.18336,0.9284800000000001,3.316,0.23616,0.06888000000000001,0.246,2.9472,0.8596,3.07,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-04-23 08:30:00,3.12768,0.91224,3.258,0.18048,0.052640000000000006,0.188,2.9472,0.8596,3.07,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-23 09:00:00,2.88672,0.84196,3.007,0.19872,0.057960000000000005,0.20700000000000002,2.688,0.784,2.8,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-04-23 09:30:00,2.9971200000000002,0.87416,3.122,0.21312,0.06216000000000001,0.222,2.784,0.812,2.9,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-04-23 10:00:00,2.86944,0.8369200000000001,2.989,0.22944,0.06692000000000001,0.23900000000000002,2.64,0.77,2.75,5.568,1.624,5.8,5.568,1.624,5.8
2020-04-23 10:30:00,2.37312,0.6921600000000001,2.472,0.22272000000000003,0.06496,0.232,2.1504,0.6272,2.24,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-04-23 11:00:00,2.49792,0.7285600000000001,2.602,0.16512000000000002,0.04816,0.17200000000000001,2.3328,0.6804,2.43,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-04-23 11:30:00,2.88672,0.84196,3.007,0.19872,0.057960000000000005,0.20700000000000002,2.688,0.784,2.8,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-04-23 12:00:00,2.97408,0.8674400000000001,3.098,0.28608,0.08344,0.298,2.688,0.784,2.8,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-04-23 12:30:00,2.74944,0.8019200000000001,2.864,0.31104000000000004,0.09072000000000001,0.324,2.4384,0.7112,2.54,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-04-23 13:00:00,2.88096,0.84028,3.001,0.31776000000000004,0.09268000000000001,0.331,2.5632,0.7476,2.67,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-04-23 13:30:00,2.6784,0.7812,2.79,0.3168,0.09240000000000001,0.33,2.3616,0.6888000000000001,2.46,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-23 14:00:00,2.59968,0.75824,2.708,0.31488000000000005,0.09184,0.328,2.2848,0.6664,2.38,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-04-23 14:30:00,2.60352,0.75936,2.7119999999999997,0.31872,0.09296,0.332,2.2848,0.6664,2.38,5.808,1.694,6.05,5.808,1.694,6.05
2020-04-23 15:00:00,3.87648,1.13064,4.038,0.27648,0.08064,0.28800000000000003,3.6,1.05,3.75,6.624,1.932,6.9,6.624,1.932,6.9
2020-04-23 15:30:00,4.40256,1.2840799999999999,4.586,0.25536000000000003,0.07448,0.266,4.1472,1.2096,4.32,6.432,1.876,6.7,6.432,1.876,6.7
2020-04-23 16:00:00,4.47936,1.30648,4.666,0.24576000000000003,0.07168000000000001,0.256,4.2336,1.2348,4.41,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-04-23 16:30:00,4.67136,1.3624800000000001,4.866,0.23616,0.06888000000000001,0.246,4.4352,1.2936,4.62,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-04-23 17:00:00,5.06496,1.47728,5.276,0.20736000000000002,0.060480000000000006,0.216,4.8576,1.4168,5.06,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-04-23 17:30:00,5.39904,1.5747200000000001,5.624,0.21504,0.06272000000000001,0.224,5.184,1.512,5.4,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-04-23 18:00:00,5.4192,1.5806,5.645,0.264,0.077,0.275,5.1552,1.5036,5.37,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-04-23 18:30:00,4.824,1.407,5.025,0.2832,0.0826,0.295,4.5408,1.3244,4.73,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-04-23 19:00:00,5.08608,1.48344,5.298,0.28608,0.08344,0.298,4.8,1.4,5.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-04-23 19:30:00,4.25568,1.24124,4.433,0.31008,0.09044,0.323,3.9455999999999998,1.1508,4.11,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-23 20:00:00,3.98208,1.16144,4.148,0.30528000000000005,0.08904000000000001,0.318,3.6768,1.0724,3.83,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-04-23 20:30:00,3.8064,1.1102,3.965,0.312,0.091,0.325,3.4944,1.0192,3.64,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-23 21:00:00,3.56448,1.03964,3.713,0.31968,0.09324,0.333,3.2448,0.9464,3.38,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-04-23 21:30:00,3.408,0.994,3.55,0.28800000000000003,0.084,0.30000000000000004,3.12,0.91,3.25,5.808,1.694,6.05,5.808,1.694,6.05
2020-04-23 22:00:00,3.12,0.91,3.25,0.27840000000000004,0.08120000000000001,0.29,2.8416,0.8288000000000001,2.96,5.328,1.554,5.55,5.328,1.554,5.55
2020-04-23 22:30:00,3.16992,0.92456,3.302,0.28992,0.08456000000000001,0.302,2.88,0.84,3.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-04-23 23:00:00,3.21312,0.9371600000000001,3.347,0.26592000000000005,0.07756,0.277,2.9472,0.8596,3.07,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-23 23:30:00,3.17952,0.9273600000000001,3.312,0.26112,0.07616,0.272,2.9184,0.8512000000000001,3.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-24 00:00:00,3.1632,0.9226000000000001,3.295,0.24480000000000002,0.0714,0.255,2.9184,0.8512000000000001,3.04,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-24 00:30:00,3.78144,1.1029200000000001,3.939,1.03584,0.30212,1.079,2.7456,0.8008000000000001,2.86,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-24 01:00:00,3.68352,1.07436,3.8369999999999997,1.06272,0.30996,1.107,2.6208,0.7644000000000001,2.73,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-04-24 01:30:00,3.41664,0.9965200000000001,3.559,1.07424,0.31332000000000004,1.119,2.3424,0.6832,2.44,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-24 02:00:00,3.48384,1.01612,3.629,1.04544,0.30492,1.089,2.4384,0.7112,2.54,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-24 02:30:00,3.53472,1.03096,3.682,1.05792,0.30856,1.102,2.4768,0.7224,2.58,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-24 03:00:00,3.5904,1.0472,3.74,1.0464,0.3052,1.09,2.544,0.742,2.65,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-24 03:30:00,3.56832,1.04076,3.717,1.04352,0.30436,1.087,2.5248,0.7364,2.63,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-24 04:00:00,3.5721600000000002,1.04188,3.721,1.02816,0.29988000000000004,1.071,2.544,0.742,2.65,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-24 04:30:00,3.46944,1.01192,3.614,1.02144,0.29792,1.064,2.448,0.714,2.55,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-24 05:00:00,3.48192,1.01556,3.627,1.02432,0.29876,1.067,2.4576000000000002,0.7168,2.56,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-24 05:30:00,3.51744,1.02592,3.664,1.01184,0.29512000000000005,1.054,2.5056000000000003,0.7308,2.61,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-24 06:00:00,3.6432,1.0626,3.795,0.9936,0.2898,1.035,2.6496,0.7728,2.76,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-04-24 06:30:00,3.72096,1.08528,3.876,0.9945600000000001,0.29008,1.036,2.7264,0.7952,2.84,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-24 07:00:00,3.67104,1.0707200000000001,3.824,1.01184,0.29512000000000005,1.054,2.6592000000000002,0.7756000000000001,2.77,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-24 07:30:00,3.7392000000000003,1.0906,3.895,1.0128,0.2954,1.055,2.7264,0.7952,2.84,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-24 08:00:00,4.00512,1.16816,4.172,1.00992,0.29456000000000004,1.052,2.9952,0.8736,3.12,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-24 08:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.0176,0.2968,1.06,2.6496,0.7728,2.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-24 09:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.03872,0.30296,1.082,2.3808,0.6944,2.48,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-24 09:30:00,3.50016,1.02088,3.646,1.06176,0.30968,1.106,2.4384,0.7112,2.54,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-24 10:00:00,3.82464,1.11552,3.984,1.07904,0.31472,1.124,2.7456,0.8008000000000001,2.86,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-24 10:30:00,4.99008,1.45544,5.198,1.0924800000000001,0.31864000000000003,1.138,3.8976,1.1368,4.06,6.048,1.764,6.3,6.048,1.764,6.3
2020-04-24 11:00:00,4.5600000000000005,1.33,4.75,1.104,0.322,1.15,3.456,1.008,3.6,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-04-24 11:30:00,3.21792,0.9385600000000001,3.352,1.11552,0.32536000000000004,1.162,2.1024,0.6132000000000001,2.19,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-04-24 12:00:00,2.9212800000000003,0.85204,3.043,1.11648,0.32564000000000004,1.163,1.8048000000000002,0.5264,1.88,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-24 12:30:00,2.9683200000000003,0.8657600000000001,3.092,1.11552,0.32536000000000004,1.162,1.8528,0.5404,1.9300000000000002,5.328,1.554,5.55,5.328,1.554,5.55
2020-04-24 13:00:00,2.92512,0.85316,3.047,1.11072,0.32396,1.157,1.8144,0.5292,1.8900000000000001,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-24 13:30:00,2.9952,0.8736,3.12,1.1136,0.32480000000000003,1.16,1.8816000000000002,0.5488000000000001,1.96,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-24 14:00:00,2.76384,0.8061200000000001,2.879,1.11264,0.32452000000000003,1.159,1.6512,0.48160000000000003,1.72,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-04-24 14:30:00,2.62272,0.7649600000000001,2.732,1.10592,0.32256,1.152,1.5168,0.4424,1.58,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-24 15:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.09632,0.31976000000000004,1.142,1.5648,0.45640000000000003,1.63,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-04-24 15:30:00,2.80704,0.8187200000000001,2.924,1.07904,0.31472,1.124,1.728,0.504,1.8,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-04-24 16:00:00,2.9136,0.8498,3.035,1.0608,0.3094,1.105,1.8528,0.5404,1.9300000000000002,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-24 16:30:00,3.07584,0.89712,3.204,1.04064,0.30352,1.084,2.0352,0.5936,2.12,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-24 17:00:00,3.31872,0.96796,3.457,1.02432,0.29876,1.067,2.2944,0.6692,2.39,5.04,1.47,5.25,5.04,1.47,5.25
2020-04-24 17:30:00,3.77664,1.10152,3.934,0.9926400000000001,0.28952,1.034,2.784,0.812,2.9,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-04-24 18:00:00,4.00224,1.1673200000000001,4.169,0.98784,0.28812000000000004,1.029,3.0144,0.8792000000000001,3.14,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-04-24 18:30:00,3.98688,1.16284,4.153,0.9724800000000001,0.28364,1.013,3.0144,0.8792000000000001,3.14,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-04-24 19:00:00,4.19616,1.22388,4.371,1.00896,0.29428000000000004,1.051,3.1872,0.9296000000000001,3.32,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-04-24 19:30:00,4.176,1.218,4.35,1.056,0.308,1.1,3.12,0.91,3.25,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-24 20:00:00,4.24896,1.23928,4.426,1.05216,0.30688000000000004,1.096,3.1968,0.9324,3.33,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-04-24 20:30:00,4.25184,1.2401200000000001,4.429,1.08384,0.31612,1.129,3.168,0.924,3.3,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-04-24 21:00:00,4.1712,1.2166000000000001,4.345,1.0608,0.3094,1.105,3.1104,0.9072,3.24,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-24 21:30:00,3.9455999999999998,1.1508,4.11,0.9888,0.2884,1.03,2.9568000000000003,0.8624,3.08,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-24 22:00:00,3.50592,1.02256,3.652,1.07712,0.31416000000000005,1.1219999999999999,2.4288,0.7084,2.5300000000000002,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-24 22:30:00,3.2284800000000002,0.94164,3.363,1.05888,0.30884,1.103,2.1696,0.6328,2.26,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-04-24 23:00:00,3.33024,0.9713200000000001,3.469,1.07424,0.31332000000000004,1.119,2.2560000000000002,0.658,2.35,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-04-24 23:30:00,3.10272,0.9049600000000001,3.232,1.00032,0.29176,1.042,2.1024,0.6132000000000001,2.19,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-25 00:00:00,3.20256,0.93408,3.336,1.06176,0.30968,1.106,2.1408,0.6244000000000001,2.23,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-25 00:30:00,3.18816,0.92988,3.321,0.9993600000000001,0.29148,1.041,2.1888,0.6384000000000001,2.2800000000000002,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-04-25 01:00:00,3.0979200000000002,0.90356,3.227,1.04352,0.30436,1.087,2.0544000000000002,0.5992000000000001,2.14,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-25 01:30:00,3.06336,0.89348,3.191,1.02816,0.29988000000000004,1.071,2.0352,0.5936,2.12,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-25 02:00:00,3.02784,0.8831200000000001,3.154,1.06944,0.31192000000000003,1.114,1.9584000000000001,0.5712,2.04,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-25 02:30:00,3.00672,0.8769600000000001,3.132,1.00992,0.29456000000000004,1.052,1.9968,0.5824,2.08,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-25 03:00:00,2.9203200000000002,0.8517600000000001,3.042,1.04832,0.30576000000000003,1.092,1.8719999999999999,0.546,1.9500000000000002,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-25 03:30:00,3.05376,0.89068,3.181,1.02816,0.29988000000000004,1.071,2.0256,0.5908,2.11,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-25 04:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.02144,0.29792,1.064,2.112,0.616,2.2,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-25 04:30:00,3.02496,0.8822800000000001,3.151,1.02816,0.29988000000000004,1.071,1.9968,0.5824,2.08,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-25 05:00:00,2.85408,0.8324400000000001,2.973,0.9724800000000001,0.28364,1.013,1.8816000000000002,0.5488000000000001,1.96,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-25 05:30:00,2.74464,0.8005200000000001,2.859,1.02624,0.29932000000000003,1.069,1.7184,0.5012,1.79,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-25 06:00:00,2.77536,0.8094800000000001,2.891,1.01856,0.29708,1.061,1.7568000000000001,0.5124000000000001,1.83,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-25 06:30:00,2.6956800000000003,0.78624,2.808,1.01568,0.29624,1.058,1.6800000000000002,0.49,1.75,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-25 07:00:00,2.8492800000000003,0.8310400000000001,2.968,1.01568,0.29624,1.058,1.8336000000000001,0.5348,1.9100000000000001,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-25 07:30:00,2.8310400000000002,0.8257200000000001,2.949,1.02624,0.29932000000000003,1.069,1.8048000000000002,0.5264,1.88,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-25 08:00:00,3.12,0.91,3.25,1.0272000000000001,0.29960000000000003,1.07,2.0928,0.6104,2.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-25 08:30:00,3.32064,0.96852,3.459,1.00704,0.29372000000000004,1.049,2.3136,0.6748000000000001,2.41,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-25 09:00:00,3.4224,0.9982000000000001,3.565,1.0032,0.2926,1.045,2.4192,0.7056,2.52,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-25 09:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.00512,0.29316000000000003,1.047,2.496,0.728,2.6,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-25 10:00:00,3.66432,1.06876,3.817,1.00512,0.29316000000000003,1.047,2.6592000000000002,0.7756000000000001,2.77,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-25 10:30:00,4.60224,1.34232,4.7940000000000005,1.00224,0.29232,1.044,3.6,1.05,3.75,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-04-25 11:00:00,4.60608,1.34344,4.798,1.00608,0.29344000000000003,1.048,3.6,1.05,3.75,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-25 11:30:00,3.61728,1.05504,3.768,1.00608,0.29344000000000003,1.048,2.6112,0.7616,2.7199999999999998,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-25 12:00:00,3.39936,0.99148,3.541,1.01856,0.29708,1.061,2.3808,0.6944,2.48,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-25 12:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.04544,0.30492,1.089,2.1888,0.6384000000000001,2.2800000000000002,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-25 13:00:00,2.7427200000000003,0.7999600000000001,2.857,1.11072,0.32396,1.157,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-25 13:30:00,2.86368,0.8352400000000001,2.983,1.12608,0.32844,1.173,1.7376,0.5068,1.81,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-04-25 14:00:00,3.00672,0.8769600000000001,3.132,1.11552,0.32536000000000004,1.162,1.8912,0.5516,1.97,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-25 14:30:00,2.87232,0.8377600000000001,2.992,1.10592,0.32256,1.152,1.7664,0.5152,1.8399999999999999,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-25 15:00:00,2.73504,0.7977200000000001,2.849,1.09344,0.31892000000000004,1.139,1.6416,0.4788,1.71,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-25 15:30:00,2.7187200000000002,0.7929600000000001,2.832,1.07712,0.31416000000000005,1.1219999999999999,1.6416,0.4788,1.71,4.1856,1.2208,4.36,4.1856,1.2208,4.36
