Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-25 16:00:00,2.8944,0.8442000000000001,3.015,1.0608,0.3094,1.105,1.8336000000000001,0.5348,1.9100000000000001,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-25 16:30:00,3.0576,0.8918,3.185,1.0416,0.3038,1.085,2.016,0.588,2.1,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-25 17:00:00,3.38016,0.9858800000000001,3.521,1.01856,0.29708,1.061,2.3616,0.6888000000000001,2.46,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-25 17:30:00,3.34272,0.97496,3.482,0.9811200000000001,0.28616,1.022,2.3616,0.6888000000000001,2.46,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-04-25 18:00:00,3.57984,1.04412,3.729,0.9686400000000001,0.28252000000000005,1.009,2.6112,0.7616,2.7199999999999998,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-25 18:30:00,3.82848,1.11664,3.988,0.9484800000000001,0.27664,0.988,2.88,0.84,3.0,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-25 19:00:00,3.94944,1.15192,4.114,0.9734400000000001,0.28392,1.014,2.976,0.868,3.1,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-25 19:30:00,3.92736,1.14548,4.091,0.9513600000000001,0.27748,0.991,2.976,0.868,3.1,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-25 20:00:00,3.87072,1.12896,4.032,0.95232,0.27776,0.992,2.9184,0.8512000000000001,3.04,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-25 20:30:00,3.7439999999999998,1.092,3.9,1.008,0.294,1.05,2.7359999999999998,0.798,2.85,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-25 21:00:00,3.59904,1.04972,3.749,0.9398400000000001,0.27412000000000003,0.979,2.6592000000000002,0.7756000000000001,2.77,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-04-25 21:30:00,3.69504,1.07772,3.849,0.9782400000000001,0.28532,1.019,2.7168,0.7924,2.83,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-25 22:00:00,3.51744,1.02592,3.664,0.9542400000000001,0.27832,0.994,2.5632,0.7476,2.67,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-25 22:30:00,3.5423999999999998,1.0332,3.69,0.9792000000000001,0.2856,1.02,2.5632,0.7476,2.67,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-25 23:00:00,3.2496,0.9478000000000001,3.385,1.0128,0.2954,1.055,2.2368,0.6524,2.33,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-25 23:30:00,3.07968,0.89824,3.208,0.9676800000000001,0.28224000000000005,1.008,2.112,0.616,2.2,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-26 00:00:00,3.07488,0.8968400000000001,3.203,1.01088,0.29484000000000005,1.053,2.064,0.602,2.15,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-26 00:30:00,2.8972800000000003,0.8450400000000001,3.018,0.95808,0.27944,0.998,1.9392,0.5656,2.02,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-26 01:00:00,2.84448,0.82964,2.963,0.9724800000000001,0.28364,1.013,1.8719999999999999,0.546,1.9500000000000002,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-26 01:30:00,2.72448,0.79464,2.838,0.9868800000000001,0.28784000000000004,1.028,1.7376,0.5068,1.81,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-26 02:00:00,2.7024,0.7882,2.815,0.9648,0.28140000000000004,1.005,1.7376,0.5068,1.81,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-26 02:30:00,2.7984,0.8162,2.915,0.9936,0.2898,1.035,1.8048000000000002,0.5264,1.88,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-26 03:00:00,2.84736,0.8304800000000001,2.966,0.9561600000000001,0.27888,0.996,1.8912,0.5516,1.97,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-04-26 03:30:00,2.8732800000000003,0.8380400000000001,2.993,1.00128,0.29204,1.043,1.8719999999999999,0.546,1.9500000000000002,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-26 04:00:00,2.80128,0.8170400000000001,2.918,0.9676800000000001,0.28224000000000005,1.008,1.8336000000000001,0.5348,1.9100000000000001,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-26 04:30:00,2.8416,0.8288000000000001,2.96,0.9888,0.2884,1.03,1.8528,0.5404,1.9300000000000002,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-26 05:00:00,2.79936,0.8164800000000001,2.916,0.9753600000000001,0.28448,1.016,1.824,0.532,1.9,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-26 05:30:00,2.59968,0.75824,2.708,0.99648,0.29064,1.038,1.6032000000000002,0.4676,1.67,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-26 06:00:00,2.40288,0.70084,2.503,0.9724800000000001,0.28364,1.013,1.4304000000000001,0.4172,1.49,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-26 06:30:00,2.5536,0.7448,2.66,0.9984000000000001,0.2912,1.04,1.5552000000000001,0.4536,1.62,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-26 07:00:00,2.48256,0.7240800000000001,2.586,0.9753600000000001,0.28448,1.016,1.5072,0.43960000000000005,1.57,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-26 07:30:00,2.5526400000000002,0.7445200000000001,2.659,0.9782400000000001,0.28532,1.019,1.5744,0.4592,1.6400000000000001,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-04-26 08:00:00,2.6256,0.7658,2.735,0.9552,0.2786,0.995,1.6703999999999999,0.4872,1.74,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-26 08:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.00416,0.29288000000000003,1.046,1.6800000000000002,0.49,1.75,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-26 09:00:00,2.8963200000000002,0.8447600000000001,3.017,1.03392,0.30156000000000005,1.077,1.8624,0.5432,1.94,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-26 09:30:00,2.8272,0.8246,2.9450000000000003,1.0512,0.30660000000000004,1.095,1.776,0.518,1.85,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-26 10:00:00,2.83008,0.8254400000000001,2.948,1.06368,0.31024,1.108,1.7664,0.5152,1.8399999999999999,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-26 10:30:00,2.64384,0.77112,2.754,1.07904,0.31472,1.124,1.5648,0.45640000000000003,1.63,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-26 11:00:00,2.58432,0.7537600000000001,2.692,1.09632,0.31976000000000004,1.142,1.488,0.434,1.55,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-26 11:30:00,2.55456,0.7450800000000001,2.661,1.11456,0.32508000000000004,1.161,1.44,0.42,1.5,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-26 12:00:00,2.3904,0.6972,2.49,1.1232,0.3276,1.17,1.2671999999999999,0.36960000000000004,1.32,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-26 12:30:00,2.496,0.728,2.6,1.1328,0.3304,1.18,1.3632,0.3976,1.42,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-26 13:00:00,2.51616,0.7338800000000001,2.621,1.12416,0.32788,1.171,1.392,0.406,1.45,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-26 13:30:00,2.53536,0.73948,2.641,1.12416,0.32788,1.171,1.4112,0.4116,1.47,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-26 14:00:00,2.49888,0.72884,2.6029999999999998,1.13568,0.33124000000000003,1.183,1.3632,0.3976,1.42,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-26 14:30:00,3.84096,1.12028,4.001,1.12416,0.32788,1.171,2.7168,0.7924,2.83,5.568,1.624,5.8,5.568,1.624,5.8
2020-04-26 15:00:00,3.90336,1.13848,4.066,1.10976,0.32368,1.156,2.7936,0.8148000000000001,2.91,5.328,1.554,5.55,5.328,1.554,5.55
2020-04-26 15:30:00,3.91968,1.14324,4.083,1.10688,0.32284,1.153,2.8128,0.8204,2.93,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-26 16:00:00,3.38592,0.9875600000000001,3.527,1.10112,0.32116,1.147,2.2848,0.6664,2.38,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-26 16:30:00,3.1776,0.9268000000000001,3.31,1.056,0.308,1.1,2.1216,0.6188,2.21,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-26 17:00:00,4.17408,1.21744,4.348,1.05408,0.30744000000000005,1.098,3.12,0.91,3.25,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-26 17:30:00,5.13504,1.4977200000000002,5.349,1.03584,0.30212,1.079,4.0992,1.1956,4.27,6.0,1.75,6.25,6.0,1.75,6.25
2020-04-26 18:00:00,4.84128,1.41204,5.043,0.9724800000000001,0.28364,1.013,3.8688000000000002,1.1284,4.03,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-26 18:30:00,4.43328,1.29304,4.618,1.02528,0.29904000000000003,1.068,3.408,0.994,3.55,5.472,1.596,5.7,5.472,1.596,5.7
2020-04-26 19:00:00,4.69152,1.36836,4.8870000000000005,0.96672,0.28196000000000004,1.007,3.7248,1.0864,3.88,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-04-26 19:30:00,4.2,1.225,4.375,1.0416,0.3038,1.085,3.1584,0.9212,3.29,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-04-26 20:00:00,3.9878400000000003,1.16312,4.154,0.9734400000000001,0.28392,1.014,3.0144,0.8792000000000001,3.14,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-26 20:30:00,4.20768,1.22724,4.383,1.02048,0.29764,1.063,3.1872,0.9296000000000001,3.32,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-04-26 21:00:00,4.07136,1.18748,4.241,0.96096,0.28028000000000003,1.001,3.1104,0.9072,3.24,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-26 21:30:00,4.17696,1.21828,4.351,1.01856,0.29708,1.061,3.1584,0.9212,3.29,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-26 22:00:00,3.99168,1.16424,4.158,0.9868800000000001,0.28784000000000004,1.028,3.0048,0.8764000000000001,3.13,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-26 22:30:00,4.04544,1.17992,4.214,1.02144,0.29792,1.064,3.024,0.882,3.15,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-26 23:00:00,3.9888,1.1634,4.155,0.9648,0.28140000000000004,1.005,3.024,0.882,3.15,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-26 23:30:00,3.98976,1.16368,4.156,1.03296,0.30128000000000005,1.076,2.9568000000000003,0.8624,3.08,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-27 00:00:00,3.93696,1.14828,4.101,1.02816,0.29988000000000004,1.071,2.9088000000000003,0.8484,3.03,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-04-27 00:30:00,3.88608,1.13344,4.048,0.95808,0.27944,0.998,2.928,0.854,3.05,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-27 01:00:00,3.79008,1.10544,3.948,1.00608,0.29344000000000003,1.048,2.784,0.812,2.9,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-27 01:30:00,3.59808,1.04944,3.748,1.01568,0.29624,1.058,2.5824,0.7532,2.69,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-27 02:00:00,3.74592,1.09256,3.902,1.00992,0.29456000000000004,1.052,2.7359999999999998,0.798,2.85,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-27 02:30:00,3.92352,1.14436,4.087,1.02432,0.29876,1.067,2.8992,0.8456,3.02,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-27 03:00:00,3.9043200000000002,1.13876,4.067,0.9763200000000001,0.28476,1.017,2.928,0.854,3.05,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-04-27 03:30:00,3.74688,1.09284,3.903,1.02048,0.29764,1.063,2.7264,0.7952,2.84,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-27 04:00:00,3.6326400000000003,1.05952,3.784,1.00224,0.29232,1.044,2.6304,0.7672,2.74,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-27 04:30:00,3.8304,1.1172,3.99,1.008,0.294,1.05,2.8224,0.8232,2.94,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-04-27 05:00:00,3.88992,1.13456,4.052,1.00992,0.29456000000000004,1.052,2.88,0.84,3.0,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-27 05:30:00,3.92352,1.14436,4.087,0.9571200000000001,0.27916,0.997,2.9664,0.8652000000000001,3.09,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-27 06:00:00,4.00416,1.16788,4.171,1.00896,0.29428000000000004,1.051,2.9952,0.8736,3.12,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-27 06:30:00,4.24224,1.23732,4.419,1.00704,0.29372000000000004,1.049,3.2352,0.9436,3.37,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-27 07:00:00,4.40832,1.28576,4.592,1.00992,0.29456000000000004,1.052,3.3984,0.9912000000000001,3.54,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-27 07:30:00,4.3104,1.2572,4.49,0.9792000000000001,0.2856,1.02,3.3312,0.9716,3.47,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-04-27 08:00:00,4.22496,1.23228,4.401,1.01856,0.29708,1.061,3.2064,0.9352,3.34,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-27 08:30:00,4.56288,1.33084,4.753,0.9628800000000001,0.28084000000000003,1.003,3.6,1.05,3.75,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-04-27 09:00:00,4.8441600000000005,1.41288,5.046,0.89856,0.26208000000000004,0.936,3.9455999999999998,1.1508,4.11,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-04-27 09:30:00,4.67424,1.36332,4.869,0.8918400000000001,0.26012,0.929,3.7824,1.1032,3.94,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-04-27 10:00:00,4.72224,1.37732,4.9190000000000005,0.8918400000000001,0.26012,0.929,3.8304,1.1172,3.99,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-27 10:30:00,4.5724800000000005,1.33364,4.763,0.89568,0.26124,0.933,3.6768,1.0724,3.83,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-04-27 11:00:00,4.61184,1.34512,4.804,0.8966400000000001,0.26152000000000003,0.934,3.7152000000000003,1.0836000000000001,3.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-04-27 11:30:00,4.90176,1.42968,5.106,0.8697600000000001,0.25368,0.906,4.032,1.176,4.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-04-27 12:00:00,4.90656,1.4310800000000001,5.111,0.94176,0.27468000000000004,0.981,3.9648,1.1564,4.13,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-27 12:30:00,4.12224,1.20232,4.294,1.05024,0.30632000000000004,1.094,3.072,0.896,3.2,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-27 13:00:00,3.97728,1.16004,4.143,1.11648,0.32564000000000004,1.163,2.8608000000000002,0.8344,2.98,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-27 13:30:00,4.03296,1.17628,4.201,1.11456,0.32508000000000004,1.161,2.9184,0.8512000000000001,3.04,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-04-27 14:00:00,3.74784,1.09312,3.904,1.09824,0.32032000000000005,1.1440000000000001,2.6496,0.7728,2.76,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-04-27 14:30:00,4.16352,1.21436,4.337,1.01472,0.29596,1.057,3.1488,0.9184,3.2800000000000002,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-04-27 15:00:00,4.50528,1.31404,4.693,0.9532800000000001,0.27804,0.993,3.552,1.036,3.7,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-04-27 15:30:00,4.2192,1.2306,4.395,0.888,0.259,0.925,3.3312,0.9716,3.47,5.232,1.526,5.45,5.232,1.526,5.45
2020-04-27 16:00:00,4.46112,1.30116,4.647,0.8995200000000001,0.26236000000000004,0.937,3.5616,1.0388,3.71,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-04-27 16:30:00,4.6368,1.3524,4.83,0.9984000000000001,0.2912,1.04,3.6384,1.0612,3.79,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-04-27 17:00:00,4.72704,1.37872,4.924,1.00224,0.29232,1.044,3.7248,1.0864,3.88,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-04-27 17:30:00,4.8816,1.4238,5.085,1.0032,0.2926,1.045,3.8784,1.1312,4.04,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-04-27 18:00:00,5.05632,1.47476,5.267,1.00512,0.29316000000000003,1.047,4.0512,1.1816,4.22,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-27 18:30:00,5.34912,1.56016,5.572,1.02912,0.30016000000000004,1.072,4.32,1.26,4.5,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-27 19:00:00,5.38848,1.57164,5.6129999999999995,1.05888,0.30884,1.103,4.3296,1.2628,4.51,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-04-27 19:30:00,5.19072,1.51396,5.407,1.05312,0.30716000000000004,1.097,4.1376,1.2068,4.31,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-27 20:00:00,4.88736,1.42548,5.091,1.05696,0.30828,1.101,3.8304,1.1172,3.99,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-27 20:30:00,4.55232,1.32776,4.742,1.05792,0.30856,1.102,3.4944,1.0192,3.64,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-04-27 21:00:00,4.72032,1.37676,4.917,1.07232,0.31276000000000004,1.117,3.648,1.064,3.8,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-04-27 21:30:00,4.54848,1.32664,4.7379999999999995,1.04448,0.30464,1.088,3.504,1.022,3.65,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-27 22:00:00,4.40448,1.28464,4.588,1.03488,0.30184,1.078,3.3696,0.9828,3.51,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-27 22:30:00,4.4304,1.2922,4.615,1.0416,0.3038,1.085,3.3888,0.9884000000000001,3.5300000000000002,5.04,1.47,5.25,5.04,1.47,5.25
2020-04-27 23:00:00,4.2864,1.2502,4.465,1.0416,0.3038,1.085,3.2448,0.9464,3.38,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-27 23:30:00,4.07712,1.18916,4.247,1.05312,0.30716000000000004,1.097,3.024,0.882,3.15,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-28 00:00:00,4.07424,1.18832,4.244,1.05024,0.30632000000000004,1.094,3.024,0.882,3.15,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-28 00:30:00,4.06656,1.18608,4.236,1.04256,0.30408,1.086,3.024,0.882,3.15,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-28 01:00:00,3.99456,1.1650800000000001,4.161,1.03776,0.30268,1.081,2.9568000000000003,0.8624,3.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-28 01:30:00,3.92256,1.14408,4.086,1.03296,0.30128000000000005,1.076,2.8896,0.8428,3.01,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-28 02:00:00,3.864,1.127,4.025,1.0224,0.2982,1.065,2.8416,0.8288000000000001,2.96,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-28 02:30:00,3.8544,1.1242,4.015,1.0224,0.2982,1.065,2.832,0.8260000000000001,2.95,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-28 03:00:00,3.88032,1.13176,4.042,1.02912,0.30016000000000004,1.072,2.8512,0.8316,2.9699999999999998,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-28 03:30:00,3.88704,1.13372,4.049,1.02624,0.29932000000000003,1.069,2.8608000000000002,0.8344,2.98,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-04-28 04:00:00,3.66336,1.06848,3.816,1.02336,0.29848,1.066,2.64,0.77,2.75,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-28 04:30:00,3.7199999999999998,1.085,3.875,1.0128,0.2954,1.055,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.792,1.106,3.95,3.792,1.106,3.95
2020-04-28 05:00:00,3.55872,1.03796,3.707,1.00512,0.29316000000000003,1.047,2.5536,0.7448,2.66,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-28 05:30:00,3.35232,0.9777600000000001,3.492,1.00032,0.29176,1.042,2.352,0.686,2.45,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-28 06:00:00,3.2592,0.9506,3.395,0.9936,0.2898,1.035,2.2656,0.6608,2.36,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-28 06:30:00,3.4032,0.9926,3.545,1.0128,0.2954,1.055,2.3904,0.6972,2.49,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-28 07:00:00,3.42528,0.99904,3.568,1.03488,0.30184,1.078,2.3904,0.6972,2.49,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-04-28 07:30:00,3.46656,1.01108,3.6109999999999998,1.06656,0.31108,1.111,2.4,0.7000000000000001,2.5,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-04-28 08:00:00,3.2995200000000002,0.9623600000000001,3.437,1.05312,0.30716000000000004,1.097,2.2464,0.6552,2.34,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-28 08:30:00,3.50304,1.02172,3.649,1.05504,0.30772000000000005,1.099,2.448,0.714,2.55,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-28 09:00:00,3.5491200000000003,1.03516,3.697,1.04352,0.30436,1.087,2.5056000000000003,0.7308,2.61,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-04-28 09:30:00,3.3696,0.9828,3.51,1.0368,0.3024,1.08,2.3328,0.6804,2.43,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-04-28 10:00:00,3.41184,0.9951200000000001,3.5540000000000003,1.02144,0.29792,1.064,2.3904,0.6972,2.49,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-04-28 10:30:00,3.79008,1.10544,3.948,1.08288,0.31584,1.1280000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-04-28 11:00:00,3.8448,1.1214,4.005,1.032,0.301,1.075,2.8128,0.8204,2.93,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-04-28 11:30:00,3.9993600000000002,1.16648,4.166,1.03296,0.30128000000000005,1.076,2.9664,0.8652000000000001,3.09,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-28 12:00:00,3.8572800000000003,1.12504,4.018,1.03488,0.30184,1.078,2.8224,0.8232,2.94,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-28 12:30:00,3.38208,0.9864400000000001,3.523,1.02048,0.29764,1.063,2.3616,0.6888000000000001,2.46,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-04-28 13:00:00,3.4464,1.0052,3.59,1.0176,0.2968,1.06,2.4288,0.7084,2.5300000000000002,6.0,1.75,6.25,6.0,1.75,6.25
2020-04-28 13:30:00,3.69696,1.07828,3.851,1.01856,0.29708,1.061,2.6784,0.7812,2.79,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-04-28 14:00:00,3.81696,1.11328,3.976,1.06176,0.30968,1.106,2.7552,0.8036000000000001,2.87,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-04-28 14:30:00,3.9216,1.1438,4.085,1.0704,0.31220000000000003,1.115,2.8512,0.8316,2.9699999999999998,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-28 15:00:00,3.94656,1.15108,4.111,1.06656,0.31108,1.111,2.88,0.84,3.0,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-28 15:30:00,4.19232,1.22276,4.367,1.03392,0.30156000000000005,1.077,3.1584,0.9212,3.29,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-28 16:00:00,4.22592,1.23256,4.402,1.06752,0.31136,1.112,3.1584,0.9212,3.29,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-04-28 16:30:00,4.14528,1.20904,4.318,1.08288,0.31584,1.1280000000000001,3.0624,0.8932,3.19,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-04-28 17:00:00,4.296,1.2530000000000001,4.475,1.0704,0.31220000000000003,1.115,3.2256,0.9408000000000001,3.36,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-04-28 17:30:00,4.61856,1.34708,4.811,1.03776,0.30268,1.081,3.5808,1.0444,3.73,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-04-28 18:00:00,4.7424,1.3832,4.94,1.0368,0.3024,1.08,3.7056,1.0808,3.86,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-04-28 18:30:00,4.93056,1.43808,5.136,1.04256,0.30408,1.086,3.888,1.134,4.05,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-04-28 19:00:00,4.78848,1.39664,4.9879999999999995,1.02528,0.29904000000000003,1.068,3.7632,1.0976,3.92,5.376,1.568,5.6,5.376,1.568,5.6
2020-04-28 19:30:00,4.55616,1.32888,4.746,1.03296,0.30128000000000005,1.076,3.5232,1.0276,3.67,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-04-28 20:00:00,4.40736,1.28548,4.591,1.03776,0.30268,1.081,3.3696,0.9828,3.51,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-28 20:30:00,4.36128,1.27204,4.543,1.03008,0.30044000000000004,1.073,3.3312,0.9716,3.47,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-04-28 21:00:00,4.27008,1.24544,4.448,1.04448,0.30464,1.088,3.2256,0.9408000000000001,3.36,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-04-28 21:30:00,3.91488,1.14184,4.078,1.01568,0.29624,1.058,2.8992,0.8456,3.02,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-28 22:00:00,3.9984,1.1662,4.165,1.0224,0.2982,1.065,2.976,0.868,3.1,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-28 22:30:00,4.05792,1.18356,4.227,1.02432,0.29876,1.067,3.0336,0.8848,3.16,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-28 23:00:00,3.816,1.113,3.975,1.0128,0.2954,1.055,2.8032,0.8176,2.92,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-28 23:30:00,3.80736,1.11048,3.966,1.01376,0.29568,1.056,2.7936,0.8148000000000001,2.91,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-29 00:00:00,3.62976,1.05868,3.781,1.00896,0.29428000000000004,1.051,2.6208,0.7644000000000001,2.73,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-29 00:30:00,3.82656,1.11608,3.9859999999999998,1.01376,0.29568,1.056,2.8128,0.8204,2.93,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-29 01:00:00,3.79296,1.10628,3.951,1.00896,0.29428000000000004,1.051,2.784,0.812,2.9,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-29 01:30:00,3.77568,1.10124,3.933,1.01088,0.29484000000000005,1.053,2.7648,0.8064,2.88,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-29 02:00:00,3.81312,1.11216,3.972,1.00992,0.29456000000000004,1.052,2.8032,0.8176,2.92,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-29 02:30:00,3.76512,1.09816,3.922,1.00992,0.29456000000000004,1.052,2.7552,0.8036000000000001,2.87,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-29 03:00:00,3.80256,1.10908,3.961,1.00896,0.29428000000000004,1.051,2.7936,0.8148000000000001,2.91,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-29 03:30:00,3.85248,1.12364,4.013,1.01088,0.29484000000000005,1.053,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-29 04:00:00,3.79392,1.10656,3.952,1.00992,0.29456000000000004,1.052,2.784,0.812,2.9,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-29 04:30:00,3.6796800000000003,1.07324,3.833,1.01088,0.29484000000000005,1.053,2.6688,0.7784000000000001,2.7800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-29 05:00:00,3.5328,1.0304,3.68,1.0176,0.2968,1.06,2.5152,0.7336,2.62,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-29 05:30:00,3.5328,1.0304,3.68,1.0176,0.2968,1.06,2.5152,0.7336,2.62,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-29 06:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.01664,0.29652,1.059,2.4192,0.7056,2.52,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-29 06:30:00,3.58848,1.04664,3.738,1.02528,0.29904000000000003,1.068,2.5632,0.7476,2.67,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-29 07:00:00,3.66336,1.06848,3.816,1.03296,0.30128000000000005,1.076,2.6304,0.7672,2.74,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-29 07:30:00,3.71424,1.08332,3.8689999999999998,1.01664,0.29652,1.059,2.6976,0.7868,2.81,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-29 08:00:00,4.04736,1.18048,4.216,1.02336,0.29848,1.066,3.024,0.882,3.15,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-29 08:30:00,3.9792,1.1606,4.145,1.0224,0.2982,1.065,2.9568000000000003,0.8624,3.08,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-29 09:00:00,4.02528,1.17404,4.193,1.01088,0.29484000000000005,1.053,3.0144,0.8792000000000001,3.14,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-29 09:30:00,3.9763200000000003,1.15976,4.142,1.01952,0.29736,1.062,2.9568000000000003,0.8624,3.08,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-04-29 10:00:00,3.92448,1.14464,4.088,1.00608,0.29344000000000003,1.048,2.9184,0.8512000000000001,3.04,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-29 10:30:00,3.89472,1.13596,4.057,0.9955200000000001,0.29036,1.037,2.8992,0.8456,3.02,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-04-29 11:00:00,3.94272,1.14996,4.107,1.00512,0.29316000000000003,1.047,2.9376,0.8568,3.06,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-04-29 11:30:00,3.19968,0.9332400000000001,3.333,1.12608,0.32844,1.173,2.0736,0.6048,2.16,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-04-29 12:00:00,3.36288,0.98084,3.503,1.12608,0.32844,1.173,2.2368,0.6524,2.33,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-04-29 12:30:00,3.384,0.987,3.525,1.0896,0.3178,1.135,2.2944,0.6692,2.39,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-29 13:00:00,3.86016,1.12588,4.021,1.0953600000000001,0.31948000000000004,1.141,2.7648,0.8064,2.88,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-04-29 13:30:00,3.74592,1.09256,3.902,1.11552,0.32536000000000004,1.162,2.6304,0.7672,2.74,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-04-29 14:00:00,4.008,1.169,4.175,1.0608,0.3094,1.105,2.9472,0.8596,3.07,5.04,1.47,5.25,5.04,1.47,5.25
2020-04-29 14:30:00,3.63456,1.06008,3.786,1.10016,0.32088,1.146,2.5343999999999998,0.7392000000000001,2.64,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-04-29 15:00:00,3.3407999999999998,0.9744,3.48,1.1328,0.3304,1.18,2.208,0.644,2.3,5.712,1.666,5.95,5.712,1.666,5.95
2020-04-29 15:30:00,3.94272,1.14996,4.107,1.12992,0.32956,1.177,2.8128,0.8204,2.93,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-04-29 16:00:00,3.7439999999999998,1.092,3.9,1.1136,0.32480000000000003,1.16,2.6304,0.7672,2.74,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-04-29 16:30:00,4.05216,1.18188,4.221,1.10496,0.32228,1.151,2.9472,0.8596,3.07,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-04-29 17:00:00,3.8812800000000003,1.13204,4.043,1.10688,0.32284,1.153,2.7744,0.8092,2.89,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-04-29 17:30:00,4.26912,1.24516,4.447,1.11072,0.32396,1.157,3.1584,0.9212,3.29,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-04-29 18:00:00,4.41312,1.28716,4.5969999999999995,1.15872,0.33796000000000004,1.207,3.2544,0.9492,3.39,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-04-29 18:30:00,3.89184,1.1351200000000001,4.054,1.23264,0.35952,1.284,2.6592000000000002,0.7756000000000001,2.77,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-04-29 19:00:00,3.27744,0.9559200000000001,3.414,1.18464,0.34552000000000005,1.234,2.0928,0.6104,2.18,6.624,1.932,6.9,6.624,1.932,6.9
2020-04-29 19:30:00,2.9232,0.8526,3.045,1.3008,0.3794,1.355,1.6224,0.4732,1.69,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-04-29 20:00:00,3.2976,0.9618000000000001,3.435,1.1568,0.33740000000000003,1.205,2.1408,0.6244000000000001,2.23,5.568,1.624,5.8,5.568,1.624,5.8
2020-04-29 20:30:00,3.81792,1.11356,3.977,1.11072,0.32396,1.157,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-04-29 21:00:00,4.16064,1.21352,4.334,1.05024,0.30632000000000004,1.094,3.1104,0.9072,3.24,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-04-29 21:30:00,4.04352,1.17936,4.212,1.04832,0.30576000000000003,1.092,2.9952,0.8736,3.12,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-29 22:00:00,3.7248,1.0864,3.88,1.0944,0.31920000000000004,1.1400000000000001,2.6304,0.7672,2.74,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-29 22:30:00,3.55008,1.03544,3.698,1.05408,0.30744000000000005,1.098,2.496,0.728,2.6,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-29 23:00:00,3.45024,1.00632,3.594,1.07904,0.31472,1.124,2.3712,0.6916,2.47,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-29 23:30:00,3.2832,0.9576,3.42,1.1232,0.3276,1.17,2.16,0.63,2.25,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-30 00:00:00,3.27936,0.9564800000000001,3.416,1.14816,0.33488,1.196,2.1312,0.6216,2.22,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-30 00:30:00,3.26688,0.9528400000000001,3.403,1.16448,0.33964000000000005,1.213,2.1024,0.6132000000000001,2.19,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-30 01:00:00,3.23616,0.94388,3.371,1.17216,0.34188,1.221,2.064,0.602,2.15,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-04-30 01:30:00,3.25536,0.9494800000000001,3.391,1.15296,0.33628,1.201,2.1024,0.6132000000000001,2.19,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-30 02:00:00,2.688,0.784,2.8,1.2192,0.3556,1.27,1.4688,0.4284,1.53,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-30 02:30:00,3.08256,0.8990800000000001,3.211,1.13376,0.33068000000000003,1.181,1.9488,0.5684,2.03,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-30 03:00:00,3.16032,0.92176,3.292,1.10592,0.32256,1.152,2.0544000000000002,0.5992000000000001,2.14,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-30 03:30:00,3.10848,0.9066400000000001,3.238,1.10208,0.32144,1.148,2.0064,0.5852,2.09,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-30 04:00:00,3.11136,0.9074800000000001,3.241,1.10496,0.32228,1.151,2.0064,0.5852,2.09,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-30 04:30:00,3.10272,0.9049600000000001,3.232,1.10592,0.32256,1.152,1.9968,0.5824,2.08,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-04-30 05:00:00,2.95488,0.86184,3.078,1.10208,0.32144,1.148,1.8528,0.5404,1.9300000000000002,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-30 05:30:00,2.7504,0.8022,2.865,1.1280000000000001,0.329,1.175,1.6224,0.4732,1.69,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-30 06:00:00,2.8032,0.8176,2.92,1.1232,0.3276,1.17,1.6800000000000002,0.49,1.75,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-30 06:30:00,2.97312,0.86716,3.097,1.12032,0.32676000000000005,1.167,1.8528,0.5404,1.9300000000000002,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-30 07:00:00,2.9712,0.8666,3.095,1.1472,0.3346,1.195,1.824,0.532,1.9,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-30 07:30:00,3.12864,0.9125200000000001,3.259,1.16064,0.33852000000000004,1.209,1.968,0.5740000000000001,2.05,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-30 08:00:00,3.25056,0.94808,3.386,1.22496,0.35728000000000004,1.276,2.0256,0.5908,2.11,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-04-30 08:30:00,3.25152,0.9483600000000001,3.387,1.17792,0.34356000000000003,1.227,2.0736,0.6048,2.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-04-30 09:00:00,2.9558400000000002,0.8621200000000001,3.079,1.25664,0.36652,1.309,1.6992,0.49560000000000004,1.77,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-04-30 09:30:00,2.84832,0.83076,2.967,1.29312,0.37716000000000005,1.347,1.5552000000000001,0.4536,1.62,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-04-30 10:00:00,3.0768,0.8974000000000001,3.205,1.2816,0.3738,1.335,1.7952,0.5236000000000001,1.87,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-04-30 10:30:00,2.3088,0.6734,2.4050000000000002,1.1856,0.3458,1.235,1.1232,0.3276,1.17,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-04-30 11:00:00,2.48448,0.7246400000000001,2.588,1.32288,0.38584,1.3780000000000001,1.1616,0.3388,1.21,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-04-30 11:30:00,2.54688,0.7428400000000001,2.653,1.33728,0.39004000000000005,1.393,1.2096,0.3528,1.26,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-04-30 12:00:00,3.05664,0.8915200000000001,3.184,1.37664,0.40152000000000004,1.434,1.6800000000000002,0.49,1.75,6.432,1.876,6.7,6.432,1.876,6.7
2020-04-30 12:30:00,3.57984,1.04412,3.729,1.23744,0.36092,1.289,2.3424,0.6832,2.44,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-04-30 13:00:00,4.47264,1.3045200000000001,4.659,1.10304,0.32172,1.149,3.3696,0.9828,3.51,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-04-30 13:30:00,3.9763200000000003,1.15976,4.142,1.15392,0.33656,1.202,2.8224,0.8232,2.94,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-04-30 14:00:00,4.06944,1.18692,4.239,1.17024,0.34132,1.219,2.8992,0.8456,3.02,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-04-30 14:30:00,4.2816,1.2488000000000001,4.46,1.1808,0.34440000000000004,1.23,3.1008,0.9044000000000001,3.23,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-04-30 15:00:00,4.10112,1.1961600000000001,4.272,1.15392,0.33656,1.202,2.9472,0.8596,3.07,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-04-30 15:30:00,4.04064,1.17852,4.209,1.09344,0.31892000000000004,1.139,2.9472,0.8596,3.07,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-30 16:00:00,3.7056,1.0808,3.86,1.104,0.322,1.15,2.6016,0.7588,2.71,5.472,1.596,5.7,5.472,1.596,5.7
2020-04-30 16:30:00,3.7488,1.0934,3.9050000000000002,1.1472,0.3346,1.195,2.6016,0.7588,2.71,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-04-30 17:00:00,4.5408,1.3244,4.73,1.0656,0.3108,1.11,3.4752,1.0136,3.62,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-30 17:30:00,4.23072,1.23396,4.407,1.15872,0.33796000000000004,1.207,3.072,0.896,3.2,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-04-30 18:00:00,4.84992,1.41456,5.052,1.21152,0.35336,1.262,3.6384,1.0612,3.79,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-04-30 18:30:00,5.6150400000000005,1.63772,5.849,1.17984,0.34412000000000004,1.229,4.4352,1.2936,4.62,7.008,2.044,7.3,7.008,2.044,7.3
2020-04-30 19:00:00,5.59776,1.6326800000000001,5.831,1.10496,0.32228,1.151,4.4928,1.3104,4.68,6.912,2.016,7.2,6.912,2.016,7.2
2020-04-30 19:30:00,4.28448,1.24964,4.463,1.34688,0.39284,1.403,2.9376,0.8568,3.06,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-04-30 20:00:00,3.73152,1.08836,3.887,1.23552,0.36036,1.287,2.496,0.728,2.6,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-04-30 20:30:00,3.92256,1.14408,4.086,1.17696,0.34328000000000003,1.226,2.7456,0.8008000000000001,2.86,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-04-30 21:00:00,4.14624,1.20932,4.319,1.10304,0.32172,1.149,3.0432,0.8876000000000001,3.17,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-30 21:30:00,3.4416,1.0038,3.585,1.1088,0.3234,1.155,2.3328,0.6804,2.43,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-04-30 22:00:00,3.34464,0.97552,3.484,1.14624,0.33432,1.194,2.1984,0.6412,2.29,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-04-30 22:30:00,3.20832,0.93576,3.342,1.15392,0.33656,1.202,2.0544000000000002,0.5992000000000001,2.14,5.568,1.624,5.8,5.568,1.624,5.8
2020-04-30 23:00:00,3.696,1.078,3.85,1.1136,0.32480000000000003,1.16,2.5824,0.7532,2.69,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-04-30 23:30:00,3.53376,1.03068,3.681,1.06656,0.31108,1.111,2.4672,0.7196,2.5700000000000003,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-05-01 00:00:00,3.4704,1.0122,3.615,1.0896,0.3178,1.135,2.3808,0.6944,2.48,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-01 00:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.09056,0.31808000000000003,1.1360000000000001,2.3136,0.6748000000000001,2.41,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-01 01:00:00,3.36864,0.9825200000000001,3.509,1.10304,0.32172,1.149,2.2656,0.6608,2.36,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-05-01 01:30:00,3.33024,0.9713200000000001,3.469,1.14144,0.33292000000000005,1.189,2.1888,0.6384000000000001,2.2800000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-01 02:00:00,3.44544,1.00492,3.589,1.14144,0.33292000000000005,1.189,2.304,0.672,2.4,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-01 02:30:00,3.47712,1.01416,3.622,1.11552,0.32536000000000004,1.162,2.3616,0.6888000000000001,2.46,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-01 03:00:00,3.5472,1.0346,3.6950000000000003,1.1088,0.3234,1.155,2.4384,0.7112,2.54,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-01 03:30:00,3.4752,1.0136,3.62,1.0944,0.31920000000000004,1.1400000000000001,2.3808,0.6944,2.48,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-01 04:00:00,3.39168,0.9892400000000001,3.533,1.07808,0.31444000000000005,1.123,2.3136,0.6748000000000001,2.41,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-05-01 04:30:00,3.32928,0.9710400000000001,3.468,1.08288,0.31584,1.1280000000000001,2.2464,0.6552,2.34,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-01 05:00:00,3.44736,1.00548,3.591,1.0953600000000001,0.31948000000000004,1.141,2.352,0.686,2.45,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-01 05:30:00,3.61056,1.05308,3.761,1.0953600000000001,0.31948000000000004,1.141,2.5152,0.7336,2.62,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-01 06:00:00,3.55968,1.03824,3.708,1.07328,0.31304000000000004,1.118,2.4864,0.7252000000000001,2.59,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-05-01 06:30:00,3.38016,0.9858800000000001,3.521,1.0953600000000001,0.31948000000000004,1.141,2.2848,0.6664,2.38,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-05-01 07:00:00,3.2208,0.9394,3.355,1.1472,0.3346,1.195,2.0736,0.6048,2.16,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-05-01 07:30:00,3.32448,0.9696400000000001,3.463,1.11648,0.32564000000000004,1.163,2.208,0.644,2.3,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-01 08:00:00,3.33312,0.97216,3.472,1.12512,0.32816,1.172,2.208,0.644,2.3,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-01 08:30:00,3.6556800000000003,1.06624,3.808,1.11168,0.32424000000000003,1.158,2.544,0.742,2.65,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-01 09:00:00,4.37568,1.27624,4.558,1.16928,0.34104,1.218,3.2064,0.9352,3.34,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-05-01 09:30:00,4.56864,1.3325200000000001,4.759,1.15104,0.33572,1.199,3.4176,0.9968,3.56,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-05-01 10:00:00,4.3488,1.2684,4.53,1.1328,0.3304,1.18,3.216,0.9380000000000001,3.35,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-05-01 10:30:00,4.29408,1.25244,4.473,1.11648,0.32564000000000004,1.163,3.1776,0.9268000000000001,3.31,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-05-01 11:00:00,4.0704,1.1872,4.24,1.104,0.322,1.15,2.9664,0.8652000000000001,3.09,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-05-01 11:30:00,4.83168,1.40924,5.033,1.10688,0.32284,1.153,3.7248,1.0864,3.88,6.0,1.75,6.25,6.0,1.75,6.25
2020-05-01 12:00:00,4.03488,1.17684,4.203,1.22208,0.35644000000000003,1.2730000000000001,2.8128,0.8204,2.93,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-01 12:30:00,4.1568,1.2124,4.33,1.1424,0.3332,1.19,3.0144,0.8792000000000001,3.14,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-01 13:00:00,2.95872,0.8629600000000001,3.082,1.20192,0.35056000000000004,1.252,1.7568000000000001,0.5124000000000001,1.83,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-05-01 13:30:00,2.8732800000000003,0.8380400000000001,2.993,1.28928,0.37604000000000004,1.343,1.584,0.462,1.65,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-01 14:00:00,2.33088,0.6798400000000001,2.428,1.3420800000000002,0.39144,1.3980000000000001,0.9888,0.2884,1.03,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-05-01 14:30:00,2.5056000000000003,0.7308,2.61,1.0944,0.31920000000000004,1.1400000000000001,1.4112,0.4116,1.47,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-05-01 15:00:00,2.72256,0.7940800000000001,2.836,1.11936,0.32648000000000005,1.166,1.6032000000000002,0.4676,1.67,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-01 15:30:00,2.8464,0.8302,2.965,1.2912,0.3766,1.345,1.5552000000000001,0.4536,1.62,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-05-01 16:00:00,2.55552,0.74536,2.662,1.23072,0.35896000000000006,1.282,1.3248,0.3864,1.38,5.712,1.666,5.95,5.712,1.666,5.95
2020-05-01 16:30:00,2.54496,0.74228,2.651,1.36416,0.39788,1.421,1.1808,0.34440000000000004,1.23,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-05-01 17:00:00,3.39936,0.99148,3.541,1.28736,0.37548000000000004,1.341,2.112,0.616,2.2,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-01 17:30:00,3.17952,0.9273600000000001,3.312,1.26912,0.37016000000000004,1.322,1.9104,0.5572,1.99,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-01 18:00:00,3.3590400000000002,0.97972,3.499,1.20864,0.35252000000000006,1.259,2.1504,0.6272,2.24,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-05-01 18:30:00,3.71904,1.08472,3.874,1.25184,0.36512000000000006,1.304,2.4672,0.7196,2.5700000000000003,5.952,1.736,6.2,5.952,1.736,6.2
2020-05-01 19:00:00,3.59808,1.04944,3.748,1.28448,0.37464000000000003,1.338,2.3136,0.6748000000000001,2.41,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-01 19:30:00,3.5328,1.0304,3.68,1.1424,0.3332,1.19,2.3904,0.6972,2.49,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-01 20:00:00,3.85536,1.12448,4.016,1.08096,0.31528,1.126,2.7744,0.8092,2.89,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-01 20:30:00,4.0224,1.1732,4.19,1.056,0.308,1.1,2.9664,0.8652000000000001,3.09,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-01 21:00:00,3.94464,1.15052,4.109,1.04544,0.30492,1.089,2.8992,0.8456,3.02,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-01 21:30:00,3.9312,1.1466,4.095,1.0128,0.2954,1.055,2.9184,0.8512000000000001,3.04,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-01 22:00:00,3.74304,1.09172,3.899,1.01664,0.29652,1.059,2.7264,0.7952,2.84,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-01 22:30:00,3.2976,0.9618000000000001,3.435,1.0128,0.2954,1.055,2.2848,0.6664,2.38,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-01 23:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.01952,0.29736,1.062,2.4,0.7000000000000001,2.5,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-01 23:30:00,3.62208,1.05644,3.773,1.01088,0.29484000000000005,1.053,2.6112,0.7616,2.7199999999999998,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-02 00:00:00,3.46464,1.01052,3.609,1.01664,0.29652,1.059,2.448,0.714,2.55,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-03 00:30:00,2.86272,0.83496,2.982,1.00992,0.29456000000000004,1.052,1.8528,0.5404,1.9300000000000002,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-05-03 01:00:00,2.89152,0.8433600000000001,3.012,1.00992,0.29456000000000004,1.052,1.8816000000000002,0.5488000000000001,1.96,2.784,0.812,2.9,2.784,0.812,2.9
2020-05-03 01:30:00,2.9472,0.8596,3.07,1.008,0.294,1.05,1.9392,0.5656,2.02,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-05-03 02:00:00,2.94912,0.86016,3.072,1.00992,0.29456000000000004,1.052,1.9392,0.5656,2.02,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-05-03 02:30:00,2.91072,0.84896,3.032,1.00992,0.29456000000000004,1.052,1.9008,0.5544,1.98,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-05-03 03:00:00,2.8608000000000002,0.8344,2.98,1.008,0.294,1.05,1.8528,0.5404,1.9300000000000002,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-03 03:30:00,2.78592,0.8125600000000001,2.902,1.00992,0.29456000000000004,1.052,1.776,0.518,1.85,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-03 04:00:00,2.6784,0.7812,2.79,1.008,0.294,1.05,1.6703999999999999,0.4872,1.74,2.688,0.784,2.8,2.688,0.784,2.8
2020-05-03 04:30:00,2.6601600000000003,0.77588,2.771,1.00896,0.29428000000000004,1.051,1.6512,0.48160000000000003,1.72,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-05-03 05:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.00992,0.29456000000000004,1.052,1.6512,0.48160000000000003,1.72,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-05-03 05:30:00,2.59296,0.7562800000000001,2.701,1.00896,0.29428000000000004,1.051,1.584,0.462,1.65,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-05-03 06:00:00,2.68128,0.7820400000000001,2.793,1.01088,0.29484000000000005,1.053,1.6703999999999999,0.4872,1.74,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-03 06:30:00,2.6784,0.7812,2.79,1.008,0.294,1.05,1.6703999999999999,0.4872,1.74,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-03 07:00:00,2.68992,0.78456,2.802,1.00992,0.29456000000000004,1.052,1.6800000000000002,0.49,1.75,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-03 07:30:00,2.80416,0.81788,2.9210000000000003,1.00896,0.29428000000000004,1.051,1.7952,0.5236000000000001,1.87,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-03 08:00:00,2.9212800000000003,0.85204,3.043,1.01088,0.29484000000000005,1.053,1.9104,0.5572,1.99,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-05-03 08:30:00,3.20928,0.9360400000000001,3.343,1.00128,0.29204,1.043,2.208,0.644,2.3,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-05-03 09:00:00,3.34176,0.9746800000000001,3.481,0.9993600000000001,0.29148,1.041,2.3424,0.6832,2.44,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-05-03 09:30:00,3.45792,1.00856,3.602,1.00032,0.29176,1.042,2.4576000000000002,0.7168,2.56,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-03 10:00:00,3.2352,0.9436,3.37,0.9984000000000001,0.2912,1.04,2.2368,0.6524,2.33,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-03 10:30:00,3.39168,0.9892400000000001,3.533,1.00128,0.29204,1.043,2.3904,0.6972,2.49,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-03 11:00:00,3.2640000000000002,0.9520000000000001,3.4,1.0272000000000001,0.29960000000000003,1.07,2.2368,0.6524,2.33,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-03 11:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.04448,0.30464,1.088,2.352,0.686,2.45,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-05-03 12:00:00,3.36,0.98,3.5,1.008,0.294,1.05,2.352,0.686,2.45,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-03 12:30:00,3.40032,0.9917600000000001,3.542,1.00032,0.29176,1.042,2.4,0.7000000000000001,2.5,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-03 13:00:00,3.51936,1.02648,3.666,1.00416,0.29288000000000003,1.046,2.5152,0.7336,2.62,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-03 13:30:00,3.9648,1.1564,4.13,1.008,0.294,1.05,2.9568000000000003,0.8624,3.08,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-05-03 14:00:00,4.2432,1.2376,4.42,0.9984000000000001,0.2912,1.04,3.2448,0.9464,3.38,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-03 14:30:00,4.15392,1.21156,4.327,1.00512,0.29316000000000003,1.047,3.1488,0.9184,3.2800000000000002,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-03 15:00:00,3.80736,1.11048,3.966,1.00416,0.29288000000000003,1.046,2.8032,0.8176,2.92,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-05-03 15:30:00,3.7276800000000003,1.08724,3.883,1.00128,0.29204,1.043,2.7264,0.7952,2.84,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-03 16:00:00,3.60384,1.05112,3.754,1.00224,0.29232,1.044,2.6016,0.7588,2.71,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-03 16:30:00,3.64032,1.06176,3.792,1.00032,0.29176,1.042,2.64,0.77,2.75,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-05-03 17:00:00,3.85344,1.12392,4.014,1.00224,0.29232,1.044,2.8512,0.8316,2.9699999999999998,4.8096,1.4028,5.01,4.8096,1.4028,5.01
