Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 17:30:00,4.36896,1.27428,4.551,1.00896,0.29428000000000004,1.051,3.36,0.98,3.5,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-05-03 18:00:00,4.25664,1.24152,4.434,1.01184,0.29512000000000005,1.054,3.2448,0.9464,3.38,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-03 18:30:00,4.22592,1.23256,4.402,1.00992,0.29456000000000004,1.052,3.216,0.9380000000000001,3.35,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-03 19:00:00,4.17888,1.21884,4.353,1.01088,0.29484000000000005,1.053,3.168,0.924,3.3,4.416,1.288,4.6,4.416,1.288,4.6
2020-05-03 19:30:00,4.14048,1.20764,4.313,1.01088,0.29484000000000005,1.053,3.1296,0.9128000000000001,3.26,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-05-03 20:00:00,4.00416,1.16788,4.171,1.00896,0.29428000000000004,1.051,2.9952,0.8736,3.12,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-05-03 20:30:00,3.98592,1.16256,4.152,1.01952,0.29736,1.062,2.9664,0.8652000000000001,3.09,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-03 21:00:00,3.7862400000000003,1.10432,3.944,1.02144,0.29792,1.064,2.7648,0.8064,2.88,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-03 21:30:00,3.696,1.078,3.85,1.0176,0.2968,1.06,2.6784,0.7812,2.79,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-03 22:00:00,3.5721600000000002,1.04188,3.721,1.00896,0.29428000000000004,1.051,2.5632,0.7476,2.67,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-03 22:30:00,3.61344,1.05392,3.7640000000000002,1.01184,0.29512000000000005,1.054,2.6016,0.7588,2.71,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-03 23:00:00,3.5423999999999998,1.0332,3.69,1.008,0.294,1.05,2.5343999999999998,0.7392000000000001,2.64,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-03 23:30:00,3.26784,0.9531200000000001,3.404,1.01184,0.29512000000000005,1.054,2.2560000000000002,0.658,2.35,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-05-04 00:00:00,3.19584,0.9321200000000001,3.329,1.00704,0.29372000000000004,1.049,2.1888,0.6384000000000001,2.2800000000000002,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-04 00:30:00,3.2976,0.9618000000000001,3.435,1.0128,0.2954,1.055,2.2848,0.6664,2.38,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-05-04 01:00:00,3.2832,0.9576,3.42,1.008,0.294,1.05,2.2752,0.6636000000000001,2.37,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-05-04 01:30:00,3.28704,0.9587200000000001,3.424,1.01184,0.29512000000000005,1.054,2.2752,0.6636000000000001,2.37,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-04 02:00:00,3.30528,0.9640400000000001,3.443,1.01088,0.29484000000000005,1.053,2.2944,0.6692,2.39,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-04 02:30:00,3.29088,0.95984,3.428,1.01568,0.29624,1.058,2.2752,0.6636000000000001,2.37,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-04 03:00:00,3.22272,0.9399600000000001,3.357,1.01472,0.29596,1.057,2.208,0.644,2.3,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-04 03:30:00,3.2208,0.9394,3.355,1.0128,0.2954,1.055,2.208,0.644,2.3,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-04 04:00:00,3.21216,0.93688,3.346,1.01376,0.29568,1.056,2.1984,0.6412,2.29,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-05-04 04:30:00,3.20832,0.93576,3.342,1.00992,0.29456000000000004,1.052,2.1984,0.6412,2.29,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-05-04 05:00:00,3.2284800000000002,0.94164,3.363,1.01088,0.29484000000000005,1.053,2.2176,0.6468,2.31,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-05-04 05:30:00,3.35328,0.9780400000000001,3.493,1.01088,0.29484000000000005,1.053,2.3424,0.6832,2.44,2.64,0.77,2.75,2.64,0.77,2.75
2020-05-04 06:00:00,3.29568,0.9612400000000001,3.433,1.01088,0.29484000000000005,1.053,2.2848,0.6664,2.38,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-04 06:30:00,3.2284800000000002,0.94164,3.363,1.01088,0.29484000000000005,1.053,2.2176,0.6468,2.31,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-05-04 07:00:00,3.23232,0.94276,3.367,1.01472,0.29596,1.057,2.2176,0.6468,2.31,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-05-04 07:30:00,3.3024,0.9632000000000001,3.44,1.0272000000000001,0.29960000000000003,1.07,2.2752,0.6636000000000001,2.37,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-05-04 08:00:00,3.42528,0.99904,3.568,1.01568,0.29624,1.058,2.4096,0.7028,2.51,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-05-04 08:30:00,3.60288,1.05084,3.753,1.01088,0.29484000000000005,1.053,2.592,0.756,2.7,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-04 09:00:00,3.79584,1.10712,3.954,1.01184,0.29512000000000005,1.054,2.784,0.812,2.9,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-04 09:30:00,3.60768,1.05224,3.758,1.02528,0.29904000000000003,1.068,2.5824,0.7532,2.69,4.416,1.288,4.6,4.416,1.288,4.6
2020-05-04 10:00:00,3.74304,1.09172,3.899,1.02624,0.29932000000000003,1.069,2.7168,0.7924,2.83,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-04 10:30:00,4.22784,1.23312,4.404,1.03104,0.30072000000000004,1.074,3.1968,0.9324,3.33,5.952,1.736,6.2,5.952,1.736,6.2
2020-05-04 11:00:00,3.9052800000000003,1.13904,4.068,1.02528,0.29904000000000003,1.068,2.88,0.84,3.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-04 11:30:00,4.20096,1.22528,4.376,1.03296,0.30128000000000005,1.076,3.168,0.924,3.3,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-05-04 12:00:00,3.65472,1.06596,3.807,1.04352,0.30436,1.087,2.6112,0.7616,2.7199999999999998,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-04 12:30:00,4.37376,1.27568,4.556,1.07136,0.31248000000000004,1.116,3.3024,0.9632000000000001,3.44,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-04 13:00:00,4.23264,1.23452,4.409,1.04544,0.30492,1.089,3.1872,0.9296000000000001,3.32,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-05-04 13:30:00,3.03072,0.8839600000000001,3.157,1.02432,0.29876,1.067,2.0064,0.5852,2.09,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-04 14:00:00,2.75712,0.8041600000000001,2.872,1.07712,0.31416000000000005,1.1219999999999999,1.6800000000000002,0.49,1.75,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-04 14:30:00,2.97312,0.86716,3.097,1.11072,0.32396,1.157,1.8624,0.5432,1.94,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-04 15:00:00,3.1488,0.9184,3.2800000000000002,1.1424,0.3332,1.19,2.0064,0.5852,2.09,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-04 15:30:00,3.16224,0.92232,3.294,1.12704,0.32872,1.174,2.0352,0.5936,2.12,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-05-04 16:00:00,3.01728,0.88004,3.143,1.25088,0.36484000000000005,1.303,1.7664,0.5152,1.8399999999999999,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-05-04 16:30:00,3.02688,0.8828400000000001,3.153,1.1932800000000001,0.34804,1.2429999999999999,1.8336000000000001,0.5348,1.9100000000000001,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-05-04 17:00:00,3.6096,1.0528,3.76,1.248,0.364,1.3,2.3616,0.6888000000000001,2.46,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-05-04 17:30:00,3.5491200000000003,1.03516,3.697,1.23552,0.36036,1.287,2.3136,0.6748000000000001,2.41,5.856,1.708,6.1,5.856,1.708,6.1
2020-05-04 18:00:00,3.37152,0.9833600000000001,3.512,1.24992,0.36456000000000005,1.302,2.1216,0.6188,2.21,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-05-04 18:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.20192,0.35056000000000004,1.252,2.2176,0.6468,2.31,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-05-04 19:00:00,3.34368,0.9752400000000001,3.483,1.1932800000000001,0.34804,1.2429999999999999,2.1504,0.6272,2.24,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-05-04 19:30:00,3.4272,0.9996,3.5700000000000003,1.152,0.336,1.2,2.2752,0.6636000000000001,2.37,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-04 20:00:00,3.3648,0.9814,3.505,1.1184,0.3262,1.165,2.2464,0.6552,2.34,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-04 20:30:00,3.41664,0.9965200000000001,3.559,1.1222400000000001,0.32732,1.169,2.2944,0.6692,2.39,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-04 21:00:00,2.95104,0.86072,3.074,1.16544,0.33992000000000006,1.214,1.7856,0.5208,1.8599999999999999,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-05-04 21:30:00,2.83392,0.8265600000000001,2.952,1.22112,0.35616000000000003,1.272,1.6128,0.47040000000000004,1.6800000000000002,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-04 22:00:00,2.94048,0.8576400000000001,3.063,1.18368,0.34524000000000005,1.233,1.7568000000000001,0.5124000000000001,1.83,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-05-04 22:30:00,2.83296,0.82628,2.951,1.12416,0.32788,1.171,1.7088,0.4984,1.78,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-04 23:00:00,3.08064,0.8985200000000001,3.209,1.06464,0.31052,1.109,2.016,0.588,2.1,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-04 23:30:00,2.90784,0.8481200000000001,3.029,1.04544,0.30492,1.089,1.8624,0.5432,1.94,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-05 00:00:00,2.6304,0.7672,2.74,1.056,0.308,1.1,1.5744,0.4592,1.6400000000000001,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-05 00:30:00,2.32224,0.67732,2.419,1.09344,0.31892000000000004,1.139,1.2288000000000001,0.3584,1.28,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-05 01:00:00,2.20032,0.64176,2.292,1.07712,0.31416000000000005,1.1219999999999999,1.1232,0.3276,1.17,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-05 01:30:00,2.39328,0.6980400000000001,2.493,1.03968,0.30324,1.083,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-05 02:00:00,2.39424,0.69832,2.4939999999999998,1.04064,0.30352,1.084,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-05 02:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.09056,0.31808000000000003,1.1360000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-05 03:00:00,2.20896,0.6442800000000001,2.301,1.08576,0.31668,1.131,1.1232,0.3276,1.17,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-05 03:30:00,2.1849600000000002,0.6372800000000001,2.276,1.11936,0.32648000000000005,1.166,1.0656,0.3108,1.11,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-05-05 04:00:00,2.4220800000000002,0.7064400000000001,2.523,1.04928,0.30604000000000003,1.093,1.3728,0.40040000000000003,1.43,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-05 04:30:00,2.43072,0.70896,2.532,1.03872,0.30296,1.082,1.392,0.406,1.45,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-05 05:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.05984,0.30912,1.104,1.392,0.406,1.45,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-05-05 05:30:00,2.43072,0.70896,2.532,1.03872,0.30296,1.082,1.392,0.406,1.45,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-05 06:00:00,2.64672,0.7719600000000001,2.757,1.09152,0.31836000000000003,1.137,1.5552000000000001,0.4536,1.62,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-05-05 06:30:00,3.04224,0.8873200000000001,3.169,1.05504,0.30772000000000005,1.099,1.9872,0.5796,2.07,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-05 07:00:00,3.03744,0.88592,3.164,1.07904,0.31472,1.124,1.9584000000000001,0.5712,2.04,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-05 07:30:00,3.06912,0.8951600000000001,3.197,1.09152,0.31836000000000003,1.137,1.9776,0.5768,2.06,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-05 08:00:00,3.456,1.008,3.6,1.2096,0.3528,1.26,2.2464,0.6552,2.34,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-05 08:30:00,3.42336,0.99848,3.566,1.17696,0.34328000000000003,1.226,2.2464,0.6552,2.34,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-05 09:00:00,3.19872,0.9329600000000001,3.332,1.21152,0.35336,1.262,1.9872,0.5796,2.07,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-05 09:30:00,2.94816,0.8598800000000001,3.071,1.26816,0.36988000000000004,1.321,1.6800000000000002,0.49,1.75,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-05-05 10:00:00,2.48928,0.72604,2.593,1.38528,0.40404,1.443,1.104,0.322,1.15,5.952,1.736,6.2,5.952,1.736,6.2
2020-05-05 10:30:00,2.41632,0.70476,2.517,1.32192,0.38556,1.377,1.0944,0.31920000000000004,1.1400000000000001,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-05-05 11:00:00,2.00352,0.5843600000000001,2.087,0.8419200000000001,0.24556000000000003,0.877,1.1616,0.3388,1.21,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-05-05 11:30:00,1.75392,0.51156,1.827,0.58272,0.16996000000000003,0.607,1.1712,0.3416,1.22,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-05-05 12:00:00,1.77984,0.51912,1.854,0.56064,0.16352000000000003,0.584,1.2192,0.3556,1.27,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-05-05 12:30:00,2.02272,0.58996,2.107,0.58272,0.16996000000000003,0.607,1.44,0.42,1.5,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-05 13:00:00,1.73184,0.50512,1.804,0.78144,0.22792,0.8140000000000001,0.9504,0.2772,0.99,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-05-05 13:30:00,1.25088,0.36484000000000005,1.303,0.69408,0.20244,0.723,0.5568000000000001,0.16240000000000002,0.58,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-05-05 14:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.57984,0.16912000000000002,0.604,0.7584000000000001,0.2212,0.79,6.048,1.764,6.3,6.048,1.764,6.3
2020-05-05 14:30:00,1.27104,0.37072000000000005,1.324,0.54144,0.15792,0.5640000000000001,0.7296,0.21280000000000002,0.76,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-05 15:00:00,1.21056,0.35308,1.2610000000000001,0.48096000000000005,0.14028000000000002,0.501,0.7296,0.21280000000000002,0.76,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-05-05 15:30:00,1.34592,0.39256,1.4020000000000001,0.48192,0.14056000000000002,0.502,0.864,0.252,0.9,5.808,1.694,6.05,5.808,1.694,6.05
2020-05-05 16:00:00,1.62816,0.47488,1.6960000000000002,0.44736000000000004,0.13048,0.466,1.1808,0.34440000000000004,1.23,5.808,1.694,6.05,5.808,1.694,6.05
2020-05-05 16:30:00,1.8998400000000002,0.5541200000000001,1.979,0.45984,0.13412000000000002,0.47900000000000004,1.44,0.42,1.5,5.856,1.708,6.1,5.856,1.708,6.1
2020-05-05 17:00:00,2.13504,0.62272,2.224,0.41664,0.12152,0.434,1.7184,0.5012,1.79,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-05-05 17:30:00,2.87136,0.8374800000000001,2.991,0.36576000000000003,0.10668000000000001,0.381,2.5056000000000003,0.7308,2.61,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-05-05 18:00:00,3.3705600000000002,0.9830800000000001,3.511,0.9321600000000001,0.27188,0.971,2.4384,0.7112,2.54,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-05 18:30:00,3.88416,1.13288,4.046,1.10976,0.32368,1.156,2.7744,0.8092,2.89,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-05-05 19:00:00,4.02432,1.1737600000000001,4.192,1.08672,0.31696,1.1320000000000001,2.9376,0.8568,3.06,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-05 19:30:00,3.94464,1.15052,4.109,1.14144,0.33292000000000005,1.189,2.8032,0.8176,2.92,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-05 20:00:00,4.10784,1.19812,4.279,1.1222400000000001,0.32732,1.169,2.9856,0.8708,3.11,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-05 20:30:00,4.0416,1.1788,4.21,1.0752,0.3136,1.12,2.9664,0.8652000000000001,3.09,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-05 21:00:00,3.92448,1.14464,4.088,1.06368,0.31024,1.108,2.8608000000000002,0.8344,2.98,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-05-05 21:30:00,3.888,1.134,4.05,1.0464,0.3052,1.09,2.8416,0.8288000000000001,2.96,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-05-05 22:00:00,3.88032,1.13176,4.042,1.05792,0.30856,1.102,2.8224,0.8232,2.94,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-05-05 22:30:00,4.17024,1.21632,4.344,1.09824,0.32032000000000005,1.1440000000000001,3.072,0.896,3.2,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-05-05 23:00:00,3.9283200000000003,1.1457600000000001,4.092,1.00032,0.29176,1.042,2.928,0.854,3.05,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-05 23:30:00,3.66528,1.06904,3.818,1.01568,0.29624,1.058,2.6496,0.7728,2.76,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-06 00:00:00,3.56448,1.03964,3.713,1.02048,0.29764,1.063,2.544,0.742,2.65,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-06 00:30:00,3.61536,1.05448,3.766,1.04256,0.30408,1.086,2.5728,0.7504000000000001,2.68,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-06 01:00:00,3.5606400000000002,1.03852,3.709,1.05504,0.30772000000000005,1.099,2.5056000000000003,0.7308,2.61,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-06 01:30:00,3.7776,1.1018,3.935,1.0608,0.3094,1.105,2.7168,0.7924,2.83,3.984,1.162,4.15,3.984,1.162,4.15
2020-05-06 02:00:00,3.85248,1.12364,4.013,1.03968,0.30324,1.083,2.8128,0.8204,2.93,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-06 02:30:00,3.888,1.134,4.05,1.0464,0.3052,1.09,2.8416,0.8288000000000001,2.96,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-06 03:00:00,3.83712,1.11916,3.997,1.04352,0.30436,1.087,2.7936,0.8148000000000001,2.91,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-06 03:30:00,3.76704,1.09872,3.924,1.05024,0.30632000000000004,1.094,2.7168,0.7924,2.83,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-06 04:00:00,3.7439999999999998,1.092,3.9,1.056,0.308,1.1,2.688,0.784,2.8,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-06 04:30:00,3.81696,1.11328,3.976,1.05216,0.30688000000000004,1.096,2.7648,0.8064,2.88,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-06 05:00:00,3.7584,1.0962,3.915,1.0512,0.30660000000000004,1.095,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-06 05:30:00,3.71712,1.08416,3.872,1.04832,0.30576000000000003,1.092,2.6688,0.7784000000000001,2.7800000000000002,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-06 06:00:00,3.77184,1.10012,3.9290000000000003,1.04544,0.30492,1.089,2.7264,0.7952,2.84,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-06 06:30:00,3.71616,1.08388,3.871,1.04736,0.30548000000000003,1.091,2.6688,0.7784000000000001,2.7800000000000002,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-06 07:00:00,3.65472,1.06596,3.807,1.02432,0.29876,1.067,2.6304,0.7672,2.74,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-06 07:30:00,3.8217600000000003,1.11468,3.981,1.04736,0.30548000000000003,1.091,2.7744,0.8092,2.89,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-06 08:00:00,3.9168000000000003,1.1424,4.08,1.0656,0.3108,1.11,2.8512,0.8316,2.9699999999999998,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-06 08:30:00,3.87168,1.12924,4.033,1.07808,0.31444000000000005,1.123,2.7936,0.8148000000000001,2.91,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-06 09:00:00,3.88704,1.13372,4.049,1.1222400000000001,0.32732,1.169,2.7648,0.8064,2.88,5.328,1.554,5.55,5.328,1.554,5.55
2020-05-06 09:30:00,3.816,1.113,3.975,1.1376,0.33180000000000004,1.185,2.6784,0.7812,2.79,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-05-06 10:00:00,3.64992,1.06456,3.802,1.13472,0.33096000000000003,1.182,2.5152,0.7336,2.62,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-05-06 10:30:00,3.504,1.022,3.65,1.1424,0.3332,1.19,2.3616,0.6888000000000001,2.46,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-05-06 11:00:00,3.48192,1.01556,3.627,1.15872,0.33796000000000004,1.207,2.3232,0.6776,2.42,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-06 11:30:00,4.07136,1.18748,4.241,1.16256,0.33908000000000005,1.211,2.9088000000000003,0.8484,3.03,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-06 12:00:00,3.1248,0.9114000000000001,3.255,1.176,0.343,1.225,1.9488,0.5684,2.03,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-06 12:30:00,3.19104,0.9307200000000001,3.324,1.16544,0.33992000000000006,1.214,2.0256,0.5908,2.11,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-05-06 13:00:00,3.2304,0.9422,3.365,1.176,0.343,1.225,2.0544000000000002,0.5992000000000001,2.14,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-06 13:30:00,3.18624,0.92932,3.319,1.16064,0.33852000000000004,1.209,2.0256,0.5908,2.11,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-05-06 14:00:00,3.17952,0.9273600000000001,3.312,1.14432,0.33376,1.192,2.0352,0.5936,2.12,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-05-06 14:30:00,3.1728,0.9254,3.305,1.1472,0.3346,1.195,2.0256,0.5908,2.11,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-06 15:00:00,3.09696,0.9032800000000001,3.226,1.12896,0.32928,1.176,1.968,0.5740000000000001,2.05,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-06 15:30:00,2.94816,0.8598800000000001,3.071,1.12416,0.32788,1.171,1.824,0.532,1.9,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-05-06 16:00:00,3.22176,0.9396800000000001,3.356,1.10016,0.32088,1.146,2.1216,0.6188,2.21,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-05-06 16:30:00,3.47616,1.01388,3.621,1.07616,0.31388000000000005,1.121,2.4,0.7000000000000001,2.5,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-06 17:00:00,3.71808,1.08444,3.873,1.05888,0.30884,1.103,2.6592000000000002,0.7756000000000001,2.77,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-05-06 17:30:00,4.20768,1.22724,4.383,1.03008,0.30044000000000004,1.073,3.1776,0.9268000000000001,3.31,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-05-06 18:00:00,4.71168,1.37424,4.908,1.01568,0.29624,1.058,3.696,1.078,3.85,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-05-06 18:30:00,4.97184,1.45012,5.179,1.00704,0.29372000000000004,1.049,3.9648,1.1564,4.13,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-05-06 19:00:00,4.9276800000000005,1.43724,5.133,1.03008,0.30044000000000004,1.073,3.8976,1.1368,4.06,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-05-06 19:30:00,4.51584,1.31712,4.704,1.05984,0.30912,1.104,3.456,1.008,3.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-05-06 20:00:00,4.33344,1.2639200000000002,4.514,1.05984,0.30912,1.104,3.2736,0.9548000000000001,3.41,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-05-06 20:30:00,4.34304,1.26672,4.524,1.05024,0.30632000000000004,1.094,3.2928,0.9604,3.43,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-06 21:00:00,4.29024,1.25132,4.469,1.06464,0.31052,1.109,3.2256,0.9408000000000001,3.36,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-06 21:30:00,4.29216,1.25188,4.471,1.06656,0.31108,1.111,3.2256,0.9408000000000001,3.36,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-06 22:00:00,4.08864,1.19252,4.259,1.02624,0.29932000000000003,1.069,3.0624,0.8932,3.19,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-06 22:30:00,4.1136,1.1998,4.285,1.0032,0.2926,1.045,3.1104,0.9072,3.24,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-06 23:00:00,3.92544,1.14492,4.089,0.9782400000000001,0.28532,1.019,2.9472,0.8596,3.07,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-05-06 23:30:00,3.64608,1.06344,3.798,0.99648,0.29064,1.038,2.6496,0.7728,2.76,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-07 00:00:00,3.63744,1.06092,3.789,1.00704,0.29372000000000004,1.049,2.6304,0.7672,2.74,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-07 00:30:00,3.7036800000000003,1.08024,3.858,0.9868800000000001,0.28784000000000004,1.028,2.7168,0.7924,2.83,3.504,1.022,3.65,3.504,1.022,3.65
2020-05-07 01:00:00,3.71328,1.08304,3.868,0.99648,0.29064,1.038,2.7168,0.7924,2.83,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-07 01:30:00,3.5232,1.0276,3.67,0.9792000000000001,0.2856,1.02,2.544,0.742,2.65,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-07 02:00:00,3.4713600000000002,1.01248,3.616,0.9753600000000001,0.28448,1.016,2.496,0.728,2.6,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-05-07 02:30:00,3.45312,1.00716,3.597,0.9763200000000001,0.28476,1.017,2.4768,0.7224,2.58,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-05-07 03:00:00,3.42336,0.99848,3.566,0.9753600000000001,0.28448,1.016,2.448,0.714,2.55,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-07 03:30:00,3.4713600000000002,1.01248,3.616,0.9753600000000001,0.28448,1.016,2.496,0.728,2.6,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-07 04:00:00,3.5491200000000003,1.03516,3.697,0.9763200000000001,0.28476,1.017,2.5728,0.7504000000000001,2.68,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-07 04:30:00,3.56832,1.04076,3.717,0.9763200000000001,0.28476,1.017,2.592,0.756,2.7,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-05-07 05:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.9763200000000001,0.28476,1.017,2.5248,0.7364,2.63,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-07 05:30:00,3.52032,1.02676,3.667,0.9763200000000001,0.28476,1.017,2.544,0.742,2.65,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-05-07 06:00:00,3.62496,1.05728,3.776,0.9753600000000001,0.28448,1.016,2.6496,0.7728,2.76,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-07 06:30:00,3.79008,1.10544,3.948,0.97728,0.28504,1.018,2.8128,0.8204,2.93,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-05-07 07:00:00,3.6048,1.0514000000000001,3.755,0.9744,0.2842,1.015,2.6304,0.7672,2.74,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-07 07:30:00,3.7036800000000003,1.08024,3.858,0.97728,0.28504,1.018,2.7264,0.7952,2.84,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-07 08:00:00,3.83136,1.11748,3.991,1.01856,0.29708,1.061,2.8128,0.8204,2.93,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-07 08:30:00,3.80832,1.11076,3.967,1.05312,0.30716000000000004,1.097,2.7552,0.8036000000000001,2.87,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-07 09:00:00,3.94176,1.14968,4.106,1.06176,0.30968,1.106,2.88,0.84,3.0,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-05-07 09:30:00,3.74784,1.09312,3.904,1.07904,0.31472,1.124,2.6688,0.7784000000000001,2.7800000000000002,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-07 10:00:00,3.62976,1.05868,3.781,1.08576,0.31668,1.131,2.544,0.742,2.65,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-07 10:30:00,3.64992,1.06456,3.802,1.10592,0.32256,1.152,2.544,0.742,2.65,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-05-07 11:00:00,3.0144,0.8792000000000001,3.14,1.1232,0.3276,1.17,1.8912,0.5516,1.97,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-05-07 11:30:00,3.29184,0.9601200000000001,3.429,1.10304,0.32172,1.149,2.1888,0.6384000000000001,2.2800000000000002,5.904,1.722,6.15,5.904,1.722,6.15
2020-05-07 12:00:00,3.55296,1.03628,3.701,1.11456,0.32508000000000004,1.161,2.4384,0.7112,2.54,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-07 12:30:00,3.48,1.015,3.625,1.1280000000000001,0.329,1.175,2.352,0.686,2.45,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-07 13:00:00,3.45024,1.00632,3.594,1.12704,0.32872,1.174,2.3232,0.6776,2.42,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-07 13:30:00,3.32064,0.96852,3.459,1.11264,0.32452000000000003,1.159,2.208,0.644,2.3,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-05-07 14:00:00,2.97504,0.86772,3.099,1.10304,0.32172,1.149,1.8719999999999999,0.546,1.9500000000000002,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-07 14:30:00,2.96256,0.8640800000000001,3.086,1.09056,0.31808000000000003,1.1360000000000001,1.8719999999999999,0.546,1.9500000000000002,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-05-07 15:00:00,3.20928,0.9360400000000001,3.343,1.08768,0.31724,1.133,2.1216,0.6188,2.21,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-05-07 15:30:00,3.3312,0.9716,3.47,1.0752,0.3136,1.12,2.2560000000000002,0.658,2.35,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-07 16:00:00,3.29376,0.9606800000000001,3.431,1.03776,0.30268,1.081,2.2560000000000002,0.658,2.35,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-07 16:30:00,3.5472,1.0346,3.6950000000000003,1.032,0.301,1.075,2.5152,0.7336,2.62,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-07 17:00:00,4.15392,1.21156,4.327,1.01472,0.29596,1.057,3.1392,0.9156000000000001,3.27,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-07 17:30:00,4.51296,1.31628,4.7010000000000005,1.00896,0.29428000000000004,1.051,3.504,1.022,3.65,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-05-07 18:00:00,4.6992,1.3706,4.895,1.0032,0.2926,1.045,3.696,1.078,3.85,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-05-07 18:30:00,4.53888,1.3238400000000001,4.728,1.00608,0.29344000000000003,1.048,3.5328,1.0304,3.68,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-07 19:00:00,4.61568,1.34624,4.808,0.99648,0.29064,1.038,3.6192,1.0556,3.77,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-07 19:30:00,4.8796800000000005,1.42324,5.083,0.9724800000000001,0.28364,1.013,3.9072,1.1396,4.07,4.944,1.442,5.15,4.944,1.442,5.15
2020-05-07 20:00:00,4.78656,1.39608,4.986,0.9753600000000001,0.28448,1.016,3.8112,1.1116,3.9699999999999998,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-07 20:30:00,4.52736,1.32048,4.716,0.9753600000000001,0.28448,1.016,3.552,1.036,3.7,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-05-07 21:00:00,4.42176,1.2896800000000002,4.606,0.9753600000000001,0.28448,1.016,3.4464,1.0052,3.59,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-05-07 21:30:00,4.43808,1.29444,4.623,0.9724800000000001,0.28364,1.013,3.4656000000000002,1.0108,3.61,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-05-07 22:00:00,4.09536,1.19448,4.266,0.9753600000000001,0.28448,1.016,3.12,0.91,3.25,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-07 22:30:00,4.09632,1.19476,4.267,0.9763200000000001,0.28476,1.017,3.12,0.91,3.25,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-07 23:00:00,3.70176,1.07968,3.856,0.9849600000000001,0.28728000000000004,1.026,2.7168,0.7924,2.83,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-05-07 23:30:00,3.44448,1.00464,3.588,1.00608,0.29344000000000003,1.048,2.4384,0.7112,2.54,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-08 00:00:00,3.40896,0.99428,3.551,1.01856,0.29708,1.061,2.3904,0.6972,2.49,3.984,1.162,4.15,3.984,1.162,4.15
2020-05-09 00:30:00,3.28512,0.9581600000000001,3.422,1.00992,0.29456000000000004,1.052,2.2752,0.6636000000000001,2.37,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-05-09 01:00:00,3.20256,0.93408,3.336,1.00416,0.29288000000000003,1.046,2.1984,0.6412,2.29,3.408,0.994,3.55,3.408,0.994,3.55
2020-05-09 01:30:00,3.40992,0.9945600000000001,3.552,1.01952,0.29736,1.062,2.3904,0.6972,2.49,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-05-09 02:00:00,3.35136,0.9774800000000001,3.491,1.01856,0.29708,1.061,2.3328,0.6804,2.43,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-05-09 02:30:00,3.22656,0.94108,3.3609999999999998,1.01856,0.29708,1.061,2.208,0.644,2.3,3.024,0.882,3.15,3.024,0.882,3.15
2020-05-09 03:00:00,3.09888,0.9038400000000001,3.228,1.03488,0.30184,1.078,2.064,0.602,2.15,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-09 03:30:00,3.18816,0.92988,3.321,1.01856,0.29708,1.061,2.1696,0.6328,2.26,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-09 04:00:00,3.32832,0.9707600000000001,3.467,1.00512,0.29316000000000003,1.047,2.3232,0.6776,2.42,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-05-09 04:30:00,3.28224,0.9573200000000001,3.419,1.00704,0.29372000000000004,1.049,2.2752,0.6636000000000001,2.37,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-09 05:00:00,3.27552,0.9553600000000001,3.412,1.00992,0.29456000000000004,1.052,2.2656,0.6608,2.36,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-09 05:30:00,3.04512,0.8881600000000001,3.172,1.03872,0.30296,1.082,2.0064,0.5852,2.09,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-05-09 06:00:00,2.9452800000000003,0.85904,3.068,1.04448,0.30464,1.088,1.9008,0.5544,1.98,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-09 06:30:00,3.21984,0.9391200000000001,3.354,1.05024,0.30632000000000004,1.094,2.1696,0.6328,2.26,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-05-09 07:00:00,3.09504,0.9027200000000001,3.224,1.04064,0.30352,1.084,2.0544000000000002,0.5992000000000001,2.14,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-09 07:30:00,3.28416,0.9578800000000001,3.421,1.02816,0.29988000000000004,1.071,2.2560000000000002,0.658,2.35,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-09 08:00:00,3.5856,1.0458,3.735,1.0224,0.2982,1.065,2.5632,0.7476,2.67,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-05-09 08:30:00,3.56256,1.03908,3.711,1.03776,0.30268,1.081,2.5248,0.7364,2.63,3.504,1.022,3.65,3.504,1.022,3.65
2020-05-09 09:00:00,4.37376,1.27568,4.556,1.05216,0.30688000000000004,1.096,3.3216,0.9688,3.46,4.944,1.442,5.15,4.944,1.442,5.15
2020-05-09 09:30:00,4.6656,1.3608,4.86,1.0656,0.3108,1.11,3.6,1.05,3.75,5.568,1.624,5.8,5.568,1.624,5.8
2020-05-09 10:00:00,3.68256,1.07408,3.836,1.07136,0.31248000000000004,1.116,2.6112,0.7616,2.7199999999999998,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-05-09 10:30:00,3.79296,1.10628,3.951,1.07616,0.31388000000000005,1.121,2.7168,0.7924,2.83,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-09 11:00:00,3.60576,1.05168,3.7560000000000002,1.08096,0.31528,1.126,2.5248,0.7364,2.63,4.992,1.456,5.2,4.992,1.456,5.2
2020-05-09 11:30:00,3.20544,0.9349200000000001,3.339,1.08384,0.31612,1.129,2.1216,0.6188,2.21,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-09 12:00:00,3.25728,0.9500400000000001,3.393,1.07808,0.31444000000000005,1.123,2.1792,0.6356,2.27,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-09 12:30:00,3.30816,0.9648800000000001,3.446,1.07136,0.31248000000000004,1.116,2.2368,0.6524,2.33,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-05-09 13:00:00,3.1104,0.9072,3.24,1.056,0.308,1.1,2.0544000000000002,0.5992000000000001,2.14,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-09 13:30:00,2.94336,0.85848,3.066,1.03296,0.30128000000000005,1.076,1.9104,0.5572,1.99,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-05-09 14:00:00,2.8502400000000003,0.8313200000000001,2.969,1.03584,0.30212,1.079,1.8144,0.5292,1.8900000000000001,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-09 14:30:00,2.4700800000000003,0.7204400000000001,2.573,1.03968,0.30324,1.083,1.4304000000000001,0.4172,1.49,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-09 15:00:00,2.2800000000000002,0.665,2.375,1.032,0.301,1.075,1.248,0.364,1.3,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-09 15:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.01088,0.29484000000000005,1.053,1.248,0.364,1.3,5.808,1.694,6.05,5.808,1.694,6.05
2020-05-09 16:00:00,2.6256,0.7658,2.735,1.0032,0.2926,1.045,1.6224,0.4732,1.69,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-05-09 16:30:00,3.5904,1.0472,3.74,0.9984000000000001,0.2912,1.04,2.592,0.756,2.7,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-09 17:00:00,4.19616,1.22388,4.371,0.9993600000000001,0.29148,1.041,3.1968,0.9324,3.33,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-05-09 17:30:00,3.92352,1.14436,4.087,1.00512,0.29316000000000003,1.047,2.9184,0.8512000000000001,3.04,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-05-09 18:00:00,4.4409600000000005,1.29528,4.626,1.03296,0.30128000000000005,1.076,3.408,0.994,3.55,4.992,1.456,5.2,4.992,1.456,5.2
2020-05-09 18:30:00,4.34496,1.26728,4.526,1.03296,0.30128000000000005,1.076,3.312,0.966,3.45,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-09 19:00:00,4.45728,1.30004,4.643,1.03008,0.30044000000000004,1.073,3.4272,0.9996,3.5700000000000003,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-09 19:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.01088,0.29484000000000005,1.053,3.4176,0.9968,3.56,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-05-09 20:00:00,4.39008,1.28044,4.573,1.01088,0.29484000000000005,1.053,3.3792,0.9856,3.52,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-09 20:30:00,4.38816,1.27988,4.571,1.00896,0.29428000000000004,1.051,3.3792,0.9856,3.52,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-05-09 21:00:00,4.3248,1.2614,4.505,1.0128,0.2954,1.055,3.312,0.966,3.45,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-05-09 21:30:00,4.34304,1.26672,4.524,1.01184,0.29512000000000005,1.054,3.3312,0.9716,3.47,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-09 22:00:00,4.26048,1.24264,4.438,1.02528,0.29904000000000003,1.068,3.2352,0.9436,3.37,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-05-09 22:30:00,4.20576,1.22668,4.381,1.00896,0.29428000000000004,1.051,3.1968,0.9324,3.33,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-09 23:00:00,4.27008,1.24544,4.448,1.00608,0.29344000000000003,1.048,3.2640000000000002,0.9520000000000001,3.4,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-09 23:30:00,4.05696,1.18328,4.226,1.00416,0.29288000000000003,1.046,3.0528,0.8904000000000001,3.18,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-10 00:00:00,3.65664,1.06652,3.809,1.00704,0.29372000000000004,1.049,2.6496,0.7728,2.76,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-10 00:30:00,3.62688,1.0578400000000001,3.778,1.01568,0.29624,1.058,2.6112,0.7616,2.7199999999999998,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-10 01:00:00,3.64224,1.06232,3.794,1.01184,0.29512000000000005,1.054,2.6304,0.7672,2.74,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-05-10 01:30:00,3.4464,1.0052,3.59,1.008,0.294,1.05,2.4384,0.7112,2.54,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-10 02:00:00,3.42336,0.99848,3.566,1.01376,0.29568,1.056,2.4096,0.7028,2.51,3.12,0.91,3.25,3.12,0.91,3.25
2020-05-10 02:30:00,3.4656000000000002,1.0108,3.61,1.008,0.294,1.05,2.4576000000000002,0.7168,2.56,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-05-10 03:00:00,3.4176,0.9968,3.56,1.008,0.294,1.05,2.4096,0.7028,2.51,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-10 03:30:00,3.36096,0.98028,3.501,1.00896,0.29428000000000004,1.051,2.352,0.686,2.45,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-10 04:00:00,3.32064,0.96852,3.459,1.00704,0.29372000000000004,1.049,2.3136,0.6748000000000001,2.41,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-05-10 04:30:00,3.024,0.882,3.15,1.008,0.294,1.05,2.016,0.588,2.1,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-05-10 05:00:00,2.93856,0.8570800000000001,3.061,1.00896,0.29428000000000004,1.051,1.9296000000000002,0.5628000000000001,2.01,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-05-10 05:30:00,2.97696,0.86828,3.101,1.00896,0.29428000000000004,1.051,1.968,0.5740000000000001,2.05,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-05-10 06:00:00,2.90112,0.84616,3.022,1.04832,0.30576000000000003,1.092,1.8528,0.5404,1.9300000000000002,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-05-10 06:30:00,2.82048,0.82264,2.938,1.14048,0.33264000000000005,1.188,1.6800000000000002,0.49,1.75,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-05-10 07:00:00,2.30496,0.6722800000000001,2.401,1.22016,0.35588000000000003,1.271,1.0848,0.3164,1.13,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-10 07:30:00,2.3395200000000003,0.6823600000000001,2.437,1.29312,0.37716000000000005,1.347,1.0464,0.3052,1.09,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-10 08:00:00,2.00448,0.58464,2.088,1.32288,0.38584,1.3780000000000001,0.6816,0.1988,0.71,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-10 08:30:00,2.09856,0.6120800000000001,2.186,1.2825600000000001,0.37408,1.336,0.8160000000000001,0.23800000000000002,0.85,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-05-10 09:00:00,2.3088,0.6734,2.4050000000000002,1.3584,0.3962,1.415,0.9504,0.2772,0.99,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-10 09:30:00,2.25696,0.6582800000000001,2.351,1.42176,0.41468000000000005,1.4809999999999999,0.8352,0.2436,0.87,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-10 10:00:00,2.2128,0.6454000000000001,2.305,1.3776,0.40180000000000005,1.435,0.8352,0.2436,0.87,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-10 10:30:00,1.80288,0.5258400000000001,1.8780000000000001,1.37088,0.39984000000000003,1.428,0.432,0.126,0.45,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-05-10 11:00:00,1.86144,0.5429200000000001,1.939,1.40064,0.40852000000000005,1.459,0.46080000000000004,0.13440000000000002,0.48,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-05-10 11:30:00,2.37024,0.69132,2.469,1.40064,0.40852000000000005,1.459,0.9696,0.2828,1.01,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-10 12:00:00,2.6236800000000002,0.76524,2.733,1.3948800000000001,0.40684000000000003,1.453,1.2288000000000001,0.3584,1.28,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-05-10 12:30:00,2.5296000000000003,0.7378,2.635,1.3968,0.40740000000000004,1.455,1.1328,0.3304,1.18,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-10 13:00:00,2.1264,0.6202000000000001,2.215,1.3488,0.3934,1.405,0.7776000000000001,0.2268,0.81,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-05-10 13:30:00,1.8998400000000002,0.5541200000000001,1.979,1.40064,0.40852000000000005,1.459,0.49920000000000003,0.1456,0.52,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-05-10 14:00:00,1.96896,0.57428,2.051,1.36416,0.39788,1.421,0.6048,0.1764,0.63,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-10 14:30:00,1.83264,0.53452,1.909,1.35264,0.39452000000000004,1.409,0.48,0.14,0.5,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-05-10 15:00:00,1.8278400000000001,0.53312,1.904,1.39584,0.40712000000000004,1.454,0.432,0.126,0.45,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-05-10 15:30:00,1.89216,0.55188,1.971,1.33536,0.38948000000000005,1.391,0.5568000000000001,0.16240000000000002,0.58,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-10 16:00:00,1.95456,0.57008,2.036,1.3977600000000001,0.40768000000000004,1.456,0.5568000000000001,0.16240000000000002,0.58,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-10 16:30:00,1.9939200000000001,0.5815600000000001,2.077,1.39872,0.40796000000000004,1.457,0.5952000000000001,0.1736,0.62,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-10 17:00:00,1.77792,0.51856,1.8519999999999999,1.4131200000000002,0.41216,1.472,0.3648,0.10640000000000001,0.38,7.056,2.058,7.35,7.056,2.058,7.35
2020-05-10 17:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.42752,0.41636,1.487,0.8736,0.2548,0.91,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-10 18:00:00,2.43072,0.70896,2.532,1.43232,0.41776,1.492,0.9984000000000001,0.2912,1.04,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-05-10 18:30:00,2.35008,0.68544,2.448,1.4188800000000001,0.41384000000000004,1.478,0.9312,0.2716,0.97,6.72,1.96,7.0,6.72,1.96,7.0
2020-05-10 19:00:00,2.38464,0.69552,2.484,1.3478400000000001,0.39312,1.404,1.0368,0.3024,1.08,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-05-10 19:30:00,2.04672,0.59696,2.132,1.37472,0.40096000000000004,1.432,0.672,0.196,0.7000000000000001,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-10 20:00:00,2.18976,0.63868,2.281,1.42176,0.41468000000000005,1.4809999999999999,0.768,0.224,0.8,5.904,1.722,6.15,5.904,1.722,6.15
2020-05-10 20:30:00,2.42496,0.70728,2.526,1.38816,0.40488,1.446,1.0368,0.3024,1.08,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-10 21:00:00,2.28192,0.66556,2.377,1.34112,0.39116,1.397,0.9408000000000001,0.27440000000000003,0.98,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-10 21:30:00,2.64096,0.7702800000000001,2.751,1.3833600000000001,0.40348,1.441,1.2576,0.3668,1.31,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-05-10 22:00:00,2.57568,0.75124,2.683,1.27968,0.37324,1.333,1.296,0.378,1.35,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-05-10 22:30:00,3.1008,0.9044000000000001,3.23,1.2864,0.37520000000000003,1.34,1.8144,0.5292,1.8900000000000001,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-05-10 23:00:00,2.24256,0.6540800000000001,2.336,1.31136,0.38248000000000004,1.366,0.9312,0.2716,0.97,5.712,1.666,5.95,5.712,1.666,5.95
2020-05-10 23:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.31136,0.38248000000000004,1.366,1.0944,0.31920000000000004,1.1400000000000001,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-05-11 00:00:00,2.71584,0.79212,2.829,1.22784,0.35812000000000005,1.279,1.488,0.434,1.55,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-11 00:30:00,2.8416,0.8288000000000001,2.96,1.2192,0.3556,1.27,1.6224,0.4732,1.69,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-11 01:00:00,2.89152,0.8433600000000001,3.012,1.24032,0.36176,1.292,1.6512,0.48160000000000003,1.72,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-11 01:30:00,2.44224,0.7123200000000001,2.544,1.24224,0.36232000000000003,1.294,1.2,0.35000000000000003,1.25,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-11 02:00:00,2.23008,0.65044,2.323,1.24128,0.36204000000000003,1.293,0.9888,0.2884,1.03,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-11 02:30:00,2.53632,0.7397600000000001,2.642,1.19232,0.34776,1.242,1.344,0.392,1.4,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-05-11 03:00:00,2.5171200000000002,0.73416,2.622,1.18272,0.34496000000000004,1.232,1.3344,0.38920000000000005,1.3900000000000001,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-05-11 03:30:00,2.448,0.714,2.55,1.2192,0.3556,1.27,1.2288000000000001,0.3584,1.28,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-11 04:00:00,2.96352,0.86436,3.087,1.1875200000000001,0.34636,1.237,1.776,0.518,1.85,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-11 04:30:00,2.95776,0.8626800000000001,3.081,1.18176,0.34468000000000004,1.231,1.776,0.518,1.85,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-11 05:00:00,2.79456,0.81508,2.911,1.24896,0.36428000000000005,1.301,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-05-11 05:30:00,2.86752,0.8363600000000001,2.987,1.22592,0.35756000000000004,1.2770000000000001,1.6416,0.4788,1.71,4.416,1.288,4.6,4.416,1.288,4.6
2020-05-11 06:00:00,3.13056,0.9130800000000001,3.261,1.19136,0.34748,1.241,1.9392,0.5656,2.02,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-11 06:30:00,3.1056,0.9058,3.235,1.2048,0.3514,1.255,1.9008,0.5544,1.98,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-11 07:00:00,3.04128,0.88704,3.168,1.22688,0.35784000000000005,1.278,1.8144,0.5292,1.8900000000000001,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-05-11 07:30:00,3.08928,0.9010400000000001,3.218,1.33248,0.38864000000000004,1.388,1.7568000000000001,0.5124000000000001,1.83,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-11 08:00:00,2.8310400000000002,0.8257200000000001,2.949,1.43904,0.41972000000000004,1.499,1.392,0.406,1.45,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-11 08:30:00,2.47488,0.72184,2.578,0.75648,0.22064000000000003,0.788,1.7184,0.5012,1.79,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-05-11 09:00:00,2.5008,0.7294,2.605,0.5808,0.1694,0.605,1.92,0.56,2.0,7.056,2.058,7.35,7.056,2.058,7.35
2020-05-11 09:30:00,2.06784,0.6031200000000001,2.154,0.59904,0.17472000000000001,0.624,1.4688,0.4284,1.53,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-05-11 10:00:00,1.75968,0.51324,1.833,0.61728,0.18004,0.643,1.1424,0.3332,1.19,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-05-11 10:30:00,1.92768,0.5622400000000001,2.008,0.61248,0.17864000000000002,0.638,1.3152,0.3836,1.37,7.68,2.24,8.0,7.68,2.24,8.0
2020-05-11 11:00:00,1.9296000000000002,0.5628000000000001,2.01,0.44160000000000005,0.1288,0.46,1.488,0.434,1.55,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-05-11 11:30:00,2.01984,0.5891200000000001,2.104,0.56064,0.16352000000000003,0.584,1.4592,0.42560000000000003,1.52,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-05-11 12:00:00,2.10816,0.6148800000000001,2.196,0.6489600000000001,0.18928,0.676,1.4592,0.42560000000000003,1.52,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-05-11 12:30:00,2.28576,0.66668,2.3810000000000002,0.51936,0.15148,0.541,1.7664,0.5152,1.8399999999999999,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-05-11 13:00:00,2.38752,0.6963600000000001,2.487,0.46752000000000005,0.13636,0.487,1.92,0.56,2.0,7.152,2.086,7.45,7.152,2.086,7.45
2020-05-11 13:30:00,2.7907200000000003,0.81396,2.907,0.70752,0.20636000000000002,0.737,2.0832,0.6076,2.17,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-05-11 14:00:00,2.66976,0.77868,2.781,0.72096,0.21028000000000002,0.751,1.9488,0.5684,2.03,7.3248,2.1364,7.63,7.3248,2.1364,7.63
