Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-11 14:30:00,2.5152,0.7336,2.62,1.4304000000000001,0.4172,1.49,1.0848,0.3164,1.13,7.536,2.198,7.85,7.536,2.198,7.85
2020-05-11 15:00:00,2.6064,0.7602,2.715,1.4256,0.4158,1.4849999999999999,1.1808,0.34440000000000004,1.23,7.152,2.086,7.45,7.152,2.086,7.45
2020-05-11 15:30:00,2.808,0.8190000000000001,2.925,1.32,0.385,1.375,1.488,0.434,1.55,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-05-11 16:00:00,2.7648,0.8064,2.88,1.296,0.378,1.35,1.4688,0.4284,1.53,6.912,2.016,7.2,6.912,2.016,7.2
2020-05-11 16:30:00,2.9808,0.8694000000000001,3.105,1.3008,0.3794,1.355,1.6800000000000002,0.49,1.75,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-05-11 17:00:00,3.06432,0.8937600000000001,3.192,1.25952,0.36736,1.312,1.8048000000000002,0.5264,1.88,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-05-11 17:30:00,2.90112,0.84616,3.022,1.24032,0.36176,1.292,1.6608,0.4844,1.73,8.112,2.366,8.45,8.112,2.366,8.45
2020-05-11 18:00:00,3.9936,1.1648,4.16,1.1808,0.34440000000000004,1.23,2.8128,0.8204,2.93,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-05-11 18:30:00,3.92544,1.14492,4.089,1.19904,0.34972000000000003,1.249,2.7264,0.7952,2.84,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-05-11 19:00:00,3.8697600000000003,1.1286800000000001,4.031,1.19136,0.34748,1.241,2.6784,0.7812,2.79,7.056,2.058,7.35,7.056,2.058,7.35
2020-05-11 19:30:00,4.23744,1.2359200000000001,4.414,1.11744,0.32592000000000004,1.164,3.12,0.91,3.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-11 20:00:00,4.02816,1.17488,4.196,1.18656,0.34608000000000005,1.236,2.8416,0.8288000000000001,2.96,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-05-11 20:30:00,4.09728,1.19504,4.268,1.03488,0.30184,1.078,3.0624,0.8932,3.19,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-05-11 21:00:00,4.19232,1.22276,4.367,0.92832,0.27076,0.967,3.2640000000000002,0.9520000000000001,3.4,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-11 21:30:00,4.4544,1.2992,4.64,0.9888,0.2884,1.03,3.4656000000000002,1.0108,3.61,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-11 22:00:00,4.13088,1.20484,4.303,0.9916800000000001,0.28924,1.033,3.1392,0.9156000000000001,3.27,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-11 22:30:00,4.10016,1.19588,4.271,0.9897600000000001,0.28868000000000005,1.031,3.1104,0.9072,3.24,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-11 23:00:00,4.1424,1.2082,4.315,0.9936,0.2898,1.035,3.1488,0.9184,3.2800000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-11 23:30:00,4.13952,1.20736,4.312,0.99072,0.28896000000000005,1.032,3.1488,0.9184,3.2800000000000002,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-12 00:00:00,4.17024,1.21632,4.344,0.9830400000000001,0.28672000000000003,1.024,3.1872,0.9296000000000001,3.32,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-12 00:30:00,3.9984,1.1662,4.165,0.936,0.273,0.975,3.0624,0.8932,3.19,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-05-12 01:00:00,4.13856,1.20708,4.311,0.9993600000000001,0.29148,1.041,3.1392,0.9156000000000001,3.27,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-12 01:30:00,4.23648,1.23564,4.413,1.00128,0.29204,1.043,3.2352,0.9436,3.37,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-12 02:00:00,4.27488,1.24684,4.453,0.9820800000000001,0.28644000000000003,1.023,3.2928,0.9604,3.43,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-12 02:30:00,4.34016,1.2658800000000001,4.521,0.9993600000000001,0.29148,1.041,3.3407999999999998,0.9744,3.48,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-12 03:00:00,4.18464,1.22052,4.359,1.02624,0.29932000000000003,1.069,3.1584,0.9212,3.29,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-12 03:30:00,4.11072,1.19896,4.282,1.03872,0.30296,1.082,3.072,0.896,3.2,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-05-12 04:00:00,4.03488,1.17684,4.203,1.01088,0.29484000000000005,1.053,3.024,0.882,3.15,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-12 04:30:00,3.8572800000000003,1.12504,4.018,0.99648,0.29064,1.038,2.8608000000000002,0.8344,2.98,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-12 05:00:00,3.4272,0.9996,3.5700000000000003,1.0944,0.31920000000000004,1.1400000000000001,2.3328,0.6804,2.43,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-05-12 05:30:00,3.41376,0.9956800000000001,3.556,1.05216,0.30688000000000004,1.096,2.3616,0.6888000000000001,2.46,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-05-12 06:00:00,3.40704,0.99372,3.549,1.01664,0.29652,1.059,2.3904,0.6972,2.49,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-12 06:30:00,3.46464,1.01052,3.609,0.9686400000000001,0.28252000000000005,1.009,2.496,0.728,2.6,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-12 07:00:00,3.4780800000000003,1.01444,3.623,0.9628800000000001,0.28084000000000003,1.003,2.5152,0.7336,2.62,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-12 07:30:00,3.6576,1.0668,3.81,0.9312,0.2716,0.97,2.7264,0.7952,2.84,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-05-12 08:00:00,3.5068799999999998,1.02284,3.653,0.9436800000000001,0.27524000000000004,0.983,2.5632,0.7476,2.67,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-12 08:30:00,3.85056,1.12308,4.011,0.9705600000000001,0.28308,1.011,2.88,0.84,3.0,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-05-12 09:00:00,3.864,1.127,4.025,1.1472,0.3346,1.195,2.7168,0.7924,2.83,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-12 09:30:00,3.6096,1.0528,3.76,1.2096,0.3528,1.26,2.4,0.7000000000000001,2.5,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-05-12 10:00:00,3.37824,0.9853200000000001,3.519,1.21824,0.35532,1.2690000000000001,2.16,0.63,2.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-12 10:30:00,3.51072,1.02396,3.657,1.22592,0.35756000000000004,1.2770000000000001,2.2848,0.6664,2.38,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-05-12 11:00:00,3.12192,0.91056,3.252,1.23072,0.35896000000000006,1.282,1.8912,0.5516,1.97,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-12 11:30:00,2.9452800000000003,0.85904,3.068,1.24608,0.36344000000000004,1.298,1.6992,0.49560000000000004,1.77,5.328,1.554,5.55,5.328,1.554,5.55
2020-05-12 12:00:00,2.7744,0.8092,2.89,1.248,0.364,1.3,1.5264,0.44520000000000004,1.5899999999999999,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-12 12:30:00,3.11712,0.9091600000000001,3.247,1.23552,0.36036,1.287,1.8816000000000002,0.5488000000000001,1.96,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-12 13:00:00,3.24768,0.9472400000000001,3.383,1.26048,0.36764,1.313,1.9872,0.5796,2.07,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-12 13:30:00,2.71008,0.79044,2.823,1.27968,0.37324,1.333,1.4304000000000001,0.4172,1.49,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-05-12 14:00:00,2.9971200000000002,0.87416,3.122,1.22112,0.35616000000000003,1.272,1.776,0.518,1.85,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-12 14:30:00,2.77248,0.80864,2.888,1.18848,0.34664,1.238,1.584,0.462,1.65,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-12 15:00:00,3.00192,0.8755600000000001,3.127,1.12992,0.32956,1.177,1.8719999999999999,0.546,1.9500000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-12 15:30:00,2.9712,0.8666,3.095,1.1184,0.3262,1.165,1.8528,0.5404,1.9300000000000002,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-12 16:00:00,3.3830400000000003,0.98672,3.524,1.09824,0.32032000000000005,1.1440000000000001,2.2848,0.6664,2.38,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-12 16:30:00,3.4540800000000003,1.00744,3.598,1.11168,0.32424000000000003,1.158,2.3424,0.6832,2.44,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-05-12 17:00:00,3.76896,1.09928,3.926,1.10976,0.32368,1.156,2.6592000000000002,0.7756000000000001,2.77,5.28,1.54,5.5,5.28,1.54,5.5
2020-05-12 17:30:00,4.31232,1.25776,4.492,1.12512,0.32816,1.172,3.1872,0.9296000000000001,3.32,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-12 18:00:00,4.68,1.365,4.875,1.1472,0.3346,1.195,3.5328,1.0304,3.68,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-12 18:30:00,4.75488,1.38684,4.953,1.10688,0.32284,1.153,3.648,1.064,3.8,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-05-12 19:00:00,4.59744,1.3409200000000001,4.789,1.10304,0.32172,1.149,3.4944,1.0192,3.64,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-05-12 19:30:00,4.56192,1.33056,4.752,1.09632,0.31976000000000004,1.142,3.4656000000000002,1.0108,3.61,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-12 20:00:00,4.45824,1.3003200000000001,4.644,1.07904,0.31472,1.124,3.3792,0.9856,3.52,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-05-12 20:30:00,4.46016,1.30088,4.646,1.08096,0.31528,1.126,3.3792,0.9856,3.52,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-12 21:00:00,4.37568,1.27624,4.558,1.07328,0.31304000000000004,1.118,3.3024,0.9632000000000001,3.44,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-12 21:30:00,4.3056,1.2558,4.485,1.0704,0.31220000000000003,1.115,3.2352,0.9436,3.37,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-05-12 22:00:00,4.3728,1.2754,4.555,1.0992,0.3206,1.145,3.2736,0.9548000000000001,3.41,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-05-12 22:30:00,4.08672,1.19196,4.257,1.09152,0.31836000000000003,1.137,2.9952,0.8736,3.12,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-12 23:00:00,3.9398400000000002,1.14912,4.104,1.11744,0.32592000000000004,1.164,2.8224,0.8232,2.94,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-12 23:30:00,3.73344,1.08892,3.8890000000000002,1.15104,0.33572,1.199,2.5824,0.7532,2.69,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-13 00:00:00,3.56256,1.03908,3.711,1.19136,0.34748,1.241,2.3712,0.6916,2.47,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-13 00:30:00,3.29184,0.9601200000000001,3.429,1.17024,0.34132,1.219,2.1216,0.6188,2.21,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-13 01:00:00,3.28128,0.9570400000000001,3.418,1.16928,0.34104,1.218,2.112,0.616,2.2,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-05-13 01:30:00,3.17664,0.9265200000000001,3.309,1.13184,0.33012,1.179,2.0448,0.5964,2.13,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-05-13 02:00:00,3.14976,0.91868,3.281,1.27776,0.37268,1.331,1.8719999999999999,0.546,1.9500000000000002,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-13 02:30:00,2.89536,0.8444800000000001,3.016,1.21536,0.35448,1.266,1.6800000000000002,0.49,1.75,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-13 03:00:00,2.95968,0.8632400000000001,3.083,1.15488,0.33684000000000003,1.203,1.8048000000000002,0.5264,1.88,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-13 03:30:00,3.14208,0.91644,3.273,1.10688,0.32284,1.153,2.0352,0.5936,2.12,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-13 04:00:00,3.0768,0.8974000000000001,3.205,1.0992,0.3206,1.145,1.9776,0.5768,2.06,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-05-13 04:30:00,3.21792,0.9385600000000001,3.352,1.09632,0.31976000000000004,1.142,2.1216,0.6188,2.21,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-05-13 05:00:00,3.17472,0.9259600000000001,3.307,1.09152,0.31836000000000003,1.137,2.0832,0.6076,2.17,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-05-13 05:30:00,3.37536,0.9844800000000001,3.516,1.12896,0.32928,1.176,2.2464,0.6552,2.34,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-13 06:00:00,3.2736,0.9548000000000001,3.41,1.1136,0.32480000000000003,1.16,2.16,0.63,2.25,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-05-13 06:30:00,3.3312,0.9716,3.47,1.1232,0.3276,1.17,2.208,0.644,2.3,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-13 07:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.15392,0.33656,1.202,2.2656,0.6608,2.36,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-05-13 07:30:00,3.7824,1.1032,3.94,1.1616,0.3388,1.21,2.6208,0.7644000000000001,2.73,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-13 08:00:00,3.5808,1.0444,3.73,1.2096,0.3528,1.26,2.3712,0.6916,2.47,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-13 08:30:00,3.29664,0.96152,3.434,1.26144,0.36792,1.314,2.0352,0.5936,2.12,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-13 09:00:00,3.09408,0.90244,3.223,1.30848,0.38164000000000003,1.363,1.7856,0.5208,1.8599999999999999,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-05-13 09:30:00,3.0816,0.8988,3.21,1.296,0.378,1.35,1.7856,0.5208,1.8599999999999999,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-05-13 10:00:00,2.94816,0.8598800000000001,3.071,1.27776,0.37268,1.331,1.6703999999999999,0.4872,1.74,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-13 10:30:00,2.9424,0.8582000000000001,3.065,1.272,0.371,1.325,1.6703999999999999,0.4872,1.74,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-05-13 11:00:00,2.87616,0.8388800000000001,2.996,1.23456,0.36008,1.286,1.6416,0.4788,1.71,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-13 11:30:00,3.08736,0.9004800000000001,3.216,1.16736,0.34048,1.216,1.92,0.56,2.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-13 12:00:00,3.29088,0.95984,3.428,1.19808,0.34944000000000003,1.248,2.0928,0.6104,2.18,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-05-13 12:30:00,3.28992,0.9595600000000001,3.427,1.20672,0.35196000000000005,1.2570000000000001,2.0832,0.6076,2.17,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-05-13 13:00:00,3.34464,0.97552,3.484,1.21344,0.35392,1.264,2.1312,0.6216,2.22,5.808,1.694,6.05,5.808,1.694,6.05
2020-05-13 13:30:00,3.25536,0.9494800000000001,3.391,1.24896,0.36428000000000005,1.301,2.0064,0.5852,2.09,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-13 14:00:00,2.40288,0.70084,2.503,1.26048,0.36764,1.313,1.1424,0.3332,1.19,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-05-13 14:30:00,2.65056,0.7730800000000001,2.761,1.23936,0.36148,1.291,1.4112,0.4116,1.47,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-05-13 15:00:00,2.7264,0.7952,2.84,1.248,0.364,1.3,1.4784000000000002,0.4312,1.54,5.712,1.666,5.95,5.712,1.666,5.95
2020-05-13 15:30:00,3.1632,0.9226000000000001,3.295,1.2816,0.3738,1.335,1.8816000000000002,0.5488000000000001,1.96,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-13 16:00:00,3.2544,0.9492,3.39,1.3056,0.3808,1.3599999999999999,1.9488,0.5684,2.03,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-13 16:30:00,3.01344,0.87892,3.1390000000000002,1.23744,0.36092,1.289,1.776,0.518,1.85,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-13 17:00:00,3.32256,0.96908,3.461,1.22976,0.35868000000000005,1.2810000000000001,2.0928,0.6104,2.18,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-05-13 17:30:00,3.7152000000000003,1.0836000000000001,3.87,1.1904,0.3472,1.24,2.5248,0.7364,2.63,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-05-13 18:00:00,3.6288,1.0584,3.7800000000000002,1.296,0.378,1.35,2.3328,0.6804,2.43,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-05-13 18:30:00,3.98208,1.16144,4.148,1.27488,0.37184,1.328,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-13 19:00:00,3.7392000000000003,1.0906,3.895,1.1376,0.33180000000000004,1.185,2.6016,0.7588,2.71,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-05-13 19:30:00,3.8784,1.1312,4.04,1.1808,0.34440000000000004,1.23,2.6976,0.7868,2.81,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-05-13 20:00:00,3.85152,1.12336,4.012,1.15392,0.33656,1.202,2.6976,0.7868,2.81,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-13 20:30:00,3.88416,1.13288,4.046,1.12896,0.32928,1.176,2.7552,0.8036000000000001,2.87,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-13 21:00:00,4.01184,1.17012,4.179,1.07424,0.31332000000000004,1.119,2.9376,0.8568,3.06,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-05-13 21:30:00,4.18368,1.22024,4.358,1.06368,0.31024,1.108,3.12,0.91,3.25,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-05-13 22:00:00,3.93024,1.14632,4.094,1.06944,0.31192000000000003,1.114,2.8608000000000002,0.8344,2.98,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-05-13 22:30:00,3.7248,1.0864,3.88,1.0752,0.3136,1.12,2.6496,0.7728,2.76,4.992,1.456,5.2,4.992,1.456,5.2
2020-05-13 23:00:00,3.7152000000000003,1.0836000000000001,3.87,1.104,0.322,1.15,2.6112,0.7616,2.7199999999999998,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-05-13 23:30:00,3.672,1.071,3.825,1.0896,0.3178,1.135,2.5824,0.7532,2.69,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-14 00:00:00,3.64512,1.06316,3.797,1.08192,0.31556,1.127,2.5632,0.7476,2.67,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-05-14 00:30:00,3.49344,1.01892,3.6390000000000002,1.1222400000000001,0.32732,1.169,2.3712,0.6916,2.47,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-14 01:00:00,3.40224,0.9923200000000001,3.544,1.11744,0.32592000000000004,1.164,2.2848,0.6664,2.38,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-14 01:30:00,3.42048,0.9976400000000001,3.563,1.11648,0.32564000000000004,1.163,2.304,0.672,2.4,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-14 02:00:00,3.3475200000000003,0.9763600000000001,3.487,1.14912,0.33516,1.197,2.1984,0.6412,2.29,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-05-14 02:30:00,3.34176,0.9746800000000001,3.481,1.14336,0.33348000000000005,1.191,2.1984,0.6412,2.29,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-14 03:00:00,3.39936,0.99148,3.541,1.13376,0.33068000000000003,1.181,2.2656,0.6608,2.36,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-14 03:30:00,3.55968,1.03824,3.708,1.14048,0.33264000000000005,1.188,2.4192,0.7056,2.52,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-14 04:00:00,3.5088,1.0234,3.6550000000000002,1.1472,0.3346,1.195,2.3616,0.6888000000000001,2.46,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-14 04:30:00,3.4300800000000002,1.00044,3.573,1.16448,0.33964000000000005,1.213,2.2656,0.6608,2.36,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-05-14 05:00:00,3.44448,1.00464,3.588,1.17888,0.34384000000000003,1.228,2.2656,0.6608,2.36,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-14 05:30:00,3.51552,1.02536,3.662,1.17312,0.34216,1.222,2.3424,0.6832,2.44,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-14 06:00:00,3.67008,1.07044,3.823,1.18368,0.34524000000000005,1.233,2.4864,0.7252000000000001,2.59,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-05-14 06:30:00,3.64224,1.06232,3.794,1.17504,0.34272,1.224,2.4672,0.7196,2.5700000000000003,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-14 07:00:00,3.7104,1.0822,3.865,1.1376,0.33180000000000004,1.185,2.5728,0.7504000000000001,2.68,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-14 07:30:00,3.75168,1.09424,3.908,1.15008,0.33544,1.198,2.6016,0.7588,2.71,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-14 08:00:00,3.7632,1.0976,3.92,1.1616,0.3388,1.21,2.6016,0.7588,2.71,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-14 08:30:00,3.6912000000000003,1.0766,3.8449999999999998,1.1952,0.3486,1.245,2.496,0.728,2.6,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-14 09:00:00,3.58656,1.04608,3.7359999999999998,1.1961600000000001,0.34888,1.246,2.3904,0.6972,2.49,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-05-14 09:30:00,3.6528,1.0654,3.805,1.2048,0.3514,1.255,2.448,0.714,2.55,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-05-14 10:00:00,4.03584,1.17712,4.204,1.20384,0.35112000000000004,1.254,2.832,0.8260000000000001,2.95,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-05-14 10:30:00,4.9152000000000005,1.4336,5.12,1.1808,0.34440000000000004,1.23,3.7344,1.0892,3.89,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-14 11:00:00,4.88256,1.42408,5.086,1.22496,0.35728000000000004,1.276,3.6576,1.0668,3.81,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-05-14 11:30:00,5.01984,1.46412,5.229,1.17984,0.34412000000000004,1.229,3.84,1.12,4.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-14 12:00:00,4.65504,1.35772,4.849,1.17984,0.34412000000000004,1.229,3.4752,1.0136,3.62,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-05-14 12:30:00,4.98144,1.45292,5.189,1.14144,0.33292000000000005,1.189,3.84,1.12,4.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-14 13:00:00,4.77984,1.39412,4.979,1.17984,0.34412000000000004,1.229,3.6,1.05,3.75,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-14 13:30:00,5.06304,1.47672,5.274,1.14624,0.33432,1.194,3.9168000000000003,1.1424,4.08,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-05-14 14:00:00,4.82592,1.4075600000000001,5.027,1.17792,0.34356000000000003,1.227,3.648,1.064,3.8,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-14 14:30:00,4.4879999999999995,1.309,4.675,1.224,0.357,1.275,3.2640000000000002,0.9520000000000001,3.4,6.24,1.82,6.5,6.24,1.82,6.5
2020-05-14 15:00:00,4.25952,1.2423600000000001,4.437,1.1875200000000001,0.34636,1.237,3.072,0.896,3.2,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-14 15:30:00,4.01088,1.16984,4.178,1.17888,0.34384000000000003,1.228,2.832,0.8260000000000001,2.95,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-05-14 16:00:00,3.34272,0.97496,3.482,1.16352,0.33936000000000005,1.212,2.1792,0.6356,2.27,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-05-14 16:30:00,3.23136,0.9424800000000001,3.366,1.12896,0.32928,1.176,2.1024,0.6132000000000001,2.19,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-14 17:00:00,3.66528,1.06904,3.818,1.13088,0.32984,1.178,2.5343999999999998,0.7392000000000001,2.64,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-05-14 17:30:00,3.95904,1.15472,4.124,1.11744,0.32592000000000004,1.164,2.8416,0.8288000000000001,2.96,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-05-14 18:00:00,4.44,1.295,4.625,1.0992,0.3206,1.145,3.3407999999999998,0.9744,3.48,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-14 18:30:00,4.62144,1.34792,4.814,1.07904,0.31472,1.124,3.5423999999999998,1.0332,3.69,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-05-14 19:00:00,4.65408,1.35744,4.848,1.07328,0.31304000000000004,1.118,3.5808,1.0444,3.73,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-14 19:30:00,4.49568,1.31124,4.683,1.06848,0.31164000000000003,1.113,3.4272,0.9996,3.5700000000000003,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-05-14 20:00:00,4.49952,1.31236,4.687,1.06272,0.30996,1.107,3.4368,1.0024,3.58,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-05-14 20:30:00,4.46016,1.30088,4.646,1.07136,0.31248000000000004,1.116,3.3888,0.9884000000000001,3.5300000000000002,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-14 21:00:00,4.47744,1.30592,4.664,1.06944,0.31192000000000003,1.114,3.408,0.994,3.55,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-14 21:30:00,4.5600000000000005,1.33,4.75,1.0656,0.3108,1.11,3.4944,1.0192,3.64,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-14 22:00:00,4.47072,1.30396,4.657,1.06272,0.30996,1.107,3.408,0.994,3.55,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-14 22:30:00,4.3584,1.2711999999999999,4.54,1.0656,0.3108,1.11,3.2928,0.9604,3.43,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-05-14 23:00:00,4.20288,1.22584,4.378,1.06368,0.31024,1.108,3.1392,0.9156000000000001,3.27,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-14 23:30:00,4.32864,1.26252,4.509,1.06464,0.31052,1.109,3.2640000000000002,0.9520000000000001,3.4,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-15 00:00:00,4.176,1.218,4.35,1.0656,0.3108,1.11,3.1104,0.9072,3.24,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-05-15 00:30:00,4.08768,1.19224,4.258,1.06368,0.31024,1.108,3.024,0.882,3.15,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-05-15 01:00:00,4.23456,1.23508,4.411,1.06656,0.31108,1.111,3.168,0.924,3.3,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-05-15 01:30:00,4.17312,1.21716,4.347,1.06272,0.30996,1.107,3.1104,0.9072,3.24,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-15 02:00:00,4.23456,1.23508,4.411,1.06656,0.31108,1.111,3.168,0.924,3.3,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-15 02:30:00,4.27968,1.24824,4.458,1.06368,0.31024,1.108,3.216,0.9380000000000001,3.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-15 03:00:00,4.25088,1.23984,4.428,1.06368,0.31024,1.108,3.1872,0.9296000000000001,3.32,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-05-15 03:30:00,4.2336,1.2348,4.41,1.0656,0.3108,1.11,3.168,0.924,3.3,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-05-15 04:00:00,4.23168,1.23424,4.408,1.06368,0.31024,1.108,3.168,0.924,3.3,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-15 04:30:00,3.99744,1.16592,4.164,0.6470400000000001,0.18872000000000003,0.674,3.3504,0.9772000000000001,3.49,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-15 05:00:00,3.64224,1.06232,3.794,0.24384000000000003,0.07112,0.254,3.3984,0.9912000000000001,3.54,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-15 05:30:00,3.696,1.078,3.85,0.29760000000000003,0.0868,0.31,3.3984,0.9912000000000001,3.54,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-15 06:00:00,3.66528,1.06904,3.818,0.29568,0.08624000000000001,0.308,3.3696,0.9828,3.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-15 06:30:00,3.83232,1.11776,3.992,0.25152,0.07336000000000001,0.262,3.5808,1.0444,3.73,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-15 07:00:00,3.99744,1.16592,4.164,0.23424000000000003,0.06832,0.244,3.7632,1.0976,3.92,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-15 07:30:00,3.78912,1.10516,3.947,0.21792000000000003,0.06356,0.227,3.5712,1.0416,3.7199999999999998,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-15 08:00:00,3.69888,1.07884,3.8529999999999998,0.24288,0.07084,0.253,3.456,1.008,3.6,5.328,1.554,5.55,5.328,1.554,5.55
2020-05-15 08:30:00,3.9744,1.1592,4.14,0.2592,0.0756,0.27,3.7152000000000003,1.0836000000000001,3.87,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-05-15 09:00:00,3.7296,1.0878,3.885,0.1872,0.0546,0.195,3.5423999999999998,1.0332,3.69,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-15 09:30:00,3.648,1.064,3.8,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.8512,0.8316,2.9699999999999998,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-05-15 10:00:00,3.5491200000000003,1.03516,3.697,1.05312,0.30716000000000004,1.097,2.496,0.728,2.6,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-05-15 10:30:00,3.59904,1.04972,3.749,1.06464,0.31052,1.109,2.5343999999999998,0.7392000000000001,2.64,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-05-15 11:00:00,3.34464,0.97552,3.484,1.17504,0.34272,1.224,2.1696,0.6328,2.26,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-15 11:30:00,3.30528,0.9640400000000001,3.443,1.13568,0.33124000000000003,1.183,2.1696,0.6328,2.26,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-15 12:00:00,3.65952,1.06736,3.8120000000000003,1.17312,0.34216,1.222,2.4864,0.7252000000000001,2.59,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-05-15 12:30:00,3.92736,1.14548,4.091,1.14336,0.33348000000000005,1.191,2.784,0.812,2.9,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-05-15 13:00:00,3.94176,1.14968,4.106,1.14816,0.33488,1.196,2.7936,0.8148000000000001,2.91,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-05-15 13:30:00,3.48192,1.01556,3.627,1.1875200000000001,0.34636,1.237,2.2944,0.6692,2.39,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-15 14:00:00,3.04992,0.88956,3.177,1.21632,0.35476,1.267,1.8336000000000001,0.5348,1.9100000000000001,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-15 14:30:00,2.8272,0.8246,2.9450000000000003,1.2336,0.3598,1.2850000000000001,1.5936,0.46480000000000005,1.6600000000000001,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-15 15:00:00,2.7552,0.8036000000000001,2.87,1.2288000000000001,0.3584,1.28,1.5264,0.44520000000000004,1.5899999999999999,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-05-15 15:30:00,2.79264,0.81452,2.909,1.23744,0.36092,1.289,1.5552000000000001,0.4536,1.62,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-15 16:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.17792,0.34356000000000003,1.227,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-05-15 16:30:00,3.49824,1.02032,3.644,1.11744,0.32592000000000004,1.164,2.3808,0.6944,2.48,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-15 17:00:00,3.41472,0.9959600000000001,3.557,1.15872,0.33796000000000004,1.207,2.2560000000000002,0.658,2.35,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-15 17:30:00,3.74592,1.09256,3.902,1.12512,0.32816,1.172,2.6208,0.7644000000000001,2.73,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-15 18:00:00,3.75456,1.09508,3.911,1.11456,0.32508000000000004,1.161,2.64,0.77,2.75,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-05-15 18:30:00,3.88992,1.13456,4.052,1.14432,0.33376,1.192,2.7456,0.8008000000000001,2.86,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-05-15 19:00:00,3.91872,1.14296,4.082,1.18272,0.34496000000000004,1.232,2.7359999999999998,0.798,2.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-05-15 19:30:00,4.11456,1.20008,4.286,1.14816,0.33488,1.196,2.9664,0.8652000000000001,3.09,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-15 20:00:00,4.0512,1.1816,4.22,1.1616,0.3388,1.21,2.8896,0.8428,3.01,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-05-15 20:30:00,3.6816,1.0738,3.835,1.2048,0.3514,1.255,2.4768,0.7224,2.58,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-05-15 21:00:00,3.77664,1.10152,3.934,1.17504,0.34272,1.224,2.6016,0.7588,2.71,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-15 21:30:00,4.10112,1.1961600000000001,4.272,1.14432,0.33376,1.192,2.9568000000000003,0.8624,3.08,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-15 22:00:00,3.9398400000000002,1.14912,4.104,1.11744,0.32592000000000004,1.164,2.8224,0.8232,2.94,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-15 22:30:00,3.8304,1.1172,3.99,1.1232,0.3276,1.17,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-15 23:00:00,3.7737600000000002,1.10068,3.931,1.08576,0.31668,1.131,2.688,0.784,2.8,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-15 23:30:00,3.44928,1.00604,3.593,1.07808,0.31444000000000005,1.123,2.3712,0.6916,2.47,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-16 00:00:00,3.58944,1.04692,3.739,1.07424,0.31332000000000004,1.119,2.5152,0.7336,2.62,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-05-16 00:30:00,3.4656000000000002,1.0108,3.61,1.0944,0.31920000000000004,1.1400000000000001,2.3712,0.6916,2.47,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-05-16 01:00:00,3.23328,0.9430400000000001,3.368,1.11168,0.32424000000000003,1.158,2.1216,0.6188,2.21,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-05-16 01:30:00,3.38016,0.9858800000000001,3.521,1.15296,0.33628,1.201,2.2272,0.6496000000000001,2.32,3.504,1.022,3.65,3.504,1.022,3.65
2020-05-16 02:00:00,3.48192,1.01556,3.627,1.14912,0.33516,1.197,2.3328,0.6804,2.43,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-05-16 02:30:00,3.36672,0.98196,3.507,1.12992,0.32956,1.177,2.2368,0.6524,2.33,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-16 03:00:00,3.36768,0.9822400000000001,3.508,1.15008,0.33544,1.198,2.2176,0.6468,2.31,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-05-16 03:30:00,2.98656,0.8710800000000001,3.111,1.13376,0.33068000000000003,1.181,1.8528,0.5404,1.9300000000000002,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-16 04:00:00,2.71392,0.79156,2.827,1.12032,0.32676000000000005,1.167,1.5936,0.46480000000000005,1.6600000000000001,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-16 04:30:00,2.7264,0.7952,2.84,1.0944,0.31920000000000004,1.1400000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-16 05:00:00,2.69376,0.78568,2.806,1.10016,0.32088,1.146,1.5936,0.46480000000000005,1.6600000000000001,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-05-16 05:30:00,2.60928,0.76104,2.718,1.07328,0.31304000000000004,1.118,1.536,0.448,1.6,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-16 06:00:00,2.6928,0.7854,2.805,1.0896,0.3178,1.135,1.6032000000000002,0.4676,1.67,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-16 06:30:00,2.76576,0.8066800000000001,2.8810000000000002,1.11456,0.32508000000000004,1.161,1.6512,0.48160000000000003,1.72,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-16 07:00:00,2.77728,0.8100400000000001,2.893,1.09728,0.32004000000000005,1.143,1.6800000000000002,0.49,1.75,3.312,0.966,3.45,3.312,0.966,3.45
2020-05-16 07:30:00,3.01056,0.8780800000000001,3.136,1.07136,0.31248000000000004,1.116,1.9392,0.5656,2.02,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-16 08:00:00,3.87552,1.13036,4.037,1.05312,0.30716000000000004,1.097,2.8224,0.8232,2.94,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-16 08:30:00,4.57056,1.33308,4.761,0.9993600000000001,0.29148,1.041,3.5712,1.0416,3.7199999999999998,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-16 09:00:00,3.07488,0.8968400000000001,3.203,1.02048,0.29764,1.063,2.0544000000000002,0.5992000000000001,2.14,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-16 09:30:00,3.1248,0.9114000000000001,3.255,1.1184,0.3262,1.165,2.0064,0.5852,2.09,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-16 10:00:00,2.96736,0.86548,3.091,1.17216,0.34188,1.221,1.7952,0.5236000000000001,1.87,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-16 10:30:00,2.38848,0.69664,2.488,1.15968,0.33824000000000004,1.208,1.2288000000000001,0.3584,1.28,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-16 11:00:00,2.9318400000000002,0.8551200000000001,3.054,1.12704,0.32872,1.174,1.8048000000000002,0.5264,1.88,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-16 11:30:00,3.25344,0.9489200000000001,3.3890000000000002,1.1222400000000001,0.32732,1.169,2.1312,0.6216,2.22,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-16 12:00:00,3.22656,0.94108,3.3609999999999998,1.11456,0.32508000000000004,1.161,2.112,0.616,2.2,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-16 12:30:00,3.10176,0.90468,3.231,1.0953600000000001,0.31948000000000004,1.141,2.0064,0.5852,2.09,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-05-16 13:00:00,3.07872,0.8979600000000001,3.207,1.07232,0.31276000000000004,1.117,2.0064,0.5852,2.09,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-05-16 13:30:00,3.4272,0.9996,3.5700000000000003,1.0848,0.3164,1.13,2.3424,0.6832,2.44,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-16 14:00:00,3.53568,1.03124,3.683,1.10688,0.32284,1.153,2.4288,0.7084,2.5300000000000002,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-16 14:30:00,2.76864,0.80752,2.884,1.15584,0.33712000000000003,1.204,1.6128,0.47040000000000004,1.6800000000000002,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-16 15:00:00,2.59296,0.7562800000000001,2.701,1.17216,0.34188,1.221,1.4208,0.41440000000000005,1.48,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-05-16 15:30:00,2.19744,0.64092,2.289,1.21824,0.35532,1.2690000000000001,0.9792000000000001,0.2856,1.02,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-16 16:00:00,2.6112,0.7616,2.7199999999999998,1.2192,0.3556,1.27,1.392,0.406,1.45,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-16 16:30:00,2.76096,0.8052800000000001,2.876,1.21536,0.35448,1.266,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-16 17:00:00,2.98176,0.8696800000000001,3.106,1.1961600000000001,0.34888,1.246,1.7856,0.5208,1.8599999999999999,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-16 17:30:00,3.32928,0.9710400000000001,3.468,1.18848,0.34664,1.238,2.1408,0.6244000000000001,2.23,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-05-16 18:00:00,3.71808,1.08444,3.873,1.10688,0.32284,1.153,2.6112,0.7616,2.7199999999999998,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-16 18:30:00,3.79968,1.10824,3.958,1.10208,0.32144,1.148,2.6976,0.7868,2.81,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-16 19:00:00,3.81984,1.11412,3.979,1.11264,0.32452000000000003,1.159,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-16 19:30:00,3.79488,1.10684,3.9530000000000003,1.09728,0.32004000000000005,1.143,2.6976,0.7868,2.81,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-16 20:00:00,3.81696,1.11328,3.976,1.04256,0.30408,1.086,2.7744,0.8092,2.89,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-16 20:30:00,3.84384,1.12112,4.004,1.03104,0.30072000000000004,1.074,2.8128,0.8204,2.93,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-05-16 21:00:00,3.77568,1.10124,3.933,1.03008,0.30044000000000004,1.073,2.7456,0.8008000000000001,2.86,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-16 21:30:00,3.78912,1.10516,3.947,1.03392,0.30156000000000005,1.077,2.7552,0.8036000000000001,2.87,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-16 22:00:00,3.7152000000000003,1.0836000000000001,3.87,1.0368,0.3024,1.08,2.6784,0.7812,2.79,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-16 22:30:00,3.504,1.022,3.65,1.0656,0.3108,1.11,2.4384,0.7112,2.54,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-05-16 23:00:00,3.1968,0.9324,3.33,1.0656,0.3108,1.11,2.1312,0.6216,2.22,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-16 23:30:00,3.10848,0.9066400000000001,3.238,1.06368,0.31024,1.108,2.0448,0.5964,2.13,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-05-17 00:00:00,3.1584,0.9212,3.29,1.0656,0.3108,1.11,2.0928,0.6104,2.18,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-05-17 00:30:00,3.01248,0.8786400000000001,3.138,1.06368,0.31024,1.108,1.9488,0.5684,2.03,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-05-17 01:00:00,2.8416,0.8288000000000001,2.96,1.0656,0.3108,1.11,1.776,0.518,1.85,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-05-17 01:30:00,2.88096,0.84028,3.001,1.06656,0.31108,1.111,1.8144,0.5292,1.8900000000000001,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-05-17 02:00:00,2.88,0.84,3.0,1.0656,0.3108,1.11,1.8144,0.5292,1.8900000000000001,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-05-17 02:30:00,2.76288,0.8058400000000001,2.878,1.08288,0.31584,1.1280000000000001,1.6800000000000002,0.49,1.75,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-05-17 03:00:00,2.72736,0.7954800000000001,2.841,1.06656,0.31108,1.111,1.6608,0.4844,1.73,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-05-17 03:30:00,2.8128,0.8204,2.93,1.0656,0.3108,1.11,1.7472,0.5096,1.82,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-05-17 04:00:00,2.84256,0.82908,2.961,1.06656,0.31108,1.111,1.776,0.518,1.85,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-05-17 04:30:00,2.85408,0.8324400000000001,2.973,1.07808,0.31444000000000005,1.123,1.776,0.518,1.85,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-05-17 05:00:00,2.78304,0.8117200000000001,2.899,1.07424,0.31332000000000004,1.119,1.7088,0.4984,1.78,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-05-17 05:30:00,2.7792,0.8106,2.895,1.0704,0.31220000000000003,1.115,1.7088,0.4984,1.78,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-05-17 06:00:00,2.72832,0.79576,2.842,1.06752,0.31136,1.112,1.6608,0.4844,1.73,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-05-17 06:30:00,2.7648,0.8064,2.88,1.0656,0.3108,1.11,1.6992,0.49560000000000004,1.77,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-17 07:00:00,2.8147200000000003,0.82096,2.932,1.06752,0.31136,1.112,1.7472,0.5096,1.82,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-05-17 07:30:00,2.96544,0.86492,3.089,1.06464,0.31052,1.109,1.9008,0.5544,1.98,2.64,0.77,2.75,2.64,0.77,2.75
2020-05-17 08:00:00,2.8972800000000003,0.8450400000000001,3.018,1.06368,0.31024,1.108,1.8336000000000001,0.5348,1.9100000000000001,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-05-17 08:30:00,2.82912,0.8251600000000001,2.947,1.06272,0.30996,1.107,1.7664,0.5152,1.8399999999999999,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-05-17 09:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.08768,0.31724,1.133,1.6512,0.48160000000000003,1.72,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-05-17 09:30:00,2.4220800000000002,0.7064400000000001,2.523,1.10688,0.32284,1.153,1.3152,0.3836,1.37,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-17 10:00:00,2.1936,0.6398,2.285,1.1184,0.3262,1.165,1.0752,0.3136,1.12,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-17 10:30:00,2.1648,0.6314000000000001,2.255,1.176,0.343,1.225,0.9888,0.2884,1.03,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-17 11:00:00,2.02656,0.59108,2.111,1.22016,0.35588000000000003,1.271,0.8064,0.23520000000000002,0.84,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-05-17 11:30:00,2.02944,0.59192,2.114,1.2230400000000001,0.35672000000000004,1.274,0.8064,0.23520000000000002,0.84,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-17 12:00:00,2.34048,0.68264,2.438,1.27488,0.37184,1.328,1.0656,0.3108,1.11,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-17 12:30:00,2.1936,0.6398,2.285,1.3104,0.38220000000000004,1.365,0.8832000000000001,0.2576,0.92,4.944,1.442,5.15,4.944,1.442,5.15
2020-05-17 13:00:00,1.9488,0.5684,2.03,1.2671999999999999,0.36960000000000004,1.32,0.6816,0.1988,0.71,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-17 13:30:00,1.7356800000000001,0.50624,1.808,1.20768,0.35224000000000005,1.258,0.528,0.154,0.55,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-17 14:00:00,1.7750400000000002,0.5177200000000001,1.849,1.21824,0.35532,1.2690000000000001,0.5568000000000001,0.16240000000000002,0.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-05-17 14:30:00,1.74048,0.5076400000000001,1.8130000000000002,1.23168,0.35924,1.283,0.5088,0.1484,0.53,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-17 15:00:00,1.77216,0.51688,1.846,1.24416,0.36288000000000004,1.296,0.528,0.154,0.55,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-17 15:30:00,1.67136,0.48748,1.741,1.23936,0.36148,1.291,0.432,0.126,0.45,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-17 16:00:00,1.8096,0.5278,1.885,1.2048,0.3514,1.255,0.6048,0.1764,0.63,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-17 16:30:00,1.95648,0.57064,2.038,1.17888,0.34384000000000003,1.228,0.7776000000000001,0.2268,0.81,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-05-17 17:00:00,3.10752,0.90636,3.237,1.22592,0.35756000000000004,1.2770000000000001,1.8816000000000002,0.5488000000000001,1.96,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-17 17:30:00,3.44544,1.00492,3.589,1.19904,0.34972000000000003,1.249,2.2464,0.6552,2.34,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-05-17 18:00:00,3.76416,1.09788,3.9210000000000003,1.19136,0.34748,1.241,2.5728,0.7504000000000001,2.68,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-05-17 18:30:00,3.77856,1.10208,3.936,1.16736,0.34048,1.216,2.6112,0.7616,2.7199999999999998,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-05-17 19:00:00,3.5183999999999997,1.0262,3.665,1.1664,0.3402,1.215,2.352,0.686,2.45,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-05-17 19:30:00,3.58272,1.04496,3.732,1.15392,0.33656,1.202,2.4288,0.7084,2.5300000000000002,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-17 20:00:00,3.69408,1.07744,3.848,1.12128,0.32704000000000005,1.168,2.5728,0.7504000000000001,2.68,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-17 20:30:00,3.84864,1.12252,4.009,1.08384,0.31612,1.129,2.7648,0.8064,2.88,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-05-17 21:00:00,3.7632,1.0976,3.92,1.0752,0.3136,1.12,2.688,0.784,2.8,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-17 21:30:00,3.7776,1.1018,3.935,1.0896,0.3178,1.135,2.688,0.784,2.8,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-17 22:00:00,3.5472,1.0346,3.6950000000000003,1.1184,0.3262,1.165,2.4288,0.7084,2.5300000000000002,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-05-17 22:30:00,3.71904,1.08472,3.874,1.12704,0.32872,1.174,2.592,0.756,2.7,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-17 23:00:00,3.56928,1.04104,3.718,1.13088,0.32984,1.178,2.4384,0.7112,2.54,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-17 23:30:00,3.45504,1.00772,3.599,1.17024,0.34132,1.219,2.2848,0.6664,2.38,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-18 00:00:00,3.6816,1.0738,3.835,1.1856,0.3458,1.235,2.496,0.728,2.6,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-18 00:30:00,3.6316800000000002,1.05924,3.783,1.21248,0.35364,1.263,2.4192,0.7056,2.52,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-05-18 01:00:00,3.68256,1.07408,3.836,1.1961600000000001,0.34888,1.246,2.4864,0.7252000000000001,2.59,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-18 01:30:00,3.8572800000000003,1.12504,4.018,1.18848,0.34664,1.238,2.6688,0.7784000000000001,2.7800000000000002,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-18 02:00:00,3.5731200000000003,1.04216,3.722,1.15392,0.33656,1.202,2.4192,0.7056,2.52,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-18 02:30:00,3.5961600000000002,1.04888,3.746,1.13856,0.33208000000000004,1.186,2.4576000000000002,0.7168,2.56,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-18 03:00:00,3.7199999999999998,1.085,3.875,1.1376,0.33180000000000004,1.185,2.5824,0.7532,2.69,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-05-18 03:30:00,3.51168,1.02424,3.658,0.9100800000000001,0.26544,0.9480000000000001,2.6016,0.7588,2.71,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-18 04:00:00,3.61344,1.05392,3.7640000000000002,0.9158400000000001,0.26712,0.9540000000000001,2.6976,0.7868,2.81,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-18 04:30:00,3.60192,1.05056,3.752,0.9331200000000001,0.27216,0.972,2.6688,0.7784000000000001,2.7800000000000002,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-18 05:00:00,3.7104,1.0822,3.865,0.9552,0.2786,0.995,2.7552,0.8036000000000001,2.87,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-05-18 05:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.9081600000000001,0.26488,0.9460000000000001,2.4576000000000002,0.7168,2.56,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-18 06:00:00,3.4896000000000003,1.0178,3.635,0.8976000000000001,0.26180000000000003,0.935,2.592,0.756,2.7,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-18 06:30:00,3.76704,1.09872,3.924,0.88704,0.25872,0.924,2.88,0.84,3.0,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-18 07:00:00,3.74304,1.09172,3.899,0.9110400000000001,0.26572,0.9490000000000001,2.832,0.8260000000000001,2.95,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-05-18 07:30:00,3.56832,1.04076,3.717,0.8995200000000001,0.26236000000000004,0.937,2.6688,0.7784000000000001,2.7800000000000002,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-18 08:00:00,3.47424,1.01332,3.6189999999999998,0.9302400000000001,0.27132,0.969,2.544,0.742,2.65,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-18 08:30:00,3.26016,0.9508800000000001,3.396,0.9753600000000001,0.28448,1.016,2.2848,0.6664,2.38,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-05-18 09:00:00,3.54528,1.03404,3.693,1.01088,0.29484000000000005,1.053,2.5343999999999998,0.7392000000000001,2.64,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-05-18 09:30:00,3.26304,0.9517200000000001,3.399,1.04544,0.30492,1.089,2.2176,0.6468,2.31,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-18 10:00:00,3.39072,0.9889600000000001,3.532,1.02912,0.30016000000000004,1.072,2.3616,0.6888000000000001,2.46,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-05-18 10:30:00,4.19616,1.22388,4.371,1.07616,0.31388000000000005,1.121,3.12,0.91,3.25,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-18 11:00:00,3.89952,1.13736,4.062,1.09632,0.31976000000000004,1.142,2.8032,0.8176,2.92,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-05-18 11:30:00,3.91488,1.14184,4.078,1.10208,0.32144,1.148,2.8128,0.8204,2.93,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-05-18 12:00:00,4.17504,1.21772,4.349,1.07424,0.31332000000000004,1.119,3.1008,0.9044000000000001,3.23,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-18 12:30:00,3.7008,1.0794,3.855,1.08,0.315,1.125,2.6208,0.7644000000000001,2.73,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-05-18 13:00:00,3.936,1.148,4.1,1.0464,0.3052,1.09,2.8896,0.8428,3.01,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-05-18 13:30:00,3.7747200000000003,1.10096,3.932,1.06752,0.31136,1.112,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.1808,2.0944,7.48,7.1808,2.0944,7.48
