Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-18 14:00:00,3.40032,0.9917600000000001,3.542,1.01952,0.29736,1.062,2.3808,0.6944,2.48,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-05-18 14:30:00,3.87648,1.13064,4.038,1.07328,0.31304000000000004,1.118,2.8032,0.8176,2.92,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-18 15:00:00,3.74592,1.09256,3.902,0.99072,0.28896000000000005,1.032,2.7552,0.8036000000000001,2.87,6.864,2.002,7.15,6.864,2.002,7.15
2020-05-18 15:30:00,3.57024,1.04132,3.719,1.05504,0.30772000000000005,1.099,2.5152,0.7336,2.62,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-18 16:00:00,3.02496,0.8822800000000001,3.151,1.07616,0.31388000000000005,1.121,1.9488,0.5684,2.03,5.904,1.722,6.15,5.904,1.722,6.15
2020-05-18 16:30:00,2.91264,0.84952,3.034,1.04064,0.30352,1.084,1.8719999999999999,0.546,1.9500000000000002,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-05-18 17:00:00,3.4540800000000003,1.00744,3.598,1.06368,0.31024,1.108,2.3904,0.6972,2.49,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-05-18 17:30:00,3.94848,1.15164,4.113,1.02048,0.29764,1.063,2.928,0.854,3.05,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-05-18 18:00:00,3.8217600000000003,1.11468,3.981,1.05696,0.30828,1.101,2.7648,0.8064,2.88,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-05-18 18:30:00,3.56448,1.03964,3.713,1.02048,0.29764,1.063,2.544,0.742,2.65,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-18 19:00:00,3.81696,1.11328,3.976,1.03296,0.30128000000000005,1.076,2.784,0.812,2.9,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-05-18 19:30:00,3.78912,1.10516,3.947,1.00512,0.29316000000000003,1.047,2.784,0.812,2.9,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-05-18 20:00:00,3.74688,1.09284,3.903,0.9820800000000001,0.28644000000000003,1.023,2.7648,0.8064,2.88,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-05-18 20:30:00,3.70944,1.08192,3.864,0.9350400000000001,0.27272,0.974,2.7744,0.8092,2.89,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-18 21:00:00,3.62688,1.0578400000000001,3.778,0.9292800000000001,0.27104,0.968,2.6976,0.7868,2.81,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-05-18 21:30:00,3.73152,1.08836,3.887,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.8128,0.8204,2.93,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-05-18 22:00:00,3.7267200000000003,1.08696,3.882,0.95232,0.27776,0.992,2.7744,0.8092,2.89,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-18 22:30:00,3.80544,1.10992,3.964,0.9542400000000001,0.27832,0.994,2.8512,0.8316,2.9699999999999998,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-18 23:00:00,3.6576,1.0668,3.81,0.9312,0.2716,0.97,2.7264,0.7952,2.84,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-18 23:30:00,3.29184,0.9601200000000001,3.429,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.3712,0.6916,2.47,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-19 00:00:00,3.28992,0.9595600000000001,3.427,0.9763200000000001,0.28476,1.017,2.3136,0.6748000000000001,2.41,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-20 00:30:00,4.83168,1.40924,5.033,1.09728,0.32004000000000005,1.143,3.7344,1.0892,3.89,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-05-20 01:00:00,4.60896,1.34428,4.801,1.10496,0.32228,1.151,3.504,1.022,3.65,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-20 01:30:00,4.36608,1.27344,4.548,1.11168,0.32424000000000003,1.158,3.2544,0.9492,3.39,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-05-20 02:00:00,4.27584,1.24712,4.454,1.09824,0.32032000000000005,1.1440000000000001,3.1776,0.9268000000000001,3.31,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-20 02:30:00,4.39392,1.28156,4.577,1.07232,0.31276000000000004,1.117,3.3216,0.9688,3.46,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-05-20 03:00:00,4.34496,1.26728,4.526,1.09056,0.31808000000000003,1.1360000000000001,3.2544,0.9492,3.39,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-20 03:30:00,4.36416,1.27288,4.546,1.10976,0.32368,1.156,3.2544,0.9492,3.39,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-05-20 04:00:00,4.45248,1.29864,4.638,1.0924800000000001,0.31864000000000003,1.138,3.36,0.98,3.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-20 04:30:00,4.4054400000000005,1.28492,4.589,1.10304,0.32172,1.149,3.3024,0.9632000000000001,3.44,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-05-20 05:00:00,4.45248,1.29864,4.638,1.14048,0.33264000000000005,1.188,3.312,0.966,3.45,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-20 05:30:00,4.344,1.267,4.525,1.1184,0.3262,1.165,3.2256,0.9408000000000001,3.36,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-20 06:00:00,4.35456,1.27008,4.536,1.08096,0.31528,1.126,3.2736,0.9548000000000001,3.41,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-20 06:30:00,4.79232,1.3977600000000001,4.992,1.08672,0.31696,1.1320000000000001,3.7056,1.0808,3.86,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-20 07:00:00,5.03136,1.4674800000000001,5.241,1.06656,0.31108,1.111,3.9648,1.1564,4.13,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-20 07:30:00,4.82592,1.4075600000000001,5.027,1.06272,0.30996,1.107,3.7632,1.0976,3.92,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-20 08:00:00,4.78944,1.3969200000000002,4.989,1.06464,0.31052,1.109,3.7248,1.0864,3.88,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-20 08:30:00,5.03712,1.46916,5.247,1.07232,0.31276000000000004,1.117,3.9648,1.1564,4.13,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-20 09:00:00,4.8211200000000005,1.40616,5.022,1.06752,0.31136,1.112,3.7536,1.0948,3.91,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-05-20 09:30:00,4.60896,1.34428,4.801,1.06656,0.31108,1.111,3.5423999999999998,1.0332,3.69,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-20 10:00:00,4.61856,1.34708,4.811,1.07616,0.31388000000000005,1.121,3.5423999999999998,1.0332,3.69,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-20 10:30:00,4.5408,1.3244,4.73,1.0848,0.3164,1.13,3.456,1.008,3.6,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-05-20 11:00:00,4.59936,1.34148,4.791,1.08576,0.31668,1.131,3.5136000000000003,1.0248,3.66,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-05-20 11:30:00,4.56288,1.33084,4.753,1.13568,0.33124000000000003,1.183,3.4272,0.9996,3.5700000000000003,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-05-20 12:00:00,4.4409600000000005,1.29528,4.626,1.1577600000000001,0.33768000000000004,1.206,3.2832,0.9576,3.42,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-05-20 12:30:00,4.2912,1.2516,4.47,1.1712,0.3416,1.22,3.12,0.91,3.25,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-05-20 13:00:00,4.2576,1.2418,4.435,1.1664,0.3402,1.215,3.0912,0.9016000000000001,3.22,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-20 13:30:00,4.04736,1.18048,4.216,1.1577600000000001,0.33768000000000004,1.206,2.8896,0.8428,3.01,7.008,2.044,7.3,7.008,2.044,7.3
2020-05-20 14:00:00,3.8352,1.1186,3.995,1.176,0.343,1.225,2.6592000000000002,0.7756000000000001,2.77,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-05-20 14:30:00,3.90624,1.13932,4.069,1.18944,0.34692,1.239,2.7168,0.7924,2.83,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-05-20 15:00:00,3.83136,1.11748,3.991,1.14336,0.33348000000000005,1.191,2.688,0.784,2.8,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-05-20 15:30:00,3.88032,1.13176,4.042,1.12512,0.32816,1.172,2.7552,0.8036000000000001,2.87,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-20 16:00:00,3.84096,1.12028,4.001,1.10496,0.32228,1.151,2.7359999999999998,0.798,2.85,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-05-20 16:30:00,4.06176,1.18468,4.231,1.10496,0.32228,1.151,2.9568000000000003,0.8624,3.08,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-05-20 17:00:00,4.36512,1.27316,4.547,1.11072,0.32396,1.157,3.2544,0.9492,3.39,6.816,1.988,7.1,6.816,1.988,7.1
2020-05-20 17:30:00,4.6032,1.3426,4.795,1.0896,0.3178,1.135,3.5136000000000003,1.0248,3.66,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-05-20 18:00:00,4.9296,1.4378,5.135,1.0992,0.3206,1.145,3.8304,1.1172,3.99,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-05-20 18:30:00,5.18304,1.51172,5.399,1.10304,0.32172,1.149,4.08,1.19,4.25,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-05-20 19:00:00,5.30784,1.54812,5.529,1.10304,0.32172,1.149,4.2048,1.2264,4.38,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-05-20 19:30:00,5.24928,1.53104,5.468,1.07328,0.31304000000000004,1.118,4.176,1.218,4.35,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-20 20:00:00,4.95648,1.44564,5.163,1.07808,0.31444000000000005,1.123,3.8784,1.1312,4.04,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-05-20 20:30:00,4.87776,1.4226800000000002,5.081,1.04736,0.30548000000000003,1.091,3.8304,1.1172,3.99,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-20 21:00:00,4.7952,1.3986,4.995,1.0704,0.31220000000000003,1.115,3.7248,1.0864,3.88,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-20 21:30:00,4.68096,1.36528,4.876,1.09056,0.31808000000000003,1.1360000000000001,3.5904,1.0472,3.74,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-05-20 22:00:00,4.62336,1.34848,4.816,1.09056,0.31808000000000003,1.1360000000000001,3.5328,1.0304,3.68,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-20 22:30:00,4.24704,1.23872,4.424,1.08864,0.31752,1.134,3.1584,0.9212,3.29,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-05-20 23:00:00,3.97248,1.1586400000000001,4.138,1.11168,0.32424000000000003,1.158,2.8608000000000002,0.8344,2.98,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-05-20 23:30:00,3.74112,1.09116,3.8970000000000002,1.09152,0.31836000000000003,1.137,2.6496,0.7728,2.76,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-05-21 00:00:00,3.86208,1.12644,4.023,1.14528,0.33404,1.193,2.7168,0.7924,2.83,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-05-21 00:30:00,4.36704,1.27372,4.549,1.11264,0.32452000000000003,1.159,3.2544,0.9492,3.39,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-05-21 01:00:00,4.22016,1.23088,4.396,1.04256,0.30408,1.086,3.1776,0.9268000000000001,3.31,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-21 01:30:00,4.37376,1.27568,4.556,1.07136,0.31248000000000004,1.116,3.3024,0.9632000000000001,3.44,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-21 02:00:00,4.27104,1.24572,4.449,1.08384,0.31612,1.129,3.1872,0.9296000000000001,3.32,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-21 02:30:00,3.90144,1.13792,4.064,1.06944,0.31192000000000003,1.114,2.832,0.8260000000000001,2.95,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-21 03:00:00,3.9283200000000003,1.1457600000000001,4.092,1.06752,0.31136,1.112,2.8608000000000002,0.8344,2.98,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-21 03:30:00,3.89664,1.13652,4.059,1.07424,0.31332000000000004,1.119,2.8224,0.8232,2.94,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-21 04:00:00,3.91872,1.14296,4.082,1.05792,0.30856,1.102,2.8608000000000002,0.8344,2.98,4.08,1.19,4.25,4.08,1.19,4.25
2020-05-21 04:30:00,3.76032,1.09676,3.917,1.10112,0.32116,1.147,2.6592000000000002,0.7756000000000001,2.77,3.792,1.106,3.95,3.792,1.106,3.95
2020-05-21 05:00:00,3.63744,1.06092,3.789,1.1222400000000001,0.32732,1.169,2.5152,0.7336,2.62,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-05-21 05:30:00,3.52224,1.02732,3.669,1.13184,0.33012,1.179,2.3904,0.6972,2.49,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-21 06:00:00,3.54144,1.03292,3.689,1.10304,0.32172,1.149,2.4384,0.7112,2.54,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-21 06:30:00,4.01664,1.1715200000000001,4.184,1.09824,0.32032000000000005,1.1440000000000001,2.9184,0.8512000000000001,3.04,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-05-21 07:00:00,4.032,1.176,4.2,1.0848,0.3164,1.13,2.9472,0.8596,3.07,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-21 07:30:00,3.9312,1.1466,4.095,1.0608,0.3094,1.105,2.8704,0.8372,2.99,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-21 08:00:00,4.25472,1.24096,4.432,1.06752,0.31136,1.112,3.1872,0.9296000000000001,3.32,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-21 08:30:00,3.87552,1.13036,4.037,1.08192,0.31556,1.127,2.7936,0.8148000000000001,2.91,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-05-21 09:00:00,4.224,1.232,4.4,1.104,0.322,1.15,3.12,0.91,3.25,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-21 09:30:00,3.90816,1.13988,4.071,1.18176,0.34468000000000004,1.231,2.7264,0.7952,2.84,5.328,1.554,5.55,5.328,1.554,5.55
2020-05-21 10:00:00,3.72864,1.08752,3.884,1.16544,0.33992000000000006,1.214,2.5632,0.7476,2.67,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-21 10:30:00,3.94272,1.14996,4.107,1.12992,0.32956,1.177,2.8128,0.8204,2.93,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-21 11:00:00,3.6816,1.0738,3.835,1.1472,0.3346,1.195,2.5343999999999998,0.7392000000000001,2.64,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-05-21 11:30:00,3.47904,1.01472,3.624,1.15584,0.33712000000000003,1.204,2.3232,0.6776,2.42,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-05-21 12:00:00,3.48576,1.01668,3.6310000000000002,1.16256,0.33908000000000005,1.211,2.3232,0.6776,2.42,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-05-21 12:30:00,3.38688,0.98784,3.528,1.14048,0.33264000000000005,1.188,2.2464,0.6552,2.34,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-05-21 13:00:00,3.19584,0.9321200000000001,3.329,1.15104,0.33572,1.199,2.0448,0.5964,2.13,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-21 13:30:00,3.28512,0.9581600000000001,3.422,1.12512,0.32816,1.172,2.16,0.63,2.25,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-05-21 14:00:00,3.12768,0.91224,3.258,1.11168,0.32424000000000003,1.158,2.016,0.588,2.1,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-05-21 14:30:00,3.26688,0.9528400000000001,3.403,1.08768,0.31724,1.133,2.1792,0.6356,2.27,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-21 15:00:00,3.37728,0.98504,3.518,1.0924800000000001,0.31864000000000003,1.138,2.2848,0.6664,2.38,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-05-21 15:30:00,3.45024,1.00632,3.594,1.05984,0.30912,1.104,2.3904,0.6972,2.49,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-21 16:00:00,3.40224,0.9923200000000001,3.544,1.05024,0.30632000000000004,1.094,2.352,0.686,2.45,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-05-21 16:30:00,3.576,1.043,3.725,1.0416,0.3038,1.085,2.5343999999999998,0.7392000000000001,2.64,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-21 17:00:00,3.936,1.148,4.1,1.0464,0.3052,1.09,2.8896,0.8428,3.01,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-05-21 17:30:00,4.3968,1.2824,4.58,1.056,0.308,1.1,3.3407999999999998,0.9744,3.48,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-05-21 18:00:00,4.72704,1.37872,4.924,1.05984,0.30912,1.104,3.6672000000000002,1.0696,3.8200000000000003,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-05-21 18:30:00,4.9968,1.4574,5.205,1.0608,0.3094,1.105,3.936,1.148,4.1,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-05-21 19:00:00,4.9968,1.4574,5.205,1.0608,0.3094,1.105,3.936,1.148,4.1,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-05-21 19:30:00,4.88352,1.42436,5.087,1.06272,0.30996,1.107,3.8208,1.1144,3.98,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-21 20:00:00,4.84224,1.41232,5.044,1.05984,0.30912,1.104,3.7824,1.1032,3.94,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-21 20:30:00,5.0112,1.4616,5.22,1.0752,0.3136,1.12,3.936,1.148,4.1,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-21 21:00:00,4.96896,1.44928,5.176,1.07136,0.31248000000000004,1.116,3.8976,1.1368,4.06,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-05-21 21:30:00,4.91136,1.43248,5.116,1.07136,0.31248000000000004,1.116,3.84,1.12,4.0,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-21 22:00:00,4.83552,1.41036,5.037,1.07232,0.31276000000000004,1.117,3.7632,1.0976,3.92,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-21 22:30:00,4.65216,1.35688,4.846,1.08096,0.31528,1.126,3.5712,1.0416,3.7199999999999998,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-21 23:00:00,4.60512,1.3431600000000001,4.797,1.07232,0.31276000000000004,1.117,3.5328,1.0304,3.68,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-05-21 23:30:00,4.38432,1.2787600000000001,4.567,1.06272,0.30996,1.107,3.3216,0.9688,3.46,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-22 00:00:00,4.31808,1.2594400000000001,4.498,1.0924800000000001,0.31864000000000003,1.138,3.2256,0.9408000000000001,3.36,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-23 00:30:00,2.448,0.714,2.55,1.296,0.378,1.35,1.152,0.336,1.2,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-05-23 01:00:00,2.61312,0.7621600000000001,2.722,1.26912,0.37016000000000004,1.322,1.344,0.392,1.4,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-23 01:30:00,2.6016,0.7588,2.71,1.2192,0.3556,1.27,1.3824,0.4032,1.44,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-05-23 02:00:00,2.80992,0.8195600000000001,2.927,1.19712,0.34916,1.2469999999999999,1.6128,0.47040000000000004,1.6800000000000002,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-23 02:30:00,2.78496,0.8122800000000001,2.901,1.23936,0.36148,1.291,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-23 03:00:00,2.33664,0.68152,2.434,1.24224,0.36232000000000003,1.294,1.0944,0.31920000000000004,1.1400000000000001,4.416,1.288,4.6,4.416,1.288,4.6
2020-05-23 03:30:00,2.1456,0.6258,2.235,1.2528000000000001,0.3654,1.305,0.8928,0.2604,0.93,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-23 04:00:00,2.35008,0.68544,2.448,1.26528,0.36904000000000003,1.318,1.0848,0.3164,1.13,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-23 04:30:00,2.38272,0.69496,2.482,1.27872,0.37296,1.332,1.104,0.322,1.15,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-23 05:00:00,2.32416,0.67788,2.421,1.19136,0.34748,1.241,1.1328,0.3304,1.18,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-23 05:30:00,2.26368,0.66024,2.358,1.19808,0.34944000000000003,1.248,1.0656,0.3108,1.11,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-23 06:00:00,2.29536,0.6694800000000001,2.391,1.22976,0.35868000000000005,1.2810000000000001,1.0656,0.3108,1.11,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-23 06:30:00,2.3664,0.6902,2.465,1.2048,0.3514,1.255,1.1616,0.3388,1.21,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-23 07:00:00,2.34816,0.68488,2.446,1.26336,0.36848000000000003,1.316,1.0848,0.3164,1.13,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-23 07:30:00,2.09088,0.60984,2.178,1.32288,0.38584,1.3780000000000001,0.768,0.224,0.8,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-23 08:00:00,2.18208,0.63644,2.273,1.41408,0.41244000000000003,1.473,0.768,0.224,0.8,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-23 08:30:00,2.34048,0.68264,2.438,1.45728,0.42504000000000003,1.518,0.8832000000000001,0.2576,0.92,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-05-23 09:00:00,2.77632,0.80976,2.892,1.47072,0.42896,1.532,1.3056,0.3808,1.3599999999999999,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-05-23 09:30:00,2.92416,0.8528800000000001,3.046,1.51296,0.44128000000000006,1.576,1.4112,0.4116,1.47,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-05-23 10:00:00,3.17856,0.9270800000000001,3.311,1.54656,0.45108000000000004,1.611,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-05-23 10:30:00,3.08928,0.9010400000000001,3.218,1.52448,0.44464000000000004,1.588,1.5648,0.45640000000000003,1.63,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-05-23 11:00:00,2.91648,0.8506400000000001,3.038,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.3824,0.4032,1.44,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-05-23 11:30:00,2.88672,0.84196,3.007,1.5619200000000002,0.45556,1.627,1.3248,0.3864,1.38,6.864,2.002,7.15,6.864,2.002,7.15
2020-05-23 12:00:00,2.66688,0.7778400000000001,2.778,1.56288,0.45584,1.6280000000000001,1.104,0.322,1.15,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-05-23 12:30:00,2.24736,0.6554800000000001,2.341,1.56576,0.45668000000000003,1.631,0.6816,0.1988,0.71,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-23 13:00:00,2.25696,0.6582800000000001,2.351,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.7488,0.2184,0.78,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-23 13:30:00,2.38848,0.69664,2.488,1.52448,0.44464000000000004,1.588,0.864,0.252,0.9,6.768,1.974,7.05,6.768,1.974,7.05
2020-05-23 14:00:00,2.74656,0.80108,2.8609999999999998,1.5561600000000002,0.45388000000000006,1.621,1.1904,0.3472,1.24,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-05-23 14:30:00,2.59584,0.75712,2.7039999999999997,1.53984,0.44912,1.604,1.056,0.308,1.1,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-05-23 15:00:00,2.22144,0.64792,2.314,1.52064,0.44352,1.584,0.7008,0.2044,0.73,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-05-23 15:30:00,2.15712,0.62916,2.247,1.52352,0.44436000000000003,1.587,0.6336,0.18480000000000002,0.66,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-05-23 16:00:00,2.26656,0.66108,2.3609999999999998,1.52736,0.44548000000000004,1.591,0.7392000000000001,0.2156,0.77,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-05-23 16:30:00,2.3395200000000003,0.6823600000000001,2.437,1.5139200000000002,0.44156000000000006,1.577,0.8256,0.24080000000000001,0.86,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-05-23 17:00:00,2.6294399999999998,0.76692,2.739,1.51584,0.44212,1.579,1.1136,0.32480000000000003,1.16,6.192,1.806,6.45,6.192,1.806,6.45
2020-05-23 17:30:00,2.88288,0.84084,3.003,1.5196800000000001,0.44324,1.583,1.3632,0.3976,1.42,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-05-23 18:00:00,3.0768,0.8974000000000001,3.205,1.4928,0.4354,1.5550000000000002,1.584,0.462,1.65,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-05-23 18:30:00,3.1929600000000002,0.9312800000000001,3.326,1.41696,0.41328000000000004,1.476,1.776,0.518,1.85,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-05-23 19:00:00,3.21312,0.9371600000000001,3.347,1.30272,0.37996,1.357,1.9104,0.5572,1.99,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-05-23 19:30:00,2.9443200000000003,0.8587600000000001,3.067,1.30272,0.37996,1.357,1.6416,0.4788,1.71,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-23 20:00:00,2.81664,0.82152,2.934,1.33824,0.39032000000000006,1.3940000000000001,1.4784000000000002,0.4312,1.54,6.384,1.862,6.65,6.384,1.862,6.65
2020-05-23 20:30:00,2.7456,0.8008000000000001,2.86,1.3344,0.38920000000000005,1.3900000000000001,1.4112,0.4116,1.47,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-23 21:00:00,2.93088,0.85484,3.053,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.488,0.434,1.55,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-05-23 21:30:00,3.26496,0.9522800000000001,3.401,1.30656,0.38108000000000003,1.361,1.9584000000000001,0.5712,2.04,5.328,1.554,5.55,5.328,1.554,5.55
2020-05-23 22:00:00,3.32064,0.96852,3.459,1.28544,0.37492000000000003,1.339,2.0352,0.5936,2.12,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-23 22:30:00,2.90592,0.8475600000000001,3.027,1.28352,0.37436,1.337,1.6224,0.4732,1.69,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-23 23:00:00,2.57184,0.75012,2.6790000000000003,1.28544,0.37492000000000003,1.339,1.2864,0.37520000000000003,1.34,5.28,1.54,5.5,5.28,1.54,5.5
2020-05-23 23:30:00,2.46144,0.7179200000000001,2.564,1.24224,0.36232000000000003,1.294,1.2192,0.3556,1.27,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-24 00:00:00,2.43744,0.7109200000000001,2.539,1.25664,0.36652,1.309,1.1808,0.34440000000000004,1.23,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-24 00:30:00,2.71776,0.79268,2.831,1.33536,0.38948000000000005,1.391,1.3824,0.4032,1.44,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-24 01:00:00,2.5392,0.7406,2.645,1.3488,0.3934,1.405,1.1904,0.3472,1.24,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-24 01:30:00,2.3952,0.6986,2.495,1.3968,0.40740000000000004,1.455,0.9984000000000001,0.2912,1.04,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-05-24 02:00:00,2.43072,0.70896,2.532,1.47072,0.42896,1.532,0.96,0.28,1.0,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-05-24 02:30:00,2.3712,0.6916,2.47,1.3824,0.4032,1.44,0.9888,0.2884,1.03,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-05-24 03:00:00,2.38368,0.6952400000000001,2.483,1.32768,0.38724000000000003,1.383,1.056,0.308,1.1,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-24 03:30:00,2.3712,0.6916,2.47,1.344,0.392,1.4,1.0272000000000001,0.29960000000000003,1.07,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-24 04:00:00,2.4096,0.7028,2.51,1.3824,0.4032,1.44,1.0272000000000001,0.29960000000000003,1.07,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-24 04:30:00,2.3616,0.6888000000000001,2.46,1.3632,0.3976,1.42,0.9984000000000001,0.2912,1.04,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-24 05:00:00,2.53728,0.74004,2.643,1.30848,0.38164000000000003,1.363,1.2288000000000001,0.3584,1.28,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-24 05:30:00,2.33664,0.68152,2.434,1.2230400000000001,0.35672000000000004,1.274,1.1136,0.32480000000000003,1.16,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-05-24 06:00:00,2.47776,0.7226800000000001,2.581,1.23936,0.36148,1.291,1.2384,0.3612,1.29,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-05-24 06:30:00,2.78688,0.8128400000000001,2.903,1.26048,0.36764,1.313,1.5264,0.44520000000000004,1.5899999999999999,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-24 07:00:00,2.54496,0.74228,2.651,1.31616,0.38388000000000005,1.371,1.2288000000000001,0.3584,1.28,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-24 07:30:00,2.37792,0.6935600000000001,2.477,1.42752,0.41636,1.487,0.9504,0.2772,0.99,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-24 08:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.41696,0.41328000000000004,1.476,0.9888,0.2884,1.03,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-24 08:30:00,2.60352,0.75936,2.7119999999999997,1.43232,0.41776,1.492,1.1712,0.3416,1.22,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-24 09:00:00,2.17536,0.63448,2.266,1.47456,0.43008,1.536,0.7008,0.2044,0.73,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-05-24 09:30:00,2.37696,0.69328,2.476,1.47456,0.43008,1.536,0.9024000000000001,0.2632,0.9400000000000001,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-05-24 10:00:00,2.41152,0.7033600000000001,2.512,1.45152,0.42336,1.512,0.96,0.28,1.0,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-05-24 10:30:00,2.3472,0.6846,2.445,1.4832,0.43260000000000004,1.545,0.864,0.252,0.9,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-05-24 11:00:00,2.61696,0.7632800000000001,2.726,1.4073600000000002,0.41048,1.466,1.2096,0.3528,1.26,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-24 11:30:00,2.67552,0.78036,2.787,1.49472,0.43596,1.557,1.1808,0.34440000000000004,1.23,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-24 12:00:00,2.8416,0.8288000000000001,2.96,1.4784000000000002,0.4312,1.54,1.3632,0.3976,1.42,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-05-24 12:30:00,2.93856,0.8570800000000001,3.061,1.32576,0.38668,1.381,1.6128,0.47040000000000004,1.6800000000000002,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-05-24 13:00:00,2.88768,0.8422400000000001,3.008,1.39968,0.40824000000000005,1.458,1.488,0.434,1.55,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-05-24 13:30:00,2.89152,0.8433600000000001,3.012,1.40352,0.40936000000000006,1.462,1.488,0.434,1.55,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-24 14:00:00,2.50944,0.73192,2.614,1.37664,0.40152000000000004,1.434,1.1328,0.3304,1.18,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-05-24 14:30:00,2.35008,0.68544,2.448,1.28448,0.37464000000000003,1.338,1.0656,0.3108,1.11,5.952,1.736,6.2,5.952,1.736,6.2
2020-05-24 15:00:00,2.49696,0.72828,2.601,1.34496,0.39228,1.401,1.152,0.336,1.2,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-24 15:30:00,2.4336,0.7098,2.535,1.2816,0.3738,1.335,1.152,0.336,1.2,5.616,1.638,5.85,5.616,1.638,5.85
2020-05-24 16:00:00,2.24544,0.6549200000000001,2.339,1.25664,0.36652,1.309,0.9888,0.2884,1.03,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-05-24 16:30:00,2.31264,0.67452,2.409,1.19904,0.34972000000000003,1.249,1.1136,0.32480000000000003,1.16,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-05-24 17:00:00,3.18144,0.9279200000000001,3.314,1.18464,0.34552000000000005,1.234,1.9968,0.5824,2.08,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-05-24 17:30:00,3.27456,0.95508,3.411,1.16256,0.33908000000000005,1.211,2.112,0.616,2.2,5.856,1.708,6.1,5.856,1.708,6.1
2020-05-24 18:00:00,3.54528,1.03404,3.693,1.11648,0.32564000000000004,1.163,2.4288,0.7084,2.5300000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-24 18:30:00,3.81792,1.11356,3.977,1.09152,0.31836000000000003,1.137,2.7264,0.7952,2.84,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-24 19:00:00,3.84,1.12,4.0,1.0752,0.3136,1.12,2.7648,0.8064,2.88,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-05-24 19:30:00,4.06368,1.18524,4.233,1.07808,0.31444000000000005,1.123,2.9856,0.8708,3.11,4.368,1.274,4.55,4.368,1.274,4.55
2020-05-24 20:00:00,3.9312,1.1466,4.095,1.0704,0.31220000000000003,1.115,2.8608000000000002,0.8344,2.98,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-24 20:30:00,4.05408,1.18244,4.223,1.05888,0.30884,1.103,2.9952,0.8736,3.12,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-24 21:00:00,3.7987200000000003,1.10796,3.957,1.06272,0.30996,1.107,2.7359999999999998,0.798,2.85,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-24 21:30:00,4.09632,1.19476,4.267,1.06272,0.30996,1.107,3.0336,0.8848,3.16,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-24 22:00:00,4.15968,1.21324,4.333,1.05888,0.30884,1.103,3.1008,0.9044000000000001,3.23,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-24 22:30:00,3.9792,1.1606,4.145,1.0608,0.3094,1.105,2.9184,0.8512000000000001,3.04,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-05-24 23:00:00,3.65376,1.06568,3.806,1.06176,0.30968,1.106,2.592,0.756,2.7,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-24 23:30:00,3.69024,1.07632,3.844,1.05984,0.30912,1.104,2.6304,0.7672,2.74,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-05-25 00:00:00,3.56832,1.04076,3.717,1.06272,0.30996,1.107,2.5056000000000003,0.7308,2.61,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-05-25 00:30:00,3.48192,1.01556,3.627,1.06272,0.30996,1.107,2.4192,0.7056,2.52,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-25 01:00:00,3.2064,0.9352,3.34,1.0656,0.3108,1.11,2.1408,0.6244000000000001,2.23,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-05-25 01:30:00,3.17568,0.9262400000000001,3.308,1.06368,0.31024,1.108,2.112,0.616,2.2,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-05-25 02:00:00,3.14688,0.9178400000000001,3.278,1.07328,0.31304000000000004,1.118,2.0736,0.6048,2.16,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-05-25 02:30:00,3.10752,0.90636,3.237,1.09152,0.31836000000000003,1.137,2.016,0.588,2.1,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-25 03:00:00,3.05088,0.8898400000000001,3.178,1.0924800000000001,0.31864000000000003,1.138,1.9584000000000001,0.5712,2.04,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-05-25 03:30:00,2.90016,0.8458800000000001,3.021,1.08576,0.31668,1.131,1.8144,0.5292,1.8900000000000001,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-05-25 04:00:00,2.7264,0.7952,2.84,1.0752,0.3136,1.12,1.6512,0.48160000000000003,1.72,2.544,0.742,2.65,2.544,0.742,2.65
2020-05-25 04:30:00,2.83392,0.8265600000000001,2.952,1.07712,0.31416000000000005,1.1219999999999999,1.7568000000000001,0.5124000000000001,1.83,2.448,0.714,2.55,2.448,0.714,2.55
2020-05-25 05:00:00,2.85312,0.8321600000000001,2.972,1.09632,0.31976000000000004,1.142,1.7568000000000001,0.5124000000000001,1.83,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-05-25 05:30:00,2.8944,0.8442000000000001,3.015,1.0992,0.3206,1.145,1.7952,0.5236000000000001,1.87,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-05-25 06:00:00,2.8944,0.8442000000000001,3.015,1.08,0.315,1.125,1.8144,0.5292,1.8900000000000001,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-05-25 06:30:00,2.99616,0.8738800000000001,3.121,1.06656,0.31108,1.111,1.9296000000000002,0.5628000000000001,2.01,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-05-25 07:00:00,2.9923200000000003,0.8727600000000001,3.117,1.06272,0.30996,1.107,1.9296000000000002,0.5628000000000001,2.01,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-05-25 07:30:00,3.0096,0.8778,3.135,1.0608,0.3094,1.105,1.9488,0.5684,2.03,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-25 08:00:00,2.94912,0.86016,3.072,1.06752,0.31136,1.112,1.8816000000000002,0.5488000000000001,1.96,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-05-25 08:30:00,2.80416,0.81788,2.9210000000000003,1.06656,0.31108,1.111,1.7376,0.5068,1.81,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-25 09:00:00,3.1872,0.9296000000000001,3.32,1.0752,0.3136,1.12,2.112,0.616,2.2,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-25 09:30:00,2.9088000000000003,0.8484,3.03,1.0752,0.3136,1.12,1.8336000000000001,0.5348,1.9100000000000001,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-25 10:00:00,2.808,0.8190000000000001,2.925,1.08,0.315,1.125,1.728,0.504,1.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-05-25 10:30:00,2.75712,0.8041600000000001,2.872,1.08672,0.31696,1.1320000000000001,1.6703999999999999,0.4872,1.74,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-25 11:00:00,2.85216,0.8318800000000001,2.971,1.10496,0.32228,1.151,1.7472,0.5096,1.82,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-25 11:30:00,2.85216,0.8318800000000001,2.971,1.10496,0.32228,1.151,1.7472,0.5096,1.82,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-05-25 12:00:00,2.59872,0.7579600000000001,2.707,1.10112,0.32116,1.147,1.4976,0.4368,1.56,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-25 12:30:00,2.47392,0.7215600000000001,2.577,1.12992,0.32956,1.177,1.344,0.392,1.4,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-05-25 13:00:00,2.43648,0.71064,2.5380000000000003,1.12128,0.32704000000000005,1.168,1.3152,0.3836,1.37,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-25 13:30:00,2.43552,0.7103600000000001,2.537,1.12032,0.32676000000000005,1.167,1.3152,0.3836,1.37,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-05-25 14:00:00,2.4105600000000003,0.70308,2.511,1.16256,0.33908000000000005,1.211,1.248,0.364,1.3,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-25 14:30:00,2.39136,0.6974800000000001,2.491,1.18176,0.34468000000000004,1.231,1.2096,0.3528,1.26,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-05-25 15:00:00,2.39424,0.69832,2.4939999999999998,1.16544,0.33992000000000006,1.214,1.2288000000000001,0.3584,1.28,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-25 15:30:00,1.88928,0.5510400000000001,1.968,1.15968,0.33824000000000004,1.208,0.7296,0.21280000000000002,0.76,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-05-25 16:00:00,1.8432,0.5376000000000001,1.92,1.2096,0.3528,1.26,0.6336,0.18480000000000002,0.66,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-05-25 16:30:00,2.18688,0.6378400000000001,2.278,1.16928,0.34104,1.218,1.0176,0.2968,1.06,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-25 17:00:00,2.47392,0.7215600000000001,2.577,1.17792,0.34356000000000003,1.227,1.296,0.378,1.35,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-25 17:30:00,2.9683200000000003,0.8657600000000001,3.092,1.15392,0.33656,1.202,1.8144,0.5292,1.8900000000000001,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-05-25 18:00:00,3.7776,1.1018,3.935,1.1184,0.3262,1.165,2.6592000000000002,0.7756000000000001,2.77,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-25 18:30:00,3.6316800000000002,1.05924,3.783,1.10688,0.32284,1.153,2.5248,0.7364,2.63,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-25 19:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.12512,0.32816,1.172,2.6784,0.7812,2.79,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-05-25 19:30:00,3.84768,1.1222400000000001,4.008,1.11168,0.32424000000000003,1.158,2.7359999999999998,0.798,2.85,4.08,1.19,4.25,4.08,1.19,4.25
2020-05-25 20:00:00,3.87936,1.13148,4.041,1.08576,0.31668,1.131,2.7936,0.8148000000000001,2.91,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-05-25 20:30:00,3.79488,1.10684,3.9530000000000003,1.06848,0.31164000000000003,1.113,2.7264,0.7952,2.84,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-25 21:00:00,3.50304,1.02172,3.649,1.07424,0.31332000000000004,1.119,2.4288,0.7084,2.5300000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2020-05-25 21:30:00,3.5020800000000003,1.02144,3.648,1.11168,0.32424000000000003,1.158,2.3904,0.6972,2.49,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-25 22:00:00,3.98208,1.16144,4.148,1.0924800000000001,0.31864000000000003,1.138,2.8896,0.8428,3.01,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-25 22:30:00,3.91296,1.14128,4.076,1.09056,0.31808000000000003,1.1360000000000001,2.8224,0.8232,2.94,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-25 23:00:00,3.55776,1.03768,3.706,1.09056,0.31808000000000003,1.1360000000000001,2.4672,0.7196,2.5700000000000003,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-25 23:30:00,3.58656,1.04608,3.7359999999999998,1.09056,0.31808000000000003,1.1360000000000001,2.496,0.728,2.6,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-26 00:00:00,3.672,1.071,3.825,1.0704,0.31220000000000003,1.115,2.6016,0.7588,2.71,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-26 00:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.07232,0.31276000000000004,1.117,2.4288,0.7084,2.5300000000000002,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-05-26 01:00:00,3.23712,0.9441600000000001,3.372,1.06752,0.31136,1.112,2.1696,0.6328,2.26,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-05-26 01:30:00,2.98368,0.8702400000000001,3.108,0.8620800000000001,0.25144,0.898,2.1216,0.6188,2.21,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-05-26 02:00:00,3.04896,0.8892800000000001,3.176,0.86016,0.25088000000000005,0.896,2.1888,0.6384000000000001,2.2800000000000002,3.12,0.91,3.25,3.12,0.91,3.25
2020-05-26 02:30:00,3.05664,0.8915200000000001,3.184,0.8582400000000001,0.25032000000000004,0.894,2.1984,0.6412,2.29,3.072,0.896,3.2,3.072,0.896,3.2
2020-05-26 03:00:00,3.14592,0.91756,3.277,0.8803200000000001,0.25676000000000004,0.917,2.2656,0.6608,2.36,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-26 03:30:00,3.29472,0.96096,3.432,0.88512,0.25816,0.922,2.4096,0.7028,2.51,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-05-26 04:00:00,3.46368,1.01024,3.608,0.8812800000000001,0.25704000000000005,0.918,2.5824,0.7532,2.69,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-05-26 04:30:00,3.39168,0.9892400000000001,3.533,0.85728,0.25004000000000004,0.893,2.5343999999999998,0.7392000000000001,2.64,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-26 05:00:00,3.04416,0.8878800000000001,3.171,0.8553600000000001,0.24948,0.891,2.1888,0.6384000000000001,2.2800000000000002,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-05-26 05:30:00,2.90208,0.8464400000000001,3.023,0.85728,0.25004000000000004,0.893,2.0448,0.5964,2.13,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-26 06:00:00,2.88768,0.8422400000000001,3.008,0.8716800000000001,0.25424,0.908,2.016,0.588,2.1,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-05-26 06:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.86304,0.25172,0.899,2.3712,0.6916,2.47,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-05-26 07:00:00,3.06336,0.89348,3.191,0.8553600000000001,0.24948,0.891,2.208,0.644,2.3,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-26 07:30:00,3.1776,0.9268000000000001,3.31,0.8544,0.2492,0.89,2.3232,0.6776,2.42,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-26 08:00:00,3.48768,1.01724,3.633,0.87648,0.25564000000000003,0.913,2.6112,0.7616,2.7199999999999998,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-05-26 08:30:00,3.3350400000000002,0.97272,3.474,0.8582400000000001,0.25032000000000004,0.894,2.4768,0.7224,2.58,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-26 09:00:00,3.3168,0.9674,3.455,0.8592000000000001,0.2506,0.895,2.4576000000000002,0.7168,2.56,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-26 09:30:00,3.53184,1.03012,3.6790000000000003,0.8534400000000001,0.24892000000000003,0.889,2.6784,0.7812,2.79,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-26 10:00:00,3.52224,1.02732,3.669,0.86304,0.25172,0.899,2.6592000000000002,0.7756000000000001,2.77,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-05-26 10:30:00,3.2592,0.9506,3.395,0.8592000000000001,0.2506,0.895,2.4,0.7000000000000001,2.5,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-26 11:00:00,3.2304,0.9422,3.365,0.8592000000000001,0.2506,0.895,2.3712,0.6916,2.47,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-26 11:30:00,3.03648,0.8856400000000001,3.163,0.87648,0.25564000000000003,0.913,2.16,0.63,2.25,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-05-26 12:00:00,2.98464,0.8705200000000001,3.109,0.8726400000000001,0.25452,0.909,2.112,0.616,2.2,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-26 12:30:00,2.83584,0.8271200000000001,2.954,0.88704,0.25872,0.924,1.9488,0.5684,2.03,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-26 13:00:00,2.7936,0.8148000000000001,2.91,0.8832000000000001,0.2576,0.92,1.9104,0.5572,1.99,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-05-26 13:30:00,2.65248,0.7736400000000001,2.763,0.87648,0.25564000000000003,0.913,1.776,0.518,1.85,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-26 14:00:00,2.65344,0.77392,2.7640000000000002,0.8774400000000001,0.25592000000000004,0.914,1.776,0.518,1.85,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-05-26 14:30:00,2.5881600000000002,0.7548800000000001,2.696,0.87936,0.25648000000000004,0.916,1.7088,0.4984,1.78,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-26 15:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.8745600000000001,0.25508000000000003,0.911,1.6896,0.4928,1.76,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-26 15:30:00,2.55168,0.74424,2.658,0.8620800000000001,0.25144,0.898,1.6896,0.4928,1.76,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-26 16:00:00,2.73408,0.79744,2.848,0.8620800000000001,0.25144,0.898,1.8719999999999999,0.546,1.9500000000000002,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-26 16:30:00,3.08544,0.89992,3.214,0.8678400000000001,0.25312,0.904,2.2176,0.6468,2.31,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-26 17:00:00,3.31872,0.96796,3.457,0.8611200000000001,0.25116,0.897,2.4576000000000002,0.7168,2.56,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-05-26 17:30:00,3.82368,1.11524,3.983,0.85728,0.25004000000000004,0.893,2.9664,0.8652000000000001,3.09,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-26 18:00:00,3.99264,1.16452,4.159,0.8534400000000001,0.24892000000000003,0.889,3.1392,0.9156000000000001,3.27,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-26 18:30:00,3.93504,1.14772,4.099,0.8534400000000001,0.24892000000000003,0.889,3.0816,0.8988,3.21,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-26 19:00:00,3.75264,1.09452,3.909,0.8534400000000001,0.24892000000000003,0.889,2.8992,0.8456,3.02,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-26 19:30:00,4.032,1.176,4.2,0.8544,0.2492,0.89,3.1776,0.9268000000000001,3.31,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-05-26 20:00:00,4.21344,1.22892,4.389,0.8534400000000001,0.24892000000000003,0.889,3.36,0.98,3.5,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-05-26 20:30:00,4.32,1.26,4.5,0.8832000000000001,0.2576,0.92,3.4368,1.0024,3.58,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-26 21:00:00,4.2,1.225,4.375,0.9072,0.2646,0.9450000000000001,3.2928,0.9604,3.43,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-26 21:30:00,4.00512,1.16816,4.172,0.9043200000000001,0.26376,0.9420000000000001,3.1008,0.9044000000000001,3.23,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-26 22:00:00,4.14528,1.20904,4.318,0.8908800000000001,0.25984,0.928,3.2544,0.9492,3.39,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-26 22:30:00,3.9398400000000002,1.14912,4.104,0.8774400000000001,0.25592000000000004,0.914,3.0624,0.8932,3.19,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-26 23:00:00,3.87264,1.12952,4.034,0.8678400000000001,0.25312,0.904,3.0048,0.8764000000000001,3.13,3.984,1.162,4.15,3.984,1.162,4.15
2020-05-26 23:30:00,3.6921600000000003,1.07688,3.846,0.8697600000000001,0.25368,0.906,2.8224,0.8232,2.94,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-27 00:00:00,3.3792,0.9856,3.52,0.864,0.252,0.9,2.5152,0.7336,2.62,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-27 00:30:00,3.64512,1.06316,3.797,1.06272,0.30996,1.107,2.5824,0.7532,2.69,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-27 01:00:00,3.9878400000000003,1.16312,4.154,1.05984,0.30912,1.104,2.928,0.854,3.05,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-27 01:30:00,3.98112,1.16116,4.147,1.06272,0.30996,1.107,2.9184,0.8512000000000001,3.04,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-27 02:00:00,3.82464,1.11552,3.984,1.05984,0.30912,1.104,2.7648,0.8064,2.88,3.072,0.896,3.2,3.072,0.896,3.2
2020-05-27 02:30:00,3.8572800000000003,1.12504,4.018,1.06368,0.31024,1.108,2.7936,0.8148000000000001,2.91,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-05-27 03:00:00,3.7392000000000003,1.0906,3.895,1.0608,0.3094,1.105,2.6784,0.7812,2.79,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-27 03:30:00,3.5856,1.0458,3.735,1.0608,0.3094,1.105,2.5248,0.7364,2.63,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-05-27 04:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.06272,0.30996,1.107,2.4384,0.7112,2.54,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-27 04:30:00,3.52704,1.02872,3.674,1.05984,0.30912,1.104,2.4672,0.7196,2.5700000000000003,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-05-27 05:00:00,3.46368,1.01024,3.608,1.06368,0.31024,1.108,2.4,0.7000000000000001,2.5,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-05-27 05:30:00,3.43296,1.00128,3.576,1.06176,0.30968,1.106,2.3712,0.6916,2.47,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-05-27 06:00:00,3.57696,1.04328,3.726,1.06176,0.30968,1.106,2.5152,0.7336,2.62,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-05-27 06:30:00,3.76992,1.09956,3.927,1.06272,0.30996,1.107,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-05-27 07:00:00,3.7008,1.0794,3.855,1.0608,0.3094,1.105,2.64,0.77,2.75,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-27 07:30:00,3.73152,1.08836,3.887,1.06272,0.30996,1.107,2.6688,0.7784000000000001,2.7800000000000002,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-27 08:00:00,3.71232,1.08276,3.867,1.06272,0.30996,1.107,2.6496,0.7728,2.76,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-27 08:30:00,3.5328,1.0304,3.68,1.056,0.308,1.1,2.4768,0.7224,2.58,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-27 09:00:00,4.00992,1.16956,4.177,1.05312,0.30716000000000004,1.097,2.9568000000000003,0.8624,3.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-27 09:30:00,3.68064,1.07352,3.834,1.04064,0.30352,1.084,2.64,0.77,2.75,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-05-27 10:00:00,3.60192,1.05056,3.752,0.97152,0.28336,1.012,2.6304,0.7672,2.74,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-05-27 10:30:00,3.7488,1.0934,3.9050000000000002,0.9552,0.2786,0.995,2.7936,0.8148000000000001,2.91,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-27 11:00:00,3.8304,1.1172,3.99,0.9408000000000001,0.27440000000000003,0.98,2.8896,0.8428,3.01,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-27 11:30:00,4.11072,1.19896,4.282,1.03872,0.30296,1.082,3.072,0.896,3.2,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-27 12:00:00,3.94752,1.15136,4.112,1.02912,0.30016000000000004,1.072,2.9184,0.8512000000000001,3.04,4.7232,1.3776,4.92,4.7232,1.3776,4.92
