Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 12:30:00,4.17984,1.21912,4.354,1.05984,0.30912,1.104,3.12,0.91,3.25,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-05-27 13:00:00,4.17312,1.21716,4.347,1.09152,0.31836000000000003,1.137,3.0816,0.8988,3.21,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-05-27 13:30:00,3.8745600000000002,1.13008,4.036,1.10016,0.32088,1.146,2.7744,0.8092,2.89,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-27 14:00:00,3.76608,1.09844,3.923,1.13568,0.33124000000000003,1.183,2.6304,0.7672,2.74,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-05-27 14:30:00,3.72288,1.08584,3.878,1.10208,0.32144,1.148,2.6208,0.7644000000000001,2.73,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-05-27 15:00:00,3.74016,1.09088,3.896,1.10016,0.32088,1.146,2.64,0.77,2.75,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-27 15:30:00,3.75936,1.0964800000000001,3.916,1.09056,0.31808000000000003,1.1360000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-05-27 16:00:00,4.37376,1.27568,4.556,1.09056,0.31808000000000003,1.1360000000000001,3.2832,0.9576,3.42,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-27 16:30:00,4.03008,1.17544,4.198,1.10208,0.32144,1.148,2.928,0.854,3.05,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-27 17:00:00,3.88608,1.13344,4.048,1.08288,0.31584,1.1280000000000001,2.8032,0.8176,2.92,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-05-27 17:30:00,4.41408,1.2874400000000001,4.598,1.0924800000000001,0.31864000000000003,1.138,3.3216,0.9688,3.46,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-27 18:00:00,4.50144,1.31292,4.689,1.17984,0.34412000000000004,1.229,3.3216,0.9688,3.46,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-27 18:30:00,4.18656,1.22108,4.361,1.24896,0.36428000000000005,1.301,2.9376,0.8568,3.06,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-05-27 19:00:00,4.12704,1.2037200000000001,4.299,1.22784,0.35812000000000005,1.279,2.8992,0.8456,3.02,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-05-27 19:30:00,4.27104,1.24572,4.449,1.18944,0.34692,1.239,3.0816,0.8988,3.21,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-27 20:00:00,4.21344,1.22892,4.389,1.17024,0.34132,1.219,3.0432,0.8876000000000001,3.17,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-05-27 20:30:00,4.04928,1.18104,4.218,1.12128,0.32704000000000005,1.168,2.928,0.854,3.05,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-05-27 21:00:00,4.1616,1.2138,4.335,1.1280000000000001,0.329,1.175,3.0336,0.8848,3.16,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-27 21:30:00,4.37472,1.27596,4.557,1.13952,0.33236000000000004,1.187,3.2352,0.9436,3.37,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-27 22:00:00,4.26528,1.24404,4.443,1.14528,0.33404,1.193,3.12,0.91,3.25,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-05-27 22:30:00,4.30752,1.25636,4.487,1.15872,0.33796000000000004,1.207,3.1488,0.9184,3.2800000000000002,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-05-27 23:00:00,4.4879999999999995,1.309,4.675,1.1184,0.3262,1.165,3.3696,0.9828,3.51,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-27 23:30:00,4.5312,1.3216,4.72,1.0752,0.3136,1.12,3.456,1.008,3.6,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-28 00:00:00,4.3814400000000004,1.27792,4.564,1.05984,0.30912,1.104,3.3216,0.9688,3.46,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-05-28 00:30:00,4.30752,1.25636,4.487,1.06272,0.30996,1.107,3.2448,0.9464,3.38,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-28 01:00:00,4.2633600000000005,1.24348,4.441,1.05696,0.30828,1.101,3.2064,0.9352,3.34,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-28 01:30:00,4.38336,1.27848,4.566,1.07136,0.31248000000000004,1.116,3.312,0.966,3.45,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-28 02:00:00,4.5264,1.3202,4.715,1.0416,0.3038,1.085,3.4848,1.0164,3.63,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-28 02:30:00,4.43136,1.29248,4.616,1.08096,0.31528,1.126,3.3504,0.9772000000000001,3.49,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-28 03:00:00,4.2768,1.2474,4.455,1.0608,0.3094,1.105,3.216,0.9380000000000001,3.35,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-28 03:30:00,4.2,1.225,4.375,1.0896,0.3178,1.135,3.1104,0.9072,3.24,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-28 04:00:00,4.1443200000000004,1.20876,4.317,1.03392,0.30156000000000005,1.077,3.1104,0.9072,3.24,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-05-28 04:30:00,4.104,1.197,4.275,1.0512,0.30660000000000004,1.095,3.0528,0.8904000000000001,3.18,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-28 05:00:00,4.12128,1.20204,4.293,1.06848,0.31164000000000003,1.113,3.0528,0.8904000000000001,3.18,4.368,1.274,4.55,4.368,1.274,4.55
2020-05-28 05:30:00,4.28544,1.24992,4.464,1.06944,0.31192000000000003,1.114,3.216,0.9380000000000001,3.35,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-28 06:00:00,4.3536,1.2698,4.535,1.0512,0.30660000000000004,1.095,3.3024,0.9632000000000001,3.44,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-28 06:30:00,4.54464,1.32552,4.734,1.06944,0.31192000000000003,1.114,3.4752,1.0136,3.62,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-05-28 07:00:00,4.39872,1.28296,4.582,1.06752,0.31136,1.112,3.3312,0.9716,3.47,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-05-28 07:30:00,4.4256,1.2908,4.61,1.0752,0.3136,1.12,3.3504,0.9772000000000001,3.49,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-05-28 08:00:00,5.10624,1.48932,5.319,1.08384,0.31612,1.129,4.0224,1.1732,4.19,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-05-28 08:30:00,5.02368,1.46524,5.233,1.10688,0.32284,1.153,3.9168000000000003,1.1424,4.08,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-05-28 09:00:00,4.58976,1.33868,4.781,1.11456,0.32508000000000004,1.161,3.4752,1.0136,3.62,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-05-28 09:30:00,4.82976,1.40868,5.031,1.13376,0.33068000000000003,1.181,3.696,1.078,3.85,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-05-28 10:00:00,4.752,1.3860000000000001,4.95,1.152,0.336,1.2,3.6,1.05,3.75,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-05-28 10:30:00,4.54944,1.32692,4.739,1.16064,0.33852000000000004,1.209,3.3888,0.9884000000000001,3.5300000000000002,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-28 11:00:00,4.47264,1.3045200000000001,4.659,1.13184,0.33012,1.179,3.3407999999999998,0.9744,3.48,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-05-28 11:30:00,4.33824,1.26532,4.519,1.06464,0.31052,1.109,3.2736,0.9548000000000001,3.41,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-05-28 12:00:00,4.34784,1.2681200000000001,4.529,1.17984,0.34412000000000004,1.229,3.168,0.924,3.3,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-28 12:30:00,4.38528,1.27904,4.568,1.19808,0.34944000000000003,1.248,3.1872,0.9296000000000001,3.32,6.432,1.876,6.7,6.432,1.876,6.7
2020-05-28 13:00:00,4.43136,1.29248,4.616,1.18656,0.34608000000000005,1.236,3.2448,0.9464,3.38,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-05-28 13:30:00,3.89952,1.13736,4.062,1.19232,0.34776,1.242,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-28 14:00:00,3.72192,1.08556,3.877,1.17792,0.34356000000000003,1.227,2.544,0.742,2.65,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-05-28 14:30:00,3.79296,1.10628,3.951,1.17216,0.34188,1.221,2.6208,0.7644000000000001,2.73,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-05-28 15:00:00,3.89184,1.1351200000000001,4.054,1.16544,0.33992000000000006,1.214,2.7264,0.7952,2.84,6.192,1.806,6.45,6.192,1.806,6.45
2020-05-28 15:30:00,3.9455999999999998,1.1508,4.11,1.1616,0.3388,1.21,2.784,0.812,2.9,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-05-28 16:00:00,4.27776,1.24768,4.456,1.13856,0.33208000000000004,1.186,3.1392,0.9156000000000001,3.27,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-05-28 16:30:00,4.56864,1.3325200000000001,4.759,1.13184,0.33012,1.179,3.4368,1.0024,3.58,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-28 17:00:00,5.0784,1.4812,5.29,1.1232,0.3276,1.17,3.9552,1.1536,4.12,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-05-28 17:30:00,5.41824,1.58032,5.644,1.09824,0.32032000000000005,1.1440000000000001,4.32,1.26,4.5,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-05-28 18:00:00,5.48928,1.60104,5.718,1.0924800000000001,0.31864000000000003,1.138,4.3968,1.2824,4.58,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-05-28 18:30:00,5.4576,1.5918,5.6850000000000005,1.1088,0.3234,1.155,4.3488,1.2684,4.53,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-05-28 19:00:00,5.6784,1.6562000000000001,5.915,1.0992,0.3206,1.145,4.5792,1.3356,4.77,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-28 19:30:00,5.56896,1.6242800000000002,5.801,1.0953600000000001,0.31948000000000004,1.141,4.4736,1.3048,4.66,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-05-28 20:00:00,5.24064,1.5285199999999999,5.459,1.09344,0.31892000000000004,1.139,4.1472,1.2096,4.32,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-28 20:30:00,5.1552,1.5036,5.37,1.104,0.322,1.15,4.0512,1.1816,4.22,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-05-28 21:00:00,4.94496,1.44228,5.151,1.13376,0.33068000000000003,1.181,3.8112,1.1116,3.9699999999999998,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-28 21:30:00,4.96896,1.44928,5.176,1.11936,0.32648000000000005,1.166,3.8496,1.1228,4.01,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-28 22:00:00,4.848,1.4140000000000001,5.05,1.104,0.322,1.15,3.7439999999999998,1.092,3.9,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-28 22:30:00,4.23072,1.23396,4.407,1.06272,0.30996,1.107,3.168,0.924,3.3,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-05-28 23:00:00,4.47264,1.3045200000000001,4.659,1.06464,0.31052,1.109,3.408,0.994,3.55,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-05-28 23:30:00,4.28736,1.25048,4.466,1.05216,0.30688000000000004,1.096,3.2352,0.9436,3.37,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-29 00:00:00,4.1232,1.2026,4.295,1.0608,0.3094,1.105,3.0624,0.8932,3.19,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-05-29 00:30:00,4.37664,1.27652,4.559,1.04544,0.30492,1.089,3.3312,0.9716,3.47,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-29 01:00:00,4.26144,1.24292,4.439,1.05504,0.30772000000000005,1.099,3.2064,0.9352,3.34,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-29 01:30:00,4.21152,1.22836,4.3870000000000005,1.06272,0.30996,1.107,3.1488,0.9184,3.2800000000000002,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-29 02:00:00,4.29696,1.25328,4.476,1.03296,0.30128000000000005,1.076,3.2640000000000002,0.9520000000000001,3.4,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-05-29 02:30:00,4.36128,1.27204,4.543,1.05888,0.30884,1.103,3.3024,0.9632000000000001,3.44,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-05-29 03:00:00,4.23552,1.23536,4.412,1.04832,0.30576000000000003,1.092,3.1872,0.9296000000000001,3.32,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-29 03:30:00,4.00896,1.16928,4.176,1.05216,0.30688000000000004,1.096,2.9568000000000003,0.8624,3.08,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-29 04:00:00,3.9993600000000002,1.16648,4.166,1.04256,0.30408,1.086,2.9568000000000003,0.8624,3.08,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-29 04:30:00,4.1443200000000004,1.20876,4.317,1.06272,0.30996,1.107,3.0816,0.8988,3.21,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-29 05:00:00,4.24032,1.23676,4.417,1.06272,0.30996,1.107,3.1776,0.9268000000000001,3.31,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-29 05:30:00,4.1616,1.2138,4.335,1.0608,0.3094,1.105,3.1008,0.9044000000000001,3.23,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-05-29 06:00:00,4.1328,1.2054,4.305,1.0992,0.3206,1.145,3.0336,0.8848,3.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-29 06:30:00,4.45728,1.30004,4.643,1.08768,0.31724,1.133,3.3696,0.9828,3.51,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-29 07:00:00,4.43136,1.29248,4.616,1.06176,0.30968,1.106,3.3696,0.9828,3.51,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-05-29 07:30:00,4.2988800000000005,1.25384,4.478,1.06368,0.31024,1.108,3.2352,0.9436,3.37,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-29 08:00:00,4.7020800000000005,1.37144,4.898,1.07328,0.31304000000000004,1.118,3.6288,1.0584,3.7800000000000002,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-29 08:30:00,4.5984,1.3412,4.79,1.0944,0.31920000000000004,1.1400000000000001,3.504,1.022,3.65,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-05-29 09:00:00,4.3584,1.2711999999999999,4.54,1.104,0.322,1.15,3.2544,0.9492,3.39,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-29 09:30:00,4.3008,1.2544,4.48,1.1232,0.3276,1.17,3.1776,0.9268000000000001,3.31,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-05-29 10:00:00,4.26432,1.24376,4.442,1.13472,0.33096000000000003,1.182,3.1296,0.9128000000000001,3.26,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-29 10:30:00,4.10784,1.19812,4.279,1.17024,0.34132,1.219,2.9376,0.8568,3.06,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-29 11:00:00,3.95712,1.15416,4.122,1.22112,0.35616000000000003,1.272,2.7359999999999998,0.798,2.85,6.096,1.778,6.35,6.096,1.778,6.35
2020-05-29 11:30:00,3.61632,1.05476,3.767,1.21632,0.35476,1.267,2.4,0.7000000000000001,2.5,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-05-29 12:00:00,3.5616,1.0388,3.71,1.2192,0.3556,1.27,2.3424,0.6832,2.44,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-29 12:30:00,3.57696,1.04328,3.726,1.20576,0.35168000000000005,1.256,2.3712,0.6916,2.47,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-05-29 13:00:00,3.44736,1.00548,3.591,1.20096,0.35028000000000004,1.251,2.2464,0.6552,2.34,5.952,1.736,6.2,5.952,1.736,6.2
2020-05-29 13:30:00,3.34368,0.9752400000000001,3.483,1.20288,0.35084000000000004,1.2530000000000001,2.1408,0.6244000000000001,2.23,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-05-29 14:00:00,2.87808,0.8394400000000001,2.998,1.22688,0.35784000000000005,1.278,1.6512,0.48160000000000003,1.72,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-05-29 14:30:00,3.13056,0.9130800000000001,3.261,1.22976,0.35868000000000005,1.2810000000000001,1.9008,0.5544,1.98,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-29 15:00:00,3.21984,0.9391200000000001,3.354,1.21344,0.35392,1.264,2.0064,0.5852,2.09,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-29 15:30:00,3.19968,0.9332400000000001,3.333,1.1932800000000001,0.34804,1.2429999999999999,2.0064,0.5852,2.09,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-05-29 16:00:00,3.26688,0.9528400000000001,3.403,1.18368,0.34524000000000005,1.233,2.0832,0.6076,2.17,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-29 16:30:00,3.40704,0.99372,3.549,1.16064,0.33852000000000004,1.209,2.2464,0.6552,2.34,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-05-29 17:00:00,3.59424,1.04832,3.7439999999999998,1.14624,0.33432,1.194,2.448,0.714,2.55,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-05-29 17:30:00,4.10208,1.19644,4.273,1.12608,0.32844,1.173,2.976,0.868,3.1,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-05-29 18:00:00,4.2633600000000005,1.24348,4.441,1.11456,0.32508000000000004,1.161,3.1488,0.9184,3.2800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-05-29 18:30:00,4.38528,1.27904,4.568,1.11168,0.32424000000000003,1.158,3.2736,0.9548000000000001,3.41,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-05-29 19:00:00,4.47744,1.30592,4.664,1.11744,0.32592000000000004,1.164,3.36,0.98,3.5,5.28,1.54,5.5,5.28,1.54,5.5
2020-05-29 19:30:00,4.45728,1.30004,4.643,1.12608,0.32844,1.173,3.3312,0.9716,3.47,5.184,1.512,5.4,5.184,1.512,5.4
2020-05-29 20:00:00,4.41888,1.28884,4.603,1.15488,0.33684000000000003,1.203,3.2640000000000002,0.9520000000000001,3.4,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-29 20:30:00,4.152,1.211,4.325,1.1280000000000001,0.329,1.175,3.024,0.882,3.15,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-29 21:00:00,4.0752,1.1886,4.245,1.1280000000000001,0.329,1.175,2.9472,0.8596,3.07,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-05-29 21:30:00,3.8928000000000003,1.1354,4.055,1.1280000000000001,0.329,1.175,2.7648,0.8064,2.88,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-29 22:00:00,3.7632,1.0976,3.92,1.104,0.322,1.15,2.6592000000000002,0.7756000000000001,2.77,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-29 22:30:00,3.8208,1.1144,3.98,1.104,0.322,1.15,2.7168,0.7924,2.83,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-29 23:00:00,3.76416,1.09788,3.9210000000000003,1.08576,0.31668,1.131,2.6784,0.7812,2.79,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-29 23:30:00,3.67776,1.07268,3.831,1.08576,0.31668,1.131,2.592,0.756,2.7,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-30 00:00:00,3.42144,0.99792,3.564,1.08864,0.31752,1.134,2.3328,0.6804,2.43,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-30 00:30:00,3.20832,0.93576,3.342,1.07712,0.31416000000000005,1.1219999999999999,2.1312,0.6216,2.22,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-30 01:00:00,3.41664,0.9965200000000001,3.559,1.08384,0.31612,1.129,2.3328,0.6804,2.43,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-05-30 01:30:00,3.5491200000000003,1.03516,3.697,1.08192,0.31556,1.127,2.4672,0.7196,2.5700000000000003,3.456,1.008,3.6,3.456,1.008,3.6
2020-05-30 02:00:00,3.53376,1.03068,3.681,1.0953600000000001,0.31948000000000004,1.141,2.4384,0.7112,2.54,3.36,0.98,3.5,3.36,0.98,3.5
2020-05-30 02:30:00,3.5568,1.0374,3.705,1.0896,0.3178,1.135,2.4672,0.7196,2.5700000000000003,3.12,0.91,3.25,3.12,0.91,3.25
2020-05-30 03:00:00,3.39552,0.9903600000000001,3.537,1.09152,0.31836000000000003,1.137,2.304,0.672,2.4,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-05-30 03:30:00,3.23616,0.94388,3.371,1.08576,0.31668,1.131,2.1504,0.6272,2.24,2.784,0.812,2.9,2.784,0.812,2.9
2020-05-30 04:00:00,3.04416,0.8878800000000001,3.171,1.11456,0.32508000000000004,1.161,1.9296000000000002,0.5628000000000001,2.01,2.784,0.812,2.9,2.784,0.812,2.9
2020-05-30 04:30:00,2.9443200000000003,0.8587600000000001,3.067,1.13952,0.33236000000000004,1.187,1.8048000000000002,0.5264,1.88,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-05-30 05:00:00,2.83488,0.82684,2.9530000000000003,1.12608,0.32844,1.173,1.7088,0.4984,1.78,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-30 05:30:00,2.75136,0.8024800000000001,2.866,1.14816,0.33488,1.196,1.6032000000000002,0.4676,1.67,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-05-30 06:00:00,2.7196800000000003,0.7932400000000001,2.833,1.13568,0.33124000000000003,1.183,1.584,0.462,1.65,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-30 06:30:00,2.8416,0.8288000000000001,2.96,1.1232,0.3276,1.17,1.7184,0.5012,1.79,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-30 07:00:00,3.00288,0.8758400000000001,3.128,1.12128,0.32704000000000005,1.168,1.8816000000000002,0.5488000000000001,1.96,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-05-30 07:30:00,3.11328,0.9080400000000001,3.243,1.11648,0.32564000000000004,1.163,1.9968,0.5824,2.08,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-05-30 08:00:00,3.4224,0.9982000000000001,3.565,1.1376,0.33180000000000004,1.185,2.2848,0.6664,2.38,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-30 08:30:00,3.43392,1.00156,3.577,1.14912,0.33516,1.197,2.2848,0.6664,2.38,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-05-30 09:00:00,3.27072,0.95396,3.407,1.15872,0.33796000000000004,1.207,2.112,0.616,2.2,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-30 09:30:00,3.33408,0.9724400000000001,3.473,1.17408,0.34244,1.223,2.16,0.63,2.25,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-30 10:00:00,4.10592,1.19756,4.277,1.1875200000000001,0.34636,1.237,2.9184,0.8512000000000001,3.04,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-30 10:30:00,3.7737600000000002,1.10068,3.931,1.21056,0.35308,1.2610000000000001,2.5632,0.7476,2.67,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-05-30 11:00:00,2.84064,0.82852,2.959,1.20864,0.35252000000000006,1.259,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-05-30 11:30:00,2.77632,0.80976,2.892,1.21152,0.35336,1.262,1.5648,0.45640000000000003,1.63,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-30 12:00:00,2.83488,0.82684,2.9530000000000003,1.23168,0.35924,1.283,1.6032000000000002,0.4676,1.67,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-30 12:30:00,2.86944,0.8369200000000001,2.989,1.24704,0.36372000000000004,1.299,1.6224,0.4732,1.69,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-30 13:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.24128,0.36204000000000003,1.293,1.4976,0.4368,1.56,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-05-30 13:30:00,2.76,0.805,2.875,1.2624,0.3682,1.315,1.4976,0.4368,1.56,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-30 14:00:00,2.3808,0.6944,2.48,1.2384,0.3612,1.29,1.1424,0.3332,1.19,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-05-30 14:30:00,2.10528,0.61404,2.193,1.24128,0.36204000000000003,1.293,0.864,0.252,0.9,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-05-30 15:00:00,2.2368,0.6524,2.33,1.2576,0.3668,1.31,0.9792000000000001,0.2856,1.02,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-30 15:30:00,2.17344,0.63392,2.2640000000000002,1.26144,0.36792,1.314,0.912,0.266,0.9500000000000001,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-30 16:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.24032,0.36176,1.292,0.9408000000000001,0.27440000000000003,0.98,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-30 16:30:00,2.30784,0.67312,2.404,1.2230400000000001,0.35672000000000004,1.274,1.0848,0.3164,1.13,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-30 17:00:00,2.29056,0.66808,2.386,1.24416,0.36288000000000004,1.296,1.0464,0.3052,1.09,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-30 17:30:00,2.58528,0.75404,2.693,1.24128,0.36204000000000003,1.293,1.344,0.392,1.4,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-30 18:00:00,2.93856,0.8570800000000001,3.061,1.22016,0.35588000000000003,1.271,1.7184,0.5012,1.79,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-30 18:30:00,3.05952,0.89236,3.187,1.24512,0.36316000000000004,1.297,1.8144,0.5292,1.8900000000000001,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-30 19:00:00,3.02112,0.88116,3.147,1.22592,0.35756000000000004,1.2770000000000001,1.7952,0.5236000000000001,1.87,4.896,1.428,5.1,4.896,1.428,5.1
2020-05-30 19:30:00,3.08352,0.89936,3.212,1.19232,0.34776,1.242,1.8912,0.5516,1.97,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-05-30 20:00:00,3.20832,0.93576,3.342,1.15392,0.33656,1.202,2.0544000000000002,0.5992000000000001,2.14,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-30 20:30:00,3.19776,0.9326800000000001,3.331,1.12416,0.32788,1.171,2.0736,0.6048,2.16,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-05-30 21:00:00,3.19104,0.9307200000000001,3.324,1.11744,0.32592000000000004,1.164,2.0736,0.6048,2.16,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-30 21:30:00,2.94048,0.8576400000000001,3.063,1.13568,0.33124000000000003,1.183,1.8048000000000002,0.5264,1.88,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-30 22:00:00,2.71776,0.79268,2.831,1.15296,0.33628,1.201,1.5648,0.45640000000000003,1.63,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-30 22:30:00,3.14592,0.91756,3.277,1.12992,0.32956,1.177,2.016,0.588,2.1,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-05-30 23:00:00,2.98944,0.87192,3.114,1.13664,0.33152000000000004,1.184,1.8528,0.5404,1.9300000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-30 23:30:00,2.9923200000000003,0.8727600000000001,3.117,1.12032,0.32676000000000005,1.167,1.8719999999999999,0.546,1.9500000000000002,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-31 00:00:00,3.26304,0.9517200000000001,3.399,1.10304,0.32172,1.149,2.16,0.63,2.25,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-05-31 00:30:00,2.97024,0.8663200000000001,3.094,1.11744,0.32592000000000004,1.164,1.8528,0.5404,1.9300000000000002,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-31 01:00:00,2.7187200000000002,0.7929600000000001,2.832,1.09632,0.31976000000000004,1.142,1.6224,0.4732,1.69,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-31 01:30:00,2.68512,0.7831600000000001,2.797,1.09152,0.31836000000000003,1.137,1.5936,0.46480000000000005,1.6600000000000001,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-31 02:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1184,0.3262,1.165,1.6128,0.47040000000000004,1.6800000000000002,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-31 02:30:00,2.6544,0.7742,2.765,1.1280000000000001,0.329,1.175,1.5264,0.44520000000000004,1.5899999999999999,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-31 03:00:00,2.5968,0.7574000000000001,2.705,1.0992,0.3206,1.145,1.4976,0.4368,1.56,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-31 03:30:00,2.74656,0.80108,2.8609999999999998,1.10496,0.32228,1.151,1.6416,0.4788,1.71,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-31 04:00:00,2.6544,0.7742,2.765,1.1376,0.33180000000000004,1.185,1.5168,0.4424,1.58,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-31 04:30:00,2.52672,0.7369600000000001,2.632,1.15392,0.33656,1.202,1.3728,0.40040000000000003,1.43,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-05-31 05:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.14816,0.33488,1.196,1.296,0.378,1.35,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-05-31 05:30:00,2.26368,0.66024,2.358,1.15008,0.33544,1.198,1.1136,0.32480000000000003,1.16,3.312,0.966,3.45,3.312,0.966,3.45
2020-05-31 06:00:00,2.40672,0.70196,2.507,1.14912,0.33516,1.197,1.2576,0.3668,1.31,3.312,0.966,3.45,3.312,0.966,3.45
2020-05-31 06:30:00,2.68896,0.7842800000000001,2.801,1.15296,0.33628,1.201,1.536,0.448,1.6,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-05-31 07:00:00,2.90016,0.8458800000000001,3.021,1.14336,0.33348000000000005,1.191,1.7568000000000001,0.5124000000000001,1.83,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-31 07:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.14624,0.33432,1.194,1.728,0.504,1.8,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-05-31 08:00:00,2.9443200000000003,0.8587600000000001,3.067,1.15872,0.33796000000000004,1.207,1.7856,0.5208,1.8599999999999999,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-05-31 08:30:00,3.12288,0.9108400000000001,3.253,1.15488,0.33684000000000003,1.203,1.968,0.5740000000000001,2.05,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-05-31 09:00:00,3.4848,1.0164,3.63,1.1712,0.3416,1.22,2.3136,0.6748000000000001,2.41,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-05-31 09:30:00,3.26112,0.9511600000000001,3.3970000000000002,1.19712,0.34916,1.2469999999999999,2.064,0.602,2.15,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-31 10:00:00,2.85888,0.83384,2.9779999999999998,1.18848,0.34664,1.238,1.6703999999999999,0.4872,1.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-05-31 10:30:00,2.94912,0.86016,3.072,1.19232,0.34776,1.242,1.7568000000000001,0.5124000000000001,1.83,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-31 11:00:00,2.85696,0.83328,2.976,1.21536,0.35448,1.266,1.6416,0.4788,1.71,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-05-31 11:30:00,2.89536,0.8444800000000001,3.016,1.23456,0.36008,1.286,1.6608,0.4844,1.73,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-31 12:00:00,2.82336,0.8234800000000001,2.941,1.27776,0.37268,1.331,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-31 12:30:00,3.01344,0.87892,3.1390000000000002,1.21824,0.35532,1.2690000000000001,1.7952,0.5236000000000001,1.87,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-31 13:00:00,2.79744,0.8159200000000001,2.914,1.23264,0.35952,1.284,1.5648,0.45640000000000003,1.63,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-31 13:30:00,2.8128,0.8204,2.93,1.3248,0.3864,1.38,1.488,0.434,1.55,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-05-31 14:00:00,2.57856,0.7520800000000001,2.686,1.26336,0.36848000000000003,1.316,1.3152,0.3836,1.37,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-31 14:30:00,2.5881600000000002,0.7548800000000001,2.696,1.2825600000000001,0.37408,1.336,1.3056,0.3808,1.3599999999999999,5.04,1.47,5.25,5.04,1.47,5.25
2020-05-31 15:00:00,2.49216,0.7268800000000001,2.596,1.2825600000000001,0.37408,1.336,1.2096,0.3528,1.26,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-05-31 15:30:00,2.26752,0.6613600000000001,2.362,1.23072,0.35896000000000006,1.282,1.0368,0.3024,1.08,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-05-31 16:00:00,2.22336,0.6484800000000001,2.316,1.23456,0.36008,1.286,0.9888,0.2884,1.03,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-05-31 16:30:00,2.55744,0.74592,2.664,1.29984,0.37912,1.354,1.2576,0.3668,1.31,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-05-31 17:00:00,3.00384,0.8761200000000001,3.129,1.29504,0.37772000000000006,1.349,1.7088,0.4984,1.78,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-05-31 17:30:00,3.24672,0.94696,3.382,1.25952,0.36736,1.312,1.9872,0.5796,2.07,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-05-31 18:00:00,3.33408,0.9724400000000001,3.473,1.27008,0.37044000000000005,1.323,2.064,0.602,2.15,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-05-31 18:30:00,3.4780800000000003,1.01444,3.623,1.23168,0.35924,1.283,2.2464,0.6552,2.34,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-05-31 19:00:00,3.46752,1.01136,3.612,1.21152,0.35336,1.262,2.2560000000000002,0.658,2.35,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-31 19:30:00,3.7104,1.0822,3.865,1.2624,0.3682,1.315,2.448,0.714,2.55,4.992,1.456,5.2,4.992,1.456,5.2
2020-05-31 20:00:00,3.58272,1.04496,3.732,1.18272,0.34496000000000004,1.232,2.4,0.7000000000000001,2.5,5.04,1.47,5.25,5.04,1.47,5.25
2020-05-31 20:30:00,3.432,1.001,3.575,1.1952,0.3486,1.245,2.2368,0.6524,2.33,5.232,1.526,5.45,5.232,1.526,5.45
2020-05-31 21:00:00,3.52224,1.02732,3.669,1.13184,0.33012,1.179,2.3904,0.6972,2.49,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-31 21:30:00,3.66528,1.06904,3.818,1.0924800000000001,0.31864000000000003,1.138,2.5728,0.7504000000000001,2.68,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-05-31 22:00:00,3.5731200000000003,1.04216,3.722,1.09632,0.31976000000000004,1.142,2.4768,0.7224,2.58,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-31 22:30:00,3.7276800000000003,1.08724,3.883,1.06848,0.31164000000000003,1.113,2.6592000000000002,0.7756000000000001,2.77,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-05-31 23:00:00,3.8227200000000003,1.11496,3.982,1.07712,0.31416000000000005,1.1219999999999999,2.7456,0.8008000000000001,2.86,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-05-31 23:30:00,3.58944,1.04692,3.739,1.06464,0.31052,1.109,2.5248,0.7364,2.63,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-01 00:00:00,3.29376,0.9606800000000001,3.431,1.05696,0.30828,1.101,2.2368,0.6524,2.33,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-01 00:30:00,3.54624,1.03432,3.694,1.07904,0.31472,1.124,2.4672,0.7196,2.5700000000000003,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-01 01:00:00,3.5606400000000002,1.03852,3.709,1.09344,0.31892000000000004,1.139,2.4672,0.7196,2.5700000000000003,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-01 01:30:00,3.65472,1.06596,3.807,1.10112,0.32116,1.147,2.5536,0.7448,2.66,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-01 02:00:00,3.87648,1.13064,4.038,1.0924800000000001,0.31864000000000003,1.138,2.784,0.812,2.9,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-01 02:30:00,4.02144,1.17292,4.189,1.13184,0.33012,1.179,2.8896,0.8428,3.01,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-01 03:00:00,3.96576,1.15668,4.131,1.13376,0.33068000000000003,1.181,2.832,0.8260000000000001,2.95,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-01 03:30:00,3.96,1.155,4.125,1.1280000000000001,0.329,1.175,2.832,0.8260000000000001,2.95,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-01 04:00:00,3.83616,1.11888,3.996,1.12896,0.32928,1.176,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-01 04:30:00,3.8448,1.1214,4.005,1.08,0.315,1.125,2.7648,0.8064,2.88,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-01 05:00:00,3.87744,1.13092,4.039,1.1222400000000001,0.32732,1.169,2.7552,0.8036000000000001,2.87,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-01 05:30:00,3.8208,1.1144,3.98,1.1616,0.3388,1.21,2.6592000000000002,0.7756000000000001,2.77,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-01 06:00:00,4.07616,1.18888,4.246,1.13856,0.33208000000000004,1.186,2.9376,0.8568,3.06,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-01 06:30:00,4.04928,1.18104,4.218,1.13088,0.32984,1.178,2.9184,0.8512000000000001,3.04,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-06-01 07:00:00,4.02144,1.17292,4.189,1.10304,0.32172,1.149,2.9184,0.8512000000000001,3.04,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-01 07:30:00,3.672,1.071,3.825,1.1184,0.3262,1.165,2.5536,0.7448,2.66,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-01 08:00:00,3.81888,1.11384,3.9779999999999998,1.14048,0.33264000000000005,1.188,2.6784,0.7812,2.79,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-01 08:30:00,3.62784,1.05812,3.779,1.16064,0.33852000000000004,1.209,2.4672,0.7196,2.5700000000000003,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-01 09:00:00,3.7776,1.1018,3.935,1.176,0.343,1.225,2.6016,0.7588,2.71,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-06-01 09:30:00,3.42144,0.99792,3.564,1.19424,0.34832,1.244,2.2272,0.6496000000000001,2.32,5.808,1.694,6.05,5.808,1.694,6.05
2020-06-01 10:00:00,3.38208,0.9864400000000001,3.523,1.25088,0.36484000000000005,1.303,2.1312,0.6216,2.22,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-01 10:30:00,3.13536,0.9144800000000001,3.266,1.25376,0.36568,1.306,1.8816000000000002,0.5488000000000001,1.96,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-06-01 11:00:00,3.05952,0.89236,3.187,1.29312,0.37716000000000005,1.347,1.7664,0.5152,1.8399999999999999,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-06-01 11:30:00,3.02016,0.8808800000000001,3.146,1.27296,0.37128000000000005,1.326,1.7472,0.5096,1.82,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-01 12:00:00,3.02112,0.88116,3.147,1.27392,0.37156000000000006,1.327,1.7472,0.5096,1.82,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-01 12:30:00,3.13728,0.9150400000000001,3.268,1.26528,0.36904000000000003,1.318,1.8719999999999999,0.546,1.9500000000000002,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-06-01 13:00:00,3.3235200000000003,0.9693600000000001,3.462,1.22112,0.35616000000000003,1.272,2.1024,0.6132000000000001,2.19,6.384,1.862,6.65,6.384,1.862,6.65
2020-06-01 13:30:00,3.03744,0.88592,3.164,1.29024,0.37632000000000004,1.344,1.7472,0.5096,1.82,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-01 14:00:00,3.28224,0.9573200000000001,3.419,1.23744,0.36092,1.289,2.0448,0.5964,2.13,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-06-01 14:30:00,3.18432,0.92876,3.317,1.1875200000000001,0.34636,1.237,1.9968,0.5824,2.08,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-06-01 15:00:00,2.97408,0.8674400000000001,3.098,1.18848,0.34664,1.238,1.7856,0.5208,1.8599999999999999,6.096,1.778,6.35,6.096,1.778,6.35
2020-06-01 15:30:00,3.72864,1.08752,3.884,1.16544,0.33992000000000006,1.214,2.5632,0.7476,2.67,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-06-01 16:00:00,3.66432,1.06876,3.817,1.22592,0.35756000000000004,1.2770000000000001,2.4384,0.7112,2.54,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-06-01 16:30:00,3.504,1.022,3.65,1.248,0.364,1.3,2.2560000000000002,0.658,2.35,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-06-01 17:00:00,3.7622400000000003,1.09732,3.919,1.19904,0.34972000000000003,1.249,2.5632,0.7476,2.67,6.432,1.876,6.7,6.432,1.876,6.7
2020-06-01 17:30:00,4.00224,1.1673200000000001,4.169,1.22784,0.35812000000000005,1.279,2.7744,0.8092,2.89,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-01 18:00:00,4.2144,1.2292,4.39,1.2192,0.3556,1.27,2.9952,0.8736,3.12,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-06-01 18:30:00,4.26432,1.24376,4.442,1.18272,0.34496000000000004,1.232,3.0816,0.8988,3.21,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-06-01 19:00:00,4.23264,1.23452,4.409,1.17024,0.34132,1.219,3.0624,0.8932,3.19,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-01 19:30:00,4.25472,1.24096,4.432,1.13472,0.33096000000000003,1.182,3.12,0.91,3.25,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-06-01 20:00:00,4.4208,1.2894,4.605,1.1472,0.3346,1.195,3.2736,0.9548000000000001,3.41,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-01 20:30:00,4.50528,1.31404,4.693,1.13568,0.33124000000000003,1.183,3.3696,0.9828,3.51,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-01 21:00:00,4.2912,1.2516,4.47,1.1232,0.3276,1.17,3.168,0.924,3.3,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-06-01 21:30:00,3.90144,1.13792,4.064,1.14624,0.33432,1.194,2.7552,0.8036000000000001,2.87,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-01 22:00:00,4.18944,1.22192,4.364,1.11744,0.32592000000000004,1.164,3.072,0.896,3.2,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-06-01 22:30:00,4.30848,1.25664,4.4879999999999995,1.05408,0.30744000000000005,1.098,3.2544,0.9492,3.39,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-01 23:00:00,4.19712,1.22416,4.372,1.00032,0.29176,1.042,3.1968,0.9324,3.33,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-01 23:30:00,4.12128,1.20204,4.293,1.05888,0.30884,1.103,3.0624,0.8932,3.19,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-02 00:00:00,3.69984,1.07912,3.854,1.07904,0.31472,1.124,2.6208,0.7644000000000001,2.73,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-02 00:30:00,3.67296,1.07128,3.826,1.07136,0.31248000000000004,1.116,2.6016,0.7588,2.71,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-02 01:00:00,3.67872,1.07296,3.832,1.04832,0.30576000000000003,1.092,2.6304,0.7672,2.74,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-02 01:30:00,3.57888,1.04384,3.7279999999999998,1.05408,0.30744000000000005,1.098,2.5248,0.7364,2.63,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-06-02 02:00:00,3.65088,1.06484,3.803,1.06848,0.31164000000000003,1.113,2.5824,0.7532,2.69,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-06-02 02:30:00,3.7027200000000002,1.07996,3.857,1.04352,0.30436,1.087,2.6592000000000002,0.7756000000000001,2.77,3.504,1.022,3.65,3.504,1.022,3.65
2020-06-02 03:00:00,3.5846400000000003,1.04552,3.734,1.07904,0.31472,1.124,2.5056000000000003,0.7308,2.61,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-02 03:30:00,3.76128,1.09704,3.918,1.06368,0.31024,1.108,2.6976,0.7868,2.81,3.36,0.98,3.5,3.36,0.98,3.5
2020-06-02 04:00:00,3.60096,1.05028,3.751,1.06656,0.31108,1.111,2.5343999999999998,0.7392000000000001,2.64,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-06-02 04:30:00,3.69024,1.07632,3.844,1.06944,0.31192000000000003,1.114,2.6208,0.7644000000000001,2.73,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-06-02 05:00:00,3.65472,1.06596,3.807,1.04352,0.30436,1.087,2.6112,0.7616,2.7199999999999998,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-02 05:30:00,3.60096,1.05028,3.751,1.03776,0.30268,1.081,2.5632,0.7476,2.67,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-02 06:00:00,3.7622400000000003,1.09732,3.919,1.06464,0.31052,1.109,2.6976,0.7868,2.81,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-02 06:30:00,3.9532800000000003,1.15304,4.118,1.06368,0.31024,1.108,2.8896,0.8428,3.01,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-06-02 07:00:00,3.93216,1.14688,4.096,1.06176,0.30968,1.106,2.8704,0.8372,2.99,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-02 07:30:00,3.9043200000000002,1.13876,4.067,1.06272,0.30996,1.107,2.8416,0.8288000000000001,2.96,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-02 08:00:00,3.6768,1.0724,3.83,1.1232,0.3276,1.17,2.5536,0.7448,2.66,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-06-02 08:30:00,3.76416,1.09788,3.9210000000000003,1.17216,0.34188,1.221,2.592,0.756,2.7,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-02 09:00:00,4.30272,1.25496,4.482,1.17312,0.34216,1.222,3.1296,0.9128000000000001,3.26,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-02 09:30:00,4.28064,1.24852,4.459,1.18944,0.34692,1.239,3.0912,0.9016000000000001,3.22,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-02 10:00:00,4.12704,1.2037200000000001,4.299,1.21824,0.35532,1.2690000000000001,2.9088000000000003,0.8484,3.03,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-06-02 10:30:00,4.04064,1.17852,4.209,1.23744,0.36092,1.289,2.8032,0.8176,2.92,6.24,1.82,6.5,6.24,1.82,6.5
2020-06-02 11:00:00,3.71328,1.08304,3.868,1.22688,0.35784000000000005,1.278,2.4864,0.7252000000000001,2.59,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-06-02 11:30:00,3.55104,1.03572,3.699,1.20864,0.35252000000000006,1.259,2.3424,0.6832,2.44,6.432,1.876,6.7,6.432,1.876,6.7
2020-06-02 12:00:00,3.21696,0.9382800000000001,3.351,1.18176,0.34468000000000004,1.231,2.0352,0.5936,2.12,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-06-02 12:30:00,3.5376000000000003,1.0318,3.685,1.176,0.343,1.225,2.3616,0.6888000000000001,2.46,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-06-02 13:00:00,3.91392,1.1415600000000001,4.077,1.17792,0.34356000000000003,1.227,2.7359999999999998,0.798,2.85,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-06-02 13:30:00,3.5020800000000003,1.02144,3.648,1.15968,0.33824000000000004,1.208,2.3424,0.6832,2.44,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-06-02 14:00:00,3.8332800000000002,1.11804,3.993,1.18368,0.34524000000000005,1.233,2.6496,0.7728,2.76,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-06-02 14:30:00,3.47904,1.01472,3.624,1.17504,0.34272,1.224,2.304,0.672,2.4,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-02 15:00:00,3.47424,1.01332,3.6189999999999998,1.18944,0.34692,1.239,2.2848,0.6664,2.38,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-06-02 15:30:00,3.4896000000000003,1.0178,3.635,1.1856,0.3458,1.235,2.304,0.672,2.4,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-02 16:00:00,3.53952,1.03236,3.6870000000000003,1.16832,0.34076,1.217,2.3712,0.6916,2.47,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-06-02 16:30:00,3.66912,1.07016,3.822,1.14432,0.33376,1.192,2.5248,0.7364,2.63,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-06-02 17:00:00,3.77952,1.10236,3.9370000000000003,1.12032,0.32676000000000005,1.167,2.6592000000000002,0.7756000000000001,2.77,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-02 17:30:00,4.152,1.211,4.325,1.1088,0.3234,1.155,3.0432,0.8876000000000001,3.17,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-06-02 18:00:00,4.4889600000000005,1.30928,4.676,1.09056,0.31808000000000003,1.1360000000000001,3.3984,0.9912000000000001,3.54,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-02 18:30:00,4.80672,1.40196,5.007,1.05312,0.30716000000000004,1.097,3.7536,1.0948,3.91,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-06-02 19:00:00,5.04384,1.47112,5.254,1.04064,0.30352,1.084,4.0032,1.1676,4.17,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-02 19:30:00,5.29056,1.54308,5.511,1.02816,0.29988000000000004,1.071,4.2624,1.2432,4.44,5.568,1.624,5.8,5.568,1.624,5.8
2020-06-02 20:00:00,6.33888,1.84884,6.603,1.03008,0.30044000000000004,1.073,5.3088,1.5484,5.53,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-02 20:30:00,7.33248,2.13864,7.638,1.03488,0.30184,1.078,6.2976,1.8368,6.5600000000000005,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-06-02 21:00:00,6.87072,2.00396,7.157,1.05312,0.30716000000000004,1.097,5.8176,1.6968,6.06,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-06-02 21:30:00,5.61216,1.6368800000000001,5.846,1.04256,0.30408,1.086,4.5696,1.3328,4.76,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-06-02 22:00:00,4.91904,1.43472,5.124,1.00224,0.29232,1.044,3.9168000000000003,1.1424,4.08,5.232,1.526,5.45,5.232,1.526,5.45
2020-06-02 22:30:00,5.05824,1.47532,5.269,0.9590400000000001,0.27972,0.999,4.0992,1.1956,4.27,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-02 23:00:00,4.96224,1.44732,5.169,1.01664,0.29652,1.059,3.9455999999999998,1.1508,4.11,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-06-02 23:30:00,4.5264,1.3202,4.715,1.032,0.301,1.075,3.4944,1.0192,3.64,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-06-03 00:00:00,4.55424,1.32832,4.744,1.03104,0.30072000000000004,1.074,3.5232,1.0276,3.67,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-03 00:30:00,4.18944,1.22192,4.364,1.05024,0.30632000000000004,1.094,3.1392,0.9156000000000001,3.27,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-03 01:00:00,4.2384,1.2362,4.415,1.0512,0.30660000000000004,1.095,3.1872,0.9296000000000001,3.32,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-03 01:30:00,4.2816,1.2488000000000001,4.46,1.0944,0.31920000000000004,1.1400000000000001,3.1872,0.9296000000000001,3.32,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-03 02:00:00,4.27872,1.24796,4.457,1.11072,0.32396,1.157,3.168,0.924,3.3,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-03 02:30:00,4.22784,1.23312,4.404,1.11744,0.32592000000000004,1.164,3.1104,0.9072,3.24,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-03 03:00:00,4.0848,1.1914,4.255,1.1088,0.3234,1.155,2.976,0.868,3.1,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-03 03:30:00,4.11456,1.20008,4.286,1.07136,0.31248000000000004,1.116,3.0432,0.8876000000000001,3.17,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-03 04:00:00,4.00704,1.16872,4.174,1.07904,0.31472,1.124,2.928,0.854,3.05,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-03 04:30:00,3.9100800000000002,1.14044,4.073,1.07808,0.31444000000000005,1.123,2.832,0.8260000000000001,2.95,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-03 05:00:00,3.984,1.162,4.15,1.0656,0.3108,1.11,2.9184,0.8512000000000001,3.04,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-03 05:30:00,4.1472,1.2096,4.32,1.0848,0.3164,1.13,3.0624,0.8932,3.19,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-03 06:00:00,4.32768,1.26224,4.508,1.07328,0.31304000000000004,1.118,3.2544,0.9492,3.39,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-06-03 06:30:00,4.40064,1.28352,4.584,1.08864,0.31752,1.134,3.312,0.966,3.45,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-03 07:00:00,4.28928,1.2510400000000002,4.468,1.08288,0.31584,1.1280000000000001,3.2064,0.9352,3.34,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-03 07:30:00,4.65696,1.3582800000000002,4.851,1.07616,0.31388000000000005,1.121,3.5808,1.0444,3.73,4.656,1.358,4.85,4.656,1.358,4.85
2020-06-03 08:00:00,4.81824,1.4053200000000001,5.019,1.10304,0.32172,1.149,3.7152000000000003,1.0836000000000001,3.87,5.088,1.484,5.3,5.088,1.484,5.3
2020-06-03 08:30:00,4.4208,1.2894,4.605,0.9456,0.2758,0.985,3.4752,1.0136,3.62,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-06-03 09:00:00,3.78528,1.10404,3.943,0.25248000000000004,0.07364000000000001,0.263,3.5328,1.0304,3.68,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-03 09:30:00,3.62112,1.05616,3.7720000000000002,0.32832,0.09576000000000001,0.342,3.2928,0.9604,3.43,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-06-03 10:00:00,3.6144,1.0542,3.765,0.3216,0.09380000000000001,0.335,3.2928,0.9604,3.43,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-06-03 10:30:00,3.7488,1.0934,3.9050000000000002,0.3504,0.1022,0.365,3.3984,0.9912000000000001,3.54,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-03 11:00:00,3.95424,1.15332,4.119,0.32544,0.09492,0.339,3.6288,1.0584,3.7800000000000002,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-06-03 11:30:00,4.0128,1.1703999999999999,4.18,0.26880000000000004,0.0784,0.28,3.7439999999999998,1.092,3.9,6.768,1.974,7.05,6.768,1.974,7.05
