Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-03 12:00:00,4.22688,1.23284,4.4030000000000005,0.27168000000000003,0.07924,0.28300000000000003,3.9552,1.1536,4.12,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-06-03 12:30:00,4.4448,1.2964,4.63,0.24960000000000002,0.0728,0.26,4.1952,1.2236,4.37,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-03 13:00:00,4.59456,1.34008,4.786,0.24576000000000003,0.07168000000000001,0.256,4.3488,1.2684,4.53,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-03 13:30:00,4.4889600000000005,1.30928,4.676,0.20736000000000002,0.060480000000000006,0.216,4.2816,1.2488000000000001,4.46,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-06-03 14:00:00,4.42752,1.29136,4.612,0.22272000000000003,0.06496,0.232,4.2048,1.2264,4.38,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-06-03 14:30:00,5.08032,1.48176,5.292,0.49152000000000007,0.14336000000000002,0.512,4.5888,1.3384,4.78,7.344,2.142,7.65,7.344,2.142,7.65
2020-06-03 15:00:00,4.66848,1.36164,4.8629999999999995,1.09728,0.32004000000000005,1.143,3.5712,1.0416,3.7199999999999998,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-06-03 15:30:00,4.96128,1.44704,5.168,1.13088,0.32984,1.178,3.8304,1.1172,3.99,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-03 16:00:00,4.7712,1.3916,4.97,1.1136,0.32480000000000003,1.16,3.6576,1.0668,3.81,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-06-03 16:30:00,4.76352,1.38936,4.962,1.18272,0.34496000000000004,1.232,3.5808,1.0444,3.73,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-06-03 17:00:00,6.21504,1.81272,6.474,1.12704,0.32872,1.174,5.088,1.484,5.3,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-06-03 17:30:00,7.48128,2.18204,7.793,1.18368,0.34524000000000005,1.233,6.2976,1.8368,6.5600000000000005,8.256,2.408,8.6,8.256,2.408,8.6
2020-06-03 18:00:00,7.86816,2.29488,8.196,1.12896,0.32928,1.176,6.7392,1.9656,7.02,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-06-03 18:30:00,7.68672,2.24196,8.007,1.19712,0.34916,1.2469999999999999,6.4896,1.8928,6.76,8.64,2.52,9.0,8.64,2.52,9.0
2020-06-03 19:00:00,7.5168,2.1924,7.83,1.2192,0.3556,1.27,6.2976,1.8368,6.5600000000000005,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-06-03 19:30:00,6.27648,1.83064,6.538,1.26528,0.36904000000000003,1.318,5.0112,1.4616,5.22,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-06-03 20:00:00,4.78176,1.3946800000000001,4.981,1.28736,0.37548000000000004,1.341,3.4944,1.0192,3.64,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-06-03 20:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.26144,0.36792,1.314,3.1008,0.9044000000000001,3.23,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-06-03 21:00:00,4.1184,1.2012,4.29,1.2864,0.37520000000000003,1.34,2.832,0.8260000000000001,2.95,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-06-03 21:30:00,4.27008,1.24544,4.448,1.2940800000000001,0.37744000000000005,1.348,2.976,0.868,3.1,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-06-03 22:00:00,3.98592,1.16256,4.152,1.26912,0.37016000000000004,1.322,2.7168,0.7924,2.83,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-03 22:30:00,4.03776,1.17768,4.206,1.26336,0.36848000000000003,1.316,2.7744,0.8092,2.89,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-03 23:00:00,4.12512,1.20316,4.297,1.22592,0.35756000000000004,1.2770000000000001,2.8992,0.8456,3.02,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-06-03 23:30:00,4.03776,1.17768,4.206,1.1961600000000001,0.34888,1.246,2.8416,0.8288000000000001,2.96,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-06-04 00:00:00,3.8227200000000003,1.11496,3.982,1.17312,0.34216,1.222,2.6496,0.7728,2.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-06-04 00:30:00,3.6316800000000002,1.05924,3.783,1.1932800000000001,0.34804,1.2429999999999999,2.4384,0.7112,2.54,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-06-04 01:00:00,3.63744,1.06092,3.789,1.19904,0.34972000000000003,1.249,2.4384,0.7112,2.54,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-04 01:30:00,3.9100800000000002,1.14044,4.073,1.21248,0.35364,1.263,2.6976,0.7868,2.81,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-04 02:00:00,3.7776,1.1018,3.935,1.1856,0.3458,1.235,2.592,0.756,2.7,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-04 02:30:00,3.8390400000000002,1.11972,3.999,1.20864,0.35252000000000006,1.259,2.6304,0.7672,2.74,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-04 03:00:00,3.89856,1.13708,4.061,1.20096,0.35028000000000004,1.251,2.6976,0.7868,2.81,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-04 03:30:00,3.9283200000000003,1.1457600000000001,4.092,1.19232,0.34776,1.242,2.7359999999999998,0.798,2.85,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-04 04:00:00,3.85344,1.12392,4.014,1.20384,0.35112000000000004,1.254,2.6496,0.7728,2.76,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-04 04:30:00,3.93216,1.14688,4.096,1.21536,0.35448,1.266,2.7168,0.7924,2.83,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-04 05:00:00,3.87648,1.13064,4.038,1.18848,0.34664,1.238,2.688,0.784,2.8,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-04 05:30:00,3.70464,1.08052,3.859,1.16064,0.33852000000000004,1.209,2.544,0.742,2.65,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-04 06:00:00,3.64608,1.06344,3.798,1.16928,0.34104,1.218,2.4768,0.7224,2.58,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-06-04 06:30:00,3.7344,1.0892,3.89,1.152,0.336,1.2,2.5824,0.7532,2.69,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-04 07:00:00,4.0368,1.1774,4.205,1.1664,0.3402,1.215,2.8704,0.8372,2.99,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-04 07:30:00,4.37568,1.27624,4.558,1.25568,0.36624,1.308,3.12,0.91,3.25,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-06-04 08:00:00,4.3344000000000005,1.2642,4.515,1.1856,0.3458,1.235,3.1488,0.9184,3.2800000000000002,5.568,1.624,5.8,5.568,1.624,5.8
2020-06-04 08:30:00,4.82688,1.40784,5.028,1.12128,0.32704000000000005,1.168,3.7056,1.0808,3.86,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-04 09:00:00,4.7731200000000005,1.39216,4.9719999999999995,1.10592,0.32256,1.152,3.6672000000000002,1.0696,3.8200000000000003,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-06-04 09:30:00,4.75584,1.38712,4.954,1.08864,0.31752,1.134,3.6672000000000002,1.0696,3.8200000000000003,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-04 10:00:00,4.72992,1.3795600000000001,4.927,0.9955200000000001,0.29036,1.037,3.7344,1.0892,3.89,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-04 10:30:00,4.5244800000000005,1.3196400000000001,4.713,0.9820800000000001,0.28644000000000003,1.023,3.5423999999999998,1.0332,3.69,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-06-04 11:00:00,4.14144,1.20792,4.314,1.03104,0.30072000000000004,1.074,3.1104,0.9072,3.24,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-06-04 11:30:00,3.62976,1.05868,3.781,1.05696,0.30828,1.101,2.5728,0.7504000000000001,2.68,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-06-04 12:00:00,3.53856,1.03208,3.686,1.1577600000000001,0.33768000000000004,1.206,2.3808,0.6944,2.48,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-04 12:30:00,4.09152,1.19336,4.2620000000000005,1.16352,0.33936000000000005,1.212,2.928,0.854,3.05,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-06-04 13:00:00,4.3776,1.2768,4.5600000000000005,1.1712,0.3416,1.22,3.2064,0.9352,3.34,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-06-04 13:30:00,4.33728,1.26504,4.518,1.23648,0.36064,1.288,3.1008,0.9044000000000001,3.23,5.712,1.666,5.95,5.712,1.666,5.95
2020-06-04 14:00:00,4.28352,1.24936,4.462,1.18272,0.34496000000000004,1.232,3.1008,0.9044000000000001,3.23,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-04 14:30:00,4.18176,1.21968,4.356,1.11936,0.32648000000000005,1.166,3.0624,0.8932,3.19,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-04 15:00:00,4.52832,1.32076,4.717,1.11072,0.32396,1.157,3.4176,0.9968,3.56,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-06-04 15:30:00,4.57344,1.33392,4.764,1.12704,0.32872,1.174,3.4464,1.0052,3.59,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-06-04 16:00:00,4.58496,1.33728,4.776,1.12896,0.32928,1.176,3.456,1.008,3.6,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-04 16:30:00,5.05536,1.47448,5.266,1.10016,0.32088,1.146,3.9552,1.1536,4.12,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-06-04 17:00:00,5.21856,1.5220799999999999,5.436,1.07136,0.31248000000000004,1.116,4.1472,1.2096,4.32,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-04 17:30:00,5.1264,1.4952,5.34,1.0752,0.3136,1.12,4.0512,1.1816,4.22,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-06-04 18:00:00,5.3856,1.5708,5.61,1.0752,0.3136,1.12,4.3104,1.2572,4.49,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-04 18:30:00,5.11968,1.4932400000000001,5.333,1.08768,0.31724,1.133,4.032,1.176,4.2,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-06-04 19:00:00,5.14944,1.5019200000000001,5.364,1.07904,0.31472,1.124,4.0704,1.1872,4.24,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-04 19:30:00,4.80288,1.40084,5.003,1.07808,0.31444000000000005,1.123,3.7248,1.0864,3.88,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-06-04 20:00:00,4.7712,1.3916,4.97,1.0848,0.3164,1.13,3.6864,1.0752,3.84,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-06-04 20:30:00,4.76928,1.39104,4.968,1.12128,0.32704000000000005,1.168,3.648,1.064,3.8,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-04 21:00:00,4.68096,1.36528,4.876,1.12896,0.32928,1.176,3.552,1.036,3.7,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-04 21:30:00,4.79904,1.39972,4.999,1.17024,0.34132,1.219,3.6288,1.0584,3.7800000000000002,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-04 22:00:00,4.74912,1.38516,4.947,1.12992,0.32956,1.177,3.6192,1.0556,3.77,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-04 22:30:00,4.35456,1.27008,4.536,1.13856,0.33208000000000004,1.186,3.216,0.9380000000000001,3.35,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-04 23:00:00,4.2672,1.2446,4.445,1.1664,0.3402,1.215,3.1008,0.9044000000000001,3.23,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-06-04 23:30:00,4.58784,1.33812,4.779,1.11264,0.32452000000000003,1.159,3.4752,1.0136,3.62,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-05 00:00:00,4.32864,1.26252,4.509,1.16064,0.33852000000000004,1.209,3.168,0.924,3.3,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-05 00:30:00,4.3008,1.2544,4.48,1.1328,0.3304,1.18,3.168,0.924,3.3,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-06-05 01:00:00,5.1312,1.4966,5.345,1.1088,0.3234,1.155,4.0224,1.1732,4.19,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-05 01:30:00,5.01024,1.4613200000000002,5.219,1.1222400000000001,0.32732,1.169,3.888,1.134,4.05,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-05 02:00:00,4.16832,1.21576,4.342,1.15392,0.33656,1.202,3.0144,0.8792000000000001,3.14,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-06-05 02:30:00,3.77856,1.10208,3.936,1.10976,0.32368,1.156,2.6688,0.7784000000000001,2.7800000000000002,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-05 03:00:00,3.84768,1.1222400000000001,4.008,1.15008,0.33544,1.198,2.6976,0.7868,2.81,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-05 03:30:00,3.6096,1.0528,3.76,1.2096,0.3528,1.26,2.4,0.7000000000000001,2.5,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-05 04:00:00,3.52416,1.02788,3.6710000000000003,1.22016,0.35588000000000003,1.271,2.304,0.672,2.4,4.224,1.232,4.4,4.224,1.232,4.4
2020-06-05 04:30:00,3.73728,1.0900400000000001,3.893,1.21248,0.35364,1.263,2.5248,0.7364,2.63,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-05 05:00:00,3.8227200000000003,1.11496,3.982,1.26912,0.37016000000000004,1.322,2.5536,0.7448,2.66,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-05 05:30:00,3.73536,1.08948,3.891,1.27776,0.37268,1.331,2.4576000000000002,0.7168,2.56,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-05 06:00:00,3.39936,0.99148,3.541,1.22016,0.35588000000000003,1.271,2.1792,0.6356,2.27,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-05 06:30:00,3.2304,0.9422,3.365,1.3104,0.38220000000000004,1.365,1.92,0.56,2.0,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-06-05 07:00:00,3.23904,0.9447200000000001,3.374,1.35744,0.39592000000000005,1.4140000000000001,1.8816000000000002,0.5488000000000001,1.96,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-05 07:30:00,3.21312,0.9371600000000001,3.347,1.3891200000000001,0.40516,1.447,1.824,0.532,1.9,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-06-05 08:00:00,3.5616,1.0388,3.71,1.3344,0.38920000000000005,1.3900000000000001,2.2272,0.6496000000000001,2.32,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-06-05 08:30:00,3.35712,0.97916,3.497,1.36032,0.39676000000000006,1.417,1.9968,0.5824,2.08,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-05 09:00:00,3.75168,1.09424,3.908,1.26528,0.36904000000000003,1.318,2.4864,0.7252000000000001,2.59,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-06-05 09:30:00,3.78432,1.10376,3.942,1.23072,0.35896000000000006,1.282,2.5536,0.7448,2.66,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-05 10:00:00,3.23712,0.9441600000000001,3.372,1.30752,0.38136000000000003,1.362,1.9296000000000002,0.5628000000000001,2.01,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-06-05 10:30:00,3.10752,0.90636,3.237,1.29312,0.37716000000000005,1.347,1.8144,0.5292,1.8900000000000001,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-05 11:00:00,2.61984,0.76412,2.729,1.21824,0.35532,1.2690000000000001,1.4016,0.4088,1.46,6.384,1.862,6.65,6.384,1.862,6.65
2020-06-05 11:30:00,2.70048,0.7876400000000001,2.813,1.18368,0.34524000000000005,1.233,1.5168,0.4424,1.58,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-06-05 12:00:00,3.35616,0.9788800000000001,3.496,1.22496,0.35728000000000004,1.276,2.1312,0.6216,2.22,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-05 12:30:00,3.63072,1.05896,3.782,1.20192,0.35056000000000004,1.252,2.4288,0.7084,2.5300000000000002,5.184,1.512,5.4,5.184,1.512,5.4
2020-06-05 13:00:00,3.62496,1.05728,3.776,1.2825600000000001,0.37408,1.336,2.3424,0.6832,2.44,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-06-05 13:30:00,3.35712,0.97916,3.497,1.48512,0.43316000000000004,1.5470000000000002,1.8719999999999999,0.546,1.9500000000000002,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-06-05 14:00:00,3.10368,0.90524,3.233,1.26048,0.36764,1.313,1.8432,0.5376000000000001,1.92,5.856,1.708,6.1,5.856,1.708,6.1
2020-06-05 14:30:00,3.01152,0.87836,3.137,1.43712,0.41916000000000003,1.4969999999999999,1.5744,0.4592,1.6400000000000001,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-05 15:00:00,3.08832,0.9007600000000001,3.217,1.45632,0.42476,1.517,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-05 15:30:00,2.8137600000000003,0.8206800000000001,2.931,1.40256,0.40908000000000005,1.461,1.4112,0.4116,1.47,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-06-05 16:00:00,2.84736,0.8304800000000001,2.966,1.58016,0.46088,1.646,1.2671999999999999,0.36960000000000004,1.32,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-06-05 16:30:00,3.09984,0.90412,3.229,1.5734400000000002,0.45892000000000005,1.639,1.5264,0.44520000000000004,1.5899999999999999,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-06-05 17:00:00,3.23808,0.9444400000000001,3.373,1.5676800000000002,0.45724000000000004,1.633,1.6703999999999999,0.4872,1.74,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-05 17:30:00,3.28896,0.9592800000000001,3.426,1.52256,0.44408000000000003,1.5859999999999999,1.7664,0.5152,1.8399999999999999,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-06-05 18:00:00,3.3888,0.9884000000000001,3.5300000000000002,1.4976,0.4368,1.56,1.8912,0.5516,1.97,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-06-05 18:30:00,3.57696,1.04328,3.726,1.49376,0.43568,1.556,2.0832,0.6076,2.17,6.768,1.974,7.05,6.768,1.974,7.05
2020-06-05 19:00:00,3.57888,1.04384,3.7279999999999998,1.4956800000000001,0.43624,1.558,2.0832,0.6076,2.17,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-06-05 19:30:00,3.29568,0.9612400000000001,3.433,1.50048,0.43764000000000003,1.5630000000000002,1.7952,0.5236000000000001,1.87,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-05 20:00:00,3.57504,1.04272,3.724,1.4246400000000001,0.41552000000000006,1.484,2.1504,0.6272,2.24,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-06-05 20:30:00,3.6864,1.0752,3.84,1.4592,0.42560000000000003,1.52,2.2272,0.6496000000000001,2.32,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-06-05 21:00:00,3.6086400000000003,1.05252,3.759,1.39104,0.40572,1.449,2.2176,0.6468,2.31,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-05 21:30:00,3.63744,1.06092,3.789,1.36224,0.39732,1.419,2.2752,0.6636000000000001,2.37,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-05 22:00:00,3.22944,0.9419200000000001,3.364,1.3478400000000001,0.39312,1.404,1.8816000000000002,0.5488000000000001,1.96,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-06-05 22:30:00,3.30624,0.9643200000000001,3.444,1.30944,0.38192000000000004,1.3639999999999999,1.9968,0.5824,2.08,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-06-05 23:00:00,3.63936,1.06148,3.791,1.22976,0.35868000000000005,1.2810000000000001,2.4096,0.7028,2.51,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-05 23:30:00,3.5020800000000003,1.02144,3.648,1.25568,0.36624,1.308,2.2464,0.6552,2.34,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-06 00:00:00,3.1392,0.9156000000000001,3.27,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7856,0.5208,1.8599999999999999,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-06 00:30:00,3.23232,0.94276,3.367,1.33152,0.38836000000000004,1.387,1.9008,0.5544,1.98,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-06-06 01:00:00,3.31968,0.9682400000000001,3.458,1.30368,0.38024,1.358,2.016,0.588,2.1,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-06 01:30:00,2.81568,0.8212400000000001,2.933,1.36608,0.39844,1.423,1.4496,0.4228,1.51,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-06 02:00:00,2.87712,0.83916,2.997,1.33152,0.38836000000000004,1.387,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-06 02:30:00,2.90784,0.8481200000000001,3.029,1.29504,0.37772000000000006,1.349,1.6128,0.47040000000000004,1.6800000000000002,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-06 03:00:00,2.7408,0.7994,2.855,1.2336,0.3598,1.2850000000000001,1.5072,0.43960000000000005,1.57,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-06 03:30:00,2.90304,0.84672,3.024,1.31904,0.38472,1.374,1.584,0.462,1.65,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-06 04:00:00,2.96736,0.86548,3.091,1.42176,0.41468000000000005,1.4809999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-06 04:30:00,2.9856,0.8708,3.11,1.392,0.406,1.45,1.5936,0.46480000000000005,1.6600000000000001,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-06 05:00:00,2.75136,0.8024800000000001,2.866,1.34976,0.39368000000000003,1.4060000000000001,1.4016,0.4088,1.46,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-06 05:30:00,2.61312,0.7621600000000001,2.722,1.4131200000000002,0.41216,1.472,1.2,0.35000000000000003,1.25,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-06 06:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.46976,0.42868000000000006,1.5310000000000001,1.0368,0.3024,1.08,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-06 06:30:00,2.53728,0.74004,2.643,1.47168,0.42924,1.533,1.0656,0.3108,1.11,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-06-06 07:00:00,2.59296,0.7562800000000001,2.701,1.4601600000000001,0.42588000000000004,1.521,1.1328,0.3304,1.18,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-06-06 07:30:00,2.64672,0.7719600000000001,2.757,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.1424,0.3332,1.19,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-06 08:00:00,3.0624,0.8932,3.19,1.5264,0.44520000000000004,1.5899999999999999,1.536,0.448,1.6,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-06 08:30:00,3.16128,0.9220400000000001,3.293,1.50048,0.43764000000000003,1.5630000000000002,1.6608,0.4844,1.73,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-06-06 09:00:00,3.95616,1.15388,4.121,1.4985600000000001,0.43708,1.561,2.4576000000000002,0.7168,2.56,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-06-06 09:30:00,3.12672,0.9119600000000001,3.257,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.6608,0.4844,1.73,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-06-06 10:00:00,2.97792,0.8685600000000001,3.102,1.43232,0.41776,1.492,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-06 10:30:00,3.52992,1.02956,3.677,1.44672,0.42196000000000006,1.5070000000000001,2.0832,0.6076,2.17,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-06-06 11:00:00,3.14496,0.9172800000000001,3.276,1.45536,0.42448,1.516,1.6896,0.4928,1.76,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-06-06 11:30:00,3.05568,0.89124,3.183,1.47168,0.42924,1.533,1.584,0.462,1.65,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-06-06 12:00:00,2.8656,0.8358,2.985,1.3968,0.40740000000000004,1.455,1.4688,0.4284,1.53,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-06 12:30:00,3.48288,1.01584,3.628,1.39968,0.40824000000000005,1.458,2.0832,0.6076,2.17,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-06 13:00:00,2.98176,0.8696800000000001,3.106,1.42656,0.41608000000000006,1.486,1.5552000000000001,0.4536,1.62,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-06-06 13:30:00,3.05184,0.89012,3.179,1.35264,0.39452000000000004,1.409,1.6992,0.49560000000000004,1.77,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-06 14:00:00,3.70848,1.08164,3.863,1.36608,0.39844,1.423,2.3424,0.6832,2.44,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-06 14:30:00,4.0732800000000005,1.18804,4.243,1.32768,0.38724000000000003,1.383,2.7456,0.8008000000000001,2.86,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-06 15:00:00,2.9212800000000003,0.85204,3.043,1.48128,0.43204000000000004,1.5430000000000001,1.44,0.42,1.5,5.856,1.708,6.1,5.856,1.708,6.1
2020-06-06 15:30:00,2.4528,0.7154,2.555,1.5024000000000002,0.43820000000000003,1.565,0.9504,0.2772,0.99,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-06-06 16:00:00,2.27136,0.6624800000000001,2.366,1.36896,0.39928,1.426,0.9024000000000001,0.2632,0.9400000000000001,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-06-06 16:30:00,2.38848,0.69664,2.488,1.42848,0.41664,1.488,0.96,0.28,1.0,6.24,1.82,6.5,6.24,1.82,6.5
2020-06-06 17:00:00,3.2880000000000003,0.9590000000000001,3.425,1.3104,0.38220000000000004,1.365,1.9776,0.5768,2.06,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-06-06 17:30:00,4.25952,1.2423600000000001,4.437,1.19712,0.34916,1.2469999999999999,3.0624,0.8932,3.19,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-06-06 18:00:00,4.32,1.26,4.5,1.2384,0.3612,1.29,3.0816,0.8988,3.21,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-06-06 18:30:00,4.29984,1.25412,4.479,1.15104,0.33572,1.199,3.1488,0.9184,3.2800000000000002,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-06 19:00:00,5.12064,1.49352,5.334,1.04064,0.30352,1.084,4.08,1.19,4.25,5.472,1.596,5.7,5.472,1.596,5.7
2020-06-06 19:30:00,4.9056,1.4308,5.11,1.0464,0.3052,1.09,3.8592,1.1256,4.02,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-06 20:00:00,4.8,1.4,5.0,1.056,0.308,1.1,3.7439999999999998,1.092,3.9,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-06-06 20:30:00,4.60224,1.34232,4.7940000000000005,1.06944,0.31192000000000003,1.114,3.5328,1.0304,3.68,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-06 21:00:00,4.76544,1.38992,4.964,1.04064,0.30352,1.084,3.7248,1.0864,3.88,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-06 21:30:00,4.93152,1.43836,5.1370000000000005,1.05312,0.30716000000000004,1.097,3.8784,1.1312,4.04,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-06 22:00:00,4.93344,1.43892,5.139,1.07424,0.31332000000000004,1.119,3.8592,1.1256,4.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-06-06 22:30:00,4.84608,1.41344,5.048,1.08288,0.31584,1.1280000000000001,3.7632,1.0976,3.92,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-06 23:00:00,4.68192,1.36556,4.877,1.13952,0.33236000000000004,1.187,3.5423999999999998,1.0332,3.69,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-06-06 23:30:00,4.50048,1.31264,4.688,1.12128,0.32704000000000005,1.168,3.3792,0.9856,3.52,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-07 00:00:00,4.34496,1.26728,4.526,1.11936,0.32648000000000005,1.166,3.2256,0.9408000000000001,3.36,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-07 00:30:00,4.23072,1.23396,4.407,1.11072,0.32396,1.157,3.12,0.91,3.25,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-07 01:00:00,4.2528,1.2404,4.43,1.104,0.322,1.15,3.1488,0.9184,3.2800000000000002,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-07 01:30:00,3.96768,1.15724,4.133,1.07808,0.31444000000000005,1.123,2.8896,0.8428,3.01,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-07 02:00:00,3.95136,1.15248,4.116,1.10016,0.32088,1.146,2.8512,0.8316,2.9699999999999998,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-07 02:30:00,3.96576,1.15668,4.131,1.11456,0.32508000000000004,1.161,2.8512,0.8316,2.9699999999999998,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-07 03:00:00,3.91584,1.14212,4.079,1.16064,0.33852000000000004,1.209,2.7552,0.8036000000000001,2.87,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-07 03:30:00,3.87936,1.13148,4.041,1.16256,0.33908000000000005,1.211,2.7168,0.7924,2.83,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-07 04:00:00,3.89088,1.13484,4.053,1.17408,0.34244,1.223,2.7168,0.7924,2.83,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-07 04:30:00,3.93312,1.14716,4.097,1.16832,0.34076,1.217,2.7648,0.8064,2.88,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-07 05:00:00,4.04064,1.17852,4.209,1.15104,0.33572,1.199,2.8896,0.8428,3.01,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-07 05:30:00,4.02528,1.17404,4.193,1.21248,0.35364,1.263,2.8128,0.8204,2.93,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-07 06:00:00,3.9532800000000003,1.15304,4.118,1.18848,0.34664,1.238,2.7648,0.8064,2.88,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-07 06:30:00,3.99552,1.16536,4.162,1.19232,0.34776,1.242,2.8032,0.8176,2.92,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-07 07:00:00,4.17312,1.21716,4.347,1.20672,0.35196000000000005,1.2570000000000001,2.9664,0.8652000000000001,3.09,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-06-07 07:30:00,4.4352,1.2936,4.62,1.2192,0.3556,1.27,3.216,0.9380000000000001,3.35,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-06-07 08:00:00,4.59168,1.33924,4.783,1.20288,0.35084000000000004,1.2530000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-07 08:30:00,4.57056,1.33308,4.761,1.2585600000000001,0.36708,1.311,3.312,0.966,3.45,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-07 09:00:00,4.16448,1.21464,4.338,1.2940800000000001,0.37744000000000005,1.348,2.8704,0.8372,2.99,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-06-07 09:30:00,4.2144,1.2292,4.39,1.344,0.392,1.4,2.8704,0.8372,2.99,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-07 10:00:00,4.4688,1.3034,4.655,1.2816,0.3738,1.335,3.1872,0.9296000000000001,3.32,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-07 10:30:00,4.67424,1.36332,4.869,1.16064,0.33852000000000004,1.209,3.5136000000000003,1.0248,3.66,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-06-07 11:00:00,4.82208,1.40644,5.023,1.09728,0.32004000000000005,1.143,3.7248,1.0864,3.88,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-06-07 11:30:00,5.07072,1.47896,5.282,1.04832,0.30576000000000003,1.092,4.0224,1.1732,4.19,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-06-07 12:00:00,4.97664,1.45152,5.184,1.04064,0.30352,1.084,3.936,1.148,4.1,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-07 12:30:00,4.55808,1.32944,4.748,1.04448,0.30464,1.088,3.5136000000000003,1.0248,3.66,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-06-07 13:00:00,5.01024,1.4613200000000002,5.219,1.03584,0.30212,1.079,3.9744,1.1592,4.14,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-06-07 13:30:00,4.89696,1.42828,5.101,1.02816,0.29988000000000004,1.071,3.8688000000000002,1.1284,4.03,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-06-07 14:00:00,4.62432,1.34876,4.817,1.08192,0.31556,1.127,3.5423999999999998,1.0332,3.69,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-07 14:30:00,4.70784,1.3731200000000001,4.904,1.05024,0.30632000000000004,1.094,3.6576,1.0668,3.81,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-06-07 15:00:00,4.9824,1.4532,5.19,1.0368,0.3024,1.08,3.9455999999999998,1.1508,4.11,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-07 15:30:00,5.12832,1.49576,5.342,1.05792,0.30856,1.102,4.0704,1.1872,4.24,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-07 16:00:00,4.92672,1.43696,5.132,1.05792,0.30856,1.102,3.8688000000000002,1.1284,4.03,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-06-07 16:30:00,5.27136,1.53748,5.491,1.0953600000000001,0.31948000000000004,1.141,4.176,1.218,4.35,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-07 17:00:00,5.30496,1.5472800000000002,5.526,1.16736,0.34048,1.216,4.1376,1.2068,4.31,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-06-07 17:30:00,5.62464,1.64052,5.859,1.15104,0.33572,1.199,4.4736,1.3048,4.66,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-06-07 18:00:00,5.86176,1.70968,6.106,1.1577600000000001,0.33768000000000004,1.206,4.704,1.3719999999999999,4.9,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-07 18:30:00,5.79168,1.68924,6.033,1.14528,0.33404,1.193,4.6464,1.3552,4.84,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-06-07 19:00:00,5.59968,1.63324,5.833,1.09728,0.32004000000000005,1.143,4.5024,1.3132000000000001,4.69,6.384,1.862,6.65,6.384,1.862,6.65
2020-06-07 19:30:00,5.62272,1.63996,5.857,1.10112,0.32116,1.147,4.5216,1.3188,4.71,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-06-07 20:00:00,5.44608,1.58844,5.673,1.08768,0.31724,1.133,4.3584,1.2711999999999999,4.54,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-06-07 20:30:00,5.38752,1.57136,5.612,1.11552,0.32536000000000004,1.162,4.272,1.246,4.45,5.712,1.666,5.95,5.712,1.666,5.95
2020-06-07 21:00:00,5.4374400000000005,1.58592,5.664,1.08864,0.31752,1.134,4.3488,1.2684,4.53,5.568,1.624,5.8,5.568,1.624,5.8
2020-06-07 21:30:00,5.42208,1.5814400000000002,5.648,1.12128,0.32704000000000005,1.168,4.3008,1.2544,4.48,5.568,1.624,5.8,5.568,1.624,5.8
2020-06-07 22:00:00,5.37024,1.5663200000000002,5.594,1.09824,0.32032000000000005,1.1440000000000001,4.272,1.246,4.45,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-06-07 22:30:00,5.20704,1.51872,5.424,1.09824,0.32032000000000005,1.1440000000000001,4.1088000000000005,1.1984,4.28,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-07 23:00:00,4.9987200000000005,1.45796,5.207,1.10112,0.32116,1.147,3.8976,1.1368,4.06,5.088,1.484,5.3,5.088,1.484,5.3
2020-06-07 23:30:00,4.87488,1.42184,5.078,1.10208,0.32144,1.148,3.7728,1.1004,3.93,4.896,1.428,5.1,4.896,1.428,5.1
2020-06-08 00:00:00,4.70784,1.3731200000000001,4.904,1.08864,0.31752,1.134,3.6192,1.0556,3.77,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-08 00:30:00,4.63488,1.3518400000000002,4.828,1.12128,0.32704000000000005,1.168,3.5136000000000003,1.0248,3.66,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-08 01:00:00,4.66944,1.36192,4.864,1.07904,0.31472,1.124,3.5904,1.0472,3.74,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-08 01:30:00,4.61376,1.34568,4.806,1.07136,0.31248000000000004,1.116,3.5423999999999998,1.0332,3.69,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-08 02:00:00,4.5955200000000005,1.34036,4.787,1.10112,0.32116,1.147,3.4944,1.0192,3.64,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-08 02:30:00,4.67808,1.36444,4.873,1.08768,0.31724,1.133,3.5904,1.0472,3.74,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-08 03:00:00,4.81632,1.40476,5.017,1.10112,0.32116,1.147,3.7152000000000003,1.0836000000000001,3.87,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-06-08 03:30:00,4.80288,1.40084,5.003,1.11648,0.32564000000000004,1.163,3.6864,1.0752,3.84,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-08 04:00:00,4.62528,1.34904,4.818,1.15008,0.33544,1.198,3.4752,1.0136,3.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-08 04:30:00,4.6128,1.3454000000000002,4.805,1.1568,0.33740000000000003,1.205,3.456,1.008,3.6,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-06-08 05:00:00,4.63392,1.35156,4.827,1.12032,0.32676000000000005,1.167,3.5136000000000003,1.0248,3.66,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-08 05:30:00,4.728,1.379,4.925,1.1376,0.33180000000000004,1.185,3.5904,1.0472,3.74,4.8,1.4,5.0,4.8,1.4,5.0
2020-06-08 06:00:00,5.03232,1.4677600000000002,5.242,1.09632,0.31976000000000004,1.142,3.936,1.148,4.1,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-08 06:30:00,5.12448,1.49464,5.338,1.11168,0.32424000000000003,1.158,4.0128,1.1703999999999999,4.18,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-06-08 07:00:00,5.21088,1.51984,5.428,1.0924800000000001,0.31864000000000003,1.138,4.1184,1.2012,4.29,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-08 07:30:00,4.98144,1.45292,5.189,1.08384,0.31612,1.129,3.8976,1.1368,4.06,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-08 08:00:00,5.14272,1.49996,5.357,1.08192,0.31556,1.127,4.0608,1.1844000000000001,4.23,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-06-08 08:30:00,5.58528,1.62904,5.818,1.10208,0.32144,1.148,4.4832,1.3076,4.67,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-06-08 09:00:00,5.4374400000000005,1.58592,5.664,1.09824,0.32032000000000005,1.1440000000000001,4.3392,1.2656,4.52,6.24,1.82,6.5,6.24,1.82,6.5
2020-06-08 09:30:00,5.80704,1.69372,6.049,1.14144,0.33292000000000005,1.189,4.6656,1.3608,4.86,5.952,1.736,6.2,5.952,1.736,6.2
2020-06-08 10:00:00,5.60352,1.63436,5.837,1.09152,0.31836000000000003,1.137,4.5120000000000005,1.316,4.7,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-08 10:30:00,5.73504,1.67272,5.974,1.10784,0.32312,1.154,4.6272,1.3496000000000001,4.82,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-08 11:00:00,5.60736,1.63548,5.841,1.08576,0.31668,1.131,4.5216,1.3188,4.71,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-08 11:30:00,5.89536,1.71948,6.141,1.11456,0.32508000000000004,1.161,4.7808,1.3944,4.98,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-08 12:00:00,5.0352,1.4686,5.245,1.0992,0.3206,1.145,3.936,1.148,4.1,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-06-08 12:30:00,4.6752,1.3636,4.87,1.0848,0.3164,1.13,3.5904,1.0472,3.74,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-08 13:00:00,4.3776,1.2768,4.5600000000000005,1.1328,0.3304,1.18,3.2448,0.9464,3.38,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-08 13:30:00,4.10688,1.19784,4.2780000000000005,1.14048,0.33264000000000005,1.188,2.9664,0.8652000000000001,3.09,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-08 14:00:00,4.01088,1.16984,4.178,1.12128,0.32704000000000005,1.168,2.8896,0.8428,3.01,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-06-08 14:30:00,4.60224,1.34232,4.7940000000000005,1.14624,0.33432,1.194,3.456,1.008,3.6,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-06-08 15:00:00,4.7500800000000005,1.38544,4.948,1.15968,0.33824000000000004,1.208,3.5904,1.0472,3.74,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-08 15:30:00,4.59936,1.34148,4.791,1.14336,0.33348000000000005,1.191,3.456,1.008,3.6,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-08 16:00:00,4.3699200000000005,1.2745600000000001,4.552,1.09632,0.31976000000000004,1.142,3.2736,0.9548000000000001,3.41,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-08 16:30:00,4.49088,1.30984,4.678,1.08288,0.31584,1.1280000000000001,3.408,0.994,3.55,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-06-08 17:00:00,4.69056,1.36808,4.886,1.09056,0.31808000000000003,1.1360000000000001,3.6,1.05,3.75,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-08 17:30:00,4.90272,1.42996,5.107,1.08192,0.31556,1.127,3.8208,1.1144,3.98,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-08 18:00:00,5.26176,1.53468,5.481,1.08576,0.31668,1.131,4.176,1.218,4.35,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-08 18:30:00,5.36352,1.5643600000000002,5.587,1.08192,0.31556,1.127,4.2816,1.2488000000000001,4.46,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-08 19:00:00,5.27328,1.53804,5.493,1.07808,0.31444000000000005,1.123,4.1952,1.2236,4.37,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-06-08 19:30:00,5.23584,1.52712,5.454,1.06944,0.31192000000000003,1.114,4.1664,1.2152,4.34,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-08 20:00:00,5.29632,1.5447600000000001,5.517,1.06272,0.30996,1.107,4.2336,1.2348,4.41,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-06-08 20:30:00,4.77984,1.39412,4.979,1.06464,0.31052,1.109,3.7152000000000003,1.0836000000000001,3.87,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-06-08 21:00:00,4.32672,1.26196,4.507,1.09152,0.31836000000000003,1.137,3.2352,0.9436,3.37,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-06-08 21:30:00,4.4256,1.2908,4.61,1.0944,0.31920000000000004,1.1400000000000001,3.3312,0.9716,3.47,5.04,1.47,5.25,5.04,1.47,5.25
2020-06-08 22:00:00,4.30848,1.25664,4.4879999999999995,1.08288,0.31584,1.1280000000000001,3.2256,0.9408000000000001,3.36,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-08 22:30:00,4.1712,1.2166000000000001,4.345,1.08,0.315,1.125,3.0912,0.9016000000000001,3.22,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-06-08 23:00:00,4.29216,1.25188,4.471,1.07616,0.31388000000000005,1.121,3.216,0.9380000000000001,3.35,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-08 23:30:00,4.36032,1.27176,4.542,1.06752,0.31136,1.112,3.2928,0.9604,3.43,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-09 00:00:00,3.95712,1.15416,4.122,1.07712,0.31416000000000005,1.1219999999999999,2.88,0.84,3.0,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-09 00:30:00,4.01952,1.17236,4.187,1.07232,0.31276000000000004,1.117,2.9472,0.8596,3.07,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-09 01:00:00,3.9292800000000003,1.14604,4.093,1.06848,0.31164000000000003,1.113,2.8608000000000002,0.8344,2.98,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-09 01:30:00,3.9552,1.1536,4.12,1.0656,0.3108,1.11,2.8896,0.8428,3.01,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-09 02:00:00,3.9072,1.1396,4.07,1.0656,0.3108,1.11,2.8416,0.8288000000000001,2.96,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-09 02:30:00,3.9168000000000003,1.1424,4.08,1.0656,0.3108,1.11,2.8512,0.8316,2.9699999999999998,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-09 03:00:00,3.96288,1.15584,4.128,1.06368,0.31024,1.108,2.8992,0.8456,3.02,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-09 03:30:00,4.18464,1.22052,4.359,1.06464,0.31052,1.109,3.12,0.91,3.25,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-06-09 04:00:00,4.0608,1.1844000000000001,4.23,1.0656,0.3108,1.11,2.9952,0.8736,3.12,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-09 04:30:00,3.81312,1.11216,3.972,1.06752,0.31136,1.112,2.7456,0.8008000000000001,2.86,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-09 05:00:00,3.36,0.98,3.5,1.0656,0.3108,1.11,2.2944,0.6692,2.39,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-09 05:30:00,3.36096,0.98028,3.501,1.06656,0.31108,1.111,2.2944,0.6692,2.39,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-06-09 06:00:00,3.33984,0.9741200000000001,3.479,1.06464,0.31052,1.109,2.2752,0.6636000000000001,2.37,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-06-09 06:30:00,3.42816,0.9998800000000001,3.571,1.06656,0.31108,1.111,2.3616,0.6888000000000001,2.46,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-06-09 07:00:00,3.7344,1.0892,3.89,1.0656,0.3108,1.11,2.6688,0.7784000000000001,2.7800000000000002,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-09 07:30:00,3.4272,0.9996,3.5700000000000003,1.0656,0.3108,1.11,2.3616,0.6888000000000001,2.46,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-09 08:00:00,3.77184,1.10012,3.9290000000000003,1.06464,0.31052,1.109,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-09 08:30:00,3.85152,1.12336,4.012,1.05792,0.30856,1.102,2.7936,0.8148000000000001,2.91,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-09 09:00:00,3.67104,1.0707200000000001,3.824,1.06944,0.31192000000000003,1.114,2.6016,0.7588,2.71,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-09 09:30:00,3.0979200000000002,0.90356,3.227,1.07232,0.31276000000000004,1.117,2.0256,0.5908,2.11,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-06-09 10:00:00,2.93472,0.85596,3.057,1.10112,0.32116,1.147,1.8336000000000001,0.5348,1.9100000000000001,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-06-09 10:30:00,3.11808,0.90944,3.248,1.11168,0.32424000000000003,1.158,2.0064,0.5852,2.09,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-09 11:00:00,3.05376,0.89068,3.181,1.14336,0.33348000000000005,1.191,1.9104,0.5572,1.99,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-09 11:30:00,2.97696,0.86828,3.101,1.07616,0.31388000000000005,1.121,1.9008,0.5544,1.98,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-09 12:00:00,4.00224,1.1673200000000001,4.169,1.07424,0.31332000000000004,1.119,2.928,0.854,3.05,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-06-09 12:30:00,4.17504,1.21772,4.349,1.07424,0.31332000000000004,1.119,3.1008,0.9044000000000001,3.23,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-09 13:00:00,3.9043200000000002,1.13876,4.067,1.13952,0.33236000000000004,1.187,2.7648,0.8064,2.88,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-06-09 13:30:00,3.27552,0.9553600000000001,3.412,1.09632,0.31976000000000004,1.142,2.1792,0.6356,2.27,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-06-09 14:00:00,3.91296,1.14128,4.076,1.08096,0.31528,1.126,2.832,0.8260000000000001,2.95,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-09 14:30:00,3.9792,1.1606,4.145,1.08,0.315,1.125,2.8992,0.8456,3.02,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-09 15:00:00,4.06656,1.18608,4.236,1.14816,0.33488,1.196,2.9184,0.8512000000000001,3.04,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-09 15:30:00,3.52224,1.02732,3.669,1.11264,0.32452000000000003,1.159,2.4096,0.7028,2.51,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-09 16:00:00,3.59136,1.04748,3.741,1.11456,0.32508000000000004,1.161,2.4768,0.7224,2.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-06-09 16:30:00,3.39168,0.9892400000000001,3.533,1.07808,0.31444000000000005,1.123,2.3136,0.6748000000000001,2.41,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-09 17:00:00,3.82848,1.11664,3.988,1.07328,0.31304000000000004,1.118,2.7552,0.8036000000000001,2.87,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-06-09 17:30:00,4.3699200000000005,1.2745600000000001,4.552,1.07712,0.31416000000000005,1.1219999999999999,3.2928,0.9604,3.43,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-09 18:00:00,4.60128,1.34204,4.793,1.06848,0.31164000000000003,1.113,3.5328,1.0304,3.68,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-09 18:30:00,4.66944,1.36192,4.864,1.06944,0.31192000000000003,1.114,3.6,1.05,3.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-06-09 19:00:00,4.5456,1.3258,4.735,1.0512,0.30660000000000004,1.095,3.4944,1.0192,3.64,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-09 19:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.04928,0.30604000000000003,1.093,3.3792,0.9856,3.52,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-09 20:00:00,4.52928,1.32104,4.718,1.08288,0.31584,1.1280000000000001,3.4464,1.0052,3.59,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-06-09 20:30:00,4.39392,1.28156,4.577,1.08192,0.31556,1.127,3.312,0.966,3.45,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-06-09 21:00:00,4.57056,1.33308,4.761,1.08576,0.31668,1.131,3.4848,1.0164,3.63,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-09 21:30:00,4.28256,1.24908,4.461,1.0953600000000001,0.31948000000000004,1.141,3.1872,0.9296000000000001,3.32,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-09 22:00:00,4.25664,1.24152,4.434,1.09824,0.32032000000000005,1.1440000000000001,3.1584,0.9212,3.29,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-09 22:30:00,3.6681600000000003,1.06988,3.821,1.08576,0.31668,1.131,2.5824,0.7532,2.69,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-06-09 23:00:00,3.77184,1.10012,3.9290000000000003,1.09344,0.31892000000000004,1.139,2.6784,0.7812,2.79,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-06-09 23:30:00,3.62592,1.05756,3.777,1.11072,0.32396,1.157,2.5152,0.7336,2.62,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-10 00:00:00,3.31296,0.96628,3.451,1.0953600000000001,0.31948000000000004,1.141,2.2176,0.6468,2.31,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-10 00:30:00,3.33408,0.9724400000000001,3.473,1.09728,0.32004000000000005,1.143,2.2368,0.6524,2.33,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-10 01:00:00,3.25824,0.95032,3.394,1.08864,0.31752,1.134,2.1696,0.6328,2.26,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-10 01:30:00,3.31584,0.9671200000000001,3.454,1.06944,0.31192000000000003,1.114,2.2464,0.6552,2.34,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-10 02:00:00,3.1488,0.9184,3.2800000000000002,1.0656,0.3108,1.11,2.0832,0.6076,2.17,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-10 02:30:00,3.1968,0.9324,3.33,1.0656,0.3108,1.11,2.1312,0.6216,2.22,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-10 03:00:00,3.14592,0.91756,3.277,1.06272,0.30996,1.107,2.0832,0.6076,2.17,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-10 03:30:00,2.8022400000000003,0.81732,2.919,1.06464,0.31052,1.109,1.7376,0.5068,1.81,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-10 04:00:00,2.8857600000000003,0.8416800000000001,3.006,1.06176,0.30968,1.106,1.824,0.532,1.9,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-06-10 04:30:00,2.89824,0.8453200000000001,3.019,1.06464,0.31052,1.109,1.8336000000000001,0.5348,1.9100000000000001,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-06-10 05:00:00,2.96448,0.8646400000000001,3.088,1.06368,0.31024,1.108,1.9008,0.5544,1.98,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-06-10 05:30:00,3.1008,0.9044000000000001,3.23,1.0656,0.3108,1.11,2.0352,0.5936,2.12,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-10 06:00:00,3.24288,0.9458400000000001,3.378,1.06368,0.31024,1.108,2.1792,0.6356,2.27,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-06-10 06:30:00,3.6288,1.0584,3.7800000000000002,1.0656,0.3108,1.11,2.5632,0.7476,2.67,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-06-10 07:00:00,3.60768,1.05224,3.758,1.06368,0.31024,1.108,2.544,0.742,2.65,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-06-10 07:30:00,3.8697600000000003,1.1286800000000001,4.031,1.06656,0.31108,1.111,2.8032,0.8176,2.92,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-10 08:00:00,4.10592,1.19756,4.277,1.06272,0.30996,1.107,3.0432,0.8876000000000001,3.17,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-10 08:30:00,4.1088000000000005,1.1984,4.28,1.0656,0.3108,1.11,3.0432,0.8876000000000001,3.17,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-06-10 09:00:00,4.0704,1.1872,4.24,1.056,0.308,1.1,3.0144,0.8792000000000001,3.14,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-10 09:30:00,4.00224,1.1673200000000001,4.169,1.05504,0.30772000000000005,1.099,2.9472,0.8596,3.07,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-10 10:00:00,4.13088,1.20484,4.303,1.04928,0.30604000000000003,1.093,3.0816,0.8988,3.21,4.464,1.302,4.65,4.464,1.302,4.65
2020-06-10 10:30:00,4.1712,1.2166000000000001,4.345,1.0512,0.30660000000000004,1.095,3.12,0.91,3.25,4.5504,1.3272,4.74,4.5504,1.3272,4.74
