Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 11:00:00,3.96672,1.15696,4.132,1.04832,0.30576000000000003,1.092,2.9184,0.8512000000000001,3.04,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-06-10 11:30:00,4.2192,1.2306,4.395,1.0512,0.30660000000000004,1.095,3.168,0.924,3.3,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-10 12:00:00,4.25664,1.24152,4.434,1.05024,0.30632000000000004,1.094,3.2064,0.9352,3.34,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-10 12:30:00,4.21632,1.22976,4.392,1.05792,0.30856,1.102,3.1584,0.9212,3.29,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-06-10 13:00:00,4.21728,1.23004,4.393,1.05888,0.30884,1.103,3.1584,0.9212,3.29,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-10 13:30:00,4.24512,1.23816,4.422,1.05792,0.30856,1.102,3.1872,0.9296000000000001,3.32,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-06-10 14:00:00,4.29792,1.25356,4.477,1.07232,0.31276000000000004,1.117,3.2256,0.9408000000000001,3.36,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-10 14:30:00,4.00896,1.16928,4.176,1.06176,0.30968,1.106,2.9472,0.8596,3.07,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-06-10 15:00:00,3.70944,1.08192,3.864,1.06944,0.31192000000000003,1.114,2.64,0.77,2.75,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-06-10 15:30:00,3.92736,1.14548,4.091,1.08576,0.31668,1.131,2.8416,0.8288000000000001,2.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-10 16:00:00,4.0732800000000005,1.18804,4.243,1.11648,0.32564000000000004,1.163,2.9568000000000003,0.8624,3.08,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-10 16:30:00,3.92352,1.14436,4.087,1.13952,0.33236000000000004,1.187,2.784,0.812,2.9,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-10 17:00:00,4.1424,1.2082,4.315,1.1952,0.3486,1.245,2.9472,0.8596,3.07,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-06-10 17:30:00,4.35744,1.27092,4.539,1.14144,0.33292000000000005,1.189,3.216,0.9380000000000001,3.35,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-06-10 18:00:00,4.0848,1.1914,4.255,1.1568,0.33740000000000003,1.205,2.928,0.854,3.05,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-06-10 18:30:00,4.05504,1.18272,4.224,1.19424,0.34832,1.244,2.8608000000000002,0.8344,2.98,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-06-10 19:00:00,5.86176,1.70968,6.106,1.22496,0.35728000000000004,1.276,4.6368,1.3524,4.83,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-06-10 19:30:00,6.3696,1.8578000000000001,6.635,1.2144,0.3542,1.2650000000000001,5.1552,1.5036,5.37,8.064,2.352,8.4,8.064,2.352,8.4
2020-06-10 20:00:00,6.60192,1.92556,6.877,1.17792,0.34356000000000003,1.227,5.424,1.5819999999999999,5.65,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-06-10 20:30:00,6.6576,1.9418000000000002,6.9350000000000005,1.1664,0.3402,1.215,5.4912,1.6016,5.72,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-10 21:00:00,6.504,1.897,6.775,1.1376,0.33180000000000004,1.185,5.3664,1.5652,5.59,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-06-10 21:30:00,6.4569600000000005,1.88328,6.726,1.13856,0.33208000000000004,1.186,5.3184000000000005,1.5512000000000001,5.54,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-06-10 22:00:00,6.47232,1.88776,6.742,1.13472,0.33096000000000003,1.182,5.3376,1.5568,5.5600000000000005,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-06-10 22:30:00,5.72928,1.67104,5.968,1.13088,0.32984,1.178,4.5984,1.3412,4.79,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-06-10 23:00:00,4.42176,1.2896800000000002,4.606,1.16736,0.34048,1.216,3.2544,0.9492,3.39,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-06-10 23:30:00,4.25664,1.24152,4.434,1.14624,0.33432,1.194,3.1104,0.9072,3.24,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-11 00:00:00,3.8544,1.1242,4.015,1.1088,0.3234,1.155,2.7456,0.8008000000000001,2.86,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-11 00:30:00,3.92064,1.14352,4.084,1.11744,0.32592000000000004,1.164,2.8032,0.8176,2.92,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-11 01:00:00,3.74496,1.09228,3.901,1.13376,0.33068000000000003,1.181,2.6112,0.7616,2.7199999999999998,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-11 01:30:00,3.5664,1.0402,3.715,1.1376,0.33180000000000004,1.185,2.4288,0.7084,2.5300000000000002,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-11 02:00:00,3.7036800000000003,1.08024,3.858,1.14048,0.33264000000000005,1.188,2.5632,0.7476,2.67,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-11 02:30:00,3.66912,1.07016,3.822,1.10592,0.32256,1.152,2.5632,0.7476,2.67,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-11 03:00:00,3.53088,1.02984,3.678,1.06368,0.31024,1.108,2.4672,0.7196,2.5700000000000003,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-06-11 03:30:00,3.38496,0.98728,3.526,1.06176,0.30968,1.106,2.3232,0.6776,2.42,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-11 04:00:00,3.05472,0.8909600000000001,3.182,1.00032,0.29176,1.042,2.0544000000000002,0.5992000000000001,2.14,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-11 04:30:00,3.10656,0.9060800000000001,3.236,1.01376,0.29568,1.056,2.0928,0.6104,2.18,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-11 05:00:00,3.02496,0.8822800000000001,3.151,1.02816,0.29988000000000004,1.071,1.9968,0.5824,2.08,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-11 05:30:00,2.82336,0.8234800000000001,2.941,0.9993600000000001,0.29148,1.041,1.824,0.532,1.9,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-11 06:00:00,2.8464,0.8302,2.965,1.0224,0.2982,1.065,1.824,0.532,1.9,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-11 06:30:00,3.1152,0.9086000000000001,3.245,1.08,0.315,1.125,2.0352,0.5936,2.12,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-11 07:00:00,3.05856,0.8920800000000001,3.186,1.06176,0.30968,1.106,1.9968,0.5824,2.08,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-11 07:30:00,3.22944,0.9419200000000001,3.364,1.06944,0.31192000000000003,1.114,2.16,0.63,2.25,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-06-11 08:00:00,3.25536,0.9494800000000001,3.391,1.08576,0.31668,1.131,2.1696,0.6328,2.26,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-11 08:30:00,3.06912,0.8951600000000001,3.197,1.13952,0.33236000000000004,1.187,1.9296000000000002,0.5628000000000001,2.01,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-06-11 09:00:00,2.97792,0.8685600000000001,3.102,1.22112,0.35616000000000003,1.272,1.7568000000000001,0.5124000000000001,1.83,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-06-11 09:30:00,3.16704,0.9237200000000001,3.299,1.21824,0.35532,1.2690000000000001,1.9488,0.5684,2.03,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-06-11 10:00:00,4.32288,1.26084,4.503,1.27008,0.37044000000000005,1.323,3.0528,0.8904000000000001,3.18,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-06-11 10:30:00,4.28736,1.25048,4.466,1.13856,0.33208000000000004,1.186,3.1488,0.9184,3.2800000000000002,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-06-11 11:00:00,4.5792,1.3356,4.77,1.0944,0.31920000000000004,1.1400000000000001,3.4848,1.0164,3.63,7.536,2.198,7.85,7.536,2.198,7.85
2020-06-11 11:30:00,4.51104,1.31572,4.699,1.06464,0.31052,1.109,3.4464,1.0052,3.59,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-06-11 12:00:00,4.63392,1.35156,4.827,1.11072,0.32396,1.157,3.5232,1.0276,3.67,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-06-11 12:30:00,4.39392,1.28156,4.577,1.15872,0.33796000000000004,1.207,3.2352,0.9436,3.37,7.728,2.254,8.05,7.728,2.254,8.05
2020-06-11 13:00:00,4.21824,1.23032,4.394,1.15584,0.33712000000000003,1.204,3.0624,0.8932,3.19,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-06-11 13:30:00,4.4208,1.2894,4.605,1.3392,0.3906,1.395,3.0816,0.8988,3.21,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-06-11 14:00:00,4.19616,1.22388,4.371,1.3833600000000001,0.40348,1.441,2.8128,0.8204,2.93,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-06-11 14:30:00,3.66048,1.06764,3.813,1.41408,0.41244000000000003,1.473,2.2464,0.6552,2.34,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-06-11 15:00:00,3.42144,0.99792,3.564,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.8719999999999999,0.546,1.9500000000000002,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-06-11 15:30:00,2.90304,0.84672,3.024,1.45344,0.42392,1.514,1.4496,0.4228,1.51,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-06-11 16:00:00,2.6486400000000003,0.7725200000000001,2.759,1.29504,0.37772000000000006,1.349,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2020-06-11 16:30:00,3.04704,0.8887200000000001,3.174,1.30944,0.38192000000000004,1.3639999999999999,1.7376,0.5068,1.81,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-06-11 17:00:00,3.21312,0.9371600000000001,3.347,1.34112,0.39116,1.397,1.8719999999999999,0.546,1.9500000000000002,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-11 17:30:00,3.22656,0.94108,3.3609999999999998,1.31616,0.38388000000000005,1.371,1.9104,0.5572,1.99,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-06-11 18:00:00,3.52416,1.02788,3.6710000000000003,1.2585600000000001,0.36708,1.311,2.2656,0.6608,2.36,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-06-11 18:30:00,3.5846400000000003,1.04552,3.734,1.2230400000000001,0.35672000000000004,1.274,2.3616,0.6888000000000001,2.46,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-06-11 19:00:00,3.68928,1.07604,3.843,1.11648,0.32564000000000004,1.163,2.5728,0.7504000000000001,2.68,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-06-11 19:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.2230400000000001,0.35672000000000004,1.274,2.6112,0.7616,2.7199999999999998,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-06-11 20:00:00,3.55584,1.03712,3.7039999999999997,1.18464,0.34552000000000005,1.234,2.3712,0.6916,2.47,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-06-11 20:30:00,3.5366400000000002,1.03152,3.684,1.16544,0.33992000000000006,1.214,2.3712,0.6916,2.47,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-11 21:00:00,3.49824,1.02032,3.644,1.17504,0.34272,1.224,2.3232,0.6776,2.42,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-11 21:30:00,3.42528,0.99904,3.568,1.20768,0.35224000000000005,1.258,2.2176,0.6468,2.31,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-06-11 22:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.23264,0.35952,1.284,2.1216,0.6188,2.21,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-11 22:30:00,3.408,0.994,3.55,1.1712,0.3416,1.22,2.2368,0.6524,2.33,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-06-11 23:00:00,3.77568,1.10124,3.933,1.15488,0.33684000000000003,1.203,2.6208,0.7644000000000001,2.73,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-06-11 23:30:00,3.33696,0.97328,3.476,1.14816,0.33488,1.196,2.1888,0.6384000000000001,2.2800000000000002,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-12 00:00:00,3.41664,0.9965200000000001,3.559,1.1222400000000001,0.32732,1.169,2.2944,0.6692,2.39,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-06-12 00:30:00,3.5020800000000003,1.02144,3.648,1.11168,0.32424000000000003,1.158,2.3904,0.6972,2.49,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-12 01:00:00,3.3744,0.9842000000000001,3.515,1.0896,0.3178,1.135,2.2848,0.6664,2.38,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-12 01:30:00,3.43872,1.00296,3.582,1.10592,0.32256,1.152,2.3328,0.6804,2.43,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-12 02:00:00,3.48864,1.01752,3.634,1.09824,0.32032000000000005,1.1440000000000001,2.3904,0.6972,2.49,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-12 02:30:00,3.37152,0.9833600000000001,3.512,1.10592,0.32256,1.152,2.2656,0.6608,2.36,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-12 03:00:00,3.21312,0.9371600000000001,3.347,1.11072,0.32396,1.157,2.1024,0.6132000000000001,2.19,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-12 03:30:00,3.1824,0.9282,3.315,1.08,0.315,1.125,2.1024,0.6132000000000001,2.19,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-12 04:00:00,3.08256,0.8990800000000001,3.211,1.08576,0.31668,1.131,1.9968,0.5824,2.08,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-12 04:30:00,3.11328,0.9080400000000001,3.243,1.10688,0.32284,1.153,2.0064,0.5852,2.09,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-06-12 05:00:00,2.90016,0.8458800000000001,3.021,1.10496,0.32228,1.151,1.7952,0.5236000000000001,1.87,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-06-12 05:30:00,2.93568,0.8562400000000001,3.058,1.12128,0.32704000000000005,1.168,1.8144,0.5292,1.8900000000000001,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-12 06:00:00,3.18816,0.92988,3.321,1.14336,0.33348000000000005,1.191,2.0448,0.5964,2.13,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-12 06:30:00,3.35328,0.9780400000000001,3.493,1.11648,0.32564000000000004,1.163,2.2368,0.6524,2.33,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-06-12 07:00:00,3.7027200000000002,1.07996,3.857,1.11072,0.32396,1.157,2.592,0.756,2.7,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-12 07:30:00,3.79296,1.10628,3.951,1.11456,0.32508000000000004,1.161,2.6784,0.7812,2.79,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-12 08:00:00,3.6624,1.0682,3.815,1.1184,0.3262,1.165,2.544,0.742,2.65,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-06-12 08:30:00,3.67392,1.07156,3.827,1.13952,0.33236000000000004,1.187,2.5343999999999998,0.7392000000000001,2.64,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-06-12 09:00:00,3.51744,1.02592,3.664,1.14624,0.33432,1.194,2.3712,0.6916,2.47,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-12 09:30:00,3.18336,0.9284800000000001,3.316,1.22496,0.35728000000000004,1.276,1.9584000000000001,0.5712,2.04,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-06-12 10:00:00,3.44256,1.00408,3.586,1.22496,0.35728000000000004,1.276,2.2176,0.6468,2.31,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-06-12 10:30:00,3.48288,1.01584,3.628,1.27488,0.37184,1.328,2.208,0.644,2.3,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-06-12 11:00:00,3.70464,1.08052,3.859,1.21824,0.35532,1.2690000000000001,2.4864,0.7252000000000001,2.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-06-12 11:30:00,4.03392,1.17656,4.202,1.12512,0.32816,1.172,2.9088000000000003,0.8484,3.03,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-12 12:00:00,3.1574400000000002,0.9209200000000001,3.289,1.17984,0.34412000000000004,1.229,1.9776,0.5768,2.06,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-12 12:30:00,3.2544,0.9492,3.39,1.2192,0.3556,1.27,2.0352,0.5936,2.12,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-12 13:00:00,3.01344,0.87892,3.1390000000000002,1.20864,0.35252000000000006,1.259,1.8048000000000002,0.5264,1.88,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-06-12 13:30:00,2.97216,0.8668800000000001,3.096,1.24416,0.36288000000000004,1.296,1.728,0.504,1.8,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-06-12 14:00:00,2.77632,0.80976,2.892,1.24992,0.36456000000000005,1.302,1.5264,0.44520000000000004,1.5899999999999999,5.808,1.694,6.05,5.808,1.694,6.05
2020-06-12 14:30:00,2.9952,0.8736,3.12,1.1904,0.3472,1.24,1.8048000000000002,0.5264,1.88,5.808,1.694,6.05,5.808,1.694,6.05
2020-06-12 15:00:00,2.96544,0.86492,3.089,1.18944,0.34692,1.239,1.776,0.518,1.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-12 15:30:00,2.74944,0.8019200000000001,2.864,1.20384,0.35112000000000004,1.254,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-06-12 16:00:00,2.97024,0.8663200000000001,3.094,1.13664,0.33152000000000004,1.184,1.8336000000000001,0.5348,1.9100000000000001,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-06-12 16:30:00,3.45696,1.00828,3.601,1.12416,0.32788,1.171,2.3328,0.6804,2.43,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-06-12 17:00:00,3.76512,1.09816,3.922,1.17312,0.34216,1.222,2.592,0.756,2.7,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-06-12 17:30:00,4.18944,1.22192,4.364,1.08864,0.31752,1.134,3.1008,0.9044000000000001,3.23,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-06-12 18:00:00,4.2988800000000005,1.25384,4.478,1.05408,0.30744000000000005,1.098,3.2448,0.9464,3.38,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-06-12 18:30:00,4.25088,1.23984,4.428,1.04448,0.30464,1.088,3.2064,0.9352,3.34,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-06-12 19:00:00,4.2384,1.2362,4.415,1.0608,0.3094,1.105,3.1776,0.9268000000000001,3.31,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-06-12 19:30:00,3.85344,1.12392,4.014,1.08864,0.31752,1.134,2.7648,0.8064,2.88,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-12 20:00:00,3.9168000000000003,1.1424,4.08,1.1328,0.3304,1.18,2.784,0.812,2.9,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-12 20:30:00,3.94752,1.15136,4.112,1.13472,0.33096000000000003,1.182,2.8128,0.8204,2.93,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-06-12 21:00:00,3.84384,1.12112,4.004,1.12704,0.32872,1.174,2.7168,0.7924,2.83,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-06-12 21:30:00,3.84096,1.12028,4.001,1.12416,0.32788,1.171,2.7168,0.7924,2.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-12 22:00:00,3.816,1.113,3.975,1.1472,0.3346,1.195,2.6688,0.7784000000000001,2.7800000000000002,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-06-12 22:30:00,3.74208,1.09144,3.898,1.12128,0.32704000000000005,1.168,2.6208,0.7644000000000001,2.73,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-06-12 23:00:00,3.73728,1.0900400000000001,3.893,1.07808,0.31444000000000005,1.123,2.6592000000000002,0.7756000000000001,2.77,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-06-12 23:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.0944,0.31920000000000004,1.1400000000000001,2.5728,0.7504000000000001,2.68,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-13 00:00:00,3.648,1.064,3.8,1.0752,0.3136,1.12,2.5728,0.7504000000000001,2.68,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-06-13 00:30:00,3.21504,0.9377200000000001,3.349,1.09344,0.31892000000000004,1.139,2.1216,0.6188,2.21,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-13 01:00:00,3.4944,1.0192,3.64,1.0848,0.3164,1.13,2.4096,0.7028,2.51,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-13 01:30:00,4.27296,1.24628,4.451,1.07616,0.31388000000000005,1.121,3.1968,0.9324,3.33,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-13 02:00:00,4.1808,1.2194,4.355,1.0704,0.31220000000000003,1.115,3.1104,0.9072,3.24,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-13 02:30:00,4.20672,1.22696,4.382,1.07712,0.31416000000000005,1.1219999999999999,3.1296,0.9128000000000001,3.26,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-13 03:00:00,4.07712,1.18916,4.247,1.07232,0.31276000000000004,1.117,3.0048,0.8764000000000001,3.13,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-13 03:30:00,3.97248,1.1586400000000001,4.138,1.08288,0.31584,1.1280000000000001,2.8896,0.8428,3.01,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-13 04:00:00,3.8784,1.1312,4.04,1.0752,0.3136,1.12,2.8032,0.8176,2.92,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-13 04:30:00,3.7737600000000002,1.10068,3.931,1.08576,0.31668,1.131,2.688,0.784,2.8,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-13 05:00:00,3.73248,1.08864,3.888,1.08288,0.31584,1.1280000000000001,2.6496,0.7728,2.76,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-13 05:30:00,3.71328,1.08304,3.868,1.0924800000000001,0.31864000000000003,1.138,2.6208,0.7644000000000001,2.73,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-13 06:00:00,3.64608,1.06344,3.798,1.0924800000000001,0.31864000000000003,1.138,2.5536,0.7448,2.66,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-13 06:30:00,3.6681600000000003,1.06988,3.821,1.11456,0.32508000000000004,1.161,2.5536,0.7448,2.66,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-13 07:00:00,3.6921600000000003,1.07688,3.846,1.09056,0.31808000000000003,1.1360000000000001,2.6016,0.7588,2.71,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-13 07:30:00,3.56928,1.04104,3.718,1.07328,0.31304000000000004,1.118,2.496,0.728,2.6,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-13 08:00:00,3.45696,1.00828,3.601,1.0953600000000001,0.31948000000000004,1.141,2.3616,0.6888000000000001,2.46,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-13 08:30:00,3.7776,1.1018,3.935,1.0896,0.3178,1.135,2.688,0.784,2.8,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-06-13 09:00:00,3.29664,0.96152,3.434,1.09824,0.32032000000000005,1.1440000000000001,2.1984,0.6412,2.29,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-13 09:30:00,3.55776,1.03768,3.706,1.13856,0.33208000000000004,1.186,2.4192,0.7056,2.52,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-13 10:00:00,3.32064,0.96852,3.459,1.16064,0.33852000000000004,1.209,2.16,0.63,2.25,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-06-13 10:30:00,2.86272,0.83496,2.982,1.21152,0.35336,1.262,1.6512,0.48160000000000003,1.72,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-06-13 11:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.25952,0.36736,1.312,1.584,0.462,1.65,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-06-13 11:30:00,3.07008,0.8954400000000001,3.198,1.26528,0.36904000000000003,1.318,1.8048000000000002,0.5264,1.88,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-06-13 12:00:00,3.2697599999999998,0.9536800000000001,3.406,1.22496,0.35728000000000004,1.276,2.0448,0.5964,2.13,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-13 12:30:00,2.10432,0.6137600000000001,2.192,1.24032,0.36176,1.292,0.864,0.252,0.9,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-06-13 13:00:00,2.15616,0.6288800000000001,2.246,1.1961600000000001,0.34888,1.246,0.96,0.28,1.0,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-06-13 13:30:00,2.18016,0.63588,2.271,1.20096,0.35028000000000004,1.251,0.9792000000000001,0.2856,1.02,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-13 14:00:00,2.33376,0.6806800000000001,2.431,1.24896,0.36428000000000005,1.301,1.0848,0.3164,1.13,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-13 14:30:00,3.54624,1.03432,3.694,1.28064,0.37352,1.334,2.2656,0.6608,2.36,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-13 15:00:00,3.87936,1.13148,4.041,1.27776,0.37268,1.331,2.6016,0.7588,2.71,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-06-13 15:30:00,4.22304,1.23172,4.399,1.25664,0.36652,1.309,2.9664,0.8652000000000001,3.09,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-06-13 16:00:00,3.81984,1.11412,3.979,1.29504,0.37772000000000006,1.349,2.5248,0.7364,2.63,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-06-13 16:30:00,4.4736,1.3048,4.66,1.2096,0.3528,1.26,3.2640000000000002,0.9520000000000001,3.4,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-13 17:00:00,4.83744,1.41092,5.039,1.21824,0.35532,1.2690000000000001,3.6192,1.0556,3.77,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-06-13 17:30:00,4.16928,1.21604,4.343,1.15488,0.33684000000000003,1.203,3.0144,0.8792000000000001,3.14,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-06-13 18:00:00,2.85792,0.8335600000000001,2.977,1.15872,0.33796000000000004,1.207,1.6992,0.49560000000000004,1.77,5.232,1.526,5.45,5.232,1.526,5.45
2020-06-13 18:30:00,2.7427200000000003,0.7999600000000001,2.857,1.16832,0.34076,1.217,1.5744,0.4592,1.6400000000000001,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-13 19:00:00,3.48288,1.01584,3.628,1.15008,0.33544,1.198,2.3328,0.6804,2.43,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-13 19:30:00,3.85152,1.12336,4.012,1.12512,0.32816,1.172,2.7264,0.7952,2.84,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-06-13 20:00:00,3.59136,1.04748,3.741,1.17216,0.34188,1.221,2.4192,0.7056,2.52,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-06-13 20:30:00,3.53376,1.03068,3.681,1.11456,0.32508000000000004,1.161,2.4192,0.7056,2.52,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-06-13 21:00:00,4.7712,1.3916,4.97,1.1232,0.3276,1.17,3.648,1.064,3.8,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-06-13 21:30:00,4.88352,1.42436,5.087,1.12032,0.32676000000000005,1.167,3.7632,1.0976,3.92,6.24,1.82,6.5,6.24,1.82,6.5
2020-06-13 22:00:00,4.9824,1.4532,5.19,1.1136,0.32480000000000003,1.16,3.8688000000000002,1.1284,4.03,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-06-13 22:30:00,4.8796800000000005,1.42324,5.083,1.12608,0.32844,1.173,3.7536,1.0948,3.91,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-06-13 23:00:00,5.07936,1.48148,5.291,1.0953600000000001,0.31948000000000004,1.141,3.984,1.162,4.15,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-06-13 23:30:00,4.99776,1.45768,5.206,1.08096,0.31528,1.126,3.9168000000000003,1.1424,4.08,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-06-14 00:00:00,4.75968,1.3882400000000001,4.958,1.07328,0.31304000000000004,1.118,3.6864,1.0752,3.84,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-14 00:30:00,4.7904,1.3972,4.99,1.0656,0.3108,1.11,3.7248,1.0864,3.88,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-14 01:00:00,4.60896,1.34428,4.801,1.06656,0.31108,1.111,3.5423999999999998,1.0332,3.69,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-14 01:30:00,4.58208,1.33644,4.773,1.06848,0.31164000000000003,1.113,3.5136000000000003,1.0248,3.66,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-06-14 02:00:00,4.74144,1.38292,4.939,1.06464,0.31052,1.109,3.6768,1.0724,3.83,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-06-14 02:30:00,4.87488,1.42184,5.078,1.06368,0.31024,1.108,3.8112,1.1116,3.9699999999999998,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-14 03:00:00,4.89504,1.42772,5.099,1.06464,0.31052,1.109,3.8304,1.1172,3.99,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-14 03:30:00,4.76928,1.39104,4.968,1.06368,0.31024,1.108,3.7056,1.0808,3.86,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-14 04:00:00,4.73952,1.38236,4.937,1.06272,0.30996,1.107,3.6768,1.0724,3.83,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-14 04:30:00,4.73376,1.38068,4.931,1.06656,0.31108,1.111,3.6672000000000002,1.0696,3.8200000000000003,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-14 05:00:00,4.6512,1.3566,4.845,1.0896,0.3178,1.135,3.5616,1.0388,3.71,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-14 05:30:00,4.65312,1.35716,4.8469999999999995,1.09152,0.31836000000000003,1.137,3.5616,1.0388,3.71,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-14 06:00:00,4.6512,1.3566,4.845,1.0704,0.31220000000000003,1.115,3.5808,1.0444,3.73,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-14 06:30:00,4.69152,1.36836,4.8870000000000005,1.07232,0.31276000000000004,1.117,3.6192,1.0556,3.77,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-14 07:00:00,4.79328,1.39804,4.993,1.06848,0.31164000000000003,1.113,3.7248,1.0864,3.88,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-14 07:30:00,4.76736,1.3904800000000002,4.966,1.07136,0.31248000000000004,1.116,3.696,1.078,3.85,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-14 08:00:00,3.9888,1.1634,4.155,1.08,0.315,1.125,2.9088000000000003,0.8484,3.03,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-06-14 08:30:00,3.5423999999999998,1.0332,3.69,1.0752,0.3136,1.12,2.4672,0.7196,2.5700000000000003,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-14 09:00:00,3.3312,0.9716,3.47,1.1232,0.3276,1.17,2.208,0.644,2.3,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-14 09:30:00,3.28032,0.95676,3.417,1.12032,0.32676000000000005,1.167,2.16,0.63,2.25,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-06-14 10:00:00,3.92448,1.14464,4.088,1.10208,0.32144,1.148,2.8224,0.8232,2.94,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-14 10:30:00,3.5606400000000002,1.03852,3.709,1.13184,0.33012,1.179,2.4288,0.7084,2.5300000000000002,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-14 11:00:00,3.70752,1.08136,3.862,1.13472,0.33096000000000003,1.182,2.5728,0.7504000000000001,2.68,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-14 11:30:00,3.7977600000000002,1.10768,3.956,1.11936,0.32648000000000005,1.166,2.6784,0.7812,2.79,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-06-14 12:00:00,3.24288,0.9458400000000001,3.378,1.10208,0.32144,1.148,2.1408,0.6244000000000001,2.23,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-06-14 12:30:00,3.97344,1.15892,4.139,1.08384,0.31612,1.129,2.8896,0.8428,3.01,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-14 13:00:00,3.82848,1.11664,3.988,1.14048,0.33264000000000005,1.188,2.688,0.784,2.8,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-14 13:30:00,3.34848,0.9766400000000001,3.488,1.08288,0.31584,1.1280000000000001,2.2656,0.6608,2.36,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-06-14 14:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.06272,0.30996,1.107,2.4384,0.7112,2.54,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-06-14 14:30:00,3.28896,0.9592800000000001,3.426,1.13856,0.33208000000000004,1.186,2.1504,0.6272,2.24,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-06-14 15:00:00,3.96192,1.15556,4.127,1.10112,0.32116,1.147,2.8608000000000002,0.8344,2.98,6.096,1.778,6.35,6.096,1.778,6.35
2020-06-14 15:30:00,4.176,1.218,4.35,1.0848,0.3164,1.13,3.0912,0.9016000000000001,3.22,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-06-14 16:00:00,4.46304,1.30172,4.649,1.1222400000000001,0.32732,1.169,3.3407999999999998,0.9744,3.48,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-06-14 16:30:00,4.87488,1.42184,5.078,1.14048,0.33264000000000005,1.188,3.7344,1.0892,3.89,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-06-14 17:00:00,5.77056,1.68308,6.011,1.14336,0.33348000000000005,1.191,4.6272,1.3496000000000001,4.82,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-14 17:30:00,5.53824,1.61532,5.769,1.09344,0.31892000000000004,1.139,4.4448,1.2964,4.63,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-06-14 18:00:00,5.40096,1.57528,5.626,1.06176,0.30968,1.106,4.3392,1.2656,4.52,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-06-14 18:30:00,5.5008,1.6044,5.73,1.0656,0.3108,1.11,4.4352,1.2936,4.62,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-14 19:00:00,5.8051200000000005,1.6931600000000002,6.047,1.06272,0.30996,1.107,4.7424,1.3832,4.94,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-14 19:30:00,5.9376,1.7318,6.185,1.0608,0.3094,1.105,4.8768,1.4224,5.08,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-14 20:00:00,5.98848,1.7466400000000002,6.238,1.06368,0.31024,1.108,4.9248,1.4364,5.13,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-14 20:30:00,5.63232,1.64276,5.867,1.05312,0.30716000000000004,1.097,4.5792,1.3356,4.77,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-06-14 21:00:00,5.36352,1.5643600000000002,5.587,1.03392,0.30156000000000005,1.077,4.3296,1.2628,4.51,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-14 21:30:00,5.44704,1.58872,5.674,1.03104,0.30072000000000004,1.074,4.416,1.288,4.6,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-06-14 22:00:00,5.37504,1.56772,5.599,1.03584,0.30212,1.079,4.3392,1.2656,4.52,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-06-14 22:30:00,5.36544,1.56492,5.589,1.06464,0.31052,1.109,4.3008,1.2544,4.48,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-14 23:00:00,5.33472,1.55596,5.557,1.05312,0.30716000000000004,1.097,4.2816,1.2488000000000001,4.46,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-14 23:30:00,5.35968,1.56324,5.583,1.03968,0.30324,1.083,4.32,1.26,4.5,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-15 00:00:00,5.28864,1.5425200000000001,5.509,1.06464,0.31052,1.109,4.224,1.232,4.4,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-15 00:30:00,5.30688,1.5478399999999999,5.5280000000000005,1.06368,0.31024,1.108,4.2432,1.2376,4.42,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-06-15 01:00:00,5.52576,1.61168,5.756,1.06176,0.30968,1.106,4.464,1.302,4.65,5.328,1.554,5.55,5.328,1.554,5.55
2020-06-15 01:30:00,5.68032,1.65676,5.917,1.06272,0.30996,1.107,4.6176,1.3468,4.8100000000000005,5.328,1.554,5.55,5.328,1.554,5.55
2020-06-15 02:00:00,5.746560000000001,1.67608,5.986,1.06176,0.30968,1.106,4.6848,1.3664,4.88,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-06-15 02:30:00,5.70048,1.6626400000000001,5.938,1.06368,0.31024,1.108,4.6368,1.3524,4.83,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-15 03:00:00,5.48832,1.6007600000000002,5.717,1.06272,0.30996,1.107,4.4256,1.2908,4.61,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-15 03:30:00,5.46144,1.59292,5.689,1.06464,0.31052,1.109,4.3968,1.2824,4.58,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-15 04:00:00,5.56512,1.62316,5.797,1.06272,0.30996,1.107,4.5024,1.3132000000000001,4.69,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-15 04:30:00,5.73984,1.67412,5.979,1.06464,0.31052,1.109,4.6752,1.3636,4.87,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-15 05:00:00,5.7792,1.6856,6.02,1.0656,0.3108,1.11,4.7136,1.3748,4.91,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-06-15 05:30:00,5.86464,1.71052,6.109,1.06464,0.31052,1.109,4.8,1.4,5.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-15 06:00:00,6.0672,1.7696,6.32,1.0656,0.3108,1.11,5.0016,1.4588,5.21,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-15 06:30:00,5.96064,1.73852,6.209,1.06464,0.31052,1.109,4.896,1.428,5.1,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-06-15 07:00:00,5.68416,1.65788,5.921,1.06656,0.31108,1.111,4.6176,1.3468,4.8100000000000005,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-06-15 07:30:00,5.56896,1.6242800000000002,5.801,1.06656,0.31108,1.111,4.5024,1.3132000000000001,4.69,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-06-15 08:00:00,5.5152,1.6086,5.745,1.08,0.315,1.125,4.4352,1.2936,4.62,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-15 08:30:00,5.68416,1.65788,5.921,1.08576,0.31668,1.131,4.5984,1.3412,4.79,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-06-15 09:00:00,5.664,1.6520000000000001,5.9,1.104,0.322,1.15,4.5600000000000005,1.33,4.75,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-06-15 09:30:00,5.34048,1.5576400000000001,5.563,1.12608,0.32844,1.173,4.2144,1.2292,4.39,6.768,1.974,7.05,6.768,1.974,7.05
2020-06-15 10:00:00,4.09056,1.1930800000000001,4.261,1.08576,0.31668,1.131,3.0048,0.8764000000000001,3.13,5.952,1.736,6.2,5.952,1.736,6.2
2020-06-15 10:30:00,3.5088,1.0234,3.6550000000000002,0.3024,0.0882,0.315,3.2064,0.9352,3.34,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-06-15 11:00:00,3.4416,1.0038,3.585,0.2928,0.0854,0.305,3.1488,0.9184,3.2800000000000002,6.384,1.862,6.65,6.384,1.862,6.65
2020-06-15 11:30:00,2.79264,0.81452,2.909,0.35424000000000005,0.10332000000000001,0.369,2.4384,0.7112,2.54,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-06-15 12:00:00,3.7536,1.0948,3.91,1.104,0.322,1.15,2.6496,0.7728,2.76,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-15 12:30:00,3.6556800000000003,1.06624,3.808,1.12128,0.32704000000000005,1.168,2.5343999999999998,0.7392000000000001,2.64,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-06-15 13:00:00,3.47616,1.01388,3.621,1.0953600000000001,0.31948000000000004,1.141,2.3808,0.6944,2.48,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-15 13:30:00,3.00672,0.8769600000000001,3.132,1.09632,0.31976000000000004,1.142,1.9104,0.5572,1.99,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-06-15 14:00:00,3.20064,0.9335200000000001,3.334,1.05984,0.30912,1.104,2.1408,0.6244000000000001,2.23,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-15 14:30:00,2.70912,0.7901600000000001,2.822,1.04832,0.30576000000000003,1.092,1.6608,0.4844,1.73,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-15 15:00:00,3.13056,0.9130800000000001,3.261,1.04736,0.30548000000000003,1.091,2.0832,0.6076,2.17,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-15 15:30:00,3.54432,1.03376,3.692,1.04832,0.30576000000000003,1.092,2.496,0.728,2.6,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-15 16:00:00,3.49824,1.02032,3.644,1.05024,0.30632000000000004,1.094,2.448,0.714,2.55,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-15 16:30:00,3.5664,1.0402,3.715,1.0512,0.30660000000000004,1.095,2.5152,0.7336,2.62,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-15 17:00:00,3.2592,0.9506,3.395,1.0512,0.30660000000000004,1.095,2.208,0.644,2.3,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-15 17:30:00,3.8112,1.1116,3.9699999999999998,1.056,0.308,1.1,2.7552,0.8036000000000001,2.87,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-15 18:00:00,3.9696,1.1578,4.135,1.0608,0.3094,1.105,2.9088000000000003,0.8484,3.03,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-15 18:30:00,4.11264,1.19952,4.284,1.05024,0.30632000000000004,1.094,3.0624,0.8932,3.19,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-06-15 19:00:00,4.0368,1.1774,4.205,1.0608,0.3094,1.105,2.976,0.868,3.1,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-06-15 19:30:00,3.9763200000000003,1.15976,4.142,1.06752,0.31136,1.112,2.9088000000000003,0.8484,3.03,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-06-15 20:00:00,3.87552,1.13036,4.037,1.07232,0.31276000000000004,1.117,2.8032,0.8176,2.92,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-15 20:30:00,3.74208,1.09144,3.898,1.08288,0.31584,1.1280000000000001,2.6592000000000002,0.7756000000000001,2.77,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-15 21:00:00,3.74784,1.09312,3.904,1.10784,0.32312,1.154,2.64,0.77,2.75,4.464,1.302,4.65,4.464,1.302,4.65
2020-06-15 21:30:00,3.69984,1.07912,3.854,1.05984,0.30912,1.104,2.64,0.77,2.75,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-06-15 22:00:00,3.55392,1.03656,3.702,1.02912,0.30016000000000004,1.072,2.5248,0.7364,2.63,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-15 22:30:00,3.60096,1.05028,3.751,1.02816,0.29988000000000004,1.071,2.5728,0.7504000000000001,2.68,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-15 23:00:00,3.71712,1.08416,3.872,1.03872,0.30296,1.082,2.6784,0.7812,2.79,3.6,1.05,3.75,3.6,1.05,3.75
2020-06-15 23:30:00,3.18336,0.9284800000000001,3.316,1.06176,0.30968,1.106,2.1216,0.6188,2.21,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-16 00:00:00,3.12768,0.91224,3.258,1.08288,0.31584,1.1280000000000001,2.0448,0.5964,2.13,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-16 00:30:00,3.3456,0.9758,3.485,1.0704,0.31220000000000003,1.115,2.2752,0.6636000000000001,2.37,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-16 01:00:00,3.32832,0.9707600000000001,3.467,1.06272,0.30996,1.107,2.2656,0.6608,2.36,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-06-16 01:30:00,3.20256,0.93408,3.336,1.06176,0.30968,1.106,2.1408,0.6244000000000001,2.23,3.024,0.882,3.15,3.024,0.882,3.15
2020-06-16 02:00:00,3.23136,0.9424800000000001,3.366,1.06176,0.30968,1.106,2.1696,0.6328,2.26,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-06-16 02:30:00,3.16512,0.9231600000000001,3.297,1.06272,0.30996,1.107,2.1024,0.6132000000000001,2.19,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-16 03:00:00,2.96352,0.86436,3.087,1.06272,0.30996,1.107,1.9008,0.5544,1.98,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-16 03:30:00,3.00096,0.8752800000000001,3.126,1.06176,0.30968,1.106,1.9392,0.5656,2.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-16 04:00:00,2.98272,0.8699600000000001,3.107,1.06272,0.30996,1.107,1.92,0.56,2.0,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-06-16 04:30:00,3.2208,0.9394,3.355,1.0608,0.3094,1.105,2.16,0.63,2.25,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-16 05:00:00,3.15456,0.9200800000000001,3.286,1.06176,0.30968,1.106,2.0928,0.6104,2.18,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-06-16 05:30:00,3.3648,0.9814,3.505,1.0608,0.3094,1.105,2.304,0.672,2.4,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-06-16 06:00:00,3.35616,0.9788800000000001,3.496,1.06176,0.30968,1.106,2.2944,0.6692,2.39,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-06-16 06:30:00,2.91456,0.8500800000000001,3.036,1.06176,0.30968,1.106,1.8528,0.5404,1.9300000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-06-16 07:00:00,2.91456,0.8500800000000001,3.036,1.06176,0.30968,1.106,1.8528,0.5404,1.9300000000000002,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-16 07:30:00,3.42432,0.9987600000000001,3.567,1.06272,0.30996,1.107,2.3616,0.6888000000000001,2.46,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-16 08:00:00,3.4128,0.9954000000000001,3.555,1.0608,0.3094,1.105,2.352,0.686,2.45,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-06-16 08:30:00,2.6947200000000002,0.7859600000000001,2.807,1.06272,0.30996,1.107,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-06-16 09:00:00,1.34016,0.39088,1.396,1.05216,0.30688000000000004,1.096,0.28800000000000003,0.084,0.30000000000000004,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-16 09:30:00,2.20224,0.64232,2.294,1.05024,0.30632000000000004,1.094,1.152,0.336,1.2,6.624,1.932,6.9,6.624,1.932,6.9
2020-06-16 10:00:00,2.25312,0.6571600000000001,2.347,1.07232,0.31276000000000004,1.117,1.1808,0.34440000000000004,1.23,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-06-16 10:30:00,2.08032,0.6067600000000001,2.167,1.10112,0.32116,1.147,0.9792000000000001,0.2856,1.02,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-16 11:00:00,1.65504,0.48272000000000004,1.724,1.05984,0.30912,1.104,0.5952000000000001,0.1736,0.62,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-06-16 11:30:00,1.84992,0.53956,1.927,1.07232,0.31276000000000004,1.117,0.7776000000000001,0.2268,0.81,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-06-16 12:00:00,1.80768,0.52724,1.883,1.14528,0.33404,1.193,0.6624,0.1932,0.6900000000000001,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-06-16 12:30:00,1.74912,0.5101600000000001,1.822,1.11552,0.32536000000000004,1.162,0.6336,0.18480000000000002,0.66,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-06-16 13:00:00,1.9584000000000001,0.5712,2.04,1.0848,0.3164,1.13,0.8736,0.2548,0.91,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-16 13:30:00,1.6800000000000002,0.49,1.75,1.056,0.308,1.1,0.624,0.182,0.65,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-06-16 14:00:00,1.77312,0.5171600000000001,1.847,1.10112,0.32116,1.147,0.672,0.196,0.7000000000000001,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-06-16 14:30:00,1.87488,0.54684,1.953,1.13568,0.33124000000000003,1.183,0.7392000000000001,0.2156,0.77,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-06-16 15:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.13088,0.32984,1.178,0.6624,0.1932,0.6900000000000001,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-16 15:30:00,1.9238400000000002,0.5611200000000001,2.004,1.14624,0.33432,1.194,0.7776000000000001,0.2268,0.81,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-16 16:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.13472,0.33096000000000003,1.182,1.0464,0.3052,1.09,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-06-16 16:30:00,1.85568,0.54124,1.933,1.05888,0.30884,1.103,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-06-16 17:00:00,3.58656,1.04608,3.7359999999999998,1.05216,0.30688000000000004,1.096,2.5343999999999998,0.7392000000000001,2.64,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-06-16 17:30:00,6.11232,1.7827600000000001,6.367,1.06272,0.30996,1.107,5.0496,1.4727999999999999,5.26,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-06-16 18:00:00,5.68992,1.65956,5.927,1.09152,0.31836000000000003,1.137,4.5984,1.3412,4.79,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-06-16 18:30:00,3.26304,0.9517200000000001,3.399,1.10304,0.32172,1.149,2.16,0.63,2.25,5.568,1.624,5.8,5.568,1.624,5.8
2020-06-16 19:00:00,3.0624,0.8932,3.19,1.1424,0.3332,1.19,1.92,0.56,2.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-06-16 19:30:00,3.02112,0.88116,3.147,1.14912,0.33516,1.197,1.8719999999999999,0.546,1.9500000000000002,4.944,1.442,5.15,4.944,1.442,5.15
2020-06-16 20:00:00,3.25824,0.95032,3.394,1.29984,0.37912,1.354,1.9584000000000001,0.5712,2.04,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-16 20:30:00,3.8304,1.1172,3.99,1.0848,0.3164,1.13,2.7456,0.8008000000000001,2.86,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-06-16 21:00:00,3.97056,1.15808,4.136,1.06176,0.30968,1.106,2.9088000000000003,0.8484,3.03,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-16 21:30:00,4.0464,1.1802,4.215,1.0608,0.3094,1.105,2.9856,0.8708,3.11,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-06-16 22:00:00,4.1424,1.2082,4.315,1.0608,0.3094,1.105,3.0816,0.8988,3.21,5.184,1.512,5.4,5.184,1.512,5.4
2020-06-16 22:30:00,4.31424,1.2583199999999999,4.494,1.05984,0.30912,1.104,3.2544,0.9492,3.39,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-06-16 23:00:00,4.4016,1.2838,4.585,1.0608,0.3094,1.105,3.3407999999999998,0.9744,3.48,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-16 23:30:00,3.5952,1.0486,3.745,1.0608,0.3094,1.105,2.5343999999999998,0.7392000000000001,2.64,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-17 00:00:00,2.84448,0.82964,2.963,1.05888,0.30884,1.103,1.7856,0.5208,1.8599999999999999,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-17 00:30:00,2.7427200000000003,0.7999600000000001,2.857,1.06272,0.30996,1.107,1.6800000000000002,0.49,1.75,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-06-17 01:00:00,2.71104,0.7907200000000001,2.824,1.05984,0.30912,1.104,1.6512,0.48160000000000003,1.72,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-17 01:30:00,2.63808,0.76944,2.748,1.06368,0.31024,1.108,1.5744,0.4592,1.6400000000000001,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-06-17 02:00:00,2.68896,0.7842800000000001,2.801,1.06656,0.31108,1.111,1.6224,0.4732,1.69,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-06-17 02:30:00,2.69376,0.78568,2.806,1.07136,0.31248000000000004,1.116,1.6224,0.4732,1.69,3.024,0.882,3.15,3.024,0.882,3.15
2020-06-17 03:00:00,2.7187200000000002,0.7929600000000001,2.832,1.09632,0.31976000000000004,1.142,1.6224,0.4732,1.69,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-17 03:30:00,2.664,0.777,2.775,1.0704,0.31220000000000003,1.115,1.5936,0.46480000000000005,1.6600000000000001,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-06-17 04:00:00,2.65536,0.7744800000000001,2.766,1.06176,0.30968,1.106,1.5936,0.46480000000000005,1.6600000000000001,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-06-17 04:30:00,2.592,0.756,2.7,1.0656,0.3108,1.11,1.5264,0.44520000000000004,1.5899999999999999,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-06-17 05:00:00,2.50368,0.7302400000000001,2.608,1.06368,0.31024,1.108,1.44,0.42,1.5,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-17 05:30:00,2.6304,0.7672,2.74,1.0752,0.3136,1.12,1.5552000000000001,0.4536,1.62,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-17 06:00:00,2.71296,0.7912800000000001,2.826,1.06176,0.30968,1.106,1.6512,0.48160000000000003,1.72,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-17 06:30:00,2.78016,0.81088,2.896,1.06176,0.30968,1.106,1.7184,0.5012,1.79,3.168,0.924,3.3,3.168,0.924,3.3
2020-06-17 07:00:00,2.8368,0.8274,2.955,1.0608,0.3094,1.105,1.776,0.518,1.85,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-06-17 07:30:00,3.20256,0.93408,3.336,1.06176,0.30968,1.106,2.1408,0.6244000000000001,2.23,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-17 08:00:00,3.5088,1.0234,3.6550000000000002,1.0608,0.3094,1.105,2.448,0.714,2.55,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-17 08:30:00,3.4704,1.0122,3.615,1.0608,0.3094,1.105,2.4096,0.7028,2.51,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-06-17 09:00:00,3.42528,0.99904,3.568,1.06368,0.31024,1.108,2.3616,0.6888000000000001,2.46,4.7424,1.3832,4.94,4.7424,1.3832,4.94
