Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 09:30:00,3.45024,1.00632,3.594,1.08864,0.31752,1.134,2.3616,0.6888000000000001,2.46,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-17 10:00:00,3.60672,1.05196,3.757,1.10112,0.32116,1.147,2.5056000000000003,0.7308,2.61,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-06-17 10:30:00,3.46368,1.01024,3.608,1.10208,0.32144,1.148,2.3616,0.6888000000000001,2.46,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-17 11:00:00,3.61056,1.05308,3.761,1.13376,0.33068000000000003,1.181,2.4768,0.7224,2.58,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-06-17 11:30:00,3.89088,1.13484,4.053,1.13568,0.33124000000000003,1.183,2.7552,0.8036000000000001,2.87,5.376,1.568,5.6,5.376,1.568,5.6
2020-06-17 12:00:00,3.59424,1.04832,3.7439999999999998,1.13664,0.33152000000000004,1.184,2.4576000000000002,0.7168,2.56,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-17 12:30:00,3.8457600000000003,1.12168,4.006,1.12896,0.32928,1.176,2.7168,0.7924,2.83,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-06-17 13:00:00,3.59904,1.04972,3.749,1.09344,0.31892000000000004,1.139,2.5056000000000003,0.7308,2.61,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-06-17 13:30:00,3.7872,1.1046,3.9450000000000003,1.0896,0.3178,1.135,2.6976,0.7868,2.81,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-06-17 14:00:00,4.15872,1.21296,4.332,1.05792,0.30856,1.102,3.1008,0.9044000000000001,3.23,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-17 14:30:00,3.96576,1.15668,4.131,1.05696,0.30828,1.101,2.9088000000000003,0.8484,3.03,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-06-17 15:00:00,4.15968,1.21324,4.333,1.05888,0.30884,1.103,3.1008,0.9044000000000001,3.23,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-06-17 15:30:00,4.0032,1.1676,4.17,1.056,0.308,1.1,2.9472,0.8596,3.07,5.952,1.736,6.2,5.952,1.736,6.2
2020-06-17 16:00:00,5.10432,1.48876,5.317,1.05312,0.30716000000000004,1.097,4.0512,1.1816,4.22,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-06-17 16:30:00,5.37888,1.56884,5.603,1.05888,0.30884,1.103,4.32,1.26,4.5,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-06-17 17:00:00,5.328,1.554,5.55,1.0656,0.3108,1.11,4.2624,1.2432,4.44,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-17 17:30:00,5.69088,1.65984,5.928,1.06368,0.31024,1.108,4.6272,1.3496000000000001,4.82,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-06-17 18:00:00,5.3664,1.5652,5.59,1.0656,0.3108,1.11,4.3008,1.2544,4.48,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-06-17 18:30:00,5.10912,1.49016,5.322,1.07712,0.31416000000000005,1.1219999999999999,4.032,1.176,4.2,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-06-17 19:00:00,5.22624,1.52432,5.444,1.06944,0.31192000000000003,1.114,4.1568,1.2124,4.33,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-06-17 19:30:00,5.17344,1.50892,5.389,1.07424,0.31332000000000004,1.119,4.0992,1.1956,4.27,6.432,1.876,6.7,6.432,1.876,6.7
2020-06-17 20:00:00,5.1216,1.4938,5.335,1.0704,0.31220000000000003,1.115,4.0512,1.1816,4.22,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-06-17 20:30:00,5.31744,1.55092,5.539,1.06464,0.31052,1.109,4.2528,1.2404,4.43,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-06-17 21:00:00,4.87776,1.4226800000000002,5.081,1.06656,0.31108,1.111,3.8112,1.1116,3.9699999999999998,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-17 21:30:00,4.03488,1.17684,4.203,1.06848,0.31164000000000003,1.113,2.9664,0.8652000000000001,3.09,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-06-17 22:00:00,3.99552,1.16536,4.162,1.07712,0.31416000000000005,1.1219999999999999,2.9184,0.8512000000000001,3.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-17 22:30:00,4.03488,1.17684,4.203,1.09728,0.32004000000000005,1.143,2.9376,0.8568,3.06,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-17 23:00:00,3.82656,1.11608,3.9859999999999998,1.09056,0.31808000000000003,1.1360000000000001,2.7359999999999998,0.798,2.85,4.464,1.302,4.65,4.464,1.302,4.65
2020-06-17 23:30:00,3.91968,1.14324,4.083,1.09728,0.32004000000000005,1.143,2.8224,0.8232,2.94,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-18 00:00:00,3.62112,1.05616,3.7720000000000002,1.11552,0.32536000000000004,1.162,2.5056000000000003,0.7308,2.61,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-18 00:30:00,3.59232,1.04776,3.742,1.11552,0.32536000000000004,1.162,2.4768,0.7224,2.58,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-18 01:00:00,3.48288,1.01584,3.628,1.12128,0.32704000000000005,1.168,2.3616,0.6888000000000001,2.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-06-18 01:30:00,3.19104,0.9307200000000001,3.324,1.08864,0.31752,1.134,2.1024,0.6132000000000001,2.19,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-06-18 02:00:00,2.8896,0.8428,3.01,1.1136,0.32480000000000003,1.16,1.776,0.518,1.85,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-06-18 02:30:00,2.82144,0.8229200000000001,2.939,1.11264,0.32452000000000003,1.159,1.7088,0.4984,1.78,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-06-18 03:00:00,2.66496,0.7772800000000001,2.776,1.17696,0.34328000000000003,1.226,1.488,0.434,1.55,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-18 03:30:00,2.6304,0.7672,2.74,1.1424,0.3332,1.19,1.488,0.434,1.55,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-06-18 04:00:00,2.82048,0.82264,2.938,1.10208,0.32144,1.148,1.7184,0.5012,1.79,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-18 04:30:00,2.8752,0.8386,2.995,1.1088,0.3234,1.155,1.7664,0.5152,1.8399999999999999,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-06-18 05:00:00,2.8310400000000002,0.8257200000000001,2.949,1.09344,0.31892000000000004,1.139,1.7376,0.5068,1.81,3.12,0.91,3.25,3.12,0.91,3.25
2020-06-18 05:30:00,2.8617600000000003,0.8346800000000001,2.981,1.10496,0.32228,1.151,1.7568000000000001,0.5124000000000001,1.83,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-06-18 06:00:00,2.80896,0.8192800000000001,2.926,1.09056,0.31808000000000003,1.1360000000000001,1.7184,0.5012,1.79,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-06-18 06:30:00,3.0912,0.9016000000000001,3.22,1.0848,0.3164,1.13,2.0064,0.5852,2.09,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-18 07:00:00,2.97024,0.8663200000000001,3.094,1.09824,0.32032000000000005,1.1440000000000001,1.8719999999999999,0.546,1.9500000000000002,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-18 07:30:00,3.17856,0.9270800000000001,3.311,1.10496,0.32228,1.151,2.0736,0.6048,2.16,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-18 08:00:00,3.61056,1.05308,3.761,1.10496,0.32228,1.151,2.5056000000000003,0.7308,2.61,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-18 08:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.10304,0.32172,1.149,2.3328,0.6804,2.43,4.464,1.302,4.65,4.464,1.302,4.65
2020-06-18 09:00:00,3.72864,1.08752,3.884,1.08864,0.31752,1.134,2.64,0.77,2.75,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-18 09:30:00,3.6096,1.0528,3.76,1.0656,0.3108,1.11,2.544,0.742,2.65,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-06-18 10:00:00,3.55104,1.03572,3.699,1.06464,0.31052,1.109,2.4864,0.7252000000000001,2.59,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-18 10:30:00,3.00384,0.8761200000000001,3.129,0.43104000000000003,0.12572,0.449,2.5728,0.7504000000000001,2.68,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-06-18 11:00:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-06-18 11:30:00,2.16,0.63,2.25,0.28800000000000003,0.084,0.30000000000000004,1.8719999999999999,0.546,1.9500000000000002,7.152,2.086,7.45,7.152,2.086,7.45
2020-06-18 12:00:00,3.1824,0.9282,3.315,1.08,0.315,1.125,2.1024,0.6132000000000001,2.19,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-06-18 12:30:00,3.22944,0.9419200000000001,3.364,1.07904,0.31472,1.124,2.1504,0.6272,2.24,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-06-18 13:00:00,3.25536,0.9494800000000001,3.391,1.06656,0.31108,1.111,2.1888,0.6384000000000001,2.2800000000000002,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-06-18 13:30:00,3.27072,0.95396,3.407,1.06272,0.30996,1.107,2.208,0.644,2.3,7.776,2.268,8.1,7.776,2.268,8.1
2020-06-18 14:00:00,3.06048,0.8926400000000001,3.188,1.05408,0.30744000000000005,1.098,2.0064,0.5852,2.09,7.632,2.226,7.95,7.632,2.226,7.95
2020-06-18 14:30:00,3.1488,0.9184,3.2800000000000002,1.056,0.308,1.1,2.0928,0.6104,2.18,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-06-18 15:00:00,3.46176,1.00968,3.606,1.05216,0.30688000000000004,1.096,2.4096,0.7028,2.51,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-18 15:30:00,3.20736,0.9354800000000001,3.341,1.05696,0.30828,1.101,2.1504,0.6272,2.24,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-18 16:00:00,3.30432,0.9637600000000001,3.442,1.06752,0.31136,1.112,2.2368,0.6524,2.33,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-18 16:30:00,3.38112,0.98616,3.5220000000000002,1.07712,0.31416000000000005,1.1219999999999999,2.304,0.672,2.4,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-06-18 17:00:00,3.36,0.98,3.5,1.104,0.322,1.15,2.2560000000000002,0.658,2.35,4.944,1.442,5.15,4.944,1.442,5.15
2020-06-18 17:30:00,3.42048,0.9976400000000001,3.563,1.16448,0.33964000000000005,1.213,2.2560000000000002,0.658,2.35,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-18 18:00:00,3.57024,1.04132,3.719,1.15104,0.33572,1.199,2.4192,0.7056,2.52,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-06-18 18:30:00,3.83136,1.11748,3.991,1.19136,0.34748,1.241,2.64,0.77,2.75,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-06-18 19:00:00,3.91296,1.14128,4.076,1.23456,0.36008,1.286,2.6784,0.7812,2.79,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-06-18 19:30:00,3.9888,1.1634,4.155,1.1280000000000001,0.329,1.175,2.8608000000000002,0.8344,2.98,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-06-18 20:00:00,3.9455999999999998,1.1508,4.11,1.1328,0.3304,1.18,2.8128,0.8204,2.93,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-18 20:30:00,3.49824,1.02032,3.644,1.10784,0.32312,1.154,2.3904,0.6972,2.49,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-18 21:00:00,3.49248,1.01864,3.638,1.07328,0.31304000000000004,1.118,2.4192,0.7056,2.52,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-06-18 21:30:00,3.5020800000000003,1.02144,3.648,1.07328,0.31304000000000004,1.118,2.4288,0.7084,2.5300000000000002,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-18 22:00:00,3.7027200000000002,1.07996,3.857,1.12032,0.32676000000000005,1.167,2.5824,0.7532,2.69,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-18 22:30:00,3.528,1.029,3.675,1.1184,0.3262,1.165,2.4096,0.7028,2.51,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-18 23:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.09632,0.31976000000000004,1.142,2.3232,0.6776,2.42,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-18 23:30:00,3.11808,0.90944,3.248,1.12128,0.32704000000000005,1.168,1.9968,0.5824,2.08,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-19 00:00:00,3.2736,0.9548000000000001,3.41,1.1232,0.3276,1.17,2.1504,0.6272,2.24,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-19 00:30:00,3.07296,0.8962800000000001,3.201,1.12416,0.32788,1.171,1.9488,0.5684,2.03,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-19 01:00:00,2.61984,0.76412,2.729,1.11264,0.32452000000000003,1.159,1.5072,0.43960000000000005,1.57,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-19 01:30:00,2.66304,0.7767200000000001,2.774,1.08864,0.31752,1.134,1.5744,0.4592,1.6400000000000001,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-19 02:00:00,3.1632,0.9226000000000001,3.295,1.1088,0.3234,1.155,2.0544000000000002,0.5992000000000001,2.14,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-19 02:30:00,3.13824,0.91532,3.269,1.14144,0.33292000000000005,1.189,1.9968,0.5824,2.08,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-19 03:00:00,2.9952,0.8736,3.12,1.1232,0.3276,1.17,1.8719999999999999,0.546,1.9500000000000002,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-19 03:30:00,3.10848,0.9066400000000001,3.238,1.15008,0.33544,1.198,1.9584000000000001,0.5712,2.04,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-19 04:00:00,3.13536,0.9144800000000001,3.266,1.12896,0.32928,1.176,2.0064,0.5852,2.09,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-06-19 04:30:00,3.16224,0.92232,3.294,1.09824,0.32032000000000005,1.1440000000000001,2.064,0.602,2.15,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-19 05:00:00,3.10848,0.9066400000000001,3.238,1.07328,0.31304000000000004,1.118,2.0352,0.5936,2.12,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-06-19 05:30:00,2.86656,0.83608,2.9859999999999998,1.08096,0.31528,1.126,1.7856,0.5208,1.8599999999999999,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-19 06:00:00,2.9136,0.8498,3.035,1.1088,0.3234,1.155,1.8048000000000002,0.5264,1.88,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-19 06:30:00,3.32064,0.96852,3.459,1.13184,0.33012,1.179,2.1888,0.6384000000000001,2.2800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-19 07:00:00,3.0672,0.8946000000000001,3.195,1.1664,0.3402,1.215,1.9008,0.5544,1.98,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-06-19 07:30:00,2.784,0.812,2.9,1.1808,0.34440000000000004,1.23,1.6032000000000002,0.4676,1.67,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-19 08:00:00,3.03072,0.8839600000000001,3.157,1.22592,0.35756000000000004,1.2770000000000001,1.8048000000000002,0.5264,1.88,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-06-19 08:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.24128,0.36204000000000003,1.293,1.9776,0.5768,2.06,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-19 09:00:00,3.08832,0.9007600000000001,3.217,1.22592,0.35756000000000004,1.2770000000000001,1.8624,0.5432,1.94,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-06-19 09:30:00,3.22368,0.9402400000000001,3.358,1.25568,0.36624,1.308,1.968,0.5740000000000001,2.05,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-06-19 10:00:00,3.0528,0.8904000000000001,3.18,1.3056,0.3808,1.3599999999999999,1.7472,0.5096,1.82,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-19 10:30:00,2.976,0.868,3.1,1.3152,0.3836,1.37,1.6608,0.4844,1.73,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-06-19 11:00:00,3.31104,0.9657200000000001,3.449,1.36224,0.39732,1.419,1.9488,0.5684,2.03,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-19 11:30:00,2.9923200000000003,0.8727600000000001,3.117,1.32192,0.38556,1.377,1.6703999999999999,0.4872,1.74,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-19 12:00:00,2.8617600000000003,0.8346800000000001,2.981,1.29696,0.37828,1.351,1.5648,0.45640000000000003,1.63,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-19 12:30:00,2.78496,0.8122800000000001,2.901,1.29696,0.37828,1.351,1.488,0.434,1.55,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-06-19 13:00:00,2.65344,0.77392,2.7640000000000002,1.31904,0.38472,1.374,1.3344,0.38920000000000005,1.3900000000000001,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-06-19 13:30:00,2.47968,0.7232400000000001,2.583,1.38528,0.40404,1.443,1.0944,0.31920000000000004,1.1400000000000001,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-19 14:00:00,2.8377600000000003,0.8276800000000001,2.956,1.4841600000000001,0.43288000000000004,1.546,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-19 14:30:00,2.47968,0.7232400000000001,2.583,1.51008,0.44044000000000005,1.573,0.9696,0.2828,1.01,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-19 15:00:00,2.36256,0.68908,2.461,1.36416,0.39788,1.421,0.9984000000000001,0.2912,1.04,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-06-19 15:30:00,2.68512,0.7831600000000001,2.797,1.52352,0.44436000000000003,1.587,1.1616,0.3388,1.21,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-19 16:00:00,2.11872,0.6179600000000001,2.207,1.36032,0.39676000000000006,1.417,0.7584000000000001,0.2212,0.79,6.144,1.792,6.4,6.144,1.792,6.4
2020-06-19 16:30:00,1.91424,0.55832,1.994,1.27104,0.37072000000000005,1.324,0.6432,0.18760000000000002,0.67,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-19 17:00:00,2.55456,0.7450800000000001,2.661,1.34496,0.39228,1.401,1.2096,0.3528,1.26,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-06-19 17:30:00,3.0384,0.8862,3.165,1.3008,0.3794,1.355,1.7376,0.5068,1.81,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-06-19 18:00:00,3.3984,0.9912000000000001,3.54,1.2192,0.3556,1.27,2.1792,0.6356,2.27,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-06-19 18:30:00,3.09024,0.9013200000000001,3.219,1.22784,0.35812000000000005,1.279,1.8624,0.5432,1.94,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-06-19 19:00:00,3.04992,0.88956,3.177,1.37952,0.40236000000000005,1.437,1.6703999999999999,0.4872,1.74,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-06-19 19:30:00,3.05088,0.8898400000000001,3.178,1.22688,0.35784000000000005,1.278,1.824,0.532,1.9,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-19 20:00:00,3.26688,0.9528400000000001,3.403,1.24128,0.36204000000000003,1.293,2.0256,0.5908,2.11,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-06-19 20:30:00,3.29856,0.96208,3.436,1.20576,0.35168000000000005,1.256,2.0928,0.6104,2.18,4.8,1.4,5.0,4.8,1.4,5.0
2020-06-19 21:00:00,3.12384,0.91112,3.254,1.20384,0.35112000000000004,1.254,1.92,0.56,2.0,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-06-19 21:30:00,3.1728,0.9254,3.305,1.1184,0.3262,1.165,2.0544000000000002,0.5992000000000001,2.14,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-19 22:00:00,3.18144,0.9279200000000001,3.314,1.07904,0.31472,1.124,2.1024,0.6132000000000001,2.19,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-19 22:30:00,3.1248,0.9114000000000001,3.255,1.08,0.315,1.125,2.0448,0.5964,2.13,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-19 23:00:00,3.03744,0.88592,3.164,1.07904,0.31472,1.124,1.9584000000000001,0.5712,2.04,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-19 23:30:00,2.56896,0.7492800000000001,2.676,1.10976,0.32368,1.156,1.4592,0.42560000000000003,1.52,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-20 00:00:00,2.65824,0.77532,2.769,1.1222400000000001,0.32732,1.169,1.536,0.448,1.6,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-20 00:30:00,2.50368,0.7302400000000001,2.608,1.11168,0.32424000000000003,1.158,1.392,0.406,1.45,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-20 01:00:00,2.53152,0.73836,2.637,1.12032,0.32676000000000005,1.167,1.4112,0.4116,1.47,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-20 01:30:00,2.59008,0.7554400000000001,2.698,1.11168,0.32424000000000003,1.158,1.4784000000000002,0.4312,1.54,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-06-20 02:00:00,2.56224,0.7473200000000001,2.669,1.09344,0.31892000000000004,1.139,1.4688,0.4284,1.53,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-06-20 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.08864,0.31752,1.134,1.3632,0.3976,1.42,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-20 03:00:00,2.12736,0.62048,2.216,1.10976,0.32368,1.156,1.0176,0.2968,1.06,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-20 03:30:00,1.9593600000000002,0.5714800000000001,2.041,1.13376,0.33068000000000003,1.181,0.8256,0.24080000000000001,0.86,3.072,0.896,3.2,3.072,0.896,3.2
2020-06-20 04:00:00,2.03136,0.59248,2.116,1.11936,0.32648000000000005,1.166,0.912,0.266,0.9500000000000001,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-06-20 04:30:00,2.14656,0.6260800000000001,2.236,1.10976,0.32368,1.156,1.0368,0.3024,1.08,2.928,0.854,3.05,2.928,0.854,3.05
2020-06-20 05:00:00,2.11968,0.61824,2.208,1.08288,0.31584,1.1280000000000001,1.0368,0.3024,1.08,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-06-20 05:30:00,2.17056,0.6330800000000001,2.261,1.08576,0.31668,1.131,1.0848,0.3164,1.13,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-20 06:00:00,2.33088,0.6798400000000001,2.428,1.08288,0.31584,1.1280000000000001,1.248,0.364,1.3,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-06-20 06:30:00,2.39808,0.6994400000000001,2.498,1.0924800000000001,0.31864000000000003,1.138,1.3056,0.3808,1.3599999999999999,3.12,0.91,3.25,3.12,0.91,3.25
2020-06-20 07:00:00,2.43648,0.71064,2.5380000000000003,1.11168,0.32424000000000003,1.158,1.3248,0.3864,1.38,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-06-20 07:30:00,2.48928,0.72604,2.593,1.10688,0.32284,1.153,1.3824,0.4032,1.44,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-20 08:00:00,2.29536,0.6694800000000001,2.391,1.14336,0.33348000000000005,1.191,1.152,0.336,1.2,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-20 08:30:00,2.51136,0.73248,2.616,1.1577600000000001,0.33768000000000004,1.206,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-20 09:00:00,3.01056,0.8780800000000001,3.136,1.16736,0.34048,1.216,1.8432,0.5376000000000001,1.92,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-20 09:30:00,2.48256,0.7240800000000001,2.586,1.17696,0.34328000000000003,1.226,1.3056,0.3808,1.3599999999999999,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-06-20 10:00:00,2.4048,0.7014,2.505,1.2336,0.3598,1.2850000000000001,1.1712,0.3416,1.22,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-20 10:30:00,3.58368,1.04524,3.733,1.23168,0.35924,1.283,2.352,0.686,2.45,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-06-20 11:00:00,3.8227200000000003,1.11496,3.982,1.20192,0.35056000000000004,1.252,2.6208,0.7644000000000001,2.73,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-20 11:30:00,3.43296,1.00128,3.576,1.1577600000000001,0.33768000000000004,1.206,2.2752,0.6636000000000001,2.37,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-06-20 12:00:00,3.0768,0.8974000000000001,3.205,1.1856,0.3458,1.235,1.8912,0.5516,1.97,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-20 12:30:00,2.9452800000000003,0.85904,3.068,1.22688,0.35784000000000005,1.278,1.7184,0.5012,1.79,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-06-20 13:00:00,2.53536,0.73948,2.641,1.22976,0.35868000000000005,1.2810000000000001,1.3056,0.3808,1.3599999999999999,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-06-20 13:30:00,2.5171200000000002,0.73416,2.622,1.26912,0.37016000000000004,1.322,1.248,0.364,1.3,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-06-20 14:00:00,2.3510400000000002,0.6857200000000001,2.449,1.33344,0.38892000000000004,1.389,1.0176,0.2968,1.06,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-20 14:30:00,2.56704,0.74872,2.674,1.26144,0.36792,1.314,1.3056,0.3808,1.3599999999999999,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-06-20 15:00:00,3.1248,0.9114000000000001,3.255,1.2432,0.36260000000000003,1.295,1.8816000000000002,0.5488000000000001,1.96,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-06-20 15:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.21248,0.35364,1.263,1.5264,0.44520000000000004,1.5899999999999999,5.184,1.512,5.4,5.184,1.512,5.4
2020-06-20 16:00:00,3.3407999999999998,0.9744,3.48,1.1904,0.3472,1.24,2.1504,0.6272,2.24,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-06-20 16:30:00,3.8736,1.1298,4.035,1.1856,0.3458,1.235,2.688,0.784,2.8,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-06-20 17:00:00,3.59328,1.04804,3.743,1.16448,0.33964000000000005,1.213,2.4288,0.7084,2.5300000000000002,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-20 17:30:00,4.1184,1.2012,4.29,1.2096,0.3528,1.26,2.9088000000000003,0.8484,3.03,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-20 18:00:00,4.05408,1.18244,4.223,1.12608,0.32844,1.173,2.928,0.854,3.05,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-20 18:30:00,3.8112,1.1116,3.9699999999999998,1.2288000000000001,0.3584,1.28,2.5824,0.7532,2.69,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-06-20 19:00:00,4.56192,1.33056,4.752,1.24032,0.36176,1.292,3.3216,0.9688,3.46,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-06-20 19:30:00,4.464,1.302,4.65,1.296,0.378,1.35,3.168,0.924,3.3,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-20 20:00:00,4.75968,1.3882400000000001,4.958,1.19808,0.34944000000000003,1.248,3.5616,1.0388,3.71,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-06-20 20:30:00,4.70112,1.3711600000000002,4.897,1.13952,0.33236000000000004,1.187,3.5616,1.0388,3.71,5.808,1.694,6.05,5.808,1.694,6.05
2020-06-20 21:00:00,4.48608,1.30844,4.673,1.16448,0.33964000000000005,1.213,3.3216,0.9688,3.46,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-20 21:30:00,4.59744,1.3409200000000001,4.789,1.17984,0.34412000000000004,1.229,3.4176,0.9968,3.56,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-06-20 22:00:00,4.61376,1.34568,4.806,1.17696,0.34328000000000003,1.226,3.4368,1.0024,3.58,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-06-20 22:30:00,4.3824,1.2782,4.565,1.1568,0.33740000000000003,1.205,3.2256,0.9408000000000001,3.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-06-20 23:00:00,4.3584,1.2711999999999999,4.54,1.2096,0.3528,1.26,3.1488,0.9184,3.2800000000000002,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-20 23:30:00,4.16256,1.21408,4.336,1.18656,0.34608000000000005,1.236,2.976,0.868,3.1,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-21 00:00:00,4.3296,1.2628,4.51,1.1712,0.3416,1.22,3.1584,0.9212,3.29,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-06-21 00:30:00,4.26048,1.24264,4.438,1.15968,0.33824000000000004,1.208,3.1008,0.9044000000000001,3.23,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-21 01:00:00,3.8457600000000003,1.12168,4.006,1.11936,0.32648000000000005,1.166,2.7264,0.7952,2.84,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-06-21 01:30:00,3.98304,1.16172,4.149,1.13184,0.33012,1.179,2.8512,0.8316,2.9699999999999998,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-21 02:00:00,3.77184,1.10012,3.9290000000000003,1.13184,0.33012,1.179,2.64,0.77,2.75,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-06-21 02:30:00,3.6816,1.0738,3.835,1.1088,0.3234,1.155,2.5728,0.7504000000000001,2.68,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-21 03:00:00,3.73536,1.08948,3.891,1.10496,0.32228,1.151,2.6304,0.7672,2.74,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-21 03:30:00,3.66336,1.06848,3.816,1.12896,0.32928,1.176,2.5343999999999998,0.7392000000000001,2.64,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-21 04:00:00,3.696,1.078,3.85,1.1616,0.3388,1.21,2.5343999999999998,0.7392000000000001,2.64,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-21 04:30:00,3.77088,1.09984,3.928,1.16928,0.34104,1.218,2.6016,0.7588,2.71,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-21 05:00:00,3.7027200000000002,1.07996,3.857,1.14912,0.33516,1.197,2.5536,0.7448,2.66,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-21 05:30:00,3.6864,1.0752,3.84,1.1328,0.3304,1.18,2.5536,0.7448,2.66,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-21 06:00:00,3.72384,1.08612,3.879,1.08384,0.31612,1.129,2.64,0.77,2.75,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-21 06:30:00,3.8448,1.1214,4.005,1.1088,0.3234,1.155,2.7359999999999998,0.798,2.85,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-21 07:00:00,4.08096,1.19028,4.251,1.11456,0.32508000000000004,1.161,2.9664,0.8652000000000001,3.09,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-21 07:30:00,3.9043200000000002,1.13876,4.067,1.13952,0.33236000000000004,1.187,2.7648,0.8064,2.88,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-21 08:00:00,3.888,1.134,4.05,1.1616,0.3388,1.21,2.7264,0.7952,2.84,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-06-21 08:30:00,3.81888,1.11384,3.9779999999999998,1.16928,0.34104,1.218,2.6496,0.7728,2.76,5.232,1.526,5.45,5.232,1.526,5.45
2020-06-21 09:00:00,3.9696,1.1578,4.135,1.1664,0.3402,1.215,2.8032,0.8176,2.92,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-21 09:30:00,4.5744,1.3342,4.765,1.3296000000000001,0.38780000000000003,1.385,3.2448,0.9464,3.38,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-06-21 10:00:00,3.51456,1.02508,3.661,1.41216,0.41188,1.471,2.1024,0.6132000000000001,2.19,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-21 10:30:00,3.49152,1.01836,3.637,1.45632,0.42476,1.517,2.0352,0.5936,2.12,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-06-21 11:00:00,3.11712,0.9091600000000001,3.247,1.41792,0.41356000000000004,1.477,1.6992,0.49560000000000004,1.77,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-21 11:30:00,3.46656,1.01108,3.6109999999999998,1.44096,0.42028000000000004,1.501,2.0256,0.5908,2.11,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-06-21 12:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.35744,0.39592000000000005,1.4140000000000001,1.9968,0.5824,2.08,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-21 12:30:00,3.3936,0.9898,3.535,1.3104,0.38220000000000004,1.365,2.0832,0.6076,2.17,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-06-21 13:00:00,3.33792,0.9735600000000001,3.477,1.35072,0.39396000000000003,1.407,1.9872,0.5796,2.07,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-06-21 13:30:00,3.25728,0.9500400000000001,3.393,1.45248,0.42364,1.513,1.8048000000000002,0.5264,1.88,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-06-21 14:00:00,3.3072,0.9646,3.445,1.4256,0.4158,1.4849999999999999,1.8816000000000002,0.5488000000000001,1.96,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-06-21 14:30:00,3.3456,0.9758,3.485,1.5216,0.44380000000000003,1.585,1.824,0.532,1.9,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-21 15:00:00,3.01248,0.8786400000000001,3.138,1.4956800000000001,0.43624,1.558,1.5168,0.4424,1.58,6.624,1.932,6.9,6.624,1.932,6.9
2020-06-21 15:30:00,3.03648,0.8856400000000001,3.163,1.54848,0.45164000000000004,1.613,1.488,0.434,1.55,6.432,1.876,6.7,6.432,1.876,6.7
2020-06-21 16:00:00,2.904,0.847,3.025,1.4544000000000001,0.4242,1.5150000000000001,1.4496,0.4228,1.51,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-06-21 16:30:00,3.10848,0.9066400000000001,3.238,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5744,0.4592,1.6400000000000001,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-21 17:00:00,2.8896,0.8428,3.01,1.5552000000000001,0.4536,1.62,1.3344,0.38920000000000005,1.3900000000000001,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-06-21 17:30:00,2.9203200000000002,0.8517600000000001,3.042,1.4899200000000001,0.43456000000000006,1.552,1.4304000000000001,0.4172,1.49,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-21 18:00:00,3.39744,0.9909200000000001,3.539,1.43904,0.41972000000000004,1.499,1.9584000000000001,0.5712,2.04,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-06-21 18:30:00,3.7622400000000003,1.09732,3.919,1.41024,0.41132,1.469,2.352,0.686,2.45,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-06-21 19:00:00,3.55392,1.03656,3.702,1.4131200000000002,0.41216,1.472,2.1408,0.6244000000000001,2.23,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-06-21 19:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.3344,0.38920000000000005,1.3900000000000001,2.3328,0.6804,2.43,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-06-21 20:00:00,4.03392,1.17656,4.202,1.30752,0.38136000000000003,1.362,2.7264,0.7952,2.84,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-06-21 20:30:00,4.25472,1.24096,4.432,1.23072,0.35896000000000006,1.282,3.024,0.882,3.15,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-06-21 21:00:00,4.36032,1.27176,4.542,1.18272,0.34496000000000004,1.232,3.1776,0.9268000000000001,3.31,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-06-21 21:30:00,4.4304,1.2922,4.615,1.1664,0.3402,1.215,3.2640000000000002,0.9520000000000001,3.4,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-06-21 22:00:00,4.01952,1.17236,4.187,1.1875200000000001,0.34636,1.237,2.832,0.8260000000000001,2.95,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-06-21 22:30:00,4.2912,1.2516,4.47,1.1424,0.3332,1.19,3.1488,0.9184,3.2800000000000002,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-06-21 23:00:00,4.67136,1.3624800000000001,4.866,1.13856,0.33208000000000004,1.186,3.5328,1.0304,3.68,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-06-21 23:30:00,4.64544,1.35492,4.839,1.13184,0.33012,1.179,3.5136000000000003,1.0248,3.66,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-06-22 00:00:00,4.7145600000000005,1.37508,4.911,1.12416,0.32788,1.171,3.5904,1.0472,3.74,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-06-22 00:30:00,4.67808,1.36444,4.873,1.14528,0.33404,1.193,3.5328,1.0304,3.68,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-06-22 01:00:00,4.7731200000000005,1.39216,4.9719999999999995,1.13472,0.33096000000000003,1.182,3.6384,1.0612,3.79,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-06-22 01:30:00,5.04576,1.47168,5.256,1.13856,0.33208000000000004,1.186,3.9072,1.1396,4.07,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-06-22 02:00:00,4.98336,1.45348,5.191,1.13376,0.33068000000000003,1.181,3.8496,1.1228,4.01,4.896,1.428,5.1,4.896,1.428,5.1
2020-06-22 02:30:00,4.83744,1.41092,5.039,1.1222400000000001,0.32732,1.169,3.7152000000000003,1.0836000000000001,3.87,4.944,1.442,5.15,4.944,1.442,5.15
2020-06-22 03:00:00,4.78944,1.3969200000000002,4.989,1.1222400000000001,0.32732,1.169,3.6672000000000002,1.0696,3.8200000000000003,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-22 03:30:00,4.80192,1.40056,5.002,1.11552,0.32536000000000004,1.162,3.6864,1.0752,3.84,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-22 04:00:00,4.68096,1.36528,4.876,1.05216,0.30688000000000004,1.096,3.6288,1.0584,3.7800000000000002,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-22 04:30:00,4.51296,1.31628,4.7010000000000005,1.04736,0.30548000000000003,1.091,3.4656000000000002,1.0108,3.61,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-22 05:00:00,4.63296,1.35128,4.8260000000000005,1.03296,0.30128000000000005,1.076,3.6,1.05,3.75,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-22 05:30:00,4.67616,1.36388,4.871,1.05696,0.30828,1.101,3.6192,1.0556,3.77,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-06-22 06:00:00,4.8201600000000004,1.40588,5.021,1.04736,0.30548000000000003,1.091,3.7728,1.1004,3.93,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-06-22 06:30:00,4.67232,1.36276,4.867,1.05312,0.30716000000000004,1.097,3.6192,1.0556,3.77,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-22 07:00:00,4.7472,1.3846,4.945,1.0704,0.31220000000000003,1.115,3.6768,1.0724,3.83,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-22 07:30:00,5.0832,1.4826000000000001,5.295,1.08,0.315,1.125,4.0032,1.1676,4.17,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-22 08:00:00,4.90848,1.43164,5.113,1.12608,0.32844,1.173,3.7824,1.1032,3.94,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-06-22 08:30:00,4.97664,1.45152,5.184,1.16544,0.33992000000000006,1.214,3.8112,1.1116,3.9699999999999998,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-22 09:00:00,4.78656,1.39608,4.986,1.22496,0.35728000000000004,1.276,3.5616,1.0388,3.71,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-06-22 09:30:00,4.28448,1.24964,4.463,1.26048,0.36764,1.313,3.024,0.882,3.15,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-06-22 10:00:00,4.02048,1.17264,4.188,1.27488,0.37184,1.328,2.7456,0.8008000000000001,2.86,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-06-22 10:30:00,3.89952,1.13736,4.062,1.26912,0.37016000000000004,1.322,2.6304,0.7672,2.74,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-22 11:00:00,3.792,1.106,3.95,1.2768,0.3724,1.33,2.5152,0.7336,2.62,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-22 11:30:00,3.69504,1.07772,3.849,1.27584,0.37212,1.329,2.4192,0.7056,2.52,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-06-22 12:00:00,3.3648,0.9814,3.505,1.272,0.371,1.325,2.0928,0.6104,2.18,6.816,1.988,7.1,6.816,1.988,7.1
2020-06-22 12:30:00,3.84384,1.12112,4.004,1.27104,0.37072000000000005,1.324,2.5728,0.7504000000000001,2.68,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-06-22 13:00:00,2.97792,0.8685600000000001,3.102,1.32672,0.38696,1.3820000000000001,1.6512,0.48160000000000003,1.72,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-22 13:30:00,3.02112,0.88116,3.147,1.32192,0.38556,1.377,1.6992,0.49560000000000004,1.77,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-22 14:00:00,3.0624,0.8932,3.19,1.3152,0.3836,1.37,1.7472,0.5096,1.82,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-06-22 14:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.36416,0.39788,1.421,1.6416,0.4788,1.71,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-22 15:00:00,2.9558400000000002,0.8621200000000001,3.079,1.34304,0.39172,1.399,1.6128,0.47040000000000004,1.6800000000000002,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-22 15:30:00,3.06528,0.8940400000000001,3.193,1.27968,0.37324,1.333,1.7856,0.5208,1.8599999999999999,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-06-22 16:00:00,3.4608,1.0094,3.605,1.2624,0.3682,1.315,2.1984,0.6412,2.29,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-06-22 16:30:00,3.51264,1.02452,3.659,1.21824,0.35532,1.2690000000000001,2.2944,0.6692,2.39,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-22 17:00:00,3.64224,1.06232,3.794,1.24224,0.36232000000000003,1.294,2.4,0.7000000000000001,2.5,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-06-22 17:30:00,3.81696,1.11328,3.976,1.17696,0.34328000000000003,1.226,2.64,0.77,2.75,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-06-22 18:00:00,4.17888,1.21884,4.353,1.18368,0.34524000000000005,1.233,2.9952,0.8736,3.12,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-22 18:30:00,4.34496,1.26728,4.526,1.12896,0.32928,1.176,3.216,0.9380000000000001,3.35,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-22 19:00:00,4.44,1.295,4.625,1.2624,0.3682,1.315,3.1776,0.9268000000000001,3.31,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-06-22 19:30:00,3.94368,1.15024,4.108,1.20768,0.35224000000000005,1.258,2.7359999999999998,0.798,2.85,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-22 20:00:00,4.03488,1.17684,4.203,1.17408,0.34244,1.223,2.8608000000000002,0.8344,2.98,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-22 20:30:00,4.39392,1.28156,4.577,1.07232,0.31276000000000004,1.117,3.3216,0.9688,3.46,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-06-22 21:00:00,5.10144,1.48792,5.314,1.13664,0.33152000000000004,1.184,3.9648,1.1564,4.13,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-06-22 21:30:00,4.88352,1.42436,5.087,1.12992,0.32956,1.177,3.7536,1.0948,3.91,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-06-22 22:00:00,4.62624,1.34932,4.819,1.11264,0.32452000000000003,1.159,3.5136000000000003,1.0248,3.66,6.624,1.932,6.9,6.624,1.932,6.9
2020-06-22 22:30:00,4.59168,1.33924,4.783,1.09728,0.32004000000000005,1.143,3.4944,1.0192,3.64,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-06-22 23:00:00,4.869120000000001,1.42016,5.072,1.12512,0.32816,1.172,3.7439999999999998,1.092,3.9,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-22 23:30:00,4.23936,1.23648,4.416,1.11936,0.32648000000000005,1.166,3.12,0.91,3.25,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-06-23 00:00:00,4.2384,1.2362,4.415,1.1568,0.33740000000000003,1.205,3.0816,0.8988,3.21,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-23 00:30:00,4.00608,1.16844,4.173,1.13568,0.33124000000000003,1.183,2.8704,0.8372,2.99,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-06-23 01:00:00,3.63456,1.06008,3.786,1.10016,0.32088,1.146,2.5343999999999998,0.7392000000000001,2.64,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-23 01:30:00,3.8688000000000002,1.1284,4.03,1.1424,0.3332,1.19,2.7264,0.7952,2.84,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-23 02:00:00,4.248,1.239,4.425,1.1184,0.3262,1.165,3.1296,0.9128000000000001,3.26,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-23 02:30:00,4.04928,1.18104,4.218,1.12128,0.32704000000000005,1.168,2.928,0.854,3.05,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-06-23 03:00:00,4.01952,1.17236,4.187,1.13952,0.33236000000000004,1.187,2.88,0.84,3.0,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-23 03:30:00,3.8256,1.1158,3.985,1.08,0.315,1.125,2.7456,0.8008000000000001,2.86,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-23 04:00:00,3.7008,1.0794,3.855,1.08,0.315,1.125,2.6208,0.7644000000000001,2.73,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-23 04:30:00,3.57408,1.04244,3.723,1.05888,0.30884,1.103,2.5152,0.7336,2.62,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-23 05:00:00,3.65472,1.06596,3.807,1.05312,0.30716000000000004,1.097,2.6016,0.7588,2.71,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-06-23 05:30:00,3.39744,0.9909200000000001,3.539,1.07424,0.31332000000000004,1.119,2.3232,0.6776,2.42,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-23 06:00:00,3.46848,1.01164,3.613,1.09728,0.32004000000000005,1.143,2.3712,0.6916,2.47,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-23 06:30:00,3.89088,1.13484,4.053,1.08768,0.31724,1.133,2.8032,0.8176,2.92,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-23 07:00:00,4.15008,1.21044,4.323,1.07808,0.31444000000000005,1.123,3.072,0.896,3.2,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-23 07:30:00,4.4016,1.2838,4.585,1.1088,0.3234,1.155,3.2928,0.9604,3.43,4.8,1.4,5.0,4.8,1.4,5.0
2020-06-23 08:00:00,4.40736,1.28548,4.591,1.13376,0.33068000000000003,1.181,3.2736,0.9548000000000001,3.41,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-06-23 08:30:00,4.00704,1.16872,4.174,1.12704,0.32872,1.174,2.88,0.84,3.0,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-06-23 09:00:00,3.8784,1.1312,4.04,1.0752,0.3136,1.12,2.8032,0.8176,2.92,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-06-23 09:30:00,4.00608,1.16844,4.173,1.13568,0.33124000000000003,1.183,2.8704,0.8372,2.99,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-23 10:00:00,3.7728,1.1004,3.93,1.104,0.322,1.15,2.6688,0.7784000000000001,2.7800000000000002,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-06-23 10:30:00,3.91872,1.14296,4.082,1.17312,0.34216,1.222,2.7456,0.8008000000000001,2.86,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-06-23 11:00:00,3.9888,1.1634,4.155,1.2432,0.36260000000000003,1.295,2.7456,0.8008000000000001,2.86,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-23 11:30:00,3.76512,1.09816,3.922,1.23072,0.35896000000000006,1.282,2.5343999999999998,0.7392000000000001,2.64,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-06-23 12:00:00,3.86016,1.12588,4.021,1.22016,0.35588000000000003,1.271,2.64,0.77,2.75,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-06-23 12:30:00,3.74976,1.09368,3.906,1.18656,0.34608000000000005,1.236,2.5632,0.7476,2.67,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-06-23 13:00:00,3.61728,1.05504,3.768,1.2172800000000001,0.35504,1.268,2.4,0.7000000000000001,2.5,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-23 13:30:00,3.7027200000000002,1.07996,3.857,1.20672,0.35196000000000005,1.2570000000000001,2.496,0.728,2.6,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-06-23 14:00:00,3.70464,1.08052,3.859,1.19904,0.34972000000000003,1.249,2.5056000000000003,0.7308,2.61,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-23 14:30:00,3.92736,1.14548,4.091,1.15296,0.33628,1.201,2.7744,0.8092,2.89,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-06-23 15:00:00,3.86496,1.12728,4.026,1.11936,0.32648000000000005,1.166,2.7456,0.8008000000000001,2.86,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-06-23 15:30:00,3.60576,1.05168,3.7560000000000002,1.09056,0.31808000000000003,1.1360000000000001,2.5152,0.7336,2.62,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-06-23 16:00:00,3.72192,1.08556,3.877,1.08192,0.31556,1.127,2.64,0.77,2.75,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-23 16:30:00,3.9878400000000003,1.16312,4.154,1.05984,0.30912,1.104,2.928,0.854,3.05,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-23 17:00:00,4.224,1.232,4.4,1.0752,0.3136,1.12,3.1488,0.9184,3.2800000000000002,6.24,1.82,6.5,6.24,1.82,6.5
2020-06-23 17:30:00,4.69728,1.37004,4.893,1.07808,0.31444000000000005,1.123,3.6192,1.0556,3.77,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-06-23 18:00:00,5.06016,1.47588,5.271,1.08576,0.31668,1.131,3.9744,1.1592,4.14,6.288,1.834,6.55,6.288,1.834,6.55
2020-06-23 18:30:00,5.03424,1.46832,5.244,1.08864,0.31752,1.134,3.9455999999999998,1.1508,4.11,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-06-23 19:00:00,4.93248,1.43864,5.138,1.07328,0.31304000000000004,1.118,3.8592,1.1256,4.02,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-06-23 19:30:00,4.97856,1.45208,5.186,1.06176,0.30968,1.106,3.9168000000000003,1.1424,4.08,5.904,1.722,6.15,5.904,1.722,6.15
2020-06-23 20:00:00,4.89888,1.42884,5.103,1.04928,0.30604000000000003,1.093,3.8496,1.1228,4.01,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-06-23 20:30:00,4.73952,1.38236,4.937,1.05312,0.30716000000000004,1.097,3.6864,1.0752,3.84,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-06-23 21:00:00,4.62432,1.34876,4.817,1.06272,0.30996,1.107,3.5616,1.0388,3.71,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-06-23 21:30:00,4.45344,1.29892,4.639,1.10304,0.32172,1.149,3.3504,0.9772000000000001,3.49,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-06-23 22:00:00,4.5072,1.3146,4.695,1.0992,0.3206,1.145,3.408,0.994,3.55,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-06-23 22:30:00,4.39488,1.28184,4.578,1.10208,0.32144,1.148,3.2928,0.9604,3.43,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-06-23 23:00:00,4.25856,1.24208,4.436,1.10016,0.32088,1.146,3.1584,0.9212,3.29,5.328,1.554,5.55,5.328,1.554,5.55
2020-06-23 23:30:00,4.02144,1.17292,4.189,1.07424,0.31332000000000004,1.119,2.9472,0.8596,3.07,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-06-24 00:00:00,3.8208,1.1144,3.98,1.056,0.308,1.1,2.7648,0.8064,2.88,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-24 00:30:00,3.79296,1.10628,3.951,1.04736,0.30548000000000003,1.091,2.7456,0.8008000000000001,2.86,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-24 01:00:00,3.67104,1.0707200000000001,3.824,1.05984,0.30912,1.104,2.6112,0.7616,2.7199999999999998,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-24 01:30:00,3.45792,1.00856,3.602,1.04832,0.30576000000000003,1.092,2.4096,0.7028,2.51,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-24 02:00:00,3.40512,0.99316,3.547,1.05312,0.30716000000000004,1.097,2.352,0.686,2.45,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-24 02:30:00,3.36672,0.98196,3.507,1.05312,0.30716000000000004,1.097,2.3136,0.6748000000000001,2.41,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-24 03:00:00,3.1536,0.9198000000000001,3.285,1.0512,0.30660000000000004,1.095,2.1024,0.6132000000000001,2.19,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-24 03:30:00,3.24,0.9450000000000001,3.375,1.0512,0.30660000000000004,1.095,2.1888,0.6384000000000001,2.2800000000000002,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-24 04:00:00,3.17088,0.9248400000000001,3.303,1.04928,0.30604000000000003,1.093,2.1216,0.6188,2.21,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-24 04:30:00,3.1008,0.9044000000000001,3.23,1.0464,0.3052,1.09,2.0544000000000002,0.5992000000000001,2.14,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-24 05:00:00,2.9712,0.8666,3.095,1.0512,0.30660000000000004,1.095,1.92,0.56,2.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-24 05:30:00,3.1392,0.9156000000000001,3.27,1.056,0.308,1.1,2.0832,0.6076,2.17,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-06-24 06:00:00,3.19968,0.9332400000000001,3.333,1.05888,0.30884,1.103,2.1408,0.6244000000000001,2.23,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-06-24 06:30:00,3.6864,1.0752,3.84,1.0656,0.3108,1.11,2.6208,0.7644000000000001,2.73,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-24 07:00:00,3.9696,1.1578,4.135,1.0608,0.3094,1.105,2.9088000000000003,0.8484,3.03,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-24 07:30:00,3.87552,1.13036,4.037,1.07232,0.31276000000000004,1.117,2.8032,0.8176,2.92,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-06-24 08:00:00,4.12896,1.20428,4.301,1.08576,0.31668,1.131,3.0432,0.8876000000000001,3.17,4.9824,1.4532,5.19,4.9824,1.4532,5.19
