Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-24 08:30:00,4.19136,1.22248,4.366,1.09056,0.31808000000000003,1.1360000000000001,3.1008,0.9044000000000001,3.23,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-06-24 09:00:00,4.12128,1.20204,4.293,1.10688,0.32284,1.153,3.0144,0.8792000000000001,3.14,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-06-24 09:30:00,4.02144,1.17292,4.189,1.11264,0.32452000000000003,1.159,2.9088000000000003,0.8484,3.03,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-06-24 10:00:00,3.73632,1.08976,3.892,0.8755200000000001,0.25536000000000003,0.912,2.8608000000000002,0.8344,2.98,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-06-24 10:30:00,3.42624,0.9993200000000001,3.569,0.26784,0.07812000000000001,0.279,3.1584,0.9212,3.29,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-24 11:00:00,3.0096,0.8778,3.135,0.2544,0.0742,0.265,2.7552,0.8036000000000001,2.87,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-06-24 11:30:00,4.13472,1.20596,4.307,0.24672000000000002,0.07196000000000001,0.257,3.888,1.134,4.05,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-06-24 12:00:00,4.28544,1.24992,4.464,0.25344,0.07392,0.264,4.032,1.176,4.2,7.44,2.17,7.75,7.44,2.17,7.75
2020-06-24 12:30:00,4.32576,1.2616800000000001,4.506,0.25536000000000003,0.07448,0.266,4.0704,1.1872,4.24,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-06-24 13:00:00,4.32384,1.26112,4.504,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.0512,1.1816,4.22,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-06-24 13:30:00,4.28736,1.25048,4.466,0.26496000000000003,0.07728,0.276,4.0224,1.1732,4.19,7.44,2.17,7.75,7.44,2.17,7.75
2020-06-24 14:00:00,4.20096,1.22528,4.376,0.25536000000000003,0.07448,0.266,3.9455999999999998,1.1508,4.11,7.344,2.142,7.65,7.344,2.142,7.65
2020-06-24 14:30:00,3.93312,1.14716,4.097,0.26592000000000005,0.07756,0.277,3.6672000000000002,1.0696,3.8200000000000003,7.344,2.142,7.65,7.344,2.142,7.65
2020-06-24 15:00:00,3.5846400000000003,1.04552,3.734,0.30144000000000004,0.08792000000000001,0.314,3.2832,0.9576,3.42,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-24 15:30:00,3.02016,0.8808800000000001,3.146,0.27456,0.08008000000000001,0.28600000000000003,2.7456,0.8008000000000001,2.86,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-24 16:00:00,3.57792,1.04356,3.727,0.29472000000000004,0.08596000000000001,0.307,3.2832,0.9576,3.42,7.248,2.114,7.55,7.248,2.114,7.55
2020-06-24 16:30:00,3.96864,1.15752,4.134,0.29184000000000004,0.08512,0.304,3.6768,1.0724,3.83,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-06-24 17:00:00,4.41984,1.28912,4.604,0.30144000000000004,0.08792000000000001,0.314,4.1184,1.2012,4.29,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-06-24 17:30:00,4.88448,1.4246400000000001,5.088,0.29568,0.08624000000000001,0.308,4.5888,1.3384,4.78,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-06-24 18:00:00,4.6896,1.3678,4.885,0.312,0.091,0.325,4.3776,1.2768,4.5600000000000005,7.536,2.198,7.85,7.536,2.198,7.85
2020-06-24 18:30:00,4.31136,1.2574800000000002,4.491,0.30816000000000004,0.08988,0.321,4.0032,1.1676,4.17,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-06-24 19:00:00,4.8921600000000005,1.4268800000000001,5.096,0.29376,0.08568,0.306,4.5984,1.3412,4.79,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-06-24 19:30:00,4.36416,1.27288,4.546,0.29376,0.08568,0.306,4.0704,1.1872,4.24,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-24 20:00:00,4.20288,1.22584,4.378,0.25728,0.07504000000000001,0.268,3.9455999999999998,1.1508,4.11,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-06-24 20:30:00,4.1088000000000005,1.1984,4.28,0.24960000000000002,0.0728,0.26,3.8592,1.1256,4.02,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-06-24 21:00:00,3.93312,1.14716,4.097,0.30432000000000003,0.08876,0.317,3.6288,1.0584,3.7800000000000002,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-24 21:30:00,3.984,1.162,4.15,0.29760000000000003,0.0868,0.31,3.6864,1.0752,3.84,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-24 22:00:00,3.61728,1.05504,3.768,0.27648,0.08064,0.28800000000000003,3.3407999999999998,0.9744,3.48,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-06-24 22:30:00,3.62976,1.05868,3.781,0.26016,0.07588,0.271,3.3696,0.9828,3.51,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-06-24 23:00:00,3.66528,1.06904,3.818,0.21888000000000002,0.06384000000000001,0.228,3.4464,1.0052,3.59,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-06-24 23:30:00,3.44256,1.00408,3.586,0.19776000000000002,0.05768,0.20600000000000002,3.2448,0.9464,3.38,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-06-25 00:00:00,3.19968,0.9332400000000001,3.333,0.18528000000000003,0.054040000000000005,0.193,3.0144,0.8792000000000001,3.14,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-25 00:30:00,3.44448,1.00464,3.588,0.20928000000000002,0.061040000000000004,0.218,3.2352,0.9436,3.37,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-25 01:00:00,3.46848,1.01164,3.613,0.24288,0.07084,0.253,3.2256,0.9408000000000001,3.36,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-06-25 01:30:00,3.50496,1.02228,3.651,0.26016,0.07588,0.271,3.2448,0.9464,3.38,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-06-25 02:00:00,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-06-25 02:30:00,3.20736,0.9354800000000001,3.341,0.26016,0.07588,0.271,2.9472,0.8596,3.07,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-25 03:00:00,3.26496,0.9522800000000001,3.401,0.25056,0.07308,0.261,3.0144,0.8792000000000001,3.14,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-25 03:30:00,3.2640000000000002,0.9520000000000001,3.4,0.24960000000000002,0.0728,0.26,3.0144,0.8792000000000001,3.14,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-25 04:00:00,3.44832,1.00576,3.592,0.26112,0.07616,0.272,3.1872,0.9296000000000001,3.32,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-25 04:30:00,3.57408,1.04244,3.723,0.26208000000000004,0.07644000000000001,0.273,3.312,0.966,3.45,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-25 05:00:00,3.51072,1.02396,3.657,0.26592000000000005,0.07756,0.277,3.2448,0.9464,3.38,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-25 05:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.27744,0.08092,0.289,2.9568000000000003,0.8624,3.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-25 06:00:00,3.36864,0.9825200000000001,3.509,0.26784,0.07812000000000001,0.279,3.1008,0.9044000000000001,3.23,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-25 06:30:00,3.57024,1.04132,3.719,0.24864000000000003,0.07252,0.259,3.3216,0.9688,3.46,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-25 07:00:00,3.52032,1.02676,3.667,0.23712000000000003,0.06916,0.247,3.2832,0.9576,3.42,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-06-25 07:30:00,3.7248,1.0864,3.88,0.24960000000000002,0.0728,0.26,3.4752,1.0136,3.62,5.328,1.554,5.55,5.328,1.554,5.55
2020-06-25 08:00:00,3.88992,1.13456,4.052,0.27072,0.07896,0.28200000000000003,3.6192,1.0556,3.77,5.616,1.638,5.85,5.616,1.638,5.85
2020-06-25 08:30:00,3.81216,1.11188,3.971,0.25056,0.07308,0.261,3.5616,1.0388,3.71,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-25 09:00:00,3.84192,1.12056,4.002,0.25152,0.07336000000000001,0.262,3.5904,1.0472,3.74,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-25 09:30:00,3.84,1.12,4.0,0.2592,0.0756,0.27,3.5808,1.0444,3.73,6.624,1.932,6.9,6.624,1.932,6.9
2020-06-25 10:00:00,3.6,1.05,3.75,0.24,0.07,0.25,3.36,0.98,3.5,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-06-25 10:30:00,3.58272,1.04496,3.732,0.24192000000000002,0.07056000000000001,0.252,3.3407999999999998,0.9744,3.48,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-06-25 11:00:00,3.29856,0.96208,3.436,0.26496000000000003,0.07728,0.276,3.0336,0.8848,3.16,6.96,2.03,7.25,6.96,2.03,7.25
2020-06-25 11:30:00,3.79968,1.10824,3.958,0.32448000000000005,0.09464,0.338,3.4752,1.0136,3.62,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-06-25 12:00:00,3.82464,1.11552,3.984,0.32064000000000004,0.09352,0.334,3.504,1.022,3.65,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-06-25 12:30:00,3.80064,1.10852,3.959,0.31584,0.09212000000000001,0.329,3.4848,1.0164,3.63,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-06-25 13:00:00,3.67776,1.07268,3.831,0.30816000000000004,0.08988,0.321,3.3696,0.9828,3.51,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-06-25 13:30:00,3.50784,1.02312,3.654,0.29184000000000004,0.08512,0.304,3.216,0.9380000000000001,3.35,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-25 14:00:00,3.32448,0.9696400000000001,3.463,0.27168000000000003,0.07924,0.28300000000000003,3.0528,0.8904000000000001,3.18,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-06-25 14:30:00,3.40032,0.9917600000000001,3.542,0.26112,0.07616,0.272,3.1392,0.9156000000000001,3.27,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-25 15:00:00,3.36096,0.98028,3.501,0.26976,0.07868,0.281,3.0912,0.9016000000000001,3.22,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-25 15:30:00,3.80064,1.10852,3.959,0.5270400000000001,0.15372000000000002,0.549,3.2736,0.9548000000000001,3.41,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-06-25 16:00:00,3.864,1.127,4.025,0.5328,0.1554,0.555,3.3312,0.9716,3.47,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-06-25 16:30:00,3.73344,1.08892,3.8890000000000002,0.53664,0.15652000000000002,0.559,3.1968,0.9324,3.33,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-06-25 17:00:00,4.60992,1.34456,4.802,0.53952,0.15736,0.562,4.0704,1.1872,4.24,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-06-25 17:30:00,5.21376,1.52068,5.431,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.6656,1.3608,4.86,7.632,2.226,7.95,7.632,2.226,7.95
2020-06-25 18:00:00,6.30624,1.83932,6.569,0.55584,0.16212000000000001,0.579,5.7504,1.6772,5.99,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2020-06-25 18:30:00,6.61536,1.92948,6.891,0.5673600000000001,0.16548000000000002,0.591,6.048,1.764,6.3,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2020-06-25 19:00:00,6.28992,1.8345600000000002,6.552,0.7123200000000001,0.20776000000000003,0.742,5.5776,1.6268,5.8100000000000005,8.8704,2.5872,9.24,8.8704,2.5872,9.24
2020-06-25 19:30:00,6.14592,1.79256,6.402,0.68352,0.19936,0.712,5.4624,1.5932,5.69,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2020-06-25 20:00:00,6.38304,1.86172,6.649,0.6326400000000001,0.18452000000000002,0.659,5.7504,1.6772,5.99,8.4,2.45,8.75,8.4,2.45,8.75
2020-06-25 20:30:00,6.31968,1.8432400000000002,6.583,0.61728,0.18004,0.643,5.7024,1.6632,5.94,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-06-25 21:00:00,6.39264,1.8645200000000002,6.659,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.8464,1.7052,6.09,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-06-25 21:30:00,5.77536,1.6844800000000002,6.016,0.5625600000000001,0.16408,0.586,5.2128,1.5204,5.43,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-25 22:00:00,3.86592,1.12756,4.027,0.5731200000000001,0.16716,0.597,3.2928,0.9604,3.43,6.0,1.75,6.25,6.0,1.75,6.25
2020-06-25 22:30:00,4.18944,1.22192,4.364,0.56064,0.16352000000000003,0.584,3.6288,1.0584,3.7800000000000002,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-06-25 23:00:00,4.25472,1.24096,4.432,0.56832,0.16576000000000002,0.592,3.6864,1.0752,3.84,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-25 23:30:00,4.03488,1.17684,4.203,0.56928,0.16604000000000002,0.593,3.4656000000000002,1.0108,3.61,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-06-26 00:00:00,3.75744,1.09592,3.914,0.57984,0.16912000000000002,0.604,3.1776,0.9268000000000001,3.31,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-26 00:30:00,4.608,1.344,4.8,0.5856,0.1708,0.61,4.0224,1.1732,4.19,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-26 01:00:00,4.58208,1.33644,4.773,0.5596800000000001,0.16324000000000002,0.583,4.0224,1.1732,4.19,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-06-26 01:30:00,4.70784,1.3731200000000001,4.904,0.54144,0.15792,0.5640000000000001,4.1664,1.2152,4.34,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-26 02:00:00,4.85088,1.41484,5.053,0.5212800000000001,0.15204,0.543,4.3296,1.2628,4.51,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-26 02:30:00,5.03904,1.4697200000000001,5.249,0.5270400000000001,0.15372000000000002,0.549,4.5120000000000005,1.316,4.7,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-06-26 03:00:00,3.57888,1.04384,3.7279999999999998,0.51648,0.15064000000000002,0.538,3.0624,0.8932,3.19,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-26 03:30:00,3.46272,1.00996,3.607,0.5347200000000001,0.15596000000000002,0.557,2.928,0.854,3.05,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-26 04:00:00,3.31872,0.96796,3.457,0.5539200000000001,0.16156,0.577,2.7648,0.8064,2.88,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-06-26 04:30:00,3.21984,0.9391200000000001,3.354,0.5318400000000001,0.15512,0.554,2.688,0.784,2.8,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-26 05:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.52512,0.15316000000000002,0.547,2.7359999999999998,0.798,2.85,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-26 05:30:00,3.50304,1.02172,3.649,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.9568000000000003,0.8624,3.08,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-26 06:00:00,3.63456,1.06008,3.786,0.53376,0.15568,0.556,3.1008,0.9044000000000001,3.23,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-06-26 06:30:00,3.81408,1.11244,3.973,0.5212800000000001,0.15204,0.543,3.2928,0.9604,3.43,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-26 07:00:00,3.9523200000000003,1.15276,4.117,0.52512,0.15316000000000002,0.547,3.4272,0.9996,3.5700000000000003,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-26 07:30:00,3.86304,1.12672,4.024,0.5318400000000001,0.15512,0.554,3.3312,0.9716,3.47,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-06-26 08:00:00,3.86208,1.12644,4.023,0.53088,0.15484,0.553,3.3312,0.9716,3.47,4.896,1.428,5.1,4.896,1.428,5.1
2020-06-26 08:30:00,3.73728,1.0900400000000001,3.893,0.53088,0.15484,0.553,3.2064,0.9352,3.34,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-06-26 09:00:00,3.62112,1.05616,3.7720000000000002,0.54912,0.16016000000000002,0.5720000000000001,3.072,0.896,3.2,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-26 09:30:00,3.93024,1.14632,4.094,0.5702400000000001,0.16632000000000002,0.594,3.36,0.98,3.5,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-06-26 10:00:00,4.12704,1.2037200000000001,4.299,0.56544,0.16492,0.589,3.5616,1.0388,3.71,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-06-26 10:30:00,4.08768,1.19224,4.258,0.52608,0.15344000000000002,0.548,3.5616,1.0388,3.71,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-06-26 11:00:00,4.00224,1.1673200000000001,4.169,0.51744,0.15092,0.539,3.4848,1.0164,3.63,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-06-26 11:30:00,3.8457600000000003,1.12168,4.006,0.60096,0.17528000000000002,0.626,3.2448,0.9464,3.38,6.768,1.974,7.05,6.768,1.974,7.05
2020-06-26 12:00:00,3.79104,1.10572,3.949,0.5942400000000001,0.17332,0.619,3.1968,0.9324,3.33,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-26 12:30:00,3.7622400000000003,1.09732,3.919,0.57504,0.16772,0.599,3.1872,0.9296000000000001,3.32,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-06-26 13:00:00,4.05696,1.18328,4.226,0.60096,0.17528000000000002,0.626,3.456,1.008,3.6,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-26 13:30:00,4.41408,1.2874400000000001,4.598,0.63168,0.18424000000000001,0.658,3.7824,1.1032,3.94,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-06-26 14:00:00,4.28352,1.24936,4.462,0.66432,0.19376000000000002,0.6920000000000001,3.6192,1.0556,3.77,7.776,2.268,8.1,7.776,2.268,8.1
2020-06-26 14:30:00,4.67616,1.36388,4.871,0.6825600000000001,0.19908,0.711,3.9936,1.1648,4.16,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-26 15:00:00,4.75776,1.38768,4.956,0.65856,0.19208000000000003,0.686,4.0992,1.1956,4.27,7.536,2.198,7.85,7.536,2.198,7.85
2020-06-26 15:30:00,3.76608,1.09844,3.923,0.6460800000000001,0.18844000000000002,0.673,3.12,0.91,3.25,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-26 16:00:00,3.19104,0.9307200000000001,3.324,0.6950400000000001,0.20272,0.724,2.496,0.728,2.6,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-26 16:30:00,3.8496,1.1228,4.01,0.6432,0.18760000000000002,0.67,3.2064,0.9352,3.34,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-06-26 17:00:00,4.40064,1.28352,4.584,0.74304,0.21672000000000002,0.774,3.6576,1.0668,3.81,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2020-06-26 17:30:00,3.9312,1.1466,4.095,0.6576000000000001,0.1918,0.685,3.2736,0.9548000000000001,3.41,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-06-26 18:00:00,4.7568,1.3874,4.955,0.7152000000000001,0.2086,0.745,4.0416,1.1788,4.21,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-06-26 18:30:00,5.1936,1.5148000000000001,5.41,0.7104,0.20720000000000002,0.74,4.4832,1.3076,4.67,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-06-26 19:00:00,4.24512,1.23816,4.422,0.70272,0.20496,0.732,3.5423999999999998,1.0332,3.69,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-06-26 19:30:00,3.89856,1.13708,4.061,0.7113600000000001,0.20748000000000003,0.741,3.1872,0.9296000000000001,3.32,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-26 20:00:00,3.86688,1.12784,4.028,0.6988800000000001,0.20384000000000002,0.728,3.168,0.924,3.3,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-26 20:30:00,3.50304,1.02172,3.649,0.6710400000000001,0.19572,0.6990000000000001,2.832,0.8260000000000001,2.95,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-26 21:00:00,3.60768,1.05224,3.758,0.6220800000000001,0.18144000000000002,0.648,2.9856,0.8708,3.11,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-26 21:30:00,3.85344,1.12392,4.014,0.61824,0.18032,0.644,3.2352,0.9436,3.37,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-26 22:00:00,3.89088,1.13484,4.053,0.5788800000000001,0.16884000000000002,0.603,3.312,0.966,3.45,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-06-26 22:30:00,3.8448,1.1214,4.005,0.6192000000000001,0.1806,0.645,3.2256,0.9408000000000001,3.36,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-26 23:00:00,3.6921600000000003,1.07688,3.846,0.6105600000000001,0.17808000000000002,0.636,3.0816,0.8988,3.21,5.472,1.596,5.7,5.472,1.596,5.7
2020-06-26 23:30:00,3.84192,1.12056,4.002,0.64512,0.18816000000000002,0.672,3.1968,0.9324,3.33,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-06-27 00:00:00,3.52416,1.02788,3.6710000000000003,0.59616,0.17388,0.621,2.928,0.854,3.05,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-27 00:30:00,3.30912,0.9651600000000001,3.447,0.64032,0.18676,0.667,2.6688,0.7784000000000001,2.7800000000000002,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-06-27 01:00:00,3.27168,0.9542400000000001,3.408,0.6220800000000001,0.18144000000000002,0.648,2.6496,0.7728,2.76,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-27 01:30:00,3.03168,0.88424,3.158,0.5836800000000001,0.17024,0.608,2.448,0.714,2.55,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-27 02:00:00,2.9318400000000002,0.8551200000000001,3.054,0.5702400000000001,0.16632000000000002,0.594,2.3616,0.6888000000000001,2.46,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-27 02:30:00,2.73696,0.7982800000000001,2.851,0.59616,0.17388,0.621,2.1408,0.6244000000000001,2.23,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-27 03:00:00,2.8147200000000003,0.82096,2.932,0.60672,0.17696,0.632,2.208,0.644,2.3,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-27 03:30:00,2.74848,0.80164,2.863,0.61728,0.18004,0.643,2.1312,0.6216,2.22,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-27 04:00:00,2.808,0.8190000000000001,2.925,0.5712,0.1666,0.595,2.2368,0.6524,2.33,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-06-27 04:30:00,2.79936,0.8164800000000001,2.916,0.55296,0.16128,0.5760000000000001,2.2464,0.6552,2.34,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-27 05:00:00,2.65632,0.7747600000000001,2.767,0.56352,0.16436,0.587,2.0928,0.6104,2.18,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-27 05:30:00,2.59296,0.7562800000000001,2.701,0.59616,0.17388,0.621,1.9968,0.5824,2.08,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-06-27 06:00:00,2.5824,0.7532,2.69,0.5664,0.1652,0.59,2.016,0.588,2.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-06-27 06:30:00,3.06528,0.8940400000000001,3.193,0.56928,0.16604000000000002,0.593,2.496,0.728,2.6,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-06-27 07:00:00,3.03072,0.8839600000000001,3.157,0.5923200000000001,0.17276000000000002,0.617,2.4384,0.7112,2.54,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-06-27 07:30:00,3.23808,0.9444400000000001,3.373,0.60768,0.17724,0.633,2.6304,0.7672,2.74,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-27 08:00:00,4.104,1.197,4.275,0.6768000000000001,0.19740000000000002,0.705,3.4272,0.9996,3.5700000000000003,5.472,1.596,5.7,5.472,1.596,5.7
2020-06-27 08:30:00,4.17024,1.21632,4.344,0.6470400000000001,0.18872000000000003,0.674,3.5232,1.0276,3.67,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-27 09:00:00,4.24704,1.23872,4.424,0.66624,0.19432000000000002,0.6940000000000001,3.5808,1.0444,3.73,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-06-27 09:30:00,4.09632,1.19476,4.267,0.7363200000000001,0.21476,0.767,3.36,0.98,3.5,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-06-27 10:00:00,3.9292800000000003,1.14604,4.093,0.7228800000000001,0.21084000000000003,0.753,3.2064,0.9352,3.34,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-06-27 10:30:00,3.7382400000000002,1.09032,3.894,0.7526400000000001,0.21952000000000002,0.784,2.9856,0.8708,3.11,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-06-27 11:00:00,4.32672,1.26196,4.507,0.6979200000000001,0.20356000000000002,0.727,3.6288,1.0584,3.7800000000000002,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-06-27 11:30:00,3.49632,1.01976,3.642,0.7603200000000001,0.22176,0.792,2.7359999999999998,0.798,2.85,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-06-27 12:00:00,3.3705600000000002,0.9830800000000001,3.511,0.7689600000000001,0.22428,0.801,2.6016,0.7588,2.71,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-27 12:30:00,3.3744,0.9842000000000001,3.515,0.888,0.259,0.925,2.4864,0.7252000000000001,2.59,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-06-27 13:00:00,3.64704,1.06372,3.799,0.88224,0.25732000000000005,0.919,2.7648,0.8064,2.88,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-06-27 13:30:00,3.84384,1.12112,4.004,0.9350400000000001,0.27272,0.974,2.9088000000000003,0.8484,3.03,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-27 14:00:00,2.88768,0.8422400000000001,3.008,0.9484800000000001,0.27664,0.988,1.9392,0.5656,2.02,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-06-27 14:30:00,2.65824,0.77532,2.769,1.00704,0.29372000000000004,1.049,1.6512,0.48160000000000003,1.72,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-06-27 15:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.04736,0.30548000000000003,1.091,1.4784000000000002,0.4312,1.54,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-06-27 15:30:00,2.00256,0.58408,2.086,0.9945600000000001,0.29008,1.036,1.008,0.294,1.05,7.728,2.254,8.05,7.728,2.254,8.05
2020-06-27 16:00:00,2.29056,0.66808,2.386,0.9657600000000001,0.28168000000000004,1.006,1.3248,0.3864,1.38,7.776,2.268,8.1,7.776,2.268,8.1
2020-06-27 16:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.9619200000000001,0.28056000000000003,1.002,1.7376,0.5068,1.81,7.728,2.254,8.05,7.728,2.254,8.05
2020-06-27 17:00:00,3.52128,1.02704,3.668,0.9484800000000001,0.27664,0.988,2.5728,0.7504000000000001,2.68,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-27 17:30:00,2.95392,0.8615600000000001,3.077,0.8803200000000001,0.25676000000000004,0.917,2.0736,0.6048,2.16,7.776,2.268,8.1,7.776,2.268,8.1
2020-06-27 18:00:00,3.33312,0.97216,3.472,0.95232,0.27776,0.992,2.3808,0.6944,2.48,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-06-27 18:30:00,3.56352,1.03936,3.7119999999999997,0.82752,0.24136000000000002,0.862,2.7359999999999998,0.798,2.85,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-06-27 19:00:00,3.79968,1.10824,3.958,0.85248,0.24864000000000003,0.888,2.9472,0.8596,3.07,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-06-27 19:30:00,3.19392,0.93156,3.327,0.9379200000000001,0.27356,0.977,2.2560000000000002,0.658,2.35,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-06-27 20:00:00,3.1248,0.9114000000000001,3.255,0.984,0.28700000000000003,1.025,2.1408,0.6244000000000001,2.23,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-06-27 20:30:00,2.8464,0.8302,2.965,0.9456,0.2758,0.985,1.9008,0.5544,1.98,7.392,2.156,7.7,7.392,2.156,7.7
2020-06-27 21:00:00,2.9203200000000002,0.8517600000000001,3.042,0.9139200000000001,0.26656,0.9520000000000001,2.0064,0.5852,2.09,7.392,2.156,7.7,7.392,2.156,7.7
2020-06-27 21:30:00,2.96256,0.8640800000000001,3.086,0.8889600000000001,0.25928,0.926,2.0736,0.6048,2.16,7.248,2.114,7.55,7.248,2.114,7.55
2020-06-27 22:00:00,3.4944,1.0192,3.64,0.8544,0.2492,0.89,2.64,0.77,2.75,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-06-27 22:30:00,3.5020800000000003,1.02144,3.648,0.8236800000000001,0.24024,0.858,2.6784,0.7812,2.79,6.624,1.932,6.9,6.624,1.932,6.9
2020-06-27 23:00:00,3.66432,1.06876,3.817,0.8227200000000001,0.23996,0.857,2.8416,0.8288000000000001,2.96,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-27 23:30:00,3.59136,1.04748,3.741,0.7113600000000001,0.20748000000000003,0.741,2.88,0.84,3.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-06-28 00:00:00,3.37248,0.9836400000000001,3.513,0.75168,0.21924000000000002,0.783,2.6208,0.7644000000000001,2.73,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-06-28 00:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.8582400000000001,0.25032000000000004,0.894,2.2560000000000002,0.658,2.35,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-06-28 01:00:00,3.03552,0.88536,3.162,0.7795200000000001,0.22736,0.812,2.2560000000000002,0.658,2.35,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-06-28 01:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.8755200000000001,0.25536000000000003,0.912,1.824,0.532,1.9,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-06-28 02:00:00,3.01824,0.8803200000000001,3.144,0.76224,0.22232000000000002,0.794,2.2560000000000002,0.658,2.35,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-28 02:30:00,3.07104,0.8957200000000001,3.199,0.7286400000000001,0.21252000000000001,0.759,2.3424,0.6832,2.44,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-28 03:00:00,2.56128,0.74704,2.668,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.776,0.518,1.85,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-28 03:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.88224,0.25732000000000005,0.919,1.5936,0.46480000000000005,1.6600000000000001,5.376,1.568,5.6,5.376,1.568,5.6
2020-06-28 04:00:00,2.592,0.756,2.7,0.7872,0.2296,0.8200000000000001,1.8048000000000002,0.5264,1.88,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-06-28 04:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.74592,0.21756000000000003,0.777,2.0736,0.6048,2.16,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-28 05:00:00,2.7888,0.8134,2.9050000000000002,0.7536,0.21980000000000002,0.785,2.0352,0.5936,2.12,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-28 05:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.7104,0.20720000000000002,0.74,1.9968,0.5824,2.08,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-28 06:00:00,2.8224,0.8232,2.94,0.768,0.224,0.8,2.0544000000000002,0.5992000000000001,2.14,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-28 06:30:00,2.84448,0.82964,2.963,0.71328,0.20804000000000003,0.743,2.1312,0.6216,2.22,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-06-28 07:00:00,2.8608000000000002,0.8344,2.98,0.7296,0.21280000000000002,0.76,2.1312,0.6216,2.22,5.088,1.484,5.3,5.088,1.484,5.3
2020-06-28 07:30:00,2.7359999999999998,0.798,2.85,0.7776000000000001,0.2268,0.81,1.9584000000000001,0.5712,2.04,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-06-28 08:00:00,2.4816000000000003,0.7238,2.585,0.7824,0.22820000000000001,0.8150000000000001,1.6992,0.49560000000000004,1.77,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-06-28 08:30:00,2.32896,0.6792800000000001,2.426,0.8697600000000001,0.25368,0.906,1.4592,0.42560000000000003,1.52,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-28 09:00:00,2.4144,0.7042,2.515,0.9168000000000001,0.2674,0.9550000000000001,1.4976,0.4368,1.56,6.912,2.016,7.2,6.912,2.016,7.2
2020-06-28 09:30:00,2.6592000000000002,0.7756000000000001,2.77,0.9696,0.2828,1.01,1.6896,0.4928,1.76,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-06-28 10:00:00,2.85312,0.8321600000000001,2.972,0.99072,0.28896000000000005,1.032,1.8624,0.5432,1.94,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-06-28 10:30:00,2.8656,0.8358,2.985,1.032,0.301,1.075,1.8336000000000001,0.5348,1.9100000000000001,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-06-28 11:00:00,2.47776,0.7226800000000001,2.581,1.03776,0.30268,1.081,1.44,0.42,1.5,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-06-28 11:30:00,2.50368,0.7302400000000001,2.608,1.03488,0.30184,1.078,1.4688,0.4284,1.53,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-28 12:00:00,2.63808,0.76944,2.748,1.04448,0.30464,1.088,1.5936,0.46480000000000005,1.6600000000000001,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-06-28 12:30:00,2.91264,0.84952,3.034,1.01184,0.29512000000000005,1.054,1.9008,0.5544,1.98,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-06-28 13:00:00,2.74368,0.8002400000000001,2.858,0.99648,0.29064,1.038,1.7472,0.5096,1.82,7.44,2.17,7.75,7.44,2.17,7.75
2020-06-28 13:30:00,2.17824,0.6353200000000001,2.269,0.9590400000000001,0.27972,0.999,1.2192,0.3556,1.27,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-06-28 14:00:00,2.58144,0.75292,2.689,1.06464,0.31052,1.109,1.5168,0.4424,1.58,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-06-28 14:30:00,2.23008,0.65044,2.323,1.07808,0.31444000000000005,1.123,1.152,0.336,1.2,7.536,2.198,7.85,7.536,2.198,7.85
2020-06-28 15:00:00,2.5152,0.7336,2.62,1.0176,0.2968,1.06,1.4976,0.4368,1.56,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-06-28 15:30:00,2.6208,0.7644000000000001,2.73,1.0272000000000001,0.29960000000000003,1.07,1.5936,0.46480000000000005,1.6600000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2020-06-28 16:00:00,2.77536,0.8094800000000001,2.891,1.03776,0.30268,1.081,1.7376,0.5068,1.81,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-06-28 16:30:00,2.5343999999999998,0.7392000000000001,2.64,1.0368,0.3024,1.08,1.4976,0.4368,1.56,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-06-28 17:00:00,3.10368,0.90524,3.233,0.9916800000000001,0.28924,1.033,2.112,0.616,2.2,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2020-06-28 17:30:00,3.5251200000000003,1.02816,3.672,1.00992,0.29456000000000004,1.052,2.5152,0.7336,2.62,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-06-28 18:00:00,3.03264,0.8845200000000001,3.159,0.9974400000000001,0.29092,1.039,2.0352,0.5936,2.12,8.448,2.464,8.8,8.448,2.464,8.8
2020-06-28 18:30:00,3.1929600000000002,0.9312800000000001,3.326,0.9657600000000001,0.28168000000000004,1.006,2.2272,0.6496000000000001,2.32,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-06-28 19:00:00,3.5328,1.0304,3.68,0.8928,0.2604,0.93,2.64,0.77,2.75,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-06-28 19:30:00,3.86496,1.12728,4.026,0.8697600000000001,0.25368,0.906,2.9952,0.8736,3.12,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-06-28 20:00:00,3.65952,1.06736,3.8120000000000003,0.8179200000000001,0.23856000000000002,0.852,2.8416,0.8288000000000001,2.96,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-06-28 20:30:00,3.3945600000000002,0.9900800000000001,3.536,0.8889600000000001,0.25928,0.926,2.5056000000000003,0.7308,2.61,7.584,2.212,7.9,7.584,2.212,7.9
2020-06-28 21:00:00,3.27552,0.9553600000000001,3.412,0.88512,0.25816,0.922,2.3904,0.6972,2.49,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-06-28 21:30:00,3.60096,1.05028,3.751,0.8457600000000001,0.24668,0.881,2.7552,0.8036000000000001,2.87,7.248,2.114,7.55,7.248,2.114,7.55
2020-06-28 22:00:00,3.7776,1.1018,3.935,0.84,0.245,0.875,2.9376,0.8568,3.06,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-06-28 22:30:00,3.85344,1.12392,4.014,0.8582400000000001,0.25032000000000004,0.894,2.9952,0.8736,3.12,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-28 23:00:00,3.7737600000000002,1.10068,3.931,0.8649600000000001,0.25228,0.901,2.9088000000000003,0.8484,3.03,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-06-28 23:30:00,3.78912,1.10516,3.947,0.8227200000000001,0.23996,0.857,2.9664,0.8652000000000001,3.09,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-06-29 00:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.7747200000000001,0.22596000000000002,0.807,2.7264,0.7952,2.84,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-06-29 00:30:00,3.22368,0.9402400000000001,3.358,0.71808,0.20944000000000002,0.748,2.5056000000000003,0.7308,2.61,6.288,1.834,6.55,6.288,1.834,6.55
2020-06-29 01:00:00,3.38496,0.98728,3.526,0.73536,0.21448,0.766,2.6496,0.7728,2.76,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-06-29 01:30:00,3.53376,1.03068,3.681,0.7305600000000001,0.21308000000000002,0.761,2.8032,0.8176,2.92,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-06-29 02:00:00,3.7296,1.0878,3.885,0.6768000000000001,0.19740000000000002,0.705,3.0528,0.8904000000000001,3.18,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-06-29 02:30:00,3.70464,1.08052,3.859,0.68064,0.19852000000000003,0.709,3.024,0.882,3.15,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-29 03:00:00,3.49824,1.02032,3.644,0.6758400000000001,0.19712000000000002,0.704,2.8224,0.8232,2.94,5.184,1.512,5.4,5.184,1.512,5.4
2020-06-29 03:30:00,3.62112,1.05616,3.7720000000000002,0.7315200000000001,0.21336000000000002,0.762,2.8896,0.8428,3.01,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-29 04:00:00,3.94368,1.15024,4.108,0.6604800000000001,0.19264,0.6880000000000001,3.2832,0.9576,3.42,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-29 04:30:00,3.84384,1.12112,4.004,0.65664,0.19152000000000002,0.684,3.1872,0.9296000000000001,3.32,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-29 05:00:00,3.74592,1.09256,3.902,0.6931200000000001,0.20216,0.722,3.0528,0.8904000000000001,3.18,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-29 05:30:00,3.68352,1.07436,3.8369999999999997,0.7747200000000001,0.22596000000000002,0.807,2.9088000000000003,0.8484,3.03,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-06-29 06:00:00,3.64032,1.06176,3.792,0.84672,0.24696,0.882,2.7936,0.8148000000000001,2.91,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-29 06:30:00,3.3792,0.9856,3.52,0.8832000000000001,0.2576,0.92,2.496,0.728,2.6,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-06-29 07:00:00,3.53184,1.03012,3.6790000000000003,0.9110400000000001,0.26572,0.9490000000000001,2.6208,0.7644000000000001,2.73,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-29 07:30:00,3.73536,1.08948,3.891,0.8073600000000001,0.23548000000000002,0.841,2.928,0.854,3.05,6.864,2.002,7.15,6.864,2.002,7.15
2020-06-29 08:00:00,3.9072,1.1396,4.07,0.9216000000000001,0.26880000000000004,0.96,2.9856,0.8708,3.11,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-06-29 08:30:00,4.15392,1.21156,4.327,0.92832,0.27076,0.967,3.2256,0.9408000000000001,3.36,7.536,2.198,7.85,7.536,2.198,7.85
2020-06-29 09:00:00,3.9052800000000003,1.13904,4.068,0.9292800000000001,0.27104,0.968,2.976,0.868,3.1,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-06-29 09:30:00,4.14336,1.20848,4.316,0.9657600000000001,0.28168000000000004,1.006,3.1776,0.9268000000000001,3.31,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-06-29 10:00:00,3.80448,1.10964,3.963,0.9244800000000001,0.26964000000000005,0.963,2.88,0.84,3.0,8.928,2.604,9.3,8.928,2.604,9.3
2020-06-29 10:30:00,3.74784,1.09312,3.904,0.96384,0.28112000000000004,1.004,2.784,0.812,2.9,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2020-06-29 11:00:00,4.02624,1.17432,4.194,0.9926400000000001,0.28952,1.034,3.0336,0.8848,3.16,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-06-29 11:30:00,3.79296,1.10628,3.951,1.00896,0.29428000000000004,1.051,2.784,0.812,2.9,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-06-29 12:00:00,3.8217600000000003,1.11468,3.981,1.00896,0.29428000000000004,1.051,2.8128,0.8204,2.93,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2020-06-29 12:30:00,3.7036800000000003,1.08024,3.858,1.04448,0.30464,1.088,2.6592000000000002,0.7756000000000001,2.77,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2020-06-29 13:00:00,3.7036800000000003,1.08024,3.858,0.97728,0.28504,1.018,2.7264,0.7952,2.84,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2020-06-29 13:30:00,3.8688000000000002,1.1284,4.03,0.9888,0.2884,1.03,2.88,0.84,3.0,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2020-06-29 14:00:00,3.70176,1.07968,3.856,0.9657600000000001,0.28168000000000004,1.006,2.7359999999999998,0.798,2.85,8.832,2.576,9.2,8.832,2.576,9.2
2020-06-29 14:30:00,3.96672,1.15696,4.132,0.95232,0.27776,0.992,3.0144,0.8792000000000001,3.14,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2020-06-29 15:00:00,4.08576,1.19168,4.256,0.9081600000000001,0.26488,0.9460000000000001,3.1776,0.9268000000000001,3.31,8.9088,2.5984,9.28,8.9088,2.5984,9.28
2020-06-29 15:30:00,4.28832,1.25076,4.467,0.8803200000000001,0.25676000000000004,0.917,3.408,0.994,3.55,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2020-06-29 16:00:00,4.50048,1.31264,4.688,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.6,1.05,3.75,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2020-06-29 16:30:00,4.89984,1.4291200000000002,5.104,0.8582400000000001,0.25032000000000004,0.894,4.0416,1.1788,4.21,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2020-06-29 17:00:00,4.72896,1.37928,4.926,0.91776,0.26768000000000003,0.9560000000000001,3.8112,1.1116,3.9699999999999998,9.1776,2.6768,9.56,9.1776,2.6768,9.56
2020-06-29 17:30:00,4.5936,1.3397999999999999,4.785,0.8592000000000001,0.2506,0.895,3.7344,1.0892,3.89,9.8016,2.8588,10.21,9.8016,2.8588,10.21
2020-06-29 18:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.8995200000000001,0.26236000000000004,0.937,4.272,1.246,4.45,9.7536,2.8448,10.16,9.7536,2.8448,10.16
2020-06-29 18:30:00,5.28384,1.54112,5.504,0.92544,0.26992000000000005,0.964,4.3584,1.2711999999999999,4.54,9.3888,2.7384,9.78,9.3888,2.7384,9.78
2020-06-29 19:00:00,5.3184000000000005,1.5512000000000001,5.54,0.96,0.28,1.0,4.3584,1.2711999999999999,4.54,9.024,2.632,9.4,9.024,2.632,9.4
2020-06-29 19:30:00,5.17344,1.50892,5.389,0.9398400000000001,0.27412000000000003,0.979,4.2336,1.2348,4.41,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-06-29 20:00:00,4.65024,1.35632,4.844,0.8966400000000001,0.26152000000000003,0.934,3.7536,1.0948,3.91,8.832,2.576,9.2,8.832,2.576,9.2
2020-06-29 20:30:00,4.58976,1.33868,4.781,0.8553600000000001,0.24948,0.891,3.7344,1.0892,3.89,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-06-29 21:00:00,4.45824,1.3003200000000001,4.644,0.8390400000000001,0.24472000000000002,0.874,3.6192,1.0556,3.77,8.256,2.408,8.6,8.256,2.408,8.6
2020-06-29 21:30:00,4.51392,1.31656,4.702,0.8947200000000001,0.26096,0.932,3.6192,1.0556,3.77,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-06-29 22:00:00,4.52928,1.32104,4.718,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.7439999999999998,1.092,3.9,7.584,2.212,7.9,7.584,2.212,7.9
2020-06-29 22:30:00,4.44288,1.29584,4.628,0.8236800000000001,0.24024,0.858,3.6192,1.0556,3.77,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-06-29 23:00:00,4.53408,1.32244,4.723,0.7996800000000001,0.23324000000000003,0.833,3.7344,1.0892,3.89,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-06-29 23:30:00,4.4784,1.3062,4.665,0.7152000000000001,0.2086,0.745,3.7632,1.0976,3.92,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-06-30 00:00:00,4.4736,1.3048,4.66,0.7296,0.21280000000000002,0.76,3.7439999999999998,1.092,3.9,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-30 00:30:00,4.4054400000000005,1.28492,4.589,0.7478400000000001,0.21812,0.779,3.6576,1.0668,3.81,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-30 01:00:00,4.25952,1.2423600000000001,4.437,0.70752,0.20636000000000002,0.737,3.552,1.036,3.7,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-06-30 01:30:00,4.30464,1.25552,4.484,0.72384,0.21112000000000003,0.754,3.5808,1.0444,3.73,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-30 02:00:00,4.23072,1.23396,4.407,0.7363200000000001,0.21476,0.767,3.4944,1.0192,3.64,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-30 02:30:00,4.12896,1.20428,4.301,0.70176,0.20468000000000003,0.731,3.4272,0.9996,3.5700000000000003,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-30 03:00:00,4.08288,1.1908400000000001,4.253,0.7036800000000001,0.20524,0.733,3.3792,0.9856,3.52,6.192,1.806,6.45,6.192,1.806,6.45
2020-06-30 03:30:00,4.224,1.232,4.4,0.7104,0.20720000000000002,0.74,3.5136000000000003,1.0248,3.66,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-06-30 04:00:00,4.2432,1.2376,4.42,0.7488,0.2184,0.78,3.4944,1.0192,3.64,6.0,1.75,6.25,6.0,1.75,6.25
2020-06-30 04:30:00,4.09344,1.19392,4.264,0.72384,0.21112000000000003,0.754,3.3696,0.9828,3.51,6.0,1.75,6.25,6.0,1.75,6.25
2020-06-30 05:00:00,3.97824,1.16032,4.144,0.6950400000000001,0.20272,0.724,3.2832,0.9576,3.42,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-06-30 05:30:00,4.152,1.211,4.325,0.6960000000000001,0.203,0.725,3.456,1.008,3.6,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-06-30 06:00:00,4.28448,1.24964,4.463,0.67488,0.19684000000000001,0.7030000000000001,3.6096,1.0528,3.76,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-06-30 06:30:00,4.4544,1.2992,4.64,0.6432,0.18760000000000002,0.67,3.8112,1.1116,3.9699999999999998,6.144,1.792,6.4,6.144,1.792,6.4
2020-06-30 07:00:00,4.52928,1.32104,4.718,0.6604800000000001,0.19264,0.6880000000000001,3.8688000000000002,1.1284,4.03,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-06-30 07:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.68352,0.19936,0.712,4.0896,1.1928,4.26,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-30 08:00:00,4.66848,1.36164,4.8629999999999995,0.6844800000000001,0.19964,0.713,3.984,1.162,4.15,7.248,2.114,7.55,7.248,2.114,7.55
2020-06-30 08:30:00,5.08416,1.48288,5.296,0.7737600000000001,0.22568000000000002,0.806,4.3104,1.2572,4.49,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-06-30 09:00:00,5.21952,1.52236,5.437,0.72672,0.21196,0.757,4.4928,1.3104,4.68,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-06-30 09:30:00,5.67264,1.6545200000000002,5.909,0.6326400000000001,0.18452000000000002,0.659,5.04,1.47,5.25,6.96,2.03,7.25,6.96,2.03,7.25
2020-06-30 10:00:00,5.0928,1.4854,5.305,0.6864,0.20020000000000002,0.715,4.4064,1.2852000000000001,4.59,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-06-30 10:30:00,4.66368,1.3602400000000001,4.858,0.73728,0.21504,0.768,3.9264,1.1452,4.09,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-06-30 11:00:00,4.77408,1.3924400000000001,4.973,0.67488,0.19684000000000001,0.7030000000000001,4.0992,1.1956,4.27,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-06-30 11:30:00,4.55904,1.32972,4.749,0.68064,0.19852000000000003,0.709,3.8784,1.1312,4.04,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-06-30 12:00:00,4.68192,1.36556,4.877,0.7171200000000001,0.20916,0.747,3.9648,1.1564,4.13,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-06-30 12:30:00,4.63872,1.35296,4.832,0.7315200000000001,0.21336000000000002,0.762,3.9072,1.1396,4.07,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-06-30 13:00:00,4.47744,1.30592,4.664,0.7334400000000001,0.21392000000000003,0.764,3.7439999999999998,1.092,3.9,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-06-30 13:30:00,4.4256,1.2908,4.61,0.7008,0.2044,0.73,3.7248,1.0864,3.88,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-06-30 14:00:00,4.42656,1.29108,4.611,0.74016,0.21588000000000002,0.771,3.6864,1.0752,3.84,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-06-30 14:30:00,3.8572800000000003,1.12504,4.018,0.7660800000000001,0.22344000000000003,0.798,3.0912,0.9016000000000001,3.22,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-06-30 15:00:00,4.09632,1.19476,4.267,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.3024,0.9632000000000001,3.44,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-30 15:30:00,4.83648,1.4106400000000001,5.038,0.71808,0.20944000000000002,0.748,4.1184,1.2012,4.29,7.056,2.058,7.35,7.056,2.058,7.35
2020-06-30 16:00:00,4.61184,1.34512,4.804,0.6278400000000001,0.18312,0.654,3.984,1.162,4.15,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-06-30 16:30:00,4.94112,1.44116,5.147,0.60192,0.17556000000000002,0.627,4.3392,1.2656,4.52,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-06-30 17:00:00,4.88832,1.42576,5.092,0.62592,0.18256000000000003,0.652,4.2624,1.2432,4.44,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-06-30 17:30:00,4.86528,1.41904,5.068,0.6412800000000001,0.18704,0.668,4.224,1.232,4.4,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2020-06-30 18:00:00,5.7072,1.6646,5.945,0.6096,0.1778,0.635,5.0976,1.4868000000000001,5.31,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-06-30 18:30:00,5.80608,1.69344,6.048,0.6796800000000001,0.19824000000000003,0.708,5.1264,1.4952,5.34,7.872,2.296,8.2,7.872,2.296,8.2
2020-06-30 19:00:00,5.9712,1.7416,6.22,0.6144000000000001,0.1792,0.64,5.3568,1.5624,5.58,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-06-30 19:30:00,6.10464,1.78052,6.359,0.55584,0.16212000000000001,0.579,5.5488,1.6184,5.78,7.248,2.114,7.55,7.248,2.114,7.55
2020-06-30 20:00:00,6.04704,1.7637200000000002,6.299,0.55584,0.16212000000000001,0.579,5.4912,1.6016,5.72,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-06-30 20:30:00,5.94816,1.73488,6.196,0.55296,0.16128,0.5760000000000001,5.3952,1.5735999999999999,5.62,7.008,2.044,7.3,7.008,2.044,7.3
2020-06-30 21:00:00,5.80224,1.69232,6.044,0.5702400000000001,0.16632000000000002,0.594,5.232,1.526,5.45,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-30 21:30:00,6.07872,1.77296,6.332,0.56832,0.16576000000000002,0.592,5.5104,1.6072000000000002,5.74,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-06-30 22:00:00,6.04032,1.7617600000000002,6.292,0.54912,0.16016000000000002,0.5720000000000001,5.4912,1.6016,5.72,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-06-30 22:30:00,5.80896,1.69428,6.051,0.53856,0.15708000000000003,0.561,5.2704,1.5372,5.49,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-30 23:00:00,5.43936,1.58648,5.666,0.53376,0.15568,0.556,4.9056,1.4308,5.11,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-06-30 23:30:00,5.11968,1.4932400000000001,5.333,0.55008,0.16044,0.5730000000000001,4.5696,1.3328,4.76,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-07-01 00:00:00,5.07744,1.48092,5.289,0.57504,0.16772,0.599,4.5024,1.3132000000000001,4.69,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-07-01 00:30:00,4.78656,1.39608,4.986,0.58176,0.16968000000000003,0.606,4.2048,1.2264,4.38,6.096,1.778,6.35,6.096,1.778,6.35
2020-07-01 01:00:00,4.68192,1.36556,4.877,0.54432,0.15876,0.5670000000000001,4.1376,1.2068,4.31,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-07-01 01:30:00,5.0928,1.4854,5.305,0.5616,0.1638,0.585,4.5312,1.3216,4.72,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-01 02:00:00,4.99968,1.45824,5.208,0.5644800000000001,0.16464,0.588,4.4352,1.2936,4.62,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-01 02:30:00,4.99104,1.45572,5.199,0.55584,0.16212000000000001,0.579,4.4352,1.2936,4.62,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-01 03:00:00,4.96896,1.44928,5.176,0.5625600000000001,0.16408,0.586,4.4064,1.2852000000000001,4.59,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-01 03:30:00,4.7424,1.3832,4.94,0.5568000000000001,0.16240000000000002,0.58,4.1856,1.2208,4.36,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-07-01 04:00:00,4.75872,1.38796,4.957,0.5539200000000001,0.16156,0.577,4.2048,1.2264,4.38,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-07-01 04:30:00,4.84512,1.41316,5.047,0.5539200000000001,0.16156,0.577,4.2912,1.2516,4.47,5.5296,1.6128,5.76,5.5296,1.6128,5.76
