Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 05:00:00,4.40448,1.28464,4.588,0.55488,0.16184,0.578,3.8496,1.1228,4.01,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-01 05:30:00,4.5408,1.3244,4.73,0.5952000000000001,0.1736,0.62,3.9455999999999998,1.1508,4.11,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-01 06:00:00,4.49856,1.31208,4.686,0.59136,0.17248000000000002,0.616,3.9072,1.1396,4.07,5.616,1.638,5.85,5.616,1.638,5.85
2020-07-01 06:30:00,4.11168,1.19924,4.283,0.60768,0.17724,0.633,3.504,1.022,3.65,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-01 07:00:00,4.14048,1.20764,4.313,0.5980800000000001,0.17444,0.623,3.5423999999999998,1.0332,3.69,5.904,1.722,6.15,5.904,1.722,6.15
2020-07-01 07:30:00,4.44192,1.29556,4.627,0.6595200000000001,0.19236,0.687,3.7824,1.1032,3.94,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-07-01 08:00:00,4.84704,1.41372,5.049,0.6326400000000001,0.18452000000000002,0.659,4.2144,1.2292,4.39,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-07-01 08:30:00,4.9104,1.4322,5.115,0.6576000000000001,0.1918,0.685,4.2528,1.2404,4.43,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-01 09:00:00,4.7184,1.3762,4.915,0.6384000000000001,0.1862,0.665,4.08,1.19,4.25,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-07-01 09:30:00,4.50144,1.31292,4.689,0.6326400000000001,0.18452000000000002,0.659,3.8688000000000002,1.1284,4.03,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-07-01 10:00:00,4.5648,1.3314,4.755,0.6384000000000001,0.1862,0.665,3.9264,1.1452,4.09,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-07-01 10:30:00,3.98688,1.16284,4.153,0.5788800000000001,0.16884000000000002,0.603,3.408,0.994,3.55,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-01 11:00:00,4.92288,1.43584,5.128,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.3776,1.2768,4.5600000000000005,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-07-01 11:30:00,3.69024,1.07632,3.844,0.5318400000000001,0.15512,0.554,3.1584,0.9212,3.29,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-07-01 12:00:00,4.10496,1.1972800000000001,4.276,0.60096,0.17528000000000002,0.626,3.504,1.022,3.65,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-01 12:30:00,3.5376000000000003,1.0318,3.685,0.648,0.189,0.675,2.8896,0.8428,3.01,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-07-01 13:00:00,3.58272,1.04496,3.732,0.7411200000000001,0.21616000000000002,0.772,2.8416,0.8288000000000001,2.96,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-07-01 13:30:00,4.5504,1.3272,4.74,0.72,0.21,0.75,3.8304,1.1172,3.99,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-07-01 14:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.6518400000000001,0.19012,0.679,2.6016,0.7588,2.71,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-07-01 14:30:00,2.5881600000000002,0.7548800000000001,2.696,0.6489600000000001,0.18928,0.676,1.9392,0.5656,2.02,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-07-01 15:00:00,3.10176,0.90468,3.231,0.74016,0.21588000000000002,0.771,2.3616,0.6888000000000001,2.46,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-07-01 15:30:00,3.44928,1.00604,3.593,0.58848,0.17164000000000001,0.613,2.8608000000000002,0.8344,2.98,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-07-01 16:00:00,3.7036800000000003,1.08024,3.858,0.61248,0.17864000000000002,0.638,3.0912,0.9016000000000001,3.22,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-07-01 16:30:00,3.99264,1.16452,4.159,0.6326400000000001,0.18452000000000002,0.659,3.36,0.98,3.5,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-01 17:00:00,4.19808,1.22444,4.373,0.61728,0.18004,0.643,3.5808,1.0444,3.73,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-07-01 17:30:00,4.64544,1.35492,4.839,0.56544,0.16492,0.589,4.08,1.19,4.25,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-01 18:00:00,4.47168,1.30424,4.658,0.52608,0.15344000000000002,0.548,3.9455999999999998,1.1508,4.11,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-07-01 18:30:00,4.296,1.2530000000000001,4.475,0.5808,0.1694,0.605,3.7152000000000003,1.0836000000000001,3.87,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-01 19:00:00,4.4352,1.2936,4.62,0.5952000000000001,0.1736,0.62,3.84,1.12,4.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-01 19:30:00,4.3814400000000004,1.27792,4.564,0.54144,0.15792,0.5640000000000001,3.84,1.12,4.0,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-01 20:00:00,4.2768,1.2474,4.455,0.5136000000000001,0.14980000000000002,0.535,3.7632,1.0976,3.92,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-07-01 20:30:00,4.18944,1.22192,4.364,0.5318400000000001,0.15512,0.554,3.6576,1.0668,3.81,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-07-01 21:00:00,3.69888,1.07884,3.8529999999999998,0.53088,0.15484,0.553,3.168,0.924,3.3,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-01 21:30:00,3.58368,1.04524,3.733,0.56928,0.16604000000000002,0.593,3.0144,0.8792000000000001,3.14,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-07-01 22:00:00,3.48,1.015,3.625,0.504,0.147,0.525,2.976,0.868,3.1,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-07-01 22:30:00,3.43488,1.00184,3.578,0.53568,0.15624000000000002,0.558,2.8992,0.8456,3.02,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-07-01 23:00:00,3.10752,0.90636,3.237,0.58272,0.16996000000000003,0.607,2.5248,0.7364,2.63,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-07-01 23:30:00,2.92512,0.85316,3.047,0.5539200000000001,0.16156,0.577,2.3712,0.6916,2.47,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-02 00:00:00,2.8656,0.8358,2.985,0.552,0.161,0.5750000000000001,2.3136,0.6748000000000001,2.41,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-02 00:30:00,2.46336,0.71848,2.566,0.58176,0.16968000000000003,0.606,1.8816000000000002,0.5488000000000001,1.96,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-07-02 01:00:00,2.2848,0.6664,2.38,0.6144000000000001,0.1792,0.64,1.6703999999999999,0.4872,1.74,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-02 01:30:00,2.25024,0.65632,2.344,0.6086400000000001,0.17752,0.634,1.6416,0.4788,1.71,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-02 02:00:00,2.2915200000000002,0.6683600000000001,2.387,0.60192,0.17556000000000002,0.627,1.6896,0.4928,1.76,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-02 02:30:00,2.25504,0.6577200000000001,2.349,0.57504,0.16772,0.599,1.6800000000000002,0.49,1.75,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-02 03:00:00,2.32704,0.6787200000000001,2.424,0.5702400000000001,0.16632000000000002,0.594,1.7568000000000001,0.5124000000000001,1.83,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-02 03:30:00,2.66496,0.7772800000000001,2.776,0.57216,0.16688,0.596,2.0928,0.6104,2.18,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-02 04:00:00,2.5891200000000003,0.75516,2.697,0.58272,0.16996000000000003,0.607,2.0064,0.5852,2.09,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-02 04:30:00,2.43936,0.7114800000000001,2.541,0.59616,0.17388,0.621,1.8432,0.5376000000000001,1.92,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-07-02 05:00:00,2.38848,0.69664,2.488,0.5836800000000001,0.17024,0.608,1.8048000000000002,0.5264,1.88,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-02 05:30:00,2.52288,0.73584,2.628,0.55488,0.16184,0.578,1.968,0.5740000000000001,2.05,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-02 06:00:00,2.96448,0.8646400000000001,3.088,0.57408,0.16744,0.598,2.3904,0.6972,2.49,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-02 06:30:00,3.18432,0.92876,3.317,0.56352,0.16436,0.587,2.6208,0.7644000000000001,2.73,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-02 07:00:00,3.38976,0.9886800000000001,3.531,0.55776,0.16268000000000002,0.581,2.832,0.8260000000000001,2.95,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-02 07:30:00,3.5251200000000003,1.02816,3.672,0.56832,0.16576000000000002,0.592,2.9568000000000003,0.8624,3.08,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-07-02 08:00:00,3.39744,0.9909200000000001,3.539,0.62304,0.18172000000000002,0.649,2.7744,0.8092,2.89,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-07-02 08:30:00,3.14208,0.91644,3.273,0.6268800000000001,0.18284,0.653,2.5152,0.7336,2.62,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-07-02 09:00:00,3.30912,0.9651600000000001,3.447,0.62112,0.18116000000000002,0.647,2.688,0.784,2.8,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-07-02 09:30:00,3.40224,0.9923200000000001,3.544,0.66624,0.19432000000000002,0.6940000000000001,2.7359999999999998,0.798,2.85,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-07-02 10:00:00,3.36,0.98,3.5,0.5856,0.1708,0.61,2.7744,0.8092,2.89,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-02 10:30:00,3.18624,0.92932,3.319,0.31584,0.09212000000000001,0.329,2.8704,0.8372,2.99,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-02 11:00:00,2.85312,0.8321600000000001,2.972,0.38592000000000004,0.11256000000000001,0.402,2.4672,0.7196,2.5700000000000003,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-07-02 11:30:00,3.52224,1.02732,3.669,0.64224,0.18732000000000001,0.669,2.88,0.84,3.0,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-02 12:00:00,3.67296,1.07128,3.826,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.0048,0.8764000000000001,3.13,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-02 12:30:00,3.71808,1.08444,3.873,0.60768,0.17724,0.633,3.1104,0.9072,3.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-02 13:00:00,3.38016,0.9858800000000001,3.521,0.5865600000000001,0.17108,0.611,2.7936,0.8148000000000001,2.91,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-02 13:30:00,3.53856,1.03208,3.686,0.59136,0.17248000000000002,0.616,2.9472,0.8596,3.07,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-02 14:00:00,3.87744,1.13092,4.039,0.60384,0.17612000000000003,0.629,3.2736,0.9548000000000001,3.41,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-07-02 14:30:00,2.74944,0.8019200000000001,2.864,0.61824,0.18032,0.644,2.1312,0.6216,2.22,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-02 15:00:00,3.03072,0.8839600000000001,3.157,0.5923200000000001,0.17276000000000002,0.617,2.4384,0.7112,2.54,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-02 15:30:00,3.336,0.973,3.475,0.6000000000000001,0.17500000000000002,0.625,2.7359999999999998,0.798,2.85,5.904,1.722,6.15,5.904,1.722,6.15
2020-07-02 16:00:00,3.552,1.036,3.7,0.5856,0.1708,0.61,2.9664,0.8652000000000001,3.09,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-07-02 16:30:00,3.56448,1.03964,3.713,0.5596800000000001,0.16324000000000002,0.583,3.0048,0.8764000000000001,3.13,5.568,1.624,5.8,5.568,1.624,5.8
2020-07-02 17:00:00,3.97056,1.15808,4.136,0.5433600000000001,0.15848,0.5660000000000001,3.4272,0.9996,3.5700000000000003,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-07-02 17:30:00,4.08096,1.19028,4.251,0.5673600000000001,0.16548000000000002,0.591,3.5136000000000003,1.0248,3.66,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-07-02 18:00:00,4.41216,1.28688,4.596,0.57216,0.16688,0.596,3.84,1.12,4.0,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-02 18:30:00,4.4832,1.3076,4.67,0.5568000000000001,0.16240000000000002,0.58,3.9264,1.1452,4.09,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-07-02 19:00:00,4.76352,1.38936,4.962,0.54912,0.16016000000000002,0.5720000000000001,4.2144,1.2292,4.39,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-02 19:30:00,4.64544,1.35492,4.839,0.53664,0.15652000000000002,0.559,4.1088000000000005,1.1984,4.28,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-07-02 20:00:00,4.4496,1.2978,4.635,0.5328,0.1554,0.555,3.9168000000000003,1.1424,4.08,5.232,1.526,5.45,5.232,1.526,5.45
2020-07-02 20:30:00,4.51104,1.31572,4.699,0.5270400000000001,0.15372000000000002,0.549,3.984,1.162,4.15,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-02 21:00:00,4.54368,1.32524,4.733,0.53088,0.15484,0.553,4.0128,1.1703999999999999,4.18,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-02 21:30:00,4.30944,1.25692,4.489,0.53664,0.15652000000000002,0.559,3.7728,1.1004,3.93,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-02 22:00:00,4.54944,1.32692,4.739,0.53664,0.15652000000000002,0.559,4.0128,1.1703999999999999,4.18,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-07-02 22:30:00,4.45728,1.30004,4.643,0.53088,0.15484,0.553,3.9264,1.1452,4.09,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-02 23:00:00,4.14816,1.20988,4.321,0.53856,0.15708000000000003,0.561,3.6096,1.0528,3.76,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-07-02 23:30:00,4.02144,1.17292,4.189,0.53664,0.15652000000000002,0.559,3.4848,1.0164,3.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-07-03 00:00:00,3.93024,1.14632,4.094,0.54144,0.15792,0.5640000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-03 00:30:00,3.73344,1.08892,3.8890000000000002,0.56544,0.16492,0.589,3.168,0.924,3.3,4.032,1.176,4.2,4.032,1.176,4.2
2020-07-03 01:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.60096,0.17528000000000002,0.626,2.7456,0.8008000000000001,2.86,4.128,1.204,4.3,4.128,1.204,4.3
2020-07-03 01:30:00,3.3235200000000003,0.9693600000000001,3.462,0.5779200000000001,0.16856000000000002,0.602,2.7456,0.8008000000000001,2.86,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-03 02:00:00,3.4944,1.0192,3.64,0.5472,0.15960000000000002,0.5700000000000001,2.9472,0.8596,3.07,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-03 02:30:00,3.40128,0.99204,3.543,0.55008,0.16044,0.5730000000000001,2.8512,0.8316,2.9699999999999998,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-03 03:00:00,3.04416,0.8878800000000001,3.171,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.496,0.728,2.6,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-03 03:30:00,2.80416,0.81788,2.9210000000000003,0.55776,0.16268000000000002,0.581,2.2464,0.6552,2.34,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-03 04:00:00,2.74944,0.8019200000000001,2.864,0.56064,0.16352000000000003,0.584,2.1888,0.6384000000000001,2.2800000000000002,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-03 04:30:00,2.9923200000000003,0.8727600000000001,3.117,0.5731200000000001,0.16716,0.597,2.4192,0.7056,2.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-03 05:00:00,3.04416,0.8878800000000001,3.171,0.5673600000000001,0.16548000000000002,0.591,2.4768,0.7224,2.58,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-03 05:30:00,3.20064,0.9335200000000001,3.334,0.57984,0.16912000000000002,0.604,2.6208,0.7644000000000001,2.73,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-03 06:00:00,3.34848,0.9766400000000001,3.488,0.59328,0.17304000000000003,0.618,2.7552,0.8036000000000001,2.87,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-07-03 06:30:00,3.55008,1.03544,3.698,0.59328,0.17304000000000003,0.618,2.9568000000000003,0.8624,3.08,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-03 07:00:00,3.3552,0.9786,3.495,0.5808,0.1694,0.605,2.7744,0.8092,2.89,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-07-03 07:30:00,3.34944,0.9769200000000001,3.489,0.62304,0.18172000000000002,0.649,2.7264,0.7952,2.84,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-03 08:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.6979200000000001,0.20356000000000002,0.727,2.5632,0.7476,2.67,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-07-03 08:30:00,3.28032,0.95676,3.417,0.7555200000000001,0.22036000000000003,0.787,2.5248,0.7364,2.63,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-07-03 09:00:00,3.19488,0.9318400000000001,3.328,0.7276800000000001,0.21224,0.758,2.4672,0.7196,2.5700000000000003,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-07-03 09:30:00,3.13536,0.9144800000000001,3.266,0.6489600000000001,0.18928,0.676,2.4864,0.7252000000000001,2.59,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-07-03 10:00:00,2.9232,0.8526,3.045,0.7632,0.22260000000000002,0.795,2.16,0.63,2.25,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-07-03 10:30:00,2.8617600000000003,0.8346800000000001,2.981,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.0736,0.6048,2.16,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-07-03 11:00:00,2.92416,0.8528800000000001,3.046,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.1408,0.6244000000000001,2.23,7.008,2.044,7.3,7.008,2.044,7.3
2020-07-03 11:30:00,2.61024,0.7613200000000001,2.719,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.6896,0.4928,1.76,7.584,2.212,7.9,7.584,2.212,7.9
2020-07-03 12:00:00,2.5766400000000003,0.7515200000000001,2.684,0.9158400000000001,0.26712,0.9540000000000001,1.6608,0.4844,1.73,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-07-03 12:30:00,2.88672,0.84196,3.007,0.9571200000000001,0.27916,0.997,1.9296000000000002,0.5628000000000001,2.01,7.632,2.226,7.95,7.632,2.226,7.95
2020-07-03 13:00:00,2.9260800000000002,0.8534400000000001,3.048,0.9676800000000001,0.28224000000000005,1.008,1.9584000000000001,0.5712,2.04,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-07-03 13:30:00,2.59776,0.75768,2.706,0.9369600000000001,0.27328,0.976,1.6608,0.4844,1.73,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-07-03 14:00:00,2.88768,0.8422400000000001,3.008,0.9484800000000001,0.27664,0.988,1.9392,0.5656,2.02,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-07-03 14:30:00,2.88192,0.8405600000000001,3.002,0.8179200000000001,0.23856000000000002,0.852,2.064,0.602,2.15,7.056,2.058,7.35,7.056,2.058,7.35
2020-07-03 15:00:00,2.33376,0.6806800000000001,2.431,0.90336,0.26348000000000005,0.9410000000000001,1.4304000000000001,0.4172,1.49,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-07-03 15:30:00,2.40672,0.70196,2.507,0.9763200000000001,0.28476,1.017,1.4304000000000001,0.4172,1.49,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-07-03 16:00:00,2.23392,0.65156,2.327,1.00512,0.29316000000000003,1.047,1.2288000000000001,0.3584,1.28,7.344,2.142,7.65,7.344,2.142,7.65
2020-07-03 16:30:00,2.12448,0.6196400000000001,2.213,0.9724800000000001,0.28364,1.013,1.152,0.336,1.2,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-07-03 17:00:00,2.95872,0.8629600000000001,3.082,0.8947200000000001,0.26096,0.932,2.064,0.602,2.15,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-07-03 17:30:00,3.5846400000000003,1.04552,3.734,0.9542400000000001,0.27832,0.994,2.6304,0.7672,2.74,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-07-03 18:00:00,3.90144,1.13792,4.064,0.7526400000000001,0.21952000000000002,0.784,3.1488,0.9184,3.2800000000000002,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-07-03 18:30:00,3.6201600000000003,1.05588,3.771,0.8073600000000001,0.23548000000000002,0.841,2.8128,0.8204,2.93,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-07-03 19:00:00,3.56736,1.04048,3.716,0.8889600000000001,0.25928,0.926,2.6784,0.7812,2.79,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-07-03 19:30:00,3.56352,1.03936,3.7119999999999997,0.9043200000000001,0.26376,0.9420000000000001,2.6592000000000002,0.7756000000000001,2.77,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-07-03 20:00:00,3.6192,1.0556,3.77,0.96,0.28,1.0,2.6592000000000002,0.7756000000000001,2.77,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-07-03 20:30:00,2.59968,0.75824,2.708,0.95808,0.27944,0.998,1.6416,0.4788,1.71,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-07-03 21:00:00,2.2224,0.6482,2.315,0.936,0.273,0.975,1.2864,0.37520000000000003,1.34,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-07-03 21:30:00,1.97856,0.57708,2.061,0.98016,0.28588,1.021,0.9984000000000001,0.2912,1.04,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-07-03 22:00:00,2.15136,0.62748,2.241,0.96096,0.28028000000000003,1.001,1.1904,0.3472,1.24,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-03 22:30:00,1.95648,0.57064,2.038,0.9676800000000001,0.28224000000000005,1.008,0.9888,0.2884,1.03,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-07-03 23:00:00,1.86528,0.5440400000000001,1.943,0.9628800000000001,0.28084000000000003,1.003,0.9024000000000001,0.2632,0.9400000000000001,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-07-03 23:30:00,1.97568,0.5762400000000001,2.058,0.93888,0.27384000000000003,0.978,1.0368,0.3024,1.08,6.048,1.764,6.3,6.048,1.764,6.3
2020-07-04 00:00:00,2.06112,0.60116,2.147,0.9379200000000001,0.27356,0.977,1.1232,0.3276,1.17,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-07-04 00:30:00,2.39424,0.69832,2.4939999999999998,0.9158400000000001,0.26712,0.9540000000000001,1.4784000000000002,0.4312,1.54,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-04 01:00:00,2.43648,0.71064,2.5380000000000003,0.91968,0.26824000000000003,0.9580000000000001,1.5168,0.4424,1.58,5.184,1.512,5.4,5.184,1.512,5.4
2020-07-04 01:30:00,2.5008,0.7294,2.605,0.9264,0.2702,0.965,1.5744,0.4592,1.6400000000000001,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-04 02:00:00,2.52672,0.7369600000000001,2.632,0.8563200000000001,0.24976,0.892,1.6703999999999999,0.4872,1.74,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-07-04 02:30:00,2.6006400000000003,0.7585200000000001,2.709,0.8150400000000001,0.23772000000000001,0.849,1.7856,0.5208,1.8599999999999999,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-07-04 03:00:00,2.592,0.756,2.7,0.8256,0.24080000000000001,0.86,1.7664,0.5152,1.8399999999999999,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-04 03:30:00,2.57184,0.75012,2.6790000000000003,0.8918400000000001,0.26012,0.929,1.6800000000000002,0.49,1.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-07-04 04:00:00,2.54688,0.7428400000000001,2.653,0.9820800000000001,0.28644000000000003,1.023,1.5648,0.45640000000000003,1.63,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-04 04:30:00,2.6016,0.7588,2.71,0.9696,0.2828,1.01,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-07-04 05:00:00,2.5392,0.7406,2.645,0.9264,0.2702,0.965,1.6128,0.47040000000000004,1.6800000000000002,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-07-04 05:30:00,2.57184,0.75012,2.6790000000000003,0.88224,0.25732000000000005,0.919,1.6896,0.4928,1.76,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-07-04 06:00:00,2.36448,0.68964,2.463,0.8092800000000001,0.23604000000000003,0.843,1.5552000000000001,0.4536,1.62,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-04 06:30:00,2.64576,0.77168,2.7560000000000002,0.86016,0.25088000000000005,0.896,1.7856,0.5208,1.8599999999999999,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-07-04 07:00:00,2.83488,0.82684,2.9530000000000003,0.8668800000000001,0.25284,0.903,1.968,0.5740000000000001,2.05,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-07-04 07:30:00,2.80032,0.81676,2.917,0.8419200000000001,0.24556000000000003,0.877,1.9584000000000001,0.5712,2.04,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-07-04 08:00:00,2.75808,0.80444,2.873,0.7612800000000001,0.22204000000000002,0.793,1.9968,0.5824,2.08,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-07-04 08:30:00,2.86464,0.83552,2.984,0.8102400000000001,0.23632000000000003,0.844,2.0544000000000002,0.5992000000000001,2.14,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-04 09:00:00,3.168,0.924,3.3,0.8256,0.24080000000000001,0.86,2.3424,0.6832,2.44,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-07-04 09:30:00,4.66848,1.36164,4.8629999999999995,0.85728,0.25004000000000004,0.893,3.8112,1.1116,3.9699999999999998,7.824,2.282,8.15,7.824,2.282,8.15
2020-07-04 10:00:00,4.43712,1.29416,4.622,0.9331200000000001,0.27216,0.972,3.504,1.022,3.65,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-07-04 10:30:00,3.38208,0.9864400000000001,3.523,0.89568,0.26124,0.933,2.4864,0.7252000000000001,2.59,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-07-04 11:00:00,3.1872,0.9296000000000001,3.32,0.8352,0.2436,0.87,2.352,0.686,2.45,7.104,2.072,7.4,7.104,2.072,7.4
2020-07-04 11:30:00,3.02976,0.88368,3.156,0.8505600000000001,0.24808000000000002,0.886,2.1792,0.6356,2.27,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-07-04 12:00:00,3.40032,0.9917600000000001,3.542,0.82752,0.24136000000000002,0.862,2.5728,0.7504000000000001,2.68,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-07-04 12:30:00,3.19392,0.93156,3.327,0.9379200000000001,0.27356,0.977,2.2560000000000002,0.658,2.35,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-07-04 13:00:00,2.39136,0.6974800000000001,2.491,0.8745600000000001,0.25508000000000003,0.911,1.5168,0.4424,1.58,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-07-04 13:30:00,2.7955200000000002,0.8153600000000001,2.912,0.9139200000000001,0.26656,0.9520000000000001,1.8816000000000002,0.5488000000000001,1.96,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-07-04 14:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.9110400000000001,0.26572,0.9490000000000001,1.5648,0.45640000000000003,1.63,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-07-04 14:30:00,2.54016,0.7408800000000001,2.646,0.91776,0.26768000000000003,0.9560000000000001,1.6224,0.4732,1.69,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-07-04 15:00:00,2.59872,0.7579600000000001,2.707,0.9571200000000001,0.27916,0.997,1.6416,0.4788,1.71,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-07-04 15:30:00,2.73408,0.79744,2.848,0.9292800000000001,0.27104,0.968,1.8048000000000002,0.5264,1.88,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-07-04 16:00:00,2.86944,0.8369200000000001,2.989,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.9488,0.5684,2.03,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-07-04 16:30:00,3.41568,0.9962400000000001,3.558,0.8812800000000001,0.25704000000000005,0.918,2.5343999999999998,0.7392000000000001,2.64,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-07-04 17:00:00,3.46464,1.01052,3.609,0.90144,0.26292000000000004,0.9390000000000001,2.5632,0.7476,2.67,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-07-04 17:30:00,3.98496,1.16228,4.151,0.94176,0.27468000000000004,0.981,3.0432,0.8876000000000001,3.17,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-07-04 18:00:00,3.26496,0.9522800000000001,3.401,0.92256,0.26908000000000004,0.961,2.3424,0.6832,2.44,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-07-04 18:30:00,3.54048,1.03264,3.688,0.85248,0.24864000000000003,0.888,2.688,0.784,2.8,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-07-04 19:00:00,4.0272,1.1746,4.195,0.8112,0.2366,0.845,3.216,0.9380000000000001,3.35,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-07-04 19:30:00,4.1232,1.2026,4.295,0.6960000000000001,0.203,0.725,3.4272,0.9996,3.5700000000000003,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-07-04 20:00:00,3.7987200000000003,1.10796,3.957,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.0048,0.8764000000000001,3.13,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-07-04 20:30:00,3.8457600000000003,1.12168,4.006,0.84096,0.24528000000000003,0.876,3.0048,0.8764000000000001,3.13,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-07-04 21:00:00,3.51456,1.02508,3.661,0.8745600000000001,0.25508000000000003,0.911,2.64,0.77,2.75,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-04 21:30:00,3.39552,0.9903600000000001,3.537,0.9379200000000001,0.27356,0.977,2.4576000000000002,0.7168,2.56,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-07-04 22:00:00,3.37248,0.9836400000000001,3.513,0.93408,0.27244,0.973,2.4384,0.7112,2.54,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-07-04 22:30:00,3.29088,0.95984,3.428,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.3904,0.6972,2.49,6.624,1.932,6.9,6.624,1.932,6.9
2020-07-04 23:00:00,2.93952,0.8573600000000001,3.062,0.88512,0.25816,0.922,2.0544000000000002,0.5992000000000001,2.14,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-04 23:30:00,2.58048,0.7526400000000001,2.688,0.8428800000000001,0.24584000000000003,0.878,1.7376,0.5068,1.81,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-05 00:00:00,2.376,0.6930000000000001,2.475,0.8208000000000001,0.2394,0.855,1.5552000000000001,0.4536,1.62,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-07-05 00:30:00,2.55072,0.7439600000000001,2.657,0.8995200000000001,0.26236000000000004,0.937,1.6512,0.48160000000000003,1.72,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-05 01:00:00,2.4432,0.7126,2.545,0.9168000000000001,0.2674,0.9550000000000001,1.5264,0.44520000000000004,1.5899999999999999,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-07-05 01:30:00,2.33568,0.6812400000000001,2.433,0.91488,0.26684,0.9530000000000001,1.4208,0.41440000000000005,1.48,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-05 02:00:00,2.47296,0.72128,2.576,0.9753600000000001,0.28448,1.016,1.4976,0.4368,1.56,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-07-05 02:30:00,2.43936,0.7114800000000001,2.541,0.98016,0.28588,1.021,1.4592,0.42560000000000003,1.52,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-05 03:00:00,2.37984,0.6941200000000001,2.479,0.9398400000000001,0.27412000000000003,0.979,1.44,0.42,1.5,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-05 03:30:00,2.32512,0.6781600000000001,2.422,0.9811200000000001,0.28616,1.022,1.344,0.392,1.4,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-05 04:00:00,2.21472,0.6459600000000001,2.307,0.9859200000000001,0.28756000000000004,1.027,1.2288000000000001,0.3584,1.28,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-05 04:30:00,2.2752,0.6636000000000001,2.37,0.9984000000000001,0.2912,1.04,1.2768,0.3724,1.33,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-05 05:00:00,1.84224,0.53732,1.919,0.98784,0.28812000000000004,1.029,0.8544,0.2492,0.89,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-05 05:30:00,1.6924800000000002,0.49364,1.763,0.93408,0.27244,0.973,0.7584000000000001,0.2212,0.79,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-07-05 06:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.9705600000000001,0.28308,1.011,0.912,0.266,0.9500000000000001,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-05 06:30:00,1.52832,0.44576000000000005,1.592,0.95232,0.27776,0.992,0.5760000000000001,0.168,0.6000000000000001,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-07-05 07:00:00,2.04384,0.5961200000000001,2.129,0.9494400000000001,0.27692,0.989,1.0944,0.31920000000000004,1.1400000000000001,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-05 07:30:00,2.30592,0.67256,2.402,0.9427200000000001,0.27496000000000004,0.982,1.3632,0.3976,1.42,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-05 08:00:00,2.29248,0.66864,2.388,0.9484800000000001,0.27664,0.988,1.344,0.392,1.4,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-07-05 08:30:00,2.37888,0.69384,2.478,0.9292800000000001,0.27104,0.968,1.4496,0.4228,1.51,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-07-05 09:00:00,2.47296,0.72128,2.576,0.9753600000000001,0.28448,1.016,1.4976,0.4368,1.56,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-07-05 09:30:00,2.7119999999999997,0.791,2.825,0.9648,0.28140000000000004,1.005,1.7472,0.5096,1.82,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-07-05 10:00:00,2.89536,0.8444800000000001,3.016,1.00416,0.29288000000000003,1.046,1.8912,0.5516,1.97,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-07-05 10:30:00,3.02112,0.88116,3.147,1.07232,0.31276000000000004,1.117,1.9488,0.5684,2.03,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-07-05 11:00:00,2.82432,0.82376,2.942,1.04832,0.30576000000000003,1.092,1.776,0.518,1.85,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-07-05 11:30:00,2.35776,0.6876800000000001,2.456,1.03296,0.30128000000000005,1.076,1.3248,0.3864,1.38,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-07-05 12:00:00,2.34816,0.68488,2.446,1.05216,0.30688000000000004,1.096,1.296,0.378,1.35,7.344,2.142,7.65,7.344,2.142,7.65
2020-07-05 12:30:00,2.27136,0.6624800000000001,2.366,1.01376,0.29568,1.056,1.2576,0.3668,1.31,7.104,2.072,7.4,7.104,2.072,7.4
2020-07-05 13:00:00,2.19936,0.64148,2.291,1.05696,0.30828,1.101,1.1424,0.3332,1.19,7.2,2.1,7.5,7.2,2.1,7.5
2020-07-05 13:30:00,2.13024,0.6213200000000001,2.219,1.04544,0.30492,1.089,1.0848,0.3164,1.13,7.344,2.142,7.65,7.344,2.142,7.65
2020-07-05 14:00:00,2.34528,0.6840400000000001,2.443,1.02048,0.29764,1.063,1.3248,0.3864,1.38,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-07-05 14:30:00,2.46144,0.7179200000000001,2.564,1.02144,0.29792,1.064,1.44,0.42,1.5,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-07-05 15:00:00,2.6006400000000003,0.7585200000000001,2.709,1.06464,0.31052,1.109,1.536,0.448,1.6,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-07-05 15:30:00,2.6256,0.7658,2.735,1.0224,0.2982,1.065,1.6032000000000002,0.4676,1.67,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-07-05 16:00:00,2.51136,0.73248,2.616,0.9945600000000001,0.29008,1.036,1.5168,0.4424,1.58,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-05 16:30:00,2.66592,0.77756,2.777,0.9955200000000001,0.29036,1.037,1.6703999999999999,0.4872,1.74,7.152,2.086,7.45,7.152,2.086,7.45
2020-07-05 17:00:00,2.13696,0.6232800000000001,2.226,0.9849600000000001,0.28728000000000004,1.026,1.152,0.336,1.2,7.92,2.31,8.25,7.92,2.31,8.25
2020-07-05 17:30:00,2.7552,0.8036000000000001,2.87,0.9792000000000001,0.2856,1.02,1.776,0.518,1.85,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-07-05 18:00:00,2.90496,0.84728,3.026,0.9561600000000001,0.27888,0.996,1.9488,0.5684,2.03,7.632,2.226,7.95,7.632,2.226,7.95
2020-07-05 18:30:00,2.91456,0.8500800000000001,3.036,0.9657600000000001,0.28168000000000004,1.006,1.9488,0.5684,2.03,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-07-05 19:00:00,2.65344,0.77392,2.7640000000000002,0.9926400000000001,0.28952,1.034,1.6608,0.4844,1.73,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-07-05 19:30:00,2.40384,0.7011200000000001,2.504,0.9734400000000001,0.28392,1.014,1.4304000000000001,0.4172,1.49,7.104,2.072,7.4,7.104,2.072,7.4
2020-07-05 20:00:00,2.3088,0.6734,2.4050000000000002,0.984,0.28700000000000003,1.025,1.3248,0.3864,1.38,7.008,2.044,7.3,7.008,2.044,7.3
2020-07-05 20:30:00,2.34048,0.68264,2.438,0.9292800000000001,0.27104,0.968,1.4112,0.4116,1.47,6.816,1.988,7.1,6.816,1.988,7.1
2020-07-05 21:00:00,2.28288,0.6658400000000001,2.378,0.9676800000000001,0.28224000000000005,1.008,1.3152,0.3836,1.37,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-07-05 21:30:00,2.5728,0.7504000000000001,2.68,0.9504,0.2772,0.99,1.6224,0.4732,1.69,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-07-05 22:00:00,2.63232,0.7677600000000001,2.742,0.97152,0.28336,1.012,1.6608,0.4844,1.73,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-05 22:30:00,2.61984,0.76412,2.729,0.98784,0.28812000000000004,1.029,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-07-05 23:00:00,2.63136,0.76748,2.741,0.94176,0.27468000000000004,0.981,1.6896,0.4928,1.76,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-05 23:30:00,2.57376,0.75068,2.681,0.94176,0.27468000000000004,0.981,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-06 00:00:00,2.05248,0.5986400000000001,2.138,0.9484800000000001,0.27664,0.988,1.104,0.322,1.15,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-06 00:30:00,1.77216,0.51688,1.846,0.8889600000000001,0.25928,0.926,0.8832000000000001,0.2576,0.92,5.232,1.526,5.45,5.232,1.526,5.45
2020-07-06 01:00:00,1.83072,0.53396,1.907,0.85152,0.24836000000000003,0.887,0.9792000000000001,0.2856,1.02,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-07-06 01:30:00,1.59264,0.46452000000000004,1.659,0.7478400000000001,0.21812,0.779,0.8448,0.2464,0.88,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-07-06 02:00:00,1.7136,0.4998,1.7850000000000001,0.744,0.217,0.775,0.9696,0.2828,1.01,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-06 02:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.69984,0.20412000000000002,0.729,1.2096,0.3528,1.26,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-07-06 03:00:00,1.84992,0.53956,1.927,0.6979200000000001,0.20356000000000002,0.727,1.152,0.336,1.2,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-07-06 03:30:00,1.99296,0.58128,2.076,0.6873600000000001,0.20048000000000002,0.716,1.3056,0.3808,1.3599999999999999,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-07-06 04:00:00,2.19936,0.64148,2.291,0.6249600000000001,0.18228000000000003,0.651,1.5744,0.4592,1.6400000000000001,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-07-06 04:30:00,2.46528,0.71904,2.568,0.6412800000000001,0.18704,0.668,1.824,0.532,1.9,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-06 05:00:00,2.39424,0.69832,2.4939999999999998,0.6470400000000001,0.18872000000000003,0.674,1.7472,0.5096,1.82,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-07-06 05:30:00,2.73312,0.7971600000000001,2.847,0.6787200000000001,0.19796000000000002,0.707,2.0544000000000002,0.5992000000000001,2.14,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-07-06 06:00:00,2.64576,0.77168,2.7560000000000002,0.7449600000000001,0.21728000000000003,0.776,1.9008,0.5544,1.98,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-07-06 06:30:00,2.808,0.8190000000000001,2.925,0.7728,0.22540000000000002,0.805,2.0352,0.5936,2.12,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-07-06 07:00:00,2.96928,0.86604,3.093,0.73248,0.21364000000000002,0.763,2.2368,0.6524,2.33,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-07-06 07:30:00,3.11808,0.90944,3.248,0.81408,0.23744,0.848,2.304,0.672,2.4,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-07-06 08:00:00,3.07392,0.89656,3.202,0.82752,0.24136000000000002,0.862,2.2464,0.6552,2.34,6.24,1.82,6.5,6.24,1.82,6.5
2020-07-06 08:30:00,3.096,0.903,3.225,0.8688,0.2534,0.905,2.2272,0.6496000000000001,2.32,6.768,1.974,7.05,6.768,1.974,7.05
2020-07-06 09:00:00,3.0672,0.8946000000000001,3.195,0.9648,0.28140000000000004,1.005,2.1024,0.6132000000000001,2.19,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-07-06 09:30:00,2.6236800000000002,0.76524,2.733,0.9436800000000001,0.27524000000000004,0.983,1.6800000000000002,0.49,1.75,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-07-06 10:00:00,3.76032,1.09676,3.917,0.9571200000000001,0.27916,0.997,2.8032,0.8176,2.92,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-06 10:30:00,4.25472,1.24096,4.432,0.9235200000000001,0.26936000000000004,0.962,3.3312,0.9716,3.47,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-07-06 11:00:00,4.15584,1.21212,4.329,0.8726400000000001,0.25452,0.909,3.2832,0.9576,3.42,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-07-06 11:30:00,4.29504,1.25272,4.474,0.8678400000000001,0.25312,0.904,3.4272,0.9996,3.5700000000000003,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-07-06 12:00:00,4.39488,1.28184,4.578,0.79488,0.23184000000000002,0.8280000000000001,3.6,1.05,3.75,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-07-06 12:30:00,4.2864,1.2502,4.465,0.9456,0.2758,0.985,3.3407999999999998,0.9744,3.48,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-07-06 13:00:00,4.24992,1.23956,4.427,0.8995200000000001,0.26236000000000004,0.937,3.3504,0.9772000000000001,3.49,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-07-06 13:30:00,4.08576,1.19168,4.256,0.9273600000000001,0.27048,0.966,3.1584,0.9212,3.29,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-07-06 14:00:00,4.43808,1.29444,4.623,0.8860800000000001,0.25844,0.923,3.552,1.036,3.7,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-07-06 14:30:00,4.05024,1.18132,4.219,0.8726400000000001,0.25452,0.909,3.1776,0.9268000000000001,3.31,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-07-06 15:00:00,3.30528,0.9640400000000001,3.443,0.8860800000000001,0.25844,0.923,2.4192,0.7056,2.52,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-07-06 15:30:00,3.3264,0.9702000000000001,3.465,0.888,0.259,0.925,2.4384,0.7112,2.54,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-07-06 16:00:00,3.20832,0.93576,3.342,0.8755200000000001,0.25536000000000003,0.912,2.3328,0.6804,2.43,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-07-06 16:30:00,3.60192,1.05056,3.752,0.8371200000000001,0.24416000000000002,0.872,2.7648,0.8064,2.88,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-07-06 17:00:00,4.20192,1.22556,4.377,0.78432,0.22876000000000002,0.8170000000000001,3.4176,0.9968,3.56,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-07-06 17:30:00,4.64832,1.35576,4.842,0.84672,0.24696,0.882,3.8016,1.1088,3.96,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-06 18:00:00,4.67328,1.36304,4.868,0.81408,0.23744,0.848,3.8592,1.1256,4.02,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-07-06 18:30:00,4.6790400000000005,1.3647200000000002,4.874,0.80064,0.23352,0.834,3.8784,1.1312,4.04,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-07-06 19:00:00,4.45824,1.3003200000000001,4.644,0.8486400000000001,0.24752000000000002,0.884,3.6096,1.0528,3.76,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-07-06 19:30:00,4.5264,1.3202,4.715,0.8496,0.24780000000000002,0.885,3.6768,1.0724,3.83,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-07-06 20:00:00,4.2864,1.2502,4.465,0.7152000000000001,0.2086,0.745,3.5712,1.0416,3.7199999999999998,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-07-06 20:30:00,4.47744,1.30592,4.664,0.7142400000000001,0.20832,0.744,3.7632,1.0976,3.92,6.24,1.82,6.5,6.24,1.82,6.5
2020-07-06 21:00:00,4.44768,1.29724,4.633,0.58848,0.17164000000000001,0.613,3.8592,1.1256,4.02,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-06 21:30:00,4.3824,1.2782,4.565,0.5904,0.17220000000000002,0.615,3.792,1.106,3.95,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-07-06 22:00:00,4.31616,1.25888,4.496,0.51456,0.15008000000000002,0.536,3.8016,1.1088,3.96,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-06 22:30:00,4.00608,1.16844,4.173,0.42528000000000005,0.12404000000000001,0.443,3.5808,1.0444,3.73,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-06 23:00:00,4.01088,1.16984,4.178,0.53568,0.15624000000000002,0.558,3.4752,1.0136,3.62,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-07-06 23:30:00,4.01664,1.1715200000000001,4.184,0.5894400000000001,0.17192000000000002,0.614,3.4272,0.9996,3.5700000000000003,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-07-07 00:00:00,3.56928,1.04104,3.718,0.53568,0.15624000000000002,0.558,3.0336,0.8848,3.16,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-07-07 00:30:00,3.46848,1.01164,3.613,0.5212800000000001,0.15204,0.543,2.9472,0.8596,3.07,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-07 01:00:00,3.3024,0.9632000000000001,3.44,0.5376000000000001,0.1568,0.56,2.7648,0.8064,2.88,4.176,1.218,4.35,4.176,1.218,4.35
2020-07-07 01:30:00,3.32736,0.9704800000000001,3.466,0.5433600000000001,0.15848,0.5660000000000001,2.784,0.812,2.9,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-07 02:00:00,3.36288,0.98084,3.503,0.5212800000000001,0.15204,0.543,2.8416,0.8288000000000001,2.96,4.032,1.176,4.2,4.032,1.176,4.2
2020-07-07 02:30:00,3.39264,0.9895200000000001,3.534,0.5510400000000001,0.16072,0.5740000000000001,2.8416,0.8288000000000001,2.96,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-07-07 03:00:00,3.30624,0.9643200000000001,3.444,0.56064,0.16352000000000003,0.584,2.7456,0.8008000000000001,2.86,4.032,1.176,4.2,4.032,1.176,4.2
2020-07-07 03:30:00,3.28992,0.9595600000000001,3.427,0.54432,0.15876,0.5670000000000001,2.7456,0.8008000000000001,2.86,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-07 04:00:00,3.22368,0.9402400000000001,3.358,0.55488,0.16184,0.578,2.6688,0.7784000000000001,2.7800000000000002,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-07 04:30:00,3.29664,0.96152,3.434,0.54144,0.15792,0.5640000000000001,2.7552,0.8036000000000001,2.87,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-07-07 05:00:00,3.12768,0.91224,3.258,0.52608,0.15344000000000002,0.548,2.6016,0.7588,2.71,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-07 05:30:00,3.1056,0.9058,3.235,0.5424,0.1582,0.5650000000000001,2.5632,0.7476,2.67,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-07 06:00:00,3.11808,0.90944,3.248,0.53568,0.15624000000000002,0.558,2.5824,0.7532,2.69,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-07 06:30:00,3.48672,1.01696,3.632,0.55872,0.16296000000000002,0.582,2.928,0.854,3.05,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-07-07 07:00:00,3.38688,0.98784,3.528,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.8416,0.8288000000000001,2.96,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-07 07:30:00,3.74016,1.09088,3.896,0.55296,0.16128,0.5760000000000001,3.1872,0.9296000000000001,3.32,4.656,1.358,4.85,4.656,1.358,4.85
2020-07-07 08:00:00,3.6528,1.0654,3.805,0.5616,0.1638,0.585,3.0912,0.9016000000000001,3.22,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-07 08:30:00,3.61824,1.05532,3.769,0.57504,0.16772,0.599,3.0432,0.8876000000000001,3.17,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-07 09:00:00,3.6048,1.0514000000000001,3.755,0.5808,0.1694,0.605,3.024,0.882,3.15,5.232,1.526,5.45,5.232,1.526,5.45
2020-07-07 09:30:00,3.69696,1.07828,3.851,0.6057600000000001,0.17668,0.631,3.0912,0.9016000000000001,3.22,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-07-07 10:00:00,3.29568,0.9612400000000001,3.433,0.5788800000000001,0.16884000000000002,0.603,2.7168,0.7924,2.83,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-07 10:30:00,3.11616,0.90888,3.246,0.58176,0.16968000000000003,0.606,2.5343999999999998,0.7392000000000001,2.64,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-07 11:00:00,3.57408,1.04244,3.723,0.6268800000000001,0.18284,0.653,2.9472,0.8596,3.07,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-07-07 11:30:00,3.55392,1.03656,3.702,0.6355200000000001,0.18536000000000002,0.662,2.9184,0.8512000000000001,3.04,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-07 12:00:00,3.29568,0.9612400000000001,3.433,0.6268800000000001,0.18284,0.653,2.6688,0.7784000000000001,2.7800000000000002,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-07-07 12:30:00,3.45696,1.00828,3.601,0.6057600000000001,0.17668,0.631,2.8512,0.8316,2.9699999999999998,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-07-07 13:00:00,3.8832,1.1326,4.045,0.5808,0.1694,0.605,3.3024,0.9632000000000001,3.44,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-07 13:30:00,3.8976,1.1368,4.06,0.624,0.182,0.65,3.2736,0.9548000000000001,3.41,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-07-07 14:00:00,3.84768,1.1222400000000001,4.008,0.6604800000000001,0.19264,0.6880000000000001,3.1872,0.9296000000000001,3.32,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-07-07 14:30:00,3.71136,1.08248,3.866,0.60096,0.17528000000000002,0.626,3.1104,0.9072,3.24,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-07-07 15:00:00,3.85056,1.12308,4.011,0.6057600000000001,0.17668,0.631,3.2448,0.9464,3.38,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-07 15:30:00,3.72864,1.08752,3.884,0.66624,0.19432000000000002,0.6940000000000001,3.0624,0.8932,3.19,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-07-07 16:00:00,3.8227200000000003,1.11496,3.982,0.53952,0.15736,0.562,3.2832,0.9576,3.42,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-07-07 16:30:00,4.19328,1.2230400000000001,4.368,0.50688,0.14784,0.528,3.6864,1.0752,3.84,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-07 17:00:00,4.25664,1.24152,4.434,0.5702400000000001,0.16632000000000002,0.594,3.6864,1.0752,3.84,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-07-07 17:30:00,4.58784,1.33812,4.779,0.51744,0.15092,0.539,4.0704,1.1872,4.24,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-07-07 18:00:00,4.46304,1.30172,4.649,0.58464,0.17052,0.609,3.8784,1.1312,4.04,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-07 18:30:00,5.45664,1.59152,5.684,0.6086400000000001,0.17752,0.634,4.848,1.4140000000000001,5.05,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-07-07 19:00:00,5.5872,1.6296,5.82,0.5664,0.1652,0.59,5.0208,1.4644,5.23,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-07-07 19:30:00,5.1792,1.5106000000000002,5.395,0.5808,0.1694,0.605,4.5984,1.3412,4.79,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-07-07 20:00:00,5.5056,1.6058,5.735,0.5328,0.1554,0.555,4.9728,1.4504000000000001,5.18,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
