Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-07 20:30:00,5.01024,1.4613200000000002,5.219,0.51744,0.15092,0.539,4.4928,1.3104,4.68,5.952,1.736,6.2,5.952,1.736,6.2
2020-07-07 21:00:00,4.128,1.204,4.3,0.5088,0.1484,0.53,3.6192,1.0556,3.77,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-07 21:30:00,4.16064,1.21352,4.334,0.50304,0.14672000000000002,0.524,3.6576,1.0668,3.81,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-07 22:00:00,4.224,1.232,4.4,0.49920000000000003,0.1456,0.52,3.7248,1.0864,3.88,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-07 22:30:00,3.9292800000000003,1.14604,4.093,0.5020800000000001,0.14644000000000001,0.523,3.4272,0.9996,3.5700000000000003,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-07 23:00:00,3.72096,1.08528,3.876,0.51456,0.15008000000000002,0.536,3.2064,0.9352,3.34,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-07-07 23:30:00,3.5961600000000002,1.04888,3.746,0.5241600000000001,0.15288000000000002,0.546,3.072,0.896,3.2,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-07-08 00:00:00,3.43296,1.00128,3.576,0.55296,0.16128,0.5760000000000001,2.88,0.84,3.0,4.368,1.274,4.55,4.368,1.274,4.55
2020-07-08 00:30:00,3.2832,0.9576,3.42,0.5664,0.1652,0.59,2.7168,0.7924,2.83,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-07-08 01:00:00,3.1872,0.9296000000000001,3.32,0.5568000000000001,0.16240000000000002,0.58,2.6304,0.7672,2.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-07-08 01:30:00,3.16416,0.92288,3.296,0.57216,0.16688,0.596,2.592,0.756,2.7,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-07-08 02:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.54144,0.15792,0.5640000000000001,2.5728,0.7504000000000001,2.68,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-07-08 02:30:00,3.2592,0.9506,3.395,0.552,0.161,0.5750000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-08 03:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.5376000000000001,0.1568,0.56,2.8512,0.8316,2.9699999999999998,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-07-08 03:30:00,3.36864,0.9825200000000001,3.509,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.8224,0.8232,2.94,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-08 04:00:00,3.45312,1.00716,3.597,0.5347200000000001,0.15596000000000002,0.557,2.9184,0.8512000000000001,3.04,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-07-08 04:30:00,3.44064,1.00352,3.584,0.56064,0.16352000000000003,0.584,2.88,0.84,3.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-08 05:00:00,3.24288,0.9458400000000001,3.378,0.55488,0.16184,0.578,2.688,0.784,2.8,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-08 05:30:00,3.17184,0.92512,3.304,0.5318400000000001,0.15512,0.554,2.64,0.77,2.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-08 06:00:00,3.15264,0.9195200000000001,3.284,0.5510400000000001,0.16072,0.5740000000000001,2.6016,0.7588,2.71,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-08 06:30:00,3.46848,1.01164,3.613,0.56928,0.16604000000000002,0.593,2.8992,0.8456,3.02,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-07-08 07:00:00,3.61824,1.05532,3.769,0.55584,0.16212000000000001,0.579,3.0624,0.8932,3.19,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-07-08 07:30:00,3.66336,1.06848,3.816,0.57216,0.16688,0.596,3.0912,0.9016000000000001,3.22,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-08 08:00:00,3.9024,1.1382,4.065,0.5616,0.1638,0.585,3.3407999999999998,0.9744,3.48,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-08 08:30:00,4.36512,1.27316,4.547,0.5539200000000001,0.16156,0.577,3.8112,1.1116,3.9699999999999998,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-08 09:00:00,4.35168,1.26924,4.533,0.5404800000000001,0.15764,0.5630000000000001,3.8112,1.1116,3.9699999999999998,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-08 09:30:00,4.1808,1.2194,4.355,0.552,0.161,0.5750000000000001,3.6288,1.0584,3.7800000000000002,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-08 10:00:00,4.10592,1.19756,4.277,0.5347200000000001,0.15596000000000002,0.557,3.5712,1.0416,3.7199999999999998,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-07-08 10:30:00,3.8390400000000002,1.11972,3.999,0.55584,0.16212000000000001,0.579,3.2832,0.9576,3.42,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-07-08 11:00:00,3.12672,0.9119600000000001,3.257,0.5155200000000001,0.15036000000000002,0.537,2.6112,0.7616,2.7199999999999998,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-07-08 11:30:00,3.7747200000000003,1.10096,3.932,0.50112,0.14616,0.522,3.2736,0.9548000000000001,3.41,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-07-08 12:00:00,4.64832,1.35576,4.842,0.50112,0.14616,0.522,4.1472,1.2096,4.32,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-07-08 12:30:00,4.88352,1.42436,5.087,0.49632000000000004,0.14476,0.517,4.3872,1.2796,4.57,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-08 13:00:00,4.95168,1.44424,5.158,0.49728000000000006,0.14504,0.518,4.4544,1.2992,4.64,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-07-08 13:30:00,5.0832,1.4826000000000001,5.295,0.504,0.147,0.525,4.5792,1.3356,4.77,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-08 14:00:00,5.10528,1.4890400000000001,5.318,0.50688,0.14784,0.528,4.5984,1.3412,4.79,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-07-08 14:30:00,4.42272,1.28996,4.607,0.5347200000000001,0.15596000000000002,0.557,3.888,1.134,4.05,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-07-08 15:00:00,4.08768,1.19224,4.258,0.55488,0.16184,0.578,3.5328,1.0304,3.68,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-07-08 15:30:00,4.39104,1.28072,4.574,0.54144,0.15792,0.5640000000000001,3.8496,1.1228,4.01,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-08 16:00:00,4.49952,1.31236,4.687,0.54432,0.15876,0.5670000000000001,3.9552,1.1536,4.12,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-08 16:30:00,4.59936,1.34148,4.791,0.5289600000000001,0.15428,0.551,4.0704,1.1872,4.24,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-08 17:00:00,4.72704,1.37872,4.924,0.5318400000000001,0.15512,0.554,4.1952,1.2236,4.37,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-08 17:30:00,5.22432,1.52376,5.442,0.5299200000000001,0.15456,0.552,4.6944,1.3692,4.89,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-07-08 18:00:00,5.27424,1.5383200000000001,5.494,0.5318400000000001,0.15512,0.554,4.7424,1.3832,4.94,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-07-08 18:30:00,5.23104,1.5257200000000002,5.449,0.5270400000000001,0.15372000000000002,0.549,4.704,1.3719999999999999,4.9,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-08 19:00:00,5.32512,1.55316,5.547,0.5347200000000001,0.15596000000000002,0.557,4.7904,1.3972,4.99,6.384,1.862,6.65,6.384,1.862,6.65
2020-07-08 19:30:00,5.09568,1.48624,5.308,0.50688,0.14784,0.528,4.5888,1.3384,4.78,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-07-08 20:00:00,5.21568,1.5212400000000001,5.433,0.5404800000000001,0.15764,0.5630000000000001,4.6752,1.3636,4.87,5.808,1.694,6.05,5.808,1.694,6.05
2020-07-08 20:30:00,5.13888,1.49884,5.353,0.5404800000000001,0.15764,0.5630000000000001,4.5984,1.3412,4.79,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-08 21:00:00,5.19072,1.51396,5.407,0.5347200000000001,0.15596000000000002,0.557,4.656,1.358,4.85,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-07-08 21:30:00,5.18976,1.51368,5.406,0.53376,0.15568,0.556,4.656,1.358,4.85,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-08 22:00:00,5.1264,1.4952,5.34,0.5376000000000001,0.1568,0.56,4.5888,1.3384,4.78,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-08 22:30:00,4.90176,1.42968,5.106,0.53376,0.15568,0.556,4.368,1.274,4.55,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-08 23:00:00,4.39296,1.28128,4.5760000000000005,0.53376,0.15568,0.556,3.8592,1.1256,4.02,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-07-08 23:30:00,4.13568,1.20624,4.308,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.5904,1.0472,3.74,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-09 00:00:00,4.13472,1.20596,4.307,0.5731200000000001,0.16716,0.597,3.5616,1.0388,3.71,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-09 00:30:00,3.97824,1.16032,4.144,0.59904,0.17472000000000001,0.624,3.3792,0.9856,3.52,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-07-09 01:00:00,3.78432,1.10376,3.942,0.6355200000000001,0.18536000000000002,0.662,3.1488,0.9184,3.2800000000000002,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-09 01:30:00,3.6528,1.0654,3.805,0.6384000000000001,0.1862,0.665,3.0144,0.8792000000000001,3.14,5.04,1.47,5.25,5.04,1.47,5.25
2020-07-09 02:00:00,3.48768,1.01724,3.633,0.63648,0.18564000000000003,0.663,2.8512,0.8316,2.9699999999999998,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-09 02:30:00,3.54336,1.03348,3.691,0.61536,0.17948000000000003,0.641,2.928,0.854,3.05,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-09 03:00:00,3.42144,0.99792,3.564,0.61824,0.18032,0.644,2.8032,0.8176,2.92,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-09 03:30:00,3.58272,1.04496,3.732,0.62592,0.18256000000000003,0.652,2.9568000000000003,0.8624,3.08,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-09 04:00:00,3.58656,1.04608,3.7359999999999998,0.6297600000000001,0.18368,0.656,2.9568000000000003,0.8624,3.08,4.944,1.442,5.15,4.944,1.442,5.15
2020-07-09 04:30:00,3.5088,1.0234,3.6550000000000002,0.6768000000000001,0.19740000000000002,0.705,2.832,0.8260000000000001,2.95,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-07-09 05:00:00,3.0768,0.8974000000000001,3.205,0.6672,0.19460000000000002,0.6950000000000001,2.4096,0.7028,2.51,5.184,1.512,5.4,5.184,1.512,5.4
2020-07-09 05:30:00,3.1776,0.9268000000000001,3.31,0.7104,0.20720000000000002,0.74,2.4672,0.7196,2.5700000000000003,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-07-09 06:00:00,3.53088,1.02984,3.678,0.6604800000000001,0.19264,0.6880000000000001,2.8704,0.8372,2.99,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-07-09 06:30:00,3.54336,1.03348,3.691,0.63456,0.18508000000000002,0.661,2.9088000000000003,0.8484,3.03,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-09 07:00:00,3.7008,1.0794,3.855,0.6768000000000001,0.19740000000000002,0.705,3.024,0.882,3.15,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-07-09 07:30:00,3.9408000000000003,1.1494,4.105,0.6384000000000001,0.1862,0.665,3.3024,0.9632000000000001,3.44,6.048,1.764,6.3,6.048,1.764,6.3
2020-07-09 08:00:00,4.13184,1.20512,4.304,0.65664,0.19152000000000002,0.684,3.4752,1.0136,3.62,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-07-09 08:30:00,4.23072,1.23396,4.407,0.62112,0.18116000000000002,0.647,3.6096,1.0528,3.76,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-07-09 09:00:00,4.03776,1.17768,4.206,0.62016,0.18088,0.646,3.4176,0.9968,3.56,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-07-09 09:30:00,4.25184,1.2401200000000001,4.429,0.6134400000000001,0.17892000000000002,0.639,3.6384,1.0612,3.79,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-07-09 10:00:00,3.9993600000000002,1.16648,4.166,0.59136,0.17248000000000002,0.616,3.408,0.994,3.55,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-07-09 10:30:00,3.93216,1.14688,4.096,0.58176,0.16968000000000003,0.606,3.3504,0.9772000000000001,3.49,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-07-09 11:00:00,4.58016,1.33588,4.771,0.5673600000000001,0.16548000000000002,0.591,4.0128,1.1703999999999999,4.18,7.056,2.058,7.35,7.056,2.058,7.35
2020-07-09 11:30:00,4.23264,1.23452,4.409,0.58464,0.17052,0.609,3.648,1.064,3.8,6.0,1.75,6.25,6.0,1.75,6.25
2020-07-09 12:00:00,4.73088,1.37984,4.928,0.53568,0.15624000000000002,0.558,4.1952,1.2236,4.37,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-07-09 12:30:00,4.73664,1.38152,4.934,0.5318400000000001,0.15512,0.554,4.2048,1.2264,4.38,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-07-09 13:00:00,4.54272,1.32496,4.732,0.5299200000000001,0.15456,0.552,4.0128,1.1703999999999999,4.18,6.0,1.75,6.25,6.0,1.75,6.25
2020-07-09 13:30:00,4.55328,1.32804,4.743,0.5404800000000001,0.15764,0.5630000000000001,4.0128,1.1703999999999999,4.18,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-07-09 14:00:00,4.4016,1.2838,4.585,0.5616,0.1638,0.585,3.84,1.12,4.0,5.952,1.736,6.2,5.952,1.736,6.2
2020-07-09 14:30:00,4.3152,1.2586,4.495,0.5808,0.1694,0.605,3.7344,1.0892,3.89,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-07-09 15:00:00,4.33248,1.26364,4.513,0.5980800000000001,0.17444,0.623,3.7344,1.0892,3.89,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-07-09 15:30:00,4.6368,1.3524,4.83,0.5664,0.1652,0.59,4.0704,1.1872,4.24,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-07-09 16:00:00,4.53696,1.32328,4.726,0.5433600000000001,0.15848,0.5660000000000001,3.9936,1.1648,4.16,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-07-09 16:30:00,4.98912,1.45516,5.197,0.58272,0.16996000000000003,0.607,4.4064,1.2852000000000001,4.59,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-09 17:00:00,4.96896,1.44928,5.176,0.59136,0.17248000000000002,0.616,4.3776,1.2768,4.5600000000000005,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-07-09 17:30:00,5.11296,1.4912800000000002,5.326,0.57216,0.16688,0.596,4.5408,1.3244,4.73,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-07-09 18:00:00,5.60928,1.63604,5.843,0.5980800000000001,0.17444,0.623,5.0112,1.4616,5.22,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-09 18:30:00,5.30784,1.54812,5.529,0.57504,0.16772,0.599,4.7328,1.3804,4.93,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-09 19:00:00,5.10816,1.48988,5.321,0.59616,0.17388,0.621,4.5120000000000005,1.316,4.7,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-09 19:30:00,5.11584,1.4921200000000001,5.329,0.6134400000000001,0.17892000000000002,0.639,4.5024,1.3132000000000001,4.69,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-07-09 20:00:00,5.0112,1.4616,5.22,0.624,0.182,0.65,4.3872,1.2796,4.57,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-07-09 20:30:00,4.85376,1.41568,5.056,0.63936,0.18648,0.666,4.2144,1.2292,4.39,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-07-09 21:00:00,5.03712,1.46916,5.247,0.64032,0.18676,0.667,4.3968,1.2824,4.58,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-07-09 21:30:00,4.92864,1.4375200000000001,5.134,0.6278400000000001,0.18312,0.654,4.3008,1.2544,4.48,6.192,1.806,6.45,6.192,1.806,6.45
2020-07-09 22:00:00,4.82496,1.40728,5.026,0.62016,0.18088,0.646,4.2048,1.2264,4.38,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-09 22:30:00,4.3776,1.2768,4.5600000000000005,0.5952000000000001,0.1736,0.62,3.7824,1.1032,3.94,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-07-09 23:00:00,4.24224,1.23732,4.419,0.58464,0.17052,0.609,3.6576,1.0668,3.81,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-09 23:30:00,4.05792,1.18356,4.227,0.60192,0.17556000000000002,0.627,3.456,1.008,3.6,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-10 00:00:00,3.90912,1.14016,4.072,0.6163200000000001,0.17976,0.642,3.2928,0.9604,3.43,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-07-10 00:30:00,4.05984,1.18412,4.229,0.6326400000000001,0.18452000000000002,0.659,3.4272,0.9996,3.5700000000000003,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-07-10 01:00:00,3.7344,1.0892,3.89,0.6336,0.18480000000000002,0.66,3.1008,0.9044000000000001,3.23,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-07-10 01:30:00,3.67584,1.07212,3.829,0.60384,0.17612000000000003,0.629,3.072,0.896,3.2,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-07-10 02:00:00,3.67872,1.07296,3.832,0.58752,0.17136,0.612,3.0912,0.9016000000000001,3.22,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-07-10 02:30:00,3.7248,1.0864,3.88,0.5568000000000001,0.16240000000000002,0.58,3.168,0.924,3.3,4.464,1.302,4.65,4.464,1.302,4.65
2020-07-10 03:00:00,3.78336,1.10348,3.941,0.53856,0.15708000000000003,0.561,3.2448,0.9464,3.38,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-10 03:30:00,3.7536,1.0948,3.91,0.5472,0.15960000000000002,0.5700000000000001,3.2064,0.9352,3.34,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-07-10 04:00:00,3.86496,1.12728,4.026,0.5433600000000001,0.15848,0.5660000000000001,3.3216,0.9688,3.46,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-10 04:30:00,3.87072,1.12896,4.032,0.53952,0.15736,0.562,3.3312,0.9716,3.47,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-10 05:00:00,3.86112,1.12616,4.022,0.5299200000000001,0.15456,0.552,3.3312,0.9716,3.47,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-10 05:30:00,3.86592,1.12756,4.027,0.5347200000000001,0.15596000000000002,0.557,3.3312,0.9716,3.47,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-10 06:00:00,4.00416,1.16788,4.171,0.5289600000000001,0.15428,0.551,3.4752,1.0136,3.62,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-07-10 06:30:00,4.09248,1.19364,4.263,0.53088,0.15484,0.553,3.5616,1.0388,3.71,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-07-10 07:00:00,4.42368,1.29024,4.608,0.55488,0.16184,0.578,3.8688000000000002,1.1284,4.03,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-10 07:30:00,4.3152,1.2586,4.495,0.6288,0.1834,0.655,3.6864,1.0752,3.84,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-07-10 08:00:00,4.33056,1.26308,4.511,0.6633600000000001,0.19348,0.6910000000000001,3.6672000000000002,1.0696,3.8200000000000003,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-07-10 08:30:00,4.45536,1.29948,4.641,0.7305600000000001,0.21308000000000002,0.761,3.7248,1.0864,3.88,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-07-10 09:00:00,4.3728,1.2754,4.555,0.792,0.231,0.8250000000000001,3.5808,1.0444,3.73,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-07-10 09:30:00,4.76448,1.38964,4.963,1.37568,0.40124000000000004,1.433,3.3888,0.9884000000000001,3.5300000000000002,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-10 10:00:00,4.3814400000000004,1.27792,4.564,1.29984,0.37912,1.354,3.0816,0.8988,3.21,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-10 10:30:00,4.33632,1.2647599999999999,4.517,1.33152,0.38836000000000004,1.387,3.0048,0.8764000000000001,3.13,6.864,2.002,7.15,6.864,2.002,7.15
2020-07-10 11:00:00,4.3536,1.2698,4.535,1.3488,0.3934,1.405,3.0048,0.8764000000000001,3.13,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-10 11:30:00,4.15392,1.21156,4.327,1.30272,0.37996,1.357,2.8512,0.8316,2.9699999999999998,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-07-10 12:00:00,4.16928,1.21604,4.343,1.36608,0.39844,1.423,2.8032,0.8176,2.92,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-07-10 12:30:00,3.69408,1.07744,3.848,1.2940800000000001,0.37744000000000005,1.348,2.4,0.7000000000000001,2.5,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-07-10 13:00:00,3.78432,1.10376,3.942,1.14432,0.33376,1.192,2.64,0.77,2.75,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-07-10 13:30:00,4.14912,1.2101600000000001,4.322,0.58752,0.17136,0.612,3.5616,1.0388,3.71,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-07-10 14:00:00,4.22016,1.23088,4.396,1.12896,0.32928,1.176,3.0912,0.9016000000000001,3.22,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-07-10 14:30:00,5.20128,1.5170400000000002,5.418,1.33248,0.38864000000000004,1.388,3.8688000000000002,1.1284,4.03,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-07-10 15:00:00,5.36736,1.56548,5.591,1.30656,0.38108000000000003,1.361,4.0608,1.1844000000000001,4.23,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-07-10 15:30:00,5.3568,1.5624,5.58,1.2192,0.3556,1.27,4.1376,1.2068,4.31,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-07-10 16:00:00,3.6816,1.0738,3.835,1.3008,0.3794,1.355,2.3808,0.6944,2.48,6.048,1.764,6.3,6.048,1.764,6.3
2020-07-10 16:30:00,3.72384,1.08612,3.879,1.36224,0.39732,1.419,2.3616,0.6888000000000001,2.46,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-07-10 17:00:00,4.45824,1.3003200000000001,4.644,1.31904,0.38472,1.374,3.1392,0.9156000000000001,3.27,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-07-10 17:30:00,4.41504,1.28772,4.599,1.33344,0.38892000000000004,1.389,3.0816,0.8988,3.21,6.624,1.932,6.9,6.624,1.932,6.9
2020-07-10 18:00:00,4.13088,1.20484,4.303,1.33728,0.39004000000000005,1.393,2.7936,0.8148000000000001,2.91,7.344,2.142,7.65,7.344,2.142,7.65
2020-07-10 18:30:00,4.05888,1.18384,4.228,1.36128,0.39704000000000006,1.418,2.6976,0.7868,2.81,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-07-10 19:00:00,4.22592,1.23256,4.402,1.2883200000000001,0.37576000000000004,1.342,2.9376,0.8568,3.06,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-07-10 19:30:00,4.43232,1.29276,4.617,1.23552,0.36036,1.287,3.1968,0.9324,3.33,6.864,2.002,7.15,6.864,2.002,7.15
2020-07-10 20:00:00,5.06304,1.47672,5.274,1.16544,0.33992000000000006,1.214,3.8976,1.1368,4.06,6.192,1.806,6.45,6.192,1.806,6.45
2020-07-10 20:30:00,5.16576,1.50668,5.381,1.12416,0.32788,1.171,4.0416,1.1788,4.21,5.616,1.638,5.85,5.616,1.638,5.85
2020-07-10 21:00:00,5.09376,1.4856800000000001,5.306,1.12896,0.32928,1.176,3.9648,1.1564,4.13,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-10 21:30:00,5.31648,1.55064,5.538,1.12128,0.32704000000000005,1.168,4.1952,1.2236,4.37,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-10 22:00:00,5.09856,1.48708,5.311,1.12416,0.32788,1.171,3.9744,1.1592,4.14,4.8,1.4,5.0,4.8,1.4,5.0
2020-07-10 22:30:00,4.8796800000000005,1.42324,5.083,1.14528,0.33404,1.193,3.7344,1.0892,3.89,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-07-10 23:00:00,4.64736,1.35548,4.841,1.13376,0.33068000000000003,1.181,3.5136000000000003,1.0248,3.66,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-07-10 23:30:00,4.49376,1.31068,4.681,1.13376,0.33068000000000003,1.181,3.36,0.98,3.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-07-11 00:00:00,4.02528,1.17404,4.193,1.13568,0.33124000000000003,1.183,2.8896,0.8428,3.01,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-07-11 00:30:00,3.8928000000000003,1.1354,4.055,1.176,0.343,1.225,2.7168,0.7924,2.83,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-11 01:00:00,3.81888,1.11384,3.9779999999999998,1.25568,0.36624,1.308,2.5632,0.7476,2.67,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-11 01:30:00,3.53088,1.02984,3.678,1.25568,0.36624,1.308,2.2752,0.6636000000000001,2.37,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-07-11 02:00:00,3.48384,1.01612,3.629,1.25664,0.36652,1.309,2.2272,0.6496000000000001,2.32,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-07-11 02:30:00,3.33792,0.9735600000000001,3.477,1.22592,0.35756000000000004,1.2770000000000001,2.112,0.616,2.2,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-11 03:00:00,3.2448,0.9464,3.38,1.1712,0.3416,1.22,2.0736,0.6048,2.16,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-07-11 03:30:00,3.49248,1.01864,3.638,1.16928,0.34104,1.218,2.3232,0.6776,2.42,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-11 04:00:00,3.3830400000000003,0.98672,3.524,1.19424,0.34832,1.244,2.1888,0.6384000000000001,2.2800000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-11 04:30:00,3.39264,0.9895200000000001,3.534,1.20384,0.35112000000000004,1.254,2.1888,0.6384000000000001,2.2800000000000002,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-11 05:00:00,3.2995200000000002,0.9623600000000001,3.437,1.21632,0.35476,1.267,2.0832,0.6076,2.17,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-11 05:30:00,3.17664,0.9265200000000001,3.309,1.20864,0.35252000000000006,1.259,1.968,0.5740000000000001,2.05,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-11 06:00:00,2.9712,0.8666,3.095,1.2336,0.3598,1.2850000000000001,1.7376,0.5068,1.81,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-11 06:30:00,3.30624,0.9643200000000001,3.444,1.20384,0.35112000000000004,1.254,2.1024,0.6132000000000001,2.19,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-11 07:00:00,3.64896,1.0642800000000001,3.801,1.16256,0.33908000000000005,1.211,2.4864,0.7252000000000001,2.59,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-11 07:30:00,3.5472,1.0346,3.6950000000000003,1.1856,0.3458,1.235,2.3616,0.6888000000000001,2.46,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-07-11 08:00:00,3.96192,1.15556,4.127,1.20672,0.35196000000000005,1.2570000000000001,2.7552,0.8036000000000001,2.87,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-11 08:30:00,4.77696,1.39328,4.976,1.24416,0.36288000000000004,1.296,3.5328,1.0304,3.68,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-07-11 09:00:00,3.41088,0.9948400000000001,3.553,1.26048,0.36764,1.313,2.1504,0.6272,2.24,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-07-11 09:30:00,3.096,0.903,3.225,1.2624,0.3682,1.315,1.8336000000000001,0.5348,1.9100000000000001,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-11 10:00:00,3.22368,0.9402400000000001,3.358,1.32288,0.38584,1.3780000000000001,1.9008,0.5544,1.98,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-11 10:30:00,3.25824,0.95032,3.394,1.25184,0.36512000000000006,1.304,2.0064,0.5852,2.09,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-11 11:00:00,3.52128,1.02704,3.668,1.2172800000000001,0.35504,1.268,2.304,0.672,2.4,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-11 11:30:00,3.23904,0.9447200000000001,3.374,1.2230400000000001,0.35672000000000004,1.274,2.016,0.588,2.1,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-07-11 12:00:00,3.45312,1.00716,3.597,1.27392,0.37156000000000006,1.327,2.1792,0.6356,2.27,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-11 12:30:00,3.16416,0.92288,3.296,1.30176,0.37968,1.3559999999999999,1.8624,0.5432,1.94,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-07-11 13:00:00,2.8147200000000003,0.82096,2.932,1.31712,0.38416000000000006,1.3719999999999999,1.4976,0.4368,1.56,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-11 13:30:00,2.98368,0.8702400000000001,3.108,1.27488,0.37184,1.328,1.7088,0.4984,1.78,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-11 14:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.27008,0.37044000000000005,1.323,1.9488,0.5684,2.03,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-11 14:30:00,3.95136,1.15248,4.116,1.26336,0.36848000000000003,1.316,2.688,0.784,2.8,4.656,1.358,4.85,4.656,1.358,4.85
2020-07-11 15:00:00,3.56256,1.03908,3.711,1.20096,0.35028000000000004,1.251,2.3616,0.6888000000000001,2.46,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-07-11 15:30:00,3.7382400000000002,1.09032,3.894,1.23264,0.35952,1.284,2.5056000000000003,0.7308,2.61,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-07-11 16:00:00,3.77568,1.10124,3.933,1.23168,0.35924,1.283,2.544,0.742,2.65,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-11 16:30:00,3.12864,0.9125200000000001,3.259,1.17984,0.34412000000000004,1.229,1.9488,0.5684,2.03,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-07-11 17:00:00,4.2912,1.2516,4.47,1.1904,0.3472,1.24,3.1008,0.9044000000000001,3.23,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-07-11 17:30:00,4.12608,1.20344,4.298,1.20768,0.35224000000000005,1.258,2.9184,0.8512000000000001,3.04,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-07-11 18:00:00,4.08768,1.19224,4.258,1.16928,0.34104,1.218,2.9184,0.8512000000000001,3.04,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-11 18:30:00,4.59456,1.34008,4.786,1.18656,0.34608000000000005,1.236,3.408,0.994,3.55,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-07-11 19:00:00,4.46208,1.30144,4.648,1.15968,0.33824000000000004,1.208,3.3024,0.9632000000000001,3.44,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-11 19:30:00,4.61856,1.34708,4.811,1.18176,0.34468000000000004,1.231,3.4368,1.0024,3.58,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-07-11 20:00:00,4.50336,1.31348,4.691,1.15296,0.33628,1.201,3.3504,0.9772000000000001,3.49,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-11 20:30:00,4.34784,1.2681200000000001,4.529,1.14144,0.33292000000000005,1.189,3.2064,0.9352,3.34,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-11 21:00:00,4.34112,1.26616,4.522,1.12512,0.32816,1.172,3.216,0.9380000000000001,3.35,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-11 21:30:00,4.31136,1.2574800000000002,4.491,1.13376,0.33068000000000003,1.181,3.1776,0.9268000000000001,3.31,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-07-11 22:00:00,4.2864,1.2502,4.465,1.1568,0.33740000000000003,1.205,3.1296,0.9128000000000001,3.26,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-07-11 22:30:00,4.32192,1.26056,4.502,1.14432,0.33376,1.192,3.1776,0.9268000000000001,3.31,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-07-11 23:00:00,4.35456,1.27008,4.536,1.1577600000000001,0.33768000000000004,1.206,3.1968,0.9324,3.33,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-07-11 23:30:00,4.0896,1.1928,4.26,1.152,0.336,1.2,2.9376,0.8568,3.06,4.368,1.274,4.55,4.368,1.274,4.55
2020-07-12 00:00:00,3.93024,1.14632,4.094,1.14624,0.33432,1.194,2.784,0.812,2.9,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-12 00:30:00,3.93312,1.14716,4.097,1.13952,0.33236000000000004,1.187,2.7936,0.8148000000000001,2.91,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-07-12 01:00:00,3.74304,1.09172,3.899,1.14144,0.33292000000000005,1.189,2.6016,0.7588,2.71,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-07-12 01:30:00,3.384,0.987,3.525,1.1664,0.3402,1.215,2.2176,0.6468,2.31,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-12 02:00:00,3.43104,1.00072,3.574,1.14624,0.33432,1.194,2.2848,0.6664,2.38,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-12 02:30:00,3.45216,1.00688,3.596,1.14816,0.33488,1.196,2.304,0.672,2.4,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-12 03:00:00,3.41088,0.9948400000000001,3.553,1.12608,0.32844,1.173,2.2848,0.6664,2.38,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-12 03:30:00,3.39264,0.9895200000000001,3.534,1.13664,0.33152000000000004,1.184,2.2560000000000002,0.658,2.35,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-12 04:00:00,3.37824,0.9853200000000001,3.519,1.1222400000000001,0.32732,1.169,2.2560000000000002,0.658,2.35,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-12 04:30:00,3.40032,0.9917600000000001,3.542,1.12512,0.32816,1.172,2.2752,0.6636000000000001,2.37,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-12 05:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.12512,0.32816,1.172,2.2944,0.6692,2.39,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-12 05:30:00,3.73248,1.08864,3.888,1.13088,0.32984,1.178,2.6016,0.7588,2.71,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-12 06:00:00,3.59808,1.04944,3.748,1.12128,0.32704000000000005,1.168,2.4768,0.7224,2.58,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-12 06:30:00,3.6096,1.0528,3.76,1.1232,0.3276,1.17,2.4864,0.7252000000000001,2.59,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-12 07:00:00,3.57984,1.04412,3.729,1.1222400000000001,0.32732,1.169,2.4576000000000002,0.7168,2.56,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-07-12 07:30:00,3.67776,1.07268,3.831,1.12416,0.32788,1.171,2.5536,0.7448,2.66,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-12 08:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.13952,0.33236000000000004,1.187,2.3616,0.6888000000000001,2.46,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-12 08:30:00,3.63552,1.06036,3.787,1.13952,0.33236000000000004,1.187,2.496,0.728,2.6,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-12 09:00:00,3.67392,1.07156,3.827,1.14912,0.33516,1.197,2.5248,0.7364,2.63,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-07-12 09:30:00,3.73152,1.08836,3.887,1.14912,0.33516,1.197,2.5824,0.7532,2.69,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-07-12 10:00:00,3.61152,1.05336,3.762,1.16352,0.33936000000000005,1.212,2.448,0.714,2.55,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-07-12 10:30:00,3.64992,1.06456,3.802,1.16352,0.33936000000000005,1.212,2.4864,0.7252000000000001,2.59,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-12 11:00:00,3.54048,1.03264,3.688,1.16928,0.34104,1.218,2.3712,0.6916,2.47,5.328,1.554,5.55,5.328,1.554,5.55
2020-07-12 11:30:00,3.43296,1.00128,3.576,1.17696,0.34328000000000003,1.226,2.2560000000000002,0.658,2.35,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-12 12:00:00,3.6048,1.0514000000000001,3.755,1.176,0.343,1.225,2.4288,0.7084,2.5300000000000002,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-12 12:30:00,3.91488,1.14184,4.078,1.18848,0.34664,1.238,2.7264,0.7952,2.84,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-07-12 13:00:00,3.52704,1.02872,3.674,1.19424,0.34832,1.244,2.3328,0.6804,2.43,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-07-12 13:30:00,3.6,1.05,3.75,1.2096,0.3528,1.26,2.3904,0.6972,2.49,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-07-12 14:00:00,3.92352,1.14436,4.087,1.1875200000000001,0.34636,1.237,2.7359999999999998,0.798,2.85,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-07-12 14:30:00,3.85152,1.12336,4.012,1.19232,0.34776,1.242,2.6592000000000002,0.7756000000000001,2.77,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-07-12 15:00:00,3.9648,1.1564,4.13,1.1808,0.34440000000000004,1.23,2.784,0.812,2.9,4.608,1.344,4.8,4.608,1.344,4.8
2020-07-12 15:30:00,3.9455999999999998,1.1508,4.11,1.1616,0.3388,1.21,2.784,0.812,2.9,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-07-12 16:00:00,4.0704,1.1872,4.24,1.1616,0.3388,1.21,2.9088000000000003,0.8484,3.03,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-07-12 16:30:00,3.9984,1.1662,4.165,1.1568,0.33740000000000003,1.205,2.8416,0.8288000000000001,2.96,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-12 17:00:00,4.05984,1.18412,4.229,1.13184,0.33012,1.179,2.928,0.854,3.05,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-12 17:30:00,4.30944,1.25692,4.489,1.1222400000000001,0.32732,1.169,3.1872,0.9296000000000001,3.32,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-12 18:00:00,4.26624,1.24432,4.444,1.11744,0.32592000000000004,1.164,3.1488,0.9184,3.2800000000000002,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-12 18:30:00,4.32576,1.2616800000000001,4.506,1.11936,0.32648000000000005,1.166,3.2064,0.9352,3.34,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-12 19:00:00,4.28928,1.2510400000000002,4.468,1.13088,0.32984,1.178,3.1584,0.9212,3.29,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-12 19:30:00,4.60416,1.34288,4.796,1.12896,0.32928,1.176,3.4752,1.0136,3.62,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-07-12 20:00:00,4.61376,1.34568,4.806,1.12896,0.32928,1.176,3.4848,1.0164,3.63,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-07-12 20:30:00,4.58784,1.33812,4.779,1.1222400000000001,0.32732,1.169,3.4656000000000002,1.0108,3.61,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-12 21:00:00,4.53984,1.32412,4.729,1.1222400000000001,0.32732,1.169,3.4176,0.9968,3.56,4.656,1.358,4.85,4.656,1.358,4.85
2020-07-12 21:30:00,4.56768,1.33224,4.758,1.12128,0.32704000000000005,1.168,3.4464,1.0052,3.59,4.608,1.344,4.8,4.608,1.344,4.8
2020-07-12 22:00:00,4.46112,1.30116,4.647,1.12032,0.32676000000000005,1.167,3.3407999999999998,0.9744,3.48,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-07-12 22:30:00,4.8086400000000005,1.40252,5.009,1.1222400000000001,0.32732,1.169,3.6864,1.0752,3.84,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-07-12 23:00:00,4.464,1.302,4.65,1.1232,0.3276,1.17,3.3407999999999998,0.9744,3.48,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-07-12 23:30:00,4.27104,1.24572,4.449,1.1222400000000001,0.32732,1.169,3.1488,0.9184,3.2800000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-13 00:00:00,4.4736,1.3048,4.66,1.1232,0.3276,1.17,3.3504,0.9772000000000001,3.49,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-13 00:30:00,4.1616,1.2138,4.335,1.1376,0.33180000000000004,1.185,3.024,0.882,3.15,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-07-13 01:00:00,4.21728,1.23004,4.393,1.12608,0.32844,1.173,3.0912,0.9016000000000001,3.22,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-07-13 01:30:00,4.27008,1.24544,4.448,1.13088,0.32984,1.178,3.1392,0.9156000000000001,3.27,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-13 02:00:00,4.44672,1.29696,4.632,1.13472,0.33096000000000003,1.182,3.312,0.966,3.45,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-13 02:30:00,4.53312,1.32216,4.7219999999999995,1.12512,0.32816,1.172,3.408,0.994,3.55,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-13 03:00:00,4.5984,1.3412,4.79,1.1232,0.3276,1.17,3.4752,1.0136,3.62,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-13 03:30:00,4.66176,1.35968,4.856,1.11936,0.32648000000000005,1.166,3.5423999999999998,1.0332,3.69,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-07-13 04:00:00,4.63872,1.35296,4.832,1.09632,0.31976000000000004,1.142,3.5423999999999998,1.0332,3.69,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-07-13 04:30:00,4.41408,1.2874400000000001,4.598,1.14048,0.33264000000000005,1.188,3.2736,0.9548000000000001,3.41,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-07-13 05:00:00,4.24416,1.23788,4.421,1.14336,0.33348000000000005,1.191,3.1008,0.9044000000000001,3.23,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-13 05:30:00,4.27488,1.24684,4.453,1.11648,0.32564000000000004,1.163,3.1584,0.9212,3.29,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-13 06:00:00,4.39104,1.28072,4.574,1.12704,0.32872,1.174,3.2640000000000002,0.9520000000000001,3.4,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-13 06:30:00,4.61664,1.34652,4.809,1.13184,0.33012,1.179,3.4848,1.0164,3.63,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-07-13 07:00:00,4.632,1.351,4.825,1.0992,0.3206,1.145,3.5328,1.0304,3.68,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-07-13 07:30:00,4.8201600000000004,1.40588,5.021,1.14336,0.33348000000000005,1.191,3.6768,1.0724,3.83,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-13 08:00:00,4.8624,1.4182000000000001,5.065,1.1376,0.33180000000000004,1.185,3.7248,1.0864,3.88,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-13 08:30:00,4.58784,1.33812,4.779,1.17984,0.34412000000000004,1.229,3.408,0.994,3.55,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-13 09:00:00,4.73184,1.38012,4.929,1.16064,0.33852000000000004,1.209,3.5712,1.0416,3.7199999999999998,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-13 09:30:00,4.23648,1.23564,4.413,1.23168,0.35924,1.283,3.0048,0.8764000000000001,3.13,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-13 10:00:00,4.1856,1.2208,4.36,1.2864,0.37520000000000003,1.34,2.8992,0.8456,3.02,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-13 10:30:00,3.94176,1.14968,4.106,1.21536,0.35448,1.266,2.7264,0.7952,2.84,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-07-13 11:00:00,4.3296,1.2628,4.51,1.2,0.35000000000000003,1.25,3.1296,0.9128000000000001,3.26,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-07-13 11:30:00,4.43904,1.29472,4.624,1.21344,0.35392,1.264,3.2256,0.9408000000000001,3.36,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-07-13 12:00:00,4.98816,1.4548800000000002,5.196,1.18656,0.34608000000000005,1.236,3.8016,1.1088,3.96,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-07-13 12:30:00,4.98144,1.45292,5.189,1.19904,0.34972000000000003,1.249,3.7824,1.1032,3.94,6.288,1.834,6.55,6.288,1.834,6.55
2020-07-13 13:00:00,4.34208,1.26644,4.523,1.25088,0.36484000000000005,1.303,3.0912,0.9016000000000001,3.22,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-07-13 13:30:00,4.29696,1.25328,4.476,1.29216,0.37688000000000005,1.346,3.0048,0.8764000000000001,3.13,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-07-13 14:00:00,4.63968,1.35324,4.833,1.28928,0.37604000000000004,1.343,3.3504,0.9772000000000001,3.49,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-13 14:30:00,4.09344,1.19392,4.264,1.29984,0.37912,1.354,2.7936,0.8148000000000001,2.91,6.912,2.016,7.2,6.912,2.016,7.2
2020-07-13 15:00:00,4.24224,1.23732,4.419,1.27584,0.37212,1.329,2.9664,0.8652000000000001,3.09,6.864,2.002,7.15,6.864,2.002,7.15
2020-07-13 15:30:00,4.3248,1.2614,4.505,1.2432,0.36260000000000003,1.295,3.0816,0.8988,3.21,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-07-13 16:00:00,4.04832,1.18076,4.217,1.34112,0.39116,1.397,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-07-13 16:30:00,4.55808,1.32944,4.748,1.42848,0.41664,1.488,3.1296,0.9128000000000001,3.26,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-07-13 17:00:00,4.9728,1.4504000000000001,5.18,1.2576,0.3668,1.31,3.7152000000000003,1.0836000000000001,3.87,7.296,2.128,7.6,7.296,2.128,7.6
2020-07-13 17:30:00,5.21472,1.52096,5.432,1.21152,0.35336,1.262,4.0032,1.1676,4.17,7.536,2.198,7.85,7.536,2.198,7.85
2020-07-13 18:00:00,4.89408,1.42744,5.098,1.2172800000000001,0.35504,1.268,3.6768,1.0724,3.83,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-07-13 18:30:00,5.26272,1.5349599999999999,5.482,1.29792,0.37856,1.3519999999999999,3.9648,1.1564,4.13,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-07-13 19:00:00,5.4528,1.5904,5.68,1.2,0.35000000000000003,1.25,4.2528,1.2404,4.43,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-07-13 19:30:00,5.4576,1.5918,5.6850000000000005,1.176,0.343,1.225,4.2816,1.2488000000000001,4.46,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-07-13 20:00:00,5.33568,1.55624,5.558,1.22688,0.35784000000000005,1.278,4.1088000000000005,1.1984,4.28,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-07-13 20:30:00,5.35872,1.56296,5.582,1.22112,0.35616000000000003,1.272,4.1376,1.2068,4.31,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-07-13 21:00:00,5.25504,1.53272,5.474,1.21344,0.35392,1.264,4.0416,1.1788,4.21,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-07-13 21:30:00,5.28576,1.54168,5.506,1.1577600000000001,0.33768000000000004,1.206,4.128,1.204,4.3,5.952,1.736,6.2,5.952,1.736,6.2
2020-07-13 22:00:00,5.36064,1.56352,5.584,1.15584,0.33712000000000003,1.204,4.2048,1.2264,4.38,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-13 22:30:00,4.93152,1.43836,5.1370000000000005,1.13952,0.33236000000000004,1.187,3.792,1.106,3.95,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-13 23:00:00,4.69056,1.36808,4.886,1.1577600000000001,0.33768000000000004,1.206,3.5328,1.0304,3.68,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-13 23:30:00,4.46976,1.30368,4.656,1.13856,0.33208000000000004,1.186,3.3312,0.9716,3.47,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-07-14 00:00:00,4.36608,1.27344,4.548,1.13088,0.32984,1.178,3.2352,0.9436,3.37,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-07-14 00:30:00,4.52544,1.31992,4.714,1.13664,0.33152000000000004,1.184,3.3888,0.9884000000000001,3.5300000000000002,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-07-14 01:00:00,4.44384,1.2961200000000002,4.629,1.13184,0.33012,1.179,3.312,0.966,3.45,4.32,1.26,4.5,4.32,1.26,4.5
2020-07-14 01:30:00,4.42368,1.29024,4.608,1.13088,0.32984,1.178,3.2928,0.9604,3.43,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-14 02:00:00,4.416,1.288,4.6,1.1424,0.3332,1.19,3.2736,0.9548000000000001,3.41,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-14 02:30:00,4.43616,1.2938800000000001,4.621,1.15296,0.33628,1.201,3.2832,0.9576,3.42,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-14 03:00:00,4.3728,1.2754,4.555,1.1664,0.3402,1.215,3.2064,0.9352,3.34,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-14 03:30:00,4.08192,1.19056,4.252,1.14432,0.33376,1.192,2.9376,0.8568,3.06,4.176,1.218,4.35,4.176,1.218,4.35
2020-07-14 04:00:00,4.2528,1.2404,4.43,1.1424,0.3332,1.19,3.1104,0.9072,3.24,4.176,1.218,4.35,4.176,1.218,4.35
2020-07-14 04:30:00,4.28448,1.24964,4.463,1.14528,0.33404,1.193,3.1392,0.9156000000000001,3.27,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-14 05:00:00,4.3584,1.2711999999999999,4.54,1.152,0.336,1.2,3.2064,0.9352,3.34,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-14 05:30:00,4.49664,1.31152,4.684,1.13664,0.33152000000000004,1.184,3.36,0.98,3.5,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-07-14 06:00:00,4.43808,1.29444,4.623,1.13568,0.33124000000000003,1.183,3.3024,0.9632000000000001,3.44,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-14 06:30:00,4.5264,1.3202,4.715,1.1568,0.33740000000000003,1.205,3.3696,0.9828,3.51,4.464,1.302,4.65,4.464,1.302,4.65
2020-07-14 07:00:00,4.464,1.302,4.65,1.1712,0.3416,1.22,3.2928,0.9604,3.43,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-07-14 07:30:00,4.60128,1.34204,4.793,1.18368,0.34524000000000005,1.233,3.4176,0.9968,3.56,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-14 08:00:00,4.54464,1.32552,4.734,1.16544,0.33992000000000006,1.214,3.3792,0.9856,3.52,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-07-14 08:30:00,4.81344,1.40392,5.014,1.17504,0.34272,1.224,3.6384,1.0612,3.79,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-14 09:00:00,4.40352,1.28436,4.587,1.23552,0.36036,1.287,3.168,0.924,3.3,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-07-14 09:30:00,4.76352,1.38936,4.962,1.21152,0.35336,1.262,3.552,1.036,3.7,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-14 10:00:00,4.6464,1.3552,4.84,1.1904,0.3472,1.24,3.456,1.008,3.6,5.904,1.722,6.15,5.904,1.722,6.15
2020-07-14 10:30:00,4.86432,1.41876,5.067,1.1875200000000001,0.34636,1.237,3.6768,1.0724,3.83,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-07-14 11:00:00,4.61856,1.34708,4.811,1.18176,0.34468000000000004,1.231,3.4368,1.0024,3.58,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-14 11:30:00,4.62048,1.34764,4.813,1.22208,0.35644000000000003,1.2730000000000001,3.3984,0.9912000000000001,3.54,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-07-14 12:00:00,4.77024,1.3913200000000001,4.969,1.21824,0.35532,1.2690000000000001,3.552,1.036,3.7,6.192,1.806,6.45,6.192,1.806,6.45
2020-07-14 12:30:00,4.11456,1.20008,4.286,1.24416,0.36288000000000004,1.296,2.8704,0.8372,2.99,6.72,1.96,7.0,6.72,1.96,7.0
2020-07-14 13:00:00,4.08672,1.19196,4.257,1.28352,0.37436,1.337,2.8032,0.8176,2.92,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-14 13:30:00,4.11552,1.20036,4.287,1.34112,0.39116,1.397,2.7744,0.8092,2.89,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-07-14 14:00:00,4.01952,1.17236,4.187,1.29312,0.37716000000000005,1.347,2.7264,0.7952,2.84,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-14 14:30:00,4.31904,1.25972,4.499,1.30464,0.38052,1.359,3.0144,0.8792000000000001,3.14,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-14 15:00:00,4.2384,1.2362,4.415,1.3008,0.3794,1.355,2.9376,0.8568,3.06,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-14 15:30:00,4.3699200000000005,1.2745600000000001,4.552,1.32672,0.38696,1.3820000000000001,3.0432,0.8876000000000001,3.17,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-07-14 16:00:00,4.50144,1.31292,4.689,1.33344,0.38892000000000004,1.389,3.168,0.924,3.3,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-07-14 16:30:00,4.8086400000000005,1.40252,5.009,1.29504,0.37772000000000006,1.349,3.5136000000000003,1.0248,3.66,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-14 17:00:00,4.7020800000000005,1.37144,4.898,1.27488,0.37184,1.328,3.4272,0.9996,3.5700000000000003,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-07-14 17:30:00,5.00256,1.4590800000000002,5.211,1.26816,0.36988000000000004,1.321,3.7344,1.0892,3.89,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-07-14 18:00:00,5.35488,1.5618400000000001,5.578,1.25568,0.36624,1.308,4.0992,1.1956,4.27,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-07-14 18:30:00,5.40288,1.57584,5.628,1.23648,0.36064,1.288,4.1664,1.2152,4.34,7.056,2.058,7.35,7.056,2.058,7.35
2020-07-14 19:00:00,5.56896,1.6242800000000002,5.801,1.26816,0.36988000000000004,1.321,4.3008,1.2544,4.48,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-07-14 19:30:00,5.64384,1.64612,5.879,1.19904,0.34972000000000003,1.249,4.4448,1.2964,4.63,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-07-14 20:00:00,5.24832,1.53076,5.467,1.24512,0.36316000000000004,1.297,4.0032,1.1676,4.17,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-07-14 20:30:00,5.01216,1.46188,5.221,1.22976,0.35868000000000005,1.2810000000000001,3.7824,1.1032,3.94,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-07-14 21:00:00,4.93728,1.44004,5.143,1.15488,0.33684000000000003,1.203,3.7824,1.1032,3.94,6.0192,1.7556,6.27,6.0192,1.7556,6.27
